date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:25:18.118,0.0,72.838323,0.0,2.279884,4.620887000000001,0.0,0.00063463618,74.096295,0.0,72.845203,0.025498475,3.175065,0.0,0.0,0.0,74.682903,0.0,72.27564,31.006619,72.475736,0.0,0.0,0.0,112.75806999999999,1.0,0.010448,97.22375500000001,23.901135999999997,14.004482000000001,21.342776999999998,1.0,11083.889,1.0,0.00404,16.502798000000002,43.270516,0.0,2.717011,0.0,1.98968,0.0,1.9812020000000001,0.0,1.988487,10.0,8.972578,0.0,0.0,0.0,0.135656464,0.0,0.13349985,0.0,0.143051589,0.0,0.0,0.0,2.0374630000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,19.623582,71.627394,0.0,5.991158,0.0,9.395694,71.052269,0.0,238.78626200000002,0.001191533,0.0,73.163679,73.479225,72.142605,72.315837,72.703684,0.027757153,0.0,72.695167,14.425673000000002,23.667684,75.227308,73.57807700000001,0.0,73.705013,72.359262,0.0,73.499351,0.024717278,9.880825,32.95596,10.0,79.0,49.2,23.31999,72.64518699999999,30.664067,0.0,9.973547,10.009625999999999,10.267491999999999,10.0,1.0,10.602444,0.0,1020.429,10.0,0.0,0.0,73.581868,0.09707153199999999,0.731707778,22.967771,8.24,1.0,85.836754,78.126213,58.380568000000004,733.930069,7.35,0.0,9.771023,9.95866,12.208478999999999,10.0,0.0,60.821643,17.728816000000002,24.104497,38.08628611117181,30.711309999999997,0.0,0.049492416,0.0,0.043650633,0.0,0.014113495,0.0,0.018043191,0.0,0.02161857,2.021028,2.013265,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011522843,5.718196,0.0,0.054585611,0.0,0.042980860999999995,9.5,9.792893,0.0,0.014918761000000001,9.5,9.776852,0.0,0.041170415,0.066789296,72.12728299999999,1.016273,72.040472,1.0866049999999998,71.803911,0.587246953,71.913872,0.024686608999999998,5.811172,1.0,1.0,72.566194,72.794005,33.158846000000004,72.476579,72.600543,33.242915999999994,72.536197,72.828636,33.299884999999996,72.314152,72.742807,33.208195
 10/25/2017,11:25:28.118,0.0,72.837621,0.0,4.929621,0.0,0.0,0.00042135458899999996,73.937694,0.0,72.845015,0.023835778,3.998632,10.380755,0.0,0.0,74.511266,0.0,72.277465,31.008290999999996,72.476298,0.0,0.0,0.0,150.181989,1.0,0.010448,97.61975799999999,23.868241,13.359916,21.325636,1.0,11221.267,1.0,0.00404,16.063719,43.277918,0.0,2.7242290000000002,0.0,1.9867139999999999,0.0,1.980751,0.0,1.989068,10.0,8.981237,0.0,0.0,0.0,0.1372015,0.0,0.135656464,0.0,0.14069932599999999,0.0,0.0,0.0,2.033725,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,12.230417999999998,71.64331,0.0,3.9165620000000003,0.0,2.721214,71.015375,0.0,238.81147799999997,0.0012736169999999999,0.0,73.16967,73.483391,72.14663,72.321078,72.706164,0.012287398,0.0,72.69526,14.425832000000002,23.641463,75.220426,73.579527,0.0,73.704171,72.361228,0.0,73.500147,0.016439466,7.780833,32.941728999999995,10.0,79.0,49.2,23.331879999999998,72.618887,30.659096999999996,0.0,9.501605999999999,9.782213,5.646225,10.0,1.0,10.321781,0.0,1024.359,10.0,0.0,0.0,73.583085,0.09526789599999999,0.774156216,13.440422,8.24,1.0,85.60499200000001,77.977773,58.199948,729.10397,7.35,0.0,9.636971,9.938332,16.408912,10.0,0.0,60.784563,17.734034,24.163888,36.63959018931677,30.706153999999998,0.0,0.04095003,0.0,0.045873165,0.0,0.014822129,0.0,0.0211032,0.0,0.024324262000000003,2.020963,2.013523,2.018322,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011484651,5.708880000000001,0.0,0.059324218,0.0,0.044141335999999996,9.5,9.793956,0.0,0.016013922,9.5,9.778075999999999,0.0,0.039108936000000004,0.0,72.147539,0.523948051,71.918212,0.559114123,71.837912,0.144154625,71.814762,0.029197197999999997,6.295428,1.0,1.0,72.564135,72.793584,33.205791999999995,72.476017,72.598343,33.348928,72.536478,72.831069,33.219543,72.31536899999999,72.741637,33.206641999999995
 10/25/2017,11:25:38.118,0.0,72.839587,0.0,3.568945,0.0,0.0,0.0005823218280000001,74.110055,0.0,72.84660699999999,0.024482382,4.464126,17.7479,0.0,0.0,74.73215,0.0,72.27929,31.010661,72.47962,0.0,0.0,0.0,141.705631,1.0,0.010448,98.270533,23.842676,13.816966,21.312251,1.0,11160.543,1.0,0.00404,16.74119,43.300265,0.0,2.728224,0.0,1.9886810000000001,0.0,1.9820080000000002,0.0,1.988939,10.0,8.982106,0.0,0.0,0.0,0.137169312,0.0,0.135688652,0.0,0.13634925,0.0,0.0,0.0,2.03482,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,9.039009,71.641139,0.0,2.915032,0.0,14.128798000000002,71.021885,0.0,238.825653,0.001560912,0.0,73.176222,73.48240799999999,72.140359,72.320329,72.710002,0.06420284700000001,0.0,72.695026,14.425992,23.667275,75.22066,73.58149300000001,0.0,73.70496700000001,72.36483100000001,0.0,73.49995899999999,0.029415496,8.838844,32.925959999999996,10.0,79.0,49.2,23.39316,72.574991,30.654638000000002,0.0,9.615833,9.938822,14.295055,10.0,1.0,10.298992,0.0,1009.794,10.0,0.0,0.0,73.583927,0.10007759199999999,0.7215440679999999,15.445335,8.24,1.0,85.188914,77.92789300000001,58.261359,733.673533,7.35,0.0,9.474066,9.926375,15.543173999999999,10.0,0.0,60.745616000000005,18.171186,24.175673,35.625686524272865,30.704481,0.0,0.038306726,0.0,0.04561548,0.0,0.015530763000000001,0.0,0.022037308,0.0,0.024517525,2.0212209999999997,2.013619,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011415753999999998,5.705237,0.0,0.053167253,0.0,0.043947924000000006,9.5,9.791991000000001,0.0,0.016174975,9.5,9.778269,0.0,0.038883461,0.08085572,72.112091,0.0,71.908808,0.657579071,71.782208,1.051439,71.837188,0.028230643,5.943593,1.0,1.0,72.567504,72.796906,33.131625,72.47934000000001,72.598811,33.344198999999996,72.535635,72.829899,33.288298,72.3171,72.74584899999999,33.286615000000005
 10/25/2017,11:25:48.118,0.0,72.837762,0.0,3.4973300000000003,0.0,0.0,0.00046562058599999997,74.154232,0.0,72.847121,0.023835778,5.144464,25.066999,0.0,0.0,74.711872,0.0,72.278401,31.011357,72.47760799999999,0.0,0.0,0.0,141.145871,1.0,0.010448,97.954961,23.824673999999998,14.191999,21.206469,1.0,11147.286,1.0,0.00404,17.275951,43.299706,0.0,2.720008,0.0,1.9882939999999998,0.0,1.98175,0.0,1.988939,10.0,8.977149,0.0,0.0,0.0,0.137298065,0.0,0.13855340800000002,0.0,0.138701514,0.0,0.0,0.0,2.037881,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,20.457518,71.719993,0.0,3.8092550000000003,0.0,16.631728,71.019715,0.0,238.836356,0.001232575,0.0,73.180481,73.48198599999999,72.142839,72.320235,72.71028299999999,0.00179943,0.0,72.698256,14.42655,23.684072,75.234237,73.582944,0.0,73.705107,72.365299,0.0,73.498274,0.0,11.884633000000001,32.923652000000004,10.0,79.0,49.2,23.327307,72.544854,30.649759999999997,0.0,9.742085000000001,9.917821,14.022271,10.0,1.0,10.207836,0.0,1014.173,10.0,0.0,0.0,73.58495699999999,0.0,0.771764755,21.572351,8.24,1.0,85.313955,77.669476,58.115658999999994,735.084485,7.35,0.0,9.571449000000001,9.909037,16.585266,10.0,0.0,60.70153199999999,17.929129999999997,24.154701,38.364384303131395,30.704156,0.0,0.044109101,0.0,0.045261164000000007,0.0,0.014725496999999999,0.0,0.018977299,0.0,0.024324262000000003,2.021092,2.013845,2.018193,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011433437,5.701143,0.0,0.057680212,0.0,0.043367685999999996,9.5,9.793699,0.0,0.015208656000000001,9.5,9.778688,0.0,0.039624305,0.0,72.136687,0.348117764,72.02528000000001,0.636479435,71.796676,0.952973957,71.779314,0.031130307000000003,5.776375,1.0,1.0,72.565492,72.796204,33.157662,72.47934000000001,72.60438,33.262621,72.53437199999999,72.831069,33.297954,72.31448,72.745147,33.215571000000004
 10/25/2017,11:25:58.118,0.0,72.839072,0.0,6.147067,0.0,0.0,0.0,74.111503,0.0,72.84941500000001,0.027438287999999998,1.886004,27.052925,0.0,0.0,74.727804,0.0,72.279618,31.004993,72.4748,0.0,0.0,0.0,119.555148,1.0,0.010448,97.514609,23.84778,14.319335,21.316332,1.0,11102.383999999998,1.0,0.00404,17.202973999999998,43.300451,0.0,2.7239709999999997,0.0,1.9878099999999999,0.0,1.981234,0.0,1.988552,10.0,8.975829,0.0,0.0,0.0,0.137362442,0.0,0.133789544,0.0,0.143534931,0.0,0.0,0.0,2.03859,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,11.011588,71.621607,0.0,5.383087000000001,0.0,11.192669,71.029843,0.0,238.85810099999998,0.000781111661,0.0,73.185863,73.480067,72.141763,72.322762,72.71295,0.031165743,0.0,72.697179,14.427666,23.650067,75.245614,73.580276,0.0,73.706698,72.362678,0.0,73.50201899999999,0.0,6.851066,32.948652,10.0,69.0,52.5,23.321820000000002,72.524825,30.648877000000002,0.0,9.972344,9.90462,17.407991,10.0,1.0,10.367958,0.0,1014.382,10.0,0.0,0.0,73.58196099999999,0.06160002,0.7012166459999999,9.31832,8.24,1.0,85.673473,77.854574,58.167437,723.043288,7.35,0.0,9.741567,9.783486,15.527141,10.0,0.0,60.6645,17.863342000000003,24.132939999999998,36.92979419078405,30.703924,0.0,0.050491713,0.0,0.040558413,0.0,0.013759179,0.0,0.019331616,0.0,0.018977299,2.021092,2.013748,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01148963,5.6995309999999995,0.0,0.064224001,0.0,0.049331238,9.5,9.793731,0.0,0.014757708000000001,9.5,9.777722,0.0,0.037884932,0.0,72.133794,0.348117777,71.89361600000001,0.784176882,71.887105,0.92484111,71.814762,0.026619717999999997,5.754788,1.0,1.0,72.56909499999999,72.797,33.143066,72.481586,72.599232,33.241339,72.533576,72.83135,33.323060999999996,72.316913,72.746972,33.128611
 10/25/2017,11:26:08.118,0.0,72.840523,0.0,5.037043,19.033618,0.0,0.000119541023,74.126712,0.0,72.847402,0.021156987999999998,3.6405589999999997,19.429531,0.0,0.0,74.698836,0.0,72.280273,30.995888,72.47199300000001,0.0,0.0,0.0,76.533635,1.0,0.010448,97.21101800000001,23.862441,13.779535999999998,21.314045999999998,1.0,11153.487,1.0,0.00404,16.462660999999997,43.300312,0.0,2.727258,0.0,1.98449,0.0,1.981524,0.0,1.988229,10.0,8.963758,0.0,0.0,0.0,0.137426818,0.0,0.13269514300000002,0.0,0.15152618199999998,0.0,0.0,0.0,2.032049,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.7019480000000002,0.0,12.887944000000001,71.581818,0.0,5.454624,0.0,3.4753019999999997,71.02911999999999,0.0,238.89305699999997,0.002176544,0.0,73.193071,73.477306,72.143588,72.321639,72.714682,0.014647191,0.0,72.696384,14.428942000000001,23.639415,75.256991,73.581587,0.0,73.708664,72.36806,0.0,73.502112,0.016327604,0.0,32.961345,10.0,69.0,52.5,23.308329,72.537648,30.641538,0.0,9.879159,9.820615,14.198777999999999,10.0,1.0,10.385949,0.0,1013.7080000000001,10.0,0.0,0.0,73.584816,0.14336486199999998,0.7155654140000001,6.960541,8.24,1.0,85.88375400000001,77.939311,58.133720999999994,705.9354910000001,7.35,0.0,9.565437,9.837294,20.994116,10.0,0.0,60.627889,17.958395,24.118463000000002,38.258418001962184,30.70267,0.0,0.055294790999999996,0.0,0.045261164000000007,0.0,0.013791389,0.0,0.017849926999999998,0.0,0.022391624,2.02106,2.013877,2.0185150000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011522738999999999,5.700434,0.0,0.060226809000000006,0.0,0.043206509000000004,9.5,9.794439,0.0,0.013984653,9.5,9.776981,0.0,0.042619893,0.09492214300000001,72.153326,1.5296969999999999,71.94932,0.71384478,71.817656,1.649262,71.817656,0.026619717999999997,5.87561,1.0,1.0,72.567644,72.796485,33.190012,72.482381,72.602508,33.416712,72.536103,72.832427,33.293704999999996,72.316351,72.745428,33.365421999999995
 10/25/2017,11:26:18.118,0.0,72.84201999999999,0.0,4.607355,1.638943,0.0,0.00036099187700000003,74.171613,0.0,72.84824499999999,0.02392815,2.029233,21.351395,0.0,0.0,74.711148,0.0,72.280366,30.987478999999997,72.467687,0.0,0.0,0.0,148.742607,1.0,0.010448,97.844071,23.865318,13.509635999999999,21.294131,1.0,11184.063,1.0,0.00404,15.938035999999999,43.356691,0.0,2.7231009999999998,0.0,1.986811,0.0,1.9814919999999998,0.0,1.987939,10.0,8.966462,0.0,0.0,0.0,0.138231525,0.0,0.13855340800000002,0.0,0.150785058,0.0,0.0,0.0,2.0338540000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.381557,0.0,0.0,71.66863000000001,0.0,6.670767,0.0,10.32627,71.046482,0.0,238.91735699999998,0.001560912,0.0,73.1985,73.478008,72.145085,72.322154,72.71777,0.034836532999999996,0.0,72.697554,14.430935999999999,23.672601,75.256617,73.585144,0.0,73.707728,72.365673,0.0,73.501925,0.018788575,0.0,32.931729,10.0,69.0,52.5,23.311759,72.647059,30.638285999999997,0.0,9.817235,9.928021000000001,4.057665,10.0,1.0,10.255813,0.0,1007.0989999999999,10.0,0.0,0.0,73.582851,0.11390547,0.813017462,12.766771,8.24,1.0,85.55138000000001,77.61659,58.29748299999999,726.987542,7.35,0.0,9.581067,9.837891,3.775551,10.0,0.0,60.586935,17.865382999999998,24.133682,39.66494594836139,30.701973,0.0,0.054585611,0.0,0.045100111,0.0,0.018107612,0.0,0.014757708000000001,0.0,0.018880667,2.020995,2.013974,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01146835,5.699177,0.0,0.05416655099999999,0.0,0.043883452999999996,9.5,9.794343,0.0,0.015724026000000002,9.5,9.777271,0.0,0.040783888,0.0,72.143922,0.756044035,71.968852,0.56614732,71.817656,0.636479434,71.932681,0.031130307000000003,6.1717059999999995,1.0,1.0,72.569797,72.79868499999999,33.14346,72.47774799999999,72.600449,33.312671,72.535963,72.83135,33.269757,72.317802,72.74758100000001,33.306025
 10/25/2017,11:26:28.118,0.0,72.839259,0.0,3.6047519999999995,18.552659,0.0,0.000276484079,74.178855,0.0,72.84660699999999,0.011919781,4.428319,18.564692,0.0,0.0,74.748082,0.0,72.27793299999999,30.989709,72.46628299999999,0.0,0.0,0.0,146.90339699999998,1.0,0.010448,98.258827,23.838872,13.680823,21.276010999999997,1.0,11174.548,1.0,0.00404,16.24454,43.384392,0.0,2.728772,0.0,1.9863279999999999,0.0,1.982298,0.0,1.9886810000000001,10.0,8.968619,0.0,0.0,0.0,0.1372015,0.0,0.136847429,0.0,0.148980582,0.0,0.0,0.0,2.0308889999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.3069610000000003,0.0,0.0,71.677311,0.0,5.91962,0.0,7.694985000000001,71.014651,0.0,238.911233,0.001355701,0.0,73.20201,73.479272,72.143869,72.323651,72.72071899999999,0.0,0.0,72.69437099999999,14.431175,23.605,75.250343,73.585144,0.0,73.70810300000001,72.366703,0.0,73.501176,0.0,8.582355999999999,32.925959999999996,10.0,69.0,52.5,23.249565,72.576536,30.637590000000003,0.0,9.618839,9.779813,4.5069550000000005,10.0,1.0,10.435725,0.0,1019.707,10.0,0.0,0.0,73.584816,0.09166062300000001,0.895522878,12.429945,8.24,1.0,85.262221,77.969961,58.236674,744.9451190000001,7.35,0.0,9.523358,9.571843,10.300649,10.0,0.0,60.546448,17.776229,24.144261,39.711478895006366,30.697746000000002,0.0,0.049137825999999996,0.0,0.044649162,0.0,0.017946558999999997,0.0,0.014950971,0.0,0.018333086000000002,2.02106,2.0131360000000003,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011419904,5.701111,0.0,0.061097165999999994,0.0,0.04291639,9.5,9.792507,0.0,0.018880667,9.5,9.778108,0.0,0.054666664000000004,0.0,72.12873,0.186353897,71.97681,0.319984919,71.79450600000001,0.875608629,71.924723,0.029841567000000003,6.468446,1.0,1.0,72.56951600000001,72.796204,33.097698,72.48111800000001,72.601244,33.437993,72.53498,72.83121,33.126068,72.317334,72.74584899999999,33.336306
 10/25/2017,11:26:38.118,0.0,72.842442,0.0,3.6405589999999997,27.658812,0.0,0.000252339,74.217238,0.0,72.847215,0.021895964,3.6405589999999997,26.892770000000002,0.0,0.0,74.790086,0.0,72.281536,30.987944,72.460153,0.0,0.0,0.0,145.30408400000002,1.0,0.010448,98.24843800000001,23.83168,14.12191,21.279111999999998,1.0,11048.502,1.0,0.00404,17.104860000000002,43.349894,0.0,2.724326,0.0,1.9869080000000001,0.0,1.981782,0.0,1.988648,10.0,8.970261,0.0,0.0,0.0,0.136364605,0.0,0.138392466,0.0,0.14910947300000002,0.0,0.0,0.0,2.029568,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,0.0,71.673694,0.0,4.417326,0.0,17.097016,71.069632,0.0,238.934328,0.002545923,0.0,73.21006,73.478851,72.144196,72.321967,72.72273100000001,0.024086366,0.0,72.696524,14.429501,23.682434,75.253058,73.589591,0.0,73.70885200000001,72.36829399999999,0.0,73.50314200000001,0.0112938,0.0,32.973268,10.0,69.0,52.5,23.245906,72.497169,30.632759000000004,0.0,9.761925,9.744411,12.497895,10.0,1.0,10.257612,0.0,1010.965,10.0,0.0,0.0,73.58402099999999,0.030938204,0.8614445540000001,9.334359,8.24,1.0,85.276808,77.97596999999999,58.424518000000006,727.0516759999999,7.35,0.0,9.58287,9.758974,12.43293,10.0,0.0,60.505728000000005,18.259207,24.147370000000002,39.45894134225855,30.700578999999998,0.0,0.054940200999999994,0.0,0.044874635999999996,0.0,0.017205715,0.0,0.015691816,0.0,0.018429718,2.02106,2.013523,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011419877,5.697726,0.0,0.060130103,0.0,0.042722977999999995,9.5,9.794825999999999,0.0,0.013920232,9.5,9.77566,0.0,0.04352179,0.0,72.16924200000001,0.376250624,71.960894,0.9178079,71.865402,0.0,71.78148399999999,0.030163752000000002,6.034451,1.0,1.0,72.57073299999999,72.797234,33.098882,72.483364,72.60143199999999,33.247645,72.535448,72.833129,33.251603,72.31724,72.74659799999999,33.346788000000004
 10/25/2017,11:26:48.118,0.0,72.842488,0.0,3.1392580000000003,11.11383,0.0,0.000763409967,74.209271,0.0,72.848853,0.016630757,5.251886,30.672435999999998,0.0,0.0,74.73939200000001,0.0,72.27929,30.97777,72.458281,0.0,0.0,0.0,63.819098,1.0,0.010448,97.454021,23.839520999999998,14.232915,21.338532999999998,1.0,11167.063999999998,1.0,0.00404,17.236625,43.328897,0.0,2.709406,0.0,1.987972,0.0,1.9813630000000002,0.0,1.9882939999999998,10.0,8.962793,0.0,0.0,0.0,0.136686488,0.0,0.134755192,0.0,0.14988282,0.0,0.0,0.0,2.027957,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.380028,0.0,16.255763,71.609309,0.0,6.026927,0.0,12.155334,71.029843,0.0,238.944116,0.001027364,0.0,73.215489,73.481425,72.144851,72.324962,72.724977,0.041391514,0.0,72.696477,14.427347,23.653345,75.260643,73.584068,0.0,73.709366,72.368247,0.0,73.500287,0.023263067999999998,0.0,32.961345,10.0,69.0,52.5,23.311073,72.477655,30.628671,0.0,9.882164999999999,9.5398,11.390717,10.0,1.0,10.278002,0.0,1005.6389999999999,10.0,0.0,0.0,73.582897,0.059195171,0.762796775,13.440422,8.24,1.0,85.793177,78.09015500000001,58.248715000000004,728.350394,7.35,0.0,9.554016,9.669294,13.619311999999999,10.0,0.0,60.468603,17.572965,24.129228,37.69597658795291,30.694447999999998,0.0,0.05416655099999999,0.0,0.044616950999999995,0.0,0.013565915,0.0,0.017882138,0.0,0.023132469,2.020963,2.013716,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011501436,5.698049,0.0,0.067125189,0.0,0.044109101,9.5,9.792732,0.0,0.013501494,9.5,9.740227,0.0,0.048417804,0.03865645,72.143198,1.213203,71.979704,1.290568,71.825614,0.9107746870000001,71.837912,0.032096862000000004,5.840169,1.0,1.0,72.570499,72.797515,33.098487,72.483036,72.60035500000001,33.304789,72.53437199999999,72.833597,33.293704999999996,72.317521,72.747253,33.372797999999996
 10/25/2017,11:26:58.118,0.0,72.841927,0.0,3.24668,0.0,0.0,2.2960683e-05,74.157853,0.0,72.851474,0.022727313,3.067643,0.0,0.0,0.0,74.767636,0.0,72.280741,30.978839,72.46249300000001,0.0,0.0,0.0,143.145012,1.0,0.010448,97.295621,23.846201999999998,13.937512,21.320739,1.0,11101.742,1.0,0.00404,16.207646,43.316187,0.0,2.704444,0.0,1.987939,0.0,1.9816529999999999,0.0,1.9886810000000001,10.0,8.980497,0.0,0.0,0.0,0.135624275,0.0,0.13906842,0.0,0.139571529,0.0,0.0,0.0,2.032178,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.524633000000001,0.0,19.575470000000003,71.63318199999999,0.0,4.667708999999999,0.0,13.727687,71.018992,0.0,238.95409700000002,0.0031205129999999997,0.0,73.220778,73.480535,72.145974,72.323885,72.727598,0.0,0.0,72.696384,14.426470000000002,23.625485,75.243461,73.58640799999999,0.0,73.710349,72.370212,0.0,73.50215899999999,0.0,12.093029,32.829421,10.0,69.0,52.5,23.298268,72.494642,30.624118,0.0,9.695793,9.706009,14.535746,10.0,1.0,10.368558,0.0,1006.329,10.0,0.0,0.0,73.581446,0.098273956,0.655778882,17.17758,8.24,1.0,85.98118199999999,78.189916,58.284237,727.6930179999999,7.35,0.0,9.591887,9.764952000000001,11.711482,10.0,0.0,60.427184,17.795738,24.119252,36.01379747905603,30.696259,0.0,0.039950732,0.0,0.045969797,0.0,0.015112025,0.0,0.020748883,0.0,0.024130997999999997,2.020867,2.01349,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011531315,5.700144,0.0,0.06535224099999999,0.0,0.044624867,9.5,9.794697,0.0,0.01643266,9.5,9.738939,0.0,0.03988199,0.0,72.12583599999999,1.002206,71.958724,0.741977621,71.857444,0.523948049,71.816209,0.030808122,5.910407,1.0,1.0,72.57106,72.796719,33.17147,72.485049,72.602461,33.376514,72.537882,72.83560899999999,33.352031,72.318176,72.745334,33.27885
 10/25/2017,11:27:08.118,0.0,72.840897,0.0,3.3182940000000003,23.538598999999998,0.0,0.0006145152719999999,74.259242,0.0,72.849087,0.022542569,2.816993,29.327131,0.0,0.0,74.79298299999999,0.0,72.282472,30.976004999999997,72.458001,0.0,0.0,0.0,143.54484,1.0,0.010448,97.843742,23.823654,13.816048,21.291682,1.0,11188.232,1.0,0.00404,16.008175,43.290954,0.0,2.713241,0.0,1.990647,0.0,1.982234,0.0,1.988745,10.0,8.976151,0.0,0.0,0.0,0.135205828,0.0,0.13832809,0.0,0.136381473,0.0,0.0,0.0,2.030599,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.98657,0.0,3.698611,71.6708,0.0,5.3473180000000005,0.0,7.1494740000000006,71.037077,0.0,238.94816600000001,0.0,0.0,73.22854699999999,73.48109699999999,72.143541,72.324494,72.73199699999999,0.045848901,0.0,72.69820899999999,14.42655,23.595577,75.235782,73.585893,0.0,73.710537,72.369885,0.0,73.503002,0.012524285,6.386182,32.960190999999995,10.0,69.0,52.5,23.289807999999997,72.523,30.621703000000004,0.0,9.911622999999999,9.869218,0.0,10.0,1.0,10.360762,0.0,1006.056,10.0,0.0,0.0,73.583646,0.0,0.540390875,1.44302,8.24,1.0,85.678727,78.19232,58.188508999999996,719.692277,7.35,0.0,9.478274,9.723102,0.0,10.0,0.0,60.39066700000001,18.011933,24.125006,36.09936916146984,30.693518,0.0,0.035598951000000004,0.0,0.044906847,0.0,0.017592242,0.0,0.022230571,0.0,0.023132469,2.020963,2.013458,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011482105,5.699854,0.0,0.081695598,0.0,0.045011693,9.5,9.792346,0.0,0.017914348,9.5,9.739453999999999,0.0,0.04403716,0.34108454899999996,72.137411,0.0,71.986938,0.8474757829999999,71.858168,2.071255,71.816209,0.025008793999999997,6.264498000000001,1.0,1.0,72.572839,72.79854399999999,33.056275,72.483645,72.60082299999999,33.566469,72.535729,72.836217,33.302975,72.3171,72.745802,33.307966
 10/25/2017,11:27:18.118,0.0,72.840523,0.0,2.996029,2.68102,0.0,2.296068e-05,74.250551,0.0,72.849508,0.027807777000000002,4.571548,26.412304,0.0,0.0,74.74735799999999,0.0,72.283034,30.963648,72.458422,0.0,0.0,0.0,167.214671,1.0,0.010448,98.3253,23.798136,13.928888,21.30164,1.0,11230.675,1.0,0.00404,16.796734,43.277918,0.0,2.713209,0.0,1.9896479999999999,0.0,1.982749,0.0,1.9895189999999998,10.0,8.989478,0.0,0.0,0.0,0.139164985,0.0,0.135978346,0.0,0.13747704800000002,0.0,0.0,0.0,2.039428,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,10.48236,71.63896899999999,0.0,4.667708999999999,0.0,9.010627000000001,71.070355,0.0,238.965765,0.0,0.0,73.235052,73.480863,72.145273,72.325149,72.735881,0.029592549,0.0,72.694278,14.430457999999998,23.591889000000002,75.238685,73.589076,0.0,73.709975,72.368481,0.0,73.504453,0.0,8.454113000000001,32.915575,10.0,69.0,52.5,23.282491,72.50957,30.615107000000002,0.0,9.639880999999999,9.814615,0.0,10.0,1.0,10.168855,0.0,1023.525,10.0,0.0,0.0,73.58256999999999,0.063403656,0.723337663,0.0,8.24,1.0,85.345004,78.387034,58.397425,746.5003740000001,7.35,0.0,9.57746,9.956866,0.0,10.0,0.0,60.355598,17.970644,24.128486,35.50736173619103,30.692589,0.0,0.011809213,0.0,0.042652104,0.0,0.020716672,0.0,0.024581947000000003,0.0,0.020909936,2.020899,2.013845,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011426831,5.70311,0.0,0.066254833,0.0,0.045817578,9.5,9.792056,0.0,0.022810362999999997,9.5,9.739422,0.0,0.05028602,0.052722872999999996,72.143198,0.369217409,71.92110600000001,0.305918497,71.869743,1.030339,71.82923100000001,0.031774677,6.433649,1.0,1.0,72.572652,72.796859,33.01643,72.488792,72.603444,33.381638,72.538209,72.835375,33.326924,72.317194,72.74645799999999,33.22683
 10/25/2017,11:27:28.118,0.0,72.843144,0.0,5.824802,0.0,0.0,0.0,74.288934,0.0,72.849929,0.02346629,3.8195959999999998,1.8284610000000001,0.0,0.0,74.780672,0.0,72.282893,30.966064000000003,72.45921700000001,0.0,0.0,0.0,158.41845,1.0,0.010448,98.15385400000001,23.797254000000002,14.418597,21.337227,1.0,11076.618999999999,1.0,0.00404,17.492045,43.277825,0.0,2.720652,0.0,1.9882939999999998,0.0,1.981686,0.0,1.988906,10.0,8.994081,0.0,0.0,0.0,0.13739463,0.0,0.141450352,0.0,0.145532744,0.0,0.0,0.0,2.040137,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.7361880000000003,0.0,19.270762,71.631011,0.0,6.420385,0.0,11.545646000000001,71.045035,0.0,238.96455899999998,0.00041173254,0.0,73.240247,73.483952,72.146396,72.325289,72.73691099999999,0.013336195,0.0,72.697273,14.428703,23.597625,75.237889,73.588514,0.0,73.711239,72.370867,0.0,73.502955,0.0,11.564024,33.003268,10.0,69.0,52.5,23.339655,72.467828,30.614038,0.0,9.40361,9.649006,0.0,10.0,1.0,10.428529,0.0,1026.268,10.0,0.0,0.0,73.583225,0.127733348,0.594796619,0.0,8.24,1.0,85.47229899999999,78.100972,58.280625,725.223851,7.35,0.0,9.681455,9.564668,0.0,10.0,0.0,60.318802000000005,18.001497,24.107838,36.1717916285631,30.689756,0.0,0.0035569459999999996,0.0,0.04403716,0.0,0.023583417000000002,0.0,0.025934792999999998,0.0,0.020942147,2.020899,2.013426,2.0184189999999997,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011445388,5.698307,0.0,0.065126593,0.0,0.044624867,9.5,9.792152,0.0,0.022230571,9.5,9.739614999999999,0.0,0.044230424000000004,0.017556816,72.172135,0.615379801,71.924723,0.875608629,71.846593,0.608346588,71.796676,0.014054506000000001,5.695183,1.0,1.0,72.571294,72.799293,33.125708,72.48546999999999,72.604848,33.426959000000004,72.53535500000001,72.83574899999999,33.2798,72.319393,72.748751,33.290884999999996
 10/25/2017,11:27:38.118,0.0,72.841693,0.0,3.282487,12.861314,0.0,0.0007392648820000001,74.251276,0.0,72.850912,0.020233267,2.5663419999999997,2.08471,0.0,0.0,74.814709,0.0,72.285046,30.964066,72.457626,0.0,0.0,0.0,146.423603,1.0,0.010448,97.321614,23.828618,14.268327,21.333146,1.0,11159.901000000002,1.0,0.00404,16.934986,43.287835,0.0,2.7158830000000003,0.0,1.988068,0.0,1.982105,0.0,1.989068,10.0,8.992407,0.0,0.0,0.0,0.135881781,0.0,0.136493358,0.0,0.150398384,0.0,0.0,0.0,2.041748,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,9.43994,71.691779,0.0,7.314608,0.0,17.369772,71.046482,0.0,238.985967,0.000863195898,0.0,73.246566,73.483765,72.14700400000001,72.32936,72.743088,0.026970555,0.0,72.69460500000001,14.428464000000002,23.623846,75.221409,73.58977800000001,0.0,73.71503,72.36829399999999,0.0,73.502955,0.0,4.25413,32.94596,10.0,69.0,52.5,23.277918,72.48752900000001,30.607024,0.0,9.471546,9.944222,5.582041,10.0,1.0,10.264808,0.0,1019.819,10.0,0.0,0.0,73.583834,0.10128001699999999,0.560120431,6.3510480000000005,8.24,1.0,85.9718,77.994601,58.342638,727.372347,7.35,0.0,9.393514999999999,9.692611,3.6152290000000002,10.0,0.0,60.281165,18.075,24.090067,36.580258572705475,30.689245,0.0,0.0,0.0,0.045712112,0.0,0.0211032,0.0,0.02477521,0.0,0.017817717,2.020802,2.013458,2.018161,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011524841000000001,5.700112,0.0,0.077827348,0.0,0.044366984000000005,9.5,9.792346,0.0,0.026933322000000003,9.5,9.73066,0.0,0.044294845,0.024590029,72.142475,0.038656462,72.005024,0.6646122839999999,71.847316,1.213203,71.74459,0.031774677,5.858212,1.0,1.0,72.572324,72.799714,33.315858,72.48532900000001,72.603397,33.316218,72.53863,72.836311,33.387567,72.319159,72.74758100000001,33.293602
 10/25/2017,11:27:48.118,0.0,72.840616,0.0,5.287693,8.147917999999999,0.0,0.000344895161,74.371494,0.0,72.85007,0.017554477,4.034439,0.0,0.0,0.0,74.819055,0.0,72.285701,30.964763,72.458703,0.0,0.0,0.0,149.462298,1.0,0.010448,97.5022,23.841934,14.100259,21.298375,1.0,11145.788999999999,1.0,0.00404,16.565234,43.326662,0.0,2.717688,0.0,1.988552,0.0,1.983297,0.0,1.988552,10.0,8.990604,0.0,0.0,0.0,0.137684324,0.0,0.134336745,0.0,0.153201766,0.0,0.0,0.0,2.0388479999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.428032,0.0,17.057625,71.617266,0.0,7.314608,0.0,10.069559,71.05371600000001,0.0,239.01894700000003,0.0028332179999999998,0.0,73.253258,73.484139,72.14429,72.330951,72.742714,0.008878809,0.0,72.69863000000001,14.425432999999998,23.666455,75.22421800000001,73.589403,0.0,73.713298,72.365392,0.0,73.504593,0.0,15.138819,32.861345,10.0,69.0,52.5,23.259854,72.514062,30.604609000000004,0.0,9.636875,9.782813,10.989564999999999,10.0,1.0,10.427328999999999,0.0,1004.966,10.0,0.0,0.0,73.583365,0.112703046,0.747850142,17.354013000000002,8.24,1.0,85.966406,78.221166,58.395618999999996,736.864209,7.35,0.0,9.389908,10.061492,14.933951,10.0,0.0,60.241007999999994,17.960435999999998,24.088304,36.68574364540507,30.689756,0.0,0.007908728,0.0,0.044101580999999994,0.0,0.025580476,0.0,0.020748883,0.0,0.016497081,2.020931,2.013039,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011523873,5.700563,0.0,0.068898137,0.0,0.044914986,9.5,9.794278,0.0,0.025967003,9.5,9.70647,0.0,0.042426629,0.003490393,72.17502900000001,0.650545861,71.93774499999999,0.854508995,71.884211,0.8474757820000001,71.832124,0.016954171,5.9845120000000005,1.0,1.0,72.573821,72.800557,33.27838,72.488137,72.607188,33.473462,72.538771,72.834907,33.367095,72.319253,72.746972,33.366199
 10/25/2017,11:27:58.118,0.0,72.84319,0.0,5.216079,19.434417,0.0,0.000558176742,74.24693,0.0,72.849929,0.018201082,2.888607,28.25409,0.0,0.0,74.772705,0.0,72.282612,30.956446999999997,72.461931,0.0,0.0,0.0,149.38233200000002,1.0,0.010448,97.84120300000001,23.818735999999998,14.002281,21.294947,1.0,11194.966999999999,1.0,0.00404,16.244945,43.33765,0.0,2.722972,0.0,1.987037,0.0,1.982234,0.0,1.988229,10.0,8.981881,0.0,0.0,0.0,0.137652136,0.0,0.136042723,0.0,0.161321908,0.0,0.0,0.0,2.03627,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.739246,0.0,0.0,71.61075500000001,0.0,6.6349979999999995,0.0,0.0,71.050823,0.0,239.01918799999999,0.000699027414,0.0,73.26173,73.482688,72.14438299999999,72.32936,72.746177,0.0,0.0,72.698302,14.423917999999999,23.626304,75.234612,73.589825,0.0,73.714749,72.36946400000001,0.0,73.50239300000001,0.005812545,9.993038,32.896729,10.0,69.0,52.5,23.270829,72.454678,30.602797,0.0,9.639880999999999,9.848217,8.823346,10.0,1.0,10.209635,0.0,1020.028,10.0,0.0,0.0,73.58495699999999,0.008693358,0.741871488,8.548433000000001,8.24,1.0,85.747303,78.148449,58.30410500000001,744.624448,7.35,0.0,9.546802,9.823542999999999,8.072175999999999,10.0,0.0,60.20411899999999,17.86629,24.107606,37.590201987809664,30.685668,0.0,0.0,0.0,0.043972739000000004,0.0,0.023229101000000002,0.0,0.018236455,0.0,0.01433897,2.020834,2.013458,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01148816,5.7008209999999995,0.0,0.070606614,0.0,0.043851217000000005,9.5,9.794697,0.0,0.022101729,9.5,9.700446000000001,0.0,0.044810215,0.059756088,72.169965,0.08788894,71.924,1.262435,71.81548599999999,0.0,71.987661,0.032096862000000004,6.15463,1.0,1.0,72.573166,72.80036899999999,33.311124,72.48809,72.60363100000001,33.37415,72.536197,72.836404,33.273233000000005,72.318504,72.74940600000001,33.31146
 10/25/2017,11:28:08.118,0.0,72.844033,0.0,4.67897,0.0,0.0,0.00021612136399999998,74.238964,0.0,72.85503,0.016168896000000002,3.3182940000000003,21.351395,0.0,0.0,74.742289,0.0,72.289117,30.959791999999997,72.461744,0.0,0.0,0.0,171.93264299999998,1.0,0.010448,98.253139,23.797857,13.950356,21.289886,1.0,11161.398000000001,1.0,0.00404,16.654429,43.336067,0.0,2.7179450000000003,0.0,1.985522,0.0,1.98175,0.0,1.9881650000000002,10.0,8.975282,0.0,0.0,0.0,0.1372015,0.0,0.142898824,0.0,0.16931315800000002,0.0,0.0,0.0,2.032404,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,0.0,71.59701,0.0,5.812314,0.0,5.416677,71.03490699999999,0.0,239.03317,0.001478828,0.0,73.26669100000001,73.483063,72.14700400000001,72.33202800000001,72.75300899999999,0.0028482259999999997,0.0,72.69774100000001,14.427666,23.655393,75.24219599999999,73.592446,0.0,73.712362,72.366703,0.0,73.502861,0.0,17.334993,33.024806,10.0,69.0,52.5,23.237903,72.435632,30.602611,0.0,9.832265,9.692808,9.320774,10.0,1.0,10.290596,0.0,999.3191820000001,10.0,0.0,0.0,73.586876,0.0,0.774754081,16.824716,8.24,1.0,85.498237,78.202536,58.455826,739.541812,7.35,0.0,9.492701,9.757778,17.162423999999998,10.0,0.0,60.167277,17.957487,24.121851,39.09372985441027,30.688222999999997,0.0,0.021028542,0.0,0.044359265999999994,0.0,0.018945088,0.0,0.014306758999999999,0.0,0.015949501,2.020738,2.013877,2.0182900000000004,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011446865,5.701111,0.0,0.070445437,0.0,0.042755213,9.5,9.792539,0.0,0.018977299,9.5,9.700446000000001,0.0,0.041717996,0.123054989,72.20830699999999,1.417166,71.997789,0.96000717,71.82489,2.458081,71.853827,0.034352156,6.296073000000001,1.0,1.0,72.572184,72.801259,33.100065,72.489541,72.607047,33.367056,72.537273,72.836826,33.438167,72.31967399999999,72.748563,33.385609
 10/25/2017,11:28:18.118,0.0,72.844828,0.0,5.430922,12.604803,0.0,0.00012356520399999998,74.30197,0.0,72.851661,0.018755314,2.208269,19.990075,0.0,0.0,74.77198100000001,0.0,72.289351,30.944508000000003,72.4602,0.0,0.0,0.0,146.983363,1.0,0.010448,98.06326800000001,23.795166000000002,14.247960999999998,21.332166,1.0,11121.735,1.0,0.00404,17.33555,43.327826,0.0,2.721425,0.0,1.9876169999999997,0.0,1.982459,0.0,1.9881330000000002,10.0,8.967042,0.0,0.0,0.0,0.13761994800000002,0.0,0.139358114,0.0,0.148529463,0.0,0.0,0.0,2.027635,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.810784,0.0,0.0,71.625947,0.0,5.1684730000000005,0.0,10.663203,71.032737,0.0,239.05650699999998,0.0,0.0,73.273009,73.483952,72.145553,72.33418,72.75506800000001,0.062891851,0.0,72.698302,14.429260999999999,23.676288,75.241447,73.59052700000001,0.0,73.713719,72.368808,0.0,73.504125,0.0,0.0,32.94096,10.0,69.0,52.5,23.266028,72.492817,30.598105,0.0,9.782366,9.694608,2.661657,10.0,1.0,10.367958,0.0,1022.8989999999999,10.0,0.0,0.0,73.58565899999999,0.029134568,0.60496033,7.9389389999999995,8.24,1.0,85.62952299999999,78.1184,58.540717,744.897019,7.35,0.0,9.496909,9.642988,7.238502,10.0,0.0,60.128614,17.659398,24.10343,39.87771456254533,30.686829,0.0,0.055907264000000005,0.0,0.044713583,0.0,0.015724026000000002,0.0,0.016142764,0.0,0.020523409,2.020738,2.013329,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011466569,5.699466999999999,0.0,0.071863795,0.0,0.043528863,9.5,9.794729,0.0,0.013437072,9.5,9.700961,0.0,0.041363679,0.101955354,72.194562,0.523948049,72.0043,0.538014481,71.926893,1.241336,71.845146,0.033707786,6.014798000000001,1.0,1.0,72.572745,72.802475,33.108744,72.48926,72.604754,33.369421,72.537414,72.836451,33.306452,72.323651,72.74758100000001,33.459758
 10/25/2017,11:28:28.118,0.0,72.841786,0.0,3.282487,8.997612,0.0,0.00030465334500000003,74.26576,0.0,72.852644,0.021341732000000002,3.175065,18.885003,0.0,0.0,74.82122700000001,0.0,72.285794,30.940234999999998,72.46459899999999,0.0,0.0,0.0,80.052123,1.0,0.010448,97.405091,23.788532,14.375295999999999,21.320576000000003,1.0,11092.441,1.0,0.00404,17.587726,43.336393,0.0,2.721522,0.0,1.9881970000000002,0.0,1.980525,0.0,1.988584,10.0,8.964563,0.0,0.0,0.0,0.137652136,0.0,0.13301702599999998,0.0,0.147208329,0.0,0.0,0.0,2.038751,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,9.872945,71.61799,0.0,4.417326,0.0,14.385508999999999,71.03563100000001,0.0,239.06798199999997,0.0,0.0,73.280263,73.48325,72.14751899999999,72.335724,72.759608,0.096453353,0.0,72.69844300000001,14.427427,23.625075,75.241916,73.589637,0.0,73.71521700000001,72.368153,0.0,73.50347,0.0,4.510617,32.925959999999996,10.0,69.0,52.5,23.182111,72.46726600000001,30.597362,0.0,9.748097,9.695808,16.477319,10.0,1.0,10.141268,0.0,1013.034,10.0,0.0,0.0,73.58659499999999,0.0,0.723935529,16.006711,8.24,1.0,86.08189399999999,78.018038,58.496164,733.2085599999999,7.35,0.0,9.504723,9.837891,8.489013,10.0,0.0,60.091212,17.685032999999997,24.08965,37.6166430091902,30.685854,0.0,0.053296195,0.0,0.045035689000000004,0.0,0.013726968,0.0,0.019621511,0.0,0.019170563,2.021189,2.013619,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011538875,5.698435,0.0,0.075796516,0.0,0.047783938,9.5,9.795406,0.0,0.01433897,9.5,9.699931,0.0,0.044391477,0.066789296,72.18154,0.481748798,71.955107,0.369217397,71.86467900000001,0.931874322,71.813315,0.025653164,5.819227,1.0,1.0,72.57925,72.805143,33.178177000000005,72.489494,72.605082,33.493561,72.539005,72.838042,33.313018,72.31953299999999,72.74627,33.284285
 10/25/2017,11:28:38.118,0.0,72.844688,0.0,4.607355,10.889383,0.0,0.000674877988,74.118021,0.0,72.85007,0.022357825,4.034439,0.0,0.0,0.0,74.719838,0.0,72.290334,30.941257,72.467781,0.0,0.0,0.0,127.471747,1.0,0.010448,97.403446,23.795908999999998,14.186862,21.305231,1.0,11214.958999999999,1.0,0.00404,16.461444,43.318282,0.0,2.719234,0.0,1.9865849999999998,0.0,1.9821369999999998,0.0,1.9888740000000003,10.0,8.980497,0.0,0.0,0.0,0.136364605,0.0,0.141611293,0.0,0.14292269800000001,0.0,0.0,0.0,2.049353,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,13.449248,71.617266,0.0,4.2742510000000005,0.0,6.154719999999999,71.060227,0.0,239.076034,0.002135502,0.0,73.288501,73.481565,72.14569399999999,72.334788,72.760263,0.0,0.0,72.699238,14.426708999999999,23.663997,75.25451,73.592118,0.0,73.717323,72.368762,0.0,73.503844,0.0,5.29611,32.945575,10.0,69.0,52.5,23.250251000000002,72.441154,30.596294,0.0,9.663929,9.690408,6.673172999999999,10.0,1.0,10.087894,0.0,1018.039,10.0,0.0,0.0,73.585284,0.054986687,0.7364907009999999,10.489189,8.24,1.0,86.162672,78.10698199999999,58.358291,732.75962,7.35,0.0,9.304547999999999,9.680056,15.142369,10.0,0.0,60.054697999999995,17.923232000000002,24.077122,36.27715902253016,30.685436,0.0,0.046591228,0.0,0.045486637999999996,0.0,0.014532233,0.0,0.018333086000000002,0.0,0.022327202999999997,2.021092,2.013297,2.0185470000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011552267,5.700692,0.0,0.07399133299999999,0.0,0.043528863,9.5,9.793312,0.0,0.014789918,9.5,9.699061,0.0,0.042201155,0.08788893099999999,72.201796,0.01052362,72.00213000000001,0.573180537,71.855997,0.917807898,71.827784,0.027586272999999998,6.266431,1.0,1.0,72.577331,72.800089,33.156084,72.490243,72.607281,33.409224,72.5398,72.838791,33.340443,72.31981400000001,72.747721,33.213242
 10/25/2017,11:28:48.118,0.0,72.844735,0.0,3.175065,0.0,0.0,0.0,74.217238,0.0,72.852971,0.020879872,2.387306,30.624389,0.0,0.0,74.76111800000001,0.0,72.29178399999999,30.943996999999996,72.46866999999999,0.0,0.0,0.0,144.66435900000002,1.0,0.010448,98.07074200000001,23.77735,14.133285999999998,21.341471,1.0,11179.038,1.0,0.00404,16.336572,43.321355,0.0,2.720878,0.0,1.9881,0.0,1.9816529999999999,0.0,1.9890349999999999,10.0,8.981558999999999,0.0,0.0,0.0,0.138038395,0.0,0.141064092,0.0,0.140119316,0.0,0.0,0.0,2.042522,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.345788,0.0,14.908635999999998,71.644757,0.0,4.560402,0.0,9.652403999999999,71.034184,0.0,239.09696,0.001191533,0.0,73.295615,73.48062900000001,72.14312,72.335865,72.764662,0.009665406999999999,0.0,72.696805,14.425992,23.683253,75.243086,73.594177,0.0,73.714609,72.36936999999999,0.0,73.505716,0.0,8.534265,32.957114000000004,10.0,69.0,52.5,23.175938000000002,72.401097,30.593459999999997,0.0,9.58878,9.554801,16.060122,10.0,1.0,10.285198,0.0,1012.89,10.0,0.0,0.0,73.58374,0.11691153,0.634853596,7.69835,8.24,1.0,85.796883,78.21095,58.323974,743.4058980000001,7.35,0.0,9.403734,9.793052000000001,1.5951739999999999,10.0,0.0,60.018324,17.727001,24.073086,37.11458816918834,30.68892,0.0,0.04053097,0.0,0.05131676,0.0,0.014983182,0.0,0.020330145,0.0,0.024485315,2.020899,2.013684,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011493355,5.690022,0.0,0.068414606,0.0,0.044528161,9.5,9.793538,0.0,0.016046133,9.5,9.700639,0.0,0.040655045,0.024590027,72.200349,1.445299,71.901573,1.016273,71.90446700000001,0.6786787040000001,71.832848,0.029519383,6.459103,1.0,1.0,72.575506,72.80387900000001,33.186856,72.490383,72.606392,33.479768,72.538303,72.838089,33.177440999999995,72.319721,72.746785,33.254781
 10/25/2017,11:28:58.118,0.0,72.84716800000001,0.0,4.499934,8.452525999999999,0.0,0.000876087032,74.288934,0.0,72.85358000000001,0.025036615,3.389909,28.029873,0.0,0.0,74.80819100000001,0.0,72.292299,30.947993,72.47428599999999,0.0,0.0,0.0,151.701336,1.0,0.010448,98.310868,23.761112,14.722257999999998,21.265563,1.0,11111.578000000001,1.0,0.00404,17.315278,43.328245,0.0,2.720684,0.0,1.988004,0.0,1.981815,0.0,1.989068,10.0,8.98098,0.0,0.0,0.0,0.137813077,0.0,0.136847429,0.0,0.13747704800000002,0.0,0.0,0.0,2.039299,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,22.734804,71.726504,0.0,4.560402,0.0,14.112754,71.043588,0.0,239.121937,0.0,0.0,73.30212,73.483671,72.14794,72.33708100000001,72.768078,0.012025198999999999,0.0,72.699332,14.42663,23.683663,75.245755,73.594412,0.0,73.717511,72.36834,0.0,73.507869,0.009056553,12.525852,32.899421000000004,10.0,69.0,52.5,23.181425,72.369885,30.595132,0.0,9.504010000000001,9.566201,17.825189,10.0,1.0,10.123877,0.0,1002.319,10.0,0.0,0.0,73.58345899999999,0.016509115,0.785515657,12.606378,8.24,1.0,85.60710300000001,78.08234200000001,58.571422,753.683405,7.35,0.0,9.523358,9.770931,14.869822000000001,10.0,0.0,59.980548999999996,17.736302,24.078004,35.95456815877937,30.688965999999997,0.0,0.036533777999999996,0.0,0.044939057000000004,0.0,0.015691816,0.0,0.023068047,0.0,0.02425984,2.020802,2.013619,2.0185470000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011461856000000001,5.686992,0.0,0.072315091,0.0,0.044270277999999996,9.5,9.791895,0.0,0.01797877,9.5,9.699802,0.0,0.040558413,0.09492214300000001,72.18154,0.587246964,71.980427,0.327018129,71.87335999999999,1.079572,71.821273,0.032419047,6.187171,1.0,1.0,72.576676,72.80224100000001,33.107561,72.492349,72.604333,33.445481,72.542187,72.83823000000001,33.358596999999996,72.320563,72.74964,33.298261
 10/25/2017,11:29:08.118,0.0,72.845249,0.0,2.673764,0.0,0.0,0.0,74.288934,0.0,72.851895,0.022080707999999998,3.3182940000000003,27.709562,0.0,0.0,74.790086,0.0,72.295762,30.93833,72.475268,0.0,0.0,0.0,145.38405,1.0,0.010448,97.702958,23.784634,15.259672,21.298538,1.0,11144.292,1.0,0.00404,18.149651000000002,43.351058,0.0,2.730126,0.0,1.9888740000000003,0.0,1.9818790000000002,0.0,1.9893900000000002,10.0,8.978791000000001,0.0,0.0,0.0,0.13633241699999998,0.0,0.136750865,0.0,0.13380365,0.0,0.0,0.0,2.037624,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,10.209727,71.66067199999999,0.0,5.096935,0.0,13.920221,71.013204,0.0,239.172179,0.0,0.0,73.30890699999999,73.48662,72.14794,72.337222,72.77449,0.033001139,0.0,72.700127,14.427028,23.597625,75.265185,73.59590899999999,0.0,73.717838,72.368153,0.0,73.50314200000001,0.0,5.5686279999999995,32.93096,10.0,69.0,52.5,23.223955,72.42734899999999,30.593459999999997,0.0,9.745692,9.628005,0.0,10.0,1.0,10.206636999999999,0.0,1019.418,10.0,0.0,0.0,73.587016,0.044766082,0.578654256,11.547783,8.24,1.0,86.01176600000001,78.049289,58.428732999999994,742.347684,7.35,0.0,9.646589,9.784084,0.0,10.0,0.0,59.94496899999999,17.637166,24.058517000000002,35.553372364377914,30.691893,0.0,0.036179188,0.0,0.045293374000000004,0.0,0.017398979,0.0,0.022391624,0.0,0.023905523999999997,2.021028,2.01349,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011526337,5.663685,0.0,0.072863093,0.0,0.045301811,9.5,9.793892,0.0,0.018075402,9.5,9.699575999999999,0.0,0.043038630999999994,0.19338710399999998,72.189498,0.256686023,71.910978,0.488781998,71.835741,0.833409361,71.866125,0.033707786,5.977101,1.0,1.0,72.579952,72.802943,33.152928,72.492583,72.609996,33.410407,72.54176600000001,72.838885,33.362072999999995,72.318691,72.750857,33.359987
 10/25/2017,11:29:18.118,0.0,72.847121,0.0,2.816993,3.867385,0.0,0.0,74.09846800000001,0.0,72.85390699999999,0.019863778999999998,2.888607,5.768282,0.0,0.0,74.721287,0.0,72.296276,30.935682,72.47428599999999,0.0,0.0,0.0,150.421886,1.0,0.010448,97.257315,23.812008,14.634920999999999,21.305884,1.0,11147.286,1.0,0.00404,17.316089,43.342490999999995,0.0,2.718783,0.0,1.987198,0.0,1.981911,0.0,1.9878099999999999,10.0,8.993856,0.0,0.0,0.0,0.14000188,0.0,0.13671867599999998,0.0,0.152363974,0.0,0.0,0.0,2.045808,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,21.08297,71.700461,0.0,4.775015,0.0,15.059375,71.062397,0.0,239.19271899999998,0.002053417,0.0,73.318127,73.48428,72.148314,72.33834499999999,72.77715699999999,0.0,0.0,72.699472,14.42966,23.548461,75.254838,73.597594,0.0,73.71760400000001,72.37339399999999,0.0,73.509414,0.0,8.630448,32.978268,10.0,69.0,52.5,23.18737,72.39856999999999,30.592299,0.0,9.318841,9.759412,0.0,10.0,1.0,10.145466,0.0,1015.039,10.0,0.0,0.0,73.585706,0.0,0.68029136,0.0,8.24,1.0,86.36443299999999,78.23739300000001,58.634639,740.583993,7.35,0.0,9.426577,9.770931,0.0,10.0,0.0,59.910604000000006,17.031685,24.050397,36.665962881027745,30.694540000000003,0.0,0.000720229749,0.0,0.044745794000000005,0.0,0.023293522,0.0,0.025419422999999997,0.0,0.019814775,2.020834,2.013426,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011583683000000001,5.661267,0.0,0.079213471,0.0,0.042658507000000005,9.5,9.792507,0.0,0.0211032,9.5,9.699672999999999,0.0,0.050414862000000005,0.080855719,72.23652,0.362184186,71.930511,0.587246956,71.882764,1.107705,71.819826,0.012443582,5.930061,1.0,1.0,72.58219799999999,72.80551700000001,33.224728000000006,72.49319100000001,72.605456,33.406071999999995,72.538256,72.838651,33.343146999999995,72.319861,72.750716,33.356105
 10/25/2017,11:29:28.118,0.0,72.845577,0.0,4.535741000000001,4.059769,0.0,0.000312701705,74.08470799999999,0.0,72.856809,0.024574754,2.996029,0.0,0.0,0.0,74.71332,0.0,72.29819499999999,30.936472,72.47714,0.0,0.0,0.0,149.782161,1.0,0.010448,97.512682,23.797114999999998,14.218237,21.323351000000002,1.0,11255.157,1.0,0.00404,16.861197,43.335182,0.0,2.6987080000000003,0.0,1.987875,0.0,1.983555,0.0,1.988616,10.0,9.001066,0.0,0.0,0.0,0.136589923,0.0,0.136074911,0.0,0.145468298,0.0,0.0,0.0,2.0448419999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.095406,0.0,0.8920958640000001,71.661395,0.0,4.596171,0.0,15.027285999999998,71.042865,0.0,239.21952799999997,0.001232575,0.0,73.322292,73.48498199999999,72.148314,72.337877,72.780106,0.053190481,0.0,72.69820899999999,14.428623000000002,23.682024,75.253105,73.597267,0.0,73.718026,72.37316,0.0,73.506606,0.0,9.223575,32.998652,10.0,68.0,52.5,23.234931,72.397728,30.589605,0.0,9.544291000000001,9.701808999999999,2.533289,10.0,1.0,10.227625999999999,0.0,1017.3969999999999,10.0,0.0,0.0,73.584629,0.0,0.593600889,11.435508,8.24,1.0,86.26728100000001,78.356385,58.490143,726.105697,7.35,0.0,9.441605000000001,9.645380000000001,11.022098,10.0,0.0,59.870822,17.153961,24.063156,36.81764269236217,30.689942,0.0,0.0,0.0,0.045776534,0.0,0.025773739,0.0,0.022359413999999998,0.0,0.017624453,2.020931,2.01378,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011569081,5.662428,0.0,0.07563533900000001,0.0,0.042787449000000005,9.5,9.792281,0.0,0.026804479,9.5,9.699125,0.0,0.042265576,0.052722872999999996,72.20469,0.960007174,71.996342,1.037372,71.886381,0.9740735909999999,71.838635,0.03789619,6.424628,1.0,1.0,72.57990500000001,72.803832,33.081918,72.493706,72.605597,33.293754,72.541625,72.839587,33.383703999999994,72.31981400000001,72.750295,33.317284
