date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:29:38.118,0.0,72.847121,0.0,5.609959,4.652951,0.0,0.0,73.994182,0.0,72.85390699999999,0.022819685,3.389909,0.0,0.0,0.0,74.628588,0.0,72.299458,30.930896999999998,72.479152,0.0,0.0,0.0,137.78731399999998,1.0,0.010448,98.04991700000001,23.777768,14.262639000000002,21.322698000000003,1.0,11181.497,1.0,0.00404,17.303115,43.322379,0.0,2.71163,0.0,1.988745,0.0,1.9818470000000001,0.0,1.988358,10.0,8.981334,0.0,0.0,0.0,0.137877454,0.0,0.138263713,0.0,0.160226333,0.0,0.0,0.0,2.041748,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.131175,0.0,22.959326,71.683098,0.0,5.526162,0.0,7.1494740000000006,71.042141,0.0,239.250966,0.000986322268,0.0,73.328985,73.484607,72.14779899999999,72.342182,72.783241,0.007043413,0.0,72.700127,14.428544,23.690628,75.241073,73.598998,0.0,73.718026,72.372412,0.0,73.507354,0.0,12.638065,32.943267999999996,10.0,68.0,52.5,23.255281,72.404092,30.587607000000002,0.0,9.53888,9.592603,12.513941,10.0,1.0,10.298392,0.0,1010.5,10.0,0.0,0.0,73.583506,0.0,0.8064409440000001,13.825365,8.24,1.0,85.954116,78.117198,58.346852,740.054886,7.35,0.0,9.581667999999999,9.672881,8.61727,10.0,0.0,59.836969999999994,16.922567,24.086773,37.6166430091902,30.694494,0.0,0.002299765,0.0,0.043972739000000004,0.0,0.025451632999999998,0.0,0.020169092,0.0,0.014564444,2.020802,2.013168,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01151906,5.659752,0.0,0.079858179,0.0,0.045301811,9.5,9.792764,0.0,0.025419422999999997,9.5,9.700414,0.0,0.045261164000000007,0.130088201,72.23145600000001,0.924841127,71.894339,0.671645493,71.871189,0.938907533,72.065792,0.030808122,6.458136,1.0,1.0,72.580326,72.806079,33.054697,72.49244200000001,72.609808,33.570015999999995,72.54190600000001,72.836124,33.285594,72.320142,72.749499,33.292826
 10/25/2017,11:29:48.118,0.0,72.845343,0.0,4.8221989999999995,3.49865,0.0,5.9178315e-05,74.078914,0.0,72.856434,0.02124936,2.816993,27.773623999999998,0.0,0.0,74.72563199999999,0.0,72.301705,30.923046000000003,72.48182,0.0,0.0,0.0,159.298072,1.0,0.010448,98.21412099999999,23.759952,14.533273000000001,21.366447,1.0,11166.636,1.0,0.00404,17.379741,43.307854,0.0,2.693746,0.0,1.987359,0.0,1.981944,0.0,1.9880360000000001,10.0,8.983039999999999,0.0,0.0,0.0,0.136235852,0.0,0.143800095,0.0,0.158389635,0.0,0.0,0.0,2.038687,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.095406,0.0,7.964515,71.687439,0.0,5.955389,0.0,9.427782,71.037801,0.0,239.267698,0.003613018,0.0,73.338486,73.48479499999999,72.14700400000001,72.342276,72.785628,0.03640973,0.0,72.69877,14.426948999999999,23.657442,75.25488399999999,73.60073,0.0,73.719664,72.372833,0.0,73.506465,0.0,12.606003999999999,32.869806,10.0,68.0,52.5,23.228528,72.445646,30.584727,0.0,9.58878,9.616004,9.497281,10.0,1.0,10.099289,0.0,1009.056,10.0,0.0,0.0,73.583506,0.0,0.735892835,5.8698690000000004,8.24,1.0,85.85031,78.09736600000001,58.529278000000005,745.8429980000001,7.35,0.0,9.515544,9.612497,6.917859,10.0,0.0,59.799851000000004,16.98155,24.076612,37.87454156314375,30.692960999999997,0.0,0.0,0.0,0.044230424000000004,0.0,0.024646368,0.0,0.018429718,0.0,0.014467812,2.020899,2.013651,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011502041999999999,5.661235,0.0,0.082275835,0.0,0.043947924000000006,9.5,9.792281,0.0,0.025097316,9.5,9.699512,0.0,0.046775063,0.193387105,72.227839,1.262435,71.90302,0.41141666600000004,71.932681,1.023306,71.816209,0.029197197999999997,6.510332,1.0,1.0,72.581356,72.807062,33.107166,72.49459499999999,72.607749,33.48095,72.541859,72.841178,33.268985,72.321733,72.75081,33.317671999999995
 10/25/2017,11:29:58.118,0.0,72.84604499999999,0.0,4.965428,15.747067000000001,0.0,0.000381112788,74.115849,0.0,72.857792,0.024851871,2.781185,17.251419,0.0,0.0,74.72708,0.0,72.303015,30.922953000000003,72.486125,0.0,0.0,0.0,147.703054,1.0,0.010448,97.82089599999999,23.77684,14.834548000000002,21.313556,1.0,11060.155,1.0,0.00404,17.965586,43.322007,0.0,2.694423,0.0,1.987004,0.0,1.982782,0.0,1.988423,10.0,8.986547999999999,0.0,0.0,0.0,0.13832809,0.0,0.13462643900000001,0.0,0.15278287,0.0,0.0,0.0,2.047484,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.524633000000001,0.0,9.295605,71.6708,0.0,6.706536,0.0,16.054129,71.017545,0.0,239.286792,0.002381754,0.0,73.346115,73.486246,72.147987,72.341199,72.789886,0.048470894,0.0,72.697975,14.427427,23.649657,75.259098,73.599654,0.0,73.718868,72.376202,0.0,73.50932,0.0,11.996847,32.941345,10.0,68.0,52.5,23.180282000000002,72.465067,30.584727,0.0,9.626655,9.759412,9.545419,10.0,1.0,10.251014999999999,0.0,1020.702,10.0,0.0,0.0,73.585799,0.09947638,0.59599235,5.645318,8.24,1.0,86.151413,78.09316,58.398630000000004,746.003334,7.35,0.0,9.494504,9.622063,12.048157000000002,10.0,0.0,59.764412,16.970661,24.060883,37.58359202903455,30.694633000000003,0.0,0.0024609420000000003,0.0,0.045647691,0.0,0.02580595,0.0,0.020877725,0.0,0.017688874,2.021189,2.013458,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011550485,5.661235,0.0,0.079020058,0.0,0.04481828,9.5,9.792442,0.0,0.028092904,9.5,9.697805,0.0,0.042555472000000004,0.18635389300000002,72.20469,0.05975609900000001,71.979704,1.1921030000000001,71.895786,0.96704038,71.63969300000001,0.032419047,6.171384,1.0,1.0,72.580794,72.807342,33.145038,72.494782,72.608124,33.447846000000006,72.53966,72.839119,33.350871999999995,72.317942,72.752916,33.274968
 10/25/2017,11:30:08.118,0.0,72.845577,0.0,4.571548,18.809171,0.0,0.000678902166,74.061533,0.0,72.85685600000001,0.02660694,3.175065,0.0,0.0,0.0,74.695215,0.0,72.301985,30.925416,72.486125,0.0,0.0,0.0,139.06676399999998,1.0,0.010448,97.262297,23.803518,15.025367000000001,21.310781,1.0,11099.711000000001,1.0,0.00404,18.006129,43.311345,0.0,2.681952,0.0,1.9878099999999999,0.0,1.982072,0.0,1.988906,10.0,8.99186,0.0,0.0,0.0,0.13832809,0.0,0.139744373,0.0,0.151816187,0.0,0.0,0.0,2.0545080000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,18.324566,71.68382199999999,0.0,5.1684730000000005,0.0,6.6039639999999995,71.048652,0.0,239.29769,0.001232575,0.0,73.353978,73.486526,72.145974,72.34396,72.794894,0.0,0.0,72.702327,14.429182,23.670552,75.254042,73.60049599999999,0.0,73.71905500000001,72.37592099999999,0.0,73.50698,0.0,8.758692,32.833652,10.0,68.0,52.5,23.255281,72.391738,30.583984,0.0,9.494391,9.807414999999999,0.142424946,10.0,1.0,10.263009,0.0,1018.552,10.0,0.0,0.0,73.58551899999999,0.062802444,0.75323093,3.335658,8.24,1.0,86.543308,78.057702,58.256542,720.2694849999999,7.35,0.0,9.456633,9.85224,0.0,10.0,0.0,59.726686,16.85814,24.049469000000002,36.79125908687452,30.697513,0.0,0.0,0.0,0.043103052,0.0,0.022520467000000002,0.0,0.02422763,0.0,0.019106141,2.020931,2.013651,2.018129,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01161466,5.666103,0.0,0.077795112,0.0,0.045076162999999995,9.5,9.792797,0.0,0.025967003,9.5,9.698868,0.0,0.043747265,0.17228747,72.248819,0.5942801679999999,71.99417199999999,0.812309727,71.888552,0.896708264,71.83357099999999,0.030163752000000002,5.935537999999999,1.0,1.0,72.581356,72.809168,33.214865,72.49637299999999,72.610276,33.500655,72.538022,72.841974,33.384477000000004,72.325102,72.751184,33.381339000000004
 10/25/2017,11:30:18.118,0.0,72.848759,0.0,5.108657,15.907385999999999,0.0,0.0,73.967386,0.0,72.854984,0.028731497,3.175065,7.546005999999999,0.0,0.0,74.537338,0.0,72.30863000000001,30.921374,72.492021,0.0,0.0,0.0,160.657488,1.0,0.010448,97.32528,23.806904,14.88739,21.32433,1.0,11200.74,1.0,0.00404,17.3169,43.303245000000004,0.0,2.692812,0.0,1.986779,0.0,1.982234,0.0,1.988391,10.0,8.984038,0.0,0.0,0.0,0.13639679400000002,0.0,0.142061929,0.0,0.131580278,0.0,0.0,0.0,2.053896,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,4.420287,71.699737,0.0,6.670767,0.0,12.363912,71.071078,0.0,239.32416099999998,0.0,0.0,73.360577,73.48666700000001,72.147565,72.343352,72.799012,0.011500802,0.0,72.69919200000001,14.425992,23.603771,75.25881700000001,73.60288299999999,0.0,73.722144,72.379805,0.0,73.505482,0.0,4.847257,32.961729,10.0,68.0,52.5,23.221211,72.381443,30.581011,0.0,9.685573,9.752811999999999,0.0,10.0,1.0,10.081897,0.0,1004.982,10.0,0.0,0.0,73.586969,0.0,0.524846377,8.644669,8.24,1.0,86.590643,78.004216,58.323974,735.757895,7.35,0.0,9.507729,9.901863,0.0,10.0,0.0,59.69096700000001,16.873566,24.062414,35.88218875348035,30.692171000000002,0.0,0.035631186,0.0,0.045454427,0.0,0.017109083,0.0,0.022327202999999997,0.0,0.02319689,2.020931,2.013619,2.018193,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011624118000000001,5.661976,0.0,0.084081019,0.0,0.044947222,9.5,9.793151,0.0,0.017560032,9.5,9.699351,0.0,0.043296315999999994,0.21448673899999998,72.245202,0.7490108209999999,71.929064,0.622413012,71.856721,1.0584719999999999,71.83357099999999,0.036607451,6.202636,1.0,1.0,72.581262,72.803552,33.273646,72.492349,72.606533,33.419077,72.54097,72.843565,33.302589000000005,72.322903,72.751278,33.358823
 10/25/2017,11:30:28.118,0.0,72.84716800000001,0.0,4.392512,0.29225838600000004,0.0,0.0,73.916692,0.0,72.856949,0.019863778999999998,3.568945,11.758091,0.0,0.0,74.636554,0.0,72.30745999999999,30.922209999999996,72.492115,0.0,0.0,0.0,130.750338,1.0,0.010448,97.963986,23.776979,14.903535999999999,21.323678,1.0,11157.656,1.0,0.00404,17.706923,43.282667,0.0,2.684756,0.0,1.9889709999999998,0.0,1.982072,0.0,1.988906,10.0,8.98172,0.0,0.0,0.0,0.13601053400000002,0.0,0.139325926,0.0,0.14295492099999998,0.0,0.0,0.0,2.047323,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.2742510000000005,0.0,18.773608,71.6708,0.0,5.5977,0.0,9.925158999999999,71.099292,0.0,239.33882000000003,0.002956344,0.0,73.366147,73.487369,72.14690999999999,72.347142,72.80210100000001,0.01517159,0.0,72.701999,14.427188000000001,23.667275,75.246551,73.606675,0.0,73.722893,72.388462,0.0,73.50918,0.0,10.185402999999999,32.930191,10.0,69.0,52.5,23.253223000000002,72.38659100000001,30.579571,0.0,9.625453,9.757612,13.589027999999999,10.0,1.0,10.045914999999999,0.0,1023.5089999999999,10.0,0.0,0.0,73.58711,0.0,0.462668385,8.756944,8.24,1.0,86.239791,78.275254,58.481111999999996,736.335102,7.35,0.0,9.50833,9.687828,15.446979999999998,10.0,0.0,59.65655699999999,16.746979999999997,24.080556,39.020730618807306,30.695934,0.0,0.048718765,0.0,0.043650633,0.0,0.014467812,0.0,0.017946558999999997,0.0,0.023035837000000003,2.020963,2.0138130000000003,2.018193,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011569023999999999,5.6603,0.0,0.076505695,0.0,0.04207827,9.5,9.793505,0.0,0.015112025,9.5,9.695002,0.0,0.040944941,0.123054989,72.241584,0.875608646,71.963788,1.262435,71.89506300000001,0.284818855,71.88059399999999,0.028230643,6.620522,1.0,1.0,72.58276,72.807436,33.141488,72.492723,72.60746800000001,33.486861,72.541859,72.84389200000001,33.262418,72.319159,72.75315,33.174032000000004
 10/25/2017,11:30:38.118,0.0,72.84585799999999,0.0,4.177668,9.751114,0.0,0.000336846791,73.960868,0.0,72.859523,0.023651033999999998,3.389909,16.835015,0.0,0.0,74.639451,0.0,72.309051,30.922303000000003,72.49548399999999,0.0,0.0,0.0,98.204323,1.0,0.010448,97.923748,23.763339000000002,15.896716,21.329717000000002,1.0,11191.653,1.0,0.00404,18.652383,43.279781,0.0,2.674573,0.0,1.989487,0.0,1.9818790000000002,0.0,1.988068,10.0,8.963597,0.0,0.0,0.0,0.138843102,0.0,0.139132796,0.0,0.15023727,0.0,0.0,0.0,2.048773,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,9.247492999999999,71.66863000000001,0.0,4.131175,0.0,18.107815,71.090611,0.0,239.380095,0.0,0.0,73.374572,73.48760300000001,72.148782,72.34751700000001,72.80476800000001,0.048208695,0.0,72.702374,14.428065,23.584104999999997,75.251841,73.60746999999999,0.0,73.724298,72.38631,0.0,73.511146,0.008720966,0.0,32.980575,10.0,69.0,52.5,23.184169,72.37545300000001,30.579432,0.0,9.709019,9.614804,10.604459,10.0,1.0,10.111283,0.0,1016.3710000000001,10.0,0.0,0.0,73.587484,0.0,0.579252121,14.162189999999999,8.24,1.0,86.228251,78.31011,58.521451,750.989769,7.35,0.0,9.379688999999999,9.503089,6.3407,10.0,0.0,59.620185,16.917122,24.079953,37.6298642316485,30.697002,0.0,0.055584909,0.0,0.045228952999999995,0.0,0.013565915,0.0,0.016819187,0.0,0.023035837000000003,2.020834,2.01349,2.018354,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011567928,5.66159,0.0,0.072992035,0.0,0.04214274,9.5,9.793699,0.0,0.014049073999999998,9.5,9.693424,0.0,0.037208509,0.0,72.213371,0.6927451309999999,72.044089,0.7560440340000001,71.865402,0.938907533,71.8777,0.028875012999999998,6.288983999999999,1.0,1.0,72.582245,72.80879300000001,33.264967,72.493378,72.609247,33.48962,72.539239,72.84389200000001,33.303362,72.323511,72.754132,33.519543
 10/25/2017,11:30:48.118,0.0,72.850678,0.0,3.7121739999999996,33.125710999999995,0.0,4.7105769e-05,74.111503,0.0,72.856996,0.023189172999999997,3.6047519999999995,0.0,0.0,0.0,74.720562,0.0,72.307648,30.919097999999998,72.499275,0.0,0.0,0.0,96.205182,1.0,0.010448,97.509298,23.766911,15.871579,21.323678,1.0,11088.7,1.0,0.00404,18.411964,43.322053000000004,0.0,2.687688,0.0,1.9842,0.0,1.981911,0.0,1.988423,10.0,8.968651,0.0,0.0,0.0,0.137137124,0.0,0.137748701,0.0,0.149625037,0.0,0.0,0.0,2.051125,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.201184,0.0,8.221110000000001,71.681651,0.0,2.98657,0.0,14.016487,71.052993,0.0,239.396007,0.002053417,0.0,73.382762,73.48666700000001,72.150233,72.347797,72.810946,0.015958188999999998,0.0,72.702421,14.429022,23.679156,75.258162,73.60714300000001,0.0,73.722238,72.38659100000001,0.0,73.512971,0.0,0.0,32.988268,10.0,69.0,52.5,23.158103,72.366843,30.57762,0.0,9.671144,9.617804,8.646839,10.0,1.0,10.381152,0.0,1022.37,10.0,0.0,0.0,73.587204,0.0,0.742469354,10.729778999999999,8.24,1.0,86.546451,78.39064,58.431743000000004,764.105215,7.35,0.0,9.522155999999999,9.591572,9.210461,10.0,0.0,59.587035,17.103145,24.061764,38.788556695506784,30.694215000000003,0.0,0.056455266,0.0,0.045422217,0.0,0.013469283,0.0,0.016174975,0.0,0.022649309,2.020834,2.013426,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011620377,5.6613,0.0,0.078472056,0.0,0.043883452999999996,9.5,9.792732,0.0,0.013501494,9.5,9.690653999999999,0.0,0.041556943,0.003490393,72.233627,0.256686017,71.97464000000001,1.065505,71.901573,2.436982,71.642586,0.033385602,6.275452,1.0,1.0,72.58393000000001,72.80715500000001,33.10046,72.492489,72.60929399999999,33.445087,72.541111,72.84085,33.240401,72.32075,72.752682,33.460535
 10/25/2017,11:30:58.118,0.0,72.848151,0.0,4.034439,19.530609,0.0,0.000308677522,74.196236,0.0,72.860225,0.02124936,3.6405589999999997,25.002937,0.0,0.0,74.814709,0.0,72.314386,30.926995,72.499134,0.0,0.0,0.0,88.048687,1.0,0.010448,97.178493,23.780459,15.155088000000001,21.267196,1.0,11185.452,1.0,0.00404,17.889366,43.323264,0.0,2.7008669999999997,0.0,1.9874880000000001,0.0,1.9823950000000001,0.0,1.988616,10.0,8.959381,0.0,0.0,0.0,0.13617147599999999,0.0,0.136364605,0.0,0.15378177699999998,0.0,0.0,0.0,2.0544119999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,19.623582,71.709142,0.0,4.989629,0.0,11.850489999999999,71.069632,0.0,239.41924900000004,0.002258628,0.0,73.39160799999999,73.488024,72.148548,72.34891999999999,72.81609399999999,0.035885331,0.0,72.661519,14.428304,23.617701,75.256102,73.609015,0.0,73.722753,72.386263,0.0,73.51250300000001,0.003015987,0.0,32.923652000000004,10.0,69.0,52.5,23.165648,72.392066,30.577388,0.0,9.457117,9.739611,10.187261999999999,10.0,1.0,10.345769,0.0,1013.435,10.0,0.0,0.0,73.58434799999999,0.074225473,0.722739798,20.770385,8.24,1.0,86.806776,78.576941,58.741806999999994,739.205108,7.35,0.0,9.60932,9.727885,4.2725480000000005,10.0,0.0,59.552812,17.038945000000002,24.049515,38.258418001962184,30.694494,0.0,0.054005374,0.0,0.043715054,0.0,0.013404862,0.0,0.01801098,0.0,0.023164679,2.020995,2.013458,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011664456,5.738666,0.0,0.07228285599999999,0.0,0.044141335999999996,9.5,9.793022,0.0,0.014532233,9.5,9.686563,0.0,0.040977151,0.0,72.23652,0.467682375,71.97898,1.023306,71.832124,0.9951732259999999,71.886381,0.027908457999999997,6.578314999999999,1.0,1.0,72.585848,72.807108,33.17581,72.492068,72.610744,33.399372,72.544106,72.841693,33.311087,72.32191999999999,72.753524,33.335918
 10/25/2017,11:31:08.118,0.0,72.848853,0.0,4.929621,0.0,0.0,6.3202494e-05,74.196236,0.0,72.857511,0.022727313,3.7121739999999996,35.813421999999996,0.0,0.0,74.81688199999999,0.0,72.314573,30.922396000000003,72.500117,0.0,0.0,0.0,142.585253,1.0,0.010448,97.802047,23.779113,15.153804000000001,21.326126000000002,1.0,11192.081,1.0,0.00404,17.802604000000002,43.312090000000005,0.0,2.702865,0.0,1.9881330000000002,0.0,1.981815,0.0,1.988068,10.0,8.9804,0.0,0.0,0.0,0.135141451,0.0,0.135141451,0.0,0.13989375699999998,0.0,0.0,0.0,2.046195,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.924208,0.0,10.931402,71.628118,0.0,10.247658,0.0,7.1976070000000005,71.06384399999999,0.0,239.44832599999998,0.0012736169999999999,0.0,73.400407,73.48531,72.149999,72.35149399999999,72.820165,0.020939974,0.0,72.57681600000001,14.425992,23.68735,75.250952,73.606347,0.0,73.720413,72.387948,0.0,73.510631,0.0,6.049542,32.975190999999995,10.0,69.0,52.5,23.178453,72.323417,30.573997,0.0,9.55391,9.726410000000001,9.224497999999999,10.0,1.0,10.224028,0.0,1022.9789999999999,10.0,0.0,0.0,73.585799,0.0,0.732305643,2.9186360000000002,8.24,1.0,86.27051800000001,78.274653,58.561789000000005,759.407384,7.35,0.0,9.498712,9.893493,11.454967,10.0,0.0,59.515554,16.979736,24.050210999999997,37.08818321072203,30.695795,0.0,0.04207827,0.0,0.045679902,0.0,0.01485434,0.0,0.020748883,0.0,0.024743,2.020899,2.0138130000000003,2.01858,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011579936,5.740181,0.0,0.075860987,0.0,0.04472157400000001,9.5,9.793956,0.0,0.016207186000000002,9.5,9.664756,0.0,0.039237778,0.0,72.23724399999999,0.45361595,72.016598,0.355150973,71.865402,0.45361593299999997,71.872636,0.028552828,6.685928,1.0,1.0,72.584819,72.808278,33.227095,72.495297,72.608779,33.351292,72.54167199999999,72.841646,33.448982,72.319908,72.751839,33.212466
 10/25/2017,11:31:18.118,0.0,72.850351,0.0,4.929621,0.0,0.0,0.0,74.133954,0.0,72.85793199999999,0.021988336,3.6405589999999997,0.0,0.0,0.0,74.77125699999999,0.0,72.31756800000001,30.924115000000004,72.497169,0.0,0.0,0.0,143.864703,1.0,0.010448,97.849664,23.764962,15.812866,21.305721,1.0,11149.851999999999,1.0,0.00404,18.983214,43.298496,0.0,2.703961,0.0,1.988004,0.0,1.981944,0.0,1.9883259999999998,10.0,8.98333,0.0,0.0,0.0,0.135753028,0.0,0.134433309,0.0,0.138218172,0.0,0.0,0.0,2.0465169999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,6.457015,71.644757,0.0,5.204242,0.0,17.129105,71.072525,0.0,239.479186,0.002586965,0.0,73.40827,73.489147,72.148829,72.3536,72.822271,0.001012833,0.0,72.54120400000001,14.424954999999999,23.634089000000003,75.243554,73.607189,0.0,73.72457800000001,72.38673100000001,0.0,73.514328,0.0,12.573944000000001,32.862114,10.0,69.0,52.5,23.192172,72.37905699999999,30.575483000000002,0.0,9.410223,9.576402,16.750103,10.0,1.0,10.097489999999999,0.0,1022.29,10.0,0.0,0.0,73.58659499999999,0.0,0.687465744,11.226997,8.24,1.0,86.105067,78.191118,58.546135,808.309726,7.35,0.0,9.454229,9.684241,12.753574,10.0,0.0,59.481004000000006,16.872206,24.059677,36.31009256111526,30.694401,0.0,0.035985776000000004,0.0,0.047451485999999994,0.0,0.016174975,0.0,0.024292051000000002,0.0,0.02425984,2.020931,2.013297,2.0185470000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.01155393,5.7400519999999995,0.0,0.075151808,0.0,0.041498032000000004,9.5,9.793602,0.0,0.018880667,9.5,9.660439,0.0,0.044198213,0.080855719,72.225669,0.868575421,72.045536,1.135837,71.906637,0.0,71.892892,0.028230643,6.252254,1.0,1.0,72.58949799999999,72.808091,33.252738,72.49468900000001,72.607375,33.426565000000004,72.540689,72.841178,33.419626,72.320329,72.753056,33.144915999999995
 10/25/2017,11:31:28.118,0.0,72.851661,0.0,4.320897,0.0,0.0,0.000534031663,73.973904,0.0,72.861582,0.026052707,3.210872,0.0,0.0,0.0,74.68073100000001,0.0,72.319019,30.922489000000002,72.497824,0.0,0.0,0.0,156.49927399999999,1.0,0.010448,97.379098,23.76886,15.962769,21.243199,1.0,11083.033000000001,1.0,0.00404,19.063083,43.30236,0.0,2.692167,0.0,1.9876169999999997,0.0,1.981718,0.0,1.98852,10.0,8.97158,0.0,0.0,0.0,0.136525547,0.0,0.142319435,0.0,0.13754149300000001,0.0,0.0,0.0,2.053026,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,15.726534,71.665013,0.0,4.095406,0.0,5.095788,71.096398,0.0,239.498281,0.0014377860000000001,0.0,73.416274,73.48741600000001,72.148361,72.35383399999999,72.82887,0.0,0.0,72.525293,14.425752,23.578779,75.249922,73.6085,0.0,73.72528100000001,72.390615,0.0,73.514235,0.0,8.149534,32.944037,10.0,69.0,52.5,23.111457,72.399085,30.569212,0.0,9.487177,9.382591,16.525458,10.0,1.0,10.126875,0.0,996.2072630000001,10.0,0.0,0.0,73.587906,0.0,0.548163125,8.580511,8.24,1.0,86.378788,78.27886,58.48713299999999,731.108165,7.35,0.0,9.493302,9.699187,12.016093,10.0,0.0,59.448416,17.566387,24.0613,36.18496089201686,30.695609,0.0,0.035631186,0.0,0.044842426,0.0,0.017527821000000002,0.0,0.02425984,0.0,0.024453104,2.020673,2.013619,2.0185150000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011598751000000001,5.737087,0.0,0.088400565,0.0,0.044979457,9.5,9.793376,0.0,0.018043191,9.5,9.659827,0.0,0.043779475,0.137121412,72.23652,0.418449877,72.05277,0.657579085,71.913872,0.952973957,71.85021,0.028875012999999998,6.0872910000000005,1.0,1.0,72.585661,72.809589,33.231434,72.496514,72.610791,33.443117,72.538864,72.841412,33.330785999999996,72.320937,72.755302,33.251287
 10/25/2017,11:31:38.118,0.0,72.850163,0.0,4.858006,0.0,0.0,0.000779506691,74.029668,0.0,72.862378,0.02171122,4.356705000000001,31.136885999999997,0.0,0.0,74.709699,0.0,72.32444699999999,30.917471999999997,72.499883,0.0,0.0,0.0,145.064188,1.0,0.010448,97.061555,23.783474,15.559845999999999,21.302456,1.0,11133.067,1.0,0.00404,17.91734,43.291559,0.0,2.696936,0.0,1.9876169999999997,0.0,1.981815,0.0,1.989616,10.0,8.976377000000001,0.0,0.0,0.0,0.136139288,0.0,0.137909642,0.0,0.13541479,0.0,0.0,0.0,2.054863,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.31002,0.0,3.923132,71.695397,0.0,3.737717,0.0,5.849876,71.122442,0.0,239.50725,0.0,0.0,73.419597,73.489428,72.14808000000001,72.35622099999999,72.834579,0.035623131,0.0,72.500023,14.424476,23.599264,75.245333,73.610747,0.0,73.726029,72.391551,0.0,73.513626,0.000443153817,7.540375999999999,32.896345000000004,10.0,69.0,52.5,23.189885999999998,72.363895,30.568562,0.0,9.431867,9.419792999999999,4.908106,10.0,1.0,10.084896,0.0,1009.345,10.0,0.0,0.0,73.587204,0.0,0.524846377,15.766121,8.24,1.0,86.51061,78.28546999999999,58.541318999999994,746.788978,7.35,0.0,9.579864,9.529992,11.390838,10.0,0.0,59.413959999999996,17.526913,24.047891,36.38255678526711,30.697002,0.0,0.03630813,0.0,0.045776534,0.0,0.017334557,0.0,0.023969945,0.0,0.024614157,2.020834,2.013523,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011621403,5.738021,0.0,0.078762175,0.0,0.045366282,9.5,9.793312,0.0,0.018172033,9.5,9.660504,0.0,0.042941999,0.08788893099999999,72.237967,0.467682374,71.97102199999999,0.474715568,71.89795600000001,1.065505,71.899403,0.026941903,6.328292,1.0,1.0,72.585474,72.81263100000001,33.126102,72.494969,72.60962099999999,33.461245,72.542514,72.843424,33.285207,72.319908,72.75399200000001,33.319225
 10/25/2017,11:31:48.118,0.0,72.851567,0.0,3.461523,5.13391,0.0,0.00030867753,74.03908299999999,0.0,72.859804,0.027253543999999998,3.067643,25.899807,0.0,0.0,74.709699,0.0,72.323885,30.915707,72.498853,0.0,0.0,0.0,158.898244,1.0,0.010448,97.572284,23.774148999999998,15.330679,21.319760000000002,1.0,11156.587,1.0,0.00404,17.462449,43.265347999999996,0.0,2.7007060000000003,0.0,1.987198,0.0,1.9819759999999997,0.0,1.988552,10.0,8.978147,0.0,0.0,0.0,0.135946158,0.0,0.138199337,0.0,0.134254769,0.0,0.0,0.0,2.053961,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.667708999999999,0.0,10.562546000000001,71.703354,0.0,4.131175,0.0,18.204082,71.089888,0.0,239.532421,0.0,0.0,73.43092299999999,73.48970899999999,72.148033,72.35710999999999,72.834345,0.052141684,0.0,72.468389,14.425354,23.688989000000003,75.24847,73.60910799999999,0.0,73.72654399999999,72.394405,0.0,73.516154,0.0,13.407528,32.931729,10.0,69.0,52.5,23.131807000000002,72.364269,30.566425,0.0,9.56413,9.378991000000001,12.144882,10.0,1.0,9.923574,0.0,1017.3489999999999,10.0,0.0,0.0,73.589403,0.0,0.724533394,11.114722,8.24,1.0,86.175853,78.26083,58.64306800000001,740.2472889999999,7.35,0.0,9.268481,9.762561,0.0,10.0,0.0,59.376889,17.601776,24.052902,36.02037920439673,30.695562,0.0,0.035276597,0.0,0.044262634,0.0,0.018365297,0.0,0.023132469,0.0,0.023937734,2.020899,2.013651,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011568664,5.739955999999999,0.0,0.072830858,0.0,0.04404463,9.5,9.793956,0.0,0.016754766,9.5,9.660117,0.0,0.04249105,0.207453528,72.249542,0.312951712,71.98983199999999,0.6224130179999999,71.863955,0.29888527800000003,71.90229699999999,0.034352156,6.4790790000000005,1.0,1.0,72.58758,72.811414,33.099276,72.49773,72.60934,33.477796999999995,72.54214,72.840616,33.381772999999995,72.323371,72.752728,33.349505
 10/25/2017,11:31:58.118,0.0,72.852176,0.0,2.960222,0.0,0.0,0.000300629165,74.05863599999999,0.0,72.861114,0.027438287999999998,3.389909,0.0,0.0,0.0,74.695939,0.0,72.326319,30.913663,72.507979,0.0,0.0,0.0,161.057316,1.0,0.010448,97.952281,23.751414999999998,15.295267,21.312576999999997,1.0,11155.732,1.0,0.00404,18.014238,43.285973,0.0,2.698644,0.0,1.988262,0.0,1.9820400000000002,0.0,1.9890349999999999,10.0,8.979435,0.0,0.0,0.0,0.13591397,0.0,0.135398957,0.0,0.135350344,0.0,0.0,0.0,2.0536060000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,11.332333,71.665736,0.0,7.135763000000001,0.0,12.460177999999999,71.08627,0.0,239.55262599999998,0.001191533,0.0,73.440097,73.489194,72.150279,72.360011,72.840289,0.011238603,0.0,72.446816,14.425035000000001,23.656213,75.24664399999999,73.60967,0.0,73.72874399999999,72.397447,0.0,73.513767,0.0,13.776229,32.983652,10.0,69.0,52.5,23.087219,72.34489599999999,30.645578999999998,0.0,9.71443,9.71861,8.518471,10.0,1.0,10.126275999999999,0.0,1006.0239999999999,10.0,0.0,0.0,73.58434799999999,0.032140628,0.580447852,16.391654,8.24,1.0,85.83544,78.09316,58.367321999999994,741.2574030000001,7.35,0.0,9.359852,9.743428999999999,7.190407,10.0,0.0,59.345002,17.585442,24.064224,35.93482689743447,30.696631,0.0,0.035631186,0.0,0.0450679,0.0,0.017753295,0.0,0.02268152,0.0,0.02422763,2.020931,2.0135549999999998,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011513919,5.740246,0.0,0.084919139,0.0,0.049653592999999996,9.5,9.791669,0.0,0.01694803,9.5,9.778139999999999,0.0,0.050189388,0.193387106,72.23724399999999,0.826376151,71.952937,0.882641848,71.85021,1.079572,71.876253,0.025008793999999997,6.531274,1.0,1.0,72.5902,72.812771,33.138726,72.495203,72.612803,33.484891,72.54480799999999,72.84174,33.365163,72.321546,72.753196,33.358046
 10/25/2017,11:32:08.118,0.0,72.85124,0.0,3.855403,0.0,0.0,0.000369040245,74.046325,0.0,72.859757,0.025960335,3.927018,0.0,0.0,0.0,74.75604799999999,0.0,72.329267,30.900098,72.506622,0.0,0.0,0.0,155.059893,1.0,0.010448,97.783855,23.746729000000002,15.365357000000001,21.291029,1.0,11058.444,1.0,0.00404,18.361691,43.275963,0.0,2.700771,0.0,1.9893900000000002,0.0,1.981911,0.0,1.98852,10.0,8.977825,0.0,0.0,0.0,0.136203664,0.0,0.138424655,0.0,0.138379286,0.0,0.0,0.0,2.047097,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.524633000000001,0.0,15.293529000000001,71.69612,0.0,6.277309,0.0,11.192669,71.080483,0.0,239.56622400000003,0.000699027405,0.0,73.447866,73.487837,72.148782,72.359871,72.841974,0.009927607,0.0,72.435632,14.425912,23.660719,75.23316,73.613414,0.0,73.728931,72.400302,0.0,73.516903,0.013307321,9.431971,32.953268,10.0,69.0,52.5,23.043546,72.355659,30.654730999999998,0.0,9.791985,9.484597,14.535746,10.0,1.0,10.249216,0.0,1013.291,10.0,0.0,0.0,73.587859,0.0,0.655778882,8.708826,8.24,1.0,85.872591,78.221767,58.568412,736.832142,7.35,0.0,9.31056,9.72071,14.164406,10.0,0.0,59.309706000000006,17.692518,24.052670000000003,36.57366676399982,30.698534999999996,0.0,0.037275192,0.0,0.044230424000000004,0.0,0.015498551999999999,0.0,0.023808892,0.0,0.02422763,2.020963,2.013619,2.01858,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011519421,5.740826,0.0,0.07947135400000001,0.0,0.042884155,9.5,9.794343,0.0,0.018429718,9.5,9.777818,0.0,0.043457369,0.144154624,72.24809499999999,0.741977612,72.005024,0.819342942,71.932681,0.9107746870000001,71.793059,0.028230643,5.8711,1.0,1.0,72.5902,72.812584,33.320592,72.49440799999999,72.61023,33.483709000000005,72.543123,72.843752,33.338511,72.323324,72.753056,33.239641
 10/25/2017,11:32:18.118,0.0,72.853065,0.0,4.464126,10.280169,0.0,0.000240266452,74.172337,0.0,72.860132,0.021895964,3.354101,16.738922,0.0,0.0,74.803122,0.0,72.334508,30.893548,72.506388,0.0,0.0,0.0,147.862985,1.0,0.010448,97.20570699999999,23.749883999999998,15.239856,21.370691,1.0,11103.346000000001,1.0,0.00404,18.085188,43.253941999999995,0.0,2.691909,0.0,1.988004,0.0,1.981267,0.0,1.988616,10.0,8.97966,0.0,0.0,0.0,0.135624275,0.0,0.131150106,0.0,0.140344876,0.0,0.0,0.0,2.053961,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.4888639999999995,0.0,13.481322,71.745313,0.0,5.848082,0.0,9.748671,71.052993,0.0,239.591925,0.004556987,0.0,73.457601,73.490364,72.151356,72.361274,72.848291,0.04348911,0.0,72.427724,14.427507,23.625075,75.223329,73.61149499999999,0.0,73.72841700000001,72.40105,0.0,73.517137,0.0,8.967088,32.977498,10.0,69.0,52.5,23.031885,72.357484,30.648738,0.0,9.521445,9.586002,5.469718,10.0,1.0,9.955359,0.0,1014.398,10.0,0.0,0.0,73.587484,0.0,0.692248667,16.616204999999997,8.24,1.0,86.200528,78.26684,58.568412,743.5021,7.35,0.0,9.453027,9.474391,18.108323000000002,10.0,0.0,59.275718000000005,17.158726,24.036988,37.19381443287589,30.69612,0.0,0.044366984000000005,0.0,0.044488109000000005,0.0,0.01488655,0.0,0.01852635,0.0,0.023583417000000002,2.020995,2.01378,2.0182580000000003,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011572296999999999,5.739472,0.0,0.077440523,0.0,0.043818982,9.5,9.793280000000001,0.0,0.014822129,9.5,9.778688,0.0,0.046002008,0.031623239,72.23218,0.186353905,71.990555,0.910774695,71.874083,2.8660080000000003,71.908084,0.031452492,5.88431,1.0,1.0,72.587673,72.812069,33.249582000000004,72.495765,72.612055,33.493955,72.542047,72.843752,33.27053,72.321031,72.753664,33.20936
 10/25/2017,11:32:28.118,0.0,72.853205,0.0,4.213476,0.0,0.0,0.00039720951,74.204202,0.0,72.865935,0.02882387,2.8528,16.38658,0.0,0.0,74.83643599999999,0.0,72.33549000000001,30.918540000000004,72.508587,0.0,0.0,0.0,151.861267,1.0,0.010448,97.25017,23.751182999999997,15.129584,21.308332999999998,1.0,11168.133,1.0,0.00404,17.153106,43.238626000000004,0.0,2.702059,0.0,1.987359,0.0,1.9814919999999998,0.0,1.9893900000000002,10.0,8.979306,0.0,0.0,0.0,0.133886109,0.0,0.138456843,0.0,0.141214891,0.0,0.0,0.0,2.054122,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.524633000000001,0.0,4.885366,71.663566,0.0,6.098465,0.0,10.759469000000001,71.11014399999999,0.0,239.57514500000002,0.0,0.0,73.466447,73.487837,72.15079399999999,72.361649,72.85475,0.02251317,0.0,72.420798,14.426948999999999,23.631221,75.21078100000001,73.612057,0.0,73.72874399999999,72.40273499999999,0.0,73.517371,0.020130923000000002,6.642669000000001,32.926345,10.0,69.0,52.5,23.067555,72.327067,30.645533,0.0,9.537075999999999,9.752211,7.010141,10.0,1.0,10.249216,0.0,1016.355,10.0,0.0,0.0,73.587952,0.0,0.758013852,13.408342999999999,8.24,1.0,86.180966,78.227176,58.773716,757.563525,7.35,0.0,9.519150999999999,9.576027999999999,14.549178,10.0,0.0,59.243643999999996,17.820466,24.032719,36.837431642072005,30.692821999999996,0.0,0.040015203,0.0,0.045873165,0.0,0.014789918,0.0,0.020652251,0.0,0.024066577000000002,2.020931,2.0138130000000003,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01156977,5.736473999999999,0.0,0.08005159099999999,0.0,0.043142038,9.5,9.793087,0.0,0.016529292,9.5,9.777045,0.0,0.038754619,0.073822508,72.252436,0.692745128,72.00647,0.847475785,71.860338,1.016273,71.906637,0.028230643,6.002232,1.0,1.0,72.591277,72.809729,33.178571000000005,72.496794,72.61270999999999,33.452181,72.543684,72.845249,33.081648,72.323698,72.75488100000001,33.266039
 10/25/2017,11:32:38.118,0.0,72.85329899999999,0.0,4.070247,0.0,0.0,0.000320750068,74.19913299999999,0.0,72.86251800000001,0.024205266,3.568945,0.0,0.0,0.0,74.838608,0.0,72.33923399999999,30.944415999999997,72.511442,0.0,0.0,0.0,141.145871,1.0,0.010448,97.718517,23.772896,14.959681,21.302129,1.0,11204.803,1.0,0.00404,17.260545,43.243140999999994,0.0,2.70873,0.0,1.9895189999999998,0.0,1.981718,0.0,1.988648,10.0,8.980528999999999,0.0,0.0,0.0,0.136074911,0.0,0.142673506,0.0,0.137187043,0.0,0.0,0.0,2.048741,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,11.396482,71.661395,0.0,5.776545,0.0,14.048576,71.049376,0.0,239.50609300000002,0.000781111649,0.0,73.474404,73.491066,72.150326,72.365813,72.85835300000001,0.039031722000000005,0.0,72.407882,14.42639,23.647199,75.216353,73.614491,0.0,73.731131,72.403811,0.0,73.516481,0.0,13.696076000000001,32.952114,10.0,69.0,52.5,22.989126000000002,72.337877,30.641073,0.0,9.464331,9.664007000000002,18.017742000000002,10.0,1.0,10.333175,0.0,1003.2330000000001,10.0,0.0,0.0,73.588888,0.0,0.542782337,11.531744,8.24,1.0,85.860723,78.384029,58.502787,736.9283429999999,7.35,0.0,9.389307,9.524014,16.008107,10.0,0.0,59.209516,17.044843,24.032162,36.48798491677395,30.693471999999996,0.0,0.034664124,0.0,0.045873165,0.0,0.016046133,0.0,0.024130997999999997,0.0,0.024936262999999997,2.020963,2.013168,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011518318,5.737667,0.0,0.082469248,0.0,0.041401326,9.5,9.793699,0.0,0.020652251,9.5,9.777657000000001,0.0,0.041331467999999996,0.137121412,72.248819,0.678678723,71.989108,1.1288040000000001,71.876253,2.36665,72.05204599999999,0.027264088,6.299617,1.0,1.0,72.58875,72.813941,33.268122999999996,72.496748,72.613505,33.402525,72.54176600000001,72.84155200000001,33.299113,72.322856,72.754975,33.313790000000004
 10/25/2017,11:32:48.118,0.0,72.853205,0.0,4.1418610000000005,0.40448214200000004,0.0,0.0,74.194787,0.0,72.862238,0.023281545,3.962825,27.901747999999998,0.0,0.0,74.84295300000001,0.0,72.341667,30.959374,72.505218,0.0,0.0,0.0,142.585253,1.0,0.010448,98.04672099999999,23.783103,14.837116,21.27797,1.0,11149.851999999999,1.0,0.00404,17.246354999999998,43.226847,0.0,2.720427,0.0,1.9901959999999999,0.0,1.9820080000000002,0.0,1.9883259999999998,10.0,8.978372,0.0,0.0,0.0,0.135753028,0.0,0.14009844400000002,0.0,0.136381473,0.0,0.0,0.0,2.046066,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,14.587891,71.692503,0.0,6.313078,0.0,10.695292,71.094952,0.0,239.401697,0.000740069527,0.0,73.482314,73.49069200000001,72.149671,72.366796,72.859851,0.020415576,0.0,72.39375,14.424397,23.668913,75.219536,73.615053,0.0,73.73057,72.405449,0.0,73.517839,0.0,9.880825,32.97096,10.0,69.0,52.5,22.931963,72.31756800000001,30.637171000000002,0.0,9.460724,9.465996,12.241158,10.0,1.0,10.243219,0.0,1005.03,10.0,0.0,0.0,73.588748,0.0,0.650995959,3.191304,8.24,1.0,85.570939,78.411073,58.632231000000004,731.2685,7.35,0.0,9.679651,9.537167,11.102259,10.0,0.0,59.179123,17.723371,24.032023000000002,36.257400322915196,30.690034000000004,0.0,0.034986478,0.0,0.053088344,0.0,0.018590771000000002,0.0,0.023937734,0.0,0.023293522,2.020899,2.013619,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011470776,5.739955999999999,0.0,0.078665468,0.0,0.044302512999999995,9.5,9.792442,0.0,0.016883608999999997,9.5,9.777432000000001,0.0,0.043457369,0.144154624,72.23652,0.52394805,72.010088,0.995173227,71.840082,0.0,71.56952,0.034352156,6.394342,1.0,1.0,72.58959200000001,72.815158,33.140304,72.499275,72.61182099999999,33.433264,72.544386,72.84539000000001,33.426965,72.323838,72.755302,33.342129
 10/25/2017,11:32:58.118,0.0,72.852082,0.0,4.177668,3.017691,0.0,0.0,74.245482,0.0,72.863454,0.015707036,4.249283,37.094665,0.0,0.0,74.819055,0.0,72.342135,30.961185999999998,72.47873100000001,0.0,0.0,0.0,151.301508,1.0,0.010448,98.01908,23.788532,14.879133,21.270787,1.0,11083.568000000001,1.0,0.00404,17.542317999999998,43.220609,0.0,2.720201,0.0,1.9893900000000002,0.0,1.98233,0.0,1.9884549999999999,10.0,8.983008,0.0,0.0,0.0,0.13584959300000002,0.0,0.136235852,0.0,0.13796038900000002,0.0,0.0,0.0,2.054251,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,11.588928999999998,71.706971,0.0,4.31002,0.0,10.117692,71.100016,0.0,239.335107,0.000288606172,0.0,73.491628,73.487884,72.15121500000001,72.36806,72.865045,0.0,0.0,72.390287,14.425752,23.580417999999998,75.23185,73.620576,0.0,73.730242,72.404747,0.0,73.519009,0.0046939220000000005,7.66862,32.981729,10.0,69.0,52.5,22.980209,72.280179,30.634245,0.0,9.678358,9.524799,0.0,10.0,1.0,10.194642,0.0,1012.938,10.0,0.0,0.0,73.58711,0.010496993999999999,0.683280687,10.392953,8.24,1.0,85.520235,78.208546,58.56359499999999,746.580542,7.35,0.0,9.296733999999999,9.645380000000001,0.0,10.0,0.0,59.14663,17.547103,24.051,36.461625036825055,30.689988,0.0,0.035341067000000004,0.0,0.044681372999999996,0.0,0.017753295,0.0,0.022488256,0.0,0.023164679,2.020867,2.013362,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011461141999999999,5.73757,0.0,0.083210662,0.0,0.044786045,9.5,9.792475,0.0,0.017270136000000002,9.5,9.778398,0.0,0.043425158,0.11602177699999999,72.25533,0.9600071720000001,71.952937,0.777143681,71.890722,0.383283817,71.713482,0.038218375,6.2516099999999994,1.0,1.0,72.58945200000001,72.813567,33.203425,72.498713,72.61345899999999,33.426171000000004,72.544714,72.843705,33.312246,72.32070300000001,72.75595799999999,33.287003000000006
 10/25/2017,11:33:08.118,0.0,72.853673,0.0,4.320897,8.196014,0.0,0.00041733041,74.267208,0.0,72.86308000000001,0.022173081,3.282487,25.243170000000003,0.0,0.0,74.858162,0.0,72.345972,30.950965999999998,72.46628299999999,0.0,0.0,0.0,154.979927,1.0,0.010448,97.524151,23.802775,14.99179,21.269644,1.0,11092.548,1.0,0.00404,17.51556,43.213532,0.0,2.730512,0.0,1.9888419999999998,0.0,1.982427,0.0,1.989487,10.0,8.986547999999999,0.0,0.0,0.0,0.135270204,0.0,0.142126305,0.0,0.129775802,0.0,0.0,0.0,2.053832,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.487335,0.0,16.640657,71.704801,0.0,4.4888639999999995,0.0,13.95231,71.13763399999999,0.0,239.30926200000002,0.0,0.0,73.50145699999999,73.489428,72.152011,72.36993100000001,72.870053,0.0,0.0,72.40273499999999,14.428623000000002,23.678746,75.240464,73.61500600000001,0.0,73.730991,72.404888,0.0,73.520881,0.0,12.317456,32.975575,10.0,69.0,52.5,22.982953,72.261976,30.629646,0.0,9.822646,9.590203,0.0,10.0,1.0,10.080098,0.0,1000.426,10.0,0.0,0.0,73.585565,0.0,0.697629455,16.279379000000002,8.24,1.0,85.79538199999999,78.31612,58.767694999999996,733.529231,7.35,0.0,9.373678,9.467217,0.0,10.0,0.0,59.109981000000005,17.821146,24.064688,37.30608088157044,30.68892,0.0,0.034793065,0.0,0.045679902,0.0,0.017366768,0.0,0.024292051000000002,0.0,0.02216615,2.020738,2.013941,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011504293999999998,5.738633999999999,0.0,0.083661958,0.0,0.045366282,9.5,9.794343,0.0,0.01955709,9.5,9.777625,0.0,0.042297787,0.11602177699999999,72.245202,0.812309726,72.03179,1.241336,71.900127,1.00924,71.913872,0.034352156,5.943593,1.0,1.0,72.593195,72.813005,33.093753,72.49876,72.610089,33.53967,72.54373100000001,72.844688,33.324606,72.324306,72.754928,33.269921000000004
 10/25/2017,11:33:18.118,0.0,72.85339300000001,0.0,3.7121739999999996,0.0,0.0,0.000727192339,74.30269399999999,0.0,72.863876,0.021803592000000004,3.1034509999999997,2.949548,0.0,0.0,74.83209000000001,0.0,72.34620600000001,30.952684,72.46370999999999,0.0,0.0,0.0,135.548276,1.0,0.010448,97.215013,23.811869,14.878216,21.329391,1.0,11145.361,1.0,0.00404,16.949176,43.223774,0.0,2.722843,0.0,1.9869080000000001,0.0,1.982782,0.0,1.990002,10.0,8.99231,0.0,0.0,0.0,0.136589923,0.0,0.14087096300000002,0.0,0.143857159,0.0,0.0,0.0,2.0508029999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,9.43994,71.73156800000001,0.0,7.88691,0.0,11.064313,71.084824,0.0,239.30892400000002,0.001027364,0.0,73.513299,73.488586,72.151169,72.3755,72.87637099999999,0.025397361,0.0,72.429221,14.430537,23.684482,75.261954,73.616363,0.0,73.731272,72.40605699999999,0.0,73.520787,0.0,9.528153999999999,32.924806,10.0,69.0,52.5,23.043318,72.251073,30.626395000000002,0.0,9.443289,9.598603,2.3246900000000004,10.0,1.0,9.930771,0.0,1018.5039999999999,10.0,0.0,0.0,73.588608,0.0,0.731707778,0.0,8.24,1.0,85.939856,78.73259200000001,58.803217000000004,733.625432,7.35,0.0,9.391111,9.437324,1.082144,10.0,0.0,59.078702,17.612665,24.070534,36.5209365649628,30.688594000000002,0.0,0.0,0.0,0.043876107000000004,0.0,0.021489727,0.0,0.025097316,0.0,0.01852635,2.020706,2.0131360000000003,2.018193,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011527106,5.725707,0.0,0.07853652700000001,0.0,0.04446369,9.5,9.793183,0.0,0.024066577000000002,9.5,9.777915,0.0,0.042555472000000004,0.052722872999999996,72.23145600000001,0.11602179300000001,71.98983199999999,0.87560863,71.934128,0.9740735909999999,71.934851,0.035640896,5.886243,1.0,1.0,72.593851,72.814409,33.304418,72.497777,72.611025,33.324888,72.543591,72.845764,33.389884,72.32135799999999,72.756192,33.295155
 10/25/2017,11:33:28.118,0.0,72.852925,0.0,4.607355,25.799104999999997,0.0,7.1250855e-05,74.27445,0.0,72.864297,0.019309546,3.6405589999999997,0.0,0.0,0.0,74.87844,0.0,72.350512,30.956169,72.46324200000001,0.0,0.0,0.0,136.108036,1.0,0.010448,97.615152,23.801986,14.779136,21.314861999999998,1.0,11168.24,1.0,0.00404,16.576992,43.230944,0.0,2.711823,0.0,1.9875200000000002,0.0,1.9833619999999998,0.0,1.988552,10.0,8.991184,0.0,0.0,0.0,0.136976182,0.0,0.135688652,0.0,0.151880632,0.0,0.0,0.0,2.0443580000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,8.68619,71.70407800000001,0.0,8.53075,0.0,8.465117,71.097122,0.0,239.295375,0.002217586,0.0,73.52125500000001,73.492564,72.14840799999999,72.37592099999999,72.879319,0.064202849,0.0,72.463429,14.427586999999999,23.653345,75.244069,73.61655,0.0,73.730991,72.407321,0.0,73.51592,0.0,11.435780000000001,33.017497999999996,10.0,69.0,52.5,23.021367,72.24550500000001,30.622864,0.0,9.570744,9.541,14.134594,10.0,1.0,10.128675,0.0,999.559793,10.0,0.0,0.0,73.589076,0.0,0.6940422629999999,16.680362,8.24,1.0,85.697114,78.468766,58.81766700000001,734.940183,7.35,0.0,9.484285,9.558092,14.469017000000001,10.0,0.0,59.047796,17.932533,24.082968,37.07498144325694,30.683763,0.0,0.006522605,0.0,0.045422217,0.0,0.02580595,0.0,0.021682991000000002,0.0,0.016883608999999997,2.020931,2.013716,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011487465,5.698532,0.0,0.08711114800000001,0.0,0.044302512999999995,9.5,9.793248,0.0,0.025548265,9.5,9.779171,0.0,0.044842426,0.045689663,72.245202,0.193387112,72.03179,0.69977834,71.92544699999999,0.8263761479999999,71.889999,0.025653164,6.0457279999999995,1.0,1.0,72.593102,72.813941,33.222755,72.501006,72.610744,33.489226,72.544995,72.845764,33.378683,72.325055,72.756332,33.253228
 10/25/2017,11:33:38.118,0.0,72.85582600000001,0.0,4.070247,7.859342999999999,0.0,0.000501838208,74.321524,0.0,72.863688,0.024851871,3.210872,1.588228,0.0,0.0,74.824848,0.0,72.352571,30.964715999999996,72.463476,0.0,0.0,0.0,158.818278,1.0,0.010448,97.966431,23.78482,14.597491,21.314373,1.0,11141.62,1.0,0.00404,16.79714,43.247657000000004,0.0,2.7133700000000003,0.0,1.987939,0.0,1.982363,0.0,1.9883259999999998,10.0,8.986613,0.0,0.0,0.0,0.137362442,0.0,0.133886109,0.0,0.161966364,0.0,0.0,0.0,2.055024,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,0.0,71.716376,0.0,3.9880989999999996,0.0,0.0,71.117378,0.0,239.286696,0.002217586,0.0,73.525561,73.487837,72.153649,72.372365,72.884374,0.074690817,0.0,72.494033,14.425035000000001,23.556245,75.25249699999999,73.621465,0.0,73.729821,72.40573,0.0,73.518119,0.067113101,11.868603,33.004806,10.0,69.0,52.5,22.998959,72.22285600000001,30.621191999999997,0.0,9.554511,9.653806,10.797011999999999,10.0,1.0,10.196442,0.0,981.1770230000001,10.0,0.0,0.0,73.589731,0.0,0.51049761,16.118986,8.24,1.0,85.385669,78.497012,58.614169,755.479163,7.35,0.0,9.460841,9.634618,10.252553,10.0,0.0,59.017264000000004,17.692291,24.087654999999998,38.49688597942546,30.690081,0.0,0.0,0.0,0.044359265999999994,0.0,0.021425306,0.0,0.017753295,0.0,0.01536971,2.020706,2.013523,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011435871,5.700499,0.0,0.07776287700000001,0.0,0.043947924000000006,9.5,9.794021,0.0,0.020491198000000002,9.5,9.777915,0.0,0.041621364,0.17932068199999998,72.270522,1.016273,72.02528000000001,0.78417688,71.90085,0.0,71.924,0.036929636,6.198448,1.0,1.0,72.595816,72.816562,33.1119,72.501287,72.60798299999999,33.444299,72.544106,72.844875,33.387567,72.32234100000001,72.753711,33.314566
 10/25/2017,11:33:48.118,0.0,72.854796,0.0,4.1418610000000005,5.262165,0.0,0.000682926352,74.309936,0.0,72.866496,0.023558662,2.637956,0.0,0.0,0.0,74.85092,0.0,72.355051,30.958398,72.463803,0.0,0.0,0.0,150.261954,1.0,0.010448,98.083388,23.774752,14.472541,21.276826999999997,1.0,11144.292,1.0,0.00404,16.850656,43.258505,0.0,2.700803,0.0,1.987359,0.0,1.9814599999999998,0.0,1.989132,10.0,8.970903999999999,0.0,0.0,0.0,0.13549552199999998,0.0,0.139969691,0.0,0.151203954,0.0,0.0,0.0,2.058891,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,0.0,71.70407800000001,0.0,3.9523300000000003,0.0,12.139289999999999,71.099292,0.0,239.273243,0.0,0.0,73.537356,73.492049,72.151917,72.376436,72.888305,0.021202174,0.0,72.524919,14.430935999999999,23.641054,75.248049,73.616504,0.0,73.732535,72.405589,0.0,73.517698,0.006931169,0.0,32.992883,10.0,69.0,52.5,22.991184,72.198711,30.620541999999997,0.0,9.519642,9.626205,6.095515,10.0,1.0,10.050113,0.0,1009.682,10.0,0.0,0.0,73.58771800000001,0.0,0.5924051579999999,13.985757999999999,8.24,1.0,85.264332,78.313115,58.576239,743.373831,7.35,0.0,9.395318,9.477381,19.262641000000002,10.0,0.0,58.982391,17.589072,24.082829,39.59183449066345,30.684507,0.0,0.052361368,0.0,0.045357795,0.0,0.018139823,0.0,0.015112025,0.0,0.017656663,2.020867,2.013523,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011414157,5.699435,0.0,0.082469248,0.0,0.044238042000000005,9.5,9.790510000000001,0.0,0.015885079,9.5,9.777496000000001,0.0,0.045357795,0.151187835,72.263287,0.720878,72.02962,1.227269,71.843699,0.74901082,71.910978,0.030485937,6.17525,1.0,1.0,72.593336,72.813426,33.113873,72.50264399999999,72.612382,33.452969,72.543029,72.845811,33.331559000000006,72.322715,72.758765,33.300202
