date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:33:58.118,0.0,72.853767,0.0,5.07285,25.398305999999998,0.0,0.000610491095,74.26576,0.0,72.86457800000001,0.021618848,4.034439,11.982308,0.0,0.0,74.822676,0.0,72.36024499999999,30.965738,72.463101,0.0,0.0,0.0,85.329856,1.0,0.010448,97.91444,23.768117,14.408873000000002,21.268501,1.0,11083.461000000001,1.0,0.00404,16.840521,43.265814,0.0,2.687076,0.0,1.988777,0.0,1.982588,0.0,1.988358,10.0,8.959928,0.0,0.0,0.0,0.137426818,0.0,0.142319435,0.0,0.149818374,0.0,0.0,0.0,2.0615330000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.453094999999999,0.0,11.637041,71.765569,0.0,3.666179,0.0,18.926081,71.089164,0.0,239.24908599999998,0.001232575,0.0,73.544517,73.493922,72.152619,72.380273,72.893733,0.020677774,0.0,72.5493,14.429341,23.663587,75.24762700000001,73.62034200000001,0.0,73.731319,72.406993,0.0,73.52163,0.011964974,5.0556529999999995,32.946345,10.0,69.0,52.5,22.984095999999997,72.227395,30.615571000000003,0.0,9.429462,9.612404,6.785496000000001,10.0,1.0,10.081897,0.0,1012.072,10.0,0.0,0.0,73.58476999999999,0.0,0.6456151720000001,23.336675,8.24,1.0,85.37103499999999,78.247609,58.470275,725.368153,7.35,0.0,9.277498,9.647173,4.048098,10.0,0.0,58.950692000000004,17.595423999999998,24.071044,38.51013875687103,30.684646,0.0,0.052780428,0.0,0.04558327,0.0,0.013565915,0.0,0.018204243999999998,0.0,0.02319689,2.02106,2.013297,2.0186439999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011429105,5.701626999999999,0.0,0.077924054,0.0,0.04327098,9.5,9.79386,0.0,0.013952441999999999,9.5,9.76983,0.0,0.041009362,0.179320681,72.24809499999999,0.833409363,72.070132,1.149904,71.835018,1.269468,71.90374399999999,0.034674341000000004,6.047339,1.0,1.0,72.594927,72.81815300000001,33.188828,72.501474,72.615143,33.513265999999994,72.542795,72.845951,33.430054999999996,72.326272,72.758344,33.268369
 10/25/2017,11:34:08.118,0.0,72.853954,0.0,3.89121,0.0,0.0,0.00023624226900000002,74.135402,0.0,72.864952,0.022357825,4.929621,0.0,0.0,0.0,74.714044,0.0,72.361976,30.957284,72.460153,0.0,0.0,0.0,144.66435900000002,1.0,0.010448,97.67687,23.762225,14.365388000000001,21.271276999999998,1.0,11061.972,1.0,0.00404,16.74119,43.284343,0.0,2.7015439999999997,0.0,1.988358,0.0,1.9814599999999998,0.0,1.989197,10.0,8.981622999999999,0.0,0.0,0.0,0.139197173,0.0,0.137169312,0.0,0.140892663,0.0,0.0,0.0,2.061307,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.63194,0.0,12.054008,71.732291,0.0,5.1684730000000005,0.0,4.470056,71.124612,0.0,239.209885,0.001971333,0.0,73.555236,73.492751,72.153368,72.382941,72.896916,0.025135161,0.0,72.547569,14.427985000000001,23.598445,75.247112,73.619359,0.0,73.731693,72.405449,0.0,73.52200400000001,0.0,14.241112,32.953268,10.0,69.0,52.5,22.985697000000002,72.27891600000001,30.610508000000003,0.0,9.544891999999999,9.586002,10.732828,10.0,1.0,9.970951,0.0,1000.3939999999999,10.0,0.0,0.0,73.588561,0.0,0.5535439120000001,8.452197,8.24,1.0,85.541014,78.17369000000001,58.502787,731.300567,7.35,0.0,9.499313,9.630433,14.917919,10.0,0.0,58.9196,17.608355,24.058841,37.41838161375911,30.682788000000002,0.0,0.039918497000000004,0.0,0.052444131,0.0,0.014950971,0.0,0.021489727,0.0,0.024098787000000003,2.020867,2.013587,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011454683,5.698242,0.0,0.08188901,0.0,0.04446369,9.5,9.794117,0.0,0.016271607,9.5,9.758942,0.0,0.041911259,0.235586375,72.258223,0.798243327,71.998513,0.706811552,71.92255300000001,1.065505,71.930511,0.031130307000000003,5.801183999999999,1.0,1.0,72.591838,72.815673,33.35807,72.504797,72.614628,33.307154,72.543216,72.85007,33.3304,72.325242,72.756192,33.264098
 10/25/2017,11:34:18.118,0.0,72.855873,0.0,3.7121739999999996,0.0,0.0,0.000316725888,74.046325,0.0,72.866964,0.029193358,3.962825,7.225695,0.0,0.0,74.662626,0.0,72.366422,30.957702,72.46034,0.0,0.0,0.0,147.703054,1.0,0.010448,97.576608,23.762596,14.275116,21.30719,1.0,11094.045,1.0,0.00404,16.611453,43.280712,0.0,2.708407,0.0,1.988648,0.0,1.9818470000000001,0.0,1.9888740000000003,10.0,8.981494999999999,0.0,0.0,0.0,0.137716513,0.0,0.139358114,0.0,0.138475954,0.0,0.0,0.0,2.061501,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.846553,0.0,0.0,71.769186,0.0,6.384616,0.0,19.279058,71.070355,0.0,239.182931,0.0,0.0,73.562584,73.49219000000001,72.152713,72.384157,72.902438,0.043489109000000005,0.0,72.463382,14.427666,23.552557999999998,75.246082,73.622635,0.0,73.736701,72.405168,0.0,73.522847,0.0,5.183897,32.972114000000005,10.0,69.0,52.5,22.915957000000002,72.323792,30.610276000000002,0.0,9.484772,9.627405,8.694978,10.0,1.0,10.050113,0.0,1014.317,10.0,0.0,0.0,73.586455,0.0,0.60615606,8.997533,8.24,1.0,85.645658,78.182704,58.274002,728.222125,7.35,0.0,9.477673,9.764353999999999,5.571155,10.0,0.0,58.889302,17.855855,24.053181,37.50428177671775,30.682927000000003,0.0,0.034567417,0.0,0.045776534,0.0,0.016239396,0.0,0.024356472,0.0,0.024324262000000003,2.020995,2.013587,2.0182900000000004,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011470196,5.7004660000000005,0.0,0.078923352,0.0,0.044528161,9.5,9.792281,0.0,0.018172033,9.5,9.739132000000001,0.0,0.045196742000000005,0.0,72.25460600000001,0.467682359,72.081707,0.545047684,71.896509,3.731093,71.884935,0.030808122,5.847257,1.0,1.0,72.596752,72.81609399999999,33.27049,72.506762,72.613552,33.458092,72.545837,72.84824499999999,33.278641,72.32397900000001,72.758204,33.271086
 10/25/2017,11:34:28.118,0.0,72.855779,0.0,4.1418610000000005,0.0,0.0,0.00029660499,74.066603,0.0,72.86925699999999,0.021064616,2.45892,11.565904,0.0,0.0,74.694491,0.0,72.368808,30.959095,72.458235,0.0,0.0,0.0,151.781301,1.0,0.010448,97.74516899999999,23.758467,14.21732,21.256748,1.0,11135.633,1.0,0.00404,16.309003,43.257946000000004,0.0,2.701866,0.0,1.985264,0.0,1.9821689999999998,0.0,1.988777,10.0,8.976538,0.0,0.0,0.0,0.136847429,0.0,0.132534202,0.0,0.13747704800000002,0.0,0.0,0.0,2.056571,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.810784,0.0,16.480284,71.71927,0.0,4.846553,0.0,12.412044999999999,71.073972,0.0,239.11996000000002,0.000206521924,0.0,73.575455,73.49340699999999,72.152011,72.384344,72.906463,0.037720724,0.0,72.346581,14.428304,23.588202,75.243554,73.624788,0.0,73.732629,72.407368,0.0,73.5228,0.0,13.792259,32.932114,10.0,69.0,52.5,22.963060000000002,72.295621,30.605490999999997,0.0,9.416837,9.34959,16.140352,10.0,1.0,10.290596,0.0,1018.68,10.0,0.0,0.0,73.587204,0.0,0.575067064,9.719302,8.24,1.0,85.608088,78.00000899999999,58.621393999999995,735.501358,7.35,0.0,9.374279,9.595757,14.372825,10.0,0.0,58.857604,17.752409,24.04636,37.081582267675465,30.683391999999998,0.0,0.035212126,0.0,0.044649162,0.0,0.016464871000000002,0.0,0.024614157,0.0,0.024420893,2.020899,2.013587,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011462938999999998,5.7003699999999995,0.0,0.08388760599999999,0.0,0.042013799000000004,9.5,9.792313,0.0,0.018429718,9.5,9.734333,0.0,0.041911259,0.228553163,72.269075,0.9318743290000001,72.007194,0.882641844,71.908808,3.1684360000000003,71.931234,0.028552828,5.936183,1.0,1.0,72.594412,72.816281,33.104009999999995,72.50395400000001,72.615377,33.560952,72.54330999999999,72.848853,33.288684,72.323417,72.757549,33.347176
 10/25/2017,11:34:38.118,0.0,72.85596600000001,0.0,4.356705000000001,3.3383300000000005,0.0,0.0,74.034013,0.0,72.868509,0.020325639,3.676367,0.0,0.0,0.0,74.72563199999999,0.0,72.373301,30.949571999999996,72.460528,0.0,0.0,0.0,162.256801,1.0,0.010448,97.916697,23.750532999999997,14.22209,21.274867999999998,1.0,11160.008,1.0,0.00404,16.421307000000002,43.237415000000006,0.0,2.7090520000000002,0.0,1.988423,0.0,1.981782,0.0,1.9893900000000002,10.0,8.977535000000001,0.0,0.0,0.0,0.138456843,0.0,0.138231525,0.0,0.138927073,0.0,0.0,0.0,2.0581169999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.238482,0.0,13.850178,71.717099,0.0,4.739246,0.0,9.283382000000001,71.112314,0.0,239.071936,0.0,0.0,73.58519100000001,73.49190899999999,72.150935,72.38930500000001,72.913015,0.05004408900000001,0.0,72.301705,14.42663,23.609916000000002,75.23419,73.624648,0.0,73.735812,72.4047,0.0,73.52186400000001,0.0,9.816703,32.903652,10.0,69.0,52.5,22.978607999999998,72.239936,30.601496,0.0,9.454711999999999,9.287186,2.8542099999999997,10.0,1.0,10.042916,0.0,1015.184,10.0,0.0,0.0,73.586735,0.0,0.655778882,10.906211,8.24,1.0,85.510948,78.232585,58.542522999999996,745.987301,7.35,0.0,9.403133,9.579614999999999,6.276571,10.0,0.0,58.828334,17.791201,24.045664000000002,36.91000025869792,30.679861,0.0,0.035018713,0.0,0.053217186,0.0,0.01852635,0.0,0.02161857,0.0,0.023325732000000002,2.021028,2.013716,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01144588,5.699951,0.0,0.086144085,0.0,0.044173572,9.5,9.793569999999999,0.0,0.016819187,9.5,9.737522,0.0,0.042619893,0.362184183,72.237967,0.312951708,72.104857,0.263719225,71.900127,3.196568,71.843699,0.024686608999999998,5.985478,1.0,1.0,72.599419,72.818246,33.180149,72.503206,72.613786,33.40883,72.544854,72.848479,33.366322,72.325476,72.75914,33.229935
 10/25/2017,11:34:48.118,0.0,72.856996,0.0,4.249283,0.0,0.0,0.000554152565,74.078914,0.0,72.86710500000001,0.020140895,2.4231130000000003,0.0,0.0,0.0,74.766912,0.0,72.377325,30.937076,72.456503,0.0,0.0,0.0,137.947246,1.0,0.010448,98.005071,23.750069,14.154569,21.223773,1.0,11145.148000000001,1.0,0.00404,16.41928,43.200962,0.0,2.698225,0.0,1.988616,0.0,1.981911,0.0,1.98852,10.0,8.987289,0.0,0.0,0.0,0.134304556,0.0,0.134272368,0.0,0.13286919,0.0,0.0,0.0,2.055185,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,11.81345,71.70841800000001,0.0,4.810784,0.0,16.31084,71.088441,0.0,239.03403799999998,0.002628007,0.0,73.593475,73.494343,72.152245,72.391176,72.916852,0.0463733,0.0,72.291035,14.431016,23.64556,75.24149399999999,73.625958,0.0,73.73609300000001,72.40587,0.0,73.5228,0.0,6.6747309999999995,32.955575,10.0,69.0,52.5,22.984095999999997,72.203296,30.601728,0.0,9.571946,9.521799,0.0,10.0,1.0,10.060308000000001,0.0,1005.367,10.0,0.0,0.0,73.58902900000001,0.0,0.537999414,9.655145,8.24,1.0,85.458416,78.409871,58.600923,734.0583379999999,5.57,0.0,9.365863000000001,9.63701,0.0,10.0,0.0,58.795702,17.382179,24.038473,36.837431642072005,30.678746000000004,0.0,0.021963369,0.0,0.044745794000000005,0.0,0.019267193999999998,0.0,0.025097316,0.0,0.022520467000000002,2.020802,2.013394,2.0184830000000002,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011435754,5.699306,0.0,0.079245706,0.0,0.046043226,9.5,9.79241,0.0,0.022069518,9.5,9.732593,0.0,0.04609864,0.24965279699999998,72.220605,0.495815204,72.03540799999999,0.9107746879999999,71.84804,1.297601,71.920383,0.03918493,6.039283999999999,1.0,1.0,72.598343,72.815813,33.17147,72.504797,72.616454,33.519571,72.547522,72.84749599999999,33.391428999999995,72.326319,72.760076,33.306025
 10/25/2017,11:34:58.118,0.0,72.85746400000001,0.0,4.893813,0.40448196799999997,0.0,1.8936498e-05,74.129609,0.0,72.866403,0.027900149,3.1034509999999997,29.43924,0.0,0.0,74.7546,0.0,72.378261,30.936007,72.454865,0.0,0.0,0.0,138.187143,1.0,0.010448,97.995012,23.770020000000002,13.994941,21.281724,1.0,11242.328000000001,1.0,0.00404,16.007769,43.198029,0.0,2.7006740000000002,0.0,1.988358,0.0,1.981815,0.0,1.987972,10.0,8.991667,0.0,0.0,0.0,0.136879618,0.0,0.14087096300000002,0.0,0.142987144,0.0,0.0,0.0,2.056861,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9165620000000003,0.0,13.834141,71.70407800000001,0.0,4.059637,0.0,16.663817,71.13474000000001,0.0,239.03119300000003,0.0014377860000000001,0.0,73.603679,73.493032,72.149344,72.391223,72.923358,0.036934128,0.0,72.300067,14.430378,23.642283,75.251326,73.62652,0.0,73.733331,72.40629100000001,0.0,73.52294,0.0,12.557913000000001,32.919806,10.0,69.0,52.5,22.991413,72.1996,30.596526,0.0,9.43367,9.567401,0.0,10.0,1.0,10.360161999999999,0.0,1005.431,10.0,0.0,0.0,73.58711,0.0,0.463864115,0.0,8.24,1.0,85.46676500000001,73.398381,58.691835,493.394867,5.57,0.0,9.422369,9.498904,0.0,10.0,0.0,58.765218000000004,17.101557999999997,24.030306,36.99578167522498,30.6787,0.0,0.004524009,0.0,0.042652104,0.0,0.022391624,0.0,0.024388682999999998,0.0,0.020813303999999998,2.021157,2.013201,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011435351000000002,5.687024,0.0,0.08298501400000001,0.0,0.042465095,9.5,9.793666,0.0,0.023325732000000002,9.5,9.699834,0.0,0.041685785,0.24261958600000003,72.30018199999999,0.77714367,72.056387,0.54504769,71.905914,1.1288040000000001,71.99127800000001,0.029519383,6.539329,1.0,1.0,72.598343,72.817451,33.150166999999996,72.50737,72.61505,33.455334,72.547709,72.849227,33.405335,72.32561700000001,72.757549,33.300979
 10/25/2017,11:35:08.118,0.0,72.856481,0.0,4.428319,7.763151,0.0,0.000570249288,74.139748,0.0,72.868836,0.015522292,2.996029,18.084227,0.0,0.0,74.76329100000001,0.0,72.38163,30.939538,72.454959,0.0,0.0,0.0,142.66521799999998,1.0,0.010448,98.365542,23.783196,12.457744,21.201245,1.0,11264.993,1.0,0.00404,14.659313000000001,43.221214,0.0,2.702124,0.0,1.9876490000000002,0.0,1.983297,0.0,1.989873,10.0,8.99083,0.0,0.0,0.0,0.136622112,0.0,0.138231525,0.0,0.15142951300000002,0.0,0.0,0.0,2.057892,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,8.509780000000001,71.649821,0.0,7.457683,0.0,16.326884,71.098569,0.0,239.00453,0.001642996,0.0,73.61304,73.494811,72.15187,72.391551,72.9264,0.031165746,0.0,72.331372,14.431095999999998,23.591479999999997,75.238404,73.62614599999999,0.0,73.736561,72.412375,0.0,73.523596,0.0,6.754883,33.029806,10.0,69.0,52.5,22.904295,72.223465,30.595225,0.0,9.240084,9.519999,0.0,10.0,1.0,9.946363,0.0,1008.671,10.0,0.0,0.0,73.588514,0.0,0.543380202,0.0,8.24,1.0,85.12283000000001,70.275741,58.755052,400.095752,5.57,0.0,9.462043,9.486348,0.0,10.0,0.0,58.73739499999999,17.639886999999998,24.032348000000002,37.160801413682606,30.679211,0.0,0.000139992253,0.0,0.044391477,0.0,0.023454575,0.0,0.024388682999999998,0.0,0.020008039,2.020673,2.013523,2.0185150000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011377728,5.687378,0.0,0.082146894,0.0,0.049621357000000005,9.5,9.792152,0.0,0.024581947000000003,9.5,9.69919,0.0,0.039720937000000005,0.158221047,72.262564,0.6786787059999999,72.053493,1.304635,71.908808,0.9951732259999999,71.934128,0.02082039,6.738446000000001,1.0,1.0,72.60016800000001,72.816375,33.339528,72.506013,72.615377,33.486073,72.547475,72.849181,33.452458,72.325851,72.760123,33.292438
 10/25/2017,11:35:18.118,0.0,72.857838,0.0,2.494727,7.0096490000000005,0.0,0.000304653342,74.03908299999999,0.0,72.867011,0.026976427999999997,2.5663419999999997,0.0,0.0,0.0,74.71332,0.0,72.3828,30.935216999999998,72.455848,0.0,0.0,0.0,152.341061,1.0,0.010448,98.861391,23.772292999999998,12.899564,21.212672,1.0,11182.78,1.0,0.00404,15.357056,43.199845,0.0,2.6945189999999997,0.0,1.9864240000000002,0.0,1.982363,0.0,1.988358,10.0,9.0001,0.0,0.0,0.0,0.136557735,0.0,0.136268041,0.0,0.149979488,0.0,0.0,0.0,2.059567,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,9.488050999999999,71.713482,0.0,6.098465,0.0,14.802664000000002,71.115931,0.0,238.957665,0.002504881,0.0,73.62230799999999,73.493641,72.151824,72.395154,72.932156,0.024086363,0.0,72.31504100000001,14.429182,23.570585,75.237421,73.62801800000001,0.0,73.73599899999999,72.41069,0.0,73.52350200000001,0.0,13.631955,32.935190999999996,10.0,67.0,52.5,22.941338000000002,72.181865,30.592113,0.0,9.354913,9.496597999999999,5.854824,10.0,1.0,10.097489999999999,0.0,1014.943,10.0,0.0,0.0,73.592586,0.0,0.559522566,15.974632000000001,8.24,1.0,84.790876,70.049776,58.590086,396.985247,5.57,0.0,9.501717999999999,9.714732000000001,8.120272,10.0,0.0,58.705557999999996,17.728816000000002,24.046314000000002,38.371008259980016,30.680372,0.0,0.0,0.0,0.043264105,0.0,0.02580595,0.0,0.022456046,0.0,0.017688874,2.020899,2.013619,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011320935,5.679545,0.0,0.089432098,0.0,0.044238042000000005,9.5,9.793441,0.0,0.026965532,9.5,9.699963,0.0,0.042297787,0.0,72.25460600000001,0.362184196,72.033237,0.805276517,71.868296,0.840442571,71.944979,0.030808122,7.04582,1.0,1.0,72.596424,72.819838,33.278775,72.508868,72.615658,33.403707,72.545275,72.850678,33.474089,72.326553,72.756987,33.270309999999995
 10/25/2017,11:35:28.118,0.0,72.858962,0.0,2.709571,32.500464,0.0,0.000381112782,74.05284300000001,0.0,72.866169,0.029470474,3.927018,0.0,0.0,0.0,74.786465,0.0,72.385421,30.930665,72.465581,0.0,0.0,0.0,145.543981,1.0,0.010448,98.729796,23.763663,13.612935,21.143294,1.0,11064.752,1.0,0.00404,16.298057,43.177918,0.0,2.685175,0.0,1.9881970000000002,0.0,1.9820080000000002,0.0,1.9877779999999998,10.0,8.98275,0.0,0.0,0.0,0.132920461,0.0,0.13958343199999998,0.0,0.162836379,0.0,0.0,0.0,2.055797,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,0.0,71.713482,0.0,4.560402,0.0,8.625561,71.13618699999999,0.0,238.927627,0.0012736169999999999,0.0,73.636349,73.494904,72.152011,72.398383,72.93725699999999,0.006256817,0.0,72.251494,14.425992,23.543954,75.225435,73.628392,0.0,73.737216,72.41555699999999,0.0,73.523783,0.0,9.191514,33.034037,10.0,67.0,52.5,22.964432000000002,72.16792099999999,30.590859000000002,0.0,9.556315,9.602803,8.165458000000001,10.0,1.0,10.267207,0.0,1022.8989999999999,10.0,0.0,0.0,73.58968399999999,0.0,0.48060434399999996,14.354662,8.24,1.0,84.835148,70.144129,58.470877,401.60290299999997,5.57,0.0,9.210772,9.432541,7.190405999999999,10.0,0.0,58.675635,17.30845,24.056382,38.98755476992316,30.679676,0.0,0.0,0.0,0.042619893,0.0,0.023680048999999998,0.0,0.017914348,0.0,0.014500023,2.020963,2.01349,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011324198999999998,5.659752,0.0,0.083049485,0.0,0.041949328,9.5,9.79299,0.0,0.023325732000000002,9.5,9.699512,0.0,0.044133792000000005,0.073822508,72.249542,0.7841768859999999,72.049153,1.213203,71.905914,2.036089,71.917489,0.031130307000000003,6.719758000000001,1.0,1.0,72.600402,72.814737,33.308757,72.508634,72.614956,33.378879,72.548551,72.850678,33.346623,72.327301,72.759374,33.369693
 10/25/2017,11:35:38.118,0.0,72.85718299999999,0.0,5.753188,2.889436,0.0,0.0006145152749999999,74.15568,0.0,72.869725,0.029100986000000002,3.282487,29.455254999999998,0.0,0.0,74.76039399999999,0.0,72.391785,30.934891999999998,72.474239,0.0,0.0,0.0,153.220683,1.0,0.010448,97.80435,23.758421,13.686511,21.162067,1.0,11158.511,1.0,0.00404,16.167103,43.19072,0.0,2.6832740000000004,0.0,1.9874560000000001,0.0,1.981524,0.0,1.9881970000000002,10.0,8.977503,0.0,0.0,0.0,0.13424018,0.0,0.133435473,0.0,0.165929766,0.0,0.0,0.0,2.051866,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.816902,0.0,0.0,71.688886,0.0,2.485805,0.0,7.406185000000001,71.152826,0.0,238.90737599999997,0.002545923,0.0,73.643698,73.492892,72.14808000000001,72.39595,72.941282,0.02251317,0.0,72.20034799999999,14.427906,23.663587,75.238311,73.627924,0.0,73.73997800000001,72.415463,0.0,73.524438,0.0,17.976212,32.987114,10.0,67.0,52.5,22.917786,72.218879,30.587746000000003,0.0,9.389783,9.462396,13.123692000000002,10.0,1.0,10.224028,0.0,982.396125,10.0,0.0,0.0,73.588701,0.0,0.75323093,17.738955999999998,8.24,1.0,85.39875500000001,70.507715,58.824892000000006,385.376974,5.57,0.0,9.547403,9.593366,9.851747999999999,10.0,0.0,58.641603,16.983592,24.054062,40.07064184160229,30.679025,0.0,0.016225465,0.0,0.044616950999999995,0.0,0.019653722,0.0,0.014403391000000001,0.0,0.01591729,2.020995,2.013329,2.018386,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011412,5.661235,0.0,0.07937464799999999,0.0,0.042400624000000005,9.5,9.793441,0.0,0.018590771000000002,9.5,9.699158,0.0,0.04278094599999999,0.059756085,72.243031,0.952973966,72.04625899999999,0.45361593899999997,71.837188,1.023306,71.937021,0.033063417000000005,6.687861,1.0,1.0,72.60377199999999,72.818434,33.19948,72.510506,72.615143,33.413165,72.544761,72.84768299999999,33.467135999999996,72.326038,72.758578,33.292826
 10/25/2017,11:35:48.118,0.0,72.85882099999999,0.0,6.147067,10.905415,0.0,0.00010746848200000001,74.189718,0.0,72.871223,0.016907873,3.031836,31.505244,0.0,0.0,74.80964,0.0,72.396558,30.933081,72.47433199999999,0.0,0.0,0.0,155.459721,1.0,0.010448,97.538299,23.750255,13.253314000000001,21.199123,1.0,11245.215,1.0,0.00404,15.130016,43.198448,0.0,2.689654,0.0,1.9857150000000001,0.0,1.9816529999999999,0.0,1.9892610000000002,10.0,8.970808,0.0,0.0,0.0,0.136815241,0.0,0.132662955,0.0,0.148432794,0.0,0.0,0.0,2.047935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,0.0,71.714206,0.0,6.706536,0.0,2.304059,71.163677,0.0,238.86436899999998,0.0030384279999999997,0.0,73.65371400000001,73.49158100000001,72.150467,72.402407,72.947506,0.047946495,0.0,72.192674,14.431654,23.571404,75.248143,73.631388,0.0,73.736467,72.418973,0.0,73.52471899999999,0.0,4.238099,32.928268,10.0,67.0,52.5,22.909326,72.207695,30.584865999999998,0.0,9.43367,9.404192,2.93444,10.0,1.0,10.166456,0.0,1014.4780000000001,10.0,0.0,0.0,73.58846700000001,0.0,0.46326625,5.468886,8.24,1.0,85.57656800000001,70.427786,58.620792,401.81133900000003,5.57,0.0,9.406139,9.396669000000001,11.567192,10.0,0.0,58.612988,17.60291,24.038009,40.34357132939063,30.678932,0.0,0.049621357000000005,0.0,0.042233365999999994,0.0,0.018139823,0.0,0.015112025,0.0,0.018365297,2.020706,2.013909,2.018322,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.01143894,5.661042,0.0,0.082437012,0.0,0.041981563,9.5,9.793344,0.0,0.019009508999999997,9.5,9.697257,0.0,0.048063487,0.0,72.25605300000001,0.72791119,72.057834,0.5309812620000001,71.85238000000001,0.903741475,71.935575,0.029841567000000003,6.670462,1.0,1.0,72.603959,72.81890200000001,33.338345000000004,72.503861,72.613599,33.477009,72.548036,72.847075,33.230358,72.324821,72.760123,33.286226
 10/25/2017,11:35:58.118,0.0,72.858774,0.0,5.430922,7.121873,0.0,0.0007352407000000001,74.230274,0.0,72.869585,0.025313731000000003,3.4257160000000004,0.0,0.0,0.0,74.807467,0.0,72.397634,30.935078000000004,72.478404,0.0,0.0,0.0,145.543981,1.0,0.010448,98.174397,23.723206,13.133685,21.263931,1.0,11235.593,1.0,0.00404,15.408951,43.214696,0.0,2.698322,0.0,1.988358,0.0,1.981782,0.0,1.989616,10.0,8.97187,0.0,0.0,0.0,0.13646117,0.0,0.13903623199999998,0.0,0.150011711,0.0,0.0,0.0,2.0443580000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.387675,0.0,0.0,71.738079,0.0,7.278839,0.0,15.572795999999999,71.118825,0.0,238.83519900000002,0.002628007,0.0,73.662935,73.49560600000001,72.152338,72.402454,72.953684,0.007830011999999999,0.0,72.244522,14.429979000000001,23.668094,75.227168,73.631247,0.0,73.735718,72.419628,0.0,73.526076,0.0,0.0,32.931345,10.0,67.0,52.5,22.915271,72.18401800000001,30.582403999999997,0.0,9.505813999999999,9.524199000000001,5.967147,10.0,1.0,10.2822,0.0,1017.317,10.0,0.0,0.0,73.59174399999999,0.0,0.48897445799999995,8.644669,8.24,1.0,85.267803,70.159153,58.703876,409.347097,5.57,0.0,9.200553,9.610106,13.202475,10.0,0.0,58.582457999999995,17.569789,24.043669,39.48551617584328,30.678932,0.0,0.055101378,0.0,0.041395889,0.0,0.016658133999999998,0.0,0.015756237,0.0,0.020169092,2.02106,2.013909,2.018225,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01138739,5.659172,0.0,0.08221136400000001,0.0,0.043818982,9.5,9.794021,0.0,0.013437072,9.5,9.699834,0.0,0.049802861,0.101955356,72.30597,0.7490108209999999,72.037578,0.376250608,71.946426,0.0,71.901573,0.029841567000000003,7.122180999999999,1.0,1.0,72.60321,72.81936999999999,33.184094,72.50367299999999,72.615798,33.484891,72.549768,72.851614,33.219157,72.326833,72.76148,33.388327000000004
 10/25/2017,11:36:08.118,0.0,72.859149,0.0,4.714777,1.911486,0.0,0.000441475492,74.138299,0.0,72.870661,0.025867962999999997,2.351498,26.924801000000002,0.0,0.0,74.807467,0.0,72.398945,30.93034,72.481352,0.0,0.0,0.0,99.083945,1.0,0.010448,98.523643,23.704833999999998,14.002831,21.262951,1.0,11135.847,1.0,0.00404,16.678349,43.22722,0.0,2.685884,0.0,1.985683,0.0,1.9813310000000002,0.0,1.988358,10.0,8.96981,0.0,0.0,0.0,0.135270204,0.0,0.13887529,0.0,0.147047215,0.0,0.0,0.0,2.0472900000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.782662,0.0,17.426481,71.641139,0.0,7.099994000000001,0.0,3.5555239999999997,71.123165,0.0,238.81249,0.001232575,0.0,73.67239000000001,73.494249,72.153602,72.405777,72.957709,0.052928280999999994,0.0,72.33085799999999,14.429501,23.675469,75.22824399999999,73.634617,0.0,73.738574,72.42281,0.0,73.52617,0.0,10.489982000000001,32.886728999999995,10.0,67.0,52.5,22.913442,72.157298,30.5805,0.0,9.395795,9.620204,11.743730000000001,10.0,1.0,10.116081,0.0,1009.3610000000001,10.0,0.0,0.0,73.59010500000001,0.0,0.569686276,9.542869999999999,8.24,1.0,85.081276,70.103864,58.488337,415.776542,5.57,0.0,9.383897,9.67886,5.699413,10.0,0.0,58.55613,17.213397,24.032441,38.67583851189314,30.677632,0.0,0.049879241,0.0,0.044939057000000004,0.0,0.014113495,0.0,0.018751825,0.0,0.020716672,2.020802,2.013265,2.018161,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.0113547,5.659623000000001,0.0,0.083597487,0.0,0.041852622,9.5,9.794085,0.0,0.014500023,9.5,9.699866,0.0,0.043199684,0.0,72.286437,0.6786787059999999,72.039025,0.481748787,71.840805,0.861542206,72.003577,0.024686608999999998,6.598613,1.0,1.0,72.59960699999999,72.81969699999999,33.273646,72.509008,72.616781,33.369815,72.549908,72.850865,33.372502000000004,72.32800300000001,72.759748,33.18335
 10/25/2017,11:36:18.118,0.0,72.861161,0.0,3.7121739999999996,0.0,0.0,0.00041733041299999997,74.076741,0.0,72.868836,0.016723129,4.034439,23.081073,0.0,0.0,74.724183,0.0,72.40718100000001,30.935728000000005,72.48664000000001,0.0,0.0,0.0,144.344497,1.0,0.010448,97.693087,23.725897,14.322270000000001,21.271113,1.0,11047.005,1.0,0.00404,16.949176,43.197098,0.0,2.689331,0.0,1.9881650000000002,0.0,1.982975,0.0,1.990357,10.0,8.990572,0.0,0.0,0.0,0.13739463,0.0,0.13404705,0.0,0.128035772,0.0,0.0,0.0,2.056023,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,9.680498,71.688886,0.0,7.600759,0.0,12.010933999999999,71.123889,0.0,238.807717,0.001930291,0.0,73.681096,73.494811,72.150279,72.40853800000001,72.96323100000001,0.073904222,0.0,72.430157,14.431095999999998,23.565668,75.238966,73.634103,0.0,73.740165,72.42599200000001,0.0,73.526825,0.019124162,12.573944000000001,32.875191,10.0,66.0,52.5,22.975635999999998,72.13465,30.583937,0.0,9.485975,9.462396,0.0,10.0,1.0,9.991341,0.0,1000.618,10.0,0.0,0.0,73.590339,0.0,0.74545868,15.429295999999999,8.24,1.0,85.545564,70.13331099999999,58.433549,385.809879,5.57,0.0,9.290722,9.498904,0.0,10.0,0.0,58.52620699999999,17.278734,24.004973,37.02877986599571,30.679954,0.0,0.018707592,0.0,0.043876107000000004,0.0,0.020362355,0.0,0.025355001000000002,0.0,0.021554148,2.020899,2.01349,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01142716,5.660429,0.0,0.083339604,0.0,0.04594652,9.5,9.793988,0.0,0.022649309,9.5,9.698127000000001,0.0,0.043457369,0.0,72.225669,0.636479463,72.077366,0.43251630700000004,71.857444,1.142871,72.01876899999999,0.027908457999999997,6.473602,1.0,1.0,72.605924,72.82058599999999,33.157662,72.507651,72.618466,33.428929,72.548598,72.84716800000001,33.38409,72.325149,72.761012,33.271862
 10/25/2017,11:36:28.118,0.0,72.860412,0.0,3.354101,8.997612,0.0,0.00091230466,74.12816,0.0,72.872065,0.019401919,3.5331379999999997,0.0,0.0,0.0,74.811088,0.0,72.407368,30.927691999999997,72.485517,0.0,0.0,0.0,137.227555,1.0,0.010448,97.333928,23.752064,13.033688,21.202388,1.0,11189.408000000001,1.0,0.00404,15.400437,43.191139,0.0,2.69555,0.0,1.985038,0.0,1.9826529999999998,0.0,1.988745,10.0,9.004767999999999,0.0,0.0,0.0,0.137459006,0.0,0.13584959300000002,0.0,0.144984956,0.0,0.0,0.0,2.061082,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,10.209727,71.68382199999999,0.0,4.810784,0.0,18.717503,71.10508,0.0,238.835971,0.001068407,0.0,73.694763,73.49471700000001,72.152713,72.41195400000001,72.96852,0.018580181,0.0,72.474145,14.428783,23.595167,75.225904,73.635226,0.0,73.74011800000001,72.426507,0.0,73.525561,0.0,11.916694,32.941345,10.0,66.0,52.5,22.952999,72.153836,30.580221,0.0,9.374152,9.455195,12.305342,10.0,1.0,10.089094000000001,0.0,1012.9060000000001,10.0,0.0,0.0,73.59066700000001,0.0,0.590611562,17.803113,8.24,1.0,85.821603,70.326222,58.579851,407.455141,5.57,0.0,9.42838,9.464228,11.358774,10.0,0.0,58.495771,17.62174,23.993467000000003,37.953931533293385,30.681115999999996,0.0,0.0,0.0,0.045035689000000004,0.0,0.026192477000000002,0.0,0.022327202999999997,0.0,0.017012451,2.020802,2.0138130000000003,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01147054,5.6608480000000005,0.0,0.085177023,0.0,0.042271682000000005,9.5,9.793472999999999,0.0,0.026933322000000003,9.5,9.700059,0.0,0.045325585,0.08085572,72.265458,0.39735024700000005,72.07230200000001,1.0866049999999998,71.87480699999999,0.727911185,71.892169,0.030485937,6.732968,1.0,1.0,72.60569,72.81993100000001,33.094936,72.508961,72.615845,33.564498,72.54719399999999,72.852129,33.462887,72.327067,72.760544,33.34407
 10/25/2017,11:36:38.118,0.0,72.86195699999999,0.0,4.929621,17.029623,0.0,0.0,74.076741,0.0,72.87258,0.021341732000000002,2.745378,29.887675,0.0,0.0,74.75967,0.0,72.414059,30.926623,72.490383,0.0,0.0,0.0,159.857831,1.0,0.010448,98.117986,23.74427,13.026716,21.251687,1.0,11122.911,1.0,0.00404,15.944522000000001,43.221633000000004,0.0,2.696356,0.0,1.9857150000000001,0.0,1.982234,0.0,1.9881970000000002,10.0,8.983587,0.0,0.0,0.0,0.13813496,0.0,0.138199337,0.0,0.15900186800000002,0.0,0.0,0.0,2.0635630000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,0.0,71.729398,0.0,5.204242,0.0,0.0,71.134017,0.0,238.86046299999998,0.0031205129999999997,0.0,73.705107,73.494577,72.151402,72.413498,72.973902,0.058958863,0.0,72.488137,14.42663,23.615242000000002,75.23082,73.635553,0.0,73.74133499999999,72.425712,0.0,73.52724599999999,0.0,11.002957,33.019037,10.0,66.0,52.5,22.910469,72.16974499999999,30.580361,0.0,9.295394,9.411392999999999,6.143653,10.0,1.0,10.194642,0.0,1000.217,10.0,0.0,0.0,73.58935699999999,0.0,0.481202209,5.789672,8.24,1.0,85.426428,69.882707,58.380568000000004,410.758048,5.57,0.0,9.207767,9.562875,10.925905,10.0,0.0,58.465336,17.043482,24.009381,39.30617288314255,30.682973999999998,0.0,0.0,0.0,0.044359265999999994,0.0,0.022649309,0.0,0.017753295,0.0,0.014177917,2.02077,2.013329,2.018129,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011405743999999999,5.661815,0.0,0.07853652700000001,0.0,0.043109802999999995,9.5,9.793472999999999,0.0,0.022005097,9.5,9.699898,0.0,0.040429571,0.137121412,72.28282,0.7068115509999999,72.06506800000001,0.9670403890000001,71.932681,1.0584719999999999,71.934851,0.033063417000000005,7.046142,1.0,1.0,72.607422,72.82189699999999,33.232618,72.508587,72.617717,33.400948,72.55135899999999,72.85030400000001,33.275165,72.325663,72.761901,33.313013
 10/25/2017,11:36:48.118,0.0,72.859664,0.0,2.781185,7.26616,0.0,0.00017587956300000001,74.031116,0.0,72.87084899999999,0.021895964,5.108657,0.0,0.0,0.0,74.76329100000001,0.0,72.41752199999999,30.910411,72.493425,0.0,0.0,0.0,140.98594,1.0,0.010448,98.333809,23.721815,13.962465,21.231282,1.0,11157.548999999999,1.0,0.00404,16.746056,43.219072,0.0,2.684047,0.0,1.9892610000000002,0.0,1.98117,0.0,1.9879069999999999,10.0,8.970325,0.0,0.0,0.0,0.138810914,0.0,0.1372015,0.0,0.150011711,0.0,0.0,0.0,2.058375,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,0.0,71.724334,0.0,6.706536,0.0,13.711642999999999,71.117378,0.0,238.856654,0.004105524,0.0,73.715919,73.495232,72.15280600000001,72.41990899999999,72.981202,0.021202172999999998,0.0,72.48827800000001,14.430617000000002,23.512817000000002,75.243227,73.636443,0.0,73.742224,72.42987600000001,0.0,73.530242,0.0,0.0,32.942114000000004,10.0,66.0,52.5,22.893320000000003,72.17002600000001,30.578363,0.0,9.54369,9.562600999999999,12.176974000000001,10.0,1.0,10.162858,0.0,997.763222,10.0,0.0,0.0,73.59066700000001,0.0,0.46326625,14.466937,8.24,1.0,85.291864,69.873692,58.370332999999995,405.402849,5.57,0.0,9.291925,9.502491000000001,13.122314000000001,10.0,0.0,58.436441,17.544155,24.031374,40.403509371670204,30.683949,0.0,0.053360665999999994,0.0,0.0450679,0.0,0.018075402,0.0,0.01488655,0.0,0.017721085,2.020673,2.013329,2.018386,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011382013,5.660171,0.0,0.08346854599999999,0.0,0.042336153,9.5,9.792571,0.0,0.016883608999999997,9.5,9.699866,0.0,0.043779475,0.312951702,72.285714,0.6153798,71.97319300000001,1.283535,71.866125,1.923557,71.92255300000001,0.031774677,6.937562,1.0,1.0,72.605877,72.824096,33.272463,72.511021,72.618606,33.473462,72.546913,72.85007,33.326537,72.329735,72.762041,33.286226
 10/25/2017,11:36:58.118,0.0,72.859336,0.0,3.1034509999999997,21.470476,0.0,0.000244290637,74.01518399999999,0.0,72.873563,0.01367485,4.965428,0.0,0.0,0.0,74.738668,0.0,72.420798,30.911990000000003,72.499462,0.0,0.0,0.0,97.964426,1.0,0.010448,97.94471300000001,23.720701000000002,14.343736999999999,21.218059,1.0,11039.094,1.0,0.00404,16.78295,43.223495,0.0,2.688751,0.0,1.989712,0.0,1.981782,0.0,1.988487,10.0,8.967911,0.0,0.0,0.0,0.136557735,0.0,0.141257222,0.0,0.148465017,0.0,0.0,0.0,2.058794,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,12.005897000000001,71.703354,0.0,6.456154,0.0,10.534848,71.175975,0.0,238.868997,0.001109449,0.0,73.727293,73.49602800000001,72.15243199999999,72.420611,72.986257,0.028281552999999997,0.0,72.468857,14.428623000000002,23.453,75.24538000000001,73.63845500000001,0.0,73.741241,72.43240300000001,0.0,73.52855699999999,0.0,5.2159580000000005,32.974037,10.0,66.0,52.5,22.992785,72.158328,30.575762,0.0,9.467336999999999,9.505597999999999,9.802156,10.0,1.0,10.086095,0.0,1008.623,10.0,0.0,0.0,73.590761,0.0,0.40826264100000004,11.146801,8.24,1.0,85.53547900000001,70.147133,58.639456,408.17665,5.57,0.0,9.266076,9.476783,5.042093,10.0,0.0,58.406939,17.400781,24.022744,38.192203938340676,30.685761,0.0,0.050878538,0.0,0.043360737,0.0,0.014210127,0.0,0.019267193999999998,0.0,0.021972886,2.020899,2.014006,2.018225,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011419298999999999,5.65972,0.0,0.087465738,0.0,0.044173572,9.5,9.793022,0.0,0.01433897,9.5,9.700156,0.0,0.041782417,0.207453528,72.324055,1.00924,72.015152,0.256686017,71.90302,0.8474757820000001,71.934851,0.036607451,6.941750999999999,1.0,1.0,72.608451,72.82419,33.109139,72.506388,72.617436,33.476615,72.550376,72.850631,33.416922,72.327442,72.760403,33.222947
 10/25/2017,11:37:08.118,0.0,72.860178,0.0,4.714777,0.0,0.0,9.9420124e-05,74.094847,0.0,72.874312,0.018201082,2.5663419999999997,0.0,0.0,0.0,74.758945,0.0,72.425478,30.921653000000003,72.499509,0.0,0.0,0.0,152.18113,1.0,0.010448,97.512823,23.725386999999998,14.437679000000001,21.213162,1.0,11093.938,1.0,0.00404,16.787004,43.202684999999995,0.0,2.680083,0.0,1.986811,0.0,1.981589,0.0,1.987843,10.0,8.980272,0.0,0.0,0.0,0.135592087,0.0,0.140195009,0.0,0.138024835,0.0,0.0,0.0,2.0528009999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,19.399060000000002,71.759058,0.0,6.026927,0.0,6.668142,71.101462,0.0,238.866442,0.002628007,0.0,73.735391,73.498368,72.153508,72.422904,72.990984,0.013598394,0.0,72.326038,14.426948999999999,23.519372,75.242758,73.640187,0.0,73.74503299999999,72.435351,0.0,73.530148,0.0,12.349517,32.940575,10.0,66.0,52.5,22.9155,72.141857,30.576226000000002,0.0,9.402408,9.305187,12.369527,10.0,1.0,10.084296,0.0,998.90212,10.0,0.0,0.0,73.59062,0.0,0.63306,11.194918,8.24,1.0,85.899375,70.317208,58.463653,397.209717,5.57,0.0,9.397723,9.571245,18.509128,10.0,0.0,58.379397999999995,17.352233,24.008035,36.94958919052225,30.689338,0.0,0.032633292,0.0,0.045325585,0.0,0.0,0.0,0.029091432999999996,0.0,0.025065106,2.0212209999999997,2.01349,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011476923,5.660558,0.0,0.082469248,0.0,0.044205807,9.5,9.795148,0.0,0.018977299,9.5,9.700446000000001,0.0,0.043070842000000005,0.073822508,72.32911899999999,0.952973964,72.067962,1.079572,71.89361600000001,0.08085572,71.837188,0.031452492,6.759388,1.0,1.0,72.607047,72.822973,33.184883,72.507838,72.617202,33.507354,72.548224,72.853486,33.36555,72.32954699999999,72.76031,33.284674
 10/25/2017,11:37:18.118,0.0,72.860085,0.0,3.031836,0.0,0.0,0.000517934932,74.159301,0.0,72.871363,0.017923965,2.100847,16.306502,0.0,0.0,74.840781,0.0,72.42744300000001,30.923696999999997,72.502082,0.0,0.0,0.0,161.297213,1.0,0.010448,97.41251700000001,23.740466,14.446485999999998,21.207775,1.0,11117.565,1.0,0.00404,16.904578,43.165162,0.0,2.696549,0.0,1.985393,0.0,1.9818790000000002,0.0,1.9890029999999999,10.0,8.979853,0.0,0.0,0.0,0.13617147599999999,0.0,0.134883945,0.0,0.136510364,0.0,0.0,0.0,2.056571,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,12.887944000000001,71.714929,0.0,7.314608,0.0,12.524356,71.119548,0.0,238.85511200000002,0.0,0.0,73.748356,73.4957,72.15304,72.423512,72.99805,0.016220387,0.0,72.13839399999999,14.425354,23.442348000000003,75.228104,73.638362,0.0,73.743629,72.43348,0.0,73.53150600000001,0.0,6.562517,32.965959999999995,10.0,67.0,52.5,22.924417000000002,72.121595,30.577713,0.0,9.503409,9.441995,0.0,10.0,1.0,9.943365,0.0,1008.559,10.0,0.0,0.0,73.58991800000001,0.0,0.462668385,5.9661040000000005,8.24,1.0,86.01838000000001,70.14893599999999,58.797197,414.41369199999997,5.57,0.0,9.31597,9.414605,0.0,10.0,0.0,58.349663,17.010816000000002,24.005623,36.67914993865127,30.689245,0.0,0.033954944,0.0,0.044713583,0.0,0.018816246000000002,0.0,0.022713731,0.0,0.024743,2.020931,2.013716,2.0182580000000003,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.011495934,5.6612029999999995,0.0,0.08443560800000001,0.0,0.044753809000000006,9.5,9.793956,0.0,0.017141293999999998,9.5,9.699447,0.0,0.039624305,0.34108454899999996,72.303076,0.8123097290000001,72.053493,0.8545089990000001,71.918936,0.312951711,71.90229699999999,0.034674341000000004,6.82125,1.0,1.0,72.605409,72.823769,33.126497,72.509336,72.619963,33.402525,72.549113,72.84913399999999,33.400313,72.327348,72.762697,33.345622999999996
 10/25/2017,11:37:28.118,0.0,72.864016,0.0,2.8528,0.0,0.0,0.000546104199,74.184648,0.0,72.87417099999999,0.02124936,5.46673,34.772412,0.0,0.0,74.869025,0.0,72.432637,30.916589000000002,72.504141,0.0,0.0,0.0,157.378896,1.0,0.010448,97.669866,23.733877,14.141542000000001,21.22916,1.0,11179.678999999998,1.0,0.00404,16.350357000000002,43.151987,0.0,2.694004,0.0,1.9861990000000003,0.0,1.981686,0.0,1.9889709999999998,10.0,8.977117,0.0,0.0,0.0,0.136042723,0.0,0.143735719,0.0,0.138637068,0.0,0.0,0.0,2.05525,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,16.945364,71.756888,0.0,6.026927,0.0,7.919606,71.122442,0.0,238.866587,0.001150491,0.0,73.756173,73.498181,72.151964,72.425384,73.00174799999999,0.06734924,0.0,72.141763,14.425432999999998,23.516914,75.223282,73.640608,0.0,73.744097,72.435211,0.0,73.530101,0.0,13.503711,32.885575,10.0,67.0,52.5,22.92053,72.116963,30.573486,0.0,9.370544,9.313588000000001,10.492137,10.0,1.0,10.069903,0.0,1005.752,10.0,0.0,0.0,73.589497,0.0,0.369999261,12.285591,8.24,1.0,85.87615500000001,70.290164,58.680395999999995,404.665307,5.57,0.0,9.127817,9.45227,1.210402,10.0,0.0,58.320535,17.709533,24.014717,36.923196094794015,30.688361999999998,0.0,0.035502244,0.0,0.044198213,0.0,0.016754766,0.0,0.024130997999999997,0.0,0.023937734,2.021028,2.013329,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011472882,5.661912,0.0,0.08221136400000001,0.0,0.044238042000000005,9.5,9.792185,0.0,0.01852635,9.5,9.698191,0.0,0.040977151,0.193387105,72.332736,0.36218419,72.086047,0.903741476,71.89144499999999,1.072539,71.937021,0.031452492,7.172766,1.0,1.0,72.607562,72.825313,33.236958,72.508961,72.617623,33.552281,72.547241,72.850163,33.354734,72.327021,72.762322,33.343682
 10/25/2017,11:37:38.118,0.0,72.862752,0.0,3.389909,0.0,0.0,0.000244290631,74.194063,0.0,72.875248,0.017277361,5.001234999999999,19.845935,0.0,0.0,74.810364,0.0,72.432778,30.914685,72.506341,0.0,0.0,0.0,142.745184,1.0,0.010448,98.22225300000001,23.715876,14.174752,21.229976,1.0,11148.569,1.0,0.00404,17.065534,43.154314,0.0,2.710727,0.0,1.9902279999999999,0.0,1.98175,0.0,1.9902279999999999,10.0,8.984102,0.0,0.0,0.0,0.13498051,0.0,0.133242344,0.0,0.137187043,0.0,0.0,0.0,2.054605,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.882322,0.0,18.228342,71.73156800000001,0.0,4.63194,0.0,1.5339260000000001,71.098569,0.0,238.866587,0.0,0.0,73.767266,73.494951,72.15435,72.429315,73.008581,0.042964709000000004,0.0,72.22645899999999,14.42655,23.539447,75.230773,73.64285500000001,0.0,73.743769,72.436334,0.0,73.53174,0.0,14.898361999999999,32.931345,10.0,67.0,52.5,22.907954,72.105358,30.572184999999998,0.0,9.615232,9.500798,19.686532999999997,10.0,1.0,9.934369,0.0,1011.8789999999999,10.0,0.0,0.0,73.590808,0.0,0.46565771100000003,8.85318,8.24,1.0,85.578678,70.022733,58.624404000000006,402.885585,5.57,0.0,9.397122,9.364385,12.529123,10.0,0.0,58.292574,17.420063,24.015691,37.266453514365764,30.690871,0.0,0.037468605,0.0,0.048385594000000004,0.0,0.015659605,0.0,0.022971416,0.0,0.024388682999999998,2.020931,2.013651,2.018097,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01142414,5.661106,0.0,0.082533719,0.0,0.041788151,9.5,9.794343,0.0,0.016883608999999997,9.5,9.694583,0.0,0.040687256,0.045689662,72.27775600000001,0.734944425,72.05421700000001,0.938907535,71.89868,1.044406,71.837188,0.029519383,7.180821000000001,1.0,1.0,72.60821700000001,72.82395600000001,33.166342,72.509476,72.619027,33.52903,72.547849,72.849508,33.431987,72.327956,72.761854,33.231488
 10/25/2017,11:37:48.118,0.0,72.86088000000001,0.0,4.535741000000001,0.0,0.0,0.000662805449,74.120918,0.0,72.874359,0.025683219,5.07285,0.0,0.0,0.0,74.765463,0.0,72.440265,30.911665000000003,72.506856,0.0,0.0,0.0,149.302367,1.0,0.010448,97.958016,23.712118,14.346673000000001,21.196510999999997,1.0,11143.33,1.0,0.00404,17.342036,43.152964000000004,0.0,2.710889,0.0,1.9899060000000002,0.0,1.9820080000000002,0.0,1.9889709999999998,10.0,8.975153,0.0,0.0,0.0,0.13552771,0.0,0.135817405,0.0,0.141247113,0.0,0.0,0.0,2.049675,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,18.99813,71.699737,0.0,5.705007,0.0,7.550585000000001,71.170188,0.0,238.883462,0.0,0.0,73.778031,73.498462,72.152666,72.432544,73.01227800000001,0.0038970240000000002,0.0,72.304793,14.42663,23.513226,75.226934,73.64304200000001,0.0,73.74508,72.439189,0.0,73.529774,0.0,13.167071,32.861345,10.0,67.0,52.5,22.925103,72.071012,30.572557,0.0,9.499201,9.495397,18.242387,10.0,1.0,10.142468,0.0,1007.227,10.0,0.0,0.0,73.59165,0.0,0.5924051579999999,20.690189,8.24,1.0,85.72699300000001,70.12249399999999,58.546135,415.552073,5.57,0.0,9.307554,9.457053,15.863817000000001,10.0,0.0,58.263727,17.317525,24.014948999999998,37.51089031195679,30.688827000000003,0.0,0.04439922,0.0,0.045454427,0.0,0.014532233,0.0,0.018590771000000002,0.0,0.024420893,2.020641,2.013587,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011446872,5.6598489999999995,0.0,0.082952779,0.0,0.050362772,9.5,9.793312,0.0,0.015530763000000001,9.5,9.68914,0.0,0.042136734,0.0,72.298735,1.107705,72.0506,0.425483092,71.882041,1.002206,71.929064,0.030808122,6.991369000000001,1.0,1.0,72.60929399999999,72.82428399999999,33.238929999999996,72.508915,72.62104000000001,33.478978999999995,72.548645,72.849742,33.437781,72.327021,72.760123,33.21363
 10/25/2017,11:37:58.118,0.0,72.863033,0.0,5.216079,15.28214,0.0,0.0,74.125263,0.0,72.876184,0.024759497999999998,3.8195959999999998,32.514222,0.0,0.0,74.811088,0.0,72.44223000000001,30.91357,72.51247099999999,0.0,0.0,0.0,99.003979,1.0,0.010448,97.64608100000001,23.724784,14.489604,21.183778,1.0,11038.452,1.0,0.00404,17.236625,43.170795,0.0,2.709793,0.0,1.986618,0.0,1.981267,0.0,1.988262,10.0,8.971194,0.0,0.0,0.0,0.137169312,0.0,0.14009844400000002,0.0,0.146273868,0.0,0.0,0.0,2.0533810000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.88691,0.0,12.936055999999999,71.73301500000001,0.0,5.311548999999999,0.0,1.341393,71.13763399999999,0.0,238.87488,1.31133e-06,0.0,73.790201,73.499444,72.15374200000001,72.43479,73.017519,0.0,0.0,72.367451,14.428065,23.671781,75.24247700000001,73.64350999999999,0.0,73.745922,72.44209000000001,0.0,73.52874399999999,0.0,2.442687,32.894806,10.0,67.0,52.5,22.991184,72.05056400000001,30.572416999999998,0.0,9.435474000000001,9.5356,13.364382999999998,10.0,1.0,9.968553,0.0,999.3191810000001,10.0,0.0,0.0,73.591978,0.0,0.480006479,7.570035000000001,8.24,1.0,86.005011,70.13631600000001,58.544329000000005,402.629049,5.57,0.0,9.211374000000001,9.596355,7.927886,10.0,0.0,58.238006999999996,17.246745,24.002793,38.251796061773994,30.691614,0.0,0.051910072,0.0,0.044971267999999995,0.0,0.013726968,0.0,0.018848456,0.0,0.023615628,2.021028,2.0138130000000003,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011491162,5.659946,0.0,0.078214173,0.0,0.044141335999999996,9.5,9.792475,0.0,0.01485434,9.5,9.695099,0.0,0.041846838,0.17228747,72.30597,0.5942801870000001,72.070856,1.227269,71.88565799999999,0.8052765129999999,71.863232,0.025975348,6.818672,1.0,1.0,72.61036999999999,72.826577,33.084284999999994,72.512284,72.620384,33.521148,72.547335,72.852363,33.377524,72.327161,72.763165,33.188396000000004
 10/25/2017,11:38:08.118,0.0,72.86284599999999,0.0,2.996029,12.09178,0.0,0.0,74.215789,0.0,72.87337600000001,0.029100986000000002,3.4257160000000004,0.0,0.0,0.0,74.85961,0.0,72.44597399999999,30.904604,72.512799,0.0,0.0,0.0,93.166488,1.0,0.010448,97.44466800000001,23.724645000000002,14.433459,21.171535000000002,1.0,11140.123,1.0,0.00404,17.131619,43.208178000000004,0.0,2.717108,0.0,1.988423,0.0,1.9818470000000001,0.0,1.9884549999999999,10.0,8.965271000000001,0.0,0.0,0.0,0.13758776,0.0,0.137813077,0.0,0.15278287,0.0,0.0,0.0,2.052092,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.281897,0.0,8.237147,71.728674,0.0,7.600759,0.0,9.748671,71.121718,0.0,238.9081,0.001068407,0.0,73.80204300000001,73.49687,72.15374200000001,72.436849,73.027722,0.038769522,0.0,72.40077,14.428783,23.543954,75.25174799999999,73.64379100000001,0.0,73.746811,72.442418,0.0,73.52986700000001,0.0,0.0,32.932497999999995,10.0,67.0,52.5,22.918472,72.042703,30.568608,0.0,9.395795,9.391592,5.983193,10.0,1.0,10.169455000000001,0.0,1008.687,10.0,0.0,0.0,73.592212,0.0,0.475223556,5.404729,8.24,1.0,86.19560200000001,70.257111,58.452213,415.776542,5.57,0.0,9.261267,9.464228,11.454967,10.0,0.0,58.2114,17.281907999999998,23.998385,39.62506519201513,30.689152000000004,0.0,0.019449007,0.0,0.047934645,0.0,0.012889491999999999,0.0,0.016400448999999998,0.0,0.027964062,2.020738,2.0135549999999998,2.018612,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.01152215,5.658817,0.0,0.082146894,0.0,0.04291639,9.5,9.793633999999999,0.0,0.012374122,9.5,9.690396,0.0,0.038110406,0.22151995100000002,72.290054,0.636479438,72.071579,0.9459407470000001,71.869019,0.0,71.942809,0.030163752000000002,6.9446509999999995,1.0,1.0,72.608592,72.823348,33.273252,72.510553,72.618185,33.401737,72.548645,72.851427,33.358596999999996,72.329033,72.760263,33.427147999999995
