date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:38:18.118,0.0,72.86439,0.0,5.896417,15.506587,0.0,0.000513910755,74.194063,0.0,72.87562199999999,0.023004429,5.07285,0.0,0.0,0.0,74.833539,0.0,72.450888,30.906927000000003,72.515232,0.0,0.0,0.0,150.581817,1.0,0.010448,97.627138,23.727475,14.365388000000001,21.173821,1.0,11163.108,1.0,0.00404,17.16081,43.189463,0.0,2.705507,0.0,1.987391,0.0,1.98175,0.0,1.9883259999999998,10.0,8.968361,0.0,0.0,0.0,0.137813077,0.0,0.138778725,0.0,0.14907725,0.0,0.0,0.0,2.048837,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4934520000000004,0.0,0.0,71.790889,0.0,7.099994000000001,0.0,12.716889,71.103633,0.0,238.91600699999998,0.002012375,0.0,73.813183,73.49710400000001,72.153883,72.440218,73.03184,0.0,0.0,72.41120500000001,14.42966,23.642692,75.238732,73.64360400000001,0.0,73.744986,72.444711,0.0,73.530055,0.0,5.023592,32.973652,10.0,67.0,52.5,22.918243,72.047054,30.565078000000003,0.0,9.473951,9.362789999999999,3.175131,10.0,1.0,10.017128999999999,0.0,1001.421,10.0,0.0,0.0,73.592024,0.0,0.281515196,9.238123,8.24,1.0,86.153853,70.190403,58.475694,403.735362,4.68,0.0,9.154266999999999,9.430149,11.759578,10.0,0.0,58.18526,17.597466,24.003396,39.97083941373549,30.688827000000003,0.0,0.053231724,0.0,0.041911259,0.0,0.018204243999999998,0.0,0.015627394,0.0,0.017946558999999997,2.021028,2.013684,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011516001000000001,5.648276,0.0,0.081631127,0.0,0.04059544,9.5,9.791991000000001,0.0,0.016464871000000002,9.5,9.665013,0.0,0.04551884900000001,0.277785644,72.304523,0.5380144920000001,72.092558,0.854508998,71.892892,0.88264184,71.82055,0.031130307000000003,7.1631,1.0,1.0,72.610744,72.82517299999999,33.209737,72.510553,72.619355,33.564892,72.547475,72.850257,33.255465,72.325897,72.760497,33.262545
 10/25/2017,11:38:28.118,0.0,72.864765,0.0,2.924414,8.292206,0.0,0.0006104910940000001,74.257793,0.0,72.87417099999999,0.028454381,3.855403,12.735038000000001,0.0,0.0,74.895821,0.0,72.454491,30.899633,72.51677600000001,0.0,0.0,0.0,159.777866,1.0,0.010448,97.922714,23.719959,13.744674,21.163373,1.0,11291.934,1.0,0.00404,16.124533,43.15883,0.0,2.694552,0.0,1.985393,0.0,1.982234,0.0,1.9882939999999998,10.0,8.973737,0.0,0.0,0.0,0.137426818,0.0,0.14148254,0.0,0.167379791,0.0,0.0,0.0,2.047323,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.173061,0.0,0.0,71.722887,0.0,6.742305,0.0,12.845244000000001,71.10435600000001,0.0,238.93322,0.0032436390000000004,0.0,73.822919,73.49757199999999,72.154397,72.443587,73.03801800000001,0.058958860999999994,0.0,72.412047,14.429421,23.552557999999998,75.228151,73.64674000000001,0.0,73.74521999999999,72.444664,0.0,73.530991,0.0,6.2419080000000005,32.906345,10.0,67.0,52.5,22.915957000000002,72.076534,30.564242,0.0,9.214834,9.565000999999999,9.737972000000001,10.0,1.0,9.970352,0.0,987.561267,10.0,0.0,0.0,73.59085400000001,0.0,0.578654256,5.517004,8.24,1.0,86.018004,66.79853100000001,58.51543,278.224936,4.68,0.0,9.227003,9.299814999999999,7.430888,10.0,0.0,58.153518999999996,17.062084,24.004695,40.483441708505254,30.6918,0.0,0.019803596,0.0,0.044778004,0.0,0.019170563,0.0,0.014789918,0.0,0.016046133,2.02106,2.013619,2.0185470000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011494426,5.652048000000001,0.0,0.082404777,0.0,0.043077567000000004,9.5,9.79299,0.0,0.018912878,9.5,9.660085,0.0,0.04352179,0.052722872999999996,72.303076,0.713844763,72.063621,0.6294462239999999,71.896509,0.92484111,71.918212,0.033707786,7.442122,1.0,1.0,72.612476,72.82784000000001,33.246031,72.509897,72.62267800000001,33.437993,72.547803,72.853252,33.480269,72.327161,72.759795,33.378233
 10/25/2017,11:38:38.118,0.0,72.86448399999999,0.0,4.034439,2.905468,0.0,0.0,74.30124599999999,0.0,72.876886,0.026052707,2.924414,18.676801,0.0,0.0,74.853817,0.0,72.456222,30.911293,72.52126899999999,0.0,0.0,0.0,142.745184,1.0,0.010448,98.737977,23.714623,13.673117000000001,21.166475,1.0,11180.748,1.0,0.00404,16.131831,43.145562,0.0,2.692908,0.0,1.9861659999999999,0.0,1.98233,0.0,1.988262,10.0,8.983201,0.0,0.0,0.0,0.1366543,0.0,0.134883945,0.0,0.157809625,0.0,0.0,0.0,2.049578,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,0.0,71.743866,0.0,4.023868,0.0,1.3734819999999999,71.131846,0.0,238.95843599999998,0.001027364,0.0,73.837757,73.501925,72.153415,72.446348,73.045927,0.020677775,0.0,72.409193,14.426151,23.627124,75.242758,73.648519,0.0,73.748777,72.44705,0.0,73.531786,0.0,5.584658,32.973652,10.0,67.0,52.6,22.914128,72.04682,30.56113,0.0,9.427658000000001,9.500798,11.840007,10.0,1.0,9.997339,0.0,1015.8889999999999,10.0,0.0,0.0,73.59010500000001,0.0,0.463864115,5.164139,8.24,1.0,85.489419,67.003461,58.785757,291.244155,4.68,0.0,9.284711,9.457053,6.693408,10.0,0.0,58.126633,17.248787,24.00734,39.63835830295186,30.689988,0.0,0.0,0.0,0.043908317999999995,0.0,0.024904053,0.0,0.019299405,0.0,0.013888021,2.020802,2.0135549999999998,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011408588999999998,5.622391,0.0,0.082598189,0.0,0.043722276,9.5,9.794182000000001,0.0,0.025193947999999997,9.5,9.660085,0.0,0.044069370999999996,0.0,72.324055,0.523948055,72.038301,1.3609,71.908808,0.9740735909999999,71.77425,0.027264088,7.887722999999999,1.0,1.0,72.61519,72.826202,33.096514,72.507885,72.618091,33.479768,72.548879,72.852363,33.387953,72.32936,72.762556,33.295544
 10/25/2017,11:38:48.118,0.0,72.863642,0.0,4.858006,11.210022,0.0,0.0,74.283865,0.0,72.876745,0.020879872,2.530535,0.0,0.0,0.0,74.858886,0.0,72.46254,30.908553,72.520193,0.0,0.0,0.0,148.342779,1.0,0.010448,98.56712900000001,23.717964000000002,14.202825,21.163373,1.0,11193.15,1.0,0.00404,17.016882,43.134063,0.0,2.7067959999999998,0.0,1.987746,0.0,1.981782,0.0,1.9884549999999999,10.0,8.991924000000001,0.0,0.0,0.0,0.138038395,0.0,0.142351623,0.0,0.154780683,0.0,0.0,0.0,2.04642,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,10.690844,71.787272,0.0,6.026927,0.0,6.170764,71.13763399999999,0.0,238.96861,0.000986322268,0.0,73.844685,73.499398,72.155333,72.447612,73.05140300000001,0.0,0.0,72.406104,14.429739999999999,23.506671,75.238919,73.647863,0.0,73.74929200000001,72.449063,0.0,73.529119,0.0,6.145725,32.839421,10.0,67.0,52.6,22.929448,72.10985,30.561362,0.0,9.069945,9.317788,0.0,10.0,1.0,9.904384,0.0,1001.2919999999999,10.0,0.0,0.0,73.59263299999999,0.0,0.567294815,0.0,8.24,1.0,85.585479,66.817161,58.537105000000004,295.797675,4.68,0.0,9.257059,9.632227,0.0,10.0,0.0,58.101847,16.933003,24.000797,37.484456882768725,30.690499,0.0,0.002428707,0.0,0.042555472000000004,0.0,0.02319689,0.0,0.025097316,0.0,0.021715201,2.020641,2.013523,2.0182580000000003,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.01142254,5.623132,0.0,0.083726429,0.0,0.044914986,9.5,9.792249,0.0,0.018848456,9.5,9.660246,0.0,0.041879049,0.228553163,72.289331,0.7490108259999999,72.02528000000001,1.262435,71.86250799999999,1.037372,71.859615,0.025008793999999997,7.616109,1.0,1.0,72.616079,72.82634300000001,33.181727,72.507511,72.619168,33.417106,72.550236,72.85386,33.396837,72.329735,72.76339899999999,33.351834999999994
 10/25/2017,11:38:58.118,0.0,72.865326,0.0,6.147067,0.0,0.0,0.000534031661,74.28820999999999,0.0,72.87609,0.020879872,5.3951150000000005,0.0,0.0,0.0,74.893648,0.0,72.46619,30.902234999999997,72.525013,0.0,0.0,0.0,144.424462,1.0,0.010448,98.087101,23.750764999999998,14.40135,21.18737,1.0,11052.992,1.0,0.00404,16.581857,43.125125,0.0,2.693037,0.0,1.989454,0.0,1.9819759999999997,0.0,1.989616,10.0,8.981173,0.0,0.0,0.0,0.13739463,0.0,0.137426818,0.0,0.137025929,0.0,0.0,0.0,2.047323,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,14.267145999999999,71.756888,0.0,6.6349979999999995,0.0,11.01618,71.123165,0.0,238.94903399999998,0.001027364,0.0,73.857838,73.49963199999999,72.154023,72.4529,73.0551,0.021988772,0.0,72.3996,14.426151,23.589021,75.250015,73.64884599999999,0.0,73.74980699999999,72.449203,0.0,73.532161,0.0,8.422052,32.950191,10.0,67.0,52.6,22.845988000000002,72.104563,30.629646,0.0,9.33808,9.642405,15.675016000000001,10.0,1.0,9.961955999999999,0.0,1007.8530000000001,10.0,0.0,0.0,73.591042,0.0,0.48897445799999995,10.633543,8.24,1.0,85.902658,66.701775,58.615373,283.676333,4.68,0.0,9.287116000000001,9.525210000000001,13.587247,10.0,0.0,58.072674,16.624251,23.994626999999998,38.29815125918546,30.690592,0.0,0.043142038,0.0,0.043038630999999994,0.0,0.014500023,0.0,0.018816246000000002,0.0,0.023615628,2.020834,2.013619,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011472733999999998,5.620456,0.0,0.078987823,0.0,0.043496627999999996,9.5,9.793215,0.0,0.015788448,9.5,9.778044,0.0,0.051542234000000006,0.221519952,72.321162,0.931874326,72.08026,1.20617,71.982597,0.9740735909999999,71.937021,0.033707786,7.380260000000001,1.0,1.0,72.613178,72.82994599999999,33.320987,72.508072,72.621414,33.343016,72.54850400000001,72.85119300000001,33.415377,72.329454,72.765411,33.212466
 10/25/2017,11:39:08.118,0.0,72.863876,0.0,6.039646,14.897373000000002,0.0,0.0,74.259242,0.0,72.877962,0.019309547,5.001234999999999,0.0,0.0,0.0,74.855265,0.0,72.47129100000001,30.893362,72.530394,0.0,0.0,0.0,153.860408,1.0,0.010448,97.56025,23.782129,14.151634,21.176922,1.0,11128.256000000001,1.0,0.00404,16.887956,43.150869,0.0,2.689493,0.0,1.9880360000000001,0.0,1.981396,0.0,1.9872619999999999,10.0,8.971613,0.0,0.0,0.0,0.136976182,0.0,0.133435473,0.0,0.146209422,0.0,0.0,0.0,2.058568,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,0.0,71.7511,0.0,6.062696,0.0,10.679247,71.10580300000001,0.0,238.9405,0.0,0.0,73.869118,73.500334,72.155895,72.457299,73.062588,0.037720724,0.0,72.412375,14.429022,23.440709,75.259988,73.652918,0.0,73.751024,72.446302,0.0,73.533191,0.0,0.0,32.993652000000004,10.0,67.0,52.6,22.838214,72.095625,30.645021999999997,0.0,9.531666,9.473196000000002,16.605688,10.0,1.0,10.023726,0.0,1007.58,10.0,0.0,0.0,73.59132199999999,0.0,0.610341118,10.553346000000001,8.24,1.0,86.271315,66.868844,58.655711,292.174099,4.68,0.0,9.20416,9.485750999999999,15.719528,10.0,0.0,58.044761,17.149651000000002,23.999545,41.41724695780033,30.693471999999996,0.0,0.051523247,0.0,0.049094227000000004,0.0,0.017849926999999998,0.0,0.014983182,0.0,0.01797877,2.020963,2.013941,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011532323999999998,5.621519999999999,0.0,0.08388760599999999,0.0,0.047622761,9.5,9.794085,0.0,0.017302347,9.5,9.778236999999999,0.0,0.051960972,0.270752432,72.33707700000001,0.594280186,72.020216,0.573180545,71.968852,0.9951732259999999,71.887828,0.029841567000000003,7.638019,1.0,1.0,72.615424,72.828776,33.177388,72.509476,72.620572,33.404101000000004,72.54897199999999,72.853439,33.167012,72.326365,72.763492,33.267204
 10/25/2017,11:39:18.118,0.0,72.865607,0.0,3.855403,7.0417130000000006,0.0,0.0,74.294728,0.0,72.880162,0.022634941000000002,3.461523,0.0,0.0,0.0,74.891475,0.0,72.474052,30.892619,72.535776,0.0,0.0,0.0,151.301508,1.0,0.010448,97.611721,23.749466,14.136038000000001,21.179208,1.0,11175.403,1.0,0.00404,17.048506,43.147424,0.0,2.6843369999999998,0.0,1.9879069999999999,0.0,1.9822009999999999,0.0,1.9887130000000002,10.0,8.986452,0.0,0.0,0.0,0.13633241699999998,0.0,0.140291574,0.0,0.16222414599999999,0.0,0.0,0.0,2.057795,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,0.0,71.736632,0.0,4.703478,0.0,0.0,71.12895300000001,0.0,238.951059,1.23968,0.0,73.878948,73.498602,72.154397,72.459124,73.068298,0.03614753,0.0,72.41738199999999,14.423917999999999,23.578779,75.25572700000001,73.650719,0.0,73.750416,72.45313399999999,0.0,73.53276899999999,0.0,17.20675,32.859421000000005,10.0,66.0,52.6,22.856735,72.07765699999999,30.642932000000002,0.0,9.289984,9.375991,12.417665,10.0,1.0,10.163458,0.0,999.0785689999999,10.0,0.0,0.0,73.593475,0.0,0.48419153600000003,9.590988000000001,8.24,1.0,86.32741999999999,66.817161,58.738795999999994,301.168905,4.68,0.0,9.433189,9.482761,7.318663000000001,10.0,0.0,58.017315,17.533719,24.023764,39.59183449066345,30.693240000000003,0.0,0.0,0.0,0.044198213,0.0,0.022327202999999997,0.0,0.01801098,0.0,0.015691816,2.020641,2.013426,2.0184509999999998,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011542323,5.621714,0.0,0.081727833,0.0,0.03982179,9.5,9.793119,0.0,0.021070989,9.5,9.778236999999999,0.0,0.042233365999999994,0.052722872999999996,72.31103399999999,0.587246955,72.016598,0.6224130139999999,71.91170100000001,2.2963169999999997,71.931957,0.029197197999999997,7.738867,1.0,1.0,72.616875,72.830789,33.126891,72.51219,72.62061800000001,33.408042,72.549347,72.852597,33.343533,72.330811,72.763118,33.39415
 10/25/2017,11:39:28.118,0.0,72.867432,0.0,5.07285,20.492527,0.0,0.00022014555,74.31573,0.0,72.875248,0.012196897,4.356705000000001,10.540911,0.0,0.0,74.897993,0.0,72.480977,30.912361999999998,72.554541,0.0,0.0,0.0,141.065906,1.0,0.010448,97.941846,23.72033,13.983015,21.15619,1.0,11162.788,1.0,0.00404,16.834034,43.151475,0.0,2.684627,0.0,1.9880360000000001,0.0,1.9825560000000002,0.0,1.9882939999999998,10.0,8.982428,0.0,0.0,0.0,0.136139288,0.0,0.135109263,0.0,0.15993632800000002,0.0,0.0,0.0,2.054347,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.067283999999999,0.0,8.8626,71.761228,0.0,8.137292,0.0,10.47067,71.128229,0.0,238.94213900000003,0.7158994679999999,0.0,73.893365,73.501129,72.153976,72.46268,73.074382,0.037720726,0.0,72.421313,14.42639,23.465291,75.24041700000001,73.65296500000001,0.0,73.750743,72.454678,0.0,73.533846,0.0,12.926614,33.014421,10.0,66.0,52.6,22.9171,72.04391899999999,30.640795,0.0,9.300203999999999,9.504398,11.631408,10.0,1.0,9.996739,0.0,1018.632,10.0,0.0,0.0,73.59179,0.0,0.575664929,15.349098999999999,8.24,1.0,86.169286,66.912114,58.726153000000004,306.219464,4.68,0.0,9.370672,9.549722000000001,13.074216999999999,10.0,0.0,57.990382999999994,17.309131,24.046407000000002,37.861311562244225,30.688686999999998,0.0,0.004395067,0.0,0.043457369,0.0,0.025193947999999997,0.0,0.018848456,0.0,0.01488655,2.021028,2.013748,2.018193,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01151769,5.619715,0.0,0.08830385800000001,0.0,0.044173572,9.5,9.793280000000001,0.0,0.025580476,9.5,9.777625,0.0,0.043650633,0.0,72.315374,0.734944398,72.078813,0.7841768809999999,71.858168,0.952973957,71.95438399999999,0.031452492,8.122284,1.0,1.0,72.621976,72.829619,33.12768,72.509991,72.621133,33.620854,72.548411,72.852363,33.460570000000004,72.327348,72.76419399999999,33.347953000000004
 10/25/2017,11:39:38.118,0.0,72.865841,0.0,4.6431629999999995,4.636919,0.0,0.000429402958,74.312833,0.0,72.876933,0.022357825,2.387305,0.0,0.0,0.0,74.837884,0.0,72.481024,30.929736,72.572932,0.0,0.0,0.0,139.386627,1.0,0.010448,98.245147,23.727242999999998,14.207962,21.119623999999998,1.0,11154.768999999998,1.0,0.00404,17.125536999999998,43.158923,0.0,2.687785,0.0,1.988423,0.0,1.9828459999999999,0.0,1.98852,10.0,8.997686,0.0,0.0,0.0,0.137137124,0.0,0.139358114,0.0,0.146950546,0.0,0.0,0.0,2.061501,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.53075,0.0,21.115044,71.688162,0.0,5.311548999999999,0.0,13.839998999999999,71.147762,0.0,238.947539,0.100841816,0.0,73.90413000000001,73.500147,72.155146,72.465769,73.083696,0.0025860279999999998,0.0,72.42884699999999,14.427427,23.528795000000002,75.237187,73.651514,0.0,73.75144499999999,72.455988,0.0,73.533986,0.0,13.022797,32.96096,10.0,66.0,52.6,22.890119,72.015236,30.631828999999996,0.0,9.511826,9.532599000000001,8.678931,10.0,1.0,10.267807000000001,0.0,1010.0830000000001,10.0,0.0,0.0,73.591088,0.0,0.535607953,17.835192000000003,8.24,1.0,85.993471,66.933148,58.783951,289.83320499999996,4.68,0.0,9.26788,9.397267,4.977964,10.0,0.0,57.965084,17.388304,24.027291,38.14586115217207,30.688036999999998,0.0,0.0,0.0,0.044649162,0.0,0.026128056,0.0,0.022101729,0.0,0.017753295,2.020706,2.01349,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011489671000000002,5.622391,0.0,0.082565954,0.0,0.041949328,9.5,9.792925,0.0,0.026514584,9.5,9.777883000000001,0.0,0.044327056,0.0,72.36963100000001,0.594280182,72.044812,0.692745128,71.89506300000001,1.3609,71.854551,0.026619717999999997,8.122284,1.0,1.0,72.61823199999999,72.831023,33.049174,72.508587,72.621133,33.508931,72.549487,72.855124,33.380228,72.32865799999999,72.763024,33.226053
 10/25/2017,11:39:48.118,0.0,72.86439,0.0,5.430922,2.2000610000000003,0.0,0.000155758651,74.296176,0.0,72.878617,0.025683219,2.4231130000000003,0.0,0.0,0.0,74.881336,0.0,72.486078,30.950547999999998,72.57981099999999,0.0,0.0,0.0,137.947246,1.0,0.010448,98.01198199999999,23.754383999999998,14.342452999999999,21.056612,1.0,11152.524,1.0,0.00404,17.301088,43.162974,0.0,2.702124,0.0,1.986682,0.0,1.98175,0.0,1.9887130000000002,10.0,8.999038,0.0,0.0,0.0,0.138746537,0.0,0.137684324,0.0,0.14733722,0.0,0.0,0.0,2.060437,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.281897,0.0,14.411481,71.765569,0.0,5.1684730000000005,0.0,4.4379669999999996,71.13691,0.0,238.970586,0.002956344,0.0,73.911807,73.499912,72.156456,72.468576,73.087159,0.013336196000000002,0.0,72.420798,14.428384,23.594348,75.225482,73.65418199999999,0.0,73.751867,72.45519300000001,0.0,73.534501,0.0,10.634257,32.940575,10.0,66.0,52.6,22.848732000000002,72.006392,30.632201000000002,0.0,9.157119,9.317788,15.402232999999999,10.0,1.0,10.146666,0.0,1022.5139999999999,10.0,0.0,0.0,73.591931,0.0,0.504518957,4.939589,8.24,1.0,86.177589,66.995048,58.769502,304.119072,4.68,0.0,9.413352,9.341666,17.611325,10.0,0.0,57.937452,17.308224,24.004788,38.41075449225998,30.688872999999997,0.0,0.0,0.0,0.045325585,0.0,0.025902582,0.0,0.021393095,0.0,0.017721085,2.020963,2.01378,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011519568999999999,5.622068,0.0,0.082017952,0.0,0.043013097,9.5,9.793666,0.0,0.026772268999999998,9.5,9.779236000000001,0.0,0.044455898,0.0,72.354439,1.241336,72.068685,0.833409362,71.932681,1.156937,71.958001,0.023720053999999997,8.110685,1.0,1.0,72.617249,72.827279,33.083101,72.512518,72.619027,33.431688,72.551312,72.850819,33.47293,72.327722,72.765036,33.266039
 10/25/2017,11:39:58.118,0.0,72.868275,0.0,5.5741510000000005,19.915376000000002,0.0,0.000686950534,74.262139,0.0,72.876979,0.020602755,1.957618,0.0,0.0,0.0,74.838608,0.0,72.491553,30.957144,72.578548,0.0,0.0,0.0,148.102882,1.0,0.010448,97.736473,23.78199,14.458963,21.111625,1.0,11144.827,1.0,0.00404,17.619754999999998,43.199845,0.0,2.705926,0.0,1.986618,0.0,1.9820080000000002,0.0,1.9888740000000003,10.0,9.000712,0.0,0.0,0.0,0.137169312,0.0,0.14128941,0.0,0.14598386300000002,0.0,0.0,0.0,2.0590200000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,3.8108720000000003,71.782931,0.0,5.454625,0.0,4.662589,71.12895300000001,0.0,238.99966,0.001478828,0.0,73.925709,73.50215899999999,72.156643,72.470448,73.094132,0.002323829,0.0,72.411345,14.429341,23.488644,75.221034,73.654042,0.0,73.753411,72.454444,0.0,73.534267,0.0,5.199927,33.012883,10.0,66.0,52.6,22.834784,71.989453,30.628113,0.0,9.414432000000001,9.462396,12.674402,10.0,1.0,10.135271000000001,0.0,1013.034,10.0,0.0,0.0,73.59043299999999,0.0,0.572675603,6.784109,8.24,1.0,86.426497,67.074376,58.8857,301.681977,4.68,0.0,9.370672,9.491729,13.074216999999999,10.0,0.0,57.912667000000006,17.285538,24.005994,38.28490607393234,30.686921999999996,0.0,0.0,0.0,0.045873165,0.0,0.026128056,0.0,0.023003626,0.0,0.017721085,2.020706,2.0135549999999998,2.018612,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011560593000000001,5.620618,0.0,0.082404777,0.0,0.04095003,9.5,9.792603,0.0,0.026772268999999998,9.5,9.778913000000001,0.0,0.043586211,0.08788893199999999,72.36456700000001,0.327018142,72.099793,0.418449884,71.969576,1.297601,71.88131700000001,0.036607451,8.149671000000001,1.0,1.0,72.620993,72.829385,33.061403999999996,72.510787,72.619729,33.469127,72.549768,72.85358000000001,33.496106,72.32758199999999,72.765411,33.370857
 10/25/2017,11:40:08.118,0.0,72.866262,0.0,3.461523,7.843311,0.0,0.000719143976,74.294728,0.0,72.881378,0.022727313,4.428319,2.196819,0.0,0.0,74.844402,0.0,72.496607,30.956215000000004,72.581028,0.0,0.0,0.0,143.224978,1.0,0.010448,97.636116,23.795537,14.561529,21.176106,1.0,11179.572,1.0,0.00404,17.541507,43.228615999999995,0.0,2.696743,0.0,1.987585,0.0,1.98233,0.0,1.989132,10.0,8.995562,0.0,0.0,0.0,0.138006207,0.0,0.141740046,0.0,0.148593908,0.0,0.0,0.0,2.066399,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,4.98159,71.80174,0.0,4.131175,0.0,19.808524,71.168741,0.0,239.020779,0.001560912,0.0,73.937364,73.50365699999999,72.15538000000001,72.47452,73.101152,0.0,0.0,72.404607,14.42958,23.459965,75.23559499999999,73.656476,0.0,73.75167900000001,72.456971,0.0,73.535578,0.026059626000000002,10.826622,32.975190999999995,10.0,66.0,52.6,22.915728,71.96091,30.621609999999997,0.0,9.316436,9.428794,7.170601,10.0,1.0,10.021927,0.0,1016.515,10.0,0.0,0.0,73.593756,0.0,0.486582997,0.0,8.24,1.0,86.570987,66.689755,58.64366999999999,301.60181,4.68,0.0,9.123609,9.463032,5.8276699999999995,10.0,0.0,57.883402000000004,17.155322,24.028729000000002,37.068380737466406,30.684041999999998,0.0,0.0,0.0,0.051896551,0.0,0.024581947000000003,0.0,0.023583417000000002,0.0,0.014242338,2.020931,2.0135549999999998,2.01858,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011585459,5.697178,0.0,0.080212768,0.0,0.041820386,9.5,9.792088,0.0,0.027255427999999998,9.5,9.77785,0.0,0.042555472000000004,0.22151995100000002,72.371078,0.080855735,72.032514,0.65757907,71.89795600000001,2.4440150000000003,71.935575,0.034352156,8.167392,1.0,1.0,72.61598599999999,72.82901,33.203819,72.51172199999999,72.623473,33.50499,72.547381,72.853252,33.508853,72.329735,72.764802,33.358046
 10/25/2017,11:40:18.118,0.0,72.868509,0.0,5.323501,5.2781970000000005,0.0,0.00038916114999999995,74.29328000000001,0.0,72.879319,0.02392815,1.7785819999999999,6.745228999999999,0.0,0.0,74.901614,0.0,72.500445,30.949061,72.58233800000001,0.0,0.0,0.0,149.462298,1.0,0.010448,97.675977,23.806255,14.625747,21.133989,1.0,11204.268,1.0,0.00404,17.970046,43.238113,0.0,2.6843369999999998,0.0,1.988004,0.0,1.982234,0.0,1.988777,10.0,8.993147,0.0,0.0,0.0,0.138038395,0.0,0.140613457,0.0,0.14153711900000002,0.0,0.0,0.0,2.064143,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,7.739992999999999,71.73301500000001,0.0,3.9165620000000003,0.0,12.428089,71.14342099999999,0.0,239.029795,0.0031205129999999997,0.0,73.947568,73.501129,72.15809399999999,72.477234,73.109062,0.031690142000000004,0.0,72.40226700000001,14.431095999999998,23.487005,75.262703,73.659284,0.0,73.75219399999999,72.459264,0.0,73.535765,0.0,7.780833,32.936729,10.0,66.0,52.6,22.799572,71.94837,30.620263,0.0,9.226257,9.457595,2.8542099999999997,10.0,1.0,10.052512,0.0,1010.323,10.0,0.0,0.0,73.593897,0.0,0.564305488,0.0,8.24,1.0,86.53477,66.591797,58.547942000000006,300.271027,4.68,0.0,9.281104,9.379928999999999,0.168309645,10.0,0.0,57.860344,17.210448,24.053134,37.094784272396595,30.6859,0.0,0.0,0.0,0.044327056,0.0,0.023615628,0.0,0.024195419,0.0,0.020716672,2.021028,2.013619,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01158143,5.698532,0.0,0.079213471,0.0,0.041981563,9.5,9.792024000000001,0.0,0.022906994,9.5,9.777625,0.0,0.043360737,0.073822508,72.375419,1.051439,72.075919,0.974073592,71.975363,1.030339,71.940639,0.023720053999999997,8.441907,1.0,1.0,72.62235,72.83004,33.167131,72.510927,72.621461,33.495137,72.548598,72.853065,33.413059999999994,72.32907900000001,72.76382,33.273027
 10/25/2017,11:40:28.118,0.0,72.867245,0.0,5.430922,6.60885,0.0,0.000405257868,74.307764,0.0,72.880302,0.024482382,2.45892,14.576825,0.0,0.0,74.906684,0.0,72.505873,30.955425,72.577331,0.0,0.0,0.0,134.42875700000002,1.0,0.010448,97.792692,23.798878,14.729413000000001,21.136928,1.0,11190.37,1.0,0.00404,18.059646,43.217303,0.0,2.692908,0.0,1.9863279999999999,0.0,1.9820400000000002,0.0,1.987972,10.0,8.990669,0.0,0.0,0.0,0.13671867599999998,0.0,0.137684324,0.0,0.143244926,0.0,0.0,0.0,2.060889,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,18.116082000000002,71.813315,0.0,4.202713,0.0,19.535769000000002,71.140528,0.0,239.05356600000002,0.000206521921,0.0,73.96189100000001,73.50314200000001,72.15430400000001,72.47835699999999,73.114631,0.0052080220000000005,0.0,72.41195400000001,14.431973000000001,23.505032,75.270709,73.655727,0.0,73.75285,72.458141,0.0,73.533799,0.0,12.718217999999998,32.912883,10.0,66.0,52.6,22.834098,71.958851,30.617569,0.0,9.25812,9.519399,0.0,10.0,1.0,9.903184,0.0,995.7581210000001,10.0,0.0,0.0,73.593475,0.0,0.494953111,4.1215839999999995,8.24,1.0,86.285107,66.820166,58.668355000000005,304.263374,4.68,0.0,9.190935000000001,9.457651,0.0,10.0,0.0,57.82944499999999,17.312988,24.067703,36.844028195897955,30.682834000000003,0.0,0.005716719,0.0,0.045003479000000006,0.0,0.022359413999999998,0.0,0.02580595,0.0,0.021586359,2.021157,2.0135549999999998,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011542597,5.700724,0.0,0.08346854599999999,0.0,0.045076162999999995,9.5,9.792797,0.0,0.023647839,9.5,9.778688,0.0,0.041589153,0.33405133600000003,72.3378,1.262435,72.028173,0.44658272200000004,71.981874,1.8461919999999998,71.929787,0.038218375,8.414842,1.0,1.0,72.61954200000001,72.830274,33.253527000000005,72.509991,72.62029100000001,33.545188,72.545697,72.85194200000001,33.410742,72.329033,72.76419399999999,33.309908
 10/25/2017,11:40:38.118,0.0,72.865654,0.0,3.282487,8.420461,0.0,0.000389161149,74.32514499999999,0.0,72.881098,0.0207875,4.786392,16.034238000000002,0.0,0.0,74.862507,0.0,72.510412,30.947853000000002,72.579531,0.0,0.0,0.0,136.188002,1.0,0.010448,97.729516,23.792754000000002,14.908307,21.12697,1.0,11161.612,1.0,0.00404,18.379123999999997,43.201056,0.0,2.6936169999999997,0.0,1.987037,0.0,1.9820080000000002,0.0,1.9888099999999997,10.0,8.99318,0.0,0.0,0.0,0.13617147599999999,0.0,0.13816714800000002,0.0,0.145854972,0.0,0.0,0.0,2.059213,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,14.539779000000001,71.849487,0.0,4.2742510000000005,0.0,10.32627,71.154273,0.0,239.047105,0.00049381681,0.0,73.972189,73.50375,72.15776600000001,72.485704,73.120809,0.037196326,0.0,72.42529,14.431892999999999,23.479221,75.277966,73.65979899999999,0.0,73.75317700000001,72.455801,0.0,73.534127,0.023263067999999998,9.367849,32.904037,10.0,66.0,52.6,22.776935,72.007515,30.613899,0.0,9.346496,9.336988999999999,0.0,10.0,1.0,10.122678,0.0,1001.693,10.0,0.0,0.0,73.593429,0.0,0.484789401,0.0,8.24,1.0,86.282574,66.79973299999999,58.802013,302.86845800000003,4.68,0.0,9.229407,9.556298,0.0,10.0,0.0,57.806107,16.832279,24.076566,37.233433970632085,30.681348,0.0,0.003621417,0.0,0.044810215,0.0,0.022713731,0.0,0.025161738,0.0,0.021264252999999997,2.020995,2.013362,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011543112,5.699338,0.0,0.08343631,0.0,0.043657805,9.5,9.793280000000001,0.0,0.023518996,9.5,9.777947,0.0,0.049512965,0.200420317,72.330566,0.8615422090000001,72.12294200000001,0.664612283,71.992725,1.023306,71.92617,0.033385602,8.25503,1.0,1.0,72.62192900000001,72.830508,33.209737,72.510272,72.620478,33.505778,72.547569,72.853486,33.366709,72.329594,72.765551,33.298649
 10/25/2017,11:40:48.118,0.0,72.868087,0.0,5.609959,4.685015,0.0,0.000570249288,74.29038299999999,0.0,72.88208,0.021803592000000004,2.06504,20.886945,0.0,0.0,74.846575,0.0,72.510131,30.943440000000002,72.582432,0.0,0.0,0.0,134.028929,1.0,0.010448,97.44654799999999,23.781943,15.036009,21.117501999999998,1.0,11134.028999999999,1.0,0.00404,18.468319,43.210367,0.0,2.707924,0.0,1.9871009999999998,0.0,1.9821369999999998,0.0,1.9888419999999998,10.0,8.993405000000001,0.0,0.0,0.0,0.135205828,0.0,0.13224450699999998,0.0,0.14224602,0.0,0.0,0.0,2.055701,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,11.621003,71.821273,0.0,4.560402,0.0,13.984398,71.17959300000001,0.0,239.069381,0.0,0.0,73.98656,73.50052099999999,72.158,72.49127299999999,73.128438,0.0,0.0,72.423512,14.432691,23.504213,75.272723,73.659144,0.0,73.75331800000001,72.460762,0.0,73.53716899999999,0.0,4.238099,32.915575,10.0,66.0,52.6,22.778307,71.980376,30.610646999999997,0.0,9.592988,9.308187,0.0,10.0,1.0,10.084296,0.0,1000.971,10.0,0.0,0.0,73.593288,0.0,0.536803684,0.0,8.24,1.0,86.38924899999999,66.714996,58.545533,302.660022,4.68,0.0,9.199952,9.494121,0.0,10.0,0.0,57.779176,16.994934,24.073178,36.975984184298625,30.680419,0.0,0.017482646,0.0,0.044391477,0.0,0.020265724,0.0,0.025387212000000003,0.0,0.02213394,2.02077,2.013587,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011561365,5.698371,0.0,0.083404075,0.0,0.044689337999999995,9.5,9.794343,0.0,0.022745941000000002,9.5,9.773083,0.0,0.042426629,0.33405133600000003,72.385547,0.826376164,72.131623,0.9248411120000001,71.892892,0.945940745,71.918212,0.034029971,8.07492,1.0,1.0,72.62132,72.82858900000001,33.189617,72.512237,72.624503,33.509325,72.548317,72.853673,33.442415999999994,72.327395,72.764943,33.273415
 10/25/2017,11:40:58.118,0.0,72.869023,0.0,6.89902,0.0,0.0,0.0,74.273726,0.0,72.881846,0.019494291,4.249283,29.086897999999998,0.0,0.0,74.861783,0.0,72.517338,30.942975,72.582713,0.0,0.0,0.0,138.826868,1.0,0.010448,97.26084,23.770994,15.213985000000001,21.12044,1.0,11124.407,1.0,0.00404,18.409531,43.215720000000005,0.0,2.696034,0.0,1.9880360000000001,0.0,1.9819759999999997,0.0,1.98852,10.0,8.984102,0.0,0.0,0.0,0.133725168,0.0,0.134851757,0.0,0.135511458,0.0,0.0,0.0,2.056152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,10.578583,71.81403900000001,0.0,6.026927,0.0,11.369157000000001,71.141251,0.0,239.075793,0.002669049,0.0,73.999338,73.500849,72.156129,72.492583,73.136955,0.0,0.0,72.401565,14.427745999999999,23.512407,75.251841,73.659471,0.0,73.75313,72.461885,0.0,73.537309,0.0,8.854875,32.894037,10.0,66.0,52.6,22.791797,71.950897,30.605397999999997,0.0,9.524451,9.431794,0.0,10.0,1.0,9.85161,0.0,1007.837,10.0,0.0,0.0,73.59291400000001,0.0,0.6270813470000001,10.521268,8.24,1.0,86.446434,66.675332,58.546135,306.476,4.68,0.0,9.366464,9.430747,0.0,10.0,0.0,57.757006000000004,17.305048,24.068770999999998,36.85062486835193,30.681487,0.0,0.034954242,0.0,0.044101580999999994,0.0,0.017721085,0.0,0.024324262000000003,0.0,0.023615628,2.020867,2.013619,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011571923000000001,5.699596,0.0,0.083629723,0.0,0.045269576,9.5,9.794407000000001,0.0,0.018429718,9.5,9.756784,0.0,0.043199684,0.319984913,72.358056,0.362184195,72.116431,0.29185207399999996,71.956554,1.5085979999999999,71.917489,0.034674341000000004,7.964084,1.0,1.0,72.620806,72.829759,33.187645,72.509149,72.62403499999999,33.52036,72.54920600000001,72.852597,33.470999,72.330577,72.765224,33.239641
 10/25/2017,11:41:08.118,0.0,72.869164,0.0,3.6047519999999995,0.0,0.0,0.00038111278100000004,74.212168,0.0,72.881659,0.020325639,2.45892,0.0,0.0,0.0,74.788638,0.0,72.520661,30.944740999999997,72.583462,0.0,0.0,0.0,149.06247,1.0,0.010448,97.292378,23.761622,15.283707999999999,21.15162,1.0,11143.972,1.0,0.00404,18.208844,43.225637,0.0,2.687366,0.0,1.9926130000000002,0.0,1.981944,0.0,1.9892290000000001,10.0,8.977181,0.0,0.0,0.0,0.137137124,0.0,0.132502013,0.0,0.135124784,0.0,0.0,0.0,2.0544119999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,5.446669,71.767739,0.0,7.278839,0.0,17.931326000000002,71.184657,0.0,239.10361400000002,0.892996465,0.0,74.010713,73.501644,72.15903,72.494923,73.139951,0.037982924,0.0,72.385421,14.42663,23.50872,75.248938,73.663309,0.0,73.756266,72.463288,0.0,73.537965,0.0,8.726631,32.947114,10.0,66.0,52.6,22.864967,71.947294,30.604051000000002,0.0,9.421646,9.218782000000001,7.090371,10.0,1.0,9.861205,0.0,998.3086099999999,10.0,0.0,0.0,73.596003,0.0,0.578654256,13.215871,8.24,1.0,86.400695,66.718602,58.779135,302.948626,4.68,0.0,9.149458000000001,9.537167,0.0,10.0,0.0,57.730681000000004,17.23699,24.058517000000002,37.11458816918834,30.676841999999997,0.0,0.034631888,0.0,0.045261164000000007,0.0,0.018461929,0.0,0.023132469,0.0,0.02319689,2.020738,2.013168,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011565941000000001,5.698983,0.0,0.083533016,0.0,0.044786045,9.5,9.792249,0.0,0.0174634,9.5,9.740098,0.0,0.042652104,0.038656451,72.372525,0.791210091,72.022386,1.114738,71.924,1.016273,71.94425600000001,0.028230643,7.997914999999999,1.0,1.0,72.62094599999999,72.830461,33.16792,72.512378,72.62267800000001,33.470703,72.548738,72.855171,33.42233,72.326178,72.76756400000001,33.172090999999995
 10/25/2017,11:41:18.118,0.0,72.870193,0.0,3.354101,5.149942,0.0,0.000324774256,74.23317,0.0,72.882502,0.021895964,2.888607,15.073306,0.0,0.0,74.77342900000001,0.0,72.52417,30.941675,72.585006,0.0,0.0,0.0,160.017763,1.0,0.010448,97.46173,23.754106,15.289579000000002,21.13252,1.0,11121.628,1.0,0.00404,18.236413,43.272751,0.0,2.677925,0.0,1.9889709999999998,0.0,1.982266,0.0,1.9893900000000002,10.0,8.979435,0.0,0.0,0.0,0.135141451,0.0,0.142351623,0.0,0.135253676,0.0,0.0,0.0,2.053058,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.099994000000001,0.0,13.417173000000002,71.809698,0.0,5.740776,0.0,7.807296000000001,71.170911,0.0,239.13003700000002,0.005911377,0.0,74.020823,73.50421899999999,72.156035,72.501568,73.148937,0.0,0.0,72.371944,14.427188000000001,23.470617,75.247159,73.662139,0.0,73.755237,72.46118299999999,0.0,73.536654,0.020690235,17.142628,32.966729,10.0,66.0,52.6,22.76756,71.961425,30.600381,0.0,9.448099000000001,9.387392,7.234786,10.0,1.0,10.120279,0.0,1006.8580000000001,10.0,0.0,0.0,73.590714,0.0,0.365814204,10.328796,8.24,1.0,86.224405,67.014279,58.86824,292.045831,4.68,0.0,9.055682000000001,9.400853999999999,10.477003999999999,10.0,0.0,57.701556000000004,17.79778,24.055872,36.923196094794015,30.678143,0.0,0.036694955,0.0,0.042877578,0.0,0.01797877,0.0,0.022198361,0.0,0.023390154,2.02106,2.01349,2.0185470000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011538596000000002,5.700918,0.0,0.083404075,0.0,0.044495926,9.5,9.794278,0.0,0.017624453,9.5,9.738585,0.0,0.044198213,0.291852067,72.381206,0.51691484,72.081707,0.41141667,72.026003,1.740694,72.02745,0.019209465,8.117128999999998,1.0,1.0,72.623801,72.831537,33.237747,72.51195600000001,72.623239,33.517601,72.546867,72.85372,33.455935,72.329875,72.76592600000001,33.269533
 10/25/2017,11:41:28.118,0.0,72.86925699999999,0.0,5.287693,0.0,0.0,0.00040928205499999996,74.376564,0.0,72.883438,0.022912057000000003,2.494727,17.491652,0.0,0.0,74.880612,0.0,72.531564,30.933870000000002,72.57148199999999,0.0,0.0,0.0,164.33590700000002,1.0,0.010448,97.558464,23.750208999999998,15.365907,21.168107,1.0,11140.764,1.0,0.00404,18.129379999999998,43.274892,0.0,2.682049,0.0,1.985264,0.0,1.982459,0.0,1.988745,10.0,8.986613,0.0,0.0,0.0,0.133821732,0.0,0.135753028,0.0,0.132128066,0.0,0.0,0.0,2.0587299999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,9.343716,71.790889,0.0,5.955389,0.0,11.385202,71.173805,0.0,239.17806099999999,0.00172508,0.0,74.032853,73.50332900000001,72.16005899999999,72.506575,73.156238,0.017006986,0.0,72.37035300000001,14.428225,23.441938,75.243695,73.661343,0.0,73.755611,72.46516,0.0,73.537777,0.0,7.893046000000001,32.944806,10.0,66.0,52.6,22.849876000000002,71.959506,30.600381,0.0,9.479361,9.200781,0.0,10.0,1.0,10.128675,0.0,1016.788,10.0,0.0,0.0,73.59263299999999,0.0,0.653985286,9.735342,8.24,1.0,86.08850799999999,67.019687,58.840545,287.796948,4.68,0.0,9.309958,9.278292,0.0,10.0,0.0,57.67892,17.533946,24.043066,37.29287128465683,30.676006,0.0,0.033826003,0.0,0.052991712,0.0,0.017334557,0.0,0.024581947000000003,0.0,0.022939205,2.020963,2.013748,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011517241999999999,5.701949,0.0,0.083855371,0.0,0.04523734,9.5,9.791701,0.0,0.02058783,9.5,9.725056,0.0,0.044230424000000004,0.010523605,72.36095,0.615379801,72.090388,0.25668601399999996,71.968129,2.282251,71.806804,0.029519383,8.014669,1.0,1.0,72.624409,72.831537,33.098487,72.511769,72.623801,33.586174,72.550002,72.85404799999999,33.389497999999996,72.329454,72.763071,33.276521
 10/25/2017,11:41:38.118,0.0,72.870287,0.0,3.8195959999999998,14.448478,0.0,0.000441475496,74.281692,0.0,72.88208,0.020140895,2.816993,18.036179999999998,0.0,0.0,74.874094,0.0,72.53362299999999,30.934148999999998,72.545322,0.0,0.0,0.0,129.71078500000002,1.0,0.010448,97.496701,23.742739,15.328292999999999,21.167454,1.0,11140.444,1.0,0.00404,18.251414,43.248449,0.0,2.6907490000000003,0.0,1.987391,0.0,1.982492,0.0,1.989583,10.0,8.9898,0.0,0.0,0.0,0.133950485,0.0,0.13263076599999998,0.0,0.141053777,0.0,0.0,0.0,2.060985,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,8.782413,71.7974,0.0,7.171532000000001,0.0,15.33213,71.19116700000001,0.0,239.22613399999997,0.000165479817,0.0,74.04614699999999,73.503563,72.155006,72.507698,73.161152,0.05030629,0.0,72.381677,14.431494,23.502983999999998,75.257413,73.661016,0.0,73.757015,72.46356899999999,0.0,73.539275,0.0,11.628146000000001,32.847114000000005,10.0,66.0,52.6,22.82358,71.93961999999999,30.596897,0.0,9.153511,9.452795,0.0,10.0,1.0,10.126275999999999,0.0,1000.3939999999999,10.0,0.0,0.0,73.594131,0.0,0.443536695,5.83779,8.24,1.0,86.06205200000001,66.7793,58.8273,396.35994,4.68,0.0,9.248643,9.553907,0.0,10.0,0.0,57.649094999999996,17.447967000000002,24.037359,37.603422261243914,30.678143,0.0,0.0068771940000000005,0.0,0.043360737,0.0,0.022037308,0.0,0.025709318,0.0,0.021779622999999998,2.02077,2.013523,2.0184830000000002,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011513231,5.700273,0.0,0.080857477,0.0,0.044657103,9.5,9.793666,0.0,0.023390154,9.5,9.706856,0.0,0.044842426,0.0,72.344311,1.269468,72.074473,0.214486747,71.97102199999999,1.5578299999999998,71.932681,0.026297532999999998,7.985349,1.0,1.0,72.627264,72.833597,33.145433000000004,72.51345400000001,72.62553199999999,33.526271,72.54995500000001,72.855171,33.43469,72.329267,72.76760999999999,33.370081
 10/25/2017,11:41:48.118,0.0,72.869164,0.0,3.3182940000000003,11.514629,0.0,0.0003770886,74.162922,0.0,72.883812,0.022912057000000003,3.676367,0.0,0.0,0.0,74.793707,0.0,72.539847,30.929410999999998,72.540549,0.0,0.0,0.0,142.585253,1.0,0.010448,97.434562,23.750301,15.281322,21.159454999999998,1.0,11070.525,1.0,0.00404,17.960316,43.208178000000004,0.0,2.6962919999999997,0.0,1.9875200000000002,0.0,1.98175,0.0,1.988616,10.0,8.993501,0.0,0.0,0.0,0.135366769,0.0,0.134755192,0.0,0.150527275,0.0,0.0,0.0,2.068461,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.882322,0.0,14.700151000000002,71.790166,0.0,7.88691,0.0,11.369157000000001,71.162954,0.0,239.264612,0.00209446,0.0,74.058739,73.50314200000001,72.15495899999999,72.512003,73.170653,0.0,0.0,72.39660500000001,14.430856,23.427599,75.274783,73.665041,0.0,73.759028,72.461978,0.0,73.53848,0.0,10.778531,32.931729,10.0,66.0,52.6,22.811004,71.919125,30.593691999999997,0.0,9.17275,9.438394,0.0,10.0,1.0,10.146666,0.0,1004.6610000000001,10.0,0.0,0.0,73.59399,0.0,0.396305335,0.0,8.24,1.0,86.07129300000001,67.07077,58.907374,299.164714,4.68,0.0,9.199351,9.290848,1.226434,10.0,0.0,57.627252,17.430272,24.030445999999998,38.14586115217207,30.675774,0.0,0.0008814068330000001,0.0,0.047966855999999995,0.0,0.023035837000000003,0.0,0.025483844,0.0,0.019750353999999998,2.020802,2.013072,2.018322,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011514934,5.7008209999999995,0.0,0.083661958,0.0,0.04446369,9.5,9.795663000000001,0.0,0.02113541,9.5,9.699093,0.0,0.046227482,0.43251629799999997,72.35660899999999,0.9951732329999999,72.119325,1.241336,71.96523499999999,0.8474757820000001,71.835018,0.016954171,7.924775,1.0,1.0,72.625579,72.833269,33.227884,72.512378,72.626749,33.517995,72.54916,72.855873,33.415377,72.330764,72.76583199999999,33.377069
 10/25/2017,11:41:58.118,0.0,72.868509,0.0,1.993426,6.44853,0.0,0.0,74.324421,0.0,72.88231400000001,0.023558662,3.747981,0.0,0.0,0.0,74.860334,0.0,72.543591,30.926252,72.546586,0.0,0.0,0.0,140.98594,1.0,0.010448,97.335762,23.751554000000002,15.338752,21.167781,1.0,11078.116000000002,1.0,0.00404,18.150057,43.210087,0.0,2.6971939999999996,0.0,1.987714,0.0,1.981686,0.0,1.9886810000000001,10.0,8.994338,0.0,0.0,0.0,0.13726587699999998,0.0,0.136525547,0.0,0.144050496,0.0,0.0,0.0,2.063756,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,10.354061999999999,71.780038,0.0,6.1700029999999995,0.0,16.375017,71.18321,0.0,239.30183599999998,0.002997386,0.0,74.073015,73.506559,72.159778,72.514483,73.17318,0.045062302,0.0,72.381911,14.429341,23.484957,75.25717900000001,73.665228,0.0,73.75954300000001,72.464365,0.0,73.538901,0.0,8.213656,32.910575,10.0,66.0,52.6,22.838214,71.896899,30.589744,0.0,9.036278,9.429394,6.432482,10.0,1.0,9.978148,0.0,1006.794,10.0,0.0,0.0,73.596003,0.0,0.508106148,0.0,8.24,1.0,86.078563,66.99384599999999,58.98263299999999,291.72516,4.68,0.0,9.400127000000001,9.364982000000001,1.194369,10.0,0.0,57.601862,17.192073,24.025945,37.49106506212373,30.674008,0.0,0.0,0.0,0.045422217,0.0,0.025161738,0.0,0.02374447,0.0,0.01797877,2.0212529999999997,2.013845,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011516347,5.700176,0.0,0.082630425,0.0,0.042594035999999995,9.5,9.793054,0.0,0.027062164,9.5,9.700253,0.0,0.041814627,0.108988566,72.386993,0.713844769,72.112091,0.43251630799999996,71.906637,1.051439,71.82489,0.030808122,7.753366000000001,1.0,1.0,72.626141,72.83397099999999,33.158057,72.515419,72.62366,33.551493,72.548224,72.854141,33.528938000000004,72.32936,72.767142,33.330095
 10/25/2017,11:42:08.118,0.0,72.869023,0.0,3.8195959999999998,0.0,0.0,0.00028855662599999997,74.167992,0.0,72.883999,0.0207875,3.24668,0.0,0.0,0.0,74.800225,0.0,72.551312,30.921095,72.55056400000001,0.0,0.0,0.0,139.626524,1.0,0.010448,97.264788,23.764777,15.164078,21.171862,1.0,11085.278,1.0,0.00404,17.938017000000002,43.205013,0.0,2.6816619999999998,0.0,1.987552,0.0,1.981815,0.0,1.988552,10.0,8.989188,0.0,0.0,0.0,0.136364605,0.0,0.142416,0.0,0.15284731599999998,0.0,0.0,0.0,2.056764,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,12.374753,71.78365500000001,0.0,3.9880989999999996,0.0,14.802664000000002,71.173805,0.0,239.33747000000002,0.000575901034,0.0,74.08429699999999,73.50604399999999,72.160434,72.517291,73.18380400000001,0.010976403000000001,0.0,72.374564,14.428225,23.496838,75.259847,73.664573,0.0,73.757249,72.46305500000001,0.0,73.53716899999999,0.00077874087,13.712107000000001,32.901345,10.0,66.0,52.6,22.839357,71.892033,30.586584999999996,0.0,9.374152,9.731810000000001,13.123692000000002,10.0,1.0,10.075301,0.0,1002.592,10.0,0.0,0.0,73.594177,0.0,0.559522566,17.787074,8.24,1.0,86.054921,67.035914,58.686417000000006,288.470356,4.68,0.0,9.25225,9.40205,16.937974,10.0,0.0,57.577872,17.14534,24.029935000000002,38.82171562699239,30.675634000000002,0.0,0.005523307,0.0,0.044166002999999995,0.0,0.025644897000000003,0.0,0.02007246,0.0,0.017205715,2.020706,2.013716,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011512761000000002,5.699628,0.0,0.083919842,0.0,0.04868653,9.5,9.792346,0.0,0.02580595,9.5,9.700833,0.0,0.040655045,0.0,72.37975899999999,0.17228748600000002,72.060004,1.241336,71.923276,0.988140015,71.92834,0.026297532999999998,7.756588000000001,1.0,1.0,72.62791899999999,72.834298,33.205397,72.514062,72.62703,33.631889,72.55178000000001,72.856341,33.439326,72.329594,72.767096,33.276133
 10/25/2017,11:42:18.118,0.0,72.87187800000001,0.0,5.645766,13.502592000000002,0.0,0.00039720950499999997,74.249827,0.0,72.880349,0.028362009,4.6431629999999995,34.211869,0.0,0.0,74.895821,0.0,72.55398000000001,30.919423,72.553465,0.0,0.0,0.0,154.100305,1.0,0.010448,97.462482,23.758931,15.000414000000001,21.181003,1.0,11114.678999999998,1.0,0.00404,17.645297,43.187554999999996,0.0,2.6738,0.0,1.987359,0.0,1.9823950000000001,0.0,1.987972,10.0,8.984617,0.0,0.0,0.0,0.136268041,0.0,0.139197173,0.0,0.161644136,0.0,0.0,0.0,2.05496,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,0.0,71.839359,0.0,4.596171,0.0,0.0,71.168018,0.0,239.369005,0.003079471,0.0,74.096841,73.50529499999999,72.157252,72.520988,73.188578,0.034312136,0.0,72.375266,14.425912,23.434563,75.25895799999999,73.664901,0.0,73.758888,72.46516,0.0,73.540586,0.0,13.375467,32.847114000000005,10.0,66.0,52.6,22.820836,71.889974,30.586771000000002,0.0,9.32846,9.434194,0.832405748,10.0,1.0,10.121478,0.0,1005.671,10.0,0.0,0.0,73.59356899999999,0.0,0.313799922,3.7366410000000005,8.24,1.0,85.898296,67.184954,58.625006000000006,298.619575,4.68,0.0,9.295531,9.394876,6.148314,10.0,0.0,57.553975,17.636712,24.031095,39.86441291042343,30.674287,0.0,0.0,0.0,0.04384389599999999,0.0,0.022069518,0.0,0.018655193,0.0,0.015434131,2.020867,2.01378,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011487488,5.698822,0.0,0.078278643,0.0,0.044238042000000005,9.5,9.793183,0.0,0.021682991000000002,9.5,9.700027,0.0,0.044101580999999994,0.207453528,72.370355,0.467682373,72.078813,0.530981261,71.958724,1.881358,71.83357099999999,0.031774677,7.715667999999999,1.0,1.0,72.627123,72.83275400000001,33.195535,72.515185,72.623005,33.40883,72.551125,72.857558,33.37482,72.33053000000001,72.76817199999999,33.296708
 10/25/2017,11:42:28.118,0.0,72.870708,0.0,1.706968,12.508611,0.0,0.000586346008,74.318627,0.0,72.882408,0.021895964,2.530535,8.603031,0.0,0.0,74.871922,0.0,72.559361,30.919748,72.556507,0.0,0.0,0.0,152.660924,1.0,0.010448,97.530826,23.752204000000003,14.970507000000001,21.174637,1.0,11088.165,1.0,0.00404,17.330683999999998,43.178756,0.0,2.671512,0.0,1.9887130000000002,0.0,1.9814599999999998,0.0,1.9893580000000002,10.0,8.971291,0.0,0.0,0.0,0.136686488,0.0,0.139293738,0.0,0.152911761,0.0,0.0,0.0,2.053413,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,0.0,71.798123,0.0,5.669238,0.0,11.882579,71.142698,0.0,239.387424,0.0016019539999999998,0.0,74.109948,73.507635,72.15991899999999,72.52754,73.197891,0.015433791,0.0,72.36829399999999,14.421047,23.511178,75.249219,73.666539,0.0,73.75739,72.46628299999999,0.0,73.541522,0.008944691,0.0,32.926345,10.0,67.0,52.6,22.828839000000002,71.862882,30.583240999999997,0.0,9.516034,9.323788,8.374056,10.0,1.0,10.001536999999999,0.0,1006.201,10.0,0.0,0.0,73.59501999999999,0.0,0.593600889,5.5972,8.24,1.0,85.794678,66.982427,58.757459999999995,287.12354,4.68,0.0,9.158474,9.424171000000001,10.108263,10.0,0.0,57.527744999999996,17.296654999999998,24.039864,41.41724695780033,30.675495,0.0,0.05168442400000001,0.0,0.044198213,0.0,0.018107612,0.0,0.015240867,0.0,0.019009508999999997,2.0211240000000004,2.013619,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011470319,5.699918,0.0,0.083307369,0.0,0.043657805,9.5,9.794182000000001,0.0,0.017753295,9.5,9.699736999999999,0.0,0.044166002999999995,0.0,72.37686500000001,1.016273,72.09400500000001,0.594280166,71.918936,0.0,71.929787,0.029841567000000003,7.669916000000001,1.0,1.0,72.627778,72.83252,33.122552,72.51439,72.62571899999999,33.39819,72.552669,72.855358,33.34585,72.32805,72.76878,33.347564
