date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:42:38.118,0.0,72.87145699999999,0.0,3.962825,20.011568,0.0,0.0,74.330214,0.0,72.881846,0.020879872,3.1392580000000003,10.877237,0.0,0.0,74.946515,0.0,72.559736,30.915103000000002,72.556507,0.0,0.0,0.0,113.63769099999999,1.0,0.010448,97.473669,23.748260000000002,14.891060000000001,21.201572,1.0,11129.966999999999,1.0,0.00404,17.660298,43.175264,0.0,2.685368,0.0,1.987746,0.0,1.9810729999999999,0.0,1.988262,10.0,8.961666000000001,0.0,0.0,0.0,0.136557735,0.0,0.13311359,0.0,0.155650698,0.0,0.0,0.0,2.051705,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,7.627733,71.83357099999999,0.0,5.5977,0.0,20.867456,71.175252,0.0,239.398515,0.000699027405,0.0,74.120667,73.505201,72.160246,72.53002,73.203976,0.052666082,0.0,72.37339399999999,14.428145,23.505442000000002,75.252684,73.667147,0.0,73.75954300000001,72.465769,0.0,73.539837,0.0,8.085412,32.827883,10.0,67.0,52.6,22.845760000000002,71.849266,30.579664,0.0,9.292388,9.408392999999998,12.690448,10.0,1.0,9.70768,0.0,1016.9,10.0,0.0,0.0,73.59385,0.0,0.518269859,21.684626,8.24,1.0,85.801949,67.08819799999999,58.567207999999994,299.036446,4.68,0.0,9.340015,9.42716,9.418878999999999,10.0,0.0,57.502542000000005,17.154868,24.038241,40.83001256512805,30.676284000000003,0.0,0.052006778,0.0,0.044488109000000005,0.0,0.013920232,0.0,0.018784035,0.0,0.021779622999999998,2.021092,2.013168,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011470834,5.697855000000001,0.0,0.08627302699999999,0.0,0.043399922,9.5,9.792442,0.0,0.014210127,9.5,9.700994,0.0,0.040236307,0.207453528,72.35226899999999,0.8193429390000001,72.060004,0.734944405,72.008641,0.931874322,71.965958,0.035640896,7.618365,1.0,1.0,72.62834000000001,72.83308199999999,33.175415,72.51424899999999,72.626281,33.582233,72.55145300000001,72.85811899999999,33.343919,72.32875200000001,72.76733,33.185291
 10/25/2017,11:42:48.118,0.0,72.87328199999999,0.0,3.8195959999999998,0.0,0.0,0.0,74.286038,0.0,72.88428,0.028454381,3.5331379999999997,27.116986999999998,0.0,0.0,74.83716,0.0,72.567925,30.915892,72.555898,0.0,0.0,0.0,153.060752,1.0,0.010448,97.503516,23.744826999999997,14.782623000000001,21.185084,1.0,11070.525,1.0,0.00404,17.48718,43.192629,0.0,2.699707,0.0,1.9907759999999999,0.0,1.982363,0.0,1.989197,10.0,8.977085,0.0,0.0,0.0,0.136847429,0.0,0.14054908,0.0,0.13712259699999998,0.0,0.0,0.0,2.059664,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,10.225764,71.802464,0.0,5.991158,0.0,12.283689,71.168018,0.0,239.42180499999998,0.0028332179999999998,0.0,74.136442,73.507074,72.160855,72.533342,73.21029399999999,0.01884238,0.0,72.38069399999999,14.42639,23.446855,75.267011,73.667101,0.0,73.760807,72.466985,0.0,73.54119399999999,0.006259995,6.081603,32.921345,10.0,67.0,52.6,22.762987,71.877528,30.581568,0.0,9.214834,9.318988000000001,9.096129,10.0,1.0,10.105886,0.0,1003.073,10.0,0.0,0.0,73.593241,0.0,0.38135870200000005,15.252863,8.24,1.0,85.762688,67.136276,58.680395999999995,301.297173,4.68,0.0,9.202357000000001,9.395472999999999,18.444999,10.0,0.0,57.479252,16.972248999999998,24.03541,39.19993618439148,30.680651,0.0,0.032310938,0.0,0.04400495,0.0,0.01279286,0.0,0.024517525,0.0,0.024549736000000003,2.021189,2.013426,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01146381,5.699112,0.0,0.079052293,0.0,0.044528161,9.5,9.792732,0.0,0.018816246000000002,9.5,9.699834,0.0,0.051091285,0.003490392,72.395675,0.5731805329999999,72.05494,1.213203,71.941362,0.0,71.927617,0.035318711,7.564557000000001,1.0,1.0,72.62899499999999,72.834111,33.164763,72.515185,72.625439,33.479374,72.552435,72.859149,33.379069,72.329735,72.76859300000001,33.225665
 10/25/2017,11:42:58.118,0.0,72.871972,0.0,3.1034509999999997,23.362247,0.0,0.00034087098,74.259966,0.0,72.884982,0.008502014,2.1366549999999997,2.5972060000000003,0.0,0.0,74.852368,0.0,72.571903,30.923232000000002,72.555758,0.0,0.0,0.0,151.46143899999998,1.0,0.010448,97.48175400000001,23.736104,14.744458999999999,21.197328,1.0,11107.836000000001,1.0,0.00404,17.566239000000003,43.201056,0.0,2.7044759999999997,0.0,1.988358,0.0,1.98233,0.0,1.9891,10.0,8.990442999999999,0.0,0.0,0.0,0.135753028,0.0,0.139358114,0.0,0.149206141,0.0,0.0,0.0,2.058665,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,16.480284,71.717099,0.0,4.166944,0.0,14.417598000000002,71.16657099999999,0.0,239.45956099999998,0.0016019539999999998,0.0,74.14556999999999,73.505716,72.158468,72.539239,73.218812,0.07023343,0.0,72.382473,14.430697,23.518143,75.262188,73.668552,0.0,73.761228,72.466751,0.0,73.54339399999999,0.0,4.767104,32.87096,10.0,67.0,52.6,22.819236,71.876779,30.578224,0.0,8.863132,9.308187,0.0,10.0,1.0,10.065106,0.0,1000.25,10.0,0.0,0.0,73.595816,0.0,0.35863982,0.0,8.24,1.0,85.756731,66.687351,58.764685,290.089741,4.68,0.0,9.242030999999999,9.476783,0.0,10.0,0.0,57.454049,17.27306,24.030724,37.636474147293185,30.676703000000003,0.0,0.0010748189999999999,0.0,0.043554000999999995,0.0,0.023905523999999997,0.0,0.02529058,0.0,0.021232042000000003,2.020931,2.013329,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011462071,5.660687,0.0,0.08143771400000001,0.0,0.04362557,9.5,9.7927,0.0,0.024904053,9.5,9.700156,0.0,0.039559884,0.235586374,72.371801,0.559114109,72.089665,0.305918498,71.909531,0.988140015,71.91170100000001,0.011477026999999999,7.401525,1.0,1.0,72.63082,72.83397099999999,33.141488,72.517619,72.628293,33.491985,72.55089100000001,72.85685600000001,33.446665,72.32875200000001,72.77055899999999,33.342906
 10/25/2017,11:43:08.118,0.0,72.87084899999999,0.0,3.568945,24.404325,0.0,0.00017587956300000001,74.432328,0.0,72.883204,0.017369733000000002,3.461523,0.0,0.0,0.0,74.8922,0.0,72.577378,30.924485999999998,72.556834,0.0,0.0,0.0,139.78645500000002,1.0,0.010448,97.525185,23.731326,14.535657999999998,21.167454,1.0,11136.916000000001,1.0,0.00404,16.853089,43.216046,0.0,2.699675,0.0,1.9876169999999997,0.0,1.983168,0.0,1.988358,10.0,8.999231,0.0,0.0,0.0,0.136943994,0.0,0.13871434900000001,0.0,0.1436316,0.0,0.0,0.0,2.05815,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.673826,0.0,2.43167,71.856721,0.0,4.739246,0.0,14.096708999999999,71.204189,0.0,239.494375,0.002258628,0.0,74.159286,73.50815,72.158749,72.542468,73.226628,0.031952343,0.0,72.385935,14.428384,23.507491,75.270101,73.672483,0.0,73.760713,72.468717,0.0,73.542364,0.0,0.599182378,32.877114,10.0,67.0,52.6,22.784023,71.85811,30.577759000000004,0.0,9.410825,9.320788,4.89206,10.0,1.0,9.89179,0.0,1021.712,10.0,0.0,0.0,73.59707900000001,0.0,0.463864115,12.205395,8.24,1.0,85.683886,66.943364,58.631027,287.187674,4.68,0.0,9.098963000000001,9.403843,13.523119,10.0,0.0,57.427586,17.006504,24.023857,37.72903765141082,30.677539000000003,0.0,0.0,0.0,0.044745794000000005,0.0,0.025483844,0.0,0.023293522,0.0,0.017785506,2.020899,2.013394,2.0185470000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011449443,5.662299,0.0,0.084371137,0.0,0.043077567000000004,9.5,9.792346,0.0,0.026965532,9.5,9.700188,0.0,0.04348958,0.08085572,72.370355,1.1710040000000002,72.141751,0.903741485,71.921829,1.199136,71.931234,0.034352156,7.43439,1.0,1.0,72.63419,72.83345600000001,33.107955,72.516402,72.625439,33.473068,72.551546,72.861068,33.454003,72.326833,72.767844,33.302531
 10/25/2017,11:43:18.118,0.0,72.875763,0.0,3.067643,0.035746903,0.0,0.000558176749,74.335284,0.0,72.885544,0.023373917,2.530535,12.33465,0.0,0.0,74.900166,0.0,72.58187099999999,30.912454999999998,72.556086,0.0,0.0,0.0,144.1046,1.0,0.010448,97.753865,23.716201,14.310528,21.1748,1.0,11134.457,1.0,0.00404,16.714838,43.196585999999996,0.0,2.687817,0.0,1.987875,0.0,1.981718,0.0,1.988616,10.0,8.99186,0.0,0.0,0.0,0.136815241,0.0,0.143285083,0.0,0.14907725,0.0,0.0,0.0,2.0545080000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.781133,0.0,3.730686,71.808251,0.0,3.880793,0.0,18.958170000000003,71.170911,0.0,239.54770699999997,1.3113169999999999e-06,0.0,74.171362,73.50768199999999,72.15865500000001,72.549113,73.23299300000001,0.024872962999999998,0.0,72.38125600000001,14.428304,23.456687,75.281665,73.672811,0.0,73.761883,72.467828,0.0,73.544892,0.0,14.032716,32.876729,10.0,67.0,52.6,22.794998,71.837756,30.577202000000003,0.0,9.29299,9.272185,8.085227,10.0,1.0,9.773048,0.0,1015.184,10.0,0.0,0.0,73.596845,0.0,0.43516658,17.610642000000002,8.24,1.0,85.573706,66.69275999999999,58.620189,293.92175299999997,4.68,0.0,9.171097999999999,9.48874,10.589229,10.0,0.0,57.401357,17.484265,24.014670000000002,38.046574755431976,30.678468,0.0,0.002944473,0.0,0.041750206,0.0,0.025999214,0.0,0.022037308,0.0,0.017270136000000002,2.020609,2.013587,2.018193,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011430511,5.658817,0.0,0.08598290800000001,0.0,0.044205807,9.5,9.794085,0.0,0.027287639,9.5,9.699286,0.0,0.04384389599999999,0.34811775899999997,72.362397,0.45361594200000005,72.077366,0.9178079020000001,72.028897,0.952973957,71.944979,0.028875012999999998,7.581633999999999,1.0,1.0,72.629791,72.83369,33.095331,72.519163,72.626328,33.458881,72.552763,72.859289,33.390657,72.330717,72.77215,33.133658000000004
 10/25/2017,11:43:28.118,0.0,72.87440500000001,0.0,5.216079,4.5246949999999995,0.0,0.000119541024,74.25562099999999,0.0,72.886433,0.029008614,3.175065,16.402596,0.0,0.0,74.826297,0.0,72.585287,30.901584000000003,72.561233,0.0,0.0,0.0,158.098587,1.0,0.010448,97.82757099999999,23.707570999999998,14.200439000000001,21.123215,1.0,11105.698,1.0,0.00404,16.815789000000002,43.185179999999995,0.0,2.699192,0.0,1.987327,0.0,1.9816209999999999,0.0,1.988777,10.0,8.989156,0.0,0.0,0.0,0.13530239300000002,0.0,0.140388139,0.0,0.15777740199999998,0.0,0.0,0.0,2.055185,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,17.137811,71.72505699999999,0.0,4.989629,0.0,8.51325,71.170188,0.0,239.60750099999998,0.0,0.0,74.186716,73.506372,72.161229,72.552669,73.24071500000001,0.041653715,0.0,72.37915,14.426948999999999,23.406704,75.275906,73.67473000000001,0.0,73.763896,72.46941899999999,0.0,73.541756,0.0,10.890744,32.971345,10.0,67.0,52.6,22.710853,71.828585,30.574182,0.0,9.300203999999999,9.390992,16.268721,10.0,1.0,9.928372,0.0,1005.415,10.0,0.0,0.0,73.594739,0.0,0.502127495,10.601464,8.24,1.0,85.515733,66.675933,58.524460999999995,297.33689300000003,4.68,0.0,9.113389999999999,9.320741,12.448962,10.0,0.0,57.37998100000001,17.269204000000002,24.010216,38.126001737519914,30.679396999999998,0.0,0.0,0.0,0.040655045,0.0,0.027223217,0.0,0.014950971,0.0,0.015305288,2.020931,2.013845,2.0184509999999998,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011419705,5.660945,0.0,0.079761473,0.0,0.04433474900000001,9.5,9.792797,0.0,0.026353531,9.5,9.701219,0.0,0.045261164000000007,0.369217395,72.366014,0.29888529199999997,72.104857,1.304635,72.002853,1.761793,71.938468,0.026297532999999998,7.648007000000001,1.0,1.0,72.632645,72.835328,33.025898,72.517151,72.62389399999999,33.523906,72.556647,72.859804,33.367481,72.332355,72.76864,33.160445
 10/25/2017,11:43:38.118,0.0,72.87491999999999,0.0,5.144464,22.817161,0.0,5.9178311000000006e-05,74.322248,0.0,72.886526,0.023096801,2.924414,1.684322,0.0,0.0,74.83209000000001,0.0,72.592119,30.903582,72.563854,0.0,0.0,0.0,156.33934299999999,1.0,0.010448,97.796782,23.695694,14.177321,21.071631,1.0,11145.681999999999,1.0,0.00404,16.586722,43.175264,0.0,2.691071,0.0,1.9874560000000001,0.0,1.981911,0.0,1.9881650000000002,10.0,8.981978,0.0,0.0,0.0,0.13678305300000002,0.0,0.133628603,0.0,0.15729406,0.0,0.0,0.0,2.057763,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,9.568238000000001,71.712035,0.0,5.883851,0.0,18.380570000000002,71.19550799999999,0.0,239.637253,0.002340712,0.0,74.200198,73.506606,72.159311,72.554682,73.244693,0.0,0.0,72.38149,14.42639,23.438251,75.275438,73.674262,0.0,73.765909,72.468062,0.0,73.54283199999999,0.0,9.335788,32.748267999999996,10.0,67.0,52.6,22.781508,71.81057,30.573857,0.0,9.282167999999999,9.123377,8.374056,10.0,1.0,9.681892,0.0,1010.596,10.0,0.0,0.0,73.59445799999999,0.0,0.36162914700000004,2.549732,8.24,1.0,85.541202,66.769083,58.710499,296.054211,4.68,0.0,9.236621000000001,9.378135,12.641347999999999,10.0,0.0,57.354779,17.202735,24.001911,38.4703818480704,30.682927000000003,0.0,0.0060068380000000005,0.0,0.043811685999999996,0.0,0.025226158999999998,0.0,0.019879196000000002,0.0,0.016013922,2.020802,2.013523,2.0182580000000003,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.01142227,5.661815,0.0,0.083210662,0.0,0.044141335999999996,9.5,9.792571,0.0,0.024936262999999997,9.5,9.698932000000001,0.0,0.042233365999999994,0.158221047,72.36312,0.495815206,72.049876,0.348117764,72.036854,0.144154629,72.042642,0.027908457999999997,7.55167,1.0,1.0,72.629791,72.834298,33.124919,72.516589,72.62880799999999,33.48962,72.554728,72.86195699999999,33.471385,72.330998,72.77009100000001,33.364258
 10/25/2017,11:43:48.118,0.0,72.874686,0.0,6.290297,11.450502,0.0,0.000264411542,74.295452,0.0,72.88676,0.022819685,1.241473,0.0,0.0,0.0,74.91030500000001,0.0,72.59665799999999,30.91055,72.566381,0.0,0.0,0.0,160.337625,1.0,0.010448,97.705449,23.692446,14.112001999999999,21.111462,1.0,11095.969,1.0,0.00404,16.900929,43.172378,0.0,2.677796,0.0,1.98852,0.0,1.982266,0.0,1.987552,10.0,8.983394,0.0,0.0,0.0,0.137330253,0.0,0.139679997,0.0,0.163384166,0.0,0.0,0.0,2.0614689999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.818431,0.0,0.0,71.748207,0.0,6.348847,0.0,0.0,71.180316,0.0,239.672358,0.002012375,0.0,74.21293,73.507963,72.161323,72.562309,73.256675,0.0,0.0,72.389539,14.424954999999999,23.502983999999998,75.286394,73.677538,0.0,73.762632,72.470869,0.0,73.542458,0.0,14.160960000000001,32.846345,10.0,67.0,52.6,22.704908,71.802195,30.576040999999996,0.0,9.244292999999999,9.357389999999999,14.375285,10.0,1.0,9.743062,0.0,994.250284,10.0,0.0,0.0,73.59488,0.0,0.612134714,9.510791000000001,8.24,1.0,85.61216800000001,66.76728,58.362506,275.916109,4.68,0.0,9.320779,9.215517,7.687403999999999,10.0,0.0,57.331022999999995,16.780556,23.988873,39.15346717824248,30.682927000000003,0.0,0.0,0.0,0.041879049,0.0,0.023100258,0.0,0.018429718,0.0,0.015595184,2.020802,2.013394,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011432311,5.660332,0.0,0.082114658,0.0,0.042561800999999996,9.5,9.791573,0.0,0.022359413999999998,9.5,9.698996000000001,0.0,0.043392948,0.312951701,72.37469499999999,0.242619602,72.111367,0.559114109,71.938468,0.945940745,72.07519599999999,0.027264088,7.532660000000001,1.0,1.0,72.633207,72.830742,33.143066,72.516449,72.625298,33.392278000000005,72.55178000000001,72.858728,33.374434,72.33179399999999,72.772805,33.286226
 10/25/2017,11:43:58.118,0.0,72.872253,0.0,2.924414,6.400434,0.0,0.00044147549700000006,74.181752,0.0,72.886667,0.023281545,2.673764,23.337321,0.0,0.0,74.766912,0.0,72.60143199999999,30.908784999999998,72.565024,0.0,0.0,0.0,164.97563200000002,1.0,0.010448,97.649137,23.707525,14.095304999999998,21.164842,1.0,11129.646,1.0,0.00404,16.829573999999997,43.179314,0.0,2.669998,0.0,1.9881650000000002,0.0,1.981782,0.0,1.9886810000000001,10.0,8.976216,0.0,0.0,0.0,0.136589923,0.0,0.137491195,0.0,0.170312065,0.0,0.0,0.0,2.060244,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.316137,0.0,0.0,71.753271,0.0,5.848082,0.0,11.224758,71.152102,0.0,239.700906,0.002422797,0.0,74.225382,73.509227,72.159545,72.566615,73.260138,0.0,0.0,72.383876,14.428464000000002,23.504623000000002,75.270054,73.678802,0.0,73.762679,72.473724,0.0,73.54278599999999,0.0,8.277778,32.819037,10.0,67.0,52.6,22.689131,71.798171,30.576365999999997,0.0,9.320044000000001,9.432994,9.368912,10.0,1.0,10.070503,0.0,983.8879220000001,10.0,0.0,0.0,73.59614300000001,0.0,0.44114523299999997,1.795885,8.24,1.0,85.682714,66.922931,58.638251000000004,290.39437799999996,4.68,0.0,9.275093,9.334491,16.264622,10.0,0.0,57.305121,17.206364999999998,23.975835,40.2170670174059,30.684646,0.0,0.019029946000000002,0.0,0.042329997,0.0,0.019396036999999998,0.0,0.015015393,0.0,0.016078343000000002,2.020995,2.013072,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011442513999999999,5.659333,0.0,0.08134100799999999,0.0,0.042465095,9.5,9.793087,0.0,0.018816246000000002,9.5,9.700156,0.0,0.044488109000000005,0.39031703100000004,72.378312,0.0,72.101239,0.151187841,72.020939,2.197852,71.86467900000001,0.029197197999999997,7.489808,1.0,1.0,72.634985,72.833877,33.165946999999996,72.518695,72.625907,33.401343,72.55505600000001,72.858915,33.512329,72.333525,72.769436,33.188008
 10/25/2017,11:44:08.118,0.0,72.874031,0.0,6.4335260000000005,11.370341999999999,0.0,3.5033222e-05,74.203478,0.0,72.887416,0.021064616,4.786392,0.0,0.0,0.0,74.78501700000001,0.0,72.60672,30.903628,72.560672,0.0,0.0,0.0,156.819137,1.0,0.010448,97.663238,23.709009,14.095489,21.119298,1.0,11140.016000000001,1.0,0.00404,16.643888,43.198867,0.0,2.683564,0.0,1.985683,0.0,1.979977,0.0,1.987681,10.0,8.9729,0.0,0.0,0.0,0.137748701,0.0,0.13710493599999998,0.0,0.160580784,0.0,0.0,0.0,2.0580849999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,0.0,71.81403900000001,0.0,3.880793,0.0,10.984091000000001,71.19116700000001,0.0,239.72125499999999,0.002710091,0.0,74.240033,73.508337,72.160714,72.569282,73.270341,0.042178114,0.0,72.367639,14.430059,23.503394,75.252356,73.681517,0.0,73.764785,72.47452,0.0,73.54306600000001,0.0,9.624336999999999,32.868268,10.0,67.0,52.6,22.696448,71.791199,30.575762,0.0,9.404813,9.457595,11.005611,10.0,1.0,9.99434,0.0,986.3582050000001,10.0,0.0,0.0,73.59605,0.0,0.47701715200000006,12.109159,8.24,1.0,85.697958,66.748049,58.4191,297.384993,4.68,0.0,9.480077,9.2203,8.456947999999999,10.0,0.0,57.28234499999999,17.112446,23.972588000000002,40.62336440257115,30.689524,0.0,0.037049545,0.0,0.044939057000000004,0.0,0.018139823,0.0,0.014564444,0.0,0.017527821000000002,2.020963,2.013684,2.018386,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.01144396,5.6598489999999995,0.0,0.083855371,0.0,0.043722276,9.5,9.793988,0.0,0.018687403000000002,9.5,9.699254,0.0,0.042297787,0.312951703,72.380483,0.348117766,72.05204599999999,1.114738,71.931957,1.00924,71.85165699999999,0.017598541000000002,7.434067,1.0,1.0,72.635687,72.83495400000001,33.154506,72.516262,72.62988399999999,33.509325,72.553839,72.859664,33.392202000000005,72.330904,72.772477,33.24857
 10/25/2017,11:44:18.118,0.0,72.873423,0.0,5.359308,14.432445999999999,0.0,0.000155758656,74.287486,0.0,72.887603,0.023835778,2.888607,0.0,0.0,0.0,74.87337,0.0,72.610791,30.909621,72.565304,0.0,0.0,0.0,146.023775,1.0,0.010448,97.705919,23.707710000000002,14.082828,21.076528,1.0,11111.899,1.0,0.00404,16.893632,43.189556,0.0,2.6951959999999997,0.0,1.9869080000000001,0.0,1.9821689999999998,0.0,1.9882939999999998,10.0,8.978533,0.0,0.0,0.0,0.136042723,0.0,0.13501269800000001,0.0,0.165156419,0.0,0.0,0.0,2.058955,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.846553,0.0,0.0,71.784378,0.0,5.669238,0.0,8.866228,71.165848,0.0,239.74073700000002,0.002710091,0.0,74.250051,73.510678,72.16165,72.574055,73.277408,0.0,0.0,72.350512,14.425513,23.462833,75.268602,73.68170400000001,0.0,73.768202,72.47269399999999,0.0,73.54302,0.0,14.257143,32.866345,10.0,67.0,52.6,22.703308,71.78432099999999,30.574740000000002,0.0,9.366336,9.384391,11.615361,10.0,1.0,9.887592,0.0,987.2244099999999,10.0,0.0,0.0,73.595956,0.0,0.595394485,10.842054,8.24,1.0,85.68088399999999,66.87846,58.337219,288.310021,4.68,0.0,9.217986,9.387701,11.567192,10.0,0.0,57.257982999999996,17.363123,23.984048,40.157158869384176,30.689059000000004,0.0,0.009713911,0.0,0.043296315999999994,0.0,0.020748883,0.0,0.016142764,0.0,0.015337499,2.02106,2.013716,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011440203999999999,5.65943,0.0,0.082888308,0.0,0.041143442,9.5,9.792507,0.0,0.019428248000000002,9.5,9.699286,0.0,0.038368091,0.481748781,72.38627,0.446582728,72.067238,0.664612282,71.98332099999999,1.705528,71.970299,0.023720053999999997,7.378649,1.0,1.0,72.635079,72.835936,33.036156,72.517198,72.625439,33.353263,72.55412,72.858587,33.608121999999995,72.33216800000001,72.771027,33.199265999999994
 10/25/2017,11:44:28.118,0.0,72.87566899999999,0.0,5.287693,6.929489,0.0,0.000429402953,74.157129,0.0,72.884842,0.027715405,2.8528,0.0,0.0,0.0,74.86685200000001,0.0,72.61598599999999,30.908784999999998,72.565164,0.0,0.0,0.0,166.974773,1.0,0.010448,97.76039899999999,23.709891,14.079526000000001,21.06755,1.0,11106.126,1.0,0.00404,17.046884,43.201987,0.0,2.7069900000000002,0.0,1.9892610000000002,0.0,1.9818790000000002,0.0,1.988616,10.0,8.980592999999999,0.0,0.0,0.0,0.136976182,0.0,0.135398957,0.0,0.164318627,0.0,0.0,0.0,2.056957,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,0.0,71.736632,0.0,7.314608,0.0,4.165212,71.182486,0.0,239.764462,0.0012736169999999999,0.0,74.265405,73.508899,72.163803,72.58023299999999,73.285224,0.052141684,0.0,72.337175,14.422722,23.527566,75.279886,73.68072099999999,0.0,73.767313,72.477795,0.0,73.543862,0.0,18.809797,32.835575,10.0,67.0,52.6,22.701936,71.782402,30.574275,0.0,9.279763,9.308786999999999,12.674402,10.0,1.0,9.882794,0.0,983.390655,10.0,0.0,0.0,73.59796899999999,0.0,0.577458525,9.76742,8.24,1.0,85.685763,66.592398,58.492552,284.71851200000003,4.68,0.0,9.08694,9.53059,12.929928,10.0,0.0,57.234275,17.127419,23.986785,39.68488792801263,30.691428000000002,0.0,0.0,0.0,0.043103052,0.0,0.021167621,0.0,0.018204243999999998,0.0,0.014757708000000001,2.020867,2.01349,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01143996,5.661751000000001,0.0,0.081921246,0.0,0.044238042000000005,9.5,9.793924,0.0,0.020781094,9.5,9.698319999999999,0.0,0.049319700999999994,0.137121412,72.414484,0.664612285,72.078813,1.339801,71.95149,0.9107746870000001,71.963788,0.026941903,7.549092,1.0,1.0,72.63489200000001,72.833877,33.173048,72.521035,72.62988399999999,33.328041,72.553886,72.86120799999999,33.464046,72.332542,72.773133,33.173256
 10/25/2017,11:44:38.118,0.0,72.875435,0.0,3.568945,8.789196,0.0,0.000244290637,74.252,0.0,72.888586,0.022265452999999998,2.996029,28.045888,0.0,0.0,74.811088,0.0,72.621086,30.912176000000002,72.568955,0.0,0.0,0.0,155.699618,1.0,0.010448,97.762984,23.708824,14.048518,21.120603,1.0,11137.023000000001,1.0,0.00404,16.715648,43.188113,0.0,2.70525,0.0,1.988423,0.0,1.982072,0.0,1.988229,10.0,8.981784,0.0,0.0,0.0,0.13910060800000001,0.0,0.135109263,0.0,0.16673533599999998,0.0,0.0,0.0,2.0579560000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,0.0,71.790166,0.0,5.883851,0.0,9.058761,71.19116700000001,0.0,239.79320299999998,0.0,0.0,74.27837099999999,73.510397,72.16193100000001,72.585287,73.293275,0.0,0.0,72.325102,14.423917999999999,23.392774,75.275485,73.683576,0.0,73.769325,72.482381,0.0,73.545641,0.0,10.057160000000001,32.914421000000004,10.0,67.0,52.6,22.709939000000002,71.78455500000001,30.570698999999998,0.0,9.369342,9.371791,0.463346226,10.0,1.0,9.720274,0.0,986.486532,10.0,0.0,0.0,73.594739,0.0,0.597785946,8.099332,8.24,1.0,85.706026,66.709587,58.388996999999996,290.715049,4.68,0.0,9.066502,9.306989999999999,15.206498000000002,10.0,0.0,57.2129,16.820936,23.987435,40.53007679375487,30.685668,0.0,0.0,0.0,0.044745794000000005,0.0,0.021070989,0.0,0.01797877,0.0,0.015112025,2.02106,2.01378,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011442231,5.659688,0.0,0.08575726,0.0,0.040563205,9.5,9.79386,0.0,0.019460458,9.5,9.685017,0.0,0.043682843,0.46064914700000004,72.381206,0.43954951299999995,72.099069,0.9037414779999999,71.929787,0.896708264,71.889275,0.024042239,7.577767999999999,1.0,1.0,72.636202,72.831069,33.080734,72.522954,72.62745100000001,33.517601,72.556086,72.858915,33.515419,72.332215,72.770371,33.091343
 10/25/2017,11:44:48.118,0.0,72.875763,0.0,3.8195959999999998,9.574762,0.0,3.9057404e-05,74.26069,0.0,72.888492,0.019679035,5.144464,0.0,0.0,0.0,74.876267,0.0,72.624269,30.902932,72.573073,0.0,0.0,0.0,153.46058,1.0,0.010448,97.77027,23.702839,14.03439,21.091873,1.0,11083.889,1.0,0.00404,16.868901,43.152033,0.0,2.694745,0.0,1.9868759999999999,0.0,1.9820080000000002,0.0,1.9890349999999999,10.0,8.972256,0.0,0.0,0.0,0.137298065,0.0,0.137040559,0.0,0.16409306699999998,0.0,0.0,0.0,2.060341,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.846553,0.0,0.0,71.816209,0.0,5.883851,0.0,11.497513,71.191891,0.0,239.81427599999998,0.0035719759999999997,0.0,74.293585,73.510209,72.16090200000001,72.58991999999999,73.29907800000001,0.067349239,0.0,72.31813000000001,14.42958,23.438251,75.286862,73.684793,0.0,73.76848299999999,72.482381,0.0,73.545828,0.0,7.107553,32.952883,10.0,67.0,52.6,22.725487,71.781373,30.567819,0.0,9.221447,9.340589,9.721926,10.0,1.0,9.828221000000001,0.0,982.3159210000001,10.0,0.0,0.0,73.597828,0.0,0.555935374,10.826015,8.24,1.0,85.77812,66.507661,58.469071,297.9622,4.68,0.0,9.20957,9.249595,6.517054,10.0,0.0,57.187884999999994,16.978374,23.990172,41.25700077683474,30.689384000000004,0.0,0.037662017,0.0,0.044294845,0.0,0.018365297,0.0,0.014467812,0.0,0.017173504,2.020931,2.013039,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011452991000000001,5.660880000000001,0.0,0.083049485,0.0,0.042722977999999995,9.5,9.794085,0.0,0.018945088,9.5,9.689848,0.0,0.041911259,0.17228747,72.353716,0.538014476,72.081707,0.08788894,71.959448,0.981106803,72.005024,0.031452492,7.440511,1.0,1.0,72.63667,72.833269,33.159240000000004,72.51935,72.628012,33.469127,72.552155,72.858728,33.423489000000004,72.333712,72.772243,33.359211
 10/25/2017,11:44:58.118,0.0,72.875716,0.0,4.965428,17.382326000000003,0.0,0.0005501283830000001,74.25851800000001,0.0,72.889943,0.027161172,3.1034509999999997,26.268164000000002,0.0,0.0,74.858886,0.0,72.632224,30.894523,72.57457,0.0,0.0,0.0,91.247313,1.0,0.010448,97.757908,23.704833999999998,14.002831,21.013516,1.0,11097.358999999999,1.0,0.00404,16.829573999999997,43.132201,0.0,2.6914580000000004,0.0,1.9892610000000002,0.0,1.98175,0.0,1.988229,10.0,8.959187,0.0,0.0,0.0,0.136493358,0.0,0.13633241699999998,0.0,0.156037371,0.0,0.0,0.0,2.054992,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,16.592545,71.82489,0.0,4.775015,0.0,15.989951000000001,71.198402,0.0,239.836893,0.0018482070000000001,0.0,74.308003,73.51025600000001,72.161978,72.5924,73.30708100000001,0.058172267,0.0,72.327442,14.428225,23.468159,75.272723,73.687508,0.0,73.770964,72.482802,0.0,73.546577,0.0,0.0,32.880959999999995,10.0,67.0,52.6,22.783794,71.77136,30.567028999999998,0.0,9.228060000000001,9.219982,14.086456,10.0,1.0,10.079499,0.0,998.4048539999999,10.0,0.0,0.0,73.596705,0.0,0.365814204,8.003096000000001,8.24,1.0,85.844259,66.502854,58.482317,287.748847,4.68,0.0,8.930046,9.391886,19.246608,10.0,0.0,57.16483,17.037356,23.985997,40.09726033023104,30.690778,0.0,0.05368302,0.0,0.044230424000000004,0.0,0.013598125,0.0,0.018784035,0.0,0.023229101000000002,2.020995,2.014038,2.018225,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011463016999999999,5.6576889999999995,0.0,0.082533719,0.0,0.044657103,9.5,9.794665,0.0,0.014242338,9.5,9.685661,0.0,0.039946412,0.0,72.386993,0.0,72.079537,1.445299,72.039025,1.023306,72.015875,0.035640896,7.386382000000001,1.0,1.0,72.638261,72.832801,33.141093,72.521129,72.62988399999999,33.509719,72.553371,72.859523,33.433918,72.334133,72.77566,33.109589
 10/25/2017,11:45:08.118,0.0,72.874967,0.0,4.1418610000000005,0.0,0.0,0.0,74.21289300000001,0.0,72.88942800000001,0.011088431999999999,3.7121739999999996,6.985461999999999,0.0,0.0,74.895096,0.0,72.636623,30.896566999999997,72.57976500000001,0.0,0.0,0.0,143.704772,1.0,0.010448,97.80721700000001,23.696668,13.932007999999998,21.069835,1.0,11080.468,1.0,0.00404,16.829573999999997,43.135646,0.0,2.7050560000000003,0.0,1.987327,0.0,1.9818470000000001,0.0,1.988068,10.0,8.981108,0.0,0.0,0.0,0.135109263,0.0,0.13269514300000002,0.0,0.13970042,0.0,0.0,0.0,2.063724,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.703478,0.0,19.222651000000003,71.801017,0.0,5.812314,0.0,14.032532000000002,71.18827399999999,0.0,239.860667,0.0,0.0,74.320735,73.50801,72.162352,72.595722,73.31382099999999,0.019366778,0.0,72.348967,14.424397,23.429237,75.285176,73.686385,0.0,73.76923199999999,72.484347,0.0,73.546015,0.0,9.464032000000001,32.852883,10.0,67.0,52.6,22.760929,71.75591899999999,30.565728000000004,0.0,9.28818,9.209782,12.979277,10.0,1.0,9.993739999999999,0.0,1010.5160000000001,10.0,0.0,0.0,73.598718,0.0,0.570882007,14.916038,8.24,1.0,85.87184,66.560547,58.239081999999996,275.37097,4.68,0.0,9.061092,9.161709,18.284677,10.0,0.0,57.140981999999994,17.048699,23.978154999999997,38.185583184432566,30.692264,0.0,0.034664124,0.0,0.04558327,0.0,0.018043191,0.0,0.023229101000000002,0.0,0.024034366,2.020706,2.013845,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011466993,5.659946,0.0,0.083533016,0.0,0.043915688,9.5,9.793280000000001,0.0,0.018397508,9.5,9.661695,0.0,0.05179991900000001,0.277785644,72.358056,0.573180534,72.069409,0.502848415,71.99561899999999,1.346834,71.95366,0.024686608999999998,7.488841000000001,1.0,1.0,72.637793,72.835,33.185672,72.517478,72.628855,33.495532,72.55426,72.86045899999999,33.392202000000005,72.333104,72.773601,33.132493
 10/25/2017,11:45:18.118,0.0,72.876511,0.0,3.927018,3.178011,0.0,0.0,74.322248,0.0,72.89017700000001,0.025867962999999997,3.210872,23.401383,0.0,0.0,74.948688,0.0,72.640507,30.892851,72.582479,0.0,0.0,0.0,134.508723,1.0,0.010448,97.88351,23.695648000000002,13.874761999999999,21.080119,1.0,11150.6,1.0,0.00404,16.571721,43.141978,0.0,2.716656,0.0,1.9886810000000001,0.0,1.982363,0.0,1.987552,10.0,8.9879,0.0,0.0,0.0,0.137748701,0.0,0.137974019,0.0,0.13170916900000001,0.0,0.0,0.0,2.064788,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.8542,0.0,8.461669,71.81259200000001,0.0,6.313078,0.0,13.005689,71.176699,0.0,239.892157,0.0,0.0,74.336885,73.510678,72.16165,72.605409,73.32093499999999,0.016482587,0.0,72.354676,14.42966,23.504623000000002,75.288173,73.686759,0.0,73.771385,72.482849,0.0,73.54905699999999,0.0,1.160249,32.79596,10.0,67.0,52.6,22.78448,71.745719,30.563266,0.0,9.492588,9.327388000000001,0.0,10.0,1.0,9.864803,0.0,1013.2589999999999,10.0,0.0,0.0,73.595816,0.0,0.31738711399999997,0.0,8.24,1.0,85.88746,66.781704,58.44258000000001,292.398568,4.68,0.0,9.241430000000001,9.371559,0.0,10.0,0.0,57.117974,17.239486,23.977831,37.27966216225529,30.688734000000004,0.0,0.025541501,0.0,0.044906847,0.0,0.019106141,0.0,0.024904053,0.0,0.022294993,2.020706,2.013394,2.0184509999999998,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011469115,5.658688,0.0,0.08401654800000001,0.0,0.045882049,9.5,9.793248,0.0,0.021779622999999998,9.5,9.660568,0.0,0.043328527,0.305918491,72.348652,0.5942801679999999,72.112091,0.741977612,71.988385,1.0866049999999998,72.038301,0.032096862000000004,7.517839,1.0,1.0,72.640695,72.833877,33.173443,72.517338,72.627638,33.48095,72.555337,72.85760400000001,33.398382,72.33193399999999,72.773788,33.165103
 10/25/2017,11:45:28.118,0.0,72.874873,0.0,2.781185,16.532632999999997,0.0,0.0,74.294004,0.0,72.887088,0.01635364,4.213476,32.322036,0.0,0.0,74.924065,0.0,72.645655,30.901120000000002,72.587767,0.0,0.0,0.0,131.62996,1.0,0.010448,97.953316,23.699498000000002,13.815314,21.124520999999998,1.0,11206.3,1.0,0.00404,16.682403,43.156456,0.0,2.711211,0.0,1.987585,0.0,1.9830400000000001,0.0,1.988777,10.0,8.993952,0.0,0.0,0.0,0.1372015,0.0,0.13601053400000002,0.0,0.151977301,0.0,0.0,0.0,2.061501,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.173061,0.0,9.055046,71.84442299999999,0.0,5.311548999999999,0.0,10.133737,71.200572,0.0,239.923502,0.000288606178,0.0,74.347418,73.511988,72.164926,72.60934,73.327394,0.05686127,0.0,72.339047,14.430935999999999,23.450542000000002,75.298614,73.690691,0.0,73.77101,72.48500200000001,0.0,73.544985,0.005588821,8.582355999999999,32.859421000000005,10.0,66.0,52.6,22.709024,71.73084,30.562848,0.0,9.071748,9.330388000000001,0.0,10.0,1.0,9.863004,0.0,996.576202,10.0,0.0,0.0,73.598718,0.0,0.42978579200000006,4.987707,8.24,1.0,85.90683299999999,66.675332,58.371537,286.883037,4.68,0.0,9.029833,9.357808,0.0,10.0,0.0,57.092866,16.703877,23.975696,37.42498860683404,30.692311,0.0,0.00346024,0.0,0.045357796,0.0,0.022810362999999997,0.0,0.026063635,0.0,0.020813303999999998,2.020931,2.013619,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011471897,5.660397,0.0,0.081405479,0.0,0.04559193,9.5,9.793280000000001,0.0,0.023325732000000002,9.5,9.661889,0.0,0.044971267999999995,0.108988566,72.339247,0.495815206,72.11715500000001,0.207453535,71.950766,1.051439,71.956554,0.008899548,7.708258,1.0,1.0,72.64055400000001,72.831491,33.105588,72.519865,72.629182,33.486861,72.55515,72.861489,33.391815,72.33431999999999,72.775379,33.149575
 10/25/2017,11:45:38.118,0.0,72.875716,0.0,5.753188,4.97359,0.0,0.0,74.25562099999999,0.0,72.88680699999999,0.025036615,2.172462,22.648653,0.0,0.0,74.866128,0.0,72.649399,30.896566999999997,72.588188,0.0,0.0,0.0,137.067624,1.0,0.010448,97.98058,23.693792000000002,13.819167000000002,21.074569,1.0,11152.097,1.0,0.00404,16.567261,43.143421000000004,0.0,2.702156,0.0,1.987198,0.0,1.9813630000000002,0.0,1.9872299999999998,10.0,8.990153999999999,0.0,0.0,0.0,0.136300229,0.0,0.14074221,0.0,0.149625037,0.0,0.0,0.0,2.063821,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.53228,0.0,8.461669,71.810422,0.0,6.2415400000000005,0.0,13.567243,71.19116700000001,0.0,239.937825,0.002504881,0.0,74.359636,73.51269,72.162914,72.612195,73.338533,0.0,0.0,72.322715,14.430856,23.473076000000002,75.29814499999999,73.689661,0.0,73.769325,72.486312,0.0,73.550602,0.003015987,5.696872,32.839806,10.0,66.0,52.6,22.663979,71.724289,30.561037,0.0,9.170946,9.135978,0.0,10.0,1.0,9.927173,0.0,1012.056,10.0,0.0,0.0,73.597501,0.0,0.493159516,0.0,8.24,1.0,85.946986,66.429535,58.351668999999994,289.175831,4.68,0.0,9.187329,9.146763,0.0,10.0,0.0,57.071305,16.717942999999998,23.975232000000002,37.45802535162878,30.692032,0.0,0.0035569459999999996,0.0,0.041105994,0.0,0.023583417000000002,0.0,0.024904053,0.0,0.021328674,2.020995,2.013394,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011478118999999998,5.661783,0.0,0.082179129,0.0,0.045205105,9.5,9.792056,0.0,0.019428247,9.5,9.659892,0.0,0.043103052,0.0,72.381929,0.6294462279999999,72.10341,0.559114114,71.910978,1.396066,72.01442800000001,0.020498205,7.833593,1.0,1.0,72.641724,72.83420500000001,32.994338,72.520052,72.626421,33.490408,72.554588,72.857838,33.315721999999994,72.333899,72.77458299999999,33.125506
 10/25/2017,11:45:48.118,0.0,72.875997,0.0,5.180272,1.975614,0.0,0.000159782833,74.17451,0.0,72.888632,0.027992521,4.858006,0.0,0.0,0.0,74.868301,0.0,72.655015,30.890807000000002,72.584585,0.0,0.0,0.0,161.057316,1.0,0.010448,97.993084,23.691285999999998,13.810726999999998,21.096933,1.0,11135.74,1.0,0.00404,16.944716,43.126661,0.0,2.690846,0.0,1.9857470000000002,0.0,1.9829430000000001,0.0,1.9895509999999998,10.0,8.99054,0.0,0.0,0.0,0.138456843,0.0,0.1372015,0.0,0.143696045,0.0,0.0,0.0,2.072167,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.667708999999999,0.0,18.693422,71.79378299999999,0.0,5.418856,0.0,7.293874000000001,71.184657,0.0,239.960779,0.0,0.0,74.374147,73.513345,72.163335,72.61855899999999,73.34363499999999,0.0,0.0,72.30909799999999,14.431335,23.423501,75.299878,73.694856,0.0,73.775925,72.48781,0.0,73.548917,0.0,9.912885000000001,32.830575,10.0,66.0,52.6,22.628995,71.712873,30.638471999999997,0.0,9.154113,9.191781,0.0,10.0,1.0,9.900186,0.0,1004.597,10.0,0.0,0.0,73.597594,0.0,0.49256165,0.0,8.24,1.0,86.003791,66.761872,58.095791000000006,289.079629,4.68,0.0,9.175907,9.454064,0.0,10.0,0.0,57.048531000000004,17.041439999999998,23.977227,37.46463305647177,30.693610999999997,0.0,0.004266125999999999,0.0,0.044681372999999996,0.0,0.02216615,0.0,0.024871842,0.0,0.021844044,2.020899,2.0135549999999998,2.0185470000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011487178,5.660655,0.0,0.089851159,0.0,0.04678464,9.5,9.792539,0.0,0.023390154,9.5,9.778656,0.0,0.044971267999999995,0.073822508,72.36312,0.868575423,72.10413299999999,0.488781995,72.005747,1.065505,71.984768,0.032096862000000004,7.982449000000001,1.0,1.0,72.642847,72.837621,33.090990999999995,72.520848,72.62997800000001,33.590509000000004,72.557115,72.861395,33.391042999999996,72.333478,72.77533199999999,33.125894
 10/25/2017,11:45:58.118,0.0,72.877447,0.0,3.210872,7.3944160000000005,0.0,0.000634636181,74.184648,0.0,72.889054,0.019956151000000002,3.067643,34.756397,0.0,0.0,74.812537,0.0,72.66189399999999,30.895870000000002,72.583742,0.0,0.0,0.0,156.659206,1.0,0.010448,97.944337,23.690776,13.874395000000002,21.094158,1.0,11165.14,1.0,0.00404,17.102428,43.127732,0.0,2.683821,0.0,1.987069,0.0,1.983426,0.0,1.9893900000000002,10.0,8.993244,0.0,0.0,0.0,0.1372015,0.0,0.14074221,0.0,0.142278243,0.0,0.0,0.0,2.0735200000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,11.043663,71.837912,0.0,5.883851,0.0,9.171071000000001,71.21721099999999,0.0,239.99043700000001,0.002586965,0.0,74.387816,73.51264300000001,72.163428,72.625251,73.3522,0.041391515,0.0,72.307975,14.430935999999999,23.491512,75.278809,73.693359,0.0,73.771759,72.489588,0.0,73.549432,0.0,9.335788,32.839806,10.0,66.0,52.6,22.638598,71.703749,30.646369,0.0,8.926859,9.333989,0.0,10.0,1.0,9.883394000000001,0.0,1015.055,10.0,0.0,0.0,73.599654,0.0,0.37298858799999995,1.282627,8.24,1.0,86.11627800000001,66.573167,58.385383999999995,298.042368,4.68,0.0,9.336408,9.180242999999999,0.0,10.0,0.0,57.025523,16.65465,23.971613,37.79516867542716,30.692171000000002,0.0,0.000978113081,0.0,0.048868753,0.0,0.023551207,0.0,0.026095846000000002,0.0,0.021167621,2.02106,2.013458,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011505468999999999,5.648115,0.0,0.081566656,0.0,0.04517287,9.5,9.792152,0.0,0.024292051000000002,9.5,9.778075999999999,0.0,0.043554000999999995,0.20042031600000002,72.426059,0.7490108240000001,72.194562,1.030339,72.044089,1.18507,71.941362,0.016954171,7.952485,1.0,1.0,72.643175,72.83851,33.182516,72.52183000000001,72.628527,33.551887,72.554588,72.862706,33.395292,72.333104,72.775285,33.106483000000004
 10/25/2017,11:46:08.118,0.0,72.876137,0.0,4.893813,2.8573720000000002,0.0,0.000240266453,74.083259,0.0,72.88956800000001,0.021618848,2.673764,12.815116999999999,0.0,0.0,74.813985,0.0,72.665872,30.893223,72.586925,0.0,0.0,0.0,137.86728,1.0,0.010448,97.955478,23.695323000000002,13.905953,21.078977,1.0,11129.966999999999,1.0,0.00404,17.202569,43.131921999999996,0.0,2.677506,0.0,1.988423,0.0,1.981557,0.0,1.9886810000000001,10.0,9.001678,0.0,0.0,0.0,0.135881781,0.0,0.135978346,0.0,0.14933503199999998,0.0,0.0,0.0,2.06859,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,12.326641,71.85021,0.0,5.776545,0.0,12.412044999999999,71.19623100000001,0.0,239.99005099999997,0.001314659,0.0,74.403451,73.510724,72.165768,72.630539,73.35791,0.038245124,0.0,72.320235,14.427268,23.427599,75.284942,73.695184,0.0,73.7741,72.49244200000001,0.0,73.547606,0.0,7.524344999999999,32.793268,10.0,66.0,52.6,22.634254000000002,71.700848,30.643582000000002,0.0,9.279763,9.453395,11.438855,10.0,1.0,9.908582000000001,0.0,996.94514,10.0,0.0,0.0,73.596237,0.0,0.442938829,10.425032,8.24,1.0,86.186126,66.25886,58.128302000000005,295.525105,4.68,0.0,9.000378,9.165894,9.627298,10.0,0.0,57.005455000000005,17.021931,23.973329999999997,38.39088084229398,30.691753000000002,0.0,0.0,0.0,0.043296315999999994,0.0,0.026063635,0.0,0.021296462999999998,0.0,0.017688874,2.020963,2.013748,2.0185470000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011517198000000001,5.647986,0.0,0.08298501400000001,0.0,0.043883452999999996,9.5,9.792571,0.0,0.026675637000000002,9.5,9.778236999999999,0.0,0.045228952999999995,0.312951702,72.406526,0.6083465920000001,72.116431,1.290568,71.963788,0.875608629,72.06506800000001,0.023720053999999997,8.133883,1.0,1.0,72.64532700000001,72.83734,33.066532,72.520707,72.630914,33.429323,72.558987,72.861582,33.391815,72.33301,72.776081,33.154621999999996
 10/25/2017,11:46:18.118,0.0,72.87609,0.0,4.320897,14.881341,0.0,0.0,74.07311999999999,0.0,72.889288,0.017923965,2.279884,0.0,0.0,0.0,74.73432199999999,0.0,72.67120600000001,30.926112,72.58935799999999,0.0,0.0,0.0,148.50271,1.0,0.010448,97.888727,23.69806,14.039894,21.054,1.0,11133.067,1.0,0.00404,17.594213,43.14114,0.0,2.667871,0.0,1.991163,0.0,1.982492,0.0,1.9890029999999999,10.0,8.984327,0.0,0.0,0.0,0.13549552199999998,0.0,0.143606966,0.0,0.16041967,0.0,0.0,0.0,2.066173,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.389204,0.0,0.0,71.847316,0.0,7.064225,0.0,0.0,71.173805,0.0,240.008232,0.0,0.0,74.415482,73.51269,72.16506600000001,72.634985,73.365585,0.0,0.0,72.306712,14.424078,23.473895000000002,75.306432,73.69789899999999,0.0,73.7741,72.49482900000001,0.0,73.550555,0.0,11.724329,32.878652,10.0,66.0,52.6,22.610703,71.68961800000001,30.639169,0.0,9.201607000000001,9.297386999999999,16.316859,10.0,1.0,10.009333,0.0,999.2229359999999,10.0,0.0,0.0,73.601151,0.0,0.449515348,15.605728,8.24,1.0,86.344824,66.17111899999999,58.126495999999996,283.17929399999997,4.68,0.0,9.05989,9.446292,3.438875,10.0,0.0,56.982307999999996,17.315709,23.965674,39.73142336584576,30.690871,0.0,0.0,0.0,0.04194347,0.0,0.022198361,0.0,0.018429718,0.0,0.014081285,2.020963,2.013716,2.0184509999999998,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011543591,5.640636,0.0,0.078729939,0.0,0.041207913,9.5,9.793472999999999,0.0,0.021264252999999997,9.5,9.778913000000001,0.0,0.043747265,0.65054586,72.402185,0.0,72.09834599999999,0.2496528,72.008641,1.691461,71.946426,0.022431313999999997,8.083298,1.0,1.0,72.643783,72.836545,33.153323,72.520988,72.627217,33.3241,72.555524,72.859383,33.4513,72.333431,72.775239,33.141422
 10/25/2017,11:46:28.118,0.0,72.877962,0.0,4.106054,0.0,0.0,0.000300629165,73.953626,0.0,72.892236,0.024205266,2.996029,20.15023,0.0,0.0,74.706078,0.0,72.676448,30.939956,72.589405,0.0,0.0,0.0,151.061611,1.0,0.010448,97.69990200000001,23.725665,14.127781,21.080119,1.0,11104.736,1.0,0.00404,17.800171,43.143514,0.0,2.678762,0.0,1.9857150000000001,0.0,1.981428,0.0,1.988262,10.0,8.974188,0.0,0.0,0.0,0.13646117,0.0,0.135559899,0.0,0.16486641400000002,0.0,0.0,0.0,2.061082,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,0.0,71.871913,0.0,4.095406,0.0,9.347560000000001,71.17742199999999,0.0,240.03084900000002,0.00172508,0.0,74.43079,73.51240899999999,72.164037,72.639291,73.373589,0.019891177,0.0,72.304746,14.430298,23.49479,75.303717,73.699678,0.0,73.774427,72.496794,0.0,73.552615,0.0,7.828924000000001,32.955575,10.0,66.0,52.6,22.668324,71.734162,30.636103000000002,0.0,9.021248,9.324988000000001,11.085841,10.0,1.0,9.879796,0.0,1001.2760000000001,10.0,0.0,0.0,73.60077700000001,0.0,0.42859006200000005,6.912424000000001,8.24,1.0,86.56226099999999,66.056934,58.016318000000005,298.988346,4.68,0.0,9.166889999999999,9.496512,6.805633,10.0,0.0,56.959393999999996,16.836814999999998,23.969989,40.783340112056116,30.691382,0.0,0.039531672000000004,0.0,0.043038630999999994,0.0,0.018236455,0.0,0.014725496999999999,0.0,0.018333086000000002,2.020899,2.0135549999999998,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011580045,5.621617,0.0,0.077859583,0.0,0.043980159000000005,9.5,9.79241,0.0,0.018365297,9.5,9.778012,0.0,0.042652104,0.158221047,72.36095,1.487498,72.176476,0.488781991,72.005747,1.00924,72.018045,0.032096862000000004,8.127761,1.0,1.0,72.646872,72.83799599999999,33.095331,72.52286,72.629416,33.518389,72.557349,72.862706,33.453617,72.335397,72.777064,33.143363
 10/25/2017,11:46:38.118,0.0,72.87800899999999,0.0,3.783789,2.440541,0.0,0.0007754825079999999,74.013735,0.0,72.893125,0.026514568,4.106054,5.736251,0.0,0.0,74.721287,0.0,72.682578,30.947063,72.593476,0.0,0.0,0.0,144.424462,1.0,0.010448,97.709445,23.751182999999997,14.144478,21.075222,1.0,11141.192,1.0,0.00404,17.602322,43.143328000000004,0.0,2.686818,0.0,1.988004,0.0,1.981718,0.0,1.9875200000000002,10.0,8.96981,0.0,0.0,0.0,0.137974019,0.0,0.13993750300000002,0.0,0.151107285,0.0,0.0,0.0,2.058665,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.137292,0.0,0.0,71.775697,0.0,7.135763000000001,0.0,18.348481,71.15789000000001,0.0,240.07155099999997,0.002381754,0.0,74.44385,73.515405,72.165347,72.643034,73.380235,0.029068148999999998,0.0,72.309472,14.428783,23.464472,75.280073,73.701035,0.0,73.777142,72.499321,0.0,73.549525,0.0,0.0,32.986729,10.0,66.0,52.6,22.705823000000002,71.721575,30.630297,0.0,9.472748,9.097576,6.368298,10.0,1.0,9.683691,0.0,1007.548,10.0,0.0,0.0,73.59979399999999,0.0,0.342497457,11.38739,8.24,1.0,86.674149,66.002847,57.873027,297.33689300000003,4.68,0.0,8.893378,9.327914999999999,9.531105,10.0,0.0,56.938347,17.036676999999997,23.974535999999997,40.93671340410029,30.688734000000004,0.0,0.054134315999999995,0.0,0.044842426,0.0,0.017721085,0.0,0.015820658,0.0,0.018268665,2.021028,2.013362,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011600053999999999,5.620005,0.0,0.084596785,0.0,0.043657805,9.5,9.795792,0.0,0.014467812,9.5,9.778591,0.0,0.043940528,0.319984914,72.392057,0.7982433059999999,72.112091,1.424199,72.010811,0.9107746870000001,71.937021,0.029841567000000003,8.160625999999999,1.0,1.0,72.645515,72.838791,33.180938,72.521737,72.627638,33.465579999999996,72.556787,72.862752,33.394519,72.332636,72.775566,33.222171
 10/25/2017,11:46:48.118,0.0,72.878102,0.0,3.8195959999999998,7.522672,0.0,0.0,73.965213,0.0,72.892002,0.023651033999999998,3.6405589999999997,5.287816,0.0,0.0,74.779223,0.0,72.686088,30.954682000000002,72.591651,0.0,0.0,0.0,98.844048,1.0,0.010448,97.873638,23.764174,14.238787,21.058082000000002,1.0,11138.305,1.0,0.00404,17.939639,43.134063,0.0,2.6798580000000003,0.0,1.987198,0.0,1.981686,0.0,1.988358,10.0,8.967106,0.0,0.0,0.0,0.136750865,0.0,0.137716513,0.0,0.151300622,0.0,0.0,0.0,2.0544119999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,22.462170999999998,71.840805,0.0,5.91962,0.0,8.721828,71.21576400000001,0.0,240.076663,0.002545923,0.0,74.460188,73.51269,72.16628299999999,72.64949200000001,73.390485,0.048208695,0.0,72.305074,14.426869,23.43948,75.288735,73.703048,0.0,73.775083,72.501427,0.0,73.55327,0.0,0.0,32.932883000000004,10.0,66.0,52.6,22.690046,71.704216,30.628299,0.0,9.491987,9.425194,15.001081,10.0,1.0,9.783843,0.0,1006.602,10.0,0.0,0.0,73.598764,0.0,0.331735882,17.386091,8.24,1.0,86.66833199999999,66.193955,58.005481,293.392647,4.68,0.0,9.168092,9.412811,11.871804,10.0,0.0,56.916086,16.857459,23.993559,40.576717691776814,30.687665000000003,0.0,0.055455968,0.0,0.044906847,0.0,0.0138236,0.0,0.017141293999999998,0.0,0.022971416,2.02077,2.013233,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.0116013,5.6211660000000006,0.0,0.082920544,0.0,0.042432859,9.5,9.793763,0.0,0.013759179,9.5,9.777142,0.0,0.042845367,0.20042031600000002,72.385547,0.298885293,72.157667,1.0866049999999998,72.008641,1.051439,71.92255300000001,0.024042239,8.49217,1.0,1.0,72.646357,72.836217,33.128864,72.522532,72.62937,33.494743,72.55851899999999,72.861582,33.406493,72.332262,72.774958,33.258275
