date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:46:58.118,0.0,72.878804,0.0,5.860608999999999,9.542698,0.0,5.9178313e-05,74.10860699999999,0.0,72.89008299999999,0.021064616,3.031836,22.536545,0.0,0.0,74.861059,0.0,72.690113,30.955890000000004,72.595254,0.0,0.0,0.0,78.532776,1.0,0.010448,97.860711,23.77285,14.931057999999998,21.037513,1.0,11121.306999999999,1.0,0.00404,18.581028,43.141046,0.0,2.668032,0.0,1.988423,0.0,1.982363,0.0,1.9881330000000002,10.0,8.963469,0.0,0.0,0.0,0.136557735,0.0,0.13494832199999998,0.0,0.145661635,0.0,0.0,0.0,2.056506,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,9.760684,71.888552,0.0,6.134233999999999,0.0,9.844937,71.234573,0.0,240.076229,0.001068407,0.0,74.473389,73.51489000000001,72.16749899999999,72.656044,73.39905,0.0,0.0,72.30189200000001,14.426948999999999,23.520601,75.289062,73.70496700000001,0.0,73.776955,72.508306,0.0,73.554487,0.0,0.0,32.919421,10.0,66.0,52.6,22.687759,71.689291,30.6237,0.0,9.057921,9.315388,7.7643059999999995,10.0,1.0,9.689688,0.0,1010.0830000000001,10.0,0.0,0.0,73.602322,0.0,0.432177254,5.533043,8.24,1.0,86.762489,66.29612,58.006685,293.104043,4.68,0.0,8.96912,9.287858,12.128318,10.0,0.0,56.891118999999996,16.523754,24.018660999999998,39.52538198506063,30.686551,0.0,0.052941605,0.0,0.044778004,0.0,0.013565915,0.0,0.018139823,0.0,0.023808892,2.020995,2.013651,2.0185470000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011618772,5.618587000000001,0.0,0.083339604,0.0,0.042336153,9.5,9.792313,0.0,0.014403391000000001,9.5,9.778559,0.0,0.040783888,0.0,72.441974,0.22151996699999998,72.121495,0.9670403809999999,71.915319,0.038656454,72.086047,0.036607451,8.371023,1.0,1.0,72.64528100000001,72.836451,33.074422,72.52239200000001,72.627685,33.434841,72.556881,72.86340799999999,33.431214000000004,72.334976,72.776455,33.055627
 10/25/2017,11:47:08.118,0.0,72.881051,0.0,5.144464,2.376413,0.0,0.000252338993,74.117297,0.0,72.893406,0.021064616,4.034439,0.0,0.0,0.0,74.849471,0.0,72.698068,30.944229999999997,72.593523,0.0,0.0,0.0,144.424462,1.0,0.010448,97.623002,23.780134,15.061513,21.023637,1.0,11197.961000000001,1.0,0.00404,18.477238,43.160971999999994,0.0,2.669547,0.0,1.9897770000000001,0.0,1.981815,0.0,1.9888099999999997,10.0,8.980819,0.0,0.0,0.0,0.137941831,0.0,0.141868799,0.0,0.139635974,0.0,0.0,0.0,2.062983,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,20.810337,71.767016,0.0,5.812314,0.0,9.267338,71.23746700000001,0.0,240.089491,0.0,0.0,74.487994,73.51741700000001,72.16544,72.66170699999999,73.403215,0.04296471,0.0,72.304325,14.424157000000001,23.512817000000002,75.30769699999999,73.703094,0.0,73.775364,72.51125400000001,0.0,73.551351,0.0,10.730439,32.910959999999996,10.0,66.0,52.6,22.724115,71.675488,30.622214000000003,0.0,9.17275,9.316588000000001,16.172444,10.0,1.0,9.942765,0.0,993.127427,10.0,0.0,0.0,73.601807,0.0,0.368803531,11.291153999999999,8.24,1.0,86.974358,66.669322,58.323370999999995,291.99773,4.68,0.0,9.243233,9.223887,17.723551,10.0,0.0,56.874646,17.045978,24.032857999999997,38.185583184432566,30.68223,0.0,0.035889068999999996,0.0,0.04609864,0.0,0.015756237,0.0,0.02425984,0.0,0.024453104,2.020963,2.013684,2.018354,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.011655678999999999,5.737538,0.0,0.08266266,0.0,0.05023383,9.5,9.793215,0.0,0.017624453,9.5,9.777561,0.0,0.042297787,0.270752432,72.394228,0.38328383299999996,72.169965,0.5309812620000001,71.92110600000001,1.909491,71.999236,0.026619717999999997,8.432885,1.0,1.0,72.649118,72.838464,33.169892,72.521737,72.627778,33.471098,72.55566400000001,72.862144,33.494946999999996,72.333899,72.77739100000001,33.05058
 10/25/2017,11:47:18.118,0.0,72.879928,0.0,3.783789,6.624882,0.0,0.0,74.076741,0.0,72.892891,0.01321299,4.392512,11.309656,0.0,0.0,74.87119799999999,0.0,72.70251400000001,30.953288,72.591324,0.0,0.0,0.0,155.219824,1.0,0.010448,97.565656,23.784774,15.198205999999999,21.03131,1.0,11227.575,1.0,0.00404,18.478454,43.166884,0.0,2.6763779999999997,0.0,1.9865849999999998,0.0,1.982975,0.0,1.989068,10.0,8.989285,0.0,0.0,0.0,0.13848903099999998,0.0,0.140967528,0.0,0.128003549,0.0,0.0,0.0,2.061662,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.350376,0.0,7.868291,71.779314,0.0,6.062696,0.0,15.781374,71.222998,0.0,240.11341099999999,0.001068407,0.0,74.501008,73.514703,72.164879,72.666386,73.412763,0.008092212,0.0,72.311578,14.428464000000002,23.502574,75.31383000000001,73.706558,0.0,73.779904,72.512799,0.0,73.551632,0.0,6.129695,32.953652000000005,10.0,66.0,52.6,22.702622,71.661498,30.617428999999998,0.0,9.390384,9.233183,0.0,10.0,1.0,9.888192,0.0,1001.1160000000001,10.0,0.0,0.0,73.599654,0.0,0.537401549,1.170352,8.24,1.0,86.86968900000001,66.430737,58.322768999999994,306.347732,4.68,0.0,9.130222,9.216713,0.0,10.0,0.0,56.848325,17.047338,24.046871,37.62325356110534,30.683484999999997,0.0,0.018030649,0.0,0.045454427,0.0,0.020265724,0.0,0.025741529,0.0,0.022906994,2.021028,2.013458,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011641837,5.738473,0.0,0.083919842,0.0,0.04481828,9.5,9.793215,0.0,0.022423835,9.5,9.778139999999999,0.0,0.041782417,0.235586374,72.42099499999999,1.00924,72.189498,0.15118784,71.946426,1.5578299999999998,71.872636,0.035963081,8.420641,1.0,1.0,72.648229,72.836264,33.152928,72.524919,72.628761,33.533759,72.558004,72.86120799999999,33.447823,72.33666,72.776315,33.108424
 10/25/2017,11:47:28.118,0.0,72.87974,0.0,3.24668,0.933536612,0.0,0.0,74.07167199999999,0.0,72.889054,0.0207875,4.8221989999999995,0.0,0.0,0.0,74.79732800000001,0.0,72.707522,30.947203000000002,72.594178,0.0,0.0,0.0,136.427898,1.0,0.010448,97.708223,23.776376000000003,15.259120999999999,21.074079,1.0,11189.194,1.0,0.00404,18.907398,43.159341999999995,0.0,2.689911,0.0,1.9879069999999999,0.0,1.982749,0.0,1.989068,10.0,8.994049,0.0,0.0,0.0,0.13758776,0.0,0.138038395,0.0,0.150946172,0.0,0.0,0.0,2.061307,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,18.901906,71.805358,0.0,5.955389,0.0,16.294795,71.222998,0.0,240.125419,0.002751134,0.0,74.51420999999999,73.514188,72.16810799999999,72.672236,73.41908199999999,0.0,0.0,72.304231,14.427507,23.456278,75.31013100000001,73.70562199999999,0.0,73.779576,72.515887,0.0,73.554908,0.0,8.822813,32.91596,10.0,66.0,52.6,22.698506,71.651157,30.611622999999998,0.0,9.246697,9.252984,0.575669047,10.0,1.0,9.93317,0.0,1003.57,10.0,0.0,0.0,73.598062,0.0,0.490768054,0.0,8.24,1.0,86.726974,66.393477,58.126495999999996,304.648179,4.68,0.0,9.193941,9.335089,0.0,10.0,0.0,56.828072,17.059815,24.052392,38.35113674531814,30.680605,0.0,0.00020446308499999998,0.0,0.044294845,0.0,0.019234984,0.0,0.025000685,0.0,0.01904172,2.020931,2.013619,2.0186439999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011621473,5.7374730000000005,0.0,0.089786688,0.0,0.04291639,9.5,9.794182000000001,0.0,0.021586359,9.5,9.777754,0.0,0.050253809,0.327018125,72.33997099999999,0.889675054,72.08243,0.404383459,72.015152,1.818059,71.97102199999999,0.026297532999999998,8.62685,1.0,1.0,72.648276,72.836872,33.217627,72.523,72.627966,33.42223,72.558285,72.860787,33.383703999999994,72.33549000000001,72.777953,33.156951
 10/25/2017,11:47:38.118,0.0,72.878711,0.0,2.315691,15.442459,0.0,0.00044952386100000004,74.196236,0.0,72.891347,0.019309546,3.4257160000000004,9.259668,0.0,0.0,74.887854,0.0,72.71164,30.941535,72.592961,0.0,0.0,0.0,140.266249,1.0,0.010448,97.63104,23.775911999999998,15.427373000000001,21.085832999999997,1.0,11132.853000000001,1.0,0.00404,19.270258,43.169584,0.0,2.698579,0.0,1.9862630000000001,0.0,1.982459,0.0,1.9888740000000003,10.0,8.994660000000001,0.0,0.0,0.0,0.136622112,0.0,0.139422491,0.0,0.147820561,0.0,0.0,0.0,2.066366,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,10.48236,71.82055,0.0,5.311548999999999,0.0,8.705783,71.17742199999999,0.0,240.13381,0.002381754,0.0,74.530969,73.513018,72.164177,72.679536,73.426898,0.009927606,0.0,72.32571,14.428942000000001,23.429647,75.305824,73.708617,0.0,73.779108,72.514483,0.0,73.55289499999999,0.0,5.2159580000000005,32.804421000000005,10.0,66.0,52.6,22.700564,71.64568299999999,30.607535,0.0,9.054314,9.318988000000001,5.967147,10.0,1.0,9.749058999999999,0.0,1012.9060000000001,10.0,0.0,0.0,73.60293,0.0,0.224717992,0.0,8.24,1.0,86.714261,66.380256,58.185499,293.649183,4.68,0.0,9.228205,9.186222,9.354751,10.0,0.0,56.805671999999994,16.467947,24.058145,38.039956611340045,30.680419,0.0,0.0,0.0,0.04400495,0.0,0.021586359,0.0,0.024420893,0.0,0.018461929,2.020963,2.013265,2.0182580000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011621768999999999,5.737344,0.0,0.084403373,0.0,0.044173572,9.5,9.791444,0.0,0.027803007999999997,9.5,9.776691,0.0,0.043199684,0.277785644,72.438357,0.228553178,72.178646,1.367933,72.00647,1.8250919999999997,71.975363,0.033063417000000005,8.632972,1.0,1.0,72.646919,72.838698,33.139121,72.52393599999999,72.628293,33.460063,72.555103,72.858447,33.433918,72.332589,72.777766,33.168209000000004
 10/25/2017,11:47:48.118,0.0,72.878804,0.0,3.747981,21.534604,0.0,0.000344895155,74.311385,0.0,72.89195500000001,0.015707036,2.996029,0.0,0.0,0.0,74.897269,0.0,72.717864,30.927971000000003,72.595114,0.0,0.0,0.0,148.102882,1.0,0.010448,97.432447,23.768442,15.538195000000002,21.06706,1.0,11128.791000000001,1.0,0.00404,19.25404,43.19207,0.0,2.7106630000000003,0.0,1.986811,0.0,1.9823950000000001,0.0,1.989132,10.0,9.002675,0.0,0.0,0.0,0.135881781,0.0,0.140838775,0.0,0.147176106,0.0,0.0,0.0,2.074712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.322254,0.0,12.166269,71.80174,0.0,9.067283999999999,0.0,15.973907,71.220105,0.0,240.13231499999998,0.001560912,0.0,74.544825,73.51535799999999,72.16572099999999,72.687398,73.43555699999999,0.000488433938,0.0,72.33535,14.42639,23.504213,75.30971,73.708945,0.0,73.78149499999999,72.518835,0.0,73.555516,0.0,12.461730000000001,32.95596,10.0,66.0,52.6,22.645229,71.635015,30.605352000000003,0.0,9.121648,9.373591000000001,7.363154,10.0,1.0,9.897787,0.0,1012.681,10.0,0.0,0.0,73.603492,0.0,0.454896135,11.355312,8.24,1.0,86.75559200000001,66.520883,58.455826,310.61264900000003,4.68,0.0,9.201756,9.367972,0.504985249,10.0,0.0,56.783692,16.908502,24.059909,38.98755476992316,30.680279,0.0,0.0,0.0,0.04403716,0.0,0.025838161000000002,0.0,0.022584887999999997,0.0,0.017592242,2.020867,2.013265,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011630807,5.738311,0.0,0.083404075,0.0,0.04791288,9.5,9.792925,0.0,0.026224688,9.5,9.757235000000001,0.0,0.045486637999999996,0.24261958600000003,72.418824,0.8545089990000001,72.12583599999999,0.6083465889999999,71.941362,1.346834,71.96523499999999,0.033707786,8.545978,1.0,1.0,72.651785,72.836826,32.9971,72.52393599999999,72.625392,33.45494,72.556179,72.861723,33.398382,72.335116,72.776362,33.146857000000004
 10/25/2017,11:47:58.118,0.0,72.882221,0.0,2.530535,23.730982,0.0,0.0,74.208547,0.0,72.894014,0.022819685,2.6021490000000003,0.0,0.0,0.0,74.905235,0.0,72.721889,30.929736,72.597033,0.0,0.0,0.0,159.777866,1.0,0.010448,97.329275,23.758142000000003,15.645715,21.081588,1.0,11133.173999999999,1.0,0.00404,19.144575,43.219957,0.0,2.720201,0.0,1.9901959999999999,0.0,1.982492,0.0,1.9887130000000002,10.0,8.989574000000001,0.0,0.0,0.0,0.137072747,0.0,0.139712185,0.0,0.15635959900000002,0.0,0.0,0.0,2.0725849999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.712653999999999,0.0,12.519088,71.845146,0.0,7.815372,0.0,13.358666,71.228786,0.0,240.14061,0.001232575,0.0,74.559618,73.517605,72.167265,72.69001899999999,73.444918,0.032476741,0.0,72.308771,14.425274,23.43948,75.30975699999999,73.711285,0.0,73.780653,72.518321,0.0,73.55378499999999,0.0,15.170879999999999,32.833268,10.0,66.0,52.6,22.653004,71.62285,30.601682,0.0,9.28337,9.17258,10.893289,10.0,1.0,10.131673,0.0,1000.201,10.0,0.0,0.0,73.600871,0.0,0.5134869360000001,19.74387,8.24,1.0,86.798144,66.62425,58.174661,305.433821,4.68,0.0,9.068305,9.378733,19.455026999999998,10.0,0.0,56.762085,16.883094,24.056893,39.166743444002165,30.677491999999997,0.0,0.004524009,0.0,0.044488109000000005,0.0,0.025483844,0.0,0.021521937999999997,0.0,0.017141293999999998,2.020738,2.013941,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011640177,5.7405040000000005,0.0,0.08807821099999999,0.0,0.044076865,9.5,9.793344,0.0,0.02683669,9.5,9.73823,0.0,0.043715054,0.432516299,72.421718,0.791210104,72.133794,0.896708266,71.997789,1.051439,71.93774499999999,0.029197197999999997,8.532445,1.0,1.0,72.652862,72.838323,33.074028000000006,72.525808,72.626328,33.534153,72.558098,72.86088000000001,33.487608,72.337737,72.777017,33.116965
 10/25/2017,11:48:08.118,0.0,72.881378,0.0,5.251886,12.620835000000001,0.0,0.000578297647,74.300522,0.0,72.891534,0.0207875,3.6047519999999995,20.951007,0.0,0.0,74.903787,0.0,72.72975100000001,30.934706,72.600589,0.0,0.0,0.0,153.540546,1.0,0.010448,97.336279,23.749745,15.650669,21.109993,1.0,11111.15,1.0,0.00404,19.228904,43.231689,0.0,2.7113400000000003,0.0,1.986682,0.0,1.982072,0.0,1.987875,10.0,8.984327,0.0,0.0,0.0,0.13778088900000002,0.0,0.13980875,0.0,0.163255275,0.0,0.0,0.0,2.067784,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.244599000000001,0.0,0.0,71.782208,0.0,7.171532000000001,0.0,1.7104150000000002,71.229509,0.0,240.15459500000003,0.0,0.0,74.573288,73.51592,72.165534,72.694559,73.44945799999999,0.024348564,0.0,72.284718,14.424795000000001,23.516504,75.312753,73.711894,0.0,73.78116800000001,72.517057,0.0,73.554627,0.0,8.838844,32.959037,10.0,66.0,52.6,22.639513,71.618452,30.599127000000003,0.0,9.365134,9.446795,3.8651120000000003,10.0,1.0,9.774247,0.0,1006.313,10.0,0.0,0.0,73.60077700000001,0.0,0.45011321299999996,3.095068,8.24,1.0,86.736029,66.650091,58.433549,309.93924100000004,4.68,0.0,9.096558,9.350036,4.769546,10.0,0.0,56.74113199999999,17.007185,24.044226000000002,40.27698477429623,30.677214000000003,0.0,0.0,0.0,0.043811685999999996,0.0,0.024130997999999997,0.0,0.018719614,0.0,0.014628865,2.020931,2.013394,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011632678,5.732444999999999,0.0,0.08401654800000001,0.0,0.042948626,9.5,9.795825,0.0,0.024034366,9.5,9.738327,0.0,0.043328527,0.46768235700000005,72.403632,0.36218418399999996,72.15621999999999,0.42548308799999995,72.012258,0.509881632,71.963065,0.031452492,8.494102999999999,1.0,1.0,72.6523,72.838885,33.018797,72.52417,72.625579,33.541247,72.55865899999999,72.863501,33.449368,72.336426,72.77860799999999,33.224112
 10/25/2017,11:48:18.118,0.0,72.88217399999999,0.0,5.860608999999999,11.177958,0.0,0.0,74.167992,0.0,72.893967,0.023281545,2.996029,0.0,0.0,0.0,74.803122,0.0,72.732512,30.936843,72.605222,0.0,0.0,0.0,156.57924,1.0,0.010448,97.377453,23.740744,15.636357,21.1033,1.0,11141.833,1.0,0.00404,19.250392,43.202591999999996,0.0,2.702607,0.0,1.98636,0.0,1.9819759999999997,0.0,1.988745,10.0,8.975379,0.0,0.0,0.0,0.135141451,0.0,0.136976182,0.0,0.17372768,0.0,0.0,0.0,2.070104,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.138822,0.0,0.0,71.798847,0.0,5.096935,0.0,6.315164,71.229509,0.0,240.139694,0.0,0.0,74.5878,73.51404699999999,72.171102,72.698349,73.457882,0.019104579,0.0,72.283642,14.427188000000001,23.464062,75.30123499999999,73.714421,0.0,73.782478,72.518321,0.0,73.55640600000001,0.0,14.689966,32.954806,10.0,67.0,52.6,22.61276,71.610778,30.595365,0.0,9.357919,9.35379,13.380429000000001,10.0,1.0,9.736466,0.0,996.31955,10.0,0.0,0.0,73.601573,0.0,0.43157938799999995,15.605728,8.24,1.0,86.66228000000001,66.233018,58.229449,297.449128,4.68,0.0,9.058686999999999,9.501892999999999,15.863817000000001,10.0,0.0,56.720411999999996,17.055732,24.033322000000002,41.56419931612385,30.677678000000004,0.0,0.028281511000000002,0.0,0.041750206,0.0,0.018687403000000002,0.0,0.015337499,0.0,0.015949501,2.020931,2.012975,2.0185150000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011623086000000001,5.732541,0.0,0.082017952,0.0,0.041884857000000005,9.5,9.793827,0.0,0.018429718,9.5,9.723671000000001,0.0,0.044359265999999994,0.059756085,72.450655,0.636479448,72.148986,1.5578299999999998,72.010811,1.283535,71.978257,0.032096862000000004,8.444484,1.0,1.0,72.654547,72.838698,33.098487,72.523656,72.631429,33.36548,72.562122,72.861161,33.512715,72.336894,72.77949699999999,33.14841
 10/25/2017,11:48:28.118,0.0,72.879366,0.0,5.824802,3.370394,0.0,0.000562200922,73.97245600000001,0.0,72.89246999999999,0.021803592000000004,2.709571,3.9585269999999997,0.0,0.0,74.65900500000001,0.0,72.740935,30.92667,72.607141,0.0,0.0,0.0,136.188002,1.0,0.010448,97.368569,23.738053,15.633605,21.070488,1.0,11183.313999999998,1.0,0.00404,19.123086999999998,43.193653000000005,0.0,2.712145,0.0,1.986102,0.0,1.98262,0.0,1.988487,10.0,8.96363,0.0,0.0,0.0,0.13816714800000002,0.0,0.134529874,0.0,0.15220286,0.0,0.0,0.0,2.0659799999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,11.701189,71.853104,0.0,3.8092550000000003,0.0,12.925466,71.194061,0.0,240.115436,0.0,0.0,74.603576,73.51610699999999,72.170681,72.704526,73.46729,0.0,0.0,72.281677,14.426708999999999,23.485367,75.288173,73.716013,0.0,73.783461,72.521175,0.0,73.556546,0.0,2.667113,32.770191,10.0,67.0,52.6,22.635626000000002,71.607456,30.596201,0.0,9.362729,9.459394999999999,7.475477000000001,10.0,1.0,9.721473,0.0,994.250284,10.0,0.0,0.0,73.601151,0.0,0.49256165,12.381827000000001,8.24,1.0,86.601574,66.49023299999999,58.279421,302.932592,4.68,0.0,8.991361,9.339872,10.637325,10.0,0.0,56.698806000000005,16.98586,24.028543,41.0634611404583,30.674333,0.0,0.056132910999999994,0.0,0.046291902999999995,0.0,0.013598125,0.0,0.016722556,0.0,0.022906994,2.020899,2.013329,2.018386,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011615373,5.734991,0.0,0.082340306,0.0,0.043528863,9.5,9.794246000000001,0.0,0.0138236,9.5,9.704086,0.0,0.041717996,0.0,72.41665400000001,0.9811068079999999,72.190221,0.101955362,72.02310899999999,0.35515097700000003,71.883488,0.027586272999999998,8.407753,1.0,1.0,72.65244100000001,72.83851,33.153323,72.521456,72.628948,33.402919,72.55776999999999,72.865186,33.404948,72.336894,72.778374,33.086296000000004
 10/25/2017,11:48:38.118,0.0,72.8818,0.0,5.037042,0.0,0.0,0.0,74.038358,0.0,72.896073,0.022080707999999998,2.172462,7.8983479999999995,0.0,0.0,74.737943,0.0,72.745007,30.928807,72.601198,0.0,0.0,0.0,143.784737,1.0,0.010448,97.3085,23.738563,15.618193,21.083547,1.0,11089.02,1.0,0.00404,19.205794,43.192769,0.0,2.702317,0.0,1.9869400000000002,0.0,1.9820080000000002,0.0,1.98968,10.0,8.981527,0.0,0.0,0.0,0.136042723,0.0,0.140323762,0.0,0.138604845,0.0,0.0,0.0,2.062951,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,13.882253,71.905914,0.0,3.9880989999999996,0.0,6.5558309999999995,71.217934,0.0,240.09330099999997,0.002956344,0.0,74.616497,73.517605,72.16810799999999,72.713278,73.476417,0.0468977,0.0,72.25626700000001,14.424078,23.435382999999998,75.285785,73.714,0.0,73.78538,72.52183000000001,0.0,73.55767,0.0,7.6044979999999995,32.801345,10.0,67.0,52.6,22.606358,71.603667,30.589558,0.0,9.18297,9.108976,11.599316,10.0,1.0,9.877397,0.0,999.623957,10.0,0.0,0.0,73.60049599999999,0.0,0.336518804,13.648933,8.24,1.0,86.60260600000001,66.383862,58.123486,305.06505,4.68,0.0,9.221592999999999,9.199972,12.128319,10.0,0.0,56.674167000000004,16.837495999999998,24.02112,38.90794272833181,30.673915,0.0,0.035598951000000004,0.0,0.044262634,0.0,0.016303816999999998,0.0,0.024743,0.0,0.024163208999999998,2.020899,2.0138130000000003,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011617496000000001,5.724353,0.0,0.084403373,0.0,0.048751000999999995,9.5,9.794633000000001,0.0,0.017721085,9.5,9.699672999999999,0.0,0.043554000999999995,0.319984914,72.43763299999999,0.924841116,72.094729,1.178037,71.917489,0.981106803,71.94353199999999,0.032096862000000004,8.342347,1.0,1.0,72.65843100000001,72.840055,33.082312,72.528054,72.627638,33.50499,72.558613,72.86251800000001,33.556748999999996,72.337222,72.77945,33.097941999999996
 10/25/2017,11:48:48.118,0.0,72.88217399999999,0.0,4.714777,0.0,0.0,0.000505862394,74.120194,0.0,72.89317199999999,0.021156987999999998,3.7121739999999996,33.571247,0.0,0.0,74.88713,0.0,72.74645799999999,30.928016999999997,72.59918499999999,0.0,0.0,0.0,144.344497,1.0,0.010448,97.24232099999999,23.738842,15.60645,21.053836999999998,1.0,11092.333999999999,1.0,0.00404,18.958482,43.185227000000005,0.0,2.7069900000000002,0.0,1.987295,0.0,1.9820080000000002,0.0,1.988939,10.0,8.983812,0.0,0.0,0.0,0.139454679,0.0,0.140774398,0.0,0.133062526,0.0,0.0,0.0,2.0642720000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.846553,0.0,10.642732,71.834295,0.0,4.345788,0.0,14.995197000000001,71.232403,0.0,240.076422,0.002135502,0.0,74.633256,73.516622,72.168622,72.720438,73.48151800000001,0.044013507,0.0,72.241153,14.423838,23.484137,75.302593,73.715358,0.0,73.784397,72.519444,0.0,73.556312,0.0,8.806783,32.887114000000004,10.0,67.0,52.6,22.719542,71.601327,30.588442999999998,0.0,9.400003,9.186380999999999,0.0,10.0,1.0,9.858206,0.0,1002.415,10.0,0.0,0.0,73.605598,0.0,0.471038499,7.586075,8.24,1.0,86.616633,66.12664699999999,58.155395,305.28952000000004,4.68,0.0,8.898187,9.424171000000001,0.0,10.0,0.0,56.656387,16.847023999999998,24.016944,39.11364122803562,30.674194,0.0,0.03672719,0.0,0.045100111,0.0,0.017592242,0.0,0.023100258,0.0,0.02319689,2.021028,2.013619,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011621734,5.735604,0.0,0.084338902,0.0,0.044689337999999995,9.5,9.793472999999999,0.0,0.017849926999999998,9.5,9.699931,0.0,0.043554000999999995,0.200420317,72.43763299999999,0.931874325,72.155497,1.417166,71.916765,1.037372,71.938468,0.028552828,8.15837,1.0,1.0,72.658524,72.84057,33.11979,72.525247,72.627076,33.479374,72.561514,72.862472,33.474475,72.335818,72.77973100000001,33.064944
 10/25/2017,11:48:58.118,0.0,72.88297,0.0,4.070247,0.0,0.0,0.00044549967700000003,74.076741,0.0,72.895839,0.025313731000000003,4.034439,25.9959,0.0,0.0,74.794432,0.0,72.75375799999999,30.935032,72.593757,0.0,0.0,0.0,164.255942,1.0,0.010448,97.213791,23.730815,15.565167,21.05498,1.0,11142.475,1.0,0.00404,18.965375,43.163206,0.0,2.7063770000000003,0.0,1.986682,0.0,1.9821369999999998,0.0,1.988229,10.0,8.982589,0.0,0.0,0.0,0.137491195,0.0,0.143059765,0.0,0.131129159,0.0,0.0,0.0,2.06511,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,9.888982,71.834295,0.0,6.1700029999999995,0.0,13.631421,71.204189,0.0,240.06586099999998,0.0,0.0,74.64819,73.516481,72.17002600000001,72.725211,73.493126,0.0,0.0,72.254583,14.424954999999999,23.351803,75.295477,73.718634,0.0,73.78435,72.52229799999999,0.0,73.560712,0.0,14.641874,32.96096,10.0,67.0,52.6,22.683643,71.592344,30.584913,0.0,9.341086,9.205582000000001,0.5435770910000001,10.0,1.0,9.745461,0.0,991.330856,10.0,0.0,0.0,73.602602,0.0,0.28868958,16.824716,8.24,1.0,86.610112,66.293716,58.219816,294.178289,4.68,0.0,9.162081,9.210734,4.513032,10.0,0.0,56.635248,16.713404999999998,24.016665,39.14019138699482,30.674659000000002,0.0,0.035437774,0.0,0.045100111,0.0,0.0174634,0.0,0.023518996,0.0,0.022778152000000003,2.020995,2.01349,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011622678000000001,5.727964,0.0,0.082469248,0.0,0.04749382,9.5,9.792216999999999,0.0,0.017688874,9.5,9.698674,0.0,0.044198213,0.080855719,72.444868,0.6716455020000001,72.144645,0.8123097290000001,71.923276,0.784176878,71.934128,0.029841567000000003,8.190268,1.0,1.0,72.657588,72.839259,32.965934000000004,72.526042,72.62483,33.486861,72.560625,72.86176999999999,33.470999,72.337128,72.780152,32.998948
 10/25/2017,11:49:08.118,0.0,72.88311,0.0,3.998632,13.230049,0.0,7.9299211e-05,73.851513,0.0,72.895746,0.021803592000000004,4.499934,24.618564000000003,0.0,0.0,74.643072,0.0,72.758625,30.927459999999996,72.589639,0.0,0.0,0.0,160.897385,1.0,0.010448,97.358182,23.731697,15.488105,21.030167000000002,1.0,11116.71,1.0,0.00404,18.667384,43.165534,0.0,2.702865,0.0,1.988939,0.0,1.982234,0.0,1.989293,10.0,8.976505,0.0,0.0,0.0,0.13726587699999998,0.0,0.13552771,0.0,0.133932541,0.0,0.0,0.0,2.060437,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,18.35664,71.879871,0.0,5.061167,0.0,8.94645,71.22444499999999,0.0,240.055492,0.0,0.0,74.663825,73.517698,72.172881,72.733869,73.499117,0.039556119,0.0,72.258981,14.424317000000002,23.438251,75.3025,73.720413,0.0,73.788189,72.526791,0.0,73.559729,0.0,8.678539,32.847114000000005,10.0,67.0,52.6,22.695534,71.583173,30.583426,0.0,9.493189,8.889963999999999,15.610832,10.0,1.0,9.935569000000001,0.0,1002.062,10.0,0.0,0.0,73.60293,0.0,0.31918071,7.425681,8.24,1.0,86.512956,66.259461,58.068698,295.941977,4.68,0.0,9.126014,9.240029,14.821725,10.0,0.0,56.614622,16.874247,24.017083,39.585188706277116,30.671917999999998,0.0,0.033793767,0.0,0.041267047,0.0,0.018429718,0.0,0.023325732000000002,0.0,0.023841102000000003,2.0211240000000004,2.013523,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011608873,5.730768,0.0,0.085660554,0.0,0.044270277999999996,9.5,9.793119,0.0,0.016819187,9.5,9.699672999999999,0.0,0.043199684,0.42548308799999995,72.46223,1.135837,72.163454,1.1710040000000002,71.960171,1.958723,72.073026,0.024686608999999998,8.138716,1.0,1.0,72.65786899999999,72.84085,33.096909000000004,72.52618299999999,72.626468,33.469521,72.55702099999999,72.862284,33.428509999999996,72.337315,72.77664200000001,33.113859000000005
 10/25/2017,11:49:18.118,0.0,72.883204,0.0,4.320897,5.662965,0.0,0.000236242267,74.133954,0.0,72.893312,0.01810871,4.67897,3.4139980000000003,0.0,0.0,74.856713,0.0,72.76513,30.924626,72.59357,0.0,0.0,0.0,139.94638700000002,1.0,0.010448,97.423469,23.721583,15.502967000000002,21.075222,1.0,11102.063,1.0,0.00404,18.782526,43.198588,0.0,2.70612,0.0,1.988262,0.0,1.981686,0.0,1.988745,10.0,8.98333,0.0,0.0,0.0,0.13456206199999998,0.0,0.137748701,0.0,0.138701514,0.0,0.0,0.0,2.0616939999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,13.625657,71.848763,0.0,5.061167,0.0,7.550585000000001,71.234573,0.0,240.05447999999998,0.00209446,0.0,74.677402,73.517511,72.170588,72.73911,73.504593,0.0,0.0,72.253272,14.423838,23.429647,75.312425,73.723034,0.0,73.788891,72.529833,0.0,73.56164799999999,0.0,2.202229,32.854037,10.0,66.0,52.7,22.718856,71.570914,30.58115,0.0,9.205214999999999,9.265585,0.0,10.0,1.0,9.872,0.0,1014.0930000000001,10.0,0.0,0.0,73.607096,0.0,0.35146543700000005,5.517004,8.24,1.0,86.460086,66.12183900000001,58.113853000000006,296.984156,4.68,0.0,8.990159,9.32373,0.0,10.0,0.0,56.593902,16.816171,24.011654999999998,39.41243995066353,30.674194,0.0,0.036372601,0.0,0.044166002999999995,0.0,0.017624453,0.0,0.022262782000000002,0.0,0.023969945,2.020802,2.013523,2.0185150000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011601948999999999,5.704173,0.0,0.08543490599999999,0.0,0.050137124000000005,9.5,9.791863000000001,0.0,0.017527821000000002,9.5,9.699963,0.0,0.041460311,0.193387105,72.424612,0.812309728,72.156943,0.39031703,71.989108,0.284818858,71.905914,0.03918493,8.095219,1.0,1.0,72.65679300000001,72.84085,33.026293,72.52768,72.63011800000001,33.50696,72.560765,72.863314,33.486063,72.337503,72.775473,33.095225
 10/25/2017,11:49:28.118,0.0,72.883672,0.0,4.6431629999999995,0.0,0.0,0.0,74.30269399999999,0.0,72.891768,0.025775591,3.676367,28.926741999999997,0.0,0.0,74.927686,0.0,72.769903,30.93164,72.591932,0.0,0.0,0.0,156.419309,1.0,0.010448,97.374398,23.719031,15.539113,21.053511,1.0,11070.739,1.0,0.00404,18.716036,43.199333,0.0,2.708182,0.0,1.987004,0.0,1.982105,0.0,1.988584,10.0,8.988383,0.0,0.0,0.0,0.137233689,0.0,0.137974019,0.0,0.13225695699999998,0.0,0.0,0.0,2.065786,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,11.412519,71.837912,0.0,6.885381,0.0,9.668449,71.213594,0.0,240.06181,0.001478828,0.0,74.69374,73.519336,72.171851,72.74481999999999,73.51175400000001,0.063940648,0.0,72.280975,14.424635999999998,23.429237,75.31823100000001,73.720881,0.0,73.788563,72.526229,0.0,73.562724,0.0,8.133503,32.88596,10.0,66.0,52.7,22.688445,71.56230500000001,30.578967,0.0,9.285174000000001,9.228983,0.0,10.0,1.0,9.843813,0.0,996.800773,10.0,0.0,0.0,73.603164,0.0,0.276134408,12.863007000000001,8.24,1.0,86.47936700000001,66.340592,58.248715000000004,304.904715,4.68,0.0,9.059289,9.329709,0.0,10.0,0.0,56.573136,16.529879,24.007061,39.31945460579058,30.674752,0.0,0.035985776000000004,0.0,0.043231895,0.0,0.017431189,0.0,0.022971416,0.0,0.023841102000000003,2.020995,2.013684,2.018322,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011606577,5.700499,0.0,0.08962551099999999,0.0,0.043980159000000005,9.5,9.792732,0.0,0.018139823,9.5,9.699931,0.0,0.043618422000000004,0.369217395,72.457166,1.297601,72.091111,0.0,71.959448,1.874325,72.0506,0.032741232,8.055588,1.0,1.0,72.660209,72.842208,33.057064000000004,72.52871,72.626655,33.480162,72.560999,72.863969,33.484132,72.33652,72.778982,33.004383000000004
 10/25/2017,11:49:38.118,0.0,72.885871,0.0,3.4973300000000003,0.0,0.0,0.000179903738,74.263587,0.0,72.898601,0.012104525,3.962825,0.0,0.0,0.0,74.944343,0.0,72.775894,30.926623,72.593757,0.0,0.0,0.0,159.937797,1.0,0.010448,97.309064,23.714113,15.434529000000001,21.054,1.0,11101.848999999998,1.0,0.00404,18.802798000000003,43.184808000000004,0.0,2.719782,0.0,1.9876490000000002,0.0,1.9820080000000002,0.0,1.989422,10.0,8.990476,0.0,0.0,0.0,0.137426818,0.0,0.139840938,0.0,0.133255863,0.0,0.0,0.0,2.06395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.423444,0.0,15.694460000000001,71.772803,0.0,4.810784,0.0,7.277830000000001,71.22444499999999,0.0,240.05988100000002,0.00057590104,0.0,74.703711,73.51886800000001,72.16745300000001,72.749874,73.51980400000001,0.050568489,0.0,72.274845,14.425992,23.413259,75.322866,73.722004,0.0,73.78846899999999,72.528054,0.0,73.561367,0.002904125,15.058667000000002,32.927883,10.0,66.0,52.7,22.715654999999998,71.556457,30.577340999999997,0.0,9.25812,9.297386999999999,0.0,10.0,1.0,9.750259,0.0,995.036284,10.0,0.0,0.0,73.604428,0.0,0.380760837,18.621118,8.24,1.0,86.532753,66.26547099999999,57.905538,295.861809,4.68,0.0,9.219789,9.313566,0.0,10.0,0.0,56.551531000000004,16.139913,23.997967000000003,39.166743444002165,30.674612,0.0,0.033342472000000005,0.0,0.045357796,0.0,0.017688874,0.0,0.02422763,0.0,0.022971416,2.021028,2.013458,2.018354,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011616811000000001,5.698016,0.0,0.081276537,0.0,0.045366282,9.5,9.794439,0.0,0.020265724,9.5,9.697998,0.0,0.044488109000000005,0.137121412,72.452825,1.227269,72.202519,0.5098816279999999,72.02528000000001,1.100671,71.858891,0.032419047,8.007903,1.0,1.0,72.66283,72.842301,33.104405,72.53273399999999,72.626,33.495532,72.557957,72.864016,33.423103000000005,72.341246,72.780433,33.114247
 10/25/2017,11:49:48.118,0.0,72.885497,0.0,3.24668,8.757132,0.0,0.0,74.22375600000001,0.0,72.894435,0.02346629,3.389909,26.988863000000002,0.0,0.0,74.93203100000001,0.0,72.780386,30.920445,72.597828,0.0,0.0,0.0,154.02034,1.0,0.010448,97.369651,23.705994,15.321872,21.125010999999997,1.0,11110.295,1.0,0.00404,18.52143,43.196678999999996,0.0,2.7086650000000003,0.0,1.989616,0.0,1.982492,0.0,1.988648,10.0,8.985615,0.0,0.0,0.0,0.132952649,0.0,0.1366543,0.0,0.130065807,0.0,0.0,0.0,2.058568,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.596171,0.0,13.064354,71.819826,0.0,7.314608,0.0,10.342314,71.25844599999999,0.0,240.06586099999998,0.00172508,0.0,74.72145400000001,73.519898,72.169558,72.75712800000001,73.52822900000001,0.012811798000000001,0.0,72.265813,14.426948999999999,23.496838,75.32024399999999,73.723549,0.0,73.790669,72.528663,0.0,73.560571,0.0,10.377769,32.77596,10.0,66.0,52.7,22.719085,71.54986,30.573997,0.0,9.440885,9.165979,0.0,10.0,1.0,9.936767999999999,0.0,1012.2,10.0,0.0,0.0,73.606768,0.0,0.36162914700000004,12.31767,8.24,1.0,86.504981,66.180734,58.12228199999999,297.144491,4.68,0.0,9.168694,9.419986,0.0,10.0,0.0,56.530018000000005,16.945026000000002,23.997132,38.99418987780447,30.675588,0.0,0.033439178,0.0,0.04551884900000001,0.0,0.017753295,0.0,0.024807421,0.0,0.022906994,2.020963,2.013458,2.0184509999999998,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011614029,5.699145,0.0,0.083307369,0.0,0.043174274000000006,9.5,9.793602,0.0,0.020265724,9.5,9.699705,0.0,0.045003479000000006,0.40438345200000003,72.429676,0.889675055,72.115708,1.248369,71.90446700000001,1.5296969999999999,71.98332099999999,0.022431313999999997,7.954739999999999,1.0,1.0,72.659835,72.841225,33.004201,72.53236,72.62595300000001,33.52903,72.563994,72.86411,33.465590999999996,72.337128,72.77917,33.055239
 10/25/2017,11:49:58.118,0.0,72.88245500000001,0.0,5.681573,0.0,0.0,0.0,74.144817,0.0,72.89715,0.024020522000000002,4.428319,0.0,0.0,0.0,74.891475,0.0,72.785721,30.932059000000002,72.597594,0.0,0.0,0.0,138.986799,1.0,0.010448,97.434374,23.721304,15.273983,21.104932,1.0,11151.99,1.0,0.00404,18.497915,43.179501,0.0,2.70931,0.0,1.987939,0.0,1.982234,0.0,1.988423,10.0,8.984521,0.0,0.0,0.0,0.136525547,0.0,0.136943994,0.0,0.131902506,0.0,0.0,0.0,2.0572150000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.888439,0.0,14.716189000000002,71.73084399999999,0.0,7.099994000000001,0.0,3.8603680000000002,71.226615,0.0,240.07058700000002,0.0,0.0,74.739899,73.520834,72.17227199999999,72.764381,73.53824499999999,0.0,0.0,72.267685,14.424237,23.453819,75.320197,73.72528100000001,0.0,73.788048,72.529224,0.0,73.561133,0.0,6.802974000000001,32.866345,10.0,66.0,52.7,22.703765,71.541391,30.573811,0.0,9.474552000000001,9.142578,0.0,10.0,1.0,9.91158,0.0,1001.6610000000001,10.0,0.0,0.0,73.604334,0.0,0.416632756,5.164139,8.24,1.0,86.485934,66.456579,58.030166,301.37734,4.68,0.0,9.147053,9.192798,0.0,10.0,0.0,56.510279000000004,16.429835,23.991657,39.23313189048098,30.679165,0.0,0.034309533999999996,0.0,0.044713583,0.0,0.017398979,0.0,0.019653722,0.0,0.023486786000000003,2.021157,2.013684,2.01858,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011612575,5.699306,0.0,0.08981892300000001,0.0,0.042884155,9.5,9.7927,0.0,0.018333086000000002,9.5,9.700027,0.0,0.039753147999999995,0.031623239,72.473805,0.432516312,72.20830699999999,0.629446223,71.934851,1.712561,71.977533,0.034996526,7.939274,1.0,1.0,72.662549,72.843939,33.067716,72.53296800000001,72.62834000000001,33.484891,72.563994,72.86382900000001,33.541298,72.338392,72.780199,32.988853999999996
 10/25/2017,11:50:08.118,0.0,72.884327,0.0,4.320897,10.664936,0.0,0.000312701709,74.183924,0.0,72.89612,0.01542992,4.249283,34.2439,0.0,0.0,74.846575,0.0,72.79330300000001,30.925462,72.598437,0.0,0.0,0.0,146.183707,1.0,0.010448,97.46736999999999,23.741718,15.234535000000001,21.080119,1.0,11137.985,1.0,0.00404,18.300065,43.172238,0.0,2.714626,0.0,1.9872619999999999,0.0,1.9818790000000002,0.0,1.9887130000000002,10.0,8.992632,0.0,0.0,0.0,0.138392466,0.0,0.139969691,0.0,0.140151539,0.0,0.0,0.0,2.063144,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,14.379407,71.843699,0.0,5.204242,0.0,21.669677,71.255553,0.0,240.071358,0.002176544,0.0,74.75286700000001,73.52013199999999,72.170541,72.773507,73.542879,0.009665406999999999,0.0,72.259075,14.429820000000001,23.445216000000002,75.30662,73.725374,0.0,73.78959300000001,72.53062800000001,0.0,73.564035,0.0,11.77242,32.855959999999996,10.0,66.0,52.7,22.706509,71.533484,30.572696,0.0,8.959925,9.388592,0.0,10.0,1.0,9.755057,0.0,1004.26,10.0,0.0,0.0,73.60733,0.0,0.578654256,0.0,8.24,1.0,86.423917,66.16931600000001,58.16262,292.991809,4.68,0.0,9.024422999999999,9.232257,0.0,10.0,0.0,56.488907,16.794847,23.9866,38.46375611180167,30.676748999999997,0.0,0.002106353,0.0,0.04400495,0.0,0.023068047,0.0,0.026224688,0.0,0.019782564,2.02106,2.0135549999999998,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011604076999999999,5.699145,0.0,0.082308071,0.0,0.043045332,9.5,9.792507,0.0,0.022456046,9.5,9.700027,0.0,0.044584741,0.0,72.470911,1.7266270000000001,72.126559,0.151187842,72.01442800000001,0.298885281,72.047706,0.004066774,8.073309,1.0,1.0,72.662081,72.842816,33.095725,72.534091,72.629323,33.405678,72.56160799999999,72.86195699999999,33.63825,72.33666,72.778842,33.033111
 10/25/2017,11:50:18.118,0.0,72.885637,0.0,5.824802,21.887307,0.0,4.3081591e-05,74.195512,0.0,72.895418,0.027530661,3.354101,8.474907,0.0,0.0,74.80601899999999,0.0,72.799153,30.916635999999997,72.601338,0.0,0.0,0.0,138.586971,1.0,0.010448,97.46816899999999,23.745847,15.160592000000001,21.11538,1.0,11132.96,1.0,0.00404,18.529132999999998,43.194119,0.0,2.701125,0.0,1.9869080000000001,0.0,1.982072,0.0,1.9884549999999999,10.0,8.980754,0.0,0.0,0.0,0.137298065,0.0,0.14135378699999998,0.0,0.158905199,0.0,0.0,0.0,2.061404,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.53075,0.0,12.663423,71.858168,0.0,4.453094999999999,0.0,15.171686,71.220828,0.0,240.079557,0.001027364,0.0,74.767286,73.517651,72.17325500000001,72.77696999999999,73.55458,0.08491658699999999,0.0,72.248359,14.425274,23.504623000000002,75.30474699999999,73.726966,0.0,73.78964,72.527961,0.0,73.564737,0.0,8.053351,32.810575,10.0,66.0,52.7,22.717942,71.523939,30.572278000000004,0.0,9.255114,9.374191,8.390103,10.0,1.0,9.822224,0.0,1021.7760000000001,10.0,0.0,0.0,73.605692,0.0,0.471038499,2.806361,8.24,1.0,86.39638000000001,66.21619100000001,58.152986999999996,307.582313,4.68,0.0,9.030434,9.164100999999999,12.400866,10.0,0.0,56.467442000000005,16.683687,23.997318,38.980919780669836,30.677446000000003,0.0,0.0,0.0,0.043296315999999994,0.0,0.025451632999999998,0.0,0.01849414,0.0,0.01437118,2.02077,2.013458,2.0184830000000002,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.01160098,5.698597,0.0,0.083210662,0.0,0.04207827,9.5,9.793505,0.0,0.025032895,9.5,9.700575,0.0,0.041202626,0.05975608599999999,72.46223,0.341084561,72.176476,0.6083465889999999,71.95438399999999,1.107705,71.986214,0.028230643,7.9850270000000005,1.0,1.0,72.66456099999999,72.84276899999999,32.962384,72.53437199999999,72.63068,33.496320000000004,72.56025,72.865513,33.454003,72.336894,72.78066700000001,33.14841
 10/25/2017,11:50:28.118,0.0,72.887603,0.0,4.8221989999999995,3.001659,0.0,0.000107468487,74.14699,0.0,72.899396,0.023189172999999997,4.177668,0.0,0.0,0.0,74.825572,0.0,72.80439399999999,30.914265999999998,72.602461,0.0,0.0,0.0,156.179412,1.0,0.010448,97.446924,23.744502,15.125548,21.128439,1.0,11109.118999999999,1.0,0.00404,18.322364,43.206037,0.0,2.6882040000000003,0.0,1.987166,0.0,1.9820400000000002,0.0,1.987585,10.0,8.972739,0.0,0.0,0.0,0.136815241,0.0,0.136042723,0.0,0.164834191,0.0,0.0,0.0,2.06366,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,0.0,71.840805,0.0,4.166944,0.0,7.342007000000001,71.246871,0.0,240.08968399999998,0.001068407,0.0,74.784748,73.522566,72.173395,72.787266,73.560244,0.0,0.0,72.236052,14.429898999999999,23.42596,75.305121,73.72916500000001,0.0,73.793103,72.533436,0.0,73.565626,0.009951452,10.986927,32.867114,10.0,66.0,52.7,22.628766,71.517669,30.573393,0.0,9.345294,9.16718,8.037089,10.0,1.0,9.682492,0.0,987.866042,10.0,0.0,0.0,73.606768,0.0,0.32336576699999997,4.7631559999999995,8.24,1.0,86.41617600000001,66.50045,58.230051,285.135383,4.68,0.0,9.077923,9.247204,13.3147,10.0,0.0,56.446116,16.971567999999998,24.011933,41.223624756330764,30.681672999999996,0.0,0.040563205,0.0,0.0450679,0.0,0.018558561,0.0,0.014725496999999999,0.0,0.01694803,2.020995,2.01378,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011605485,5.696437,0.0,0.077504993,0.0,0.043238745,9.5,9.795438,0.0,0.018461929,9.5,9.699447,0.0,0.041331467999999996,0.116021778,72.477422,0.5309812770000001,72.180093,1.234302,71.958001,1.452332,71.97464000000001,0.01888728,7.9544179999999995,1.0,1.0,72.662221,72.841833,33.003412,72.535963,72.632037,33.466368,72.56011,72.86298599999999,33.532028000000004,72.338626,72.781931,33.066885
 10/25/2017,11:50:38.118,0.0,72.887041,0.0,5.108657,4.781207,0.0,2.2960681e-05,74.13250500000001,0.0,72.89832,0.020140895,3.8195959999999998,1.892523,0.0,0.0,74.800225,0.0,72.810291,30.910921999999996,72.604239,0.0,0.0,0.0,108.679822,1.0,0.010448,97.43503199999999,23.732439000000003,15.109217999999998,21.119460999999998,1.0,11174.548,1.0,0.00404,18.178842000000003,43.214882,0.0,2.6843369999999998,0.0,1.9844259999999998,0.0,1.9814919999999998,0.0,1.988423,10.0,8.96804,0.0,0.0,0.0,0.13633241699999998,0.0,0.138424655,0.0,0.148207235,0.0,0.0,0.0,2.05815,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,6.938132,71.86467900000001,0.0,7.386145,0.0,10.197915,71.243978,0.0,240.078544,0.001971333,0.0,74.798324,73.522285,72.17156999999999,72.79320899999999,73.565626,0.054239277,0.0,72.225149,14.425752,23.451361,75.323943,73.731225,0.0,73.790154,72.535776,0.0,73.563427,0.0,6.370152,32.754421,10.0,66.0,52.7,22.704908,71.51154,30.574879,0.0,9.050706,9.221783,12.947185000000001,10.0,1.0,9.743661999999999,0.0,997.249916,10.0,0.0,0.0,73.607096,0.0,0.494953111,18.34845,8.24,1.0,86.42349399999999,66.540114,58.03498199999999,303.477732,4.68,0.0,9.004586,9.188015,8.537109,10.0,0.0,56.429411,16.816398,24.018614000000003,40.00410392399091,30.684739,0.0,0.050878538,0.0,0.04297421,0.0,0.013952441999999999,0.0,0.018268665,0.0,0.019396036999999998,2.020899,2.013941,2.018129,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011608027,5.671841000000001,0.0,0.083565252,0.0,0.04800958599999999,9.5,9.792925,0.0,0.01488655,9.5,9.699866,0.0,0.041975680999999994,0.30591849,72.449208,0.502848417,72.18370999999999,0.6927451290000001,71.944979,0.770110455,71.94932,0.032096862000000004,7.905121,1.0,1.0,72.666106,72.84656,33.103221000000005,72.535635,72.632411,33.447452,72.56160799999999,72.865607,33.387953,72.336801,72.778468,33.0137
 10/25/2017,11:50:48.118,0.0,72.885403,0.0,3.3182940000000003,0.0,0.0,0.00040525786699999996,73.984767,0.0,72.901409,0.018293454,3.1034509999999997,0.0,0.0,0.0,74.682903,0.0,72.812256,30.914127,72.604614,0.0,0.0,0.0,153.46058,1.0,0.010448,97.45806400000001,23.717778,15.087384,21.099872,1.0,11097.252,1.0,0.00404,18.260739,43.204268,0.0,2.671996,0.0,1.987037,0.0,1.982363,0.0,1.9881330000000002,10.0,8.987096000000001,0.0,0.0,0.0,0.132437637,0.0,0.139229361,0.0,0.131000268,0.0,0.0,0.0,2.058021,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,6.152307,71.845869,0.0,3.773486,0.0,11.176624,71.24831800000001,0.0,240.095085,0.00098632227,0.0,74.813867,73.518915,72.174986,72.800042,73.574426,0.00861661,0.0,72.213872,14.425513,23.511997,75.334805,73.731085,0.0,73.792869,72.533389,0.0,73.565954,0.0,6.001451,32.917883,10.0,66.0,52.7,22.646144,71.507329,30.573253,0.0,9.235275,9.219982,0.0,10.0,1.0,9.814428,0.0,996.463916,10.0,0.0,0.0,73.605411,0.0,0.435764445,6.864306,8.24,1.0,86.413925,66.362227,58.180080000000004,303.028793,4.68,0.0,9.004586,9.415203,0.0,10.0,0.0,56.406266,16.768985,24.020749,38.99418987780447,30.6846,0.0,0.023865259,0.0,0.044745794000000005,0.0,0.018848456,0.0,0.025644897000000003,0.0,0.022488256,2.020834,2.013426,2.0184509999999998,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011607848,5.6841230000000005,0.0,0.08375866400000001,0.0,0.047977350999999994,9.5,9.7927,0.0,0.022037308,9.5,9.699575999999999,0.0,0.039720937000000005,0.010523605,72.458613,0.0,72.107027,1.234302,72.037578,0.931874322,71.918936,0.034029971,7.85067,1.0,1.0,72.666901,72.843377,33.081918,72.532687,72.631803,33.319765000000004,72.560906,72.863642,33.429283,72.338813,72.78155600000001,33.168986
 10/25/2017,11:50:58.118,0.0,72.886994,0.0,4.1418610000000005,2.504669,0.0,0.00026441154,74.104261,0.0,72.899162,0.024482382,3.3182940000000003,5.159692,0.0,0.0,74.803122,0.0,72.818761,30.913384000000004,72.607936,0.0,0.0,0.0,148.742607,1.0,0.010448,97.53562,23.705437,14.9628,21.116196,1.0,11188.98,1.0,0.00404,18.031671,43.188718,0.0,2.684562,0.0,1.985457,0.0,1.9819759999999997,0.0,1.9887130000000002,10.0,8.993791,0.0,0.0,0.0,0.137137124,0.0,0.13739463,0.0,0.151912855,0.0,0.0,0.0,2.06685,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,14.748263,71.876253,0.0,5.27578,0.0,11.321024000000001,71.225892,0.0,240.104344,0.001109449,0.0,74.830486,73.523549,72.175267,72.804113,73.583506,0.002061629,0.0,72.206478,14.426789000000001,23.438660000000002,75.34229599999999,73.73277,0.0,73.793805,72.53703900000001,0.0,73.56609399999999,0.0,5.96939,32.901728999999996,10.0,66.0,52.7,22.696904999999997,71.505364,30.575483000000002,0.0,8.985176,9.251184,9.080083,10.0,1.0,9.918177,0.0,1009.216,10.0,0.0,0.0,73.607049,0.0,0.315593518,7.1530130000000005,8.24,1.0,86.394925,66.544321,58.095791000000006,292.863541,4.68,0.0,9.201153999999999,9.227474,6.452926000000001,10.0,0.0,56.3869,16.517628,24.013835,38.576409761779324,30.688036999999998,0.0,0.0,0.0,0.046195272,0.0,0.023873312999999997,0.0,0.024098787000000003,0.0,0.018365297,2.020867,2.013426,2.018161,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011606106000000001,5.660655,0.0,0.083565252,0.0,0.04053097,9.5,9.792152,0.0,0.026772268999999998,9.5,9.699705,0.0,0.040687256,0.07382250900000001,72.447038,0.523948054,72.196732,0.094922149,71.94932,0.30591849600000004,72.046982,0.038862745,7.96505,1.0,1.0,72.666901,72.84407900000001,33.062193,72.53460600000001,72.62997800000001,33.493955,72.56259,72.865513,33.520053999999995,72.34012299999999,72.782913,33.087461
 10/25/2017,11:51:08.118,0.0,72.886386,0.0,5.287693,7.811247,0.0,0.00011954102899999999,74.201305,0.0,72.899443,0.024205266,3.1392580000000003,0.0,0.0,0.0,74.870473,0.0,72.823722,30.907484000000004,72.608358,0.0,0.0,0.0,137.067624,1.0,0.010448,97.65317900000001,23.695137,14.836749,21.121256,1.0,11148.996000000001,1.0,0.00404,18.094107,43.187974,0.0,2.6915869999999997,0.0,1.990389,0.0,1.981718,0.0,1.988229,10.0,8.999617,0.0,0.0,0.0,0.1366543,0.0,0.135463334,0.0,0.14788500699999999,0.0,0.0,0.0,2.06453,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,4.933478,71.827784,0.0,7.7080660000000005,0.0,18.091770999999998,71.256276,0.0,240.096339,0.0,0.0,74.84233,73.521677,72.17400400000001,72.813567,73.592258,0.070233431,0.0,72.201097,14.425114,23.399329,75.329233,73.732723,0.0,73.79549,72.543778,0.0,73.566609,0.017446226999999998,8.35793,32.867498,10.0,66.0,52.7,22.667866,71.500124,30.576087,0.0,9.073552000000001,9.299187,6.063423,10.0,1.0,9.816825999999999,0.0,1010.7560000000001,10.0,0.0,0.0,73.608874,0.0,0.368205665,13.055477999999999,8.24,1.0,86.31306500000001,66.185542,58.142752,301.505608,4.68,0.0,8.988957000000001,9.330903999999999,1.659302,10.0,0.0,56.365669,16.545305,24.003025,39.040638077708394,30.688269000000002,0.0,0.0,0.0,0.044681372999999996,0.0,0.025902582,0.0,0.02213394,0.0,0.017141293999999998,2.020738,2.013394,2.018225,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011594087,5.66275,0.0,0.084145489,0.0,0.044076865,9.5,9.791734,0.0,0.026289108999999998,9.5,9.691427000000001,0.0,0.044971267999999995,0.151187836,72.483209,0.17228748100000002,72.174306,0.249652801,71.924,1.002206,71.96668199999999,0.033385602,7.9740720000000005,1.0,1.0,72.667229,72.844033,32.892557000000004,72.533015,72.63119499999999,33.381638,72.563199,72.86434399999999,33.5525,72.34148,72.78141600000001,32.998171
