date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:51:18.118,0.0,72.88867900000001,0.0,6.218682,12.204004,0.0,0.0,74.286038,0.0,72.900941,0.017923965,3.354101,0.0,0.0,0.0,74.96679300000001,0.0,72.830555,30.914777,72.60798299999999,0.0,0.0,0.0,138.507005,1.0,0.010448,97.679878,23.69458,14.737303,21.140193,1.0,11135.312,1.0,0.00404,17.931125,43.196726,0.0,2.6964200000000003,0.0,1.9879069999999999,0.0,1.9821369999999998,0.0,1.9886810000000001,10.0,9.004446000000002,0.0,0.0,0.0,0.137459006,0.0,0.13813496,0.0,0.140795994,0.0,0.0,0.0,2.066399,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.810784,0.0,11.476668,71.89868,0.0,7.2430699999999995,0.0,17.931326000000002,71.225892,0.0,240.096725,0.001068407,0.0,74.861853,73.52415699999999,72.173208,72.81993100000001,73.598671,0.0,0.0,72.188229,14.426151,23.48004,75.33223000000001,73.734127,0.0,73.793571,72.542234,0.0,73.568528,0.0,12.573944000000001,32.759806,10.0,65.0,52.8,22.648659,71.50124699999999,30.573393,0.0,9.149303,9.281786,9.882386,10.0,1.0,9.76885,0.0,1013.9639999999999,10.0,0.0,0.0,73.609062,0.0,0.2797216,0.865604767,8.24,1.0,86.327467,66.209581,58.08375,297.36896,4.68,0.0,8.978738,9.174263999999999,9.86778,10.0,0.0,56.34555699999999,16.771481,23.986739,39.00746044945115,30.690917,0.0,0.0,0.0,0.043070842000000005,0.0,0.024968473999999997,0.0,0.023776681,0.0,0.018300876,2.020995,2.013523,2.0184189999999997,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011597445,5.660977,0.0,0.079664766,0.0,0.043818982,9.5,9.792216999999999,0.0,0.02683669,9.5,9.683309,0.0,0.043972739000000004,0.010523605,72.452102,1.079572,72.169965,0.101955361,71.923276,1.051439,72.010811,0.026619717999999997,8.036901,1.0,1.0,72.667275,72.845437,33.056670000000004,72.536103,72.63072700000001,33.507749,72.562777,72.8679,33.557134999999995,72.33965500000001,72.781931,33.036605
 10/25/2017,11:51:28.118,0.0,72.88680699999999,0.0,5.144464,0.0,0.0,0.00035696769699999995,74.344698,0.0,72.900613,0.021988336,2.530535,0.0,0.0,0.0,74.94216999999999,0.0,72.836872,30.924115000000004,72.609902,0.0,0.0,0.0,142.985081,1.0,0.010448,97.64406,23.680059,14.640609,21.141662,1.0,11165.567,1.0,0.00404,18.05397,43.234668,0.0,2.687881,0.0,1.987875,0.0,1.982427,0.0,1.9890029999999999,10.0,8.994113,0.0,0.0,0.0,0.137169312,0.0,0.137877454,0.0,0.148465017,0.0,0.0,0.0,2.068268,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,15.614273999999998,71.856721,0.0,6.778074,0.0,19.022347,71.23385,0.0,240.097496,0.001478828,0.0,74.872293,73.524532,72.17419100000001,72.828215,73.607564,0.021464372000000002,0.0,72.179245,14.425593,23.484957,75.330685,73.734782,0.0,73.79544399999999,72.546492,0.0,73.56773299999999,0.0,13.311345000000001,32.813268,10.0,65.0,52.8,22.627166,71.49567900000001,30.572139,0.0,8.879966,9.225983,6.641081,10.0,1.0,9.554153999999999,0.0,1004.805,10.0,0.0,0.0,73.609249,0.0,0.518867724,0.0,8.24,1.0,86.392251,66.23962900000001,58.05605500000001,291.99773,4.68,0.0,9.036446,9.344057000000001,5.09019,10.0,0.0,56.326379,16.622664,23.979176000000002,38.364384303131395,30.690871,0.0,0.001010348,0.0,0.044198213,0.0,0.021554148,0.0,0.02477521,0.0,0.018590771000000002,2.021157,2.0135549999999998,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011609036000000001,5.66246,0.0,0.083371839,0.0,0.04327098,9.5,9.792829,0.0,0.026128056,9.5,9.690686,0.0,0.042394419,0.30591849,72.475252,0.5520808979999999,72.120772,1.023306,72.0506,0.28481886100000003,71.997066,0.029841567000000003,7.926064,1.0,1.0,72.670458,72.845671,33.155295,72.53437199999999,72.633909,33.410013,72.564275,72.868368,33.464046,72.339795,72.78399,33.17675
 10/25/2017,11:51:38.118,0.0,72.887884,0.0,3.8195959999999998,11.258118,0.0,0.0005943943710000001,74.433052,0.0,72.899349,0.025590847000000003,3.676367,0.0,0.0,0.0,74.96896600000001,0.0,72.843752,30.917983000000003,72.610651,0.0,0.0,0.0,139.866421,1.0,0.010448,97.62492900000001,23.688364,14.580794000000001,21.069019,1.0,11126.225,1.0,0.00404,17.947342000000003,43.22978,0.0,2.688397,0.0,1.9890349999999999,0.0,1.982588,0.0,1.9892290000000001,10.0,8.991795,0.0,0.0,0.0,0.13813496,0.0,0.14080658599999998,0.0,0.14849724,0.0,0.0,0.0,2.068912,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.174591,0.0,18.468901000000002,71.882041,0.0,8.351906,0.0,13.37471,71.281596,0.0,240.09817200000003,0.002463839,0.0,74.889895,73.521302,72.175641,72.835047,73.614491,0.05633687,0.0,72.243305,14.427268,23.45259,75.336959,73.73291,0.0,73.79469499999999,72.54682,0.0,73.569137,0.0,7.893046000000001,32.823652,10.0,65.0,52.8,22.635626000000002,71.487491,30.569723,0.0,8.903413,9.200181,5.036475,10.0,1.0,9.630917,0.0,997.217834,10.0,0.0,0.0,73.605551,0.0,0.26357923699999997,0.0,8.24,1.0,86.473831,66.01066,57.890487,298.77991000000003,4.68,0.0,8.924636,9.102521000000001,13.394860999999999,10.0,0.0,56.307387,16.68346,23.972634,39.206575088353354,30.688686999999998,0.0,0.0,0.0,0.045261164000000007,0.0,0.021457517000000002,0.0,0.024388682999999998,0.0,0.018622982,2.020963,2.013394,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011623568,5.662008999999999,0.0,0.084081019,0.0,0.044689337999999995,9.5,9.791959,0.0,0.026224688,9.5,9.6807,0.0,0.041911259,0.08788893199999999,72.474528,0.854508997,72.101239,0.580213743,72.033961,0.8685754170000001,72.00213000000001,0.026297532999999998,8.029812,1.0,1.0,72.671487,72.842114,33.107166,72.53348299999999,72.633347,33.494349,72.56362,72.868041,33.571040999999994,72.342182,72.781182,33.068826
 10/25/2017,11:51:48.118,0.0,72.88722800000001,0.0,3.6405589999999997,9.510635,0.0,0.000699023071,74.405532,0.0,72.89963,0.021064616,3.855403,0.0,0.0,0.0,74.952309,0.0,72.84613900000001,30.905346999999995,72.613599,0.0,0.0,0.0,140.666077,1.0,0.010448,97.636492,23.691426,14.585381,21.056612,1.0,11124.087,1.0,0.00404,17.755169,43.20329,0.0,2.682371,0.0,1.9869080000000001,0.0,1.9830400000000001,0.0,1.9888099999999997,10.0,9.004221000000001,0.0,0.0,0.0,0.13710493599999998,0.0,0.13726587699999998,0.0,0.145178293,0.0,0.0,0.0,2.073423,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,6.280605,71.811145,0.0,7.171532000000001,0.0,8.994583,71.252659,0.0,240.101933,0.002340712,0.0,74.905579,73.522051,72.176811,72.839119,73.62581800000001,0.015695989,0.0,72.26324,14.424476,23.392774,75.331715,73.737029,0.0,73.792354,72.544667,0.0,73.570915,0.0,8.854874,32.86596,10.0,65.0,52.8,22.645457999999998,71.482438,30.571348999999998,0.0,9.249102,8.979969,4.587185,10.0,1.0,9.784442,0.0,1012.569,10.0,0.0,0.0,73.610747,0.0,0.39989252700000005,4.522567,8.24,1.0,86.551049,66.269678,57.551524,302.676056,4.68,0.0,9.175907,9.174862,16.056204,10.0,0.0,56.286062,16.799384,23.963772,39.027366319813,30.693983000000003,0.0,0.0,0.0,0.043264105,0.0,0.026160267,0.0,0.022423835,0.0,0.01797877,2.020963,2.013909,2.018161,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011637656000000001,5.660687,0.0,0.08520925800000001,0.0,0.043883452999999996,9.5,9.794214,0.0,0.02683669,9.5,9.678091,0.0,0.042813157000000004,0.137121413,72.453549,0.024590042000000003,72.23724399999999,0.868575425,72.040472,1.839159,72.039748,0.035963081,8.100696000000001,1.0,1.0,72.669522,72.84773,32.992366,72.534653,72.63208399999999,33.387549,72.563901,72.86635600000001,33.533187,72.339842,72.784083,32.996618
 10/25/2017,11:51:58.118,0.0,72.886667,0.0,3.783789,0.0,0.0,0.0,74.306315,0.0,72.903093,0.021988336,3.962825,0.0,0.0,0.0,74.915374,0.0,72.85329899999999,30.901677000000003,72.613225,0.0,0.0,0.0,145.623947,1.0,0.010448,97.70201800000001,23.687435999999998,14.506668,21.089098,1.0,11117.031,1.0,0.00404,18.013832,43.188439,0.0,2.693972,0.0,1.988777,0.0,1.982459,0.0,1.987037,10.0,8.982074,0.0,0.0,0.0,0.137362442,0.0,0.13848903099999998,0.0,0.160226333,0.0,0.0,0.0,2.0688150000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,0.0,71.811145,0.0,6.2057709999999995,0.0,0.0,71.26640400000001,0.0,240.105502,0.000781111651,0.0,74.923743,73.522191,72.17522,72.848713,73.632605,0.02539736,0.0,72.265252,14.423679000000002,23.465291,75.348102,73.73735699999999,0.0,73.79432,72.542702,0.0,73.570728,0.0,13.583863000000001,32.770959999999995,10.0,65.0,52.8,22.637684,71.472426,30.569815999999996,0.0,9.024855,9.145578,14.776437,10.0,1.0,9.695685000000001,0.0,1008.2539999999999,10.0,0.0,0.0,73.611776,0.0,0.393913874,13.456461,8.24,1.0,86.590925,65.870634,57.752614,296.93605499999995,4.68,0.0,8.925838,9.111489,12.192447,10.0,0.0,56.266091,16.469988,23.964514,40.37020927301259,30.693565000000003,0.0,0.0,0.0,0.043811685999999996,0.0,0.024066577000000002,0.0,0.018172033,0.0,0.014145706000000001,2.020995,2.013233,2.0184189999999997,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011645927,5.6603,0.0,0.081502185,0.0,0.041659208999999996,9.5,9.7927,0.0,0.023164679,9.5,9.660632000000001,0.0,0.041589153,0.256686009,72.43474,0.538014476,72.13524100000001,1.262435,71.91170100000001,1.283535,72.02745,0.029519383,8.242142,1.0,1.0,72.66896,72.843986,32.978558,72.537086,72.63208399999999,33.434447,72.563152,72.868181,33.436622,72.340544,72.781603,33.113859000000005
 10/25/2017,11:52:08.118,0.0,72.888492,0.0,6.576755,10.151913,0.0,0.0,74.283865,0.0,72.902204,0.024112894,2.100847,0.0,0.0,0.0,74.995761,0.0,72.85970999999999,30.910504,72.618045,0.0,0.0,0.0,166.335048,1.0,0.010448,97.736614,23.708174,14.508685999999999,21.070651,1.0,11159.046,1.0,0.00404,18.283037,43.19505,0.0,2.705378,0.0,1.987327,0.0,1.9812990000000001,0.0,1.988262,10.0,8.976505,0.0,0.0,0.0,0.137137124,0.0,0.142673506,0.0,0.167734242,0.0,0.0,0.0,2.066399,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.319196,0.0,0.0,71.889999,0.0,6.277309,0.0,13.214266,71.251935,0.0,240.13231499999998,0.001807165,0.0,74.935307,73.524017,72.17489300000001,72.85760400000001,73.63934499999999,0.017793583999999998,0.0,72.243258,14.427347,23.463243,75.348383,73.73525,0.0,73.796239,72.540689,0.0,73.572413,0.0,7.34801,32.855959999999996,10.0,65.0,52.8,22.628538,71.46667099999999,30.567493,0.0,9.054915,9.276986,7.5236149999999995,10.0,1.0,9.632716,0.0,986.8715119999999,10.0,0.0,0.0,73.609904,0.0,0.368205665,14.547134,8.24,1.0,86.675087,65.83036899999999,57.674948,290.522646,4.68,0.0,9.075519,9.216713,7.318663000000001,10.0,0.0,56.245931999999996,16.710683,23.967577,41.43728253485532,30.693426000000002,0.0,0.021673251,0.0,0.044681372999999996,0.0,0.019589301,0.0,0.014693287,0.0,0.016271607,2.020931,2.0135549999999998,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011661524,5.65972,0.0,0.079761473,0.0,0.043174274000000006,9.5,9.792185,0.0,0.019267193999999998,9.5,9.661019,0.0,0.04249105,0.228553163,72.472358,1.248369,72.221328,0.601313378,72.047706,1.234302,71.937021,0.029841567000000003,8.248264,1.0,1.0,72.670177,72.84913399999999,32.993549,72.537882,72.63521899999999,33.391884000000005,72.563152,72.868883,33.521213,72.340497,72.783896,33.004771000000005
 10/25/2017,11:52:18.118,0.0,72.88769599999999,0.0,4.6431629999999995,2.84134,0.0,0.000369040239,74.388875,0.0,72.90196999999999,0.022173081,3.461523,14.080343,0.0,0.0,74.971138,0.0,72.86710500000001,30.908831,72.619589,0.0,0.0,0.0,160.177694,1.0,0.010448,97.65684499999999,23.715969,14.566298999999999,21.052695,1.0,11182.673,1.0,0.00404,18.328039999999998,43.225078,0.0,2.711017,0.0,1.9883259999999998,0.0,1.9813630000000002,0.0,1.987972,10.0,8.972546000000001,0.0,0.0,0.0,0.13887529,0.0,0.137459006,0.0,0.149528369,0.0,0.0,0.0,2.064465,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.140350999999999,0.0,0.0,71.887828,0.0,7.743834,0.0,6.7964970000000005,71.236743,0.0,240.14147799999998,0.00032964829299999995,0.0,74.953659,73.522847,72.17657700000001,72.863501,73.646506,0.068135835,0.0,72.224213,14.427028,23.437431,75.337333,73.73955600000001,0.0,73.79600500000001,72.544433,0.0,73.56792,0.0,0.0,32.801345,10.0,64.0,52.8,22.640199,71.45796800000001,30.629786,0.0,9.334472,9.196581,10.84515,10.0,1.0,9.626119000000001,0.0,994.1219580000001,10.0,0.0,0.0,73.611168,0.0,0.30124475100000003,14.867920000000002,8.24,1.0,86.77210600000001,65.964986,57.805595999999994,283.772534,4.68,0.0,8.943872,9.231061,13.058185,10.0,0.0,56.22619399999999,16.709548,23.965767,42.13250925232825,30.692636,0.0,0.054553375999999994,0.0,0.052572974,0.0,0.017173504,0.0,0.016078343000000002,0.0,0.018365297,2.020931,2.013619,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011679483000000001,5.777285,0.0,0.08398431199999999,0.0,0.044592632,9.5,9.793666,0.0,0.014532233,9.5,9.777528,0.0,0.05031823,0.024590027999999996,72.45571899999999,0.277785662,72.10558,0.46064915,71.984044,0.988140015,71.918212,0.030485937,8.304327,1.0,1.0,72.673312,72.84768299999999,32.981714000000004,72.535916,72.632599,33.415136,72.564509,72.868602,33.390657,72.340685,72.78151,33.056403
 10/25/2017,11:52:28.118,0.0,72.889475,0.0,4.750584,7.410448,0.0,0.000252338998,74.481574,0.0,72.902625,0.023281545,2.4231130000000003,0.0,0.0,0.0,74.963172,0.0,72.8701,30.906322999999997,72.62267800000001,0.0,0.0,0.0,69.896487,1.0,0.010448,97.643825,23.721072,14.646664000000001,21.016128,1.0,11155.732,1.0,0.00404,18.38034,43.224845,0.0,2.715561,0.0,1.9869080000000001,0.0,1.9828459999999999,0.0,1.988358,10.0,8.961698,0.0,0.0,0.0,0.13633241699999998,0.0,0.141064092,0.0,0.152041746,0.0,0.0,0.0,2.061597,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,5.2702599999999995,71.863955,0.0,6.348847,0.0,8.850183,71.274362,0.0,240.172873,0.00041173254200000005,0.0,74.96821899999999,73.522847,72.180087,72.87141,73.657271,0.042440313,0.0,72.200255,14.425354,23.418175,75.353392,73.74119499999999,0.0,73.796941,72.546118,0.0,73.5726,0.0,1.9136810000000002,32.671729,10.0,64.0,52.8,22.650717,71.455956,30.644417999999998,0.0,9.274954,9.191781,3.768836,10.0,1.0,9.880396000000001,0.0,1010.564,10.0,0.0,0.0,73.611355,0.0,0.46326625,7.521917,8.24,1.0,86.750713,65.839383,57.88145600000001,300.655832,4.68,0.0,8.871136,9.314164,15.062207999999998,10.0,0.0,56.204730000000005,16.770120000000002,23.979269,41.07680549863153,30.694076000000003,0.0,0.054231022000000004,0.0,0.044488109000000005,0.0,0.013726968,0.0,0.017688874,0.0,0.024581947000000003,2.021092,2.0135549999999998,2.0182900000000004,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011678516000000002,5.775447,0.0,0.083919842,0.0,0.043528863,9.5,9.792475,0.0,0.013952441999999999,9.5,9.777174,0.0,0.043425158,0.277785644,72.440527,0.91077469,72.102686,0.024590034,71.957277,0.96704038,72.041195,0.034996526,8.647794000000001,1.0,1.0,72.672423,72.848385,33.073239,72.535963,72.631709,33.458092,72.563807,72.869772,33.375979,72.344335,72.781977,33.082414
 10/25/2017,11:52:38.118,0.0,72.890411,0.0,5.5741510000000005,28.540570000000002,0.0,0.000167831199,74.451881,0.0,72.903234,0.023651033999999998,4.750584,0.0,0.0,0.0,74.968241,0.0,72.875248,30.900934000000003,72.62019699999999,0.0,0.0,0.0,89.807932,1.0,0.010448,97.73379399999999,23.720052,14.709781,21.083220999999998,1.0,11183.956,1.0,0.00404,18.420478,43.205013,0.0,2.71627,0.0,1.9856509999999998,0.0,1.982363,0.0,1.988229,10.0,8.965303,0.0,0.0,0.0,0.13710493599999998,0.0,0.137909642,0.0,0.153040653,0.0,0.0,0.0,2.0642400000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.743834,0.0,4.356138,71.892892,0.0,5.240011,0.0,20.129412,71.28955400000001,0.0,240.18738900000002,0.0018482070000000001,0.0,74.984511,73.526404,72.178075,72.876839,73.664199,0.067873637,0.0,72.184205,14.425593,23.42514,75.34697800000001,73.742271,0.0,73.798299,72.542047,0.0,73.569979,0.0046939220000000005,3.628941,32.766345,10.0,64.0,52.8,22.630824,71.44645799999999,30.642978000000003,0.0,9.014635,9.083175,12.818816,10.0,1.0,9.714876,0.0,999.094609,10.0,0.0,0.0,73.610325,0.0,0.206782033,15.766121,8.24,1.0,86.54082199999999,66.23181600000001,58.202957999999995,302.948625,4.68,0.0,9.009395,9.330903999999999,7.783597,10.0,0.0,56.188818000000005,16.996296,23.989105,41.45064017936536,30.694076000000003,0.0,0.05410208,0.0,0.0450679,0.0,0.013437072,0.0,0.018816246000000002,0.0,0.023873312999999997,2.020867,2.013619,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011646848999999999,5.777317,0.0,0.081147596,0.0,0.044238042000000005,9.5,9.793151,0.0,0.014306758999999999,9.5,9.777947,0.0,0.042362208,0.116021778,72.483209,0.6646122839999999,72.218435,0.502848416,72.039748,0.439549515,72.021662,0.034996526,8.569821000000001,1.0,1.0,72.675699,72.846419,33.072055,72.53586899999999,72.63231800000001,33.385185,72.565398,72.868649,33.433532,72.341808,72.785909,33.028064
 10/25/2017,11:52:48.118,0.0,72.88999,0.0,4.249283,0.0,0.0,7.5275034e-05,74.39901400000001,0.0,72.903936,0.017277361,3.354101,19.733826,0.0,0.0,74.946515,0.0,72.884233,30.918912,72.623426,0.0,0.0,0.0,93.646282,1.0,0.010448,97.716637,23.711561,14.791246,21.081751999999998,1.0,11116.817,1.0,0.00404,18.762255,43.19789,0.0,2.707312,0.0,1.987681,0.0,1.982072,0.0,1.988229,10.0,8.963726,0.0,0.0,0.0,0.13678305300000002,0.0,0.13993750300000002,0.0,0.154039559,0.0,0.0,0.0,2.061404,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,20.537704,71.934851,0.0,4.95386,0.0,19.792479999999998,71.232403,0.0,240.204317,0.001314659,0.0,75.000008,73.526872,72.175267,72.886339,73.67164100000001,0.0,0.0,72.188276,14.426231,23.435382999999998,75.345339,73.741803,0.0,73.797878,72.543123,0.0,73.569886,0.015320843,0.0,32.823268,10.0,64.0,52.8,22.648888,71.442669,30.64033,0.0,9.229263000000001,9.159379,10.780966000000001,10.0,1.0,9.846812,0.0,998.51714,10.0,0.0,0.0,73.611261,0.0,0.386141625,20.016538,8.24,1.0,86.492737,65.988424,58.029564,298.106502,4.68,0.0,9.117598,9.198179,10.108263,10.0,0.0,56.165814000000005,16.948429,23.994023000000002,41.79810549034863,30.690406,0.0,0.054392199,0.0,0.045196742000000005,0.0,0.014500023,0.0,0.016174975,0.0,0.021457517000000002,2.021189,2.013201,2.0184830000000002,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011640791999999999,5.775738,0.0,0.083533016,0.0,0.044689337999999995,9.5,9.793988,0.0,0.01330823,9.5,9.778172999999999,0.0,0.04658179900000001,0.34811775899999997,72.478145,0.7701104590000001,72.20685999999999,0.945940752,72.051323,1.459365,72.084601,0.025330979,8.5492,1.0,1.0,72.672049,72.848525,32.809711,72.533998,72.631897,33.473068,72.565492,72.867479,33.459410999999996,72.344615,72.784598,33.150351
 10/25/2017,11:52:58.118,0.0,72.889756,0.0,5.251886,0.0,0.0,0.000469644763,74.422189,0.0,72.903093,0.027530661,3.6047519999999995,24.042005,0.0,0.0,74.944343,0.0,72.888305,30.945390999999997,72.62249,0.0,0.0,0.0,148.982504,1.0,0.010448,97.45482,23.718474,14.947021,21.008292,1.0,11083.461000000001,1.0,0.00404,19.021324,43.189417,0.0,2.692844,0.0,1.987585,0.0,1.981557,0.0,1.988391,10.0,8.973576,0.0,0.0,0.0,0.137008371,0.0,0.13761994800000002,0.0,0.15104284,0.0,0.0,0.0,2.064336,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.667708999999999,0.0,0.0,71.892892,0.0,3.7019480000000002,0.0,14.578042000000002,71.30546899999999,0.0,240.22481299999998,0.002135502,0.0,75.017845,73.524017,72.179806,72.894435,73.677491,0.057647866,0.0,72.2193,14.426948999999999,23.421863000000002,75.34033000000001,73.73951,0.0,73.797269,72.544948,0.0,73.571758,0.0,0.0,32.792883,10.0,64.0,52.8,22.707652,71.436914,30.636614,0.0,9.253311,9.146778,12.048605,10.0,1.0,9.840214999999999,0.0,1004.4680000000001,10.0,0.0,0.0,73.61421,0.0,0.540988741,19.26269,8.24,1.0,86.580979,66.09419399999999,57.840515,304.776447,4.68,0.0,9.017811,9.188015,15.36682,10.0,0.0,56.147476,16.459554,23.995972000000002,42.56767751507932,30.691986,0.0,0.051426541,0.0,0.044488109000000005,0.0,0.018107612,0.0,0.015434131,0.0,0.018172033,2.02077,2.013329,2.018225,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011656733,5.775222,0.0,0.083275133,0.0,0.04362557,9.5,9.792475,0.0,0.018107612,9.5,9.777915,0.0,0.041911259,0.12305499,72.472358,1.023306,72.16924200000001,1.1710040000000002,71.996342,1.0584719999999999,72.00213000000001,0.029841567000000003,8.186402000000001,1.0,1.0,72.676167,72.84824499999999,32.970273999999996,72.536805,72.635921,33.414742,72.564743,72.870708,33.320743,72.343539,72.783709,33.004383000000004
 10/25/2017,11:53:08.118,0.0,72.892236,0.0,5.71738,1.815294,0.0,0.0006547570810000001,74.34035300000001,0.0,72.902298,0.021156987999999998,2.745378,13.247535000000001,0.0,0.0,74.92913399999999,0.0,72.892938,30.960489000000003,72.624643,0.0,0.0,0.0,144.904256,1.0,0.010448,97.254589,23.740744,15.073806,21.012047,1.0,11086.561000000002,1.0,0.00404,19.103220999999998,43.182201,0.0,2.694648,0.0,1.986005,0.0,1.981815,0.0,1.988487,10.0,8.978952,0.0,0.0,0.0,0.138360278,0.0,0.137169312,0.0,0.166477553,0.0,0.0,0.0,2.0605990000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,0.0,71.89361600000001,0.0,3.9165620000000003,0.0,11.465424,71.250489,0.0,240.240727,0.001560912,0.0,75.032218,73.527293,72.178496,72.900379,73.68722700000001,0.062367452000000004,0.0,72.20020799999999,14.422801999999999,23.345658,75.331013,73.74325400000001,0.0,73.801622,72.545369,0.0,73.572928,0.0,15.619732999999998,32.824037,10.0,64.0,52.8,22.711539000000002,71.428165,30.633872999999998,0.0,9.045296,9.299187,9.946571,10.0,1.0,9.744862,0.0,985.508042,10.0,0.0,0.0,73.612291,0.0,0.551152451,7.45776,8.24,1.0,86.656463,66.31234599999999,58.104822,300.367229,4.68,0.0,8.909608,9.265139,4.144291,10.0,0.0,56.128439,16.406697,23.989662,41.42392536485731,30.692357,0.0,0.000236698546,0.0,0.04216894400000001,0.0,0.021167621,0.0,0.015466341000000002,0.0,0.008347795,2.0211240000000004,2.013265,2.0184830000000002,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011670887,5.77664,0.0,0.08420996,0.0,0.042948626,9.5,9.794278,0.0,0.01488655,9.5,9.778334,0.0,0.043972739000000004,0.0,72.49189,0.910774692,72.12873,1.0584719999999999,72.05711,0.988140015,71.947873,0.031452492,8.180602,1.0,1.0,72.67598000000001,72.849789,32.91741,72.534091,72.63316,33.351292,72.566989,72.86710500000001,33.441643,72.342837,72.786845,33.081249
 10/25/2017,11:53:18.118,0.0,72.890364,0.0,5.681573,0.0,0.0,0.000542080019,74.378736,0.0,72.902251,0.021156987999999998,3.1034509999999997,19.477578,0.0,0.0,74.943618,0.0,72.9008,30.967132,72.62791899999999,0.0,0.0,0.0,144.984222,1.0,0.010448,97.24335500000001,23.754151999999998,15.157473000000001,21.026086,1.0,11037.169,1.0,0.00404,19.089842,43.182201,0.0,2.688977,0.0,1.9871330000000003,0.0,1.982492,0.0,1.9879069999999999,10.0,8.983523,0.0,0.0,0.0,0.137330253,0.0,0.135592087,0.0,0.15909853599999998,0.0,0.0,0.0,2.0678810000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,7.435287,71.91459499999999,0.0,5.27578,0.0,8.416984,71.290277,0.0,240.26045200000002,0.0,0.0,75.047901,73.528136,72.181303,72.908007,73.697618,0.017531383,0.0,72.189212,14.423998000000001,23.419404,75.34604200000001,73.741382,0.0,73.799937,72.545135,0.0,73.575502,0.0,14.128898999999999,32.832114000000004,10.0,65.0,52.9,22.671525,71.42371999999999,30.630436,0.0,9.266537,9.232583,15.610832,10.0,1.0,9.725071,0.0,994.298407,10.0,0.0,0.0,73.613883,0.0,0.49734457299999996,9.607027,8.24,1.0,86.610488,66.15308900000001,58.140946,289.961473,4.68,0.0,9.067103,9.229866000000001,7.927886,10.0,0.0,56.107114,16.931186999999998,24.001493,40.06398751601512,30.689802,0.0,0.0,0.0,0.050962442999999996,0.0,0.024710789,0.0,0.019138352,0.0,0.014145706000000001,2.020834,2.013587,2.018193,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.01166555,5.778574,0.0,0.08134100799999999,0.0,0.043561099000000006,9.5,9.791798,0.0,0.024871842,9.5,9.777979,0.0,0.041846838,0.33405133600000003,72.50057199999999,0.228553174,72.148986,1.079572,72.03179,1.248369,72.008641,0.031774677,8.204123,1.0,1.0,72.677571,72.84899300000001,32.931612,72.538537,72.633628,33.553858,72.564275,72.868228,33.623958,72.342322,72.78614300000001,33.07465
 10/25/2017,11:53:28.118,0.0,72.890504,0.0,4.249283,5.358357,0.0,0.000280508262,74.423637,0.0,72.89911500000001,0.020325639,4.1418610000000005,0.0,0.0,0.0,74.92334100000001,0.0,72.904404,30.959002,72.628387,0.0,0.0,0.0,154.26023600000002,1.0,0.010448,97.30704300000001,23.741160999999998,15.121144000000001,21.013516,1.0,11115.534,1.0,0.00404,18.938616,43.184156,0.0,2.682887,0.0,1.987585,0.0,1.983168,0.0,1.9886810000000001,10.0,9.001839,0.0,0.0,0.0,0.135946158,0.0,0.13601053400000002,0.0,0.14675721,0.0,0.0,0.0,2.064788,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,21.515975,71.912425,0.0,8.173061,0.0,18.091770999999998,71.272915,0.0,240.266625,0.0,0.0,75.06438100000001,73.529072,72.179666,72.91516800000001,73.702814,0.0,0.0,72.18252,14.425194,23.320256,75.350302,73.744284,0.0,73.801856,72.544901,0.0,73.574238,0.0,14.112869,32.812114,10.0,65.0,52.9,22.682729000000002,71.417216,30.626997999999997,0.0,9.086177000000001,9.16958,8.951715,10.0,1.0,9.995538999999999,0.0,1006.538,10.0,0.0,0.0,73.61407,0.0,0.368205665,10.986408,8.24,1.0,86.497991,66.280495,57.935642,293.72935099999995,4.68,0.0,9.111587,9.449879,7.446921000000001,10.0,0.0,56.088777,16.972929,24.01481,40.06398751601512,30.688547999999997,0.0,0.0,0.0,0.045196742000000005,0.0,0.025773739,0.0,0.022359413999999998,0.0,0.017527821000000002,2.0212849999999998,2.013748,2.0184189999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011649253,5.777382,0.0,0.084596785,0.0,0.043367685999999996,9.5,9.792603,0.0,0.026901111000000002,9.5,9.776916,0.0,0.041299258,0.34811776,72.449208,0.31998492300000003,72.136687,0.263719224,72.05566400000001,0.5802137479999999,72.020939,0.026941903,8.167392,1.0,1.0,72.677571,72.84716800000001,32.986843,72.53849,72.631709,33.452969,72.56455600000001,72.86893,33.506535,72.342556,72.784832,32.985748
 10/25/2017,11:53:38.118,0.0,72.889709,0.0,5.323501,16.933432,0.0,0.000356967696,74.336732,0.0,72.90641600000001,0.028084893,2.781185,0.0,0.0,0.0,74.87844,0.0,72.910909,30.949246999999996,72.63208399999999,0.0,0.0,0.0,143.704772,1.0,0.010448,97.369886,23.735919,15.170317,21.044696,1.0,11065.5,1.0,0.00404,18.966591,43.205106,0.0,2.6832740000000004,0.0,1.987295,0.0,1.982975,0.0,1.9887130000000002,10.0,8.994982,0.0,0.0,0.0,0.136589923,0.0,0.14048470400000002,0.0,0.15242842,0.0,0.0,0.0,2.064562,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,17.987784,71.905914,0.0,4.417326,0.0,16.679861,71.262787,0.0,240.29329500000003,0.003366765,0.0,75.080486,73.527527,72.178262,72.92377900000001,73.712456,0.0461111,0.0,72.187714,14.42663,23.405475,75.362569,73.74447099999999,0.0,73.804056,72.54504200000001,0.0,73.572928,0.0,6.514426,32.792497999999995,10.0,65.0,52.9,22.636998000000002,71.41099399999999,30.625465999999996,0.0,9.06273,9.115577,7.058279,10.0,1.0,9.713077,0.0,1004.773,10.0,0.0,0.0,73.615099,0.0,0.389728817,0.0,8.24,1.0,86.402337,66.04611700000001,57.869415000000004,287.476277,4.68,0.0,9.000378,9.318947,3.6312620000000004,10.0,0.0,56.069132999999994,16.770119,24.026687,39.55196156376567,30.690964,0.0,0.0,0.0,0.05289508,0.0,0.022198361,0.0,0.024710789,0.0,0.018236455,2.021157,2.0138130000000003,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011635328,5.776543,0.0,0.080180533,0.0,0.043174274000000006,9.5,9.791927000000001,0.0,0.025161738,9.5,9.778269,0.0,0.045357795,0.291852067,72.454996,0.40438346799999997,72.170689,1.367933,72.067962,1.367933,72.109197,0.028552828,8.125506,1.0,1.0,72.677103,72.846841,33.144249,72.536103,72.632411,33.487256,72.56493,72.872253,33.441643,72.342744,72.78366199999999,33.048251
 10/25/2017,11:53:48.118,0.0,72.89181500000001,0.0,4.034439,14.849276999999999,0.0,0.000304653343,74.284589,0.0,72.90534,0.022634941000000002,3.5331379999999997,22.920917000000003,0.0,0.0,74.912477,0.0,72.91666500000001,30.9479,72.635172,0.0,0.0,0.0,144.264531,1.0,0.010448,97.299194,23.737775,15.259672,21.064448000000002,1.0,11180.535,1.0,0.00404,18.966591,43.232434000000005,0.0,2.68018,0.0,1.987585,0.0,1.9828459999999999,0.0,1.9881970000000002,10.0,8.992632,0.0,0.0,0.0,0.137716513,0.0,0.136235852,0.0,0.140441544,0.0,0.0,0.0,2.065658,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,12.294567,71.866125,0.0,5.91962,0.0,9.524049,71.222998,0.0,240.302747,0.000945280155,0.0,75.095936,73.52748000000001,72.180368,72.932156,73.718681,0.011238602,0.0,72.238392,14.426789000000001,23.37024,75.358777,73.748356,0.0,73.80166899999999,72.546492,0.0,73.574285,0.0,11.227383999999999,32.723652,10.0,65.0,52.9,22.625335999999997,71.404022,30.621145000000002,0.0,9.093392,8.978769,0.0,10.0,1.0,9.732867,0.0,1010.612,10.0,0.0,0.0,73.614538,0.0,0.295863963,3.3998150000000003,8.24,1.0,86.396567,65.903086,58.111444999999996,299.24488199999996,4.68,0.0,9.068305,9.339274000000001,0.0,10.0,0.0,56.048415000000006,16.823204,24.019635,39.11364122803562,30.687294,0.0,0.009875088,0.0,0.043425158,0.0,0.021199832000000002,0.0,0.024807421,0.0,0.021779622999999998,2.0212209999999997,2.013233,2.0185470000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011635698,5.778574,0.0,0.084532314,0.0,0.049653592999999996,9.5,9.792925,0.0,0.02319689,9.5,9.777947,0.0,0.044810215,0.066789296,72.457166,0.960007182,72.20903,0.10898857199999999,71.961618,1.9165240000000001,72.084601,0.030163752000000002,8.069443,1.0,1.0,72.676963,72.8467,32.94542,72.540221,72.631522,33.359173999999996,72.566053,72.869913,33.58765,72.343118,72.784364,33.076978999999994
 10/25/2017,11:53:58.118,0.0,72.89116,0.0,6.218682,0.0,0.0,0.00042940295700000003,74.10788199999999,0.0,72.90435699999999,0.023189172999999997,3.962825,22.98498,0.0,0.0,74.75025500000001,0.0,72.92317,30.951244,72.633441,0.0,0.0,0.0,136.58783,1.0,0.010448,97.198939,23.741533,15.145363,21.119951,1.0,11125.048999999999,1.0,0.00404,18.554675,43.221678999999995,0.0,2.6970970000000003,0.0,1.9878099999999999,0.0,1.982878,0.0,1.988487,10.0,8.987867999999999,0.0,0.0,0.0,0.13816714800000002,0.0,0.14000188,0.0,0.130452481,0.0,0.0,0.0,2.067398,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,9.712572999999999,71.882764,0.0,4.4888639999999995,0.0,13.358666,71.291,0.0,240.335542,0.0,0.0,75.108998,73.528136,72.180695,72.940908,73.727948,0.064202849,0.0,72.224962,14.426470000000002,23.396461,75.37230799999999,73.750884,0.0,73.800967,72.545369,0.0,73.573396,0.0,9.191514,32.632883,10.0,65.0,52.9,22.628766,71.397145,30.616778999999998,0.0,9.255114,9.191781,0.0,10.0,1.0,9.742463,0.0,1004.998,10.0,0.0,0.0,73.61538,0.0,0.43038365799999995,1.122234,8.24,1.0,86.443573,66.112224,58.02053299999999,283.11516,4.68,0.0,9.028630999999999,9.220898,0.0,10.0,0.0,56.030404000000004,16.448664,24.013696,38.99418987780447,30.687990999999997,0.0,0.025444794,0.0,0.051187917,0.0,0.018397508,0.0,0.02525837,0.0,0.022391624,2.021092,2.013716,2.0186759999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011644625,5.778961,0.0,0.087788092,0.0,0.045785343,9.5,9.792185,0.0,0.021328674,9.5,9.77872,0.0,0.043199684,0.228553163,72.46006,1.262435,72.243031,1.065505,72.070132,0.34108455299999996,71.98115,0.025975348,8.066221,1.0,1.0,72.677758,72.852316,33.050752,72.540128,72.636436,33.502231,72.565913,72.87112900000001,33.503831,72.343867,72.784785,33.070378999999996
 10/25/2017,11:54:08.118,0.0,72.89233,0.0,6.2544889999999995,10.312232,0.0,0.0,74.12816,0.0,72.904685,0.023096801,2.781185,34.2439,0.0,0.0,74.744461,0.0,72.92990999999999,30.957190999999998,72.634938,0.0,0.0,0.0,144.424463,1.0,0.010448,97.457406,23.734202,14.963534,21.046328,1.0,11132.746000000001,1.0,0.00404,17.928287,43.213765,0.0,2.7107919999999996,0.0,1.988423,0.0,1.981105,0.0,1.9890029999999999,10.0,8.991216,0.0,0.0,0.0,0.136943994,0.0,0.139647809,0.0,0.146434982,0.0,0.0,0.0,2.069138,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,7.002281,71.894339,0.0,4.882322,0.0,11.850489999999999,71.26134,0.0,240.362308,0.00037069041400000004,0.0,75.12926999999999,73.527855,72.183456,72.947834,73.736046,0.030116947,0.0,72.196324,14.428225,23.419814000000002,75.377083,73.74830899999999,0.0,73.803354,72.547662,0.0,73.574004,0.0,6.338091,32.735191,10.0,65.0,52.9,22.707424,71.392981,30.612273,0.0,9.014635,9.16838,0.0,10.0,1.0,9.757455,0.0,1010.034,10.0,0.0,0.0,73.616644,0.0,0.503323226,2.244986,8.24,1.0,86.250393,66.136262,57.951294999999995,294.99599900000004,4.68,0.0,8.959502,9.323132000000001,0.0,10.0,0.0,56.013047,16.982229999999998,24.013603,39.18002018427386,30.689988,0.0,0.0026221190000000004,0.0,0.045776534,0.0,0.029252486,0.0,0.025934792999999998,0.0,0.015756237,2.020963,2.013748,2.018354,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011614675,5.779122,0.0,0.084596785,0.0,0.044141335999999996,9.5,9.794986999999999,0.0,0.027577534,9.5,9.778334,0.0,0.041621364,0.39031703,72.447761,0.312951717,72.16200699999999,1.1710040000000002,71.994896,1.515631,72.061451,0.022753499,8.122928,1.0,1.0,72.678086,72.85021,32.895317999999996,72.540549,72.633815,33.462033,72.562216,72.866917,33.427351,72.34400699999999,72.787125,33.056792
 10/25/2017,11:54:18.118,0.0,72.892142,0.0,5.144464,10.424456,0.0,0.0007231681570000001,73.99563,0.0,72.904544,0.022357825,3.8195959999999998,6.232732,0.0,0.0,74.74591,0.0,72.935011,30.951337,72.635687,0.0,0.0,0.0,151.701336,1.0,0.010448,97.613977,23.728495000000002,14.865923,21.101504000000002,1.0,11145.361,1.0,0.00404,18.034509,43.204221000000004,0.0,2.713144,0.0,1.98665,0.0,1.9826849999999998,0.0,1.988068,10.0,8.995239999999999,0.0,0.0,0.0,0.136525547,0.0,0.137298065,0.0,0.14830390300000001,0.0,0.0,0.0,2.06772,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,1.4533989999999999,71.917489,0.0,5.204242,0.0,17.642526999999998,71.251212,0.0,240.37161600000002,0.001930291,0.0,75.144954,73.52972700000001,72.181678,72.955135,73.744237,0.021726572000000003,0.0,72.169699,14.426070999999999,23.340742000000002,75.37329100000001,73.75153900000001,0.0,73.804805,72.549534,0.0,73.575643,0.0,6.482365,32.753268,10.0,64.0,52.9,22.684558,71.38381,30.611947999999998,0.0,9.012831,8.951168,0.0,10.0,1.0,9.873799,0.0,1007.195,10.0,0.0,0.0,73.614959,0.0,0.32814869,0.0,8.24,1.0,86.10502,66.28890899999999,58.14215,280.75823199999996,4.68,0.0,9.07071,9.204158,5.378769999999999,10.0,0.0,55.993216000000004,16.345899,24.015923,39.173381754824014,30.688640999999997,0.0,0.001751763,0.0,0.043779475,0.0,0.023486786000000003,0.0,0.025580476,0.0,0.020813303999999998,2.02077,2.01378,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011591866000000001,5.7770589999999995,0.0,0.083661958,0.0,0.044270277999999996,9.5,9.791701,0.0,0.023100258,9.5,9.765352,0.0,0.043328527,0.24261958600000003,72.47886899999999,1.065505,72.12728299999999,1.473432,71.938468,0.40438345700000006,72.018045,0.017920725,8.071698,1.0,1.0,72.679911,72.84787,33.00499,72.543216,72.635079,33.436811,72.567925,72.872908,33.398768,72.346721,72.786751,33.076978999999994
 10/25/2017,11:54:28.118,0.0,72.89345300000001,0.0,3.354101,0.22813044600000001,0.0,0.0,74.054291,0.0,72.905059,0.024482382,3.962825,0.0,0.0,0.0,74.767636,0.0,72.939082,30.944786999999998,72.63638900000001,0.0,0.0,0.0,134.42875700000002,1.0,0.010448,97.652709,23.719495000000002,14.848492000000002,21.050245999999998,1.0,11119.917,1.0,0.00404,18.055186,43.205152000000005,0.0,2.722585,0.0,1.9874560000000001,0.0,1.982298,0.0,1.988906,10.0,8.995465,0.0,0.0,0.0,0.137909642,0.0,0.137684324,0.0,0.149496146,0.0,0.0,0.0,2.0652060000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,13.625657,71.890722,0.0,4.775015,0.0,11.481468,71.28666,0.0,240.4115,0.000945280144,0.0,75.158064,73.52897800000001,72.18401800000001,72.963746,73.74976,0.0049458209999999996,0.0,72.154397,14.426789000000001,23.434154,75.356998,73.752522,0.0,73.804009,72.550657,0.0,73.574332,0.0,7.748772,32.787498,10.0,64.0,52.9,22.688445,71.373049,30.610971999999997,0.0,8.807822,8.995569999999999,0.094287248,10.0,1.0,9.754457,0.0,1003.682,10.0,0.0,0.0,73.613461,0.0,0.271949351,0.0,8.24,1.0,86.078282,65.955371,57.667722999999995,287.94125,4.68,0.0,9.159075999999999,9.201766000000001,0.0,10.0,0.0,55.974412,16.425298,24.010866,38.79518824454791,30.688083000000002,0.0,0.0,0.0,0.044810215,0.0,0.023390154,0.0,0.025483844,0.0,0.019718143,2.021092,2.013651,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011587861999999999,5.777704,0.0,0.082114658,0.0,0.044238042000000005,9.5,9.793602,0.0,0.020684462,9.5,9.738005000000001,0.0,0.04400495,0.09492214300000001,72.458613,0.369217409,72.190945,1.178037,71.975363,1.353867,71.990555,0.015021061,7.960539999999999,1.0,1.0,72.680379,72.848479,32.946209,72.540362,72.633768,33.387549,72.566287,72.870287,33.532028000000004,72.345364,72.78829499999999,32.999724
 10/25/2017,11:54:38.118,0.0,72.894248,0.0,3.568945,10.905415,0.0,0.0006587812669999999,74.273726,0.0,72.905901,0.020602755,2.315691,3.333921,0.0,0.0,74.86685200000001,0.0,72.94460500000001,30.949478999999997,72.634564,0.0,0.0,0.0,152.90081999999998,1.0,0.010448,97.490308,23.721722,14.805925,21.005681,1.0,11083.247,1.0,0.00404,18.103432,43.195236,0.0,2.715625,0.0,1.9890029999999999,0.0,1.981782,0.0,1.9886810000000001,10.0,8.992922,0.0,0.0,0.0,0.135817405,0.0,0.137491195,0.0,0.153395103,0.0,0.0,0.0,2.06279,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,12.711535000000001,71.869019,0.0,7.135763000000001,0.0,13.326576999999999,71.280872,0.0,240.42833199999998,0.0016019539999999998,0.0,75.17580799999999,73.52799499999999,72.183362,72.972638,73.75762399999999,0.050830687,0.0,72.165534,14.427268,23.202672,75.360977,73.754535,0.0,73.80311999999999,72.55014200000001,0.0,73.57601700000001,0.0,6.947247999999999,32.755575,10.0,64.0,52.9,22.733948,71.365797,30.606838,0.0,8.916038,8.98837,4.378586,10.0,1.0,9.921175999999999,0.0,1006.794,10.0,0.0,0.0,73.616223,0.0,0.187650343,0.0,8.24,1.0,86.142923,66.14107,58.028962,287.36404300000004,4.68,0.0,9.029232,9.305196,0.34466363,10.0,0.0,55.955935,16.68346,24.002329,38.6360638088914,30.687897999999997,0.0,0.0,0.0,0.042394419,0.0,0.022874784,0.0,0.024871842,0.0,0.019428248000000002,2.021157,2.013651,2.0182580000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011598621000000002,5.776221,0.0,0.078568762,0.0,0.044882751,9.5,9.793633999999999,0.0,0.022327202999999997,9.5,9.738746,0.0,0.042362208,0.0,72.466571,1.002206,72.190221,0.995173235,71.97464000000001,0.952973957,71.98332099999999,0.019209465,7.952807000000001,1.0,1.0,72.68215699999999,72.850585,33.032605,72.541953,72.634658,33.467551,72.566381,72.870287,33.359756,72.346721,72.787968,33.025346
 10/25/2017,11:54:48.118,0.0,72.894669,0.0,3.461523,3.081819,0.0,1.0888145e-05,74.10860699999999,0.0,72.90768,0.024759497999999998,4.177668,25.307232,0.0,0.0,74.81688199999999,0.0,72.951999,30.936611,72.635828,0.0,0.0,0.0,135.148448,1.0,0.010448,97.362083,23.726964000000002,14.765926,21.029351000000002,1.0,11134.991000000002,1.0,0.00404,18.094107,43.172238,0.0,2.70293,0.0,1.988229,0.0,1.982782,0.0,1.9897770000000001,10.0,8.992567999999999,0.0,0.0,0.0,0.135238016,0.0,0.13591397,0.0,0.148142789,0.0,0.0,0.0,2.063466,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,13.657731,71.89868,0.0,5.776545,0.0,9.299427,71.290277,0.0,240.427223,0.001642996,0.0,75.193786,73.530897,72.182286,72.979518,73.76829599999999,0.021464371,0.0,72.15701800000001,14.428225,23.323124,75.317482,73.75636,0.0,73.808456,72.553605,0.0,73.579153,0.0,7.34801,32.764037,10.0,64.0,52.9,22.711082,71.358405,30.605909000000004,0.0,8.920847,9.201981,8.101272999999999,10.0,1.0,9.800035000000001,0.0,1024.952,10.0,0.0,0.0,73.616738,0.0,0.149386964,0.0,8.24,1.0,86.238384,66.259461,58.118669,287.203708,4.68,0.0,9.005788,9.252583999999999,0.0,10.0,0.0,55.937084999999996,16.55574,23.998385,39.00746044945115,30.685529,0.0,0.001332703,0.0,0.044294845,0.0,0.023357943,0.0,0.025902582,0.0,0.019363826,2.02106,2.013651,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011614598,5.776737000000001,0.0,0.081760069,0.0,0.04404463,9.5,9.793312,0.0,0.023422363999999998,9.5,9.708241000000001,0.0,0.043103052,0.235586375,72.46223,1.227269,72.195285,0.059756092000000004,72.037578,1.2554020000000001,71.939915,0.025975348,7.7646429999999995,1.0,1.0,72.682765,72.85007,32.948576,72.547147,72.634377,33.447058,72.565398,72.87145699999999,33.463274,72.34920100000001,72.787359,33.085908
 10/25/2017,11:54:58.118,0.0,72.896307,0.0,4.392512,19.530609,0.0,0.000360991876,74.173061,0.0,72.907961,0.024667126,1.814389,9.628025,0.0,0.0,74.816158,0.0,72.95667900000001,30.939213,72.635032,0.0,0.0,0.0,149.142435,1.0,0.010448,97.403258,23.724691,14.656020999999999,21.024617000000003,1.0,11184.063,1.0,0.00404,17.587726,43.151847,0.0,2.712081,0.0,1.9892610000000002,0.0,1.9820080000000002,0.0,1.988616,10.0,8.996238,0.0,0.0,0.0,0.137169312,0.0,0.137072747,0.0,0.148626131,0.0,0.0,0.0,2.0655930000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,15.389752,71.892169,0.0,4.345788,0.0,13.230310000000001,71.268574,0.0,240.454327,0.0035719759999999997,0.0,75.20727,73.531178,72.18453199999999,72.98986,73.77634599999999,0.0075678130000000005,0.0,72.13404200000001,14.428544,23.261259,75.33017,73.755705,0.0,73.80714499999999,72.554307,0.0,73.57821700000001,0.0,9.175483999999999,32.809806,10.0,64.0,52.9,22.698048999999997,71.348486,30.601264,0.0,9.004414,9.206782,0.0,10.0,1.0,9.612326,0.0,998.5813039999999,10.0,0.0,0.0,73.616644,0.0,0.151778425,0.0,8.24,1.0,86.220417,66.314149,57.965143000000005,291.69309300000003,4.68,0.0,9.092350999999999,9.076215,0.0,10.0,0.0,55.917954,16.539406,23.994163,38.974284910044524,30.685714,0.0,0.001042584,0.0,0.045003479000000006,0.0,0.023551207,0.0,0.025709318,0.0,0.021457517000000002,2.020995,2.01349,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011612453,5.738408,0.0,0.085467142,0.0,0.044850515,9.5,9.794665,0.0,0.022842572999999998,9.5,9.698996000000001,0.0,0.04245884,0.312951701,72.451379,0.101955368,72.146815,0.41141667,71.97319300000001,1.325734,71.964512,0.007932993000000001,7.8062059999999995,1.0,1.0,72.683514,72.85030400000001,32.859024,72.544574,72.634049,33.356415999999996,72.566287,72.871504,33.453231,72.345738,72.789512,33.051745000000004
 10/25/2017,11:55:08.118,0.0,72.89715,0.0,3.962825,5.454549,0.0,0.0,74.19696,0.0,72.907446,0.024944242999999998,2.029233,11.165516,0.0,0.0,74.84512600000001,0.0,72.966928,30.943068,72.635968,0.0,0.0,0.0,153.38061499999998,1.0,0.010448,97.533787,23.717732,14.574923000000002,20.997029,1.0,11145.361,1.0,0.00404,17.851255,43.141465000000004,0.0,2.710856,0.0,1.9869080000000001,0.0,1.9822009999999999,0.0,1.987585,10.0,8.993147,0.0,0.0,0.0,0.136815241,0.0,0.134658627,0.0,0.150269493,0.0,0.0,0.0,2.064691,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,15.004859,71.895786,0.0,3.63041,0.0,14.112754,71.26351,0.0,240.46450299999998,0.000986322271,0.0,75.226606,73.52963299999999,72.183362,72.998986,73.784304,0.023037567999999998,0.0,72.119209,14.427268,23.174812,75.339768,73.75739,0.0,73.807286,72.555992,0.0,73.58191500000001,0.0,13.102949,32.88596,10.0,64.0,52.9,22.720228,71.343948,30.596015,0.0,8.852912,9.16838,0.0,10.0,1.0,9.70648,0.0,1001.773,10.0,0.0,0.0,73.615802,0.0,0.34189959200000003,0.0,8.24,1.0,86.115059,66.248644,57.902528000000004,293.03990899999997,4.68,0.0,8.939664,9.178449,0.0,10.0,0.0,55.900084,16.664177,24.00154,38.58966538629706,30.6846,0.0,0.0024609420000000003,0.0,0.044359265999999994,0.0,0.023261311,0.0,0.025548265,0.0,0.020909936,2.020995,2.013651,2.018322,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011596048999999999,5.699693,0.0,0.08395207699999999,0.0,0.043174274000000006,9.5,9.793215,0.0,0.019653722,9.5,9.69948,0.0,0.043360737,0.094922144,72.452825,1.290568,72.12438900000001,0.502848416,71.992002,1.1639700000000002,71.946426,0.005999883,8.072987,1.0,1.0,72.683655,72.849836,33.031422,72.545556,72.635968,33.408042,72.56787800000001,72.872299,33.438553000000006,72.34751700000001,72.78904399999999,33.011371000000004
 10/25/2017,11:55:18.118,0.0,72.896354,0.0,3.1392580000000003,24.163845000000002,0.0,0.000509886569,74.077466,0.0,72.90473100000001,0.026791684,2.673764,16.594782000000002,0.0,0.0,74.786465,0.0,72.968052,30.942557,72.63667,0.0,0.0,0.0,151.781302,1.0,0.010448,97.618912,23.713974,14.518778,21.020699,1.0,11094.152,1.0,0.00404,17.57232,43.136717,0.0,2.709181,0.0,1.988777,0.0,1.9825560000000002,0.0,1.9888740000000003,10.0,8.991731,0.0,0.0,0.0,0.138585596,0.0,0.13864997199999998,0.0,0.14701499199999998,0.0,0.0,0.0,2.072779,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,14.267145999999999,71.884211,0.0,5.490393,0.0,11.385202,71.239637,0.0,240.459873,0.0,0.0,75.24172800000001,73.53057,72.183971,73.007879,73.79184000000001,0.0,0.0,72.115746,14.426789000000001,23.194067999999998,75.32853100000001,73.757998,0.0,73.80752,72.558706,0.0,73.580651,0.0,8.229686000000001,32.725575,10.0,64.0,52.9,22.688674,71.33636899999999,30.597594,0.0,8.879966,9.189381,0.0,10.0,1.0,9.743062,0.0,1017.076,10.0,0.0,0.0,73.61846899999999,0.0,0.18167169,0.0,8.24,1.0,86.041975,66.12183900000001,57.866404,297.721697,4.68,0.0,8.833264999999999,8.990122999999999,0.0,10.0,0.0,55.8789,16.612454999999997,23.999033999999998,39.10700398486584,30.684784999999998,0.0,0.001332703,0.0,0.044584741,0.0,0.023325732000000002,0.0,0.025193947999999997,0.0,0.020330145,2.020995,2.013651,2.0184189999999997,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011584546000000001,5.699048,0.0,0.079213471,0.0,0.042336153,9.5,9.793054,0.0,0.021070989,9.5,9.69861,0.0,0.043618422000000004,0.21448673899999998,72.438357,0.875608638,72.193115,0.02459003,71.967405,0.467682361,71.98549100000001,0.016309801000000002,7.716957000000001,1.0,1.0,72.683748,72.84904,32.985659000000005,72.542374,72.636904,33.371390999999996,72.566334,72.868462,33.36246,72.344849,72.78778100000001,33.021464
 10/25/2017,11:55:28.118,0.0,72.896775,0.0,2.745378,0.75718509,0.0,7.929921999999999e-05,74.207099,0.0,72.90777299999999,0.029378102000000003,1.527931,14.144406,0.0,0.0,74.89944200000001,0.0,72.974042,30.938097999999997,72.636342,0.0,0.0,0.0,144.584394,1.0,0.010448,97.601803,23.704695,14.459881,20.923733,1.0,11147.82,1.0,0.00404,17.766521,43.140534,0.0,2.713499,0.0,1.987972,0.0,1.982105,0.0,1.9890349999999999,10.0,8.994982,0.0,0.0,0.0,0.13617147599999999,0.0,0.140774398,0.0,0.150849503,0.0,0.0,0.0,2.076678,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,7.788105000000001,71.909531,0.0,5.3473180000000005,0.0,12.059067,71.29823499999999,0.0,240.468844,0.0001654798,0.0,75.25572700000001,73.532161,72.184579,73.015835,73.803214,0.050568487999999995,0.0,72.117056,14.426708999999999,23.343609,75.309569,73.758747,0.0,73.810141,72.561842,0.0,73.58224200000001,0.0,13.006766,32.779037,10.0,65.0,53.0,22.709024,71.329257,30.593878000000004,0.0,8.970146000000002,9.242784,9.208452000000001,10.0,1.0,9.684891,0.0,1012.585,10.0,0.0,0.0,73.614912,0.0,0.22172866600000002,0.0,8.24,1.0,86.039911,66.14527700000001,57.867006,284.38180800000004,4.68,0.0,8.911411,9.241823,0.0,10.0,0.0,55.860797,16.449344,23.994487,39.917622365983235,30.683763,0.0,0.0,0.0,0.043135263,0.0,0.02165078,0.0,0.024904053,0.0,0.018784035,2.020738,2.01349,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011584347,5.701852,0.0,0.083597487,0.0,0.043045332,9.5,9.793022,0.0,0.025548265,9.5,9.699898,0.0,0.040816097999999995,0.18635389300000002,72.441974,1.100671,72.222052,0.404383454,71.976086,0.917807899,72.10775,0.030808122,7.676360000000001,1.0,1.0,72.68665,72.854141,32.924116999999995,72.545229,72.63297299999999,33.451392999999996,72.56834599999999,72.872814,33.469068,72.34653399999999,72.789325,33.090955
