date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:55:38.118,0.0,72.894295,0.0,3.7121739999999996,5.999636,0.0,0.0,74.245482,0.0,72.909084,0.021156987999999998,3.461523,12.478791000000001,0.0,0.0,74.87554300000001,0.0,72.980641,30.929736,72.635968,0.0,0.0,0.0,145.144153,1.0,0.010448,97.546948,23.701864999999998,14.420982999999998,20.979725,1.0,11146.643999999998,1.0,0.00404,17.58205,43.148309000000005,0.0,2.721361,0.0,1.9859080000000002,0.0,1.980751,0.0,1.9888099999999997,10.0,9.003319,0.0,0.0,0.0,0.13639679400000002,0.0,0.139197173,0.0,0.148916136,0.0,0.0,0.0,2.0716509999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,17.474593,71.900127,0.0,6.313078,0.0,10.952003,71.270021,0.0,240.466288,0.002504881,0.0,75.271084,73.532957,72.183175,73.025195,73.806958,0.0,0.0,72.140312,14.424716,23.196526000000002,75.303015,73.760479,0.0,73.809673,72.56268399999999,0.0,73.58256999999999,0.005924408000000001,11.179293,32.793652,10.0,65.0,53.0,22.703079000000002,71.32411,30.590719,0.0,9.172149000000001,9.146778,9.096129,10.0,1.0,9.680693,0.0,1006.554,10.0,0.0,0.0,73.622354,0.0,0.37179285700000003,7.505878,8.24,1.0,86.081988,66.106815,57.900119999999994,291.981697,4.68,0.0,8.931249000000001,9.10551,20.705537,10.0,0.0,55.844979,16.783277,23.98762,40.3768690554881,30.684925,0.0,0.0,0.0,0.044745794000000005,0.0,0.025709318,0.0,0.021489727,0.0,0.017527821000000002,2.020867,2.013458,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011591315,5.702594,0.0,0.084467844,0.0,0.043722276,9.5,9.793409,0.0,0.026417952,9.5,9.699125,0.0,0.044616950999999995,0.0,72.502018,0.038656465,72.161284,1.156937,72.003577,0.24261959,71.992002,0.028230643,7.626742,1.0,1.0,72.687726,72.853018,32.841666,72.544854,72.63306700000001,33.281537,72.564135,72.869538,33.436234999999996,72.34878,72.789278,32.997395000000004
 10/25/2017,11:55:48.118,0.0,72.896588,0.0,3.8195959999999998,5.6148690000000006,0.0,0.000650732909,74.149886,0.0,72.909599,0.022173081,2.315691,10.813174,0.0,0.0,74.79732800000001,0.0,72.986397,30.930665,72.639431,0.0,0.0,0.0,151.861267,1.0,0.010448,97.520767,23.690869,14.400616000000001,21.01825,1.0,11112.22,1.0,0.00404,17.5484,43.140440999999996,0.0,2.722038,0.0,1.989197,0.0,1.9820400000000002,0.0,1.988068,10.0,8.984714,0.0,0.0,0.0,0.135334581,0.0,0.140710021,0.0,0.164608632,0.0,0.0,0.0,2.074132,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,0.0,71.897233,0.0,4.453094999999999,0.0,0.0,71.265681,0.0,240.46377999999999,0.001232575,0.0,75.29149699999999,73.531599,72.185281,73.03193399999999,73.817771,0.060532058,0.0,72.166657,14.422562,23.320256,75.305683,73.761228,0.0,73.811779,72.562403,0.0,73.583927,0.0,9.480063000000001,32.670575,10.0,65.0,53.0,22.698506,71.321958,30.592391999999997,0.0,9.219643,9.152178999999999,6.4966669999999995,10.0,1.0,9.823423,0.0,1001.613,10.0,0.0,0.0,73.619265,0.0,0.283906657,16.199182,8.24,1.0,86.095404,66.19035,57.703244999999995,295.47700499999996,4.68,0.0,9.139238,9.120457,1.979946,10.0,0.0,55.822956000000005,16.692080999999998,23.982517,41.430603890542315,30.684692,0.0,0.0,0.0,0.04249105,0.0,0.020330145,0.0,0.050994654,0.0,0.013533703999999999,2.021092,2.012943,2.01858,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011593761000000001,5.69966,0.0,0.084629021,0.0,0.042787449000000005,9.5,9.793472999999999,0.0,0.022617098999999998,9.5,9.699351,0.0,0.044423687999999996,0.108988566,72.502018,0.312951716,72.170689,0.06678929900000001,72.0506,1.8250919999999997,72.010811,0.029197197999999997,7.609665,1.0,1.0,72.685293,72.854609,33.010513,72.547803,72.633535,33.307548,72.567785,72.871785,33.433918,72.34906099999999,72.788436,32.962456
 10/25/2017,11:55:58.118,0.0,72.898554,0.0,4.929621,0.0,0.0,0.000586346008,74.1832,0.0,72.90899,0.022450197,2.637956,21.079131,0.0,0.0,74.850196,0.0,72.99224699999999,30.934195000000003,72.637512,0.0,0.0,0.0,154.74003000000002,1.0,0.010448,97.58600899999999,23.693049,14.273831,21.009435,1.0,11107.088,1.0,0.00404,17.350145,43.142629,0.0,2.729997,0.0,1.9890029999999999,0.0,1.9825240000000002,0.0,1.9881,10.0,8.977439,0.0,0.0,0.0,0.1366543,0.0,0.139422491,0.0,0.17082762899999998,0.0,0.0,0.0,2.070878,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.099994000000001,0.0,0.0,71.939192,0.0,2.879263,0.0,13.005689,71.246871,0.0,240.446562,0.0,0.0,75.308539,73.531786,72.184251,73.04326,73.824043,0.021464372000000002,0.0,72.15159,14.424875,23.282154000000002,75.308071,73.761368,0.0,73.81192,72.564135,0.0,73.58345899999999,0.0,16.517439000000003,32.753652,10.0,65.0,53.0,22.638141,71.311899,30.589278999999998,0.0,9.055516,9.152778999999999,7.668029,10.0,1.0,9.596734,0.0,983.2783699999999,10.0,0.0,0.0,73.62066899999999,0.0,0.26776429399999996,10.633543,8.24,1.0,86.080768,66.316553,57.762246999999995,282.93879100000004,4.68,0.0,9.046664999999999,9.296826,13.298668,10.0,0.0,55.804153,16.206154,23.98131,41.577561468498175,30.683066999999998,0.0,0.014871578,0.0,0.044262634,0.0,0.019267193999999998,0.0,0.014983182,0.0,0.015498551999999999,2.020995,2.013297,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011591693,5.700208,0.0,0.078568762,0.0,0.043980159000000005,9.5,9.791830000000001,0.0,0.018719614,9.5,9.698964,0.0,0.041685785,0.010523603999999999,72.475975,1.114738,72.21481800000001,0.193387112,72.041195,0.643512648,72.026003,0.023397868999999998,7.520739,1.0,1.0,72.68941099999999,72.85432800000001,33.007751,72.544386,72.635734,33.322917,72.569563,72.874078,33.558679999999995,72.345504,72.791103,33.032334000000006
 10/25/2017,11:56:08.118,0.0,72.899303,0.0,4.392512,5.246133,0.0,0.0,74.044152,0.0,72.912219,0.024205266,4.535741000000001,22.360374,0.0,0.0,74.74084,0.0,72.997582,30.925462,72.64013299999999,0.0,0.0,0.0,148.902539,1.0,0.010448,97.74361800000001,23.687204,14.192917000000001,21.011231,1.0,11217.953000000001,1.0,0.00404,17.462042999999998,43.161716999999996,0.0,2.723327,0.0,1.987939,0.0,1.981524,0.0,1.9881970000000002,10.0,8.973447,0.0,0.0,0.0,0.137941831,0.0,0.137298065,0.0,0.154619569,0.0,0.0,0.0,2.0707169999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956917999999999,0.0,0.0,71.909531,0.0,5.383087000000001,0.0,2.560769,71.296788,0.0,240.434409,0.000411732541,0.0,75.325488,73.53300300000001,72.188276,73.05229200000001,73.832702,0.052666082,0.0,72.130346,14.428623000000002,23.215372,75.328859,73.76413000000001,0.0,73.811826,72.5661,0.0,73.583178,0.0,9.512124,32.722114000000005,10.0,65.0,53.0,22.715426,71.306893,30.586817,0.0,9.262328,9.206182,1.939584,10.0,1.0,9.843214,0.0,1007.548,10.0,0.0,0.0,73.620014,0.0,0.360433416,2.228946,8.24,1.0,85.990047,65.995635,57.812819999999995,284.95901499999997,4.68,0.0,8.829057,9.09714,9.819684,10.0,0.0,55.786376000000004,16.087281,23.971057000000002,41.93851894815183,30.687294,0.0,0.047880645,0.0,0.044423687999999996,0.0,0.017817717,0.0,0.015144235,0.0,0.023873312999999997,2.020834,2.013619,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011577213000000001,5.697404,0.0,0.082179129,0.0,0.04017638,9.5,9.793280000000001,0.0,0.038335881,9.5,9.699319000000001,0.0,0.044520319,0.573180531,72.43908,0.6435126520000001,72.182263,0.37625061,72.062174,0.538014475,72.10341,0.026297532999999998,7.645751,1.0,1.0,72.687258,72.84913399999999,32.881904999999996,72.548692,72.63535999999999,33.397796,72.568721,72.868883,33.352803,72.348967,72.79157099999999,32.998171
 10/25/2017,11:56:18.118,0.0,72.898133,0.0,3.5331379999999997,6.576786,0.0,0.00034891933299999997,74.02604699999999,0.0,72.911283,0.020418011,3.031836,0.0,0.0,0.0,74.76329100000001,0.0,73.00652099999999,30.934798999999998,72.638823,0.0,0.0,0.0,98.604151,1.0,0.010448,97.78517099999999,23.682147,14.153652,21.070651,1.0,11170.163999999999,1.0,0.00404,17.367577999999998,43.171865999999994,0.0,2.72758,0.0,1.98607,0.0,1.9818470000000001,0.0,1.9881650000000002,10.0,8.966494,0.0,0.0,0.0,0.137008371,0.0,0.13549552199999998,0.0,0.154071782,0.0,0.0,0.0,2.074164,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,18.292491000000002,71.909531,0.0,4.95386,0.0,8.224451,71.291724,0.0,240.421146,0.002586965,0.0,75.34196800000001,73.531318,72.190241,73.061231,73.839489,0.018580179,0.0,72.128989,14.42639,23.248967999999998,75.311723,73.766564,0.0,73.81051500000001,72.569797,0.0,73.586174,0.0,0.0,32.794037,10.0,65.0,53.0,22.62465,71.299548,30.588583,0.0,9.123452,9.16838,13.925995,10.0,1.0,9.740064,0.0,1001.998,10.0,0.0,0.0,73.62179300000001,0.0,0.34309532200000004,18.284292999999998,8.24,1.0,85.966359,66.07135799999999,57.948887,280.004657,4.68,0.0,9.110985000000001,9.256769,6.949922999999999,10.0,0.0,55.769439,16.207062,23.968783,41.92514398395271,30.688827000000003,0.0,0.056261853,0.0,0.045228952999999995,0.0,0.013920232,0.0,0.016786976999999998,0.0,0.022294993,2.020963,2.013684,2.0184189999999997,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011573331999999999,5.696566000000001,0.0,0.083371839,0.0,0.045720872,9.5,9.792861,0.0,0.014145706000000001,9.5,9.699672999999999,0.0,0.042007891,0.03162324,72.504189,0.82637615,72.180093,1.6000290000000001,72.058557,0.960007168,72.109197,0.026941903,7.677971,1.0,1.0,72.688709,72.854422,32.799848,72.546024,72.63793299999999,33.445087,72.56745699999999,72.87262700000001,33.456707,72.348827,72.79218,33.097553999999995
 10/25/2017,11:56:28.118,0.0,72.899677,0.0,3.3182940000000003,15.747067000000001,0.0,0.00024831481299999997,74.016632,0.0,72.911751,0.022727313,4.249283,27.917764000000002,0.0,0.0,74.71332,0.0,73.011763,30.934473999999998,72.643222,0.0,0.0,0.0,88.048687,1.0,0.010448,97.770176,23.674398999999998,14.037876,21.05498,1.0,11090.41,1.0,0.00404,17.48272,43.165395000000004,0.0,2.70989,0.0,1.987681,0.0,1.982072,0.0,1.988391,10.0,8.969488,0.0,0.0,0.0,0.136750865,0.0,0.138778725,0.0,0.150913949,0.0,0.0,0.0,2.06975,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,6.761722,71.952213,0.0,4.2742510000000005,0.0,1.533927,71.277979,0.0,240.406629,0.001396744,0.0,75.356998,73.534173,72.190662,73.068205,73.84505899999999,0.021464373,0.0,72.16660999999999,14.424875,23.188332,75.322772,73.766564,0.0,73.813511,72.570312,0.0,73.584114,0.0,0.326664463,32.772114,10.0,65.0,53.0,22.623965,71.294167,30.585703000000002,0.0,8.980366,9.215182,12.610218,10.0,1.0,9.636913999999999,0.0,996.431835,10.0,0.0,0.0,73.62123100000001,0.0,0.167322923,5.677397,8.24,1.0,85.99450300000001,66.10320899999999,57.702040000000004,284.686445,4.68,0.0,8.991361,9.025995,19.246608,10.0,0.0,55.75418199999999,15.851804000000001,23.964236,40.51008961687983,30.688872999999997,0.0,0.051039716,0.0,0.045261164000000007,0.0,0.014435601999999999,0.0,0.019782564,0.0,0.022391624,2.020834,2.013619,2.0185470000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011577796000000001,5.7000150000000005,0.0,0.081405479,0.0,0.04327098,9.5,9.794311,0.0,0.014822129,9.5,9.698674,0.0,0.04088052,0.44658272200000004,72.453549,0.854508997,72.193115,0.840442572,71.964512,0.397350242,72.009364,0.032419047,7.725657000000001,1.0,1.0,72.688662,72.854001,32.777756,72.54644499999999,72.637699,33.324888,72.570265,72.870521,33.406493,72.35055799999999,72.79129,33.010594
 10/25/2017,11:56:38.118,0.0,72.89925600000001,0.0,3.998632,1.7351349999999999,0.0,0.0,74.26069,0.0,72.910347,0.023651033999999998,4.1418610000000005,27.597453,0.0,0.0,74.892924,0.0,73.018221,30.931966,72.642707,0.0,0.0,0.0,120.674667,1.0,0.010448,97.712406,23.682564000000003,13.987785999999998,21.039635,1.0,11134.777,1.0,0.00404,17.231354,43.146167,0.0,2.710051,0.0,1.9881,0.0,1.982105,0.0,1.9881970000000002,10.0,8.980915,0.0,0.0,0.0,0.13617147599999999,0.0,0.138682161,0.0,0.143567154,0.0,0.0,0.0,2.069009,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956917999999999,0.0,16.44821,71.897233,0.0,5.776545,0.0,7.566628999999999,71.273638,0.0,240.38540899999998,0.002751134,0.0,75.373244,73.533097,72.189914,73.07728399999999,73.856387,0.0,0.0,72.163896,14.425194,23.175631,75.344263,73.768951,0.0,73.812341,72.57223,0.0,73.584068,0.0,8.822813,32.828268,10.0,65.0,53.0,22.630824,71.287196,30.587003000000003,0.0,9.02726,9.345989,10.427953,10.0,1.0,9.546358,0.0,998.019875,10.0,0.0,0.0,73.62212,0.0,0.40826264100000004,8.628629,8.24,1.0,86.066133,66.068353,57.803187,292.623038,4.68,0.0,8.930647,8.981753,15.286659,10.0,0.0,55.72964,16.084785999999998,23.961638,40.576717691776814,30.689059000000004,0.0,0.049589122,0.0,0.044359265999999994,0.0,0.014242338,0.0,0.019267193999999998,0.0,0.022359413999999998,2.0212209999999997,2.013619,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011589418,5.696372,0.0,0.08398431199999999,0.0,0.04481828,9.5,9.792249,0.0,0.014661076,9.5,9.699866,0.0,0.042909789000000004,0.5309812620000001,72.454272,1.417166,72.20830699999999,1.564863,71.967405,0.502848416,71.970299,0.031130307000000003,7.792028999999999,1.0,1.0,72.689645,72.853767,32.886639,72.547756,72.63681,33.333558000000004,72.568533,72.870802,33.533959,72.347891,72.790542,32.861132
 10/25/2017,11:56:48.118,0.0,72.900426,0.0,5.538344,8.532686,0.0,0.00063866036,74.20565,0.0,72.910535,0.023004429,4.392512,15.249476999999999,0.0,0.0,74.90596,0.0,73.022527,30.926159000000002,72.645889,0.0,0.0,0.0,135.86813899999999,1.0,0.010448,97.70352199999999,23.681729,13.998244,21.057429,1.0,11119.489,1.0,0.00404,17.340415,43.121959000000004,0.0,2.7018020000000003,0.0,1.987391,0.0,1.981815,0.0,1.988906,10.0,8.978855000000001,0.0,0.0,0.0,0.136686488,0.0,0.138263713,0.0,0.142890475,0.0,0.0,0.0,2.065915,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.138822,0.0,13.112466,71.879871,0.0,7.529221000000001,0.0,10.454625,71.274362,0.0,240.3598,0.000945280147,0.0,75.39070799999999,73.533986,72.18734,73.086504,73.862144,0.028281552999999997,0.0,72.158328,14.424875,23.221928,75.339487,73.768904,0.0,73.814166,72.575459,0.0,73.58753100000001,0.0,10.970896,32.717114,10.0,65.0,53.0,22.653232,71.280178,30.584634,0.0,8.956919000000001,9.145578,9.818202000000001,10.0,1.0,9.637514,0.0,1010.211,10.0,0.0,0.0,73.621278,0.0,0.141614715,21.684626,8.24,1.0,86.104223,65.835778,57.779706999999995,295.797675,4.68,0.0,9.038249,9.006264999999999,8.056144,10.0,0.0,55.710884,15.786470000000001,23.951941,40.95005325440923,30.692218,0.0,0.049879241,0.0,0.0450679,0.0,0.014274548,0.0,0.018429718,0.0,0.022552678,2.020673,2.013587,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011595821999999999,5.698822,0.0,0.080277239,0.0,0.043464392000000004,9.5,9.793892,0.0,0.015047603,9.5,9.698771,0.0,0.041170415,0.052722872999999996,72.486103,0.312951712,72.121495,1.18507,72.06506800000001,1.367933,72.00213000000001,0.026941903,7.694725999999999,1.0,1.0,72.689458,72.851099,32.966722999999995,72.549908,72.63704399999999,33.428535,72.56783100000001,72.87417099999999,33.432373,72.351073,72.791899,32.960126
 10/25/2017,11:56:58.118,0.0,72.90051899999999,0.0,5.216079,19.674897,0.0,0.000171855375,74.289659,0.0,72.908054,0.028362009,3.24668,0.355031837,0.0,0.0,74.91827099999999,0.0,73.028798,30.929132,72.645,0.0,0.0,0.0,96.125217,1.0,0.010448,97.725709,23.683121,13.997326999999999,21.02478,1.0,11140.871000000001,1.0,0.00404,17.333117,43.113393,0.0,2.686657,0.0,1.9897770000000001,0.0,1.9828139999999999,0.0,1.988391,10.0,8.966173,0.0,0.0,0.0,0.136268041,0.0,0.137233689,0.0,0.15049505300000002,0.0,0.0,0.0,2.066334,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,24.867756,71.927617,0.0,7.4934520000000004,0.0,10.037469999999999,71.254829,0.0,240.339448,0.00287426,0.0,75.406767,73.532208,72.189399,73.09614499999999,73.873097,0.008616609,0.0,72.137458,14.425992,23.234219,75.340845,73.77157199999999,0.0,73.81323,72.573494,0.0,73.586314,0.032771366,2.6671139999999998,32.719806,10.0,65.0,53.0,22.626251,71.273347,30.585749,0.0,9.036278,9.075975,13.316244000000001,10.0,1.0,9.749058999999999,0.0,998.51714,10.0,0.0,0.0,73.622167,0.0,0.397501066,16.792637,8.24,1.0,86.11135300000001,65.877245,57.879048,287.04337200000003,4.68,0.0,8.891574,9.21193,8.39282,10.0,0.0,55.69380699999999,15.820725,23.957832999999997,42.56767751507932,30.695888,0.0,0.055069143,0.0,0.042619893,0.0,0.014049073999999998,0.0,0.018204243999999998,0.0,0.023518996,2.020995,2.01349,2.0185470000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01159732,5.699241000000001,0.0,0.082372541,0.0,0.042110505,9.5,9.793409,0.0,0.023841102000000003,9.5,9.699963,0.0,0.037949353,0.0,72.51720999999999,0.74197761,72.172859,0.36218418799999996,71.946426,1.705528,72.05277,0.030163752000000002,7.847125,1.0,1.0,72.69184399999999,72.853954,32.916621,72.54808299999999,72.635453,33.424594,72.56858000000001,72.87089499999999,33.349713,72.34831199999999,72.79101,33.005936
 10/25/2017,11:57:08.118,0.0,72.90075300000001,0.0,2.924414,18.921394,0.0,0.000115516844,74.311385,0.0,72.909645,0.013951967,4.177668,15.585803,0.0,0.0,74.938549,0.0,73.038065,30.925508,72.642566,0.0,0.0,0.0,80.93174499999999,1.0,0.010448,97.759224,23.690359,13.998060999999998,21.069019,1.0,11173.906,1.0,0.00404,17.559345999999998,43.115860999999995,0.0,2.692425,0.0,1.988423,0.0,1.9816209999999999,0.0,1.987939,10.0,8.962728,0.0,0.0,0.0,0.138424655,0.0,0.13987312699999999,0.0,0.15023727,0.0,0.0,0.0,2.0649490000000004,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,17.20196,71.958001,0.0,4.596171,0.0,5.801743,71.273638,0.0,240.31142799999998,0.002751134,0.0,75.424278,73.535624,72.19225300000001,73.099795,73.881429,0.032476741,0.0,72.111254,14.425673000000002,23.241592999999998,75.340985,73.77232099999999,0.0,73.81524300000001,72.575693,0.0,73.587625,0.0,0.0,32.710190999999995,10.0,65.0,53.0,22.575718,71.26558100000001,30.586028000000002,0.0,9.121648,9.097576,16.798241,10.0,1.0,9.609328,0.0,1009.377,10.0,0.0,0.0,73.623524,0.0,0.286895984,9.510791000000001,8.24,1.0,86.115387,66.196359,57.814025,287.764881,4.68,0.0,8.780366,9.316556,17.451004,10.0,0.0,55.677197,16.195493,23.960107,40.41016974728577,30.695888,0.0,0.053231724,0.0,0.044745794000000005,0.0,0.013565915,0.0,0.018204243999999998,0.0,0.023808892,2.021028,2.013458,2.0184509999999998,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011598337,5.69908,0.0,0.088336094,0.0,0.044302512999999995,9.5,9.793699,0.0,0.014435601999999999,9.5,9.699319000000001,0.0,0.041975680999999994,0.24965279699999998,72.490444,0.903741479,72.206136,0.770110457,72.0506,1.002206,72.086771,0.026297532999999998,8.082975,1.0,1.0,72.689926,72.85390699999999,32.838904,72.550517,72.634658,33.305971,72.570452,72.872908,33.462501,72.350324,72.78984,32.871613
 10/25/2017,11:57:18.118,0.0,72.899911,0.0,3.8195959999999998,0.0,0.0,0.000646708724,74.286038,0.0,72.911939,0.024482382,4.213476,19.797888,0.0,0.0,74.88640600000001,0.0,73.042792,30.919005,72.644906,0.0,0.0,0.0,152.90081999999998,1.0,0.010448,97.76829599999999,23.697457,13.980997,21.053183999999998,1.0,11175.403,1.0,0.00404,17.267032,43.121819,0.0,2.7015759999999998,0.0,1.9871330000000003,0.0,1.981524,0.0,1.98852,10.0,8.984231,0.0,0.0,0.0,0.135881781,0.0,0.13906842,0.0,0.139410415,0.0,0.0,0.0,2.0709419999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.099994000000001,0.0,11.781375,71.926893,0.0,6.849612,0.0,7.085297,71.283766,0.0,240.30322900000002,0.001068407,0.0,75.43809,73.53478199999999,72.188978,73.114023,73.885548,0.02198877,0.0,72.093519,14.422562,23.113357,75.335414,73.7697,0.0,73.81543,72.577565,0.0,73.59141600000001,0.0,13.167071,32.77596,10.0,65.0,53.0,22.647973,71.259218,30.583844,0.0,9.025456,8.862363,15.273864999999999,10.0,1.0,9.56255,0.0,1013.547,10.0,0.0,0.0,73.622354,0.0,0.316789249,14.835841,8.24,1.0,86.130163,65.962582,58.09699499999999,280.902534,4.68,0.0,9.085738000000001,9.213723,10.316682,10.0,0.0,55.65648100000001,15.405804999999999,23.958436,39.31281368515257,30.697513,0.0,0.035276597,0.0,0.045551059000000005,0.0,0.016625924,0.0,0.025193947999999997,0.0,0.023615628,2.020931,2.013297,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011601113,5.699725,0.0,0.08946433300000001,0.0,0.045043928,9.5,9.794117,0.0,0.018268665,9.5,9.699319000000001,0.0,0.042684314,0.30591849,72.440527,0.685711917,72.198902,1.0584719999999999,72.09400500000001,1.107705,72.09834599999999,0.026941903,7.927353,1.0,1.0,72.69381,72.850631,32.74304,72.55046999999999,72.636015,33.395431,72.571809,72.87244,33.507307,72.35009000000001,72.793022,32.859190999999996
 10/25/2017,11:57:28.118,0.0,72.90066,0.0,5.3951150000000005,0.0,0.0,0.00021612136399999998,74.262139,0.0,72.91114300000001,0.024112894,3.210872,17.091263,0.0,0.0,74.86685200000001,0.0,73.047706,30.913615999999998,72.646029,0.0,0.0,0.0,143.944669,1.0,0.010448,97.743853,23.705807999999998,13.984116,21.060204000000002,1.0,11192.722,1.0,0.00404,17.290141000000002,43.117071,0.0,2.6886229999999998,0.0,1.9875200000000002,0.0,1.9827169999999998,0.0,1.987359,10.0,8.992503999999998,0.0,0.0,0.0,0.138392466,0.0,0.141192845,0.0,0.148626131,0.0,0.0,0.0,2.0683,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.138822,0.0,17.987784,71.934851,0.0,6.1700029999999995,0.0,10.133737,71.300405,0.0,240.291221,0.0009042380319999999,0.0,75.45644399999999,73.53421999999999,72.19136400000001,73.122541,73.89551800000001,0.0,0.0,72.076861,14.427188000000001,23.180957,75.315141,73.77320999999999,0.0,73.81505600000001,72.57681600000001,0.0,73.58846700000001,0.0,10.041129,32.818267999999996,10.0,65.0,53.1,22.558341,71.252949,30.581475,0.0,8.808423,9.093376,0.0,10.0,1.0,9.741263,0.0,1011.013,10.0,0.0,0.0,73.622214,0.0,0.38315229799999995,0.0,8.24,1.0,86.160045,66.07736700000001,57.809208,288.903261,4.68,0.0,8.749708,9.367374,0.0,10.0,0.0,55.639031,15.439153,23.964422,38.86151025949937,30.699232000000002,0.0,0.002493178,0.0,0.044906847,0.0,0.023905523999999997,0.0,0.024453104,0.0,0.021232042000000003,2.020899,2.013362,2.01858,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011606392,5.698307,0.0,0.082952779,0.0,0.044238042000000005,9.5,9.791573,0.0,0.02161857,9.5,9.693810000000001,0.0,0.044520319,0.18635389300000002,72.527338,0.538014477,72.196009,1.18507,72.060728,0.981106803,71.956554,0.024364424,7.949263,1.0,1.0,72.693342,72.855452,32.891373,72.550657,72.635406,33.266562,72.570452,72.87164399999999,33.439326,72.351775,72.791103,32.899953000000004
 10/25/2017,11:57:38.118,0.0,72.902532,0.0,3.998632,2.568796,0.0,8.734758099999998e-05,74.175234,0.0,72.91278100000001,0.021434104,3.4257160000000004,0.0,0.0,0.0,74.798053,0.0,73.050935,30.913847999999998,72.646825,0.0,0.0,0.0,142.905115,1.0,0.010448,97.746579,23.71184,13.923017000000002,20.981031,1.0,11176.472,1.0,0.00404,17.560968,43.118328000000005,0.0,2.6935849999999997,0.0,1.987391,0.0,1.983555,0.0,1.9893580000000002,10.0,9.002225,0.0,0.0,0.0,0.136074911,0.0,0.13639679400000002,0.0,0.148626131,0.0,0.0,0.0,2.074035,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,15.502013,71.95004300000001,0.0,7.278839,0.0,12.893378,71.28738299999999,0.0,240.27858500000002,0.001971333,0.0,75.473861,73.535156,72.189914,73.135458,73.902773,0.0,0.0,72.087998,14.424954999999999,23.172763,75.318512,73.771619,0.0,73.816179,72.57911,0.0,73.592539,0.0,14.850270000000002,32.721344,10.0,65.0,53.1,22.640885,71.244714,30.582590000000003,0.0,8.959324,9.161779,11.37467,10.0,1.0,9.70648,0.0,1009.345,10.0,0.0,0.0,73.626192,0.0,0.44114523299999997,18.540922,8.24,1.0,86.179887,65.986621,57.842924,286.129462,4.68,0.0,8.820039999999999,9.054692,5.923863,10.0,0.0,55.621348,16.281017000000002,23.971474,40.456795698178794,30.700533,0.0,0.0,0.0,0.049963914000000005,0.0,0.025934792999999998,0.0,0.021876255,0.0,0.018107612,2.020867,2.0138130000000003,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011610136,5.701176,0.0,0.084403373,0.0,0.039241553,9.5,9.7927,0.0,0.026611216,9.5,9.700124,0.0,0.043811685999999996,0.193387105,72.483209,1.135837,72.198902,0.383283826,72.112091,1.6844279999999998,72.024556,0.037574005,7.982127,1.0,1.0,72.694278,72.85255,32.613248999999996,72.54920600000001,72.639852,33.283114000000005,72.57176199999999,72.872299,33.462887,72.353553,72.795221,32.801735
 10/25/2017,11:57:48.118,0.0,72.90183,0.0,4.28509,6.031699,0.0,6.3202497e-05,74.077466,0.0,72.912266,0.022357825,2.637956,0.0,0.0,0.0,74.829194,0.0,73.05828299999999,30.918262,72.64429799999999,0.0,0.0,0.0,157.698759,1.0,0.010448,97.770364,23.697179000000002,13.933109,21.021352,1.0,11109.333,1.0,0.00404,17.211083,43.130711,0.0,2.69062,0.0,1.988358,0.0,1.98233,0.0,1.987746,10.0,8.985197,0.0,0.0,0.0,0.137491195,0.0,0.142061929,0.0,0.162868602,0.0,0.0,0.0,2.0724240000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,0.0,71.963788,0.0,5.096935,0.0,0.0,71.317767,0.0,240.297298,0.00344885,0.0,75.488516,73.533893,72.191037,73.14640899999999,73.912369,0.042964710999999996,0.0,72.107698,14.422562,23.149820000000002,75.322819,73.775364,0.0,73.81435400000001,72.580513,0.0,73.589497,0.0,9.912885000000001,32.702114,10.0,65.0,53.1,22.666952,71.242796,30.57906,0.0,9.075957,9.072374,6.68922,10.0,1.0,9.618922999999999,0.0,1004.885,10.0,0.0,0.0,73.62432,0.0,0.264177102,2.036474,8.24,1.0,86.18045,66.18434,57.734552,290.827283,4.68,0.0,8.794192,9.271716,8.440916,10.0,0.0,55.601612,16.082291,23.98015,41.46399829838743,30.701183,0.0,0.0,0.0,0.040107465,0.0,0.020652251,0.0,0.014500023,0.0,0.014435601999999999,2.020931,2.0138130000000003,2.018322,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011610813000000001,5.699693,0.0,0.08508031699999999,0.0,0.043593334000000004,9.5,9.793763,0.0,0.022005097,9.5,9.695163,0.0,0.050865811,0.108988566,72.52950899999999,0.045689672,72.201796,0.43954951200000003,71.963788,0.573180531,72.015875,0.036607451,8.011769000000001,1.0,1.0,72.695214,72.853065,32.779334000000006,72.55089100000001,72.636623,33.322523,72.57007800000001,72.87253299999999,33.367867,72.352851,72.79129,33.022628999999995
 10/25/2017,11:57:58.118,0.0,72.903655,0.0,4.177668,19.113778,0.0,0.000200024638,74.15350699999999,0.0,72.915214,0.019679035,3.067643,33.66734,0.0,0.0,74.792259,0.0,73.065771,30.927227000000002,72.648463,0.0,0.0,0.0,165.855254,1.0,0.010448,97.81953299999999,23.689199,13.904853,21.011557,1.0,11161.825,1.0,0.00404,17.195676000000002,43.123309000000006,0.0,2.678408,0.0,1.9868430000000001,0.0,1.98233,0.0,1.988068,10.0,8.984263,0.0,0.0,0.0,0.13678305300000002,0.0,0.13678305300000002,0.0,0.165800875,0.0,0.0,0.0,2.077354,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.423444,0.0,0.0,71.967405,0.0,6.134233999999999,0.0,0.0,71.273638,0.0,240.29517599999997,0.0028332179999999998,0.0,75.50715100000001,73.537029,72.194686,73.150622,73.920045,0.0,0.0,72.095251,14.423041,23.148181,75.328063,73.7741,0.0,73.816647,72.57981099999999,0.0,73.59127600000001,0.0,13.519741,32.805575,10.0,65.0,53.1,22.626707999999997,71.23414100000001,30.579385,0.0,8.980366,9.060374000000001,10.379814,10.0,1.0,9.62492,0.0,969.1945380000001,10.0,0.0,0.0,73.624975,0.0,0.372390723,19.439123000000002,8.24,1.0,86.19124000000001,66.002246,57.699631999999994,283.243428,4.68,0.0,8.725062,9.07203,4.57716,10.0,0.0,55.587475,16.192769000000002,23.988966,41.36382397195266,30.700346999999997,0.0,0.0,0.0,0.041782417,0.0,0.020909936,0.0,0.0174634,0.0,0.015208656000000001,2.020899,2.013265,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011613152,5.6965010000000005,0.0,0.08375866400000001,0.0,0.04481828,9.5,9.793472999999999,0.0,0.019460458,9.5,9.688044999999999,0.0,0.042233365999999994,0.305918491,72.520104,0.931874324,72.212647,0.207453532,72.04625899999999,0.7841768790000001,72.059281,0.029197197999999997,8.047856,1.0,1.0,72.694231,72.854516,32.786041,72.55014200000001,72.634751,33.395037,72.572418,72.873423,33.496106,72.353928,72.79330300000001,32.925963
 10/25/2017,11:58:08.118,0.0,72.902532,0.0,5.180272,5.246133,0.0,8.7347578e-05,74.075293,0.0,72.914232,0.031133171,3.89121,21.207255,0.0,0.0,74.722735,0.0,73.069983,30.927831,72.64617,0.0,0.0,0.0,169.61364,1.0,0.010448,97.83852399999999,23.687714,13.918429999999999,21.004375,1.0,11200.527,1.0,0.00404,17.299061,43.104641,0.0,2.692167,0.0,1.986521,0.0,1.981267,0.0,1.987391,10.0,8.974283999999999,0.0,0.0,0.0,0.137040559,0.0,0.135109263,0.0,0.17050540100000003,0.0,0.0,0.0,2.072779,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,0.0,71.929064,0.0,4.202713,0.0,13.182177,71.259893,0.0,240.26927799999999,0.000411732547,0.0,75.52396,73.537309,72.193985,73.163445,73.926692,0.049781890999999995,0.0,72.083646,14.428225,23.207998,75.348055,73.777563,0.0,73.817068,72.583321,0.0,73.59048,0.0,11.339597,32.830575,10.0,65.0,53.1,22.646601,71.226749,30.579524,0.0,9.076558,9.119177,7.8284899999999995,10.0,1.0,9.696285000000001,0.0,995.228775,10.0,0.0,0.0,73.626052,0.0,0.169116519,6.014222,8.24,1.0,86.228298,66.097199,57.85556700000001,282.553987,4.68,0.0,8.874742999999999,9.068442999999998,17.434971,10.0,0.0,55.567085999999996,16.711137,23.979454,42.06560477433084,30.700812,0.0,0.02666974,0.0,0.044616950999999995,0.0,0.01849414,0.0,0.015015393,0.0,0.01643266,2.020899,2.0135549999999998,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011619796000000002,5.6943410000000005,0.0,0.083113956,0.0,0.041949328,9.5,9.793151,0.0,0.019009508999999997,9.5,9.689108000000001,0.0,0.044584741,0.0,72.5107,1.037372,72.182263,0.20042032,72.010088,0.8052765129999999,71.98115,0.026619717999999997,8.087808,1.0,1.0,72.696196,72.853814,32.791958,72.553044,72.639525,33.252767999999996,72.570312,72.871925,33.611212,72.352337,72.79377099999999,32.824251000000004
 10/25/2017,11:58:18.118,0.0,72.90566700000001,0.0,5.824802,3.3383300000000005,0.0,4.7105770000000004e-05,73.908725,0.0,72.915823,0.023558662,4.320897,0.0,0.0,0.0,74.65828,0.0,73.077471,30.93178,72.645842,0.0,0.0,0.0,158.658347,1.0,0.010448,97.77215100000001,23.685579999999998,13.907604999999998,20.948056,1.0,11127.828000000001,1.0,0.00404,17.39312,43.098216,0.0,2.678891,0.0,1.9865849999999998,0.0,1.981524,0.0,1.9881650000000002,10.0,8.969842,0.0,0.0,0.0,0.1372015,0.0,0.137974019,0.0,0.15081728,0.0,0.0,0.0,2.069266,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,5.73534,71.950766,0.0,3.880793,0.0,12.283689,71.315597,0.0,240.23441,0.0,0.0,75.54133,73.534735,72.194967,73.17215,73.936194,0.053977078,0.0,72.066848,14.42655,23.200623,75.30811800000001,73.77864,0.0,73.81688100000001,72.582572,0.0,73.593429,0.0,0.0,32.692498,10.0,65.0,53.1,22.607959,71.221228,30.580128000000002,0.0,9.145696000000001,9.140778,10.973519,10.0,1.0,9.716675,0.0,1001.998,10.0,0.0,0.0,73.624507,0.0,0.198411919,16.311458,8.24,1.0,86.313253,65.83036899999999,57.735756,292.045831,4.68,0.0,8.976934,9.180242999999999,5.026061,10.0,0.0,55.547724,16.005614,23.970221,41.818161352792885,30.703552000000002,0.0,0.054521140999999995,0.0,0.04455253,0.0,0.014532233,0.0,0.015530763000000001,0.0,0.021521937999999997,2.020834,2.013651,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011634343,5.6928589999999994,0.0,0.08301725,0.0,0.044366984000000005,9.5,9.792475,0.0,0.013920232,9.5,9.680636,0.0,0.043682843,0.07382250900000001,72.536743,0.474715571,72.23290300000001,1.607063,71.97681,1.283535,72.05494,0.024686608999999998,8.12325,1.0,1.0,72.694839,72.852129,32.804977,72.55014200000001,72.635828,33.383608,72.570452,72.870942,33.432759000000004,72.351447,72.790729,33.023405
 10/25/2017,11:58:28.118,0.0,72.904965,0.0,5.46673,0.0,0.0,0.000280508265,73.983319,0.0,72.912828,0.020695127,4.28509,10.300677,0.0,0.0,74.692318,0.0,73.084491,30.925137,72.650382,0.0,0.0,0.0,145.30408400000002,1.0,0.010448,97.729281,23.684281,13.933292000000002,20.927324,1.0,11105.805,1.0,0.00404,17.633134,43.090115999999995,0.0,2.687527,0.0,1.987359,0.0,1.981782,0.0,1.9890349999999999,10.0,8.97863,0.0,0.0,0.0,0.136750865,0.0,0.137748701,0.0,0.138765959,0.0,0.0,0.0,2.06482,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,15.630310999999999,71.93774499999999,0.0,6.026927,0.0,8.753916,71.338747,0.0,240.20523300000002,0.002956344,0.0,75.557437,73.537309,72.19389100000001,73.180949,73.947053,0.044013505,0.0,72.053792,14.4232,23.260849,75.30722800000001,73.779623,0.0,73.820064,72.586176,0.0,73.593616,0.0,8.550295,32.663652,10.0,66.0,53.2,22.589666,71.212666,30.577806,0.0,8.956919000000001,8.948768,1.9716759999999998,10.0,1.0,9.648908,0.0,998.90212,10.0,0.0,0.0,73.625209,0.0,0.240860355,8.532392999999999,8.24,1.0,86.39788100000001,65.837581,57.890487,298.34700499999997,4.68,0.0,8.94267,9.301011,6.869762,10.0,0.0,55.532514,16.248348999999997,23.963494,39.917622365983235,30.702112,0.0,0.034341769,0.0,0.04561548,0.0,0.016561502,0.0,0.024485315,0.0,0.024549736000000003,2.020867,2.013458,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011649113000000001,5.672743,0.0,0.084403373,0.0,0.04481828,9.5,9.792152,0.0,0.018590771000000002,9.5,9.660439,0.0,0.043940528,0.26371922,72.551935,0.7912100940000001,72.23724399999999,0.47471557700000006,72.036854,1.178037,72.096899,0.034352156,8.144516000000001,1.0,1.0,72.695962,72.84988299999999,32.804977,72.55281,72.636342,33.290996,72.575038,72.870147,33.400313,72.35219599999999,72.794145,32.842886
 10/25/2017,11:58:38.118,0.0,72.906089,0.0,5.251886,10.745095,0.0,0.0,73.84571899999999,0.0,72.914934,0.017554477,2.745378,1.1077620000000001,0.0,0.0,74.53950999999999,0.0,73.088844,30.920213,72.65323599999999,0.0,0.0,0.0,133.549135,1.0,0.010448,97.701736,23.686137,14.084113,21.014495999999998,1.0,11199.778,1.0,0.00404,18.080728,43.076103,0.0,2.6782790000000003,0.0,1.9886810000000001,0.0,1.982492,0.0,1.9886810000000001,10.0,8.990798,0.0,0.0,0.0,0.137845266,0.0,0.134851757,0.0,0.145017179,0.0,0.0,0.0,2.0643689999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,6.31268,71.97246899999999,0.0,4.059637,0.0,16.166439999999998,71.31415,0.0,240.13950099999997,0.001807165,0.0,75.57434,73.537075,72.19478000000001,73.188437,73.952483,0.0,0.0,72.039989,14.427347,23.208817,75.301516,73.78215,0.0,73.819409,72.59006,0.0,73.59394300000001,0.0,10.489982000000001,32.774806,10.0,66.0,53.2,22.543707,71.207567,30.576133000000002,0.0,8.742892999999999,9.16778,0.0,10.0,1.0,9.531965,0.0,1006.778,10.0,0.0,0.0,73.625537,0.0,0.183465286,0.0,8.24,1.0,86.46534,66.15789699999999,57.892894999999996,292.25426699999997,4.68,0.0,8.685989,9.137197,0.0,10.0,0.0,55.514365000000005,16.613135,23.96122,38.91457641267705,30.704898999999997,0.0,0.002203059,0.0,0.044101580999999994,0.0,0.02371226,0.0,0.024807421,0.0,0.020877725,2.020834,2.013394,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011661368,5.6613,0.0,0.082533719,0.0,0.044979457,9.5,9.79415,0.0,0.02422763,9.5,9.660922,0.0,0.040977151,0.05975608599999999,72.48827299999999,0.720877978,72.187327,1.283535,72.068685,1.269468,72.121495,0.009543918,8.196712,1.0,1.0,72.698583,72.85475,32.905575,72.554962,72.632786,33.241339,72.57326,72.874967,33.487608,72.35229,72.79409799999999,32.814546
 10/25/2017,11:58:48.118,0.0,72.903234,0.0,5.645766,10.408424,0.0,0.000751337433,73.842098,0.0,72.915308,0.02614508,3.389909,0.0,0.0,0.0,74.61193100000001,0.0,73.096613,30.912779999999998,72.651832,0.0,0.0,0.0,156.419309,1.0,0.010448,97.65614000000001,23.684977,14.152184,21.068529,1.0,11108.264,1.0,0.00404,17.969641,43.063394,0.0,2.686045,0.0,1.988552,0.0,1.9825240000000002,0.0,1.988777,10.0,8.999811,0.0,0.0,0.0,0.137362442,0.0,0.137298065,0.0,0.14933503199999998,0.0,0.0,0.0,2.063112,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,12.920019,72.02528000000001,0.0,6.134233999999999,0.0,17.867148999999998,71.32861899999999,0.0,240.08510299999998,0.001478828,0.0,75.591664,73.538433,72.19403100000001,73.20004399999999,73.95913,0.035623131,0.0,72.032736,14.425593,23.209227,75.311489,73.78201,0.0,73.820673,72.5924,0.0,73.593429,0.0,5.103744,32.820190999999994,10.0,66.0,53.2,22.639513,71.201718,30.575715000000002,0.0,9.092189,9.075375,2.9825779999999997,10.0,1.0,9.652507,0.0,1013.916,10.0,0.0,0.0,73.627128,0.0,0.304831943,5.452847,8.24,1.0,86.536647,66.199965,58.113251,292.01376400000004,4.68,0.0,8.851299000000001,9.147361,14.340760000000001,10.0,0.0,55.496449,16.403066,23.963169,40.07064184160229,30.705782,0.0,0.0,0.0,0.044327056,0.0,0.026031423999999997,0.0,0.021682991000000002,0.0,0.018107612,2.020931,2.013845,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011674468,5.660784,0.0,0.08443560800000001,0.0,0.041562503,9.5,9.793409,0.0,0.026965532,9.5,9.660471000000001,0.0,0.043231895,0.495815204,72.555552,0.741977615,72.16707099999999,1.382,72.16273100000001,0.798243301,72.047706,0.038218375,8.261474,1.0,1.0,72.70190600000001,72.853814,32.716608,72.554869,72.634236,33.215723,72.571996,72.87351600000001,33.457865999999996,72.352243,72.791478,32.990407
 10/25/2017,11:58:58.118,0.0,72.904965,0.0,4.106054,0.0,0.0,0.00051793494,73.984767,0.0,72.914653,0.022265452999999998,3.783788,0.0,0.0,0.0,74.70463000000001,0.0,73.101293,30.905394,72.654032,0.0,0.0,0.0,144.344497,1.0,0.010448,97.725192,23.685904999999998,14.203007999999999,21.008292,1.0,11126.545,1.0,0.00404,17.936395,43.066001,0.0,2.672157,0.0,1.98478,0.0,1.982266,0.0,1.98852,10.0,8.985389999999999,0.0,0.0,0.0,0.13578521699999999,0.0,0.136815241,0.0,0.156778495,0.0,0.0,0.0,2.065368,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,0.0,71.94570300000001,0.0,5.204242,0.0,1.084683,71.321384,0.0,240.03764900000002,0.003284681,0.0,75.609222,73.538948,72.196792,73.20973199999999,73.966853,0.0,0.0,72.063572,14.422881,23.178499,75.337099,73.784444,0.0,73.821843,72.596237,0.0,73.593429,0.0,15.603701999999998,32.76096,10.0,66.0,53.2,22.576862,71.192268,30.630715000000002,0.0,9.006217999999999,8.840162,17.00684,10.0,1.0,9.622521,0.0,989.277632,10.0,0.0,0.0,73.627503,0.0,0.21993507,16.26334,8.24,1.0,86.521025,66.214388,58.021737,288.774993,4.68,0.0,8.8519,9.118663,18.332774,10.0,0.0,55.479513,15.87381,23.96354,41.657744347496674,30.704621000000003,0.0,0.0,0.0,0.04300642,0.0,0.031152912999999997,0.0,0.013340441000000001,0.0,0.013372651000000001,2.020963,2.0135549999999998,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011673673999999998,5.775673,0.0,0.080406181,0.0,0.042239447,9.5,9.792571,0.0,0.023937734,9.5,9.778946000000001,0.0,0.045873165,0.453615934,72.536743,0.889675068,72.19817900000001,1.290568,72.011534,0.882641841,72.007917,0.030163752000000002,8.314960000000001,1.0,1.0,72.700455,72.852082,32.878749,72.55281,72.63578100000001,33.271685,72.571528,72.872861,33.472544,72.354442,72.79255400000001,32.871225
 10/25/2017,11:59:08.118,0.0,72.90431,0.0,3.8195959999999998,22.480489000000002,0.0,0.000187952096,73.957971,0.0,72.913202,0.019679035,3.282487,0.0,0.0,0.0,74.782844,0.0,73.10775100000001,30.906137,72.657635,0.0,0.0,0.0,149.06247,1.0,0.010448,97.728388,23.686137,14.340801999999998,21.101014000000003,1.0,11166.957,1.0,0.00404,18.283443,43.070982,0.0,2.666582,0.0,1.9863279999999999,0.0,1.9812990000000001,0.0,1.988584,10.0,8.981558999999999,0.0,0.0,0.0,0.13633241699999998,0.0,0.14135378699999998,0.0,0.165671984,0.0,0.0,0.0,2.073327,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,0.0,71.912425,0.0,5.5619309999999995,0.0,0.0,71.31849100000001,0.0,240.003458,0.00365406,0.0,75.627623,73.536514,72.195388,73.22157299999999,73.97630799999999,0.0,0.0,72.08612600000001,14.424397,23.185464,75.357279,73.785989,0.0,73.821562,72.598109,0.0,73.596471,0.0,4.751074,32.83596,10.0,66.0,53.2,22.546908,71.190022,30.662627,0.0,9.162529,9.218782000000001,3.8651120000000003,10.0,1.0,9.744261999999999,0.0,963.034868,10.0,0.0,0.0,73.628626,0.0,0.15118056,9.78346,8.24,1.0,86.34079,65.98602,58.004277,303.6541,4.68,0.0,8.931249000000001,9.113282,6.292604,10.0,0.0,55.461130000000004,16.873793,23.961174,42.39355006557915,30.708012,0.0,0.011583565,0.0,0.044810215,0.0,0.019911407,0.0,0.015885079,0.0,0.015240867,2.020931,2.013297,2.0185470000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011646078999999998,5.778832,0.0,0.079052293,0.0,0.049879241,9.5,9.792764,0.0,0.014016863999999999,9.5,9.777496000000001,0.0,0.04278094599999999,0.038656451,72.533849,0.087888945,72.221328,0.228553168,72.007194,1.6351950000000002,71.975363,0.028552828,8.50538,1.0,1.0,72.699706,72.856154,32.874804,72.556975,72.637606,33.199959,72.57176199999999,72.872346,33.555203999999996,72.353974,72.79218,32.803288
 10/25/2017,11:59:18.118,0.0,72.905621,0.0,4.786392,12.204004,0.0,0.000590370196,73.923934,0.0,72.917695,0.01810871,3.7121739999999996,3.7022779999999997,0.0,0.0,74.776326,0.0,73.11224399999999,30.906509000000003,72.657027,0.0,0.0,0.0,143.624806,1.0,0.010448,97.70827,23.68609,14.446852999999999,21.03735,1.0,11146.643999999998,1.0,0.00404,18.385610999999997,43.088487,0.0,2.678569,0.0,1.9876490000000002,0.0,1.981782,0.0,1.988552,10.0,8.970196000000001,0.0,0.0,0.0,0.136300229,0.0,0.137040559,0.0,0.15104284,0.0,0.0,0.0,2.074648,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,0.0,71.97102199999999,0.0,3.845024,0.0,13.823954,71.33802299999999,0.0,239.985518,0.002422797,0.0,75.64386999999999,73.539603,72.198102,73.22967,73.981832,0.0,0.0,72.06689399999999,14.427347,23.184235,75.363318,73.789078,0.0,73.822451,72.602602,0.0,73.59689200000001,0.0,0.0,32.722883,10.0,66.0,53.2,22.565429,71.18525,30.661652,0.0,9.133071000000001,8.947567999999999,12.433711,10.0,1.0,9.824622999999999,0.0,1002.8,10.0,0.0,0.0,73.628392,0.0,0.273145082,13.985757999999999,8.24,1.0,86.265592,66.197561,57.904936,291.019686,4.68,0.0,8.856108,9.042735,18.781675,10.0,0.0,55.44662099999999,16.584324,23.961823000000003,42.922877085436845,30.705643,0.0,0.054392199,0.0,0.044681372999999996,0.0,0.018043191,0.0,0.014822129,0.0,0.019589301,2.021092,2.013329,2.0184189999999997,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011634967,5.7770269999999995,0.0,0.08794926900000001,0.0,0.043303215,9.5,9.794278,0.0,0.013888021,9.5,9.77843,0.0,0.043618422000000004,0.22151995100000002,72.55844599999999,0.64351265,72.24809499999999,0.432516305,72.02310899999999,1.6844279999999998,72.10341,0.029841567000000003,8.326881,1.0,1.0,72.702701,72.85489,32.967118,72.553512,72.636436,33.175131,72.572745,72.871831,33.320743,72.35500400000001,72.794473,32.860743
 10/25/2017,11:59:28.118,0.0,72.905808,0.0,3.89121,19.546641,0.0,0.000377088606,73.984767,0.0,72.915542,0.015152803000000001,2.709571,35.445065,0.0,0.0,74.750979,0.0,73.12230699999999,30.917658000000003,72.658852,0.0,0.0,0.0,110.119203,1.0,0.010448,97.435549,23.691008,14.559694,21.018087,1.0,11113.608999999999,1.0,0.00404,18.586298,43.091326,0.0,2.6871080000000003,0.0,1.987681,0.0,1.9814599999999998,0.0,1.988777,10.0,8.977439,0.0,0.0,0.0,0.136686488,0.0,0.14042032699999998,0.0,0.14572608,0.0,0.0,0.0,2.07091,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,12.005897000000001,71.929787,0.0,6.277309,0.0,14.449686999999999,71.302575,0.0,239.981033,0.00057590104,0.0,75.659462,73.538199,72.196699,73.24211899999999,73.99124,0.0122874,0.0,72.04551,14.424635999999998,23.169486,75.355687,73.787533,0.0,73.823528,72.605924,0.0,73.60059,0.0,10.682348,32.682883000000004,10.0,65.0,53.2,22.642257,71.176735,30.660072999999997,0.0,9.161928,9.092175,7.186647,10.0,1.0,9.612326,0.0,1005.158,10.0,0.0,0.0,73.631715,0.0,0.26058991,7.553996000000001,8.24,1.0,86.352236,66.290711,57.97297,295.0922,4.68,0.0,8.815230999999999,9.050507000000001,4.913836,10.0,0.0,55.427259,16.456831,23.96637,40.710009429972985,30.703691999999997,0.0,0.18575153,0.0,0.044488109000000005,0.0,0.01330823,0.0,0.025677107999999997,0.0,0.024292051000000002,2.02106,2.013941,2.018225,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011649908999999998,5.777511,0.0,0.081985716,0.0,0.044238042000000005,9.5,9.791122,0.0,0.014822129,9.5,9.778236999999999,0.0,0.041911259,0.137121414,72.54253,1.262435,72.153326,1.149904,72.03106700000001,1.1710040000000002,72.02745,0.033063417000000005,8.144838,1.0,1.0,72.69895799999999,72.853486,32.83062,72.555103,72.638635,33.265378999999996,72.572698,72.87478,33.458639,72.355565,72.79231999999999,32.736127
 10/25/2017,11:59:38.118,0.0,72.907399,0.0,5.144464,0.0,0.0,0.000489765673,73.911622,0.0,72.91666500000001,0.023651033999999998,2.709571,14.416669,0.0,0.0,74.711872,0.0,73.128063,30.945995,72.659086,0.0,0.0,0.0,155.459721,1.0,0.010448,97.251299,23.692261,14.667029999999999,21.024617000000003,1.0,11115.213,1.0,0.00404,18.779283,43.104687,0.0,2.6755400000000003,0.0,1.9872619999999999,0.0,1.9818790000000002,0.0,1.988906,10.0,8.976023,0.0,0.0,0.0,0.13578521699999999,0.0,0.13530239300000002,0.0,0.138443731,0.0,0.0,0.0,2.071941,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,17.715151000000002,71.97319300000001,0.0,4.596171,0.0,6.780452,71.298958,0.0,239.97915299999997,0.000904238025,0.0,75.676739,73.539884,72.198898,73.252088,73.99854300000001,0.048995292,0.0,72.027121,14.420888,23.156785,75.352643,73.787627,0.0,73.826336,72.609153,0.0,73.596986,0.0,12.830430999999999,32.630190999999996,10.0,65.0,53.2,22.711539000000002,71.169764,30.655891999999998,0.0,8.919645,9.102376,14.728298,10.0,1.0,9.863603999999999,0.0,998.148202,10.0,0.0,0.0,73.629796,0.0,0.212162821,7.2973669999999995,8.24,1.0,86.401352,66.192753,57.937447999999996,298.90817799999996,4.68,0.0,8.84649,9.219702,22.132402,10.0,0.0,55.412422,16.559824,23.961545,39.18002018427386,30.703691999999997,0.0,0.03476083,0.0,0.046066429000000006,0.0,0.017334557,0.0,0.024453104,0.0,0.023873312999999997,2.02106,2.013297,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011659036000000001,5.776576,0.0,0.08066406400000001,0.0,0.043528863,9.5,9.794375,0.0,0.018139823,9.5,9.777077,0.0,0.044262634,0.0,72.513593,0.7771436740000001,72.270522,0.38328382200000005,72.028173,1.761793,72.09328199999999,0.026941903,8.045278,1.0,1.0,72.70111,72.85489,32.803399,72.557864,72.635874,33.364692,72.573494,72.873423,33.411128999999995,72.356314,72.793256,32.767184
 10/25/2017,11:59:48.118,0.0,72.908007,0.0,4.607355,0.0,0.0,0.0006668296309999999,74.030392,0.0,72.91938,0.023096801,4.535741000000001,0.0,0.0,0.0,74.831366,0.0,73.132322,30.964902000000002,72.660537,0.0,0.0,0.0,155.219824,1.0,0.010448,97.241663,23.716247,14.720423,20.974012,1.0,11096.183,1.0,0.00404,18.50724,43.137043,0.0,2.685336,0.0,1.9893900000000002,0.0,1.981686,0.0,1.989745,10.0,8.981205000000001,0.0,0.0,0.0,0.135077075,0.0,0.13887529,0.0,0.139507083,0.0,0.0,0.0,2.076871,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,11.23611,71.976086,0.0,6.670767,0.0,11.593779,71.280872,0.0,239.966084,0.000945280145,0.0,75.693361,73.538948,72.19856999999999,73.259436,74.005845,0.017531383,0.0,72.012662,14.422084,23.15023,75.33962700000001,73.789874,0.0,73.826009,72.60929399999999,0.0,73.59942,0.0430627,6.482365,32.627883000000004,10.0,65.0,53.2,22.70285,71.164992,30.650689,0.0,8.931669,9.103576,7.539661,10.0,1.0,9.764052000000001,0.0,994.137998,10.0,0.0,0.0,73.63115400000001,0.0,0.330540151,10.521268,8.24,1.0,86.362932,66.275086,58.095189000000005,298.44320600000003,4.68,0.0,8.919226,9.039147999999999,15.254595000000002,10.0,0.0,55.391754000000006,16.637635999999997,23.963957999999998,39.83781190844628,30.703738,0.0,0.035598951000000004,0.0,0.044294845,0.0,0.018397508,0.0,0.023647839,0.0,0.024356472,2.020963,2.013619,2.0184830000000002,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011654096999999999,5.777124,0.0,0.081405479,0.0,0.044141335999999996,9.5,9.793409,0.0,0.017173504,9.5,9.778108,0.0,0.04300642,0.123054989,72.54831800000001,1.051439,72.23218,1.1639700000000002,72.023833,0.523948053,71.969576,0.037574005,8.088775,1.0,1.0,72.701578,72.85475,32.926089000000005,72.556881,72.637185,33.246069,72.573213,72.87309499999999,33.392202000000005,72.35472299999999,72.793162,32.835121
