date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:59:58.118,0.0,72.90674399999999,0.0,4.893813,0.0,0.0,0.000598418557,74.010114,0.0,72.917601,0.024205266,4.320897,0.0,0.0,0.0,74.783568,0.0,73.137658,30.977259000000004,72.662362,0.0,0.0,0.0,150.02205700000002,1.0,0.010448,97.348029,23.730908,14.753449,20.992458,1.0,11139.481000000002,1.0,0.00404,18.548594,43.146121,0.0,2.701931,0.0,1.986231,0.0,1.981782,0.0,1.9888419999999998,10.0,8.980207,0.0,0.0,0.0,0.136879618,0.0,0.138199337,0.0,0.13692926,0.0,0.0,0.0,2.073745,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.558873,0.0,5.831563,71.970299,0.0,7.064225,0.0,17.273505,71.332236,0.0,239.94891600000003,0.002340712,0.0,75.71092,73.541147,72.1996,73.269452,74.012913,0.0,0.0,72.004661,14.421685,23.126057,75.325909,73.791325,0.0,73.82713199999999,72.610323,0.0,73.600824,0.044628773,8.742661,32.684037,10.0,65.0,53.2,22.687073,71.156056,30.646694,0.0,8.85171,8.897165,2.838164,10.0,1.0,9.567347999999999,0.0,1014.622,10.0,0.0,0.0,73.631575,0.0,0.292276771,13.440422,8.24,1.0,86.22154300000001,66.011261,57.991634,306.219464,4.68,0.0,8.773152,9.181439,5.97196,10.0,0.0,55.373605000000005,16.482239,23.969479,39.24641100331284,30.702484000000002,0.0,0.034664124,0.0,0.04558327,0.0,0.017914348,0.0,0.023841102000000003,0.0,0.024356472,2.021318,2.013201,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011632301000000001,5.778059,0.0,0.08401654800000001,0.0,0.044076865,9.5,9.793312,0.0,0.017302347,9.5,9.778075999999999,0.0,0.040687256,0.24261958600000003,72.53819,0.27075244,72.268351,0.08788893800000001,72.015152,1.522664,72.09545200000001,0.032741232,8.057199,1.0,1.0,72.703216,72.854796,32.800243,72.558566,72.636015,33.237004,72.572137,72.876933,33.443574,72.357765,72.794426,32.774947999999995
 10/25/2017,12:00:08.118,0.0,72.907399,0.0,5.968031,0.0,0.0,0.0007231681639999999,74.112952,0.0,72.91680600000001,0.028916242,2.4231130000000003,0.0,0.0,0.0,74.810364,0.0,73.143227,30.977909999999998,72.66605899999999,0.0,0.0,0.0,157.85869,1.0,0.010448,97.38911,23.731742999999998,14.730698,20.990009,1.0,11150.065,1.0,0.00404,18.42737,43.151149,0.0,2.7123060000000003,0.0,1.9871330000000003,0.0,1.9821369999999998,0.0,1.988487,10.0,8.987675,0.0,0.0,0.0,0.13639679400000002,0.0,0.1366543,0.0,0.13138694199999998,0.0,0.0,0.0,2.074487,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,13.465285,71.958724,0.0,6.062696,0.0,11.208713000000001,71.326448,0.0,239.93604,0.003284681,0.0,75.72969599999999,73.541428,72.199506,73.281808,74.02396,0.0,0.0,72.007328,14.423679000000002,23.091233,75.333354,73.790903,0.0,73.829285,72.614114,0.0,73.603819,0.043845735999999996,14.481570000000001,32.784037,10.0,65.0,53.2,22.638827,71.154512,30.643024,0.0,9.169744,8.973369,0.0,10.0,1.0,9.619523,0.0,1004.0189999999999,10.0,0.0,0.0,73.631856,0.0,0.274340812,8.372001,8.24,1.0,86.12894399999999,65.978808,58.17345699999999,290.85935,4.68,0.0,8.70282,9.01344,0.0,10.0,0.0,55.357043000000004,16.560958,23.98479,39.38587033671112,30.698164000000002,0.0,0.035405538,0.0,0.045325585,0.0,0.017270136000000002,0.0,0.022552678,0.0,0.022488256,2.0212209999999997,2.013748,2.0185470000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011617973,5.778251999999999,0.0,0.08343631,0.0,0.043722276,9.5,9.793183,0.0,0.018880667,9.5,9.777915,0.0,0.042523261,0.179320683,72.56785,0.327018139,72.264011,0.214486746,72.12438900000001,1.698494,71.980427,0.034996526,7.9895380000000005,1.0,1.0,72.704105,72.85718299999999,32.833776,72.558472,72.636015,33.276808,72.573634,72.87258,33.431987,72.35481700000001,72.795736,32.87239
 10/25/2017,12:00:18.118,0.0,72.908803,0.0,5.001234999999999,0.0,0.0,0.00045757222,74.226652,0.0,72.92040899999999,0.023558662,3.210872,0.0,0.0,0.0,74.90089,0.0,73.14725200000001,30.976190999999996,72.664514,0.0,0.0,0.0,133.309238,1.0,0.010448,97.322648,23.731417999999998,14.81675,20.983806,1.0,11120.665,1.0,0.00404,18.357231,43.149426,0.0,2.721103,0.0,1.9882939999999998,0.0,1.981782,0.0,1.988552,10.0,8.995336,0.0,0.0,0.0,0.13578521699999999,0.0,0.13816714800000002,0.0,0.14840057199999998,0.0,0.0,0.0,2.072811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,13.176615,71.992002,0.0,5.418856,0.0,14.594085999999999,71.320661,0.0,239.922634,0.0014377860000000001,0.0,75.74655200000001,73.540492,72.19974,73.291449,74.031777,0.054239275999999996,0.0,72.009574,14.427268,23.173993,75.347587,73.792963,0.0,73.827226,72.612429,0.0,73.602368,0.001673639,8.566326,32.695575,10.0,65.0,53.2,22.621907,71.144126,30.641073,0.0,8.929865,9.032172000000001,2.180275,10.0,1.0,9.8702,0.0,1011.943,10.0,0.0,0.0,73.63073299999999,0.0,0.185856747,0.0,8.24,1.0,86.11205600000001,66.11102199999999,58.003073,292.462702,4.68,0.0,8.927642,8.972187,0.0,10.0,0.0,55.339034,16.550976000000002,23.999498000000003,39.89101668917927,30.697792,0.0,0.0,0.0,0.042007891,0.0,0.022713731,0.0,0.025065106,0.0,0.018945088,2.020867,2.013716,2.018322,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011615648000000001,5.776608,0.0,0.083661958,0.0,0.044689337999999995,9.5,9.791734,0.0,0.020877725,9.5,9.777786,0.0,0.042716525,0.158221048,72.550488,0.6646122870000001,72.271968,0.40438345299999995,72.020939,0.41844987899999997,72.046982,0.031774677,7.800084,1.0,1.0,72.705416,72.857792,32.920566,72.557677,72.640086,33.301636,72.57335400000001,72.872908,33.542457,72.357203,72.798123,32.875496000000005
 10/25/2017,12:00:28.118,0.0,72.90763299999999,0.0,4.965428,16.516601,0.0,0.0,74.13323000000001,0.0,72.91788199999999,0.022634941000000002,3.7121739999999996,0.162845724,0.0,0.0,74.844402,0.0,73.157361,30.986596999999996,72.665497,0.0,0.0,0.0,152.26109499999998,1.0,0.010448,97.266762,23.729006,14.735101,20.974012,1.0,11094.473,1.0,0.00404,18.300065,43.170935,0.0,2.713144,0.0,1.98852,0.0,1.9825560000000002,0.0,1.988552,10.0,8.986452,0.0,0.0,0.0,0.13678305300000002,0.0,0.135753028,0.0,0.15777740199999998,0.0,0.0,0.0,2.073745,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,13.625657,71.963788,0.0,6.062696,0.0,5.256233,71.323555,0.0,239.91602799999998,1.311326e-06,0.0,75.765235,73.54339399999999,72.199085,73.30268199999999,74.042075,0.052666082,0.0,71.996987,14.424795000000001,23.219879000000002,75.354329,73.790389,0.0,73.829847,72.60934,0.0,73.605364,0.0,13.551801999999999,32.800959999999996,10.0,64.0,53.3,22.616648,71.137763,30.636289,0.0,8.986378,8.978169,15.017126999999999,10.0,1.0,9.637514,0.0,1007.66,10.0,0.0,0.0,73.633354,0.0,0.34608464899999997,12.381827000000001,8.24,1.0,86.109054,66.27268199999999,57.92600899999999,295.525105,4.68,0.0,8.9054,9.182634,9.675394,10.0,0.0,55.322472,16.672117999999998,24.003257,41.13018767644465,30.698071000000002,0.0,0.006619311,0.0,0.043231895,0.0,0.02580595,0.0,0.020169092,0.0,0.015852869,2.020834,2.013329,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011615523999999999,5.778703,0.0,0.081953481,0.0,0.04404463,9.5,9.791895,0.0,0.025451632999999998,9.5,9.77843,0.0,0.046742852,0.341084548,72.522998,1.023306,72.291501,1.135837,72.128006,0.41844988,72.016598,0.028230643,7.812328,1.0,1.0,72.705696,72.856341,32.79472,72.558145,72.639993,33.519571,72.572932,72.87768100000001,33.389112,72.35622099999999,72.798872,32.817652
 10/25/2017,12:00:38.118,0.0,72.91072199999999,0.0,3.067643,0.949568537,0.0,0.0,74.175234,0.0,72.918584,0.023835778,2.924414,30.720482,0.0,0.0,74.826297,0.0,73.161433,30.97935,72.6713,0.0,0.0,0.0,157.538828,1.0,0.010448,97.398933,23.721535999999997,14.667213,20.924712,1.0,11130.715,1.0,0.00404,18.05397,43.164603,0.0,2.701157,0.0,1.9872619999999999,0.0,1.980493,0.0,1.9888099999999997,10.0,8.976248,0.0,0.0,0.0,0.136879618,0.0,0.135624275,0.0,0.163738617,0.0,0.0,0.0,2.073359,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,0.0,71.942809,0.0,5.240011,0.0,17.14515,71.32861899999999,0.0,239.88829900000002,0.0006990274060000001,0.0,75.77946899999999,73.542458,72.202314,73.314195,74.048956,0.068660235,0.0,71.98337,14.427985000000001,23.166207999999997,75.342624,73.791605,0.0,73.830783,72.609808,0.0,73.606113,0.0,13.744168,32.664037,10.0,64.0,53.3,22.635169,71.133318,30.634384000000004,0.0,8.901608999999999,9.102376,8.871483999999999,10.0,1.0,9.388635,0.0,988.251021,10.0,0.0,0.0,73.631294,0.0,0.205586302,17.305895,8.24,1.0,86.022273,66.20898000000001,57.87423100000001,302.082815,4.68,0.0,8.957097000000001,9.146165,18.52516,10.0,0.0,55.308521999999996,16.542583,24.004834,43.10395637912777,30.694215000000003,0.0,0.045462987999999996,0.0,0.043779475,0.0,0.018397508,0.0,0.014661076,0.0,0.017527821000000002,2.021028,2.013201,2.0185470000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011601776999999999,5.778607,0.0,0.08159889099999999,0.0,0.043109802999999995,9.5,9.792056,0.0,0.018687403000000002,9.5,9.779075,0.0,0.043231895,0.101955356,72.553382,0.460649153,72.271245,1.276502,72.142475,0.875608629,72.045536,0.029519383,7.749821000000001,1.0,1.0,72.704573,72.859383,32.800243,72.55982900000001,72.638823,33.207053,72.576021,72.875997,33.369026,72.355612,72.798872,32.766795
 10/25/2017,12:00:48.118,0.0,72.910347,0.0,4.249283,0.0,0.0,0.000304653343,73.962317,0.0,72.920362,0.025960335,4.320897,0.0,0.0,0.0,74.674213,0.0,73.170231,30.967829,72.670879,0.0,0.0,0.0,147.38319099999998,1.0,0.010448,97.457312,23.717036,14.6085,20.981521,1.0,11115.748,1.0,0.00404,17.781522,43.141605,0.0,2.689493,0.0,1.9878099999999999,0.0,1.982911,0.0,1.988648,10.0,8.985357,0.0,0.0,0.0,0.13710493599999998,0.0,0.140452515,0.0,0.141794901,0.0,0.0,0.0,2.0723599999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057709999999995,0.0,8.365445,71.960894,0.0,5.311548999999999,0.0,8.497206,71.249765,0.0,239.867949,0.002628007,0.0,75.799228,73.544377,72.201284,73.321871,74.054292,0.018055782,0.0,71.980609,14.423759,23.153098,75.351286,73.792588,0.0,73.831485,72.614114,0.0,73.607611,0.0,11.451811,32.72096,10.0,64.0,53.3,22.641342,71.12728299999999,30.630018,0.0,8.970747,9.043573,11.807915,10.0,1.0,9.649508,0.0,1006.3610000000001,10.0,0.0,0.0,73.63354100000001,0.0,0.118895834,9.398516,8.24,1.0,85.951536,66.114026,57.798370999999996,298.058401,4.68,0.0,8.943271000000001,9.030778,9.242525,10.0,0.0,55.290187,16.843167,24.005762,41.85159016276012,30.696724,0.0,0.036340365,0.0,0.046420746,0.0,0.015627394,0.0,0.021457517000000002,0.0,0.024453104,2.020641,2.014038,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011590353999999999,5.775512,0.0,0.081921246,0.0,0.041949328,9.5,9.793602,0.0,0.01801098,9.5,9.777432000000001,0.0,0.042587682,0.123054991,72.536743,0.889675054,72.273415,1.135837,72.046982,0.467682361,72.041195,0.030485937,7.713735000000001,1.0,1.0,72.705135,72.857885,32.823519,72.56029699999999,72.64013299999999,33.468733,72.573634,72.87562199999999,33.490312,72.356174,72.796719,32.847544
 10/25/2017,12:00:58.118,0.0,72.909177,0.0,3.783789,0.0,0.0,0.000401233687,73.90293199999999,0.0,72.91994100000001,0.016630756,3.8195959999999998,0.0,0.0,0.0,74.661177,0.0,73.172291,30.964298,72.67364,0.0,0.0,0.0,155.859549,1.0,0.010448,97.427229,23.716897,14.568317,20.941853,1.0,11151.669,1.0,0.00404,17.601916,43.139603,0.0,2.686625,0.0,1.987552,0.0,1.9821689999999998,0.0,1.9878099999999999,10.0,8.994435000000001,0.0,0.0,0.0,0.136622112,0.0,0.133371097,0.0,0.149625037,0.0,0.0,0.0,2.073165,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,10.626695,71.929064,0.0,5.883851,0.0,8.834139,71.332959,0.0,239.860137,0.0,0.0,75.815242,73.541662,72.203577,73.33436800000001,74.062998,0.048733094000000005,0.0,71.969145,14.427666,23.137119000000002,75.36018100000001,73.791371,0.0,73.830268,72.616173,0.0,73.605879,0.0,6.049542,32.619037,10.0,64.0,53.3,22.636769,71.119798,30.630993,0.0,8.92205,9.198981,0.0,10.0,1.0,9.724471000000001,0.0,1004.0189999999999,10.0,0.0,0.0,73.63368100000001,0.0,0.198411919,0.0,8.24,1.0,85.95688299999999,66.177729,58.225235,294.290524,4.68,0.0,8.948080000000001,9.05529,3.9358730000000004,10.0,0.0,55.27091899999999,16.698659,24.004741,40.47011846608601,30.697328000000002,0.0,0.0,0.0,0.045132320999999996,0.0,0.023390154,0.0,0.024678578,0.0,0.019106141,2.020706,2.013748,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011591066,5.778188,0.0,0.084048783,0.0,0.042658507000000005,9.5,9.792281,0.0,0.026031423999999997,9.5,9.77872,0.0,0.045422217,0.228553165,72.54253,0.8756086359999999,72.274862,1.072539,72.024556,0.46064914700000004,72.116431,0.028875012999999998,7.692792,1.0,1.0,72.70831700000001,72.85910200000001,32.892951000000004,72.561514,72.639525,33.212176,72.576957,72.87473299999999,33.459410999999996,72.355425,72.797561,32.858802000000004
 10/25/2017,12:01:08.118,0.0,72.911096,0.0,6.50514,4.701047,0.0,0.000642684543,73.965938,0.0,72.919099,0.031595032,3.210872,13.343629,0.0,0.0,74.63076099999999,0.0,73.182025,30.965971000000003,72.676635,0.0,0.0,0.0,160.097728,1.0,0.010448,97.447723,23.704323000000002,14.420982999999998,20.956055,1.0,11009.587,1.0,0.00404,17.410959,43.156503,0.0,2.675379,0.0,1.983716,0.0,1.982266,0.0,1.988616,10.0,8.981269000000001,0.0,0.0,0.0,0.136525547,0.0,0.135238016,0.0,0.16360972599999998,0.0,0.0,0.0,2.076871,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,0.0,71.97898,0.0,5.633469,0.0,0.0,71.343811,0.0,239.84108799999998,0.000452774675,0.0,75.834393,73.54283199999999,72.202782,73.343447,74.071049,0.0,0.0,71.96975400000001,14.424555999999999,23.042068,75.363412,73.793759,0.0,73.829753,72.61753,0.0,73.605926,0.016886916000000002,9.944946,32.538268,10.0,64.0,53.3,22.649803,71.11385600000001,30.625698,0.0,9.000206,8.970969,3.351638,10.0,1.0,9.76885,0.0,991.0902460000001,10.0,0.0,0.0,73.636256,0.0,0.103351336,7.489839,8.24,1.0,85.928504,66.19035,58.101209999999995,286.610468,4.68,0.0,8.806214,8.967404,12.032126,10.0,0.0,55.25589599999999,16.745619,23.996343,41.818161352792885,30.698767999999998,0.0,0.0,0.0,0.043264105,0.0,0.022778152000000003,0.0,0.018784035,0.0,0.015337499,2.020738,2.01349,2.018612,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011586313999999999,5.778639,0.0,0.081760069,0.0,0.04439922,9.5,9.79299,0.0,0.021199832000000002,9.5,9.772052,0.0,0.041460311,0.277785643,72.566404,0.974073594,72.274139,1.220236,72.120049,0.474715569,72.011534,0.024364424,7.667016,1.0,1.0,72.710844,72.86209699999999,32.856657,72.55982900000001,72.639712,33.183407,72.574898,72.876933,33.29525,72.357016,72.798357,32.861132
 10/25/2017,12:01:18.118,0.0,72.909645,0.0,4.6431629999999995,10.200009,0.0,0.001073272,74.144817,0.0,72.919567,0.024667126,3.927018,28.013857,0.0,0.0,74.891475,0.0,73.188063,30.973218,72.67705600000001,0.0,0.0,0.0,150.741748,1.0,0.010448,97.446783,23.707293,14.28062,20.924712,1.0,11154.235,1.0,0.00404,17.42596,43.156921999999994,0.0,2.674444,0.0,1.987843,0.0,1.9816529999999999,0.0,1.9877779999999998,10.0,8.965529,0.0,0.0,0.0,0.13617147599999999,0.0,0.138392466,0.0,0.15358844,0.0,0.0,0.0,2.086409,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,18.100044,71.936298,0.0,4.739246,0.0,14.658264,71.255553,0.0,239.817314,0.0,0.0,75.85078100000001,73.54199,72.201565,73.356318,74.080833,0.0,0.0,71.962314,14.426869,23.089594,75.33148100000001,73.794414,0.0,73.830736,72.623988,0.0,73.608453,0.08243824,0.0,32.570575,10.0,64.0,53.3,22.680442000000003,71.106183,30.624351,0.0,9.050105,9.062174,14.696206,10.0,1.0,9.498382000000001,0.0,997.7471810000001,10.0,0.0,0.0,73.636443,0.0,0.251024065,9.751381,8.24,1.0,85.905332,66.318957,58.08916800000001,286.466166,4.68,0.0,8.978136,9.07203,8.232498,10.0,0.0,55.239101,16.754693,23.992214,41.17022929218082,30.699092999999998,0.0,0.054069845,0.0,0.045390006,0.0,0.013630336000000002,0.0,0.017173504,0.0,0.024420893,2.02106,2.013523,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011582316,5.775802,0.0,0.080535123,0.0,0.041433561,9.5,9.792056,0.0,0.014596655,9.5,9.739325,0.0,0.042748735,0.502848417,72.554105,0.41141666600000004,72.216988,0.284818857,72.140305,1.670362,72.028897,0.026619717999999997,7.653805999999999,1.0,1.0,72.712295,72.86088000000001,32.878749,72.558566,72.637559,33.232275,72.574383,72.87824300000001,33.426193,72.358701,72.80018199999999,32.907717
 10/25/2017,12:01:28.118,0.0,72.910909,0.0,4.893814,0.0,0.0,0.000618539455,74.19116600000001,0.0,72.919614,0.030024706,3.3182940000000003,0.0,0.0,0.0,74.892924,0.0,73.195317,30.969083,72.675886,0.0,0.0,0.0,141.305802,1.0,0.010448,97.585398,23.702468,14.13512,20.937282,1.0,11117.565,1.0,0.00404,17.53421,43.163812,0.0,2.676281,0.0,1.986747,0.0,1.9818790000000002,0.0,1.9889709999999998,10.0,8.982782,0.0,0.0,0.0,0.137362442,0.0,0.137941831,0.0,0.134158101,0.0,0.0,0.0,2.0848299999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9523309999999996,0.0,17.02555,71.931234,0.0,5.025398,0.0,15.396308,71.32283100000001,0.0,239.788188,0.0,0.0,75.86829300000001,73.541522,72.20610400000001,73.367177,74.086777,0.034836532,0.0,71.956512,14.424397,23.147362,75.33031,73.794273,0.0,73.831626,72.62263100000001,0.0,73.608921,0.049326990999999994,12.670126,32.539806,10.0,63.0,53.3,22.687759,71.10328299999999,30.621284999999997,0.0,9.120446000000001,8.920566,0.0,10.0,1.0,9.519371000000001,0.0,989.3097140000001,10.0,0.0,0.0,73.634571,0.0,0.25939418,21.508194,8.24,1.0,85.82216600000001,66.28109599999999,58.19453000000001,288.871194,4.68,0.0,8.818838000000001,8.983546,0.0,10.0,0.0,55.222818999999994,16.632417999999998,23.98595,39.25305073767078,30.700346999999997,0.0,0.034696358999999996,0.0,0.044230424000000004,0.0,0.017527821000000002,0.0,0.022069518,0.0,0.023551207,2.020802,2.01378,2.0184509999999998,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011568493999999999,5.739601,0.0,0.082340306,0.0,0.04833194,9.5,9.791830000000001,0.0,0.022713731,9.5,9.73604,0.0,0.04245884,0.29888527800000003,72.54831800000001,1.304635,72.250266,0.179320688,71.998513,0.8052765129999999,71.988385,0.034674341000000004,7.6109539999999996,1.0,1.0,72.711031,72.859898,32.900052,72.561561,72.64265999999999,33.346957,72.575132,72.879272,33.381772999999995,72.357671,72.799527,32.837062
 10/25/2017,12:01:38.118,0.0,72.912219,0.0,5.180272,4.444536,0.0,0.000123565208,74.187545,0.0,72.921626,0.018662942,3.4973300000000003,12.751054,0.0,0.0,74.84295300000001,0.0,73.199015,30.961,72.678554,0.0,0.0,0.0,152.98078600000002,1.0,0.010448,97.635082,23.696251,14.143927,20.96487,1.0,11106.233,1.0,0.00404,17.210677,43.182713,0.0,2.675733,0.0,1.9881330000000002,0.0,1.982588,0.0,1.988616,10.0,8.997976,0.0,0.0,0.0,0.13552771,0.0,0.141450352,0.0,0.152718425,0.0,0.0,0.0,2.081318,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.63194,0.0,11.075737,71.959448,0.0,4.238482,0.0,14.369464,71.315597,0.0,239.76234100000002,4.2353428000000003e-05,0.0,75.884963,73.544049,72.203905,73.37775400000001,74.09731,0.0,0.0,71.952066,14.428065,23.121551,75.30591700000001,73.793291,0.0,73.833638,72.619917,0.0,73.610279,0.032995091000000004,11.467841,32.646344,10.0,63.0,53.3,22.680442000000003,71.093458,30.618312,0.0,8.89199,8.928967,7.443384,10.0,1.0,9.671697,0.0,995.244814,10.0,0.0,0.0,73.63443000000001,0.0,0.176290903,2.293103,8.24,1.0,85.77582199999999,66.24023000000001,58.068698,290.843317,4.68,0.0,8.796596000000001,9.01882,4.545096,10.0,0.0,55.204997,16.776472000000002,23.981496,41.03677384764798,30.695702,0.0,0.0,0.0,0.046034217999999995,0.0,0.025838161000000002,0.0,0.024420893,0.0,0.018687403000000002,2.020834,2.013684,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011560385,5.69966,0.0,0.084145489,0.0,0.041917092,9.5,9.792185,0.0,0.026707847000000003,9.5,9.739614999999999,0.0,0.04039736,0.277785644,72.578702,0.6083465929999999,72.295118,1.501564,72.108474,0.8896750520000001,72.020939,0.029197197999999997,7.5658460000000005,1.0,1.0,72.711546,72.860178,32.915438,72.560952,72.639946,33.27799,72.57892199999999,72.88194,33.521599,72.357952,72.796813,32.792806
 10/25/2017,12:01:48.118,0.0,72.911049,0.0,2.8528,5.486612999999999,0.0,0.00031270171,74.383806,0.0,72.922515,0.024574754,2.637956,28.526353999999998,0.0,0.0,74.949412,0.0,73.208422,30.962533,72.680987,0.0,0.0,0.0,144.904256,1.0,0.010448,97.608712,23.693838,14.092735999999999,20.968460999999998,1.0,11084.851,1.0,0.00404,17.257707,43.181315999999995,0.0,2.6630700000000003,0.0,1.989809,0.0,1.981911,0.0,1.9881970000000002,10.0,8.985036000000001,0.0,0.0,0.0,0.137426818,0.0,0.137362442,0.0,0.163738617,0.0,0.0,0.0,2.076613,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.596171,0.0,0.0,71.930511,0.0,5.1684730000000005,0.0,0.0,71.332959,0.0,239.745656,0.002012375,0.0,75.903178,73.54639,72.204841,73.388425,74.10082,0.008616609,0.0,71.94481400000001,14.424157000000001,22.979384,75.319542,73.792542,0.0,73.832515,72.617436,0.0,73.60910799999999,0.009504002,11.195323,32.707498,10.0,63.0,53.3,22.638598,71.088312,30.617662,0.0,9.004414,9.059174,10.379814999999999,10.0,1.0,9.738265,0.0,982.925472,10.0,0.0,0.0,73.635834,0.0,0.215152147,4.378213,8.24,1.0,85.77863599999999,66.168114,58.142752,290.089741,4.68,0.0,8.811624,9.049311,12.897863000000001,10.0,0.0,55.192119999999996,16.749249,23.977738000000002,41.885021938427556,30.697142,0.0,0.0,0.0,0.043682843,0.0,0.022939205,0.0,0.017721085,0.0,0.014983182,2.020867,2.013329,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011560114,5.700144,0.0,0.088916331,0.0,0.047203700999999994,9.5,9.791669,0.0,0.022359413999999998,9.5,9.73968,0.0,0.042233365999999994,0.0,72.57146800000001,0.228553168,72.28065,0.39031703100000004,72.026003,1.079572,72.05277,0.025975348,7.527505000000001,1.0,1.0,72.708177,72.862565,32.741067,72.567364,72.6428,33.155821,72.574851,72.879553,33.381,72.360198,72.797795,32.858414
 10/25/2017,12:01:58.118,0.0,72.911517,0.0,5.07285,7.506639999999999,0.0,0.0005259832970000001,74.415671,0.0,72.921111,0.022173081,4.320897,29.599395,0.0,0.0,74.934928,0.0,73.21193199999999,30.970337,72.681549,0.0,0.0,0.0,156.419309,1.0,0.010448,97.587889,23.704741000000002,13.983382,20.937772,1.0,11091.693000000001,1.0,0.00404,17.127564000000003,43.177825,0.0,2.663005,0.0,1.987875,0.0,1.9816209999999999,0.0,1.988648,10.0,8.97187,0.0,0.0,0.0,0.13761994800000002,0.0,0.137330253,0.0,0.15278287,0.0,0.0,0.0,2.07265,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,0.0,71.935575,0.0,5.204242,0.0,11.224758,71.348151,0.0,239.70833199999998,0.0016019539999999998,0.0,75.921814,73.546109,72.203905,73.400828,74.109667,0.019628977,0.0,71.93002800000001,14.427745999999999,23.128516,75.32389599999999,73.79638,0.0,73.833077,72.613786,0.0,73.609483,0.0,0.0,32.682883000000004,10.0,63.0,53.3,22.637226000000002,71.081621,30.613063,0.0,9.092789999999999,9.031572,8.646839,10.0,1.0,9.902585,0.0,1000.602,10.0,0.0,0.0,73.636583,0.0,0.097372683,13.039439,8.24,1.0,85.798806,66.415713,58.25353199999999,289.207898,4.68,0.0,8.870535,9.227474,13.475022000000001,10.0,0.0,55.1722,16.556194,23.975,41.89839547909057,30.693426000000002,0.0,0.055778322000000005,0.0,0.052572974,0.0,0.016174975,0.0,0.015562973,0.0,0.019234984,2.021189,2.013523,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011562672,5.698307,0.0,0.08024500400000001,0.0,0.043851217000000005,9.5,9.794858,0.0,0.013533703999999999,9.5,9.725861,0.0,0.044681372999999996,0.33405133600000003,72.598958,0.882641844,72.250989,1.550797,72.028173,0.39735024700000005,72.143198,0.029197197999999997,7.432456,1.0,1.0,72.712856,72.86322,32.879538000000004,72.561093,72.641958,33.208234999999995,72.575413,72.878945,33.304521,72.36324,72.798263,32.972549
 10/25/2017,12:02:08.118,0.0,72.913342,0.0,3.747981,0.0,0.0,0.00034087097800000006,74.226652,0.0,72.919801,0.014875687,2.530535,34.788428,0.0,0.0,74.869749,0.0,73.22021600000001,30.965041999999997,72.679349,0.0,0.0,0.0,155.29979,1.0,0.010448,97.59738399999999,23.705714999999998,13.895495,20.927814,1.0,11161.931999999999,1.0,0.00404,16.817411,43.195469,0.0,2.655046,0.0,1.989487,0.0,1.981944,0.0,1.988777,10.0,8.984327,0.0,0.0,0.0,0.137974019,0.0,0.139164985,0.0,0.138443731,0.0,0.0,0.0,2.072102,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,13.336986999999999,71.946426,0.0,7.135763000000001,0.0,11.064313,71.300405,0.0,239.699411,0.002710091,0.0,75.936751,73.546904,72.205215,73.409908,74.11917,0.060794258,0.0,71.921933,14.424317000000002,23.158424,75.332324,73.793244,0.0,73.833825,72.61766999999999,0.0,73.613227,0.0,9.127392,32.581344,10.0,63.0,53.3,22.685244,71.075773,30.610833000000003,0.0,8.812632,8.912766,6.352252,10.0,1.0,9.504978,0.0,999.9287320000001,10.0,0.0,0.0,73.636349,0.0,0.290483175,17.963506,8.24,1.0,85.793084,66.45116999999999,58.213795999999995,291.13192000000004,4.68,0.0,8.868731,8.987134,11.40687,10.0,0.0,55.157596999999996,16.658959,23.97449,39.73142336584576,30.695702,0.0,0.032117526,0.0,0.04558327,0.0,0.015112025,0.0,0.025129527000000002,0.0,0.023873312999999997,2.021028,2.013523,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011561088,5.7000150000000005,0.0,0.08375866400000001,0.0,0.044624867,9.5,9.792442,0.0,0.018751825,9.5,9.728631,0.0,0.046807272999999996,0.031623241,72.566404,0.72791119,72.250266,1.3187010000000001,72.161284,1.621129,72.05494,0.034029971,7.407325,1.0,1.0,72.71295,72.862378,32.851528,72.563947,72.641116,33.264590999999996,72.57639499999999,72.879974,33.447823,72.36080600000001,72.798123,32.810664
 10/25/2017,12:02:18.118,0.0,72.911237,0.0,3.175065,11.963524000000001,0.0,0.000731216518,74.370046,0.0,72.922094,0.024020522000000002,3.067643,0.0,0.0,0.0,74.905235,0.0,73.22321099999999,30.957702,72.680472,0.0,0.0,0.0,142.02549299999998,1.0,0.010448,97.74361800000001,23.709798000000003,13.828525,20.883575,1.0,11166.208999999999,1.0,0.00404,16.894037,43.192023999999996,0.0,2.667871,0.0,1.985973,0.0,1.982427,0.0,1.9893580000000002,10.0,8.993598,0.0,0.0,0.0,0.13646117,0.0,0.140581268,0.0,0.148883913,0.0,0.0,0.0,2.070137,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.641116,0.0,11.621003,71.907361,0.0,5.633469,0.0,12.492267,71.319214,0.0,239.68142400000002,0.000781111654,0.0,75.95604200000001,73.546624,72.207695,73.420907,74.128251,0.01858018,0.0,71.959974,14.428384,23.049443,75.337801,73.79633299999999,0.0,73.8342,72.616079,0.0,73.611449,0.0,7.027400999999999,32.584806,10.0,63.0,53.3,22.681814000000003,71.07039300000001,30.609810999999997,0.0,8.803614,9.134178,4.667415,10.0,1.0,9.654905,0.0,1001.132,10.0,0.0,0.0,73.638175,0.0,0.336518804,0.0,8.24,1.0,85.70227299999999,66.41811700000001,58.370934999999996,292.158066,4.68,0.0,8.837473,9.232855,4.480967,10.0,0.0,55.14112900000001,16.226118,23.979362,39.365944371840875,30.695795,0.0,0.0,0.0,0.044906847,0.0,0.022842572999999998,0.0,0.023615628,0.0,0.017656663,2.021028,2.013426,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011545659,5.700241,0.0,0.083210662,0.0,0.04439922,9.5,9.792346,0.0,0.026772268999999998,9.5,9.700446000000001,0.0,0.043554000999999995,0.29888528,72.572914,0.8193429409999999,72.24809499999999,0.291852069,72.160561,0.945940745,72.05566400000001,0.032096862000000004,7.366728,1.0,1.0,72.714354,72.864063,32.938713,72.566287,72.642894,33.252373999999996,72.57705,72.88217399999999,33.455162,72.35856,72.800557,32.837451
 10/25/2017,12:02:28.118,0.0,72.913436,0.0,4.249283,3.178011,0.0,0.00035696769399999996,74.138299,0.0,72.921018,0.026237452,3.282487,7.145617,0.0,0.0,74.69955999999999,0.0,73.230372,30.950315000000003,72.680894,0.0,0.0,0.0,146.6635,1.0,0.010448,97.830298,23.694766,13.659906,20.91704,1.0,11089.768999999998,1.0,0.00404,16.565234,43.185739,0.0,2.670481,0.0,1.9865849999999998,0.0,1.982492,0.0,1.9881330000000002,10.0,8.985068,0.0,0.0,0.0,0.136976182,0.0,0.138810914,0.0,0.162933047,0.0,0.0,0.0,2.0705880000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,0.0,71.98115,0.0,6.956919,0.0,0.0,71.304746,0.0,239.675107,0.003202597,0.0,75.97519399999999,73.548121,72.20928599999999,73.431485,74.135834,0.003897023,0.0,72.036573,14.424157000000001,23.003966000000002,75.325113,73.794648,0.0,73.835604,72.617623,0.0,73.61224399999999,0.036239098,10.40983,32.484421000000005,10.0,63.0,53.3,22.68936,71.063797,30.608603000000002,0.0,9.074152999999999,9.048973,11.021657000000001,10.0,1.0,9.820425,0.0,968.697273,10.0,0.0,0.0,73.638175,0.0,0.20319484100000001,3.351697,8.24,1.0,85.657291,66.398886,57.91396700000001,290.121809,4.68,0.0,8.786978,9.036158,6.869762,10.0,0.0,55.124987,16.5478,23.978063,42.24627409005154,30.695840999999998,0.0,0.0,0.0,0.045357795,0.0,0.021779622999999998,0.0,0.018622982,0.0,0.01488655,2.020899,2.013619,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011537381999999999,5.699951,0.0,0.08269489599999999,0.0,0.043786747,9.5,9.794762,0.0,0.02058783,9.5,9.699705,0.0,0.04384389599999999,0.05975608599999999,72.57146800000001,0.798243302,72.252436,1.213203,72.126559,1.0584719999999999,72.128006,0.031774677,7.501407,1.0,1.0,72.715571,72.862612,32.710691,72.564649,72.64369,33.140451,72.576489,72.87824300000001,33.403017,72.36305300000001,72.799667,32.843662
 10/25/2017,12:02:38.118,0.0,72.912968,0.0,5.001234999999999,1.590847,0.0,0.000658781272,74.250551,0.0,72.92232800000001,0.022080707999999998,4.464126,0.0,0.0,0.0,74.81688199999999,0.0,73.23875,30.947667,72.681081,0.0,0.0,0.0,154.74003000000002,1.0,0.010448,97.84881800000001,23.686369,13.662107999999998,20.932548,1.0,11156.48,1.0,0.00404,16.898497,43.208690999999995,0.0,2.667484,0.0,1.9864240000000002,0.0,1.9810729999999999,0.0,1.9882939999999998,10.0,8.971741,0.0,0.0,0.0,0.136943994,0.0,0.140066256,0.0,0.150527275,0.0,0.0,0.0,2.0676229999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,0.0,72.033961,0.0,3.8092550000000003,0.0,12.139289999999999,71.33802299999999,0.0,239.672696,0.0,0.0,75.991208,73.54653,72.207461,73.441735,74.145898,0.021202172999999998,0.0,72.028103,14.428065,23.110079000000002,75.333962,73.79521,0.0,73.834855,72.619495,0.0,73.61224399999999,0.020690235,0.0,32.485575,10.0,63.0,53.4,22.665808,71.056077,30.607581,0.0,9.155916,9.039373,12.610218,10.0,1.0,9.507977,0.0,1005.447,10.0,0.0,0.0,73.63695799999999,0.0,0.194226862,13.263989000000002,8.24,1.0,85.66230999999999,66.689154,58.299289,283.98097,4.68,0.0,8.951086,9.133011999999999,6.148314,10.0,0.0,55.110383999999996,16.378338,23.979501000000003,42.420333684331474,30.697049,0.0,0.055488203,0.0,0.045808744000000005,0.0,0.015885079,0.0,0.015466341000000002,0.0,0.020974357000000002,2.020995,2.013362,2.0182900000000004,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011537084,5.700079,0.0,0.08082524099999999,0.0,0.043077567000000004,9.5,9.792539,0.0,0.013565915,9.5,9.699834,0.0,0.042233365999999994,0.151187835,72.576532,0.741977613,72.276309,0.36218418399999996,72.102686,0.5520808970000001,72.149709,0.030163752000000002,7.5252490000000005,1.0,1.0,72.716975,72.862893,32.891768,72.566755,72.642847,33.323706,72.576957,72.87946,33.386794,72.360713,72.799714,32.938386
 10/25/2017,12:02:48.118,0.0,72.913857,0.0,4.428319,8.276174000000001,0.0,0.000509886576,74.346871,0.0,72.921626,0.027900149,2.8528,27.100972,0.0,0.0,74.83209000000001,0.0,73.244038,30.948828999999996,72.683514,0.0,0.0,0.0,106.60071599999999,1.0,0.010448,97.784842,23.687528,13.591467999999999,20.931895,1.0,11067.532,1.0,0.00404,16.454957999999998,43.227266,0.0,2.672157,0.0,1.9883259999999998,0.0,1.982427,0.0,1.988391,10.0,8.97364,0.0,0.0,0.0,0.137491195,0.0,0.13958343199999998,0.0,0.149818374,0.0,0.0,0.0,2.071039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,9.921057000000001,71.959448,0.0,4.775015,0.0,1.774593,71.340194,0.0,239.65827799999997,0.002751134,0.0,76.009142,73.547092,72.210596,73.455448,74.151609,0.0,0.0,72.001993,14.425354,23.169895,75.336069,73.796848,0.0,73.837289,72.620104,0.0,73.611589,0.0,0.551091022,32.509037,10.0,63.0,53.4,22.629224,71.05051,30.604237,0.0,8.954514999999999,9.012371,13.316244000000001,10.0,1.0,9.500181,0.0,1011.013,10.0,0.0,0.0,73.637847,0.0,0.303038347,14.563173,8.24,1.0,85.713812,66.400689,58.108433999999995,295.653373,4.68,0.0,8.732275999999999,9.072628,17.290682,10.0,0.0,55.091163,16.358601999999998,23.968041,41.81147594668346,30.695748,0.0,0.050298301,0.0,0.052540763,0.0,0.013598125,0.0,0.019170563,0.0,0.022391624,2.02106,2.013619,2.0185470000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011544355,5.698564,0.0,0.082630425,0.0,0.044173572,9.5,9.79299,0.0,0.01488655,9.5,9.698835,0.0,0.041202626,0.16525426099999999,72.54976500000001,0.72791119,72.240138,1.1217709999999999,72.044812,0.411416667,72.120772,0.026619717999999997,7.420213,1.0,1.0,72.719034,72.865888,32.902814,72.564883,72.640928,33.278385,72.57981099999999,72.880723,33.529324,72.36155500000001,72.800744,32.737291
 10/25/2017,12:02:58.118,0.0,72.91381,0.0,3.354101,13.390369,0.0,3.1009049e-05,74.31355699999999,0.0,72.924153,0.024667126,4.070247,0.0,0.0,0.0,74.955206,0.0,73.251901,30.946692,72.68314000000001,0.0,0.0,0.0,107.8002,1.0,0.010448,97.740845,23.683538000000002,13.532570999999999,20.934179999999998,1.0,11148.783000000001,1.0,0.00404,16.851467,43.207201,0.0,2.686528,0.0,1.9862630000000001,0.0,1.981686,0.0,1.988423,10.0,8.968072,0.0,0.0,0.0,0.137330253,0.0,0.13816714800000002,0.0,0.149045027,0.0,0.0,0.0,2.072134,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,6.681536,71.95438399999999,0.0,5.025398,0.0,11.978846,71.33802299999999,0.0,239.628236,0.00045277466200000004,0.0,76.025812,73.547747,72.213123,73.466447,74.160409,0.026446157,0.0,71.97649200000001,14.425593,23.008063,75.341173,73.799235,0.0,73.83466800000001,72.619355,0.0,73.612104,0.0,0.0,32.602883,10.0,63.0,53.4,22.637455,71.043679,30.602936,0.0,8.871549,9.032172000000001,11.069795,10.0,1.0,9.681892,0.0,1000.057,10.0,0.0,0.0,73.63878299999999,0.0,0.23249024100000001,3.415855,8.24,1.0,85.755183,66.336986,58.299891,297.384993,4.68,0.0,8.928844,9.142578,15.751592,10.0,0.0,55.075860999999996,16.636501000000003,23.961126999999998,41.70452558234163,30.69612,0.0,0.053554078,0.0,0.048482225,0.0,0.013469283,0.0,0.017237925,0.0,0.023422363999999998,2.020899,2.013458,2.0182580000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011550148,5.696953,0.0,0.083404075,0.0,0.051652189,9.5,9.793376,0.0,0.014693287,9.5,9.701187,0.0,0.040332939,0.249652798,72.580872,0.376250621,72.24809499999999,0.319984914,72.033961,0.439549511,71.99996,0.034352156,7.527505000000001,1.0,1.0,72.716975,72.86635600000001,32.795509,72.56713,72.645889,33.120746000000004,72.579063,72.88077,33.435077,72.364176,72.799948,32.898012
 10/25/2017,12:03:08.118,0.0,72.914325,0.0,4.356705000000001,10.103817,0.0,0.000397209511,74.324421,0.0,72.92396600000001,0.025867962999999997,4.106054,11.549889,0.0,0.0,74.971138,0.0,73.255224,30.941721,72.682953,0.0,0.0,0.0,105.721094,1.0,0.010448,97.756827,23.681451000000003,13.534956,20.933038,1.0,11130.18,1.0,0.00404,16.851062,43.180896999999995,0.0,2.692328,0.0,1.989164,0.0,1.981557,0.0,1.988229,10.0,8.9701,0.0,0.0,0.0,0.138746537,0.0,0.138521219,0.0,0.152557311,0.0,0.0,0.0,2.081801,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,7.258876,71.948596,0.0,6.670767,0.0,19.936879,71.340194,0.0,239.60238900000002,0.002463839,0.0,76.042575,73.548262,72.211766,73.47768,74.167711,0.035623131,0.0,71.954125,14.426151,22.967093,75.334899,73.800218,0.0,73.837289,72.619261,0.0,73.61627,0.0,0.0,32.499421000000005,10.0,63.0,53.4,22.635397,71.038814,30.601125,0.0,8.965937,8.982369,6.897817999999999,10.0,1.0,9.427016,0.0,1011.815,10.0,0.0,0.0,73.642059,0.0,0.29765755899999996,10.553346000000001,8.24,1.0,85.781545,66.548527,58.332402,285.456054,4.68,0.0,8.820039999999999,9.020614,6.084185,10.0,0.0,55.062052,16.780329000000002,23.964561,42.601171871510715,30.698303000000003,0.0,0.055488203,0.0,0.04561548,0.0,0.014725496999999999,0.0,0.015659605,0.0,0.021521937999999997,2.021189,2.013265,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011553636,5.697726,0.0,0.083275133,0.0,0.044076865,9.5,9.793988,0.0,0.013759179,9.5,9.698481,0.0,0.044359265999999994,0.15118783800000002,72.572191,0.7630772490000001,72.271968,0.42548308799999995,72.04625899999999,0.334051342,72.110644,0.032419047,7.426011999999999,1.0,1.0,72.719127,72.866496,32.872042,72.567176,72.643222,33.205871,72.577097,72.883157,33.306065999999994,72.36277199999999,72.800744,32.932175
 10/25/2017,12:03:18.118,0.0,72.917274,0.0,4.750584,8.356333,0.0,0.000264411537,74.246206,0.0,72.921766,0.024020522000000002,4.786392,24.634579000000002,0.0,0.0,74.942894,0.0,73.263414,30.94042,72.68388900000001,0.0,0.0,0.0,140.586112,1.0,0.010448,97.793586,23.684281,13.522479999999998,20.943322,1.0,11188.339,1.0,0.00404,16.885523000000003,43.167769,0.0,2.701834,0.0,1.9859080000000002,0.0,1.9814919999999998,0.0,1.9881330000000002,10.0,8.966237,0.0,0.0,0.0,0.136203664,0.0,0.135270204,0.0,0.15223508300000002,0.0,0.0,0.0,2.08628,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.53075,0.0,15.582199,71.973916,0.0,6.885381,0.0,16.567551,71.30619200000001,0.0,239.58044900000002,1.3113239999999999e-06,0.0,76.06093100000001,73.54634300000001,72.212047,73.486199,74.176886,0.0120252,0.0,71.936672,14.427666,22.988807,75.330217,73.800218,0.0,73.839676,72.62244399999999,0.0,73.61556800000001,0.0,0.0,32.517883000000005,10.0,61.0,53.4,22.668781,71.02796,30.599870000000003,0.0,9.023653,9.097576,7.395246,10.0,1.0,9.589537,0.0,999.0304460000001,10.0,0.0,0.0,73.64098299999999,0.0,0.142810446,13.408342999999999,8.24,1.0,85.770193,66.548527,58.207173,284.750579,4.68,0.0,9.052075,9.129425,10.957969,10.0,0.0,55.045537,16.568217999999998,23.960570999999998,41.624332738590525,30.699928999999997,0.0,0.054037609,0.0,0.041492521,0.0,0.01330823,0.0,0.017205715,0.0,0.023261311,2.0212849999999998,2.013845,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011551081999999999,5.696566000000001,0.0,0.07724711,0.0,0.044205807,9.5,9.794053,0.0,0.01433897,9.5,9.698256,0.0,0.038496934,0.341084548,72.56351,0.636479437,72.23145600000001,0.355150973,72.151156,0.7490108209999999,71.992002,0.028875012999999998,7.554247,1.0,1.0,72.71964200000001,72.8679,32.625084,72.567738,72.64340899999999,33.200748,72.576161,72.87964699999999,33.354348,72.363848,72.804066,32.903059000000006
 10/25/2017,12:03:28.118,0.0,72.916057,0.0,4.929621,8.468557,0.0,0.000662805448,74.272278,0.0,72.923826,0.024482382,4.535741000000001,0.0,0.0,0.0,74.93999699999999,0.0,73.268235,30.950128999999997,72.68379499999999,0.0,0.0,0.0,95.16562900000001,1.0,0.010448,97.849147,23.673007000000002,13.488351999999999,20.963564,1.0,11136.167,1.0,0.00404,16.779706,43.17126,0.0,2.6979349999999998,0.0,1.9862630000000001,0.0,1.981557,0.0,1.98852,10.0,8.966398,0.0,0.0,0.0,0.13671867599999998,0.0,0.13848903099999998,0.0,0.150043934,0.0,0.0,0.0,2.090952,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.749952,0.0,17.458555,71.960894,0.0,7.88691,0.0,1.020505,71.345258,0.0,239.564006,0.0014377860000000001,0.0,76.078537,73.550508,72.212187,73.500895,74.184657,0.027494955,0.0,71.917722,14.426789000000001,23.054769,75.322819,73.801201,0.0,73.83925500000001,72.62389399999999,0.0,73.616597,0.0,3.7090940000000003,32.578268,10.0,61.0,53.4,22.646601,71.026416,30.598847999999997,0.0,8.965937,8.981169,8.213596,10.0,1.0,9.569747,0.0,989.806979,10.0,0.0,0.0,73.641591,0.0,0.291678906,11.194919,8.24,1.0,85.742941,66.25886,58.255338,291.548792,4.68,0.0,8.799000999999999,9.109695,11.230516,10.0,0.0,55.027716000000005,16.72747,23.957507999999997,40.42349085440085,30.701323,0.0,0.051813366,0.0,0.052057604,0.0,0.014016863999999999,0.0,0.01904172,0.0,0.022037308,2.020867,2.01378,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011545906000000002,5.696437,0.0,0.083661958,0.0,0.041433561,9.5,9.792667999999999,0.0,0.014693287,9.5,9.699963,0.0,0.040783888,0.24261958600000003,72.57074399999999,1.178037,72.286437,0.924841111,72.160561,0.36218418700000005,72.136687,0.026619717999999997,7.606443,1.0,1.0,72.718519,72.864952,32.629818,72.56741,72.642613,33.159762,72.578688,72.87829,33.343533,72.36455,72.801025,32.766795
 10/25/2017,12:03:38.118,0.0,72.917274,0.0,1.134052,0.0,0.0,0.000558176743,74.273726,0.0,72.92537,0.024112894,3.031836,20.230307999999997,0.0,0.0,74.909581,0.0,73.275958,30.945763,72.68304599999999,0.0,0.0,0.0,153.860408,1.0,0.010448,97.86701,23.676254,13.516241,20.984459,1.0,11179.145,1.0,0.00404,16.763894,43.159248999999996,0.0,2.686045,0.0,1.990325,0.0,1.9819759999999997,0.0,1.9899380000000002,10.0,8.981141000000001,0.0,0.0,0.0,0.13671867599999998,0.0,0.138617784,0.0,0.140505989,0.0,0.0,0.0,2.0923380000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,8.541855,71.977533,0.0,5.383087000000001,0.0,6.283075,71.32861899999999,0.0,239.57582000000002,0.001971333,0.0,76.095629,73.548309,72.21171899999999,73.51390699999999,74.19111600000001,0.057123468,0.0,71.906164,14.42344,22.999869,75.323006,73.80204300000001,0.0,73.840098,72.623192,0.0,73.614725,0.0,12.573944000000001,32.550191,10.0,61.0,53.4,22.621221,71.016825,30.598663000000002,0.0,8.959925,8.893564999999999,13.621120000000001,10.0,1.0,9.533164999999999,0.0,990.625061,10.0,0.0,0.0,73.642528,0.0,0.18525888199999999,19.856145,8.24,1.0,85.771647,66.35802,58.155997,279.940523,4.68,0.0,8.594617999999999,8.841255,7.671372,10.0,0.0,55.013534,16.642626999999997,23.954864,39.53867153715712,30.702716,0.0,0.032310938,0.0,0.045905376,0.0,0.019202773,0.0,0.027964062,0.0,0.016142764,2.020802,2.013426,2.018322,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011549736000000001,5.699403,0.0,0.082856073,0.0,0.04362557,9.5,9.793472999999999,0.0,0.018977299,9.5,9.699319000000001,0.0,0.043231895,0.158221047,72.574361,0.952973958,72.276309,0.137121419,72.148986,0.48174878299999996,72.132347,0.033385602,7.641241,1.0,1.0,72.722263,72.86761899999999,32.700434,72.567785,72.640461,33.205083,72.576863,72.882502,33.379455,72.362491,72.80032299999999,32.765631
 10/25/2017,12:03:48.118,0.0,72.915261,0.0,5.932224,0.0,0.0,0.0,74.22375600000001,0.0,72.923404,0.021156987999999998,4.213476,13.744017000000001,0.0,0.0,74.77342900000001,0.0,73.282744,30.933359000000003,72.685339,0.0,0.0,0.0,162.576663,1.0,0.010448,97.863014,23.667393,13.449088,21.039472,1.0,11116.068000000001,1.0,0.00404,16.805654,43.155152,0.0,2.678053,0.0,1.985973,0.0,1.982975,0.0,1.989293,10.0,8.991152,0.0,0.0,0.0,0.13517364,0.0,0.139261549,0.0,0.13303030300000002,0.0,0.0,0.0,2.088214,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,4.789143,71.93340400000001,0.0,4.381557,0.0,7.486407000000001,71.340194,0.0,239.573168,0.001150491,0.0,76.11304799999999,73.549338,72.212515,73.523034,74.198512,0.031690142000000004,0.0,71.891752,14.426789000000001,23.001507999999998,75.310553,73.804009,0.0,73.838413,72.625439,0.0,73.615287,0.0,9.063271,32.509037,10.0,61.0,53.4,22.614361,71.01326999999999,30.599220000000003,0.0,8.906419,8.949968,0.0,10.0,1.0,9.591936,0.0,1007.628,10.0,0.0,0.0,73.645617,0.0,0.365216339,0.0,8.24,1.0,85.810158,66.39467900000001,58.181284,288.839127,4.68,0.0,8.883158,9.016428999999999,0.0,10.0,0.0,54.997999,16.091592000000002,23.948135999999998,40.83001256512805,30.704573999999997,0.0,0.013066393999999999,0.0,0.04384389599999999,0.0,0.021006568,0.0,0.025387212000000003,0.0,0.021586359,2.0211240000000004,2.013748,2.01858,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011555251,5.700305,0.0,0.080599593,0.0,0.044592632,9.5,9.794472,0.0,0.023905523999999997,9.5,9.699158,0.0,0.043199684,0.17228747,72.553382,0.636479435,72.308863,1.417166,72.04625899999999,1.424199,72.121495,0.034352156,7.687958999999999,1.0,1.0,72.721046,72.867807,32.766709999999996,72.56909499999999,72.64429799999999,33.251979999999996,72.577893,72.87917900000001,33.478724,72.365813,72.804113,32.795912
 10/25/2017,12:03:58.118,0.0,72.916852,0.0,3.962825,13.743072,0.0,0.0006225636400000001,74.289659,0.0,72.924808,0.015152803000000001,3.389909,0.0,0.0,0.0,74.903063,0.0,73.28779899999999,30.92955,72.685293,0.0,0.0,0.0,148.02291599999998,1.0,0.010448,97.855352,23.662382,13.433859,20.939894,1.0,11163.108,1.0,0.00404,16.599695999999998,43.153989,0.0,2.679793,0.0,1.9904540000000002,0.0,1.982298,0.0,1.988648,10.0,8.997976,0.0,0.0,0.0,0.136364605,0.0,0.13832809,0.0,0.147949453,0.0,0.0,0.0,2.093466,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,15.309566,71.963065,0.0,4.453094999999999,0.0,13.069866000000001,71.307639,0.0,239.602775,0.0008221537820000001,0.0,76.1322,73.551538,72.212,73.53641999999999,74.206189,0.012549597,0.0,71.878417,14.426070999999999,22.947837,75.329374,73.801248,0.0,73.839208,72.624503,0.0,73.616363,0.0,12.958675,32.630575,10.0,61.0,53.4,22.579376999999997,71.005083,30.600009999999997,0.0,8.887782000000001,8.987169999999999,13.203922,10.0,1.0,9.546358,0.0,994.3625699999999,10.0,0.0,0.0,73.641077,0.0,0.080632455,12.413905999999999,8.24,1.0,85.853218,66.415112,58.149977,291.436557,4.68,0.0,8.842883,9.114478,13.394860999999999,10.0,0.0,54.98293,16.640131,23.946791,40.31693528381679,30.705596000000003,0.0,0.0,0.0,0.050865811,0.0,0.025870371,0.0,0.023647839,0.0,0.018043191,2.020802,2.013233,2.018386,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011561631999999999,5.699403,0.0,0.083919842,0.0,0.044173572,9.5,9.794085,0.0,0.026546794,9.5,9.698707,0.0,0.040622835,0.21448673899999998,72.559893,0.6224130179999999,72.30090600000001,1.248369,72.116431,1.5929959999999999,71.992725,0.025975348,7.723400999999999,1.0,1.0,72.72465,72.868368,32.790775,72.571154,72.64369,33.229517,72.575038,72.881098,33.501514,72.364082,72.801586,32.842496999999995
 10/25/2017,12:04:08.118,0.0,72.917274,0.0,6.791598,12.396386999999999,0.0,0.000799627605,74.324421,0.0,72.927663,0.007116433,3.568945,0.0,0.0,0.0,74.88640600000001,0.0,73.296598,30.937912,72.686088,0.0,0.0,0.0,148.50271,1.0,0.010448,97.857139,23.667068,13.372576,20.985928,1.0,11206.193000000001,1.0,0.00404,16.879442,43.137462,0.0,2.674831,0.0,1.9869400000000002,0.0,1.9820080000000002,0.0,1.9886810000000001,10.0,8.984585000000001,0.0,0.0,0.0,0.137652136,0.0,0.137652136,0.0,0.162643042,0.0,0.0,0.0,2.088439,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,0.0,71.992002,0.0,4.453094999999999,0.0,5.400632,71.315597,0.0,239.632335,0.001027364,0.0,76.150041,73.552193,72.214106,73.546624,74.214709,0.003634824,0.0,71.933677,14.424078,23.023632,75.318605,73.804103,0.0,73.839536,72.62974399999999,0.0,73.619265,0.0,7.011369999999999,32.647883,10.0,61.0,53.4,22.636541,70.999562,30.596944,0.0,8.752512,8.922966,4.121849,10.0,1.0,9.846212,0.0,1002.784,10.0,0.0,0.0,73.64350999999999,0.0,0.21814147399999997,1.731727,8.24,1.0,85.900453,66.536508,58.1277,289.12773,4.68,0.0,8.909007,8.917183999999999,8.344723,10.0,0.0,54.967815,16.871751999999997,23.943728,41.89839547909057,30.708151,0.0,0.0,0.0,0.043650633,0.0,0.023937734,0.0,0.018236455,0.0,0.013984653,2.020706,2.013716,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01156883,5.700531,0.0,0.083210662,0.0,0.042658507000000005,9.5,9.792249,0.0,0.024517525,9.5,9.700994,0.0,0.040687256,0.18635389300000002,72.56568,0.678678705,72.263287,1.1639700000000002,72.046982,1.761793,72.12728299999999,0.031130307000000003,7.755299000000001,1.0,1.0,72.723152,72.866683,32.595496000000004,72.571669,72.644813,33.17592,72.57677,72.880162,33.446278,72.364503,72.800042,32.853756
