date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:04:18.118,0.0,72.918631,0.0,4.070247,4.091832,0.0,0.000212097183,74.15568,0.0,72.920784,0.012658758,2.45892,0.0,0.0,0.0,74.793707,0.0,73.29861,30.931083,72.687352,0.0,0.0,0.0,162.736595,1.0,0.010448,97.89178299999999,23.670687,13.398079999999998,21.014006,1.0,11185.666000000001,1.0,0.00404,16.988908,43.140440999999996,0.0,2.688043,0.0,1.985973,0.0,1.9813630000000002,0.0,1.9881330000000002,10.0,8.974445,0.0,0.0,0.0,0.137137124,0.0,0.135688652,0.0,0.166445331,0.0,0.0,0.0,2.08164,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,0.0,71.980427,0.0,4.524633000000001,0.0,8.593472,71.371301,0.0,239.654516,0.001396744,0.0,76.16745999999999,73.552661,72.216212,73.557482,74.22500699999999,0.0,0.0,71.95038199999999,14.429260999999999,23.096968,75.306526,73.80532,0.0,73.843983,72.633628,0.0,73.61538,0.048879541,16.132707999999997,32.524806,10.0,62.0,53.6,22.637684,70.990299,30.594946000000004,0.0,8.81684,9.088575,6.255976,10.0,1.0,9.486987,0.0,975.883556,10.0,0.0,0.0,73.64393199999999,0.0,0.369999261,12.654496,8.24,1.0,85.943984,66.177729,58.15900799999999,288.021417,4.68,0.0,8.784574000000001,9.119859,8.761560000000001,10.0,0.0,54.951767000000004,16.554832,23.941779999999998,42.64807019208921,30.709127000000002,0.0,0.033890474,0.0,0.041524732,0.0,0.018751825,0.0,0.014822129,0.0,0.017044662,2.020834,2.013619,2.0184189999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011575581000000001,5.698597,0.0,0.082856073,0.0,0.043174274000000006,9.5,9.792603,0.0,0.018397508,9.5,9.70138,0.0,0.039173357,0.017556816,72.551935,0.734944403,72.27703199999999,1.199136,72.05277,0.453615935,72.015152,0.032096862000000004,7.810072999999999,1.0,1.0,72.72348000000001,72.871036,32.803399,72.572839,72.64144300000001,33.269714,72.57822,72.882548,33.408425,72.36773199999999,72.80313000000001,32.889859
 10/25/2017,12:04:28.118,0.0,72.91830300000001,0.0,5.681573,17.49455,0.0,0.000445499683,74.37294200000001,0.0,72.925557,0.025590847000000003,4.177668,22.008032,0.0,0.0,74.918995,0.0,73.305116,30.92667,72.69015999999999,0.0,0.0,0.0,159.61793400000002,1.0,0.010448,97.875095,23.669434,13.420465,20.980215,1.0,11156.801000000001,1.0,0.00404,16.860387,43.148123,0.0,2.701705,0.0,1.9877779999999998,0.0,1.9818470000000001,0.0,1.987681,10.0,8.971452000000001,0.0,0.0,0.0,0.13813496,0.0,0.138585596,0.0,0.150623944,0.0,0.0,0.0,2.0771290000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,13.753955,72.065792,0.0,6.348847,0.0,10.791558,71.375642,0.0,239.67052599999997,0.0031205129999999997,0.0,76.182445,73.55256800000001,72.214246,73.57199200000001,74.232497,0.019628978000000002,0.0,71.948557,14.427666,23.018715,75.301001,73.807052,0.0,73.842251,72.63521899999999,0.0,73.621746,0.03970683,0.0,32.619806,10.0,62.0,53.6,22.636998000000002,70.98665,30.593784999999997,0.0,8.918443,8.857563,5.309258,10.0,1.0,9.432414,0.0,1002.6080000000001,10.0,0.0,0.0,73.642387,0.0,0.274938678,8.339922,8.24,1.0,86.025275,66.306337,58.162018,289.223931,4.68,0.0,8.895181,9.047518,11.166388000000001,10.0,0.0,54.934739,16.547119,23.943868,42.23958109174962,30.712425,0.0,0.055552674,0.0,0.052798448,0.0,0.01536971,0.0,0.015498551999999999,0.0,0.0211032,2.020867,2.013426,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011588608,5.694825,0.0,0.083339604,0.0,0.044657103,9.5,9.792861,0.0,0.013404862,9.5,9.699415,0.0,0.041879049,0.20042031600000002,72.556276,0.875608649,72.282096,1.178037,72.08098299999999,0.334051341,72.10341,0.031452492,7.838425999999999,1.0,1.0,72.726568,72.869445,32.781307,72.570499,72.644391,33.283114000000005,72.577097,72.880162,33.382545,72.36698299999999,72.801914,32.851038
 10/25/2017,12:04:38.118,0.0,72.919988,0.0,5.46673,3.514682,0.0,0.000159782834,74.24693,0.0,72.928412,0.027253543999999998,3.4257160000000004,21.927954,0.0,0.0,74.87119799999999,0.0,73.315225,30.934055999999998,72.691517,0.0,0.0,0.0,147.942951,1.0,0.010448,97.823999,23.671336,13.486885000000001,20.925692,1.0,11165.14,1.0,0.00404,17.058235999999997,43.140581,0.0,2.71569,0.0,1.9904540000000002,0.0,1.982363,0.0,1.9890349999999999,10.0,8.988383,0.0,0.0,0.0,0.13910060800000001,0.0,0.135463334,0.0,0.141021554,0.0,0.0,0.0,2.0850880000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,16.768954,72.036854,0.0,7.064225,0.0,9.828892999999999,71.3373,0.0,239.675541,0.0,0.0,76.200052,73.551117,72.217007,73.583506,74.23989300000001,0.049257492,0.0,71.944346,14.425513,22.990446,75.32722,73.807988,0.0,73.842672,72.635032,0.0,73.622682,0.0,12.622035,32.535191,10.0,62.0,53.6,22.630367,70.979913,30.594389000000003,0.0,8.874555,8.992569999999999,14.118548,10.0,1.0,9.528967,0.0,997.90759,10.0,0.0,0.0,73.645944,0.0,0.25939418,17.835192000000003,8.24,1.0,86.11215,66.358621,58.110843,280.726165,4.68,0.0,8.878950999999999,9.284271,16.264622,10.0,0.0,54.921164000000005,16.128797,23.948275,40.03071766749938,30.709312,0.0,0.040111909,0.0,0.045937587,0.0,0.014757708000000001,0.0,0.020652251,0.0,0.024324262000000003,2.020931,2.013587,2.0184189999999997,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011602808000000001,5.693407,0.0,0.08395207699999999,0.0,0.043367685999999996,9.5,9.793988,0.0,0.016336028,9.5,9.699736999999999,0.0,0.039946412,0.228553163,72.52950899999999,0.559114109,72.267628,0.207453533,72.159837,0.938907533,72.019492,0.029519383,7.8664570000000005,1.0,1.0,72.725539,72.869866,32.861785,72.573541,72.645421,33.300847999999995,72.577846,72.882876,33.397609,72.365346,72.80181999999999,32.793194
 10/25/2017,12:04:48.118,0.0,72.920784,0.0,4.858006,0.0,0.0,0.000159782835,74.28820999999999,0.0,72.9242,0.023004429,4.070247,0.659326976,0.0,0.0,74.99214,0.0,73.319952,30.934055999999998,72.69044,0.0,0.0,0.0,138.986799,1.0,0.010448,97.849335,23.677553,13.438445999999999,20.924549,1.0,11175.188999999998,1.0,0.00404,17.043641,43.13695,0.0,2.7078599999999997,0.0,1.987359,0.0,1.981267,0.0,1.989132,10.0,8.990991000000001,0.0,0.0,0.0,0.13494832199999998,0.0,0.13440112099999998,0.0,0.12984024800000002,0.0,0.0,0.0,2.0818659999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,0.346830032,71.992002,0.0,7.2430699999999995,0.0,15.091464000000002,71.36479,0.0,239.68060400000002,0.001725081,0.0,76.219204,73.553738,72.216492,73.594973,74.246634,0.014647192,0.0,71.929934,14.428304,22.968322,75.327782,73.808409,0.0,73.843983,72.635734,0.0,73.619499,0.0,7.716711,32.531729,10.0,62.0,53.6,22.625794,70.97471999999999,30.59425,0.0,8.972551,8.885764,0.0,10.0,1.0,9.636314,0.0,993.7369779999999,10.0,0.0,0.0,73.646085,0.0,0.177486633,14.274466,8.24,1.0,86.152633,66.315351,58.022339,288.422255,4.68,0.0,8.692,8.936314999999999,0.0,10.0,0.0,54.904743,16.428926999999998,23.94577,39.73142336584576,30.710240999999996,0.0,0.023252786,0.0,0.045196742000000005,0.0,0.019234984,0.0,0.024936262999999997,0.0,0.022005097,2.020738,2.013458,2.0185150000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011609751000000001,5.696179,0.0,0.084113254,0.0,0.044882751,9.5,9.792346,0.0,0.022456046,9.5,9.687014,0.0,0.044198213,0.362184182,72.549041,1.100671,72.30597,1.20617,72.171412,1.311668,72.001406,0.032741232,7.893522,1.0,1.0,72.726615,72.869351,32.78683,72.57326,72.643924,33.275626,72.579437,72.886246,33.456707,72.366703,72.804862,32.736903000000005
 10/25/2017,12:04:58.118,0.0,72.917461,0.0,4.177668,15.153884,0.0,0.000252339,74.286038,0.0,72.926119,0.026422196000000002,3.282487,0.0,0.0,0.0,74.956654,0.0,73.326551,30.937215000000002,72.692546,0.0,0.0,0.0,138.586971,1.0,0.010448,97.92534599999999,23.67876,13.49349,20.937282,1.0,11180.107,1.0,0.00404,17.050938000000002,43.160925,0.0,2.705668,0.0,1.985973,0.0,1.982588,0.0,1.988745,10.0,8.995819000000001,0.0,0.0,0.0,0.138006207,0.0,0.137941831,0.0,0.152073969,0.0,0.0,0.0,2.0852169999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.8542,0.0,17.891560000000002,71.96668199999999,0.0,6.956917999999999,0.0,15.428396,71.345258,0.0,239.70833199999998,0.0,0.0,76.239293,73.550742,72.218083,73.60686199999999,74.25726,0.051092887000000003,0.0,71.91014100000001,14.427107999999999,22.944149,75.327923,73.808737,0.0,73.843187,72.635266,0.0,73.623056,0.0,12.878523,32.488268,10.0,62.0,53.6,22.633568,70.96961999999999,30.591834000000002,0.0,8.697201,8.964367999999999,5.758548,10.0,1.0,9.587138000000001,0.0,998.7417119999999,10.0,0.0,0.0,73.644961,0.0,0.08123032,0.0,8.24,1.0,86.181529,66.23181600000001,58.217408,292.70320499999997,4.68,0.0,8.71304,8.947675,10.717486,10.0,0.0,54.887995,16.349073999999998,23.946837,40.55006503828194,30.714144,0.0,0.0,0.0,0.042652104,0.0,0.024839632,0.0,0.023969945,0.0,0.018043191,2.020995,2.013716,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011614942,5.673388,0.0,0.07956806,0.0,0.044753809000000006,9.5,9.792056,0.0,0.028060692999999998,9.5,9.690106,0.0,0.040268517999999996,0.34108455,72.58883,0.812309725,72.256776,0.179320688,72.09834599999999,1.7758599999999998,72.126559,0.031452492,8.063966,1.0,1.0,72.726568,72.866871,32.754481,72.57424300000001,72.64397,33.300059999999995,72.57976500000001,72.884795,33.410356,72.366562,72.805002,32.733409
 10/25/2017,12:05:08.118,0.0,72.918724,0.0,4.034439,21.678891,0.0,2.839783e-06,74.318627,0.0,72.929582,0.017184988999999998,3.1392580000000003,0.0,0.0,0.0,74.936376,0.0,73.33287,30.935682,72.695167,0.0,0.0,0.0,141.545699,1.0,0.010448,97.958816,23.685951,13.656604000000002,20.930262,1.0,11151.028,1.0,0.00404,17.48718,43.175962,0.0,2.710147,0.0,1.986392,0.0,1.9820080000000002,0.0,1.988229,10.0,8.990604,0.0,0.0,0.0,0.136750865,0.0,0.137330253,0.0,0.154587346,0.0,0.0,0.0,2.081833,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,8.766376,71.97319300000001,0.0,6.2057720000000005,0.0,13.872086999999999,71.309086,0.0,239.732105,0.00151987,0.0,76.257602,73.551725,72.218411,73.617346,74.26404699999999,0.039556119,0.0,71.88833699999999,14.42639,22.855244,75.308773,73.808503,0.0,73.84370200000001,72.63802700000001,0.0,73.624086,0.0007787406889999999,9.431971,32.460190999999995,10.0,62.0,53.6,22.572288,70.963726,30.59058,0.0,8.893191999999999,8.919366,7.186647,10.0,1.0,9.48099,0.0,1008.543,10.0,0.0,0.0,73.644025,0.0,0.09677481800000001,18.396568,8.24,1.0,86.21736800000001,66.2216,58.263165,291.917563,4.68,0.0,8.815230999999999,9.084585,6.661344000000001,10.0,0.0,54.872647,16.362685,23.950549,40.74333977877248,30.714236,0.0,0.006232486,0.0,0.048385594000000004,0.0,0.025999214,0.0,0.021328674,0.0,0.017624453,2.0205450000000003,2.013587,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011621356000000001,5.6625239999999994,0.0,0.083629723,0.0,0.044173572,9.5,9.792507,0.0,0.026289108999999998,9.5,9.690428,0.0,0.041911259,0.291852067,72.580872,0.5731805529999999,72.27920300000001,0.24261959100000002,72.160561,0.48878199200000005,72.068685,0.030808122,8.025302,1.0,1.0,72.727925,72.867853,32.717003000000005,72.576489,72.643315,33.207840999999995,72.578408,72.88091,33.364777000000004,72.364878,72.802756,32.767184
 10/25/2017,12:05:18.118,0.0,72.920128,0.0,5.108657,5.085814,0.0,0.0005259832970000001,74.34035300000001,0.0,72.928084,0.02171122,3.1034509999999997,27.789640000000002,0.0,0.0,74.93203100000001,0.0,73.337222,30.932802000000002,72.694699,0.0,0.0,0.0,148.182848,1.0,0.010448,97.716684,23.68892,13.765041,20.998171,1.0,11086.027,1.0,0.00404,17.683002,43.147099,0.0,2.719718,0.0,1.9881650000000002,0.0,1.982234,0.0,1.9875200000000002,10.0,8.983523,0.0,0.0,0.0,0.136879618,0.0,0.138585596,0.0,0.161128571,0.0,0.0,0.0,2.077741,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.636528,0.0,0.0,72.00647,0.0,4.4888639999999995,0.0,0.0,71.325002,0.0,239.814662,0.002669049,0.0,76.275724,73.554253,72.217101,73.63255799999999,74.270179,0.03903172,0.0,71.873597,14.425194,22.978154999999997,75.269305,73.81196700000001,0.0,73.84285899999999,72.63877600000001,0.0,73.621465,0.009615864,13.712107000000001,32.524421000000004,10.0,63.0,53.6,22.565657,70.95712900000001,30.589558,0.0,8.809626,8.892965,18.130065,10.0,1.0,9.443208,0.0,999.848528,10.0,0.0,0.0,73.645055,0.0,0.251621931,16.71244,8.24,1.0,86.396004,66.431338,58.248715000000004,293.761418,4.68,0.0,8.822445,8.995503999999999,10.01207,10.0,0.0,54.857344999999995,16.569124,23.952962,41.804790659202034,30.713586,0.0,0.0,0.0,0.043940528,0.0,0.024163208999999998,0.0,0.018655193,0.0,0.01437118,2.020867,2.013426,2.0185150000000003,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011651091,5.661106,0.0,0.078923352,0.0,0.041884857000000005,9.5,9.793409,0.0,0.024066577000000002,9.5,9.684244,0.0,0.04300642,0.516914839,72.567127,0.580213769,72.279926,1.1288040000000001,72.169965,1.227269,72.11715500000001,0.030485937,8.046244999999999,1.0,1.0,72.72801899999999,72.869959,32.688992999999996,72.575272,72.64734,33.223605,72.578735,72.884654,33.404562,72.366609,72.806874,32.855308
 10/25/2017,12:05:28.118,0.0,72.92172,0.0,5.323501,3.402458,0.0,0.0007271923369999999,74.189718,0.0,72.929629,0.022912057000000003,2.888607,27.245110999999998,0.0,0.0,74.742289,0.0,73.348642,30.937819,72.69586899999999,0.0,0.0,0.0,141.545699,1.0,0.010448,97.639078,23.691379,13.903201000000001,20.978419,1.0,11138.947,1.0,0.00404,17.858553,43.127453,0.0,2.7133380000000002,0.0,1.987295,0.0,1.9818470000000001,0.0,1.987843,10.0,8.978405,0.0,0.0,0.0,0.13617147599999999,0.0,0.135817405,0.0,0.169152045,0.0,0.0,0.0,2.0760009999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.596171,0.0,0.0,72.018045,0.0,4.381557,0.0,14.417598000000002,71.373471,0.0,239.902814,0.002545923,0.0,76.29085,73.552989,72.219862,73.645289,74.27809,0.077575009,0.0,71.861713,14.427745999999999,23.001098000000002,75.295149,73.808082,0.0,73.844029,72.640086,0.0,73.623665,0.001897364,11.179293,32.473652,10.0,63.0,53.6,22.530445,70.95039200000001,30.589696999999997,0.0,8.884174,9.216982000000002,15.514555,10.0,1.0,9.560751,0.0,979.877718,10.0,0.0,0.0,73.644915,0.0,0.365216339,5.773633,8.24,1.0,86.53036,66.338188,57.967551,287.139573,4.68,0.0,8.839877,9.165894,8.953946,10.0,0.0,54.844983,16.488137,23.958947,43.59397412837085,30.714421999999995,0.0,0.022608077999999997,0.0,0.04455253,0.0,0.018719614,0.0,0.014306758999999999,0.0,0.016046133,2.020738,2.013619,2.0185150000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011674211,5.661235,0.0,0.082791602,0.0,0.039725084,9.5,9.792603,0.0,0.018397508,9.5,9.663886,0.0,0.037562826,0.207453528,72.567127,0.798243312,72.274139,0.5591141070000001,72.141751,1.564863,72.01298100000001,0.030485937,8.140327000000001,1.0,1.0,72.727364,72.86874300000001,32.836932,72.57845400000001,72.644859,33.249615999999996,72.57934300000001,72.883578,33.435077,72.36773199999999,72.80537700000001,32.709728000000005
 10/25/2017,12:05:38.118,0.0,72.923124,0.0,4.893813,29.342168,0.0,0.000135637747,74.294004,0.0,72.928178,0.023096801,3.8195959999999998,12.7991,0.0,0.0,74.88713,0.0,73.35079499999999,30.94135,72.697413,0.0,0.0,0.0,119.795046,1.0,0.010448,97.706765,23.701679000000002,13.940264,20.925528,1.0,11149.423999999999,1.0,0.00404,17.818416,43.124613000000004,0.0,2.710502,0.0,1.9889709999999998,0.0,1.9818470000000001,0.0,1.9881,10.0,8.961795,0.0,0.0,0.0,0.136525547,0.0,0.139132796,0.0,0.153298435,0.0,0.0,0.0,2.073584,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,17.153848,72.033961,0.0,5.5977,0.0,12.219512,71.307639,0.0,239.90783,0.000986322268,0.0,76.306678,73.555095,72.218598,73.657973,74.287312,0.0,0.0,71.852541,14.42639,22.990855,75.316452,73.80986,0.0,73.843795,72.645561,0.0,73.622635,0.005476959,0.0,32.49096,10.0,63.0,53.6,22.569087,70.945761,30.587189000000002,0.0,8.846299,9.142578,17.022886,10.0,1.0,9.720873,0.0,995.196692,10.0,0.0,0.0,73.644774,0.0,0.32097430600000004,5.581161,8.24,1.0,86.53997700000001,66.510666,58.109638000000004,282.87465699999996,4.68,0.0,8.802607,8.951262,13.090249,10.0,0.0,54.82935500000001,16.464544,23.957276,41.69115892210304,30.714562,0.0,0.053199487999999996,0.0,0.044423687999999996,0.0,0.0138236,0.0,0.018333086000000002,0.0,0.023325732000000002,2.020995,2.013748,2.0185470000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011677497,5.776801,0.0,0.080116062,0.0,0.043593334000000004,9.5,9.792539,0.0,0.014467812,9.5,9.660568,0.0,0.042716525,0.20745353,72.575085,0.8545090009999999,72.25894699999999,0.692745127,72.157667,1.374967,72.12438900000001,0.026619717999999997,8.34428,1.0,1.0,72.729189,72.87089499999999,32.598652,72.576629,72.645234,33.213753000000004,72.582011,72.882548,33.32113,72.370165,72.803037,32.795912
 10/25/2017,12:05:48.118,0.0,72.92157900000001,0.0,4.6431629999999995,0.0,0.0,0.000594394376,74.291107,0.0,72.929863,0.020972243999999998,4.392512,6.8253070000000005,0.0,0.0,74.927686,0.0,73.360062,30.931919,72.695775,0.0,0.0,0.0,161.057316,1.0,0.010448,97.84120300000001,23.702004000000002,14.045765,20.912795000000003,1.0,11125.263,1.0,0.00404,17.802604000000002,43.125218,0.0,2.714175,0.0,1.9864240000000002,0.0,1.982072,0.0,1.9886810000000001,10.0,8.982171000000001,0.0,0.0,0.0,0.13710493599999998,0.0,0.138006207,0.0,0.138218172,0.0,0.0,0.0,2.0841529999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,8.317333999999999,72.068685,0.0,5.669238,0.0,19.102569,71.348875,0.0,239.90156000000002,0.0,0.0,76.32775,73.552989,72.22061,73.669534,74.29550400000001,0.0,0.0,71.868029,14.424875,23.013799,75.328344,73.809813,0.0,73.845153,72.646451,0.0,73.62539699999999,0.042727113,11.002958,32.421344,10.0,63.0,53.6,22.551481,70.938369,30.583472999999998,0.0,9.210625,8.99677,0.0,10.0,1.0,9.647109,0.0,993.993631,10.0,0.0,0.0,73.648331,0.0,0.377173645,9.799499,8.24,1.0,86.284685,66.29491800000001,57.959724,286.818903,4.68,0.0,8.854905,9.032571,0.0,10.0,0.0,54.811815,16.558462,23.966695,39.80456222661341,30.715537,0.0,0.036469307,0.0,0.041492521,0.0,0.017592242,0.0,0.023518996,0.0,0.023325732000000002,2.020802,2.013716,2.0182900000000004,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.011637767,5.777639,0.0,0.083565252,0.0,0.044979457,9.5,9.792152,0.0,0.019814775,9.5,9.659666,0.0,0.04384389599999999,0.26371922,72.572914,0.8193429390000001,72.279926,1.5085979999999999,72.16924200000001,1.564863,72.088941,0.029197197999999997,8.432563,1.0,1.0,72.729517,72.868649,32.601019,72.577004,72.64163,33.292966,72.57728399999999,72.88194,33.468295,72.371195,72.805283,32.696529
 10/25/2017,12:05:58.118,0.0,72.922702,0.0,4.392512,10.440488,0.0,1.8936506e-05,74.34904399999999,0.0,72.928552,0.022173081,3.1392580000000003,11.950277999999999,0.0,0.0,74.91465,0.0,73.36455600000001,30.922117,72.6998,0.0,0.0,0.0,153.060752,1.0,0.010448,97.728435,23.697132,14.194201000000001,20.975154,1.0,11174.975,1.0,0.00404,18.222223,43.133132,0.0,2.709761,0.0,1.987746,0.0,1.9820400000000002,0.0,1.9887130000000002,10.0,8.995047,0.0,0.0,0.0,0.138971855,0.0,0.139712185,0.0,0.15081728,0.0,0.0,0.0,2.0855069999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,13.401136,72.02962,0.0,4.560402,0.0,9.524049,71.34598100000001,0.0,239.95991099999998,0.001109449,0.0,76.344889,73.553878,72.220049,73.681844,74.302573,0.04715989599999999,0.0,71.85815600000001,14.429421,22.942510000000002,75.31373599999999,73.81304300000001,0.0,73.845761,72.645515,0.0,73.627363,0.03053412,9.656398,32.472498,10.0,63.0,53.6,22.594925,70.931726,30.645951,0.0,8.750708,9.068774000000001,6.994095,10.0,1.0,9.487587,0.0,1009.922,10.0,0.0,0.0,73.648565,0.0,0.246241143,0.0,8.24,1.0,86.28641999999999,65.874841,58.305912,294.99599900000004,4.68,0.0,8.820641,9.259161,8.408852,10.0,0.0,54.797819,16.641265,23.97166,41.330438461208104,30.714701,0.0,0.0,0.0,0.045422217,0.0,0.020426777,0.0,0.024098787000000003,0.0,0.01801098,2.020673,2.013458,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011638974,5.779477,0.0,0.0837909,0.0,0.044205807,9.5,9.792764,0.0,0.026740057999999997,9.5,9.777915,0.0,0.04455253,0.26371922,72.568574,0.622413022,72.278479,0.34108455200000004,72.039748,0.7560440359999999,72.045536,0.031130307000000003,8.39841,1.0,1.0,72.732605,72.87187800000001,32.765921,72.575974,72.643034,33.261438,72.57925,72.885356,33.494561,72.36806,72.804254,32.743503000000004
 10/25/2017,12:06:08.118,0.0,72.920456,0.0,4.28509,8.949516000000001,0.0,0.000393185322,74.29255500000001,0.0,72.928225,0.025775591,3.4257160000000004,0.0,0.0,0.0,74.945791,0.0,73.371482,30.915707,72.700361,0.0,0.0,0.0,146.10374099999999,1.0,0.010448,97.494821,23.708174,14.307775,20.91149,1.0,11127.08,1.0,0.00404,18.412775,43.135878999999996,0.0,2.703606,0.0,1.988004,0.0,1.982363,0.0,1.987972,10.0,8.981656,0.0,0.0,0.0,0.13633241699999998,0.0,0.133242344,0.0,0.159324095,0.0,0.0,0.0,2.0828,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,12.695497999999999,72.015152,0.0,6.098465,0.0,8.031918,71.330789,0.0,240.00374700000003,0.000945280147,0.0,76.362075,73.556453,72.223277,73.693078,74.313245,0.055288073,0.0,71.858999,14.425992,22.960128,75.30474699999999,73.81065600000001,0.0,73.845574,72.644813,0.0,73.625771,0.0,8.758692,32.590191,10.0,63.0,53.6,22.622364,70.926393,30.675774,0.0,9.185375,9.024972,14.840620999999999,10.0,1.0,9.708279,0.0,998.0840390000001,10.0,0.0,0.0,73.647348,0.0,0.109329989,16.503929,8.24,1.0,86.425934,65.97760600000001,57.86399599999999,283.38773,4.68,0.0,8.945074,9.111489,11.03813,10.0,0.0,54.781631999999995,16.893757,23.973608,41.00341740076524,30.7134,0.0,0.0,0.0,0.043618422000000004,0.0,0.025129527000000002,0.0,0.018590771000000002,0.0,0.014016863999999999,2.020899,2.01349,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011662576000000001,5.776608,0.0,0.083726429,0.0,0.042336153,9.5,9.792829,0.0,0.025355001000000002,9.5,9.777818,0.0,0.044294845,0.08085572099999999,72.559893,0.819342937,72.27703199999999,0.108988574,72.03540799999999,1.142871,72.129453,0.032096862000000004,8.307227000000001,1.0,1.0,72.728581,72.87089499999999,32.619166,72.577238,72.644953,33.214541,72.581028,72.882548,33.468295,72.372084,72.807436,32.745832
 10/25/2017,12:06:18.118,0.0,72.921813,0.0,4.106054,5.743124,0.0,0.00041733041100000003,74.35990699999999,0.0,72.929582,0.017184988999999998,3.7121739999999996,8.138580000000001,0.0,0.0,75.048629,0.0,73.37850300000001,30.920956,72.697086,0.0,0.0,0.0,154.26023700000002,1.0,0.010448,97.311931,23.710587,14.415295,20.937282,1.0,11166.743,1.0,0.00404,18.452101000000003,43.131363,0.0,2.7124349999999997,0.0,1.988584,0.0,1.9819759999999997,0.0,1.988004,10.0,8.982493,0.0,0.0,0.0,0.136364605,0.0,0.136943994,0.0,0.169377604,0.0,0.0,0.0,2.078063,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.602288,0.0,0.0,71.982597,0.0,10.712653999999999,0.0,8.753917,71.306916,0.0,239.98927999999998,0.0,0.0,76.382914,73.553223,72.22252900000001,73.70440500000001,74.31886300000001,0.024872961000000002,0.0,71.898677,14.426151,22.972419,75.280635,73.813511,0.0,73.846417,72.646357,0.0,73.62745600000001,0.0,11.724329,32.47096,10.0,62.0,53.6,22.538905,70.921527,30.677214000000003,0.0,9.094594,9.270985000000001,11.936283,10.0,1.0,9.753257000000001,0.0,978.7227800000001,10.0,0.0,0.0,73.646085,0.0,0.198411919,16.985109,8.24,1.0,86.521119,65.811138,57.94346899999999,301.826279,4.68,0.0,8.931249000000001,9.251389,7.959950999999999,10.0,0.0,54.76829,16.55143,23.973608,43.238144944432634,30.710938,0.0,0.017901707,0.0,0.044069370999999996,0.0,0.019267193999999998,0.0,0.014983182,0.0,0.01591729,2.020706,2.0138130000000003,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011679428,5.777768,0.0,0.079697002,0.0,0.042400624000000005,9.5,9.793924,0.0,0.018558561,9.5,9.778946000000001,0.0,0.040687256,0.256686009,72.57146800000001,0.57318055,72.27920300000001,1.5085979999999999,72.186604,0.6294462239999999,72.016598,0.031452492,8.230865,1.0,1.0,72.72965699999999,72.870193,32.882694,72.578735,72.649024,33.054932,72.579952,72.886012,33.526234,72.368247,72.80823199999999,32.788924
 10/25/2017,12:06:28.118,0.0,72.92368499999999,0.0,5.251886,22.608745000000003,0.0,0.0,74.416395,0.0,72.929395,0.025128987000000002,4.1418610000000005,28.926741999999997,0.0,0.0,75.037041,0.0,73.38430699999999,30.937354,72.698349,0.0,0.0,0.0,62.539648,1.0,0.010448,97.344927,23.693467000000002,14.542814000000002,20.933526999999998,1.0,11101.636,1.0,0.00404,18.382368,43.124845,0.0,2.721651,0.0,1.9868430000000001,0.0,1.981138,0.0,1.9883259999999998,10.0,8.966173,0.0,0.0,0.0,0.136815241,0.0,0.135656464,0.0,0.155650698,0.0,0.0,0.0,2.084347,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.574166,0.0,6.825871,71.94932,0.0,14.504157000000001,0.0,10.887825,71.317044,0.0,240.02221699999998,0.0017661229999999999,0.0,76.399069,73.554393,72.222669,73.718962,74.328131,0.069184633,0.0,71.886184,14.427745999999999,23.001507999999998,75.27974499999999,73.813745,0.0,73.847306,72.64621700000001,0.0,73.623384,0.0,2.5709299999999997,32.444037,10.0,62.0,53.6,22.629224,70.915212,30.671732000000002,0.0,8.972551,8.99497,11.29444,10.0,1.0,9.753257000000001,0.0,1010.7080000000001,10.0,0.0,0.0,73.651046,0.0,0.334127343,5.725515000000001,8.24,1.0,86.48312,66.214388,57.959724,287.219741,4.68,0.0,8.928243,8.953055,11.695449,10.0,0.0,54.753129,16.739947,23.973748,42.66147077990656,30.711031,0.0,0.052973840999999994,0.0,0.043167473,0.0,0.014145706000000001,0.0,0.019202773,0.0,0.023003626,2.020899,2.013233,2.018354,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011674947,5.775673,0.0,0.083500781,0.0,0.043883452999999996,9.5,9.794246000000001,0.0,0.014628865,9.5,9.777979,0.0,0.041685785,0.24261958600000003,72.57146800000001,0.826376151,72.271245,0.116021786,72.075919,1.585963,72.007194,0.034352156,8.175125,1.0,1.0,72.730078,72.873189,32.632185,72.575225,72.644813,33.263409,72.57845400000001,72.884795,33.354348,72.366703,72.80884,32.694976000000004
 10/25/2017,12:06:38.118,0.0,72.92396600000001,0.0,5.538344,19.819184,0.0,0.0006708538099999999,74.42074000000001,0.0,72.931782,0.020879872,3.962825,20.166245999999997,0.0,0.0,75.066734,0.0,73.391936,30.954032,72.701672,0.0,0.0,0.0,160.25766000000002,1.0,0.010448,97.465678,23.704648000000002,14.637306,20.98805,1.0,11150.065,1.0,0.00404,18.232359,43.115348,0.0,2.7099860000000002,0.0,1.986618,0.0,1.98233,0.0,1.9890029999999999,10.0,8.990186,0.0,0.0,0.0,0.13671867599999998,0.0,0.13832809,0.0,0.131515833,0.0,0.0,0.0,2.090856,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.143410000000001,0.0,14.908635999999998,71.961618,0.0,6.2415400000000005,0.0,8.11214,71.342364,0.0,240.107672,0.000247564044,0.0,76.417005,73.555751,72.224822,73.72968,74.333702,0.026183957999999997,0.0,71.864333,14.428783,22.899901,75.28292900000001,73.814588,0.0,73.84903800000001,72.650522,0.0,73.627222,0.0,7.299919,32.292114,10.0,62.0,53.6,22.581663,70.909036,30.664764,0.0,9.156517,9.024372,0.0,10.0,1.0,9.598533,0.0,1005.8960000000001,10.0,0.0,0.0,73.650859,0.0,0.359237686,5.13206,8.24,1.0,86.403088,66.029891,57.93263100000001,283.083093,4.68,0.0,9.043058,9.076215,0.0,10.0,0.0,54.737501,16.533054,23.981403,40.31027656899333,30.713633,0.0,0.023285021,0.0,0.045132320999999996,0.0,0.019267193999999998,0.0,0.025516055,0.0,0.022488256,2.020867,2.013587,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011663512,5.7779940000000005,0.0,0.083500781,0.0,0.044689337999999995,9.5,9.793248,0.0,0.022520467000000002,9.5,9.777335,0.0,0.04352179,0.09492214199999999,72.551935,0.69274513,72.292224,1.1921030000000001,72.058557,1.002206,72.03613100000001,0.008577363000000001,8.121962,1.0,1.0,72.72979699999999,72.871083,32.616405,72.57925,72.646731,33.221635,72.580747,72.886246,33.397223,72.370914,72.807998,32.695752
 10/25/2017,12:06:48.118,0.0,72.925791,0.0,5.46673,22.833192999999998,0.0,0.00020002464100000002,74.45333000000001,0.0,72.93033100000001,0.027807777000000002,3.962825,0.0,0.0,0.0,75.03341999999999,0.0,73.395025,30.969594,72.703965,0.0,0.0,0.0,152.820855,1.0,0.010448,97.52776999999999,23.732207,14.678405999999999,20.978419,1.0,11120.238000000001,1.0,0.00404,18.333716,43.106363,0.0,2.699675,0.0,1.9859080000000002,0.0,1.9823950000000001,0.0,1.98852,10.0,9.003802,0.0,0.0,0.0,0.137008371,0.0,0.13848903099999998,0.0,0.146628318,0.0,0.0,0.0,2.095303,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,14.892598000000001,71.97246899999999,0.0,7.028455999999999,0.0,12.636667,71.31631999999999,0.0,240.136704,0.002669049,0.0,76.43508100000001,73.556687,72.22341800000001,73.74372199999999,74.342128,0.024086365,0.0,71.846365,14.427268,22.944149,75.291872,73.81360500000001,0.0,73.85006800000001,72.655249,0.0,73.626426,0.0,12.429669,32.34596,10.0,62.0,53.6,22.65186,70.902206,30.661604999999998,0.0,9.024253999999999,9.043573,9.689834,10.0,1.0,9.726271,0.0,986.999837,10.0,0.0,0.0,73.65254399999999,0.0,0.172703711,23.946168,8.24,1.0,86.34505899999999,66.180734,58.113251,298.298904,4.68,0.0,8.916822,9.161709,3.9519050000000004,10.0,0.0,54.723459999999996,16.538272,23.973052,41.46399829838743,30.710102000000003,0.0,0.0,0.0,0.042619893,0.0,0.026128056,0.0,0.022488256,0.0,0.017656663,2.020963,2.01349,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011655391999999999,5.7779940000000005,0.0,0.081631127,0.0,0.042787449000000005,9.5,9.793699,0.0,0.026675637000000002,9.5,9.777657000000001,0.0,0.042748735,0.235586374,72.574361,0.777143668,72.271245,1.1639700000000002,72.10341,0.41844988,72.10775,0.030485937,8.099085,1.0,1.0,72.73326,72.872019,32.511072,72.577706,72.647199,33.255921,72.579297,72.88395200000001,33.473317,72.370072,72.80753,32.744279
 10/25/2017,12:06:58.118,0.0,72.92396600000001,0.0,5.430922,9.109836,0.0,0.00020002463899999998,74.416395,0.0,72.929816,0.021434104,2.387305,31.825553999999997,0.0,0.0,75.042111,0.0,73.402888,30.976515999999997,72.704339,0.0,0.0,0.0,144.744325,1.0,0.010448,97.49759399999999,23.744502,14.623362,21.008782,1.0,11113.93,1.0,0.00404,18.461832,43.119306,0.0,2.693778,0.0,1.987295,0.0,1.982298,0.0,1.987681,10.0,8.984875,0.0,0.0,0.0,0.137845266,0.0,0.136074911,0.0,0.164511964,0.0,0.0,0.0,2.088568,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.244599000000001,0.0,0.0,71.996342,0.0,4.524633000000001,0.0,0.0,71.333683,0.0,240.166121,0.0009042380199999999,0.0,76.451798,73.557201,72.224728,73.753552,74.35181800000001,0.02880595,0.0,71.84173299999999,14.425114,22.92899,75.254182,73.814494,0.0,73.84875699999999,72.654313,0.0,73.624741,0.0,9.72052,32.418652,10.0,62.0,53.6,22.620992,70.898557,30.657053,0.0,9.091588,9.236783,2.292598,10.0,1.0,9.611725999999999,0.0,995.0202429999999,10.0,0.0,0.0,73.649548,0.0,0.281515196,3.51209,8.24,1.0,86.33863199999999,66.147681,58.093984999999996,305.273486,4.68,0.0,8.752714,8.972785,10.01207,10.0,0.0,54.708765,16.773295,23.979083,41.557518417878704,30.709359000000003,0.0,0.0,0.0,0.042748735,0.0,0.023841102000000003,0.0,0.018622982,0.0,0.015015393,2.021028,2.013523,2.0184189999999997,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011655469,5.778574,0.0,0.089883394,0.0,0.04130462,9.5,9.793280000000001,0.0,0.023164679,9.5,9.777367,0.0,0.043715054,0.453615935,72.57146800000001,0.8193429409999999,72.279926,1.065505,72.15405,1.220236,72.041195,0.034352156,8.030135000000001,1.0,1.0,72.735132,72.874546,32.662167,72.576957,72.644017,33.242521999999994,72.580045,72.886667,33.317653,72.36787199999999,72.807015,32.821145
 10/25/2017,12:07:08.118,0.0,72.925464,0.0,4.320897,2.232125,0.0,0.000658781265,74.419292,0.0,72.931267,0.023096801,4.106054,26.716599,0.0,0.0,75.00155500000001,0.0,73.410751,30.974751,72.704573,0.0,0.0,0.0,145.144153,1.0,0.010448,97.420508,23.743249,14.680791000000001,21.033269,1.0,11113.716,1.0,0.00404,18.572514,43.12438,0.0,2.683402,0.0,1.9865849999999998,0.0,1.9809439999999998,0.0,1.988423,10.0,8.977889999999999,0.0,0.0,0.0,0.13761994800000002,0.0,0.137974019,0.0,0.169860946,0.0,0.0,0.0,2.0825099999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.925738,0.0,0.0,72.045536,0.0,5.5977,0.0,14.882886,71.343811,0.0,240.161299,0.0028332179999999998,0.0,76.4695,73.554487,72.22556999999999,73.769185,74.361274,0.043751307,0.0,71.851325,14.428464000000002,22.935546,75.293089,73.81510300000001,0.0,73.851285,72.655997,0.0,73.627409,0.005812545,16.437286999999998,32.469037,10.0,62.0,53.6,22.620306,70.892662,30.653244,0.0,8.859525,9.052572999999999,14.439469,10.0,1.0,9.904983999999999,0.0,996.8488960000001,10.0,0.0,0.0,73.652918,0.0,0.059109304,11.435508,8.24,1.0,86.375504,66.115228,58.054248,294.899798,4.68,0.0,9.113991,9.032571,12.978024000000001,10.0,0.0,54.692298,17.012856,23.999591,43.16433536142859,30.705735999999998,0.0,0.020577246,0.0,0.04348958,0.0,0.018977299,0.0,0.014596655,0.0,0.016174975,2.020899,2.013201,2.018129,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011662561,5.777704,0.0,0.08420996,0.0,0.041626974,9.5,9.792185,0.0,0.063460163,9.5,9.77872,0.0,0.043231895,0.20042031600000002,72.567127,0.720877977,72.27920300000001,1.417166,72.075919,1.628162,72.088941,0.034352156,7.991471000000001,1.0,1.0,72.732933,72.87248699999999,32.601019,72.577752,72.64457900000001,33.097888,72.581262,72.884514,33.448982,72.370072,72.806781,32.72448
 10/25/2017,12:07:18.118,0.0,72.927008,0.0,5.180272,12.98957,0.0,6.3202496e-05,74.38815100000001,0.0,72.929254,0.023189172999999997,3.1034509999999997,4.535086,0.0,0.0,75.008073,0.0,73.414963,30.980418,72.705182,0.0,0.0,0.0,159.937797,1.0,0.010448,97.376278,23.751879000000002,14.740422,21.078977,1.0,11133.921999999999,1.0,0.00404,18.535214,43.121633,0.0,2.69584,0.0,1.9887130000000002,0.0,1.98175,0.0,1.9877779999999998,10.0,8.973189999999999,0.0,0.0,0.0,0.138295901,0.0,0.137523383,0.0,0.150688389,0.0,0.0,0.0,2.080029,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4934520000000004,0.0,0.0,72.07519599999999,0.0,6.670767,0.0,13.904176000000001,71.36913100000001,0.0,240.195829,0.0012736169999999999,0.0,76.487716,73.560478,72.227349,73.780231,74.366845,0.02172657,0.0,71.852682,14.428783,22.971598999999998,75.32338100000001,73.81809799999999,0.0,73.849553,72.65220699999999,0.0,73.625631,0.0,0.0,32.337114,10.0,63.0,53.7,22.623507,70.884896,30.654359000000003,0.0,9.172149000000001,9.060974,3.3837300000000003,10.0,1.0,9.549956,0.0,1008.174,10.0,0.0,0.0,73.65418199999999,0.0,0.375380049,6.864305,8.24,1.0,86.40130500000001,66.33398100000001,57.972368,291.163987,4.68,0.0,9.000979,9.195787,8.104239999999999,10.0,0.0,54.676857,16.618351999999998,24.010495000000002,43.33881750826323,30.706896999999998,0.0,0.055584909,0.0,0.045164532,0.0,0.017012451,0.0,0.01485434,0.0,0.019202773,2.020963,2.013201,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011667975,5.776189,0.0,0.084338902,0.0,0.041755915,9.5,9.793409,0.0,0.013791389,9.5,9.777754,0.0,0.043554000999999995,0.284818855,72.597511,0.798243322,72.268351,0.291852068,72.037578,1.459365,72.118602,0.032419047,7.948296000000001,1.0,1.0,72.73546,72.871925,32.616405,72.577659,72.644906,33.139269,72.580794,72.881051,33.295637,72.37288000000001,72.81015,32.774172
 10/25/2017,12:07:28.118,0.0,72.92452800000001,0.0,2.745378,4.8293029999999995,0.0,0.000385136962,74.409153,0.0,72.930752,0.0207875,3.962825,24.81075,0.0,0.0,75.00952099999999,0.0,73.421656,30.989756,72.706726,0.0,0.0,0.0,108.919719,1.0,0.010448,97.386149,23.744177,14.801338000000001,20.997682,1.0,11143.008999999998,1.0,0.00404,18.574136,43.101615,0.0,2.696614,0.0,1.985393,0.0,1.981815,0.0,1.9883259999999998,10.0,8.963179,0.0,0.0,0.0,0.136268041,0.0,0.138778725,0.0,0.15239619699999998,0.0,0.0,0.0,2.090695,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,20.377330999999998,72.08026,0.0,6.2057720000000005,0.0,10.406492,71.325725,0.0,240.222209,0.001150491,0.0,76.505277,73.560291,72.22744200000001,73.795959,74.374709,0.060532058,0.0,71.836586,14.427188000000001,22.863028,75.327127,73.820813,0.0,73.851659,72.658056,0.0,73.628345,0.0,0.0,32.339037,10.0,63.0,53.7,22.633339000000003,70.880124,30.648227000000002,0.0,9.101808,8.979969,11.486993,10.0,1.0,9.472594,0.0,987.4971019999999,10.0,0.0,0.0,73.65034399999999,0.0,0.184063151,12.798849,8.24,1.0,86.40144599999999,66.401891,58.360699,294.48292599999996,4.68,0.0,8.933653,9.175460000000001,13.603279,10.0,0.0,54.66500799999999,16.500387,24.017965,41.63101482311573,30.707826,0.0,0.055165849,0.0,0.044906847,0.0,0.014016863999999999,0.0,0.018236455,0.0,0.023454575,2.020963,2.013297,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011669302,5.775157,0.0,0.081308773,0.0,0.044173572,9.5,9.791734,0.0,0.014242338,9.5,9.777818,0.0,0.043135263,0.21448673899999998,72.57146800000001,0.8123097290000001,72.275586,1.213203,72.048429,1.227269,72.005024,0.026619717999999997,7.910276,1.0,1.0,72.742526,72.86907,32.599835,72.577565,72.646497,33.232669,72.578361,72.884748,33.424648,72.372646,72.80696800000001,32.781936
 10/25/2017,12:07:38.118,0.0,72.925885,0.0,4.464126,19.674897,0.0,0.000268435717,74.37077,0.0,72.93342,0.021895964,4.750584,24.874813,0.0,0.0,74.99721,0.0,73.430081,30.991335,72.707662,0.0,0.0,0.0,131.549995,1.0,0.010448,97.439779,23.747842000000002,14.729964,20.980377999999998,1.0,11115.748,1.0,0.00404,18.130191,43.090628,0.0,2.6879779999999998,0.0,1.986618,0.0,1.982105,0.0,1.9886810000000001,10.0,8.981622999999999,0.0,0.0,0.0,0.136557735,0.0,0.14009844400000002,0.0,0.148690577,0.0,0.0,0.0,2.088536,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.667708999999999,0.0,15.935018,72.041195,0.0,5.096935,0.0,5.914054,71.33802299999999,0.0,240.257703,0.0014377860000000001,0.0,76.522979,73.559354,72.229407,73.810047,74.38538199999999,0.011500801000000001,0.0,71.821051,14.425513,22.904818,75.328016,73.81908100000001,0.0,73.85077,72.658712,0.0,73.627503,0.0,9.079301,32.413268,10.0,63.0,53.7,22.632196,70.87348100000001,30.644603999999998,0.0,8.88718,9.057374000000001,4.571139,10.0,1.0,9.647708999999999,0.0,996.576202,10.0,0.0,0.0,73.653059,0.0,0.43038365799999995,6.543519,8.24,1.0,86.337271,66.303332,57.984409,293.24834500000003,4.68,0.0,8.863321000000001,9.047518,14.949983,10.0,0.0,54.64709499999999,16.682098999999997,24.021027,40.630028692910926,30.706293,0.0,0.047203700999999994,0.0,0.044681372999999996,0.0,0.014274548,0.0,0.018687403000000002,0.0,0.022713731,2.020802,2.01349,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011660178,5.776834,0.0,0.082533719,0.0,0.044689337999999995,9.5,9.793215,0.0,0.015176446000000001,9.5,9.778108,0.0,0.037079667000000004,0.193387106,72.584489,0.7138447640000001,72.26184,0.671645493,72.042642,1.149904,72.081707,0.025330979,7.8973889999999995,1.0,1.0,72.73480500000001,72.871363,32.916621,72.57803299999999,72.643549,33.222029,72.578688,72.884467,33.375206,72.370446,72.81043100000001,32.605686
 10/25/2017,12:07:48.118,0.0,72.92518299999999,0.0,6.290296,0.0,0.0,0.000799627596,74.37511500000001,0.0,72.930799,0.023558662,4.249283,14.464716000000001,0.0,0.0,74.996486,0.0,73.43429300000001,30.978095,72.71061,0.0,0.0,0.0,141.225837,1.0,0.010448,97.55611400000001,23.744502,14.642076999999999,20.979888,1.0,11158.938999999998,1.0,0.00404,18.08681,43.097099,0.0,2.702704,0.0,1.987069,0.0,1.981686,0.0,1.988906,10.0,8.986322999999999,0.0,0.0,0.0,0.13633241699999998,0.0,0.130989165,0.0,0.14069932599999999,0.0,0.0,0.0,2.088085,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,13.850178,72.062898,0.0,7.135763000000001,0.0,13.342621,71.31415,0.0,240.27906800000002,0.001150491,0.0,76.542179,73.561133,72.22908000000001,73.82057900000001,74.39109300000001,0.042178111,0.0,71.84009499999999,14.425912,22.851966,75.28882800000001,73.81973599999999,0.0,73.85414,72.659367,0.0,73.628626,0.0,4.590769,32.322883000000004,10.0,63.0,53.7,22.633111,70.871142,30.645626,0.0,8.902811999999999,9.17378,11.551177000000001,10.0,1.0,9.805432000000001,0.0,1011.59,10.0,0.0,0.0,73.655118,0.0,0.307821269,8.692787,8.24,1.0,86.243169,66.199965,58.022339,293.761418,4.68,0.0,9.053277,9.01344,5.426866,10.0,0.0,54.63389300000001,16.447302,24.019357,41.07680549863153,30.709731,0.0,0.045043928,0.0,0.049126438,0.0,0.014467812,0.0,0.018912878,0.0,0.024163208999999998,2.020995,2.013651,2.0185150000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011645982,5.774416,0.0,0.083081721,0.0,0.041981563,9.5,9.794214,0.0,0.015820658,9.5,9.778269,0.0,0.03988199,0.05975608599999999,72.598958,0.791210092,72.28065,1.452332,72.16924200000001,1.213203,72.01298100000001,0.037574005,8.038511999999999,1.0,1.0,72.740889,72.869679,32.741462,72.577706,72.645421,33.261044,72.580935,72.885029,33.431214000000004,72.37381500000001,72.810337,32.702352000000005
 10/25/2017,12:07:58.118,0.0,72.928084,0.0,3.6047519999999995,5.919476,0.0,0.000159782841,74.30341899999999,0.0,72.935198,0.030763682999999997,4.356705000000001,5.720235,0.0,0.0,74.91972,0.0,73.44430899999999,30.968386,72.715384,0.0,0.0,0.0,120.27484,1.0,0.010448,97.56349399999999,23.738888,14.606665,21.008292,1.0,11104.95,1.0,0.00404,18.029239,43.093747,0.0,2.698225,0.0,1.9881970000000002,0.0,1.981686,0.0,1.9884549999999999,10.0,8.977793,0.0,0.0,0.0,0.13639679400000002,0.0,0.13578521699999999,0.0,0.145436075,0.0,0.0,0.0,2.082607,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,3.842946,72.05711,0.0,4.023868,0.0,16.551506,71.31849100000001,0.0,240.291173,0.002258628,0.0,76.55955300000001,73.56000999999999,72.233198,73.83466800000001,74.39989399999999,0.026708356000000003,0.0,71.819648,14.426470000000002,22.959308,75.26485699999999,73.82516600000001,0.0,73.853859,72.659601,0.0,73.62975,0.0,8.999149000000001,32.226729,10.0,63.0,53.7,22.561770000000003,70.862721,30.639959,0.0,9.089784,9.200181,11.807914,10.0,1.0,9.667499000000001,0.0,996.800773,10.0,0.0,0.0,73.654323,0.0,0.207379898,12.606378,8.24,1.0,86.21488199999999,66.272081,58.090973999999996,301.730078,4.68,0.0,8.857911,9.128229,9.579201,10.0,0.0,54.620785,16.675521,24.022326,41.93183140673827,30.706758,0.0,0.051877836,0.0,0.043972739000000004,0.0,0.014049073999999998,0.0,0.018333086000000002,0.0,0.021779622999999998,2.020899,2.013748,2.018322,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011642176,5.7779300000000005,0.0,0.079954885,0.0,0.043496627999999996,9.5,9.79518,0.0,0.01437118,9.5,9.777818,0.0,0.041009362,0.16525425800000001,72.573638,0.74901085,72.28788399999999,0.23558638,72.057834,0.5872469539999999,72.02745,0.035963081,8.092641,1.0,1.0,72.73868900000001,72.87141,32.580899,72.575553,72.642847,33.188137,72.579858,72.882642,33.437781,72.37054,72.809776,32.603357
 10/25/2017,12:08:08.118,0.0,72.926587,0.0,5.108657,9.703018,0.0,0.0,74.426534,0.0,72.93473,0.023558662,4.034439,32.370082000000004,0.0,0.0,75.068182,0.0,73.449083,30.973961,72.713886,0.0,0.0,0.0,139.626524,1.0,0.010448,97.494915,23.734202,14.62171,21.020862,1.0,11133.601,1.0,0.00404,18.148029,43.079966999999996,0.0,2.701318,0.0,1.987037,0.0,1.981234,0.0,1.9886810000000001,10.0,8.970003,0.0,0.0,0.0,0.137877454,0.0,0.138778725,0.0,0.15223508300000002,0.0,0.0,0.0,2.0875369999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.138822,0.0,9.72861,72.066515,0.0,7.672297,0.0,16.744039,71.34164,0.0,240.314515,0.000493816785,0.0,76.579502,73.560571,72.23048399999999,73.84679100000001,74.406026,0.029068151,0.0,71.798873,14.428065,22.913422,75.269632,73.823013,0.0,73.852548,72.660958,0.0,73.62965600000001,0.0,0.0,32.231729,10.0,63.0,53.7,22.607959,70.85416,30.638890000000004,0.0,9.363931,9.073574,15.322003,10.0,1.0,9.499581,0.0,1002.704,10.0,0.0,0.0,73.651514,0.0,0.243251816,12.670535000000001,8.24,1.0,86.257899,66.361025,58.060871,298.651642,4.68,0.0,8.85731,9.147958000000001,1.547077,10.0,0.0,54.606837,17.008092,24.021537,43.882910578641145,30.70699,0.0,0.055198084,0.0,0.045325585,0.0,0.016207186000000002,0.0,0.016239396,0.0,0.020233513,2.020963,2.01349,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011649865,5.737667,0.0,0.082823837,0.0,0.043528863,9.5,9.793022,0.0,0.013791389,9.5,9.775628,0.0,0.039398831,0.073822508,72.572914,0.72087798,72.270522,1.3187010000000001,72.156943,1.269468,72.003577,0.033063417000000005,7.942819,1.0,1.0,72.739999,72.869632,32.659011,72.576629,72.64518699999999,33.235822,72.57939,72.884046,33.394906,72.374377,72.808512,32.827745
 10/25/2017,12:08:18.118,0.0,72.925791,0.0,6.290296,1.061792,0.0,0.00046964476199999996,74.458399,0.0,72.933981,0.015522292,4.356705000000001,5.447971,0.0,0.0,75.087012,0.0,73.45498,30.979814,72.715758,0.0,0.0,0.0,158.41845,1.0,0.010448,97.42953299999999,23.736615,14.514925,21.0731,1.0,11131.356000000002,1.0,0.00404,18.058024,43.085972999999996,0.0,2.710824,0.0,1.985554,0.0,1.98175,0.0,1.9881330000000002,10.0,8.976956,0.0,0.0,0.0,0.13813496,0.0,0.138939667,0.0,0.16860425699999998,0.0,0.0,0.0,2.092789,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.392263,0.0,0.0,72.049876,0.0,9.246128,0.0,10.197915,71.319938,0.0,240.350685,0.002340712,0.0,76.59383199999999,73.560805,72.231513,73.861582,74.41684000000001,0.0,0.0,71.787035,14.425354,22.977335,75.291684,73.824792,0.0,73.857135,72.66039599999999,0.0,73.62956199999999,0.0,5.103744,32.325575,10.0,62.0,53.7,22.673354,70.84999599999999,30.639169,0.0,9.077159,9.087375,4.137894999999999,10.0,1.0,9.652507,0.0,967.6225390000001,10.0,0.0,0.0,73.65507099999999,0.0,0.36641207,5.388689,8.24,1.0,86.304387,66.24624,58.213795999999995,295.300636,4.68,0.0,8.895782,8.990122999999999,12.096254,10.0,0.0,54.591956,16.165321,24.012535999999997,43.130790296092506,30.707361,0.0,0.002751061,0.0,0.044681372999999996,0.0,0.020394566,0.0,0.016915819,0.0,0.01536971,2.020931,2.0135549999999998,2.0184189999999997,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011658257,5.704818,0.0,0.082598189,0.0,0.044366984000000005,9.5,9.793956,0.0,0.019589301,9.5,9.769991000000001,0.0,0.043135263,0.221519952,72.595341,0.763077247,72.279926,1.494531,72.028173,1.712561,72.010811,0.032096862000000004,7.908988000000001,1.0,1.0,72.738455,72.87024,32.594707,72.574991,72.64135,33.162914,72.582105,72.885263,33.515033,72.378027,72.810478,32.825804
 10/25/2017,12:08:28.118,0.0,72.926961,0.0,5.251886,24.195909,0.0,0.000469644761,74.451881,0.0,72.932905,0.024667126,3.927018,5.512034,0.0,0.0,75.04718000000001,0.0,73.461205,30.975494,72.716039,0.0,0.0,0.0,156.419309,1.0,0.010448,97.420367,23.735594,14.514558,21.022005,1.0,11131.998,1.0,0.00404,18.146002,43.088673,0.0,2.69555,0.0,1.9852319999999999,0.0,1.981686,0.0,1.988745,10.0,9.003673,0.0,0.0,0.0,0.13761994800000002,0.0,0.136943994,0.0,0.14788500699999999,0.0,0.0,0.0,2.0984599999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.390733,0.0,6.1523080000000006,72.04336500000001,0.0,7.207300999999999,0.0,13.310533,71.327895,0.0,240.36549100000002,0.002422797,0.0,76.613876,73.561835,72.232636,73.872863,74.422504,0.043751307,0.0,71.780016,14.425593,22.774942000000003,75.312566,73.827085,0.0,73.85325,72.66516999999999,0.0,73.629937,0.0,9.977007,32.383652000000005,10.0,62.0,53.7,22.687759,70.843213,30.634942,0.0,8.757321000000001,9.095775999999999,11.182118,10.0,1.0,9.639313000000001,0.0,990.801509,10.0,0.0,0.0,73.655774,0.0,0.26776429399999996,4.6027629999999995,8.24,1.0,86.30870300000001,66.416915,58.263767,290.827283,4.68,0.0,8.714843,9.133610000000001,14.613307,10.0,0.0,54.577915000000004,16.627879999999998,24.008639000000002,41.72457646240958,30.708151,0.0,0.0,0.0,0.044166002999999995,0.0,0.026289108999999998,0.0,0.02371226,0.0,0.017849926999999998,2.020706,2.013748,2.01858,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011659948,5.704077,0.0,0.083565252,0.0,0.044302512999999995,9.5,9.793151,0.0,0.026675637000000002,9.5,9.739550999999999,0.0,0.042941999,0.263719222,72.577978,0.650545888,72.28354300000001,0.263719225,72.164901,0.9951732259999999,72.096899,0.033063417000000005,7.85808,1.0,1.0,72.741731,72.870802,32.593918,72.58065400000001,72.640835,33.121928000000004,72.580794,72.883531,33.403403000000004,72.372505,72.810478,32.736515000000004
