date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:08:38.118,0.0,72.927429,0.0,5.323501,0.0,0.0,9.1371759e-05,74.44826,0.0,72.931454,0.029100986000000002,3.998632,10.140522,0.0,0.0,75.07687299999999,0.0,73.470005,30.976051000000002,72.71777,0.0,0.0,0.0,161.777007,1.0,0.010448,97.52368100000001,23.730815,14.477678,21.011067999999998,1.0,11121.948,1.0,0.00404,17.837876,43.10385,0.0,2.70728,0.0,1.989132,0.0,1.982266,0.0,1.9891,10.0,8.983748,0.0,0.0,0.0,0.137233689,0.0,0.136750865,0.0,0.137187043,0.0,0.0,0.0,2.0929830000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.426502000000001,0.0,15.935018,72.068685,0.0,6.062696,0.0,7.053208000000001,71.311256,0.0,240.34364399999998,0.0,0.0,76.634153,73.561367,72.23273,73.882458,74.431679,0.036934126,0.0,71.794474,14.422562,22.973238000000002,75.31308100000001,73.824745,0.0,73.85629300000001,72.66456099999999,0.0,73.627409,0.0,14.994545,32.238268,10.0,62.0,53.7,22.706738,70.840032,30.633361999999998,0.0,8.949705,9.195381,13.942041,10.0,1.0,9.531366,0.0,999.559793,10.0,0.0,0.0,73.656054,0.0,0.19362899600000003,6.912424000000001,8.24,1.0,86.233787,66.29612,58.19212099999999,287.107507,4.68,0.0,8.868731,9.224485000000001,18.653418,10.0,0.0,54.56219399999999,16.354746,24.01351,40.56339112777335,30.711403000000004,0.0,0.035502244,0.0,0.045325585,0.0,0.017817717,0.0,0.023808892,0.0,0.02425984,2.020867,2.0135549999999998,2.0185470000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011648776999999999,5.697887000000001,0.0,0.081760069,0.0,0.041917092,9.5,9.792119999999999,0.0,0.0174634,9.5,9.73823,0.0,0.040171886000000004,0.0,72.56785,0.756044037,72.264011,1.269468,72.040472,0.559114109,72.048429,0.032419047,7.821027000000001,1.0,1.0,72.73915699999999,72.870147,32.598257000000004,72.577752,72.64415799999999,33.162126,72.58140300000001,72.885216,33.381772999999995,72.37540600000001,72.808746,32.746997
 10/25/2017,12:08:48.118,0.0,72.928084,0.0,5.180272,20.749038,0.0,0.00049781403,74.449709,0.0,72.933279,0.014044339,4.1418610000000005,0.0,0.0,0.0,75.089184,0.0,73.474264,30.967782,72.71931500000001,0.0,0.0,0.0,93.086522,1.0,0.010448,97.613648,23.72251,14.462082,21.027718,1.0,11178.931,1.0,0.00404,17.897879999999997,43.115488,0.0,2.704992,0.0,1.9836200000000002,0.0,1.9809439999999998,0.0,1.988552,10.0,8.969358999999999,0.0,0.0,0.0,0.13572084,0.0,0.137426818,0.0,0.14930281,0.0,0.0,0.0,2.086989,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.20883,0.0,10.754992999999999,72.041195,0.0,6.026927,0.0,17.225372,71.323555,0.0,240.246515,0.001642996,0.0,76.650497,73.562444,72.235771,73.90043299999999,74.440246,0.045586702,0.0,71.785023,14.425593,22.804441,75.306666,73.827085,0.0,73.855076,72.66353199999999,0.0,73.631107,0.0,0.0,32.413268,10.0,62.0,53.7,22.714283,70.830675,30.631921999999996,0.0,9.169143,8.929567,13.877857,10.0,1.0,9.331663,0.0,1008.671,10.0,0.0,0.0,73.657131,0.0,0.217543608,15.204745999999998,8.24,1.0,86.168582,66.27749,58.06026899999999,290.95555099999996,4.68,0.0,8.978738,8.906422000000001,7.831693,10.0,0.0,54.54792,16.593170999999998,24.011144,42.621270439990596,30.709590999999996,0.0,0.054650082,0.0,0.042201155,0.0,0.013437072,0.0,0.019202773,0.0,0.023615628,2.020995,2.013362,2.0184189999999997,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011638941000000002,5.699338,0.0,0.083661958,0.0,0.044012395,9.5,9.793054,0.0,0.013952441999999999,9.5,9.738327,0.0,0.039108936000000004,0.17932068399999998,72.607639,0.875608633,72.29584200000001,0.20745353100000002,72.15477299999999,1.670362,72.100516,0.029197197999999997,7.939597,1.0,1.0,72.738315,72.869491,32.745801,72.580701,72.642052,33.284690000000005,72.583228,72.88545,33.423489000000004,72.372926,72.80823199999999,32.715939
 10/25/2017,12:08:58.118,0.0,72.929067,0.0,3.4257160000000004,8.660941000000001,0.0,0.00034087097800000006,74.497506,0.0,72.93318599999999,0.028916242,3.676367,25.323248,0.0,0.0,75.086287,0.0,73.48151800000001,30.965784999999997,72.721561,0.0,0.0,0.0,150.34192,1.0,0.010448,97.61731400000001,23.722139000000002,14.466119,21.028535,1.0,11156.694,1.0,0.00404,17.947342000000003,43.112741,0.0,2.6897830000000003,0.0,1.987585,0.0,1.982266,0.0,1.988939,10.0,8.971838,0.0,0.0,0.0,0.136589923,0.0,0.137716513,0.0,0.15046283,0.0,0.0,0.0,2.0893740000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.140350999999999,0.0,0.0,72.044089,0.0,5.669238,0.0,8.673694,71.322108,0.0,240.132171,0.001478828,0.0,76.670119,73.564035,72.234602,73.912041,74.445676,0.055550274000000004,0.0,71.76813100000001,14.429260999999999,22.995362,75.30516800000001,73.828817,0.0,73.85662099999999,72.66297,0.0,73.63190300000001,0.0,9.175483999999999,32.497114,10.0,62.0,53.7,22.660778,70.82697900000001,30.628996,0.0,9.071748,8.99917,10.010755,10.0,1.0,9.590736999999999,0.0,993.351999,10.0,0.0,0.0,73.658067,0.0,0.280917331,15.701964000000002,8.24,1.0,86.168301,66.383862,58.046422,290.089741,4.68,0.0,8.955895,9.012842,4.897804,10.0,0.0,54.531406999999994,16.757416,24.005669,42.95640376343179,30.709312,0.0,0.04630110900000001,0.0,0.04297421,0.0,0.017946558999999997,0.0,0.01437118,0.0,0.017946558999999997,2.020867,2.0138130000000003,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011639443000000001,5.697694,0.0,0.08266266,0.0,0.042207210999999994,9.5,9.793827,0.0,0.018880667,9.5,9.737844,0.0,0.046839484,0.18635389300000002,72.596064,0.622413042,72.274862,0.446582725,72.06434499999999,1.614096,72.12728299999999,0.029519383,7.831338000000001,1.0,1.0,72.74365,72.868649,32.683865000000004,72.579999,72.639618,33.227940000000004,72.583228,72.886199,33.360915000000006,72.374143,72.806874,32.713221999999995
 10/25/2017,12:09:08.118,0.0,72.929863,0.0,5.71738,0.7571850509999999,0.0,0.000626587823,74.427982,0.0,72.935947,0.01857057,3.6405589999999997,19.509609,0.0,0.0,75.058767,0.0,73.486994,30.967736,72.723199,0.0,0.0,0.0,165.855254,1.0,0.010448,97.55639599999999,23.714113,14.419514999999999,21.019719,1.0,11097.358999999999,1.0,0.00404,18.031671,43.152871000000005,0.0,2.678633,0.0,1.9857799999999999,0.0,1.9821689999999998,0.0,1.9882939999999998,10.0,8.982782,0.0,0.0,0.0,0.13726587699999998,0.0,0.138810914,0.0,0.163577503,0.0,0.0,0.0,2.094626,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.746893,0.0,0.0,72.067962,0.0,5.848082,0.0,0.0,71.33802299999999,0.0,240.06007400000001,0.001191533,0.0,76.687821,73.564643,72.235163,73.92369599999999,74.457707,0.05083068599999999,0.0,71.76962900000001,14.424237,22.988807,75.308586,73.830596,0.0,73.85765,72.668633,0.0,73.632932,0.0,11.996847,32.509037,10.0,62.0,53.7,22.707195000000002,70.822488,30.628809999999998,0.0,8.884174,9.287186,9.754017999999999,10.0,1.0,9.755057,0.0,957.917849,10.0,0.0,0.0,73.657365,0.0,0.12666808300000001,13.231910999999998,8.24,1.0,86.233083,66.452372,58.084954,288.021417,4.68,0.0,9.077322,9.073824,0.0,10.0,0.0,54.521004000000005,16.879692000000002,23.998988,43.21130343527543,30.712378,0.0,0.0,0.0,0.044616950999999995,0.0,0.021296462999999998,0.0,0.018365297,0.0,0.016142764,2.020641,2.013458,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011650518,5.7003699999999995,0.0,0.082727131,0.0,0.04481828,9.5,9.794278,0.0,0.020458986999999998,9.5,9.736491000000001,0.0,0.043940528,0.5098816270000001,72.585213,0.685711926,72.272692,0.44658272299999996,72.053493,1.5718969999999999,72.125113,0.036607451,7.796218,1.0,1.0,72.742714,72.869398,32.613642999999996,72.577893,72.64013299999999,33.137692,72.579531,72.882736,33.453617,72.375079,72.81043100000001,32.801347
 10/25/2017,12:09:18.118,0.0,72.92485500000001,0.0,3.7121739999999996,10.055721,0.0,0.00039318533199999997,74.488816,0.0,72.934122,0.021803592000000004,3.962825,0.0,0.0,0.0,75.026902,0.0,73.49336,30.958259,72.723246,0.0,0.0,0.0,161.53711,1.0,0.010448,97.492564,23.71184,14.397864000000002,21.010088,1.0,11111.792,1.0,0.00404,17.848823,43.151334999999996,0.0,2.688848,0.0,1.98968,0.0,1.982072,0.0,1.9881970000000002,10.0,8.987675,0.0,0.0,0.0,0.135592087,0.0,0.138939667,0.0,0.161837473,0.0,0.0,0.0,2.093627,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,0.0,72.047706,0.0,4.596171,0.0,0.0,71.29968199999999,0.0,240.01623700000002,1.675056,0.0,76.706366,73.563988,72.235725,73.939798,74.46398,0.068398035,0.0,71.766681,14.423679000000002,22.918748,75.328438,73.829566,0.0,73.858633,72.668867,0.0,73.63330699999999,0.007154893000000001,13.712107000000001,32.509037,10.0,63.0,53.7,22.706509,70.817249,30.628346,0.0,9.055516,9.135378,11.647454,10.0,1.0,9.638713000000001,0.0,978.94735,10.0,0.0,0.0,73.656522,0.0,0.224717992,11.820452000000001,8.24,1.0,86.296412,66.45958399999999,58.093984999999996,289.737004,4.68,0.0,9.000979,8.886095,13.170410999999998,10.0,0.0,54.505517000000005,16.603607,23.990404,43.063709062520886,30.712007,0.0,0.0,0.0,0.044166002999999995,0.0,0.022456046,0.0,0.018236455,0.0,0.014918761000000001,2.020963,2.013394,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011661566000000002,5.7008849999999995,0.0,0.08269489599999999,0.0,0.042110505,9.5,9.794182000000001,0.0,0.021070989,9.5,9.722543,0.0,0.044198213,0.284818855,72.619214,0.6294462510000001,72.319715,0.46768235799999996,72.033237,0.713844763,72.02528000000001,0.023075684,7.742411,1.0,1.0,72.745802,72.86907,32.592734,72.57822,72.642332,33.125869,72.58140300000001,72.880162,33.355121000000004,72.377185,72.81015,32.702352000000005
 10/25/2017,12:09:28.118,0.0,72.928646,0.0,5.824802,17.767093,0.0,0.00041330623,74.43956999999999,0.0,72.93561899999999,0.02614508,3.855403,0.0,0.0,0.0,75.034144,0.0,73.50094200000001,30.951384,72.724275,0.0,0.0,0.0,144.02463400000002,1.0,0.010448,97.524433,23.716201,14.409057,21.003557999999998,1.0,11173.906,1.0,0.00404,17.87031,43.122145,0.0,2.6936169999999997,0.0,1.986618,0.0,1.981524,0.0,1.98852,10.0,8.976827,0.0,0.0,0.0,0.136364605,0.0,0.137040559,0.0,0.176498839,0.0,0.0,0.0,2.088246,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,0.0,72.023833,0.0,4.059637,0.0,9.604271,71.33657600000001,0.0,240.03215099999997,2.032657,0.0,76.722476,73.562163,72.234836,73.952904,74.47404399999999,0.039031722000000005,0.0,71.764482,14.428623000000002,22.785594,75.344029,73.831579,0.0,73.857416,72.668633,0.0,73.635366,0.0,10.682348,32.265190999999994,10.0,63.0,53.7,22.686387,70.810231,30.622725,0.0,8.923252,9.133578,9.70588,10.0,1.0,9.547558,0.0,983.9039630000001,10.0,0.0,0.0,73.65876899999999,0.0,0.295863963,4.939589,8.24,1.0,86.299837,66.312947,58.125893999999995,293.60108199999996,4.68,0.0,8.636696,9.058278999999999,5.202415,10.0,0.0,54.491989000000004,16.734049,23.991657,43.607408169286295,30.710613000000002,0.0,0.022317959,0.0,0.04400495,0.0,0.019331616,0.0,0.014403391000000001,0.0,0.015852869,2.02106,2.0135549999999998,2.01858,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011663086000000001,5.699209,0.0,0.0837909,0.0,0.043722276,9.5,9.793472999999999,0.0,0.018300876,9.5,9.699093,0.0,0.043264105,0.270752432,72.556999,0.7419776290000001,72.274862,0.31295171,72.174306,1.234302,72.049153,0.025008793999999997,7.883211999999999,1.0,1.0,72.74393,72.865326,32.649148,72.580888,72.643268,33.196807,72.58130899999999,72.883625,33.404176,72.378495,72.81118000000001,32.758255
 10/25/2017,12:09:38.118,0.0,72.929114,0.0,4.67897,12.107812,0.0,0.00042135459300000005,74.456951,0.0,72.93342,0.023835778,2.06504,16.194394,0.0,0.0,75.006624,0.0,73.505903,30.947156,72.727879,0.0,0.0,0.0,147.783019,1.0,0.010448,97.588688,23.707432,14.360617999999999,20.969767,1.0,11117.671999999999,1.0,0.00404,18.081539000000003,43.120096999999994,0.0,2.684047,0.0,1.986747,0.0,1.9813630000000002,0.0,1.988068,10.0,8.974735,0.0,0.0,0.0,0.13639679400000002,0.0,0.137523383,0.0,0.151816187,0.0,0.0,0.0,2.084089,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,0.0,72.015875,0.0,5.454624,0.0,19.776435,71.390833,0.0,240.04767999999999,2.0328209999999998,0.0,76.742379,73.563895,72.235584,73.967977,74.476151,0.016744787,0.0,71.810243,14.428464000000002,22.942510000000002,75.341594,73.830783,0.0,73.859523,72.668071,0.0,73.63663000000001,0.0,0.0,32.367883,10.0,63.0,53.7,22.710167000000002,70.80429000000001,30.622818,0.0,9.045296,9.072374,11.422808999999999,10.0,1.0,9.54216,0.0,1002.688,10.0,0.0,0.0,73.65820699999999,0.0,0.292276771,14.691488,8.24,1.0,86.274833,66.297322,57.989828,285.423987,4.68,0.0,8.86272,9.036158,9.931909,10.0,0.0,54.478508,16.708188,23.986136,43.9904778083705,30.712796,0.0,0.052458074,0.0,0.044681372999999996,0.0,0.018268665,0.0,0.015337499,0.0,0.01801098,2.020963,2.013619,2.0184830000000002,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011659997,5.699016,0.0,0.079761473,0.0,0.044238042000000005,9.5,9.792667999999999,0.0,0.016239396,9.5,9.700607000000002,0.0,0.043908317999999995,0.20042031800000001,72.60185200000001,0.76307725,72.303076,0.33405133800000003,72.039748,1.353867,72.104857,0.031130307000000003,7.838425999999999,1.0,1.0,72.745147,72.868321,32.703590000000005,72.581683,72.641256,33.130204,72.581824,72.881425,33.348168,72.376764,72.81352,32.772619
 10/25/2017,12:09:48.118,0.0,72.930658,0.0,3.175065,5.117878,0.0,0.000457572226,74.441018,0.0,72.934402,0.020602755,4.356705000000001,23.865834,0.0,0.0,75.01241800000001,0.0,73.513533,30.951012,72.730499,0.0,0.0,0.0,102.202605,1.0,0.010448,97.632779,23.702514,14.357864999999999,20.955075,1.0,11140.337,1.0,0.00404,17.850444,43.114883,0.0,2.696098,0.0,1.985586,0.0,1.9819759999999997,0.0,1.988552,10.0,8.961441,0.0,0.0,0.0,0.137523383,0.0,0.13424018,0.0,0.151751741,0.0,0.0,0.0,2.0823169999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,14.812412,72.05711,0.0,6.778074,0.0,10.32627,71.322108,0.0,240.099811,1.239023,0.0,76.759754,73.56483100000001,72.238392,73.980287,74.487433,0.031427943,0.0,71.82465400000001,14.427268,22.960537,75.340377,73.833077,0.0,73.860178,72.668773,0.0,73.637941,0.0,0.118268505,32.465959999999995,10.0,63.0,53.7,22.6809,70.799612,30.620959999999997,0.0,9.098802000000001,9.179780000000001,8.903576,10.0,1.0,9.6651,0.0,1013.3389999999999,10.0,0.0,0.0,73.66204599999999,0.0,0.286298118,14.739606,8.24,1.0,86.277836,66.23422,58.164426,280.918568,4.68,0.0,8.804411,9.136599,12.497059,10.0,0.0,54.46390699999999,16.584551,23.988038,44.286444279095946,30.710845000000003,0.0,0.053940903,0.0,0.043586211,0.0,0.014049073999999998,0.0,0.018848456,0.0,0.023454575,2.021157,2.013748,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011661378,5.697082,0.0,0.079987121,0.0,0.044141335999999996,9.5,9.793409,0.0,0.014210127,9.5,9.699415,0.0,0.043264105,0.017556816,72.620661,0.727911195,72.297288,0.052722881,72.038301,0.9107746870000001,72.022386,0.026619717999999997,7.915754,1.0,1.0,72.74734699999999,72.868368,32.595496000000004,72.58055999999999,72.641911,33.169614,72.580747,72.883484,33.345464,72.37680999999999,72.809682,32.600640000000006
 10/25/2017,12:09:58.118,0.0,72.932624,0.0,5.001234999999999,0.0,0.0,0.0,74.458399,0.0,72.936134,0.022819685,3.5331379999999997,17.956101999999998,0.0,0.0,75.032696,0.0,73.519477,30.950872999999998,72.729376,0.0,0.0,0.0,137.14758899999998,1.0,0.010448,97.62253199999999,23.701911,14.309242999999999,20.98348,1.0,11138.412,1.0,0.00404,17.973695000000003,43.11316,0.0,2.691877,0.0,1.9878099999999999,0.0,1.9822009999999999,0.0,1.988616,10.0,8.98275,0.0,0.0,0.0,0.135688652,0.0,0.137716513,0.0,0.143083812,0.0,0.0,0.0,2.083928,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.53228,0.0,17.330257,72.059281,0.0,5.991158,0.0,7.630807000000001,71.317044,0.0,240.140706,0.655198101,0.0,76.77694100000001,73.566282,72.238486,73.997747,74.494923,0.028281552999999997,0.0,71.79222800000001,14.425194,22.786004000000002,75.355125,73.833123,0.0,73.858727,72.668913,0.0,73.637987,0.0,8.742661,32.299421,10.0,63.0,53.7,22.674269,70.79498000000001,30.61952,0.0,9.002009,9.057374000000001,7.170601,10.0,1.0,9.675295,0.0,1003.6339999999999,10.0,0.0,0.0,73.657646,0.0,0.22292439600000002,13.777247000000001,8.24,1.0,86.31588,66.437949,58.035584,290.105775,4.68,0.0,8.816433,9.116272,8.024078999999999,10.0,0.0,54.451639,16.529879,23.980335999999998,41.03677384764798,30.712193,0.0,0.042013799000000004,0.0,0.044810215,0.0,0.013726968,0.0,0.019106141,0.0,0.018172033,2.021189,2.0138130000000003,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011668464,5.700499,0.0,0.081985716,0.0,0.041852622,9.5,9.794117,0.0,0.015724026000000002,9.5,9.700059,0.0,0.046163061,0.228553163,72.61125600000001,0.7490108240000001,72.272692,1.1217709999999999,72.121495,1.269468,72.010088,0.032741232,7.837136999999999,1.0,1.0,72.748329,72.866262,32.81839,72.58023299999999,72.640507,33.119564000000004,72.58173000000001,72.885029,33.304907,72.378589,72.812865,32.613839
 10/25/2017,12:10:08.118,0.0,72.929676,0.0,4.607355,0.0,0.0,0.0,74.472883,0.0,72.9359,0.025775591,3.676367,0.0,0.0,0.0,75.039214,0.0,73.525561,30.951940999999998,72.73209,0.0,0.0,0.0,147.22326,1.0,0.010448,97.607584,23.700055,14.308876000000001,20.970257,1.0,11167.812,1.0,0.00404,17.958289,43.151334999999996,0.0,2.705926,0.0,1.987746,0.0,1.981686,0.0,1.9895509999999998,10.0,8.981334,0.0,0.0,0.0,0.13591397,0.0,0.13848903099999998,0.0,0.142632693,0.0,0.0,0.0,2.081092,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.137292,0.0,12.438902,72.070132,0.0,8.20883,0.0,13.872086999999999,71.33513,0.0,240.17190899999997,0.655157059,0.0,76.79553299999999,73.564082,72.23806400000001,74.007483,74.50325500000001,0.031165742000000003,0.0,71.78773699999999,14.424875,23.006834,75.356014,73.834528,0.0,73.85849300000001,72.67321899999999,0.0,73.637941,0.0,11.451811,32.365575,10.0,63.0,53.7,22.692560999999998,70.786653,30.614828000000003,0.0,9.184173,9.045373,21.162771,10.0,1.0,9.623721000000002,0.0,986.919633,10.0,0.0,0.0,73.659612,0.0,0.11530864199999999,13.664972,8.24,1.0,86.349187,66.243836,57.930223,284.397841,4.68,0.0,8.709433,9.024201,11.198452,10.0,0.0,54.43680500000001,16.413047,23.978619000000002,41.49071595996764,30.711403000000004,0.0,0.039918497000000004,0.0,0.047000537,0.0,0.015079813999999999,0.0,0.018912878,0.0,0.023841102000000003,2.020995,2.0135549999999998,2.018193,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011674903,5.700499,0.0,0.08388760599999999,0.0,0.043496627999999996,9.5,9.793183,0.0,0.015498551999999999,9.5,9.700156,0.0,0.039044514,0.319984913,72.62934200000001,0.770110458,72.292948,1.149904,72.18154,1.6000290000000001,72.138858,0.031452492,7.974394,1.0,1.0,72.746317,72.867011,32.640075,72.58041999999999,72.640086,33.131387,72.580888,72.883016,33.435849,72.37755899999999,72.810057,32.705458
 10/25/2017,12:10:18.118,0.0,72.931688,0.0,3.6405589999999997,0.0,0.0,0.0006507329080000001,74.414947,0.0,72.934496,0.025313731000000003,2.673764,15.922129,0.0,0.0,74.95810300000001,0.0,73.53276899999999,30.960164000000002,72.731623,0.0,0.0,0.0,137.14758899999998,1.0,0.010448,97.608336,23.694209,14.315665,20.970582999999998,1.0,11109.761,1.0,0.00404,18.044645000000003,43.209761,0.0,2.6997720000000003,0.0,1.9881330000000002,0.0,1.981234,0.0,1.9893580000000002,10.0,8.981302000000001,0.0,0.0,0.0,0.13552771,0.0,0.13552771,0.0,0.140989331,0.0,0.0,0.0,2.079352,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,15.51805,72.033237,0.0,8.924208,0.0,6.459564,71.33802299999999,0.0,240.19341699999998,0.656101029,0.0,76.81272,73.564737,72.24045100000001,74.022087,74.509996,0.022513169,0.0,71.798311,14.425354,23.013799,75.35283100000001,73.83434,0.0,73.86425,72.6735,0.0,73.63953199999999,0.0,12.718217999999998,32.146344,10.0,61.0,53.7,22.650945999999998,70.783986,30.613202,0.0,8.914836,9.017771,16.830333,10.0,1.0,9.611725999999999,0.0,990.095714,10.0,0.0,0.0,73.66129699999999,0.0,0.220532935,17.594602,8.24,1.0,86.386903,66.15308900000001,57.99645,286.097395,4.68,0.0,8.831462,8.968002,16.296685999999998,10.0,0.0,54.421552,16.603834,23.978109,41.17690331000154,30.712611,0.0,0.044302512999999995,0.0,0.045261164000000007,0.0,0.014822129,0.0,0.018816246000000002,0.0,0.024098787000000003,2.020995,2.013168,2.018193,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011682166,5.701014,0.0,0.08740126699999999,0.0,0.050814068,9.5,9.793022,0.0,0.015756237,9.5,9.699608,0.0,0.043650633,0.18635389300000002,72.623554,0.819342968,72.30090600000001,1.1639700000000002,72.05566400000001,0.9951732259999999,72.044812,0.028875012999999998,7.996303999999999,1.0,1.0,72.748142,72.871691,32.621139,72.580935,72.641864,33.191683000000005,72.583836,72.881378,33.401086,72.381303,72.813052,32.707786999999996
 10/25/2017,12:10:28.118,0.0,72.931314,0.0,4.392512,2.5367330000000003,0.0,0.000654757089,74.401187,0.0,72.935947,0.023096801,3.7121739999999996,8.122565,0.0,0.0,74.995037,0.0,73.541335,30.957098,72.731435,0.0,0.0,0.0,137.38748600000002,1.0,0.010448,97.628877,23.698385000000002,14.316215,20.948872,1.0,11159.26,1.0,0.00404,17.983425,43.200311,0.0,2.699321,0.0,1.9892290000000001,0.0,1.98175,0.0,1.988487,10.0,8.986613,0.0,0.0,0.0,0.13578521699999999,0.0,0.137040559,0.0,0.144372724,0.0,0.0,0.0,2.079223,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.453094999999999,0.0,17.618928,72.05204599999999,0.0,5.776545,0.0,5.785698,71.363343,0.0,240.194382,0.653761625,0.0,76.833046,73.568481,72.24180799999999,74.03921899999999,74.518516,0.0,0.0,71.769348,14.425274,22.904818,75.360322,73.83523000000001,0.0,73.862425,72.673874,0.0,73.638362,0.0,8.277777,32.132883,10.0,61.0,53.7,22.635169,70.777343,30.609718,0.0,8.910026,9.126377,10.524229,10.0,1.0,9.659103,0.0,993.1113869999999,10.0,0.0,0.0,73.66022,0.0,0.24026249,7.9389389999999995,8.24,1.0,86.39201700000001,66.45056899999999,58.228244999999994,279.42745,4.68,0.0,8.833866,9.070236,17.098295,10.0,0.0,54.409377,16.499933,23.973516,41.47735689192153,30.712611,0.0,0.04713923,0.0,0.044649162,0.0,0.014435601999999999,0.0,0.018107612,0.0,0.021038777999999998,2.020738,2.013845,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011684255,5.698983,0.0,0.083629723,0.0,0.043561099000000006,9.5,9.794568,0.0,0.01488655,9.5,9.69977,0.0,0.040816097999999995,0.305918492,72.595341,0.791210106,72.328396,0.741977608,72.15187900000001,1.023306,72.003577,0.026619717999999997,8.034001,1.0,1.0,72.750389,72.869398,32.623506,72.582105,72.641958,33.203506,72.583321,72.88203399999999,33.350486,72.380741,72.81150699999999,32.556771000000005
 10/25/2017,12:10:38.118,0.0,72.930846,0.0,6.11126,9.686986,0.0,0.000771458331,74.422189,0.0,72.93706999999999,0.020510383,3.927018,5.512033,0.0,0.0,74.987071,0.0,73.546062,30.960628000000003,72.731716,0.0,0.0,0.0,92.04696899999999,1.0,0.010448,97.695061,23.698756,14.304473000000002,20.925202,1.0,11093.403999999999,1.0,0.00404,18.046672,43.176567999999996,0.0,2.703252,0.0,1.989068,0.0,1.9809759999999998,0.0,1.9881330000000002,10.0,8.962632000000001,0.0,0.0,0.0,0.13726587699999998,0.0,0.13601053400000002,0.0,0.154200673,0.0,0.0,0.0,2.0838959999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,4.548584,72.04625899999999,0.0,6.1700029999999995,0.0,15.027285999999998,71.340194,0.0,240.19274199999998,0.656347282,0.0,76.848922,73.565533,72.243258,74.052185,74.530407,0.042178111,0.0,71.740806,14.427427,22.925713000000002,75.352456,73.836915,0.0,73.861255,72.67392099999999,0.0,73.63887700000001,0.0,0.0,32.285959999999996,10.0,61.0,53.7,22.579604999999997,70.770747,30.612087,0.0,8.884775999999999,8.943967,9.031945,10.0,1.0,9.612326,0.0,1009.842,10.0,0.0,0.0,73.661343,0.0,0.35266116700000005,3.06299,8.24,1.0,86.386903,66.41391,58.145762,285.921026,4.68,0.0,8.866327,8.880714,15.094273000000001,10.0,0.0,54.397249,16.500615,23.968365,43.20459335455616,30.715537,0.0,0.053618549,0.0,0.044842426,0.0,0.013372651000000001,0.0,0.016786976999999998,0.0,0.02425984,2.020867,2.013265,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011684698,5.699564,0.0,0.082791602,0.0,0.044624867,9.5,9.794955,0.0,0.013888021,9.5,9.69948,0.0,0.040622835,0.44658272299999996,72.66261899999999,0.791210092,72.311757,0.369217397,72.163454,0.5309812620000001,72.13306999999999,0.026941903,8.059455,1.0,1.0,72.75081,72.869351,32.601019,72.58140300000001,72.642566,33.166067,72.583228,72.883344,33.359756,72.378495,72.809308,32.761749
 10/25/2017,12:10:48.118,0.0,72.93346600000001,0.0,3.927018,6.111859,0.0,8.7347578e-05,74.37511500000001,0.0,72.93486999999999,0.029008614,3.8195959999999998,22.344358,0.0,0.0,75.00372800000001,0.0,73.55378499999999,30.954032,72.733822,0.0,0.0,0.0,153.940374,1.0,0.010448,97.69388599999999,23.71583,14.340435000000001,20.873617000000003,1.0,11140.23,1.0,0.00404,18.010589000000003,43.155758,0.0,2.6951959999999997,0.0,1.9876169999999997,0.0,1.981267,0.0,1.987875,10.0,8.973415,0.0,0.0,0.0,0.137169312,0.0,0.138939667,0.0,0.159162981,0.0,0.0,0.0,2.087215,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,0.0,72.02745,0.0,6.2415400000000005,0.0,2.063392,71.32861899999999,0.0,240.17591099999999,0.342169582,0.0,76.869762,73.56689,72.24134000000001,74.065198,74.534386,0.007830011,0.0,71.71862800000001,14.430059,22.758964000000002,75.351426,73.835323,0.0,73.86294000000001,72.671113,0.0,73.639953,0.0,8.181595,32.348268,10.0,61.0,53.7,22.592181,70.767332,30.610879999999998,0.0,8.830668,8.946968,7.4594309999999995,10.0,1.0,9.672297,0.0,995.9345710000001,10.0,0.0,0.0,73.660829,0.0,0.086611108,16.03879,8.24,1.0,86.401587,66.36523199999999,58.201152,301.05667,4.68,0.0,8.758124,9.055888000000001,13.346764000000002,10.0,0.0,54.381294999999994,16.611320000000003,23.966695,43.90979953900132,30.715119,0.0,0.026830917000000003,0.0,0.042909789000000004,0.0,0.019009508999999997,0.0,0.015047603,0.0,0.016690345,2.020931,2.013233,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011688341000000001,5.6973720000000005,0.0,0.082630425,0.0,0.043013097,9.5,9.793248,0.0,0.018622982,9.5,9.699995,0.0,0.043103052,0.284818855,72.651045,0.6857119220000001,72.332013,1.234302,72.09834599999999,0.903741475,72.096175,0.023720053999999997,8.091675,1.0,1.0,72.752261,72.870615,32.642835999999996,72.58421,72.641209,33.137298,72.580747,72.88516899999999,33.500741,72.378355,72.811695,32.730303
 10/25/2017,12:10:58.118,0.0,72.93459,0.0,3.855403,10.680968,0.0,0.000276484076,74.451157,0.0,72.93510400000001,0.019124802,3.5331379999999997,20.118199,0.0,0.0,75.055146,0.0,73.559448,30.949107,72.735413,0.0,0.0,0.0,153.220683,1.0,0.010448,97.647773,23.720098,14.366673,20.987724,1.0,11117.136999999999,1.0,0.00404,17.905583,43.143747,0.0,2.6999009999999997,0.0,1.9865849999999998,0.0,1.981686,0.0,1.988004,10.0,8.985969,0.0,0.0,0.0,0.138585596,0.0,0.137298065,0.0,0.16135413099999998,0.0,0.0,0.0,2.091371,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,15.550125,72.115708,0.0,4.7034769999999995,0.0,16.102262,71.32283100000001,0.0,240.17996200000002,0.002135502,0.0,76.88793299999999,73.569886,72.244849,74.07900699999999,74.543,0.012287399,0.0,71.706696,14.424476,22.946607,75.35166,73.838179,0.0,73.86528,72.67335899999999,0.0,73.638362,0.0,12.846461,32.286729,10.0,61.0,53.7,22.551251999999998,70.76097,30.609161,0.0,8.899806,8.879164,13.075553999999999,10.0,1.0,9.499581,0.0,988.186857,10.0,0.0,0.0,73.664947,0.0,0.268960025,12.766771,8.24,1.0,86.433768,66.523287,58.246306999999995,288.133652,4.68,0.0,8.759326,9.257964999999999,16.184461,10.0,0.0,54.366742,16.602473,23.974258,41.05678913931372,30.717163,0.0,0.00268659,0.0,0.043199684,0.0,0.02525837,0.0,0.019396036999999998,0.0,0.014113495,2.020802,2.013426,2.0185150000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011694876000000002,5.699725,0.0,0.08346854599999999,0.0,0.042626272,9.5,9.792378,0.0,0.025677107999999997,9.5,9.700092,0.0,0.042201155,0.228553162,72.628618,0.7349444009999999,72.32767199999999,0.17932068899999998,72.111367,0.411416668,72.106303,0.029197197999999997,8.123895,1.0,1.0,72.75389799999999,72.87084899999999,32.613248999999996,72.582713,72.642145,33.309124,72.58533299999999,72.884233,33.470613,72.380835,72.81132,32.684106
 10/25/2017,12:11:08.118,0.0,72.932437,0.0,4.535741000000001,12.620835000000001,0.0,0.00039318533000000003,74.49388499999999,0.0,72.936415,0.024944242999999998,3.4257160000000004,0.0,0.0,0.0,75.078321,0.0,73.56773299999999,30.945111999999998,72.734243,0.0,0.0,0.0,144.504428,1.0,0.010448,97.659102,23.722603,14.397681,20.973848,1.0,11122.803999999998,1.0,0.00404,17.944098999999998,43.120003999999994,0.0,2.700803,0.0,1.986102,0.0,1.982072,0.0,1.989164,10.0,8.998265,0.0,0.0,0.0,0.13678305300000002,0.0,0.13633241699999998,0.0,0.15152618199999998,0.0,0.0,0.0,2.096173,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.53228,0.0,20.778261999999998,72.091111,0.0,6.599228999999999,0.0,16.358973000000002,71.343087,0.0,240.194334,0.000575901032,0.0,76.90629100000001,73.567686,72.245317,74.09389200000001,74.54983399999999,0.047946495,0.0,71.722418,14.427347,22.953982,75.357372,73.839349,0.0,73.865374,72.67434200000001,0.0,73.641638,0.0,12.958675,32.246344,10.0,61.0,53.7,22.576176,70.75545,30.609996999999996,0.0,8.514437,9.065174,12.144882,10.0,1.0,9.547558,0.0,1010.3389999999999,10.0,0.0,0.0,73.66242,0.0,0.282710927,0.0,8.24,1.0,86.441509,66.35140899999999,58.093984999999996,295.204435,4.68,0.0,8.853102,9.118065,6.9980199999999995,10.0,0.0,54.35494,16.801652999999998,23.985857,41.89839547909057,30.716279999999998,0.0,0.0,0.0,0.044616950999999995,0.0,0.023132469,0.0,0.024807421,0.0,0.01849414,2.020673,2.0135549999999998,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011697543000000001,5.6968559999999995,0.0,0.08398431199999999,0.0,0.043528863,9.5,9.792442,0.0,0.026417952,9.5,9.699093,0.0,0.043457369,0.40438345200000003,72.628618,0.6927451290000001,72.325502,1.424199,72.09834599999999,1.424199,72.06434499999999,0.029841567000000003,8.155793,1.0,1.0,72.751652,72.869959,32.6598,72.583134,72.64177099999999,33.158578999999996,72.584772,72.88516899999999,33.477952,72.378495,72.813333,32.655766
 10/25/2017,12:11:18.118,0.0,72.93510400000001,0.0,4.858006,0.7251211359999999,0.0,0.000139661928,74.561961,0.0,72.934496,0.024297637999999996,3.962825,0.0,0.0,0.0,75.093529,0.0,73.57320899999999,30.94042,72.732371,0.0,0.0,0.0,155.459721,1.0,0.010448,97.666012,23.722789000000002,14.440798999999998,20.976623,1.0,11143.865,1.0,0.00404,17.904367,43.116931,0.0,2.688784,0.0,1.987424,0.0,1.9828459999999999,0.0,1.9890029999999999,10.0,8.992536,0.0,0.0,0.0,0.138392466,0.0,0.139422491,0.0,0.13460922,0.0,0.0,0.0,2.09324,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.354964,0.0,19.222651000000003,72.114985,0.0,5.848082,0.0,15.300041,71.348151,0.0,240.203352,0.000904238024,0.0,76.921559,73.567779,72.244849,74.109246,74.56088199999999,0.072331023,0.0,71.717318,14.428942000000001,23.010521,75.346182,73.83958299999999,0.0,73.867667,72.672283,0.0,73.641077,0.010063314,15.106758,32.259421,10.0,61.0,53.7,22.508951,70.75114599999999,30.609346999999996,0.0,9.048302,8.98477,0.0,10.0,1.0,9.524169,0.0,1005.0939999999999,10.0,0.0,0.0,73.66359,0.0,0.20797776399999998,23.705579,8.24,1.0,86.469421,66.51427199999999,58.054248,294.675328,4.68,0.0,8.741894,9.150948,0.0,10.0,0.0,54.339453000000006,16.617445,23.989708,40.54340217147822,30.716838,0.0,0.025605971,0.0,0.05347487099999999,0.0,0.018816246000000002,0.0,0.025516055,0.0,0.022552678,2.020995,2.013716,2.018354,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011703514,5.780218,0.0,0.079664766,0.0,0.047235936,9.5,9.79386,0.0,0.021296462999999998,9.5,9.698674,0.0,0.042684314,0.193387106,72.632959,0.734944397,72.31103399999999,1.325734,72.176476,1.20617,72.117878,0.032096862000000004,8.190911999999999,1.0,1.0,72.75717399999999,72.869866,32.590762,72.57967099999999,72.63868199999999,33.281537,72.582385,72.884514,33.406107,72.38069399999999,72.811929,32.702740000000006
 10/25/2017,12:11:28.118,0.0,72.935011,0.0,5.251886,0.0,0.0,0.0,74.472883,0.0,72.935994,0.024205266,3.855403,0.0,0.0,0.0,75.093529,0.0,73.578919,30.942836,72.732137,0.0,0.0,0.0,155.139858,1.0,0.010448,97.707611,23.713278,14.379516,21.00111,1.0,11146.858,1.0,0.00404,18.007751000000003,43.117769,0.0,2.695776,0.0,1.988616,0.0,1.98175,0.0,1.9876490000000002,10.0,8.981044,0.0,0.0,0.0,0.13572084,0.0,0.1372015,0.0,0.13970042,0.0,0.0,0.0,2.087311,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,14.251109,72.07519599999999,0.0,7.386145,0.0,9.732626,71.373471,0.0,240.22761,0.0017661229999999999,0.0,76.941229,73.56796700000001,72.24255699999999,74.121978,74.568045,0.047684295,0.0,71.70052,14.424317000000002,23.169076,75.350771,73.84370200000001,0.0,73.86907099999999,72.67509100000001,0.0,73.641825,0.0,12.349517,32.207883,10.0,60.0,53.8,22.563828,70.74361400000001,30.607581,0.0,8.738684,8.879764,16.718010999999997,10.0,1.0,9.567948,0.0,1008.174,10.0,0.0,0.0,73.660033,0.0,0.18226955600000003,13.93764,8.24,1.0,86.341165,66.379655,58.109638000000004,290.362311,4.68,0.0,8.866327,9.345851,9.162365,10.0,0.0,54.328911,16.58319,23.991796,41.05678913931372,30.718324,0.0,0.035566715,0.0,0.045905376,0.0,0.015595184,0.0,0.023454575,0.0,0.024678578,2.020609,2.013072,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011684198,5.779251,0.0,0.07808523099999999,0.0,0.04404463,9.5,9.792797,0.0,0.017946558999999997,9.5,9.699641,0.0,0.039785359,0.193387105,72.672024,0.784176882,72.35226899999999,1.248369,72.123666,0.460649149,72.002853,0.030485937,8.235054,1.0,1.0,72.751886,72.87089499999999,32.586028000000006,72.583883,72.641911,33.261832,72.584725,72.885918,33.364391,72.38322099999999,72.810384,32.463212
 10/25/2017,12:11:38.118,0.0,72.934122,0.0,4.213476,10.777159,0.0,0.0,74.480125,0.0,72.938193,0.020972243999999998,3.998632,0.0,0.0,0.0,75.032696,0.0,73.58594000000001,30.931966,72.733026,0.0,0.0,0.0,111.718516,1.0,0.010448,97.74498100000001,23.703813,14.368691,21.036533,1.0,11160.543,1.0,0.00404,18.167895,43.112555,0.0,2.686625,0.0,1.988552,0.0,1.981138,0.0,1.9886810000000001,10.0,8.977181,0.0,0.0,0.0,0.136847429,0.0,0.13710493599999998,0.0,0.145564967,0.0,0.0,0.0,2.083702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,9.792759,72.061451,0.0,7.851141,0.0,11.401246,71.375642,0.0,240.241354,0.0,0.0,76.960243,73.570494,72.246581,74.139298,74.57708000000001,0.03588533,0.0,71.704357,14.425992,23.017485999999998,75.348476,73.841127,0.0,73.86668399999999,72.67495,0.0,73.64360400000001,0.0,11.163262,32.201344,10.0,60.0,53.8,22.615733,70.738702,30.604886999999998,0.0,9.12766,9.087975,13.236014,10.0,1.0,9.581741000000001,0.0,987.288572,10.0,0.0,0.0,73.664199,0.0,0.310212731,17.803113,8.24,1.0,86.200152,66.338188,58.275206000000004,296.711586,4.68,0.0,8.885563000000001,8.856202,9.899845,10.0,0.0,54.313331000000005,16.397168,23.991239,41.818161352792885,30.719393,0.0,0.050943009000000004,0.0,0.045164532,0.0,0.013759179,0.0,0.018719614,0.0,0.021489727,2.020802,2.013362,2.0184830000000002,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011662391999999999,5.7788,0.0,0.083500781,0.0,0.043109802999999995,9.5,9.793956,0.0,0.014306758999999999,9.5,9.699415,0.0,0.040816097999999995,0.038656451,72.65032099999999,0.882641845,72.33346,1.494531,72.157667,0.411416669,72.062174,0.037574005,8.262119,1.0,1.0,72.753852,72.871317,32.495292,72.579484,72.641537,33.137692,72.583649,72.884842,33.399927000000005,72.382894,72.812069,32.675565
 10/25/2017,12:11:48.118,0.0,72.935338,0.0,3.962825,18.696947,0.0,0.0007593857859999999,74.51199,0.0,72.940252,0.017739221,3.783789,0.0,0.0,0.0,75.067458,0.0,73.594318,30.928573999999998,72.73415,0.0,0.0,0.0,85.24989000000001,1.0,0.010448,97.685284,23.695555,14.461348000000001,20.982337,1.0,11135.847,1.0,0.00404,18.159382,43.119399,0.0,2.6763779999999997,0.0,1.9872299999999998,0.0,1.981138,0.0,1.987714,10.0,8.964949,0.0,0.0,0.0,0.137555571,0.0,0.137716513,0.0,0.155231802,0.0,0.0,0.0,2.088632,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.460742,0.0,18.741533999999998,72.115708,0.0,5.91962,0.0,8.786006,71.317044,0.0,240.257125,0.0,0.0,76.977712,73.57068100000001,72.25009,74.15254499999999,74.584242,0.005732419,0.0,71.692098,14.426948999999999,23.020354,75.36374,73.83981700000001,0.0,73.865514,72.673406,0.0,73.64042099999999,0.0,0.0,32.22096,10.0,60.0,53.8,22.646601,70.732901,30.603261,0.0,9.012831,8.897165,10.909335,10.0,1.0,9.401829,0.0,990.9298359999999,10.0,0.0,0.0,73.66462,0.0,0.176290903,13.793285999999998,8.24,1.0,86.18856600000001,66.555739,58.266175,296.759686,4.68,0.0,8.866327,9.054692,12.497059,10.0,0.0,54.300877,16.222034,23.98827,43.882910578641145,30.719811,0.0,0.055069143,0.0,0.045325585,0.0,0.014049073999999998,0.0,0.016690345,0.0,0.023518996,2.020867,2.013684,2.0185470000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.01166116,5.775834,0.0,0.081050889,0.0,0.043561099000000006,9.5,9.794021,0.0,0.014049073999999998,9.5,9.697933,0.0,0.042587682,0.18635389300000002,72.645257,0.643512675,72.343588,0.981106803,72.141028,0.538014477,72.128006,0.027586272999999998,8.298205000000001,1.0,1.0,72.75581700000001,72.868789,32.494503,72.582151,72.639337,33.190501,72.58538,72.883718,33.315336,72.3828,72.815485,32.756702000000004
 10/25/2017,12:11:58.118,0.0,72.93435600000001,0.0,5.359308,22.416362,0.0,0.0,74.48809200000001,0.0,72.938848,0.024020522000000002,3.3182940000000003,5.848358999999999,0.0,0.0,75.048629,0.0,73.597922,30.92653,72.733822,0.0,0.0,0.0,154.26023600000002,1.0,0.010448,97.53148399999999,23.698292000000002,14.528869,20.944954,1.0,11127.508,1.0,0.00404,18.215331,43.125916,0.0,2.6856259999999996,0.0,1.986618,0.0,1.9813310000000002,0.0,1.987714,10.0,8.971419000000001,0.0,0.0,0.0,0.135817405,0.0,0.136300229,0.0,0.152041746,0.0,0.0,0.0,2.084637,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.213417999999999,0.0,0.0,72.11715500000001,0.0,8.029986,0.0,10.72738,71.323555,0.0,240.26860299999998,0.002997386,0.0,76.997101,73.571477,72.24746999999999,74.167243,74.590936,0.04637329900000001,0.0,71.75503,14.428065,22.998639999999998,75.367438,73.84164200000001,0.0,73.867948,72.673874,0.0,73.642574,0.0,0.0,32.167883,10.0,60.0,53.8,22.654147000000002,70.728269,30.604654999999998,0.0,8.849305000000001,9.232583,11.150025999999999,10.0,1.0,9.669898,0.0,987.192327,10.0,0.0,0.0,73.66579,0.0,0.104547067,11.098683,8.24,1.0,86.208784,66.260663,58.243297,295.589239,4.68,0.0,8.899389,9.10551,14.837758,10.0,0.0,54.28604300000001,16.129023,23.977042,44.474906155679946,30.721344000000002,0.0,0.048815472,0.0,0.044745794000000005,0.0,0.017914348,0.0,0.013984653,0.0,0.017849926999999998,2.020738,2.013619,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011665058,5.777124,0.0,0.081727833,0.0,0.042755213,9.5,9.795245,0.0,0.018655193,9.5,9.691523,0.0,0.042587682,0.1300882,72.635853,0.8052765129999999,72.347205,0.96704038,72.067962,0.8052765129999999,72.074473,0.030163752000000002,8.198644999999999,1.0,1.0,72.757736,72.871317,32.638496999999994,72.584678,72.640695,33.153456,72.584491,72.883578,33.310701,72.382566,72.81366,32.482623
 10/25/2017,12:12:08.118,0.0,72.93543199999999,0.0,5.71738,12.492579,0.0,0.000312701713,74.411325,0.0,72.937351,0.02439001,3.783788,0.0,0.0,0.0,75.008073,0.0,73.604615,30.924394,72.73546,0.0,0.0,0.0,166.41501399999999,1.0,0.010448,97.353059,23.69755,14.52575,20.919978,1.0,11091.907,1.0,0.00404,18.314660999999997,43.128756,0.0,2.690717,0.0,1.989132,0.0,1.9820080000000002,0.0,1.9883259999999998,10.0,8.984714,0.0,0.0,0.0,0.137748701,0.0,0.13761994800000002,0.0,0.164318627,0.0,0.0,0.0,2.091822,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.922679,0.0,0.0,72.12583599999999,0.0,7.600759,0.0,0.0,71.355386,0.0,240.273811,0.46102764399999996,0.0,77.01368000000001,73.571009,72.25116700000001,74.181099,74.597818,0.060532057,0.0,71.807108,14.423917999999999,23.099017,75.365893,73.840987,0.0,73.868791,72.676261,0.0,73.642528,0.0,15.667824,32.210575,10.0,60.0,53.8,22.635397,70.721018,30.599731,0.0,8.974354,8.987169999999999,13.203922,10.0,1.0,9.529566,0.0,959.7625419999999,10.0,0.0,0.0,73.66752199999999,0.0,0.25760058399999997,11.226997,8.24,1.0,86.270893,66.484224,58.08375,297.529295,4.68,0.0,8.733478,9.020016,15.863817000000001,10.0,0.0,54.271677000000004,16.419626,23.972959,43.02346601652225,30.723015999999998,0.0,0.0,0.0,0.04384389599999999,0.0,0.021715201,0.0,0.018912878,0.0,0.015595184,2.020738,2.013233,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01167583,5.777897,0.0,0.079890414,0.0,0.04172368,9.5,9.792925,0.0,0.021457517000000002,9.5,9.685145,0.0,0.040977151,0.291852067,72.66696,0.7419776140000001,72.35878000000001,0.291852071,72.04191800000001,1.389033,72.034684,0.041440224,8.183824000000001,1.0,1.0,72.75637900000001,72.87328199999999,32.513439,72.583228,72.64149,33.095918,72.583462,72.883999,33.324606,72.385,72.811929,32.640238000000004
 10/25/2017,12:12:18.118,0.0,72.936836,0.0,5.287693,10.103817,0.0,0.000441475496,74.419292,0.0,72.93795899999999,0.013951967,4.1418610000000005,0.0,0.0,0.0,75.006624,0.0,73.609764,30.930571999999998,72.739625,0.0,0.0,0.0,152.341061,1.0,0.010448,97.302061,23.692168,14.527218,20.906103,1.0,11069.99,1.0,0.00404,18.388044,43.119725,0.0,2.6818880000000003,0.0,1.987069,0.0,1.981944,0.0,1.987972,10.0,8.982717999999998,0.0,0.0,0.0,0.138070584,0.0,0.138424655,0.0,0.160548561,0.0,0.0,0.0,2.0850880000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.424973,0.0,8.365445,72.053493,0.0,6.92115,0.0,16.647773,71.346704,0.0,240.302747,0.8941866890000001,0.0,77.033537,73.570541,72.250512,74.195985,74.606572,0.027494953,0.0,71.802008,14.424716,23.107211,75.370529,73.843046,0.0,73.871131,72.672985,0.0,73.643136,0.0,7.187705,32.219806,10.0,60.0,53.8,22.623507,70.716995,30.599406,0.0,8.733272999999999,9.054973,16.364997,10.0,1.0,9.297479,0.0,1004.885,10.0,0.0,0.0,73.66513499999999,0.0,0.32934442,10.617503,8.24,1.0,86.255178,66.34419799999999,58.093984999999996,284.38180800000004,4.68,0.0,8.676371000000001,9.03556,13.298668,10.0,0.0,54.260015,16.077527,23.969061,42.293128399749016,30.722644,0.0,0.0,0.0,0.043038630999999994,0.0,0.025161738,0.0,0.018816246000000002,0.0,0.01437118,2.02077,2.013909,2.0184189999999997,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011674156000000002,5.77909,0.0,0.083565252,0.0,0.043142038,9.5,9.790574000000001,0.0,0.024968473999999997,9.5,9.692908000000001,0.0,0.044294845,0.17932068199999998,72.653938,0.6294462270000001,72.354439,1.396066,72.120049,1.3187010000000001,72.028897,0.034674341000000004,8.107785,1.0,1.0,72.75928,72.86893,32.427832,72.585193,72.641162,33.192865999999995,72.585614,72.88414,33.438939000000005,72.384017,72.813192,32.711281
 10/25/2017,12:12:28.118,0.0,72.93543199999999,0.0,3.175065,16.260089,0.0,0.000187952098,74.412774,0.0,72.937725,0.023651033999999998,3.6405589999999997,9.772165,0.0,0.0,75.013142,0.0,73.61575500000001,30.934521000000004,72.737285,0.0,0.0,0.0,148.982504,1.0,0.010448,97.347747,23.680754999999998,14.579326000000002,20.885207,1.0,11154.341999999999,1.0,0.00404,18.258306,43.132201,0.0,2.670513,0.0,1.9888099999999997,0.0,1.9833619999999998,0.0,1.988745,10.0,9.0048,0.0,0.0,0.0,0.13726587699999998,0.0,0.13671867599999998,0.0,0.149915042,0.0,0.0,0.0,2.080673,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.459213,0.0,19.591507,72.0506,0.0,5.383087000000001,0.0,18.204082,71.320661,0.0,240.340557,0.034846075,0.0,77.053488,73.571711,72.254068,74.208857,74.615186,0.031952342,0.0,71.78273,14.427188000000001,23.146542,75.362663,73.844076,0.0,73.87188,72.676963,0.0,73.642762,0.0,15.940342000000001,32.24096,10.0,61.0,53.7,22.661464000000002,70.70979100000001,30.595736,0.0,8.824656,8.979969,12.032559,10.0,1.0,9.438411,0.0,994.907957,10.0,0.0,0.0,73.66696,0.0,0.337116669,9.735342,8.24,1.0,86.180075,66.346001,58.075320999999995,294.48292599999996,4.68,0.0,8.902394000000001,8.984144,8.24853,10.0,0.0,54.246161,16.483826999999998,23.968087,41.78473550852583,30.723665999999998,0.0,0.0,0.0,0.044359265999999994,0.0,0.026095846000000002,0.0,0.022327202999999997,0.0,0.018107612,2.020867,2.01378,2.0182580000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011662781,5.7783809999999995,0.0,0.08395207699999999,0.0,0.042690742000000004,9.5,9.792925,0.0,0.02632132,9.5,9.690009,0.0,0.042748735,0.44658272299999996,72.646704,0.833409382,72.352992,1.037372,72.165625,1.002206,72.125113,0.01824291,8.062032,1.0,1.0,72.758438,72.87164399999999,32.507915999999994,72.583555,72.63784,33.212965000000004,72.587627,72.885544,33.418467,72.38509300000001,72.811227,32.64412
 10/25/2017,12:12:38.118,0.0,72.935947,0.0,3.783789,23.201928,0.0,0.000328798436,74.262139,0.0,72.939738,0.02124936,3.031836,0.0,0.0,0.0,74.895821,0.0,73.624507,30.933359000000003,72.73649,0.0,0.0,0.0,146.023775,1.0,0.010448,97.385726,23.677785,14.577857999999999,20.871658,1.0,11072.663,1.0,0.00404,18.127353,43.134855,0.0,2.687398,0.0,1.9890029999999999,0.0,1.981944,0.0,1.9888419999999998,10.0,9.000841000000001,0.0,0.0,0.0,0.13584959300000002,0.0,0.139776562,0.0,0.148980582,0.0,0.0,0.0,2.079256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,12.711535000000001,72.071579,0.0,5.454624,0.0,7.550585000000001,71.403132,0.0,240.36944599999998,0.000781111657,0.0,77.068803,73.57143,72.251962,74.223743,74.622348,0.048470892,0.0,71.751474,14.427586999999999,23.119092000000002,75.384668,73.844825,0.0,73.873097,72.681736,0.0,73.64571,0.0,5.007562,32.259806,10.0,61.0,53.7,22.585322,70.704364,30.598477000000003,0.0,8.714636,9.078375,9.047991,10.0,1.0,9.540961,0.0,1012.681,10.0,0.0,0.0,73.667803,0.0,0.242653951,6.687873,8.24,1.0,86.103284,66.267274,58.27039,293.745384,4.68,0.0,8.84108,9.146165,9.755555000000001,10.0,0.0,54.232261,16.597709,23.963447,41.87833534603806,30.723247999999998,0.0,0.0,0.0,0.042813157000000004,0.0,0.026192477000000002,0.0,0.023518996,0.0,0.017721085,2.020899,2.013619,2.018322,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011650888,5.778736,0.0,0.08398431199999999,0.0,0.043980159000000005,9.5,9.791379,0.0,0.026997742999999998,9.5,9.662372,0.0,0.043070842000000005,0.40438345200000003,72.637299,0.5872469570000001,72.355163,1.269468,72.042642,1.346834,72.08749399999999,0.024042239,8.016602,1.0,1.0,72.758719,72.87276700000001,32.438484,72.584023,72.64031999999999,33.11247,72.584304,72.88559000000001,33.397223,72.384344,72.811601,32.600640000000006
 10/25/2017,12:12:48.118,0.0,72.937725,0.0,4.714777,10.61684,0.0,0.0007835308719999999,74.248379,0.0,72.941376,0.029470474,3.354101,9.403808,0.0,0.0,74.926237,0.0,73.631294,30.940095,72.74004599999999,0.0,0.0,0.0,137.227555,1.0,0.010448,97.353153,23.667068,14.633453,20.832807,1.0,11141.085,1.0,0.00404,18.351554999999998,43.129315000000005,0.0,2.674154,0.0,1.9872299999999998,0.0,1.981589,0.0,1.9882939999999998,10.0,8.986483999999999,0.0,0.0,0.0,0.138070584,0.0,0.136203664,0.0,0.158582971,0.0,0.0,0.0,2.077709,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.745364,0.0,6.906057000000001,72.116431,0.0,6.348847,0.0,14.096708999999999,71.344534,0.0,240.38608399999998,0.001889249,0.0,77.087958,73.57157099999999,72.25112,74.238957,74.628153,0.047422096,0.0,71.719142,14.425752,23.087545000000002,75.39314300000001,73.846276,0.0,73.871225,72.682485,0.0,73.64575699999999,0.042279664,9.800672,32.226344,10.0,61.0,53.7,22.561542000000003,70.69917099999999,30.595829,0.0,9.053111,8.876764,6.705266,10.0,1.0,9.540961,0.0,1001.437,10.0,0.0,0.0,73.667849,0.0,0.310810596,10.024049,8.24,1.0,86.090478,66.273884,58.035584,301.58577599999995,4.68,0.0,8.733478,8.776088,6.068153,10.0,0.0,54.221066,16.571393,23.955931,42.5743763261536,30.723202,0.0,0.003911536,0.0,0.039914201,0.0,0.025322791,0.0,0.019589301,0.0,0.01488655,2.020931,2.013941,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011649143,5.777897,0.0,0.084274431,0.0,0.043464392000000004,9.5,9.791573,0.0,0.025097316,9.5,9.660343,0.0,0.044294845,0.270752432,72.661173,0.7068115559999999,72.352992,0.545047684,72.044812,0.608346588,72.020216,0.026619717999999997,7.823283,1.0,1.0,72.760778,72.873423,32.513439,72.583228,72.638448,33.262227,72.58814100000001,72.885216,33.389884,72.385514,72.81366,32.584723
