date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:12:58.118,0.0,72.939036,0.0,3.031836,25.286082,0.0,0.000570249292,74.490264,0.0,72.941048,0.02124936,3.6047519999999995,6.63312,0.0,0.0,75.077597,0.0,73.637847,30.942093,72.743462,0.0,0.0,0.0,169.693605,1.0,0.010448,97.33999200000001,23.669620000000002,14.616573,20.882922,1.0,11164.284,1.0,0.00404,17.807469,43.113859000000005,0.0,2.668483,0.0,1.987681,0.0,1.981944,0.0,1.988358,10.0,8.977889999999999,0.0,0.0,0.0,0.136847429,0.0,0.138360278,0.0,0.170988743,0.0,0.0,0.0,2.076162,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,0.0,72.101963,0.0,6.92115,0.0,8.240495,71.333683,0.0,240.4088,1.3113069999999998e-06,0.0,77.103367,73.574051,72.254817,74.253561,74.637844,0.005470218000000001,0.0,71.69832099999999,14.428304,23.138758,75.399978,73.845621,0.0,73.873144,72.68346700000001,0.0,73.64631899999999,0.0,5.712902,32.317883,10.0,61.0,53.7,22.57709,70.695195,30.593181,0.0,8.852912,8.81676,12.818816,10.0,1.0,9.493584,0.0,976.156251,10.0,0.0,0.0,73.66766199999999,0.0,0.16612719199999998,2.613889,8.24,1.0,86.057501,66.461387,58.266777000000005,291.69309300000003,4.68,0.0,8.752714,8.981155000000001,14.56521,10.0,0.0,54.208144999999995,15.965686999999999,23.954075,43.741774676602226,30.722597999999998,0.0,0.021125249,0.0,0.043715054,0.0,0.018687403000000002,0.0,0.014145706000000001,0.0,0.016400448999999998,2.02106,2.01349,2.018193,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011644078,5.777736,0.0,0.080889712,0.0,0.045559695,9.5,9.794665,0.0,0.018268665,9.5,9.659794999999999,0.0,0.043811685999999996,0.144154624,72.674918,0.664612289,72.37469499999999,0.270752437,72.20685999999999,0.8826418420000001,72.015875,0.026297532999999998,7.68957,1.0,1.0,72.761527,72.87309499999999,32.585633,72.58304,72.63699799999999,33.067937,72.585567,72.882502,33.397223,72.385374,72.81267700000001,32.511739
 10/25/2017,12:13:08.118,0.0,72.937866,0.0,3.031836,22.785097,0.0,0.001262408,74.403359,0.0,72.938848,0.024574754,3.4973300000000003,23.033026,0.0,0.0,75.010246,0.0,73.645898,30.944927000000003,72.743228,0.0,0.0,0.0,75.414116,1.0,0.010448,97.439638,23.664934,14.567032999999999,20.889125,1.0,11134.991000000002,1.0,0.00404,17.518398,43.086624,0.0,2.6791490000000002,0.0,1.98968,0.0,1.981686,0.0,1.9881330000000002,10.0,8.964209,0.0,0.0,0.0,0.137813077,0.0,0.135044886,0.0,0.156230708,0.0,0.0,0.0,2.071941,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.281897,0.0,18.757571,72.112814,0.0,5.1684730000000005,0.0,10.871780000000001,71.353215,0.0,240.421435,0.0,0.0,77.126222,73.571758,72.254676,74.267792,74.648892,0.0,0.0,71.681804,14.42663,22.950705,75.405737,73.847774,0.0,73.874173,72.686088,0.0,73.647255,0.0,0.0,32.135191,10.0,61.0,53.7,22.566572,70.69103100000001,30.590069,0.0,8.995396000000001,8.99197,16.445227,10.0,1.0,9.581741000000001,0.0,999.559793,10.0,0.0,0.0,73.66841099999999,0.0,0.311408461,18.524882,8.24,1.0,85.940466,66.656702,58.180080000000004,282.602087,4.68,0.0,8.843484,8.841853,17.964033999999998,10.0,0.0,54.190887,16.814584,23.943821,43.37909400735995,30.723527,0.0,0.053554078,0.0,0.04455253,0.0,0.012245279,0.0,0.018107612,0.0,0.024678578,2.021157,2.013523,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011625247,5.774706,0.0,0.08188901,0.0,0.043754510999999996,9.5,9.792636,0.0,0.013952441999999999,9.5,9.717486,0.0,0.035920084,0.059756085,72.661896,0.6364794570000001,72.351545,0.5309812629999999,72.20830699999999,0.664612282,72.013705,0.029197197999999997,7.7372559999999995,1.0,1.0,72.761433,72.869538,32.506733000000004,72.584164,72.64177099999999,33.137692,72.586597,72.88414,33.427351,72.38673100000001,72.812958,32.562206
 10/25/2017,12:13:18.118,0.0,72.939176,0.0,6.11126,0.0,0.0,0.0005702492869999999,74.46129599999999,0.0,72.939504,0.024205266,2.530535,6.2007010000000005,0.0,0.0,75.055871,0.0,73.651421,30.935961,72.743369,0.0,0.0,0.0,143.065047,1.0,0.010448,97.574352,23.655794,14.462082,20.942342,1.0,11066.249,1.0,0.00404,17.657055,43.082109,0.0,2.689718,0.0,1.9877779999999998,0.0,1.981815,0.0,1.9887130000000002,10.0,8.984199,0.0,0.0,0.0,0.13813496,0.0,0.135559899,0.0,0.13796039,0.0,0.0,0.0,2.071683,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,1.96659,72.079537,0.0,6.742305,0.0,17.786927,71.361173,0.0,240.41314,0.001314659,0.0,77.143879,73.573677,72.25912199999999,74.28544000000001,74.65600699999999,0.031427943,0.0,71.66318199999999,14.423279999999998,23.0265,75.407985,73.84693100000001,0.0,73.87393900000001,72.6881,0.0,73.650578,0.044405047999999996,8.277778,32.281344,10.0,61.0,53.7,22.565429,70.685792,30.671778999999997,0.0,8.999605,8.952967999999998,2.597473,10.0,1.0,9.498382000000001,0.0,1002.495,10.0,0.0,0.0,73.669815,0.0,0.164333597,6.639755,8.24,1.0,85.808516,66.518479,58.106026,293.713317,4.68,0.0,8.795995,9.008059,1.306594,10.0,0.0,54.177453,15.966594,23.941129999999998,40.883359629176404,30.724549,0.0,0.034567417,0.0,0.045551059000000005,0.0,0.018461929,0.0,0.023422363999999998,0.0,0.023841102000000003,2.020995,2.013716,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011603611000000002,5.778768,0.0,0.081824539,0.0,0.048944413,9.5,9.793763,0.0,0.017076872,9.5,9.778527,0.0,0.040944941,0.20042031600000002,72.638023,0.608346603,72.366737,1.297601,72.08315400000001,1.543764,72.034684,0.030485937,7.699236,1.0,1.0,72.76176099999999,72.87038100000001,32.482274,72.584117,72.639525,33.147939,72.589405,72.884888,33.378296,72.388743,72.813426,32.561818
 10/25/2017,12:13:28.118,0.0,72.93959699999999,0.0,4.320897,19.354257,0.0,0.000131613566,74.598895,0.0,72.940252,0.023096801,2.781185,0.0,0.0,0.0,75.144948,0.0,73.659003,30.927506,72.743509,0.0,0.0,0.0,150.581817,1.0,0.010448,97.553341,23.653753,14.378048000000001,20.940873,1.0,11070.846000000001,1.0,0.00404,17.58124,43.082295,0.0,2.684015,0.0,1.986134,0.0,1.9821689999999998,0.0,1.988906,10.0,8.994692,0.0,0.0,0.0,0.138392466,0.0,0.138199337,0.0,0.152138415,0.0,0.0,0.0,2.074744,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,18.837757,72.030344,0.0,8.566519,0.0,10.631114,71.331512,0.0,240.40417000000002,0.00209446,0.0,77.160645,73.574285,72.256876,74.297189,74.660876,0.028543751000000003,0.0,71.651344,14.429182,22.968322,75.40966999999999,73.849412,0.0,73.876841,72.687913,0.0,73.649034,0.0,7.283888,32.19596,10.0,61.0,53.8,22.571831,70.67844699999999,30.676609999999997,0.0,8.705017,8.972169000000001,1.474249,10.0,1.0,9.370644,0.0,1008.029,10.0,0.0,0.0,73.668645,0.0,0.15118056,0.0,8.24,1.0,85.794069,66.43855,57.929621,281.143037,4.68,0.0,8.780366,8.892671,0.0,10.0,0.0,54.167984,16.50674,23.938485999999997,41.61765077269329,30.725153000000002,0.0,0.0,0.0,0.044874635999999996,0.0,0.021940676,0.0,0.024936262999999997,0.0,0.01904172,2.020995,2.013845,2.018193,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011600641,5.777833,0.0,0.089013038,0.0,0.044657103,9.5,9.791734,0.0,0.025999214,9.5,9.777432000000001,0.0,0.051477813,0.291852067,72.654662,0.77011046,72.353716,0.19338711100000003,72.137411,1.1217709999999999,72.122219,0.030163752000000002,7.627064,1.0,1.0,72.763211,72.872393,32.597863000000004,72.585474,72.63774599999999,33.18459,72.589264,72.884561,33.484904,72.38776,72.814409,32.594428
 10/25/2017,12:13:38.118,0.0,72.93795899999999,0.0,4.6431629999999995,3.6429379999999996,0.0,0.000260387353,74.56558199999999,0.0,72.94175,0.019217174,3.461523,0.0,0.0,0.0,75.063837,0.0,73.662748,30.930618,72.74318199999999,0.0,0.0,0.0,160.577522,1.0,0.010448,97.461166,23.654681,14.219520999999999,20.962421,1.0,11136.595,1.0,0.00404,17.262572,43.081271,0.0,2.677925,0.0,1.986102,0.0,1.981267,0.0,1.988616,10.0,8.992536,0.0,0.0,0.0,0.13832809,0.0,0.138746537,0.0,0.152073969,0.0,0.0,0.0,2.076549,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,14.138848999999999,72.10558,0.0,5.27578,0.0,16.615683999999998,71.36913100000001,0.0,240.391775,0.001560912,0.0,77.181393,73.573022,72.259215,74.310484,74.669958,0.051355084,0.0,71.637916,14.426070999999999,22.879007,75.399136,73.850536,0.0,73.874969,72.683514,0.0,73.647723,0.0,9.431971,32.350575,10.0,61.0,53.8,22.615504,70.674658,30.672708,0.0,9.024253999999999,8.865363,9.176359,10.0,1.0,9.556553,0.0,996.5120390000001,10.0,0.0,0.0,73.671313,0.0,0.14400617599999999,15.541571,8.24,1.0,85.81395699999999,66.350207,58.292064,296.920021,4.68,0.0,8.794192,9.006863000000001,8.857753,10.0,0.0,54.15427,16.493128,23.932036,42.0388463047161,30.722877,0.0,0.003685888,0.0,0.05183213,0.0,0.025773739,0.0,0.020652251,0.0,0.017624453,2.020899,2.0138130000000003,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011603203999999999,5.778736,0.0,0.084338902,0.0,0.040240851,9.5,9.792378,0.0,0.026804479,9.5,9.77843,0.0,0.043199684,0.36921739600000003,72.67347099999999,0.6927451290000001,72.365291,0.319984916,72.129453,0.488781995,72.143922,0.042084594,7.580667,1.0,1.0,72.764288,72.871972,32.415208,72.585193,72.63681,33.187348,72.587252,72.886292,33.383318,72.390334,72.81314499999999,32.580064
 10/25/2017,12:13:48.118,0.0,72.938427,0.0,6.290297,11.049703,0.0,0.000650732901,74.590929,0.0,72.942592,0.021988336,3.389909,13.952219,0.0,0.0,75.09135699999999,0.0,73.670845,30.950779999999998,72.74374300000001,0.0,0.0,0.0,136.188001,1.0,0.010448,97.521237,23.651479000000002,13.952924,20.942342,1.0,11154.341999999999,1.0,0.00404,17.183919,43.09668,0.0,2.675669,0.0,1.9872299999999998,0.0,1.983265,0.0,1.988358,10.0,8.982782,0.0,0.0,0.0,0.13739463,0.0,0.13639679400000002,0.0,0.158776308,0.0,0.0,0.0,2.074648,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.638057,0.0,14.668076999999998,72.12873,0.0,4.989629,0.0,9.363605,71.385769,0.0,240.38449300000002,0.0,0.0,77.19638,73.576064,72.257297,74.32579100000001,74.680257,0.036671928,0.0,71.620698,14.426151,22.967912,75.39731,73.855731,0.0,73.875203,72.685901,0.0,73.649408,0.0,8.053351,32.430575,10.0,61.0,53.8,22.615962,70.66792199999999,30.668899,0.0,8.797602000000001,8.846162,13.942041,10.0,1.0,9.503779,0.0,993.608652,10.0,0.0,0.0,73.671032,0.0,0.273742947,18.220135,8.24,1.0,85.773993,66.464993,58.25594,280.373428,4.68,0.0,8.679978,8.947077,14.998079,10.0,0.0,54.14023,16.364273,23.928835,41.951894386862975,30.7193,0.0,0.008553436,0.0,0.044939057000000004,0.0,0.025677107999999997,0.0,0.020877725,0.0,0.016013922,2.020867,2.013619,2.0185150000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011596105,5.776447,0.0,0.079116764,0.0,0.045817578,9.5,9.793409,0.0,0.026160267,9.5,9.777593,0.0,0.044488109000000005,0.35515097100000004,72.654662,0.749010825,72.37686500000001,0.552080896,72.18370999999999,1.6422290000000002,72.15187900000001,0.025653164,7.517517,1.0,1.0,72.763539,72.873142,32.487008,72.587814,72.637325,33.081336,72.586878,72.88559000000001,33.455162,72.388603,72.812443,32.564147999999996
 10/25/2017,12:13:58.118,0.0,72.939784,0.0,4.67897,23.314151000000003,0.0,0.000598418556,74.547477,0.0,72.94072,0.023743406,3.1392580000000003,0.0,0.0,0.0,75.051525,0.0,73.675292,30.971220000000002,72.747861,0.0,0.0,0.0,135.788173,1.0,0.010448,97.621874,23.677739000000003,13.853662,20.940383999999998,1.0,11076.511999999999,1.0,0.00404,17.256085000000002,43.092723,0.0,2.6798580000000003,0.0,1.9865529999999998,0.0,1.982266,0.0,1.989132,10.0,8.994917999999998,0.0,0.0,0.0,0.137169312,0.0,0.136525547,0.0,0.152750647,0.0,0.0,0.0,2.0744540000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.453094999999999,0.0,13.240764000000002,72.077366,0.0,3.9880989999999996,0.0,5.111833,71.36261999999999,0.0,240.382564,0.0018482070000000001,0.0,77.217175,73.57686,72.25935600000001,74.343813,74.68592199999999,0.0,0.0,71.61279,14.426948999999999,22.999458999999998,75.401758,73.85058199999999,0.0,73.875297,72.683421,0.0,73.650204,0.0,12.253333999999999,32.327114,10.0,61.0,53.8,22.635626000000002,70.66324300000001,30.665275,0.0,8.727261,8.894765,11.133979,10.0,1.0,9.564349,0.0,995.7902019999999,10.0,0.0,0.0,73.671219,0.0,0.17928022899999999,3.7206010000000003,8.24,1.0,85.708324,66.23181600000001,58.157804000000006,292.751306,4.68,0.0,8.663747,8.869355,18.348806,10.0,0.0,54.126563,16.55574,23.924798000000003,41.96527030008613,30.721621999999996,0.0,0.0,0.0,0.044584741,0.0,0.025967003,0.0,0.02216615,0.0,0.01801098,2.021028,2.013684,2.018161,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.0115847,5.738988,0.0,0.08562831900000001,0.0,0.043851217000000005,9.5,9.793022,0.0,0.02683669,9.5,9.777915,0.0,0.043103052,0.207453528,72.664066,0.854508995,72.379036,0.713844762,72.075919,0.840442575,72.126559,0.025330979,7.470476,1.0,1.0,72.76513,72.869632,32.445584999999994,72.585567,72.638355,33.129022,72.587299,72.887556,33.412673999999996,72.39094300000001,72.813192,32.5789
 10/25/2017,12:14:08.118,0.0,72.938287,0.0,4.8221989999999995,12.123844,0.0,0.00018795210200000002,74.535165,0.0,72.94175,0.01542992,5.07285,0.0,0.0,0.0,75.000831,0.0,73.682266,30.976840999999997,72.74481999999999,0.0,0.0,0.0,140.186283,1.0,0.010448,97.65078199999999,23.697411,13.677520999999999,20.935976,1.0,11179.572,1.0,0.00404,17.061479000000002,43.101708,0.0,2.689911,0.0,1.9830400000000001,0.0,1.982911,0.0,1.988939,10.0,8.999521000000001,0.0,0.0,0.0,0.137426818,0.0,0.138971855,0.0,0.151558404,0.0,0.0,0.0,2.080416,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.636528,0.0,13.882253,72.143922,0.0,4.4888639999999995,0.0,15.604885000000001,71.361173,0.0,240.39023199999997,0.0,0.0,77.233099,73.576204,72.259449,74.356218,74.695238,0.0,0.0,71.615223,14.427427,23.048214,75.401289,73.852174,0.0,73.87660699999999,72.685807,0.0,73.65128,0.003575299,3.997642,32.236729,10.0,61.0,53.8,22.662607,70.656741,30.659469,0.0,8.787983,8.763958,9.33682,10.0,1.0,9.374842,0.0,1004.2919999999999,10.0,0.0,0.0,73.67178100000001,0.0,0.081828185,5.629279,8.24,1.0,85.647253,66.428934,58.08916800000001,285.856892,4.68,0.0,8.578387,8.905225999999999,4.208419999999999,10.0,0.0,54.115134999999995,16.717942,23.927072,41.83153252089576,30.716977000000004,0.0,0.0,0.0,0.045937587,0.0,0.025838161000000002,0.0,0.023518996,0.0,0.017302347,2.020899,2.013619,2.0185150000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011573828000000001,5.739279,0.0,0.083565252,0.0,0.041626974,9.5,9.792056,0.0,0.027094375,9.5,9.778752,0.0,0.045228952999999995,0.34811776,72.664066,0.72791119,72.37469499999999,0.116021784,72.07374899999999,1.670362,72.030344,0.028552828,7.457266000000001,1.0,1.0,72.76644,72.87253299999999,32.561174,72.586223,72.637606,33.091189,72.587627,72.886714,33.452458,72.38879,72.812163,32.511739
 10/25/2017,12:14:18.118,0.0,72.941282,0.0,2.960222,29.919319,0.0,0.0,74.472883,0.0,72.94240500000001,0.023096801,2.996029,2.7733779999999997,0.0,0.0,74.980553,0.0,73.690504,30.974704,72.74669200000001,0.0,0.0,0.0,141.625665,1.0,0.010448,97.727354,23.71003,13.516425,20.971889,1.0,11196.357,1.0,0.00404,16.830385,43.116465999999996,0.0,2.702897,0.0,1.987875,0.0,1.9816529999999999,0.0,1.9884549999999999,10.0,8.99775,0.0,0.0,0.0,0.136686488,0.0,0.139164985,0.0,0.149915042,0.0,0.0,0.0,2.079997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.524633000000001,0.0,3.265606,72.16200699999999,0.0,4.596171,0.0,12.909422,71.369854,0.0,240.40870299999997,0.002504881,0.0,77.25295799999999,73.575362,72.262725,74.373351,74.702962,0.0,0.0,71.613913,14.428464000000002,22.962996,75.392347,73.851519,0.0,73.879369,72.68524599999999,0.0,73.649782,0.0,6.594578,32.206728999999996,10.0,61.0,53.8,22.65369,70.653653,30.658771999999995,0.0,8.539086,8.99137,7.74826,10.0,1.0,9.468996,0.0,1012.3439999999999,10.0,0.0,0.0,73.67309200000001,0.0,0.402283988,3.223383,8.24,1.0,85.587262,66.461988,58.15840600000001,290.26611,4.68,0.0,8.770748,8.769511999999999,6.917859,10.0,0.0,54.103660999999995,16.509688,23.942985999999998,41.75131262995896,30.716838,0.0,0.0,0.0,0.045486637999999996,0.0,0.021844044,0.0,0.02425984,0.0,0.018622982,2.020867,2.013329,2.018161,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011562933000000001,5.739762000000001,0.0,0.084145489,0.0,0.042013799000000004,9.5,9.791669,0.0,0.026417952,9.5,9.778688,0.0,0.042845367,0.045689663,72.671301,0.7771436709999999,72.35878000000001,0.305918494,72.19817900000001,1.57893,72.126559,0.029841567000000003,7.569389999999999,1.0,1.0,72.766862,72.870989,32.57656,72.587627,72.637419,33.121140000000004,72.588329,72.88680699999999,33.493402,72.39332900000001,72.814175,32.569194
 10/25/2017,12:14:28.118,0.0,72.94076700000001,0.0,2.960222,18.600755,0.0,0.000179903736,74.479401,0.0,72.941142,0.025590847000000003,3.855403,29.166976000000002,0.0,0.0,74.97982900000001,0.0,73.696448,30.978234999999998,72.747861,0.0,0.0,0.0,157.85869,1.0,0.010448,97.747237,23.709009,13.441748,20.966502,1.0,11131.57,1.0,0.00404,16.756191,43.102546000000004,0.0,2.6981610000000003,0.0,1.9872299999999998,0.0,1.982266,0.0,1.9887130000000002,10.0,8.993244,0.0,0.0,0.0,0.137362442,0.0,0.138392466,0.0,0.147562779,0.0,0.0,0.0,2.0775799999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,9.423902,72.085324,0.0,5.204242,0.0,13.230310000000001,71.351768,0.0,240.407787,0.0008221537790000001,0.0,77.269959,73.577608,72.262491,74.388097,74.70858,0.0115008,0.0,71.59866,14.429182,23.010111,75.385979,73.85465500000001,0.0,73.882224,72.682204,0.0,73.650859,0.0,9.239606,32.274037,10.0,61.0,53.8,22.641571,70.645934,30.653755,0.0,8.845096,9.008771000000001,0.447300452,10.0,1.0,9.656704,0.0,997.7151,10.0,0.0,0.0,73.670283,0.0,0.215152147,0.0,8.24,1.0,85.583697,66.424728,58.156599,288.037451,4.68,0.0,8.613854,8.836472,0.0,10.0,0.0,54.09036700000001,16.624704,23.966278,40.73000728336865,30.717581,0.0,0.0039437709999999996,0.0,0.044713583,0.0,0.023164679,0.0,0.025838161000000002,0.0,0.021296462999999998,2.020834,2.01349,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011561011999999999,5.739569,0.0,0.080373946,0.0,0.044882751,9.5,9.792313,0.0,0.023068047,9.5,9.778075999999999,0.0,0.04400495,0.151187835,72.664066,0.840442577,72.36746099999999,1.332767,72.10413299999999,0.988140015,72.097622,0.005999883,7.498185,1.0,1.0,72.76672099999999,72.873937,32.513834,72.58870300000001,72.63915,33.157003,72.587018,72.884046,33.448209999999996,72.39407800000001,72.815439,32.551336
 10/25/2017,12:14:38.118,0.0,72.941001,0.0,4.786392,0.0,0.0,1.0888145e-05,74.548925,0.0,72.94423,0.026329823999999998,3.6405589999999997,8.71514,0.0,0.0,75.08846,0.0,73.70276700000001,30.974054,72.748236,0.0,0.0,0.0,141.705631,1.0,0.010448,97.700232,23.708776999999998,13.430373000000001,20.928957,1.0,11134.136,1.0,0.00404,17.030667,43.105013,0.0,2.6952599999999998,0.0,1.9864240000000002,0.0,1.9825240000000002,0.0,1.9881330000000002,10.0,8.986806,0.0,0.0,0.0,0.13671867599999998,0.0,0.137555571,0.0,0.13531812099999999,0.0,0.0,0.0,2.083606,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,8.10885,72.076643,0.0,6.1700029999999995,0.0,15.781374,71.38721600000001,0.0,240.42129100000002,0.0,0.0,77.289208,73.578123,72.262959,74.40176600000001,74.718926,0.001012833,0.0,71.585045,14.426070999999999,22.923254,75.38715,73.854421,0.0,73.879275,72.683982,0.0,73.65334,0.0,7.299919,32.242883,10.0,61.0,53.8,22.578691,70.642753,30.650225,0.0,9.089183,8.834761,0.0,10.0,1.0,9.656704,0.0,1001.437,10.0,0.0,0.0,73.672904,0.0,0.195422592,14.482976999999998,8.24,1.0,85.5988,66.339991,58.081341,292.831473,4.68,0.0,8.765338,8.859789,0.0,10.0,0.0,54.076654000000005,16.205928,23.977227,40.49676542543652,30.717534999999998,0.0,0.037404134,0.0,0.045132320999999996,0.0,0.0174634,0.0,0.022971416,0.0,0.023583417000000002,2.020738,2.013716,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011562113,5.728093,0.0,0.07947135400000001,0.0,0.04327098,9.5,9.793924,0.0,0.017398979,9.5,9.778075999999999,0.0,0.04036515,0.024590027999999996,72.63946999999999,0.917807905,72.365291,0.0034903990000000004,72.065792,1.18507,72.113538,0.032741232,7.478208,1.0,1.0,72.768125,72.872019,32.496081,72.588375,72.63802700000001,33.166855,72.589545,72.8891,33.441643,72.392861,72.816702,32.573465
 10/25/2017,12:14:48.118,0.0,72.94123499999999,0.0,4.28509,0.0,0.0,0.00034891933100000003,74.514163,0.0,72.94278,0.020972243999999998,3.4973300000000003,0.0,0.0,0.0,75.082666,0.0,73.71063000000001,30.966528000000004,72.75095,0.0,0.0,0.0,150.501851,1.0,0.010448,97.656798,23.702932,13.437345,20.931895,1.0,11140.444,1.0,0.00404,16.752542000000002,43.108924,0.0,2.6988369999999997,0.0,1.9900349999999998,0.0,1.981557,0.0,1.9892290000000001,10.0,8.984166,0.0,0.0,0.0,0.138360278,0.0,0.13758776,0.0,0.13937819199999998,0.0,0.0,0.0,2.0814790000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.88691,0.0,7.114541,72.10413299999999,0.0,5.454624,0.0,7.582674000000001,71.398791,0.0,240.438412,0.001889249,0.0,77.307474,73.580885,72.263708,74.41712,74.725059,0.0,0.0,71.584624,14.426231,22.92899,75.387665,73.85540400000001,0.0,73.87745,72.685339,0.0,73.654463,0.054472658,10.586165,32.155190999999995,10.0,61.0,53.8,22.634711,70.63559599999999,30.649341999999997,0.0,8.923853,8.822761,6.272022,10.0,1.0,9.492984,0.0,1007.773,10.0,0.0,0.0,73.672249,0.0,0.21455428199999999,8.612589999999999,8.24,1.0,85.630367,66.31234599999999,57.918783999999995,290.827283,4.68,0.0,8.720253,8.982949000000001,9.114268,10.0,0.0,54.063873,16.668487,23.982656,41.223624756330764,30.715537,0.0,0.036566013,0.0,0.045679902,0.0,0.015885079,0.0,0.023293522,0.0,0.024195419,2.020931,2.013651,2.01858,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011565938999999999,5.699596,0.0,0.07853652700000001,0.0,0.043013097,9.5,9.792346,0.0,0.017946558999999997,9.5,9.777979,0.0,0.041653574,0.369217395,72.638746,0.8263761479999999,72.368184,1.522664,72.209754,1.438266,72.116431,0.031130307000000003,7.438578,1.0,1.0,72.768125,72.873235,32.549734,72.586223,72.63877600000001,33.003305,72.58608199999999,72.88605799999999,33.370571000000005,72.393189,72.813941,32.420896
 10/25/2017,12:14:58.118,0.0,72.940299,0.0,5.323501,16.292153,0.0,0.000393185323,74.55327,0.0,72.94535400000001,0.026237452,4.249283,30.047829999999998,0.0,0.0,75.03631700000001,0.0,73.7162,30.974472,72.75095,0.0,0.0,0.0,110.43906499999999,1.0,0.010448,97.684673,23.701307999999997,13.440831,20.883738,1.0,11110.83,1.0,0.00404,16.812545999999998,43.119352,0.0,2.7004479999999997,0.0,1.987939,0.0,1.9820400000000002,0.0,1.988358,10.0,8.972771,0.0,0.0,0.0,0.137072747,0.0,0.138070584,0.0,0.14707943699999998,0.0,0.0,0.0,2.076291,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,11.556854,72.058557,0.0,5.91962,0.0,14.770575,71.39228,0.0,240.44313799999998,0.002422797,0.0,77.325413,73.58037,72.263614,74.431866,74.731894,0.009141007,0.0,71.574938,14.426869,22.926532,75.386588,73.85793100000001,0.0,73.882224,72.682344,0.0,73.650765,0.0,1.048036,32.246728999999995,10.0,61.0,53.8,22.623507,70.63091800000001,30.645253999999998,0.0,8.809626,8.931967,5.517857,10.0,1.0,9.335261000000001,0.0,1001.2439999999999,10.0,0.0,0.0,73.674028,0.0,0.014867271999999999,2.694086,8.24,1.0,85.618688,66.452973,58.074718999999995,289.4484,4.68,0.0,8.791787,8.942294,7.270567,10.0,0.0,54.052631999999996,16.457511,23.981218,42.293128399749016,30.715815999999997,0.0,0.053425136,0.0,0.043296315999999994,0.0,0.013437072,0.0,0.019234984,0.0,0.023873312999999997,2.020963,2.013684,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01156284,5.697082,0.0,0.08346854599999999,0.0,0.045043928,9.5,9.792603,0.0,0.014596655,9.5,9.778075999999999,0.0,0.039431042,0.291852068,72.645981,0.749010825,72.381929,1.3187010000000001,72.223499,1.5085979999999999,72.02310899999999,0.038218375,7.391214999999999,1.0,1.0,72.77055899999999,72.87262700000001,32.3225,72.589873,72.637699,32.995818,72.590388,72.88999,33.435849,72.39632399999999,72.81773199999999,32.540855
 10/25/2017,12:15:08.118,0.0,72.937912,0.0,5.180272,12.187972,0.0,0.000674877993,74.556167,0.0,72.94273299999999,0.025221359,3.6047519999999995,0.0,0.0,0.0,75.089184,0.0,73.723174,30.979303,72.754554,0.0,0.0,0.0,158.578381,1.0,0.010448,97.741926,23.698942000000002,13.390374,20.898429999999998,1.0,11174.333999999999,1.0,0.00404,16.653617999999998,43.124287,0.0,2.694938,0.0,1.987875,0.0,1.982072,0.0,1.988584,10.0,8.971645,0.0,0.0,0.0,0.137716513,0.0,0.14080658599999998,0.0,0.150333939,0.0,0.0,0.0,2.08048,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.173061,0.0,0.0,72.074473,0.0,6.062696,0.0,10.262091999999999,71.39228,0.0,240.43739900000003,0.0005348589100000001,0.0,77.345084,73.58060400000001,72.266562,74.44928,74.741491,0.033263337999999996,0.0,71.558749,14.428623000000002,22.932678,75.38729000000001,73.857042,0.0,73.884331,72.686135,0.0,73.655212,0.0,7.6044979999999995,32.270575,10.0,61.0,53.8,22.583264,70.627596,30.641399,0.0,8.720047000000001,8.987169999999999,12.562078999999999,10.0,1.0,9.446207000000001,0.0,989.967388,10.0,0.0,0.0,73.67210899999999,0.0,0.163735731,9.510791000000001,8.24,1.0,85.60475699999999,66.24624,57.937447999999996,285.375886,4.68,0.0,8.642107000000001,8.938707,4.336677,10.0,0.0,54.036632999999995,16.789403,23.975510999999997,44.00392584739081,30.714562,0.0,0.047461584,0.0,0.045132320999999996,0.0,0.01801098,0.0,0.014145706000000001,0.0,0.018848456,2.020834,2.0135549999999998,2.0186439999999997,2.023411,1.0,1.0,0.0,0.0,0.0,0.0,0.011559337,5.6995309999999995,0.0,0.083146191,0.0,0.043818982,9.5,9.793988,0.0,0.018397508,9.5,9.777883000000001,0.0,0.044520319,0.07382250900000001,72.67347099999999,0.706811553,72.353716,1.00924,72.218435,1.374967,72.09400500000001,0.030163752000000002,7.487552,1.0,1.0,72.769903,72.871363,32.502788,72.58814100000001,72.638355,32.954832,72.5924,72.886901,33.343146999999995,72.393095,72.81586,32.536584000000005
 10/25/2017,12:15:18.118,0.0,72.94306,0.0,4.67897,27.097694,0.0,0.000546104203,74.472883,0.0,72.943388,0.030394195,2.315691,0.0,0.0,0.0,75.010246,0.0,73.729259,30.974936,72.75563000000001,0.0,0.0,0.0,162.496698,1.0,0.010448,97.771963,23.700797,13.294414000000002,20.848478,1.0,11127.935,1.0,0.00404,16.549423,43.133924,0.0,2.6865919999999996,0.0,1.987681,0.0,1.9820080000000002,0.0,1.988004,10.0,8.983458,0.0,0.0,0.0,0.136493358,0.0,0.138392466,0.0,0.167089786,0.0,0.0,0.0,2.0796099999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.673826,0.0,0.0,72.156943,0.0,4.166944,0.0,9.155027,71.332236,0.0,240.44477799999999,0.001930291,0.0,77.360587,73.578779,72.265626,74.463324,74.749824,0.0,0.0,71.578213,14.425035000000001,22.954392000000002,75.383123,73.857416,0.0,73.883909,72.686369,0.0,73.657178,0.0,7.267858,32.254037,10.0,61.0,53.8,22.562685000000002,70.617398,30.639494,0.0,8.874555,8.845562,0.6077607620000001,10.0,1.0,9.434213,0.0,974.96923,10.0,0.0,0.0,73.673466,0.0,0.261785641,2.212907,8.24,1.0,85.627225,66.266673,57.836903,292.093932,4.68,0.0,8.87354,8.90702,7.190405999999999,10.0,0.0,54.027024,16.554832,23.977459,43.264988351637975,30.714144,0.0,0.0,0.0,0.044262634,0.0,0.021167621,0.0,0.016819187,0.0,0.015659605,2.020867,2.0131360000000003,2.018193,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011561703000000001,5.701466,0.0,0.084177725,0.0,0.042271682000000005,9.5,9.793054,0.0,0.020136881000000002,9.5,9.761841,0.0,0.044327056,0.5380144729999999,72.677088,0.77011046,72.36456700000001,0.854509008,72.129453,0.692745128,72.106303,0.034996526,7.3631839999999995,1.0,1.0,72.771541,72.871738,32.495687,72.590622,72.63868199999999,33.086065999999995,72.58846899999999,72.884186,33.329627,72.39403100000001,72.816749,32.587829
 10/25/2017,12:15:28.118,0.0,72.943107,0.0,4.786392,12.508611,0.0,0.000316725892,74.438121,0.0,72.944558,0.024944242999999998,3.568945,10.604973,0.0,0.0,74.971138,0.0,73.733799,30.972659999999998,72.754975,0.0,0.0,0.0,156.739171,1.0,0.010448,97.82526800000001,23.692307,13.231113,20.900063,1.0,11141.62,1.0,0.00404,16.326031,43.159341999999995,0.0,2.6798580000000003,0.0,1.985586,0.0,1.9827169999999998,0.0,1.988358,10.0,8.985228999999999,0.0,0.0,0.0,0.13832809,0.0,0.13855340800000002,0.0,0.1596141,0.0,0.0,0.0,2.07555,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,2.752415,72.147539,0.0,5.991158,0.0,7.213652000000001,71.36261999999999,0.0,240.455002,0.0,0.0,77.38086700000001,73.58037,72.26689,74.479989,74.757642,0.044800105,0.0,71.594309,14.425354,23.019125,75.386916,73.85970999999999,0.0,73.88419,72.684871,0.0,73.65816099999999,0.0,11.740359,32.319037,10.0,61.0,53.8,22.572288,70.615433,30.636939,0.0,8.591389999999999,8.843762,7.780352000000001,10.0,1.0,9.42042,0.0,1006.345,10.0,0.0,0.0,73.675151,0.0,0.10036201,7.185092,8.24,1.0,85.60433499999999,66.092392,58.025349,289.94543999999996,4.68,0.0,8.601230000000001,9.06366,11.40687,10.0,0.0,54.011165000000005,16.627879999999998,23.971799,41.69115892210304,30.711448999999998,0.0,0.0,0.0,0.044230424000000004,0.0,0.025097316,0.0,0.018590771000000002,0.0,0.014306758999999999,2.020867,2.014006,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011556772,5.69937,0.0,0.083533016,0.0,0.043109802999999995,9.5,9.792281,0.0,0.025097316,9.5,9.738649,0.0,0.052605184000000006,0.24261958600000003,72.661173,1.016273,72.358056,0.284818859,72.200349,0.69977834,72.121495,0.029197197999999997,7.462743,1.0,1.0,72.772992,72.871223,32.395483,72.589545,72.63774599999999,33.180254999999995,72.59034100000001,72.88886600000001,33.375593,72.393048,72.815719,32.538914
 10/25/2017,12:15:38.118,0.0,72.939363,0.0,3.7121739999999996,16.211993,0.0,0.0,74.527923,0.0,72.94418399999999,0.02392815,3.7121739999999996,0.0,0.0,0.0,75.034869,0.0,73.74199,30.970384000000003,72.758485,0.0,0.0,0.0,138.826868,1.0,0.010448,97.943867,23.687296,13.226892999999999,20.860720999999998,1.0,11206.941,1.0,0.00404,16.453336,43.171493,0.0,2.693295,0.0,1.9881330000000002,0.0,1.98233,0.0,1.988487,10.0,8.998747999999999,0.0,0.0,0.0,0.136525547,0.0,0.137813077,0.0,0.14604830800000002,0.0,0.0,0.0,2.081253,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454624,0.0,5.334409,72.10558,0.0,4.381557,0.0,9.251294,71.35827900000001,0.0,240.454906,0.001232575,0.0,77.399742,73.58051,72.266983,74.496748,74.766817,0.011238602,0.0,71.574751,14.426310999999998,23.017076,75.377317,73.85868,0.0,73.884237,72.68655600000001,0.0,73.65890999999999,0.0,5.5686279999999995,32.204806,10.0,61.0,53.8,22.558341,70.609305,30.634199,0.0,8.527663,9.212782,3.704651,10.0,1.0,9.669898,0.0,1006.923,10.0,0.0,0.0,73.675947,0.0,0.255806988,0.929761847,8.24,1.0,85.58426,66.379655,58.006685,280.75823199999996,4.68,0.0,8.65473,9.050507000000001,4.048098,10.0,0.0,54.000531,16.04917,23.971335,42.15258290897362,30.713818,0.0,0.0,0.0,0.045873165,0.0,0.025065106,0.0,0.023905523999999997,0.0,0.018139823,2.020673,2.013362,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011552224,5.698144999999999,0.0,0.085177023,0.0,0.044366984000000005,9.5,9.792539,0.0,0.02683669,9.5,9.73794,0.0,0.042426629,0.130088201,72.651045,0.749010822,72.39350400000001,0.017556822,72.191668,1.213203,72.121495,0.027908457999999997,7.611275999999999,1.0,1.0,72.775098,72.871597,32.538292999999996,72.591464,72.639618,32.920151000000004,72.58795400000001,72.88886600000001,33.465978,72.39478000000001,72.818246,32.547843
 10/25/2017,12:15:48.118,0.0,72.941188,0.0,3.1034509999999997,13.294177,0.0,0.0,74.53081999999999,0.0,72.940954,0.024944242999999998,4.428319,0.0,0.0,0.0,75.065285,0.0,73.747935,30.970337,72.76045,0.0,0.0,0.0,153.220683,1.0,0.010448,97.99900699999999,23.682935,13.159004999999999,20.922264000000002,1.0,11174.868,1.0,0.00404,16.334545000000002,43.172238,0.0,2.679987,0.0,1.9868759999999999,0.0,1.98233,0.0,1.9889709999999998,10.0,8.994660000000001,0.0,0.0,0.0,0.136074911,0.0,0.136686488,0.0,0.155231802,0.0,0.0,0.0,2.079417,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,17.137811,72.141751,0.0,4.846553,0.0,8.256539,71.39010999999999,0.0,240.45350699999997,0.003325723,0.0,77.419788,73.58018299999999,72.26997800000001,74.509575,74.773278,0.012287399,0.0,71.55145,14.427745999999999,22.976516,75.38579200000001,73.860552,0.0,73.88625,72.687632,0.0,73.656148,0.0,5.456415,32.228268,10.0,61.0,53.8,22.587837,70.603551,30.631411,0.0,8.714636,8.569547,0.0,10.0,1.0,9.37844,0.0,1003.4739999999999,10.0,0.0,0.0,73.675666,0.0,0.0,0.0,8.24,1.0,85.587684,66.10621400000001,57.803789,294.242423,4.68,0.0,8.738888000000001,9.079802,0.0,10.0,0.0,53.986070999999995,16.089097,23.966185,40.970063919582664,30.711682,0.0,0.003073415,0.0,0.044230424000000004,0.0,0.023422363999999998,0.0,0.025193947999999997,0.0,0.0211032,2.020802,2.013426,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011551428999999998,5.697952,0.0,0.083597487,0.0,0.043496627999999996,9.5,9.791669,0.0,0.020813303999999998,9.5,9.738037,0.0,0.045486637999999996,0.200420317,72.672024,0.8404425740000001,72.36890799999999,0.17932068399999998,72.20903,0.819342937,72.08026,0.021142575,7.584534,1.0,1.0,72.77383499999999,72.87566899999999,32.48898,72.59109000000001,72.638308,33.052566999999996,72.591698,72.886854,33.36555,72.398055,72.81951,32.5723
 10/25/2017,12:15:58.118,0.0,72.942031,0.0,4.929621,0.0,0.0,0.00035294351600000004,74.546028,0.0,72.946477,0.023004429,2.996029,34.900537,0.0,0.0,75.07977,0.0,73.75533,30.971080999999998,72.76148,0.0,0.0,0.0,142.345356,1.0,0.010448,97.996422,23.679641,13.093136,20.930915,1.0,11185.452,1.0,0.00404,16.267649,43.174285999999995,0.0,2.6798580000000003,0.0,1.988939,0.0,1.9823950000000001,0.0,1.988939,10.0,8.987997,0.0,0.0,0.0,0.133564226,0.0,0.140291574,0.0,0.133255863,0.0,0.0,0.0,2.078063,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.174591,0.0,7.339063,72.102686,0.0,4.381557,0.0,13.66351,71.409643,0.0,240.45813700000002,0.003202597,0.0,77.43510400000001,73.58191500000001,72.269697,74.52792600000001,74.779972,0.023037566000000002,0.0,71.537554,14.425194,22.922435,75.393283,73.86191,0.0,73.885641,72.687024,0.0,73.658722,0.0,4.751074,32.222498,10.0,61.0,53.8,22.491802,70.597938,30.626765999999996,0.0,8.989384,8.762157,0.0,10.0,1.0,9.433613000000001,0.0,996.560161,10.0,0.0,0.0,73.6759,0.0,0.160148539,2.950715,8.24,1.0,85.638951,66.1597,58.042809,293.37661299999996,4.68,0.0,8.816433,9.017625,0.0,10.0,0.0,53.974782999999995,16.72679,23.961267000000003,41.136860982497325,30.711634999999998,0.0,0.036856132,0.0,0.044713583,0.0,0.017334557,0.0,0.023551207,0.0,0.023261311,2.020802,2.013748,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.01155842,5.7004660000000005,0.0,0.08159889099999999,0.0,0.051813366,9.5,9.792571,0.0,0.018912878,9.5,9.734558,0.0,0.04658179900000001,0.151187835,72.657555,0.7630772440000001,72.36456700000001,1.079572,72.114261,0.538014475,72.129453,0.031452492,7.601610000000001,1.0,1.0,72.77336700000001,72.874593,32.483852,72.5902,72.638308,33.035227,72.59137,72.88956800000001,33.296023,72.39796199999999,72.819089,32.519890999999994
 10/25/2017,12:16:08.118,0.0,72.943294,0.0,5.860608999999999,0.0,0.0,0.0,74.502576,0.0,72.945494,0.014136711000000001,2.924414,0.0,0.0,0.0,75.087012,0.0,73.762585,30.96978,72.762416,0.0,0.0,0.0,144.824291,1.0,0.010448,97.997785,23.687389000000003,12.940664,20.897123999999998,1.0,11188.553,1.0,0.00404,16.403468,43.165208,0.0,2.691974,0.0,1.985038,0.0,1.982072,0.0,1.989164,10.0,8.981784,0.0,0.0,0.0,0.13584959300000002,0.0,0.13871434900000001,0.0,0.137605939,0.0,0.0,0.0,2.074938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.174591,0.0,9.504089,72.161284,0.0,6.742305,0.0,12.588533,71.381429,0.0,240.459729,0.001684038,0.0,77.455993,73.58130600000001,72.268902,74.542672,74.787088,0.017531383,0.0,71.524641,14.425035000000001,22.860570000000003,75.394126,73.862565,0.0,73.88610899999999,72.689551,0.0,73.657599,0.0,9.512124,32.172114,10.0,61.0,53.8,22.476939,70.59223,30.624676,0.0,8.633474,8.795159,13.043462,10.0,1.0,9.491185,0.0,1011.943,10.0,0.0,0.0,73.67702299999999,0.0,0.112319316,15.333060000000001,8.24,1.0,85.714469,66.17172,57.944070999999994,301.76214500000003,4.68,0.0,8.624073,9.030778,9.515073,10.0,0.0,53.960184,16.664632,23.959827999999998,41.39053451585243,30.707268,0.0,0.036759426,0.0,0.045905376,0.0,0.016110554,0.0,0.024581947000000003,0.0,0.023937734,2.020738,2.013587,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011569518,5.69792,0.0,0.07869770400000001,0.0,0.044076865,9.5,9.793280000000001,0.0,0.01852635,9.5,9.699158,0.0,0.041299258,0.277785644,72.645981,0.6224130139999999,72.36890799999999,1.473432,72.138858,0.32701813,72.018045,0.029519383,7.589045,1.0,1.0,72.772384,72.872955,32.605753,72.59010699999999,72.63713800000001,33.132963000000004,72.59006,72.889756,33.378296,72.39871099999999,72.81936999999999,32.457777
 10/25/2017,12:16:18.118,0.0,72.945541,0.0,6.791598,0.0,0.0,0.000638660363,74.52864699999999,0.0,72.94582199999999,0.024112894,4.499934,0.0,0.0,0.0,75.084839,0.0,73.770917,30.968246999999998,72.76433399999999,0.0,0.0,0.0,139.546558,1.0,0.010448,98.002721,23.681358,13.036808,20.920468,1.0,11170.163999999999,1.0,0.00404,16.687268,43.142257,0.0,2.688333,0.0,1.987552,0.0,1.9818470000000001,0.0,1.989068,10.0,8.983201,0.0,0.0,0.0,0.139261549,0.0,0.138295901,0.0,0.141859346,0.0,0.0,0.0,2.077097,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,10.498397,72.12438900000001,0.0,5.061167,0.0,15.685107,71.396621,0.0,240.46001800000002,0.0,0.0,77.47234,73.581446,72.26988399999999,74.55704300000001,74.79785600000001,0.042178112000000004,0.0,71.50966899999999,14.425752,22.924484,75.37169899999999,73.860599,0.0,73.886437,72.689317,0.0,73.658816,0.0,13.199132,32.145191,10.0,61.0,53.8,22.512838000000002,70.59092,30.622725,0.0,8.958122,8.846762,8.454286999999999,10.0,1.0,9.508577,0.0,1013.852,10.0,0.0,0.0,73.678896,0.0,0.0,14.210308,8.24,1.0,85.767426,65.928327,57.705653000000005,283.227394,4.68,0.0,8.654129,8.855604,11.374806,10.0,0.0,53.94805699999999,16.463182999999997,23.9544,40.91670539961686,30.709127000000002,0.0,0.038886963,0.0,0.046163061,0.0,0.01488655,0.0,0.02058783,0.0,0.024098787000000003,2.021157,2.013426,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011577196000000001,5.699725,0.0,0.07885888099999999,0.0,0.044076865,9.5,9.793924,0.0,0.01694803,9.5,9.699898,0.0,0.044745794000000005,0.21448673899999998,72.652491,0.7912100940000001,72.36022700000001,0.010523611,72.197455,1.346834,72.015875,0.029841567000000003,7.683449,1.0,1.0,72.774771,72.873937,32.578532,72.59197900000001,72.637465,33.079366,72.593008,72.887182,33.351258,72.397447,72.818761,32.417403
 10/25/2017,12:16:28.118,0.0,72.944652,0.0,4.858006,0.0,0.0,0.00055415256,74.39901400000001,0.0,72.943201,0.021895964,2.924414,12.751054,0.0,0.0,74.989243,0.0,73.77320999999999,30.959002,72.764522,0.0,0.0,0.0,148.02291599999998,1.0,0.010448,97.934607,23.687992,13.070383999999999,20.888146,1.0,11136.702,1.0,0.00404,16.658888,43.124659,0.0,2.6970970000000003,0.0,1.9890349999999999,0.0,1.9820400000000002,0.0,1.9889709999999998,10.0,8.984810000000001,0.0,0.0,0.0,0.137459006,0.0,0.136525547,0.0,0.14005487,0.0,0.0,0.0,2.0735200000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.061167,0.0,16.945364,72.076643,0.0,5.1684730000000005,0.0,10.262091999999999,71.35827900000001,0.0,240.45915,0.000740069532,0.0,77.49173,73.58270999999999,72.274236,74.573334,74.80450400000001,0.035360933,0.0,71.500451,14.425593,22.858931,75.37450799999999,73.86144200000001,0.0,73.885922,72.689317,0.0,73.661905,0.0,11.724329,32.267497999999996,10.0,61.0,53.9,22.500719,70.583623,30.617243,0.0,8.629866999999999,9.100576,18.290525,10.0,1.0,9.479791,0.0,988.636,10.0,0.0,0.0,73.678849,0.0,0.069870879,18.34845,8.24,1.0,85.892385,65.93253399999999,57.700233999999995,281.399573,4.68,0.0,8.731073,8.90702,14.052179999999998,10.0,0.0,53.937608999999995,16.45842,23.956256,41.82484687753032,30.709034000000003,0.0,0.046075461,0.0,0.044713583,0.0,0.014661076,0.0,0.01849414,0.0,0.023937734,2.020963,2.013587,2.018612,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011596746000000002,5.699789,0.0,0.082404777,0.0,0.043174274000000006,9.5,9.793215,0.0,0.014918761000000001,9.5,9.69977,0.0,0.041524732,0.460649146,72.660449,0.7912100940000001,72.371078,0.362184185,72.135964,1.705528,72.109197,0.034674341000000004,7.750466,1.0,1.0,72.778748,72.87351600000001,32.549339,72.58860899999999,72.637465,33.086853999999995,72.590388,72.886948,33.260101,72.3996,72.81894799999999,32.433319
 10/25/2017,12:16:38.118,0.0,72.943528,0.0,3.24668,7.650927,0.0,0.000477693124,74.39829,0.0,72.94624300000001,0.020879872,2.1366549999999997,29.967752,0.0,0.0,74.960275,0.0,73.780325,30.953892,72.7663,0.0,0.0,0.0,87.408962,1.0,0.010448,97.889385,23.705669,13.047266,20.913775,1.0,11153.487,1.0,0.00404,16.732676,43.119725,0.0,2.7078919999999997,0.0,1.985554,0.0,1.982749,0.0,1.988423,10.0,8.967943,0.0,0.0,0.0,0.137877454,0.0,0.13710493599999998,0.0,0.151300622,0.0,0.0,0.0,2.081608,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,13.769992000000002,72.100516,0.0,4.023868,0.0,16.070173,71.405302,0.0,240.482348,0.000575901032,0.0,77.50995,73.579059,72.27138199999999,74.591966,74.81335200000001,0.041391514,0.0,71.493948,14.425992,22.761832000000002,75.374227,73.86457800000001,0.0,73.88578199999999,72.692546,0.0,73.659658,0.0,5.63275,32.269037,10.0,61.0,53.9,22.517411,70.578337,30.613667,0.0,8.911228,8.930166999999999,14.198777999999999,10.0,1.0,9.397031,0.0,994.6513039999999,10.0,0.0,0.0,73.680674,0.0,0.304234078,20.160892,8.24,1.0,85.970299,66.056333,57.942866,272.34063399999997,4.68,0.0,8.791787,8.987731,14.004083999999999,10.0,0.0,53.927581,16.606329000000002,23.95774,43.27841076700869,30.706571999999998,0.0,0.053392901,0.0,0.044778004,0.0,0.013726968,0.0,0.018365297,0.0,0.024388682999999998,2.02077,2.013716,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011609056999999999,5.69663,0.0,0.079825943,0.0,0.051200893,9.5,9.793699,0.0,0.014306758999999999,9.5,9.700607000000002,0.0,0.038722408,0.116021778,72.679982,0.8052765190000001,72.368184,0.16525426199999999,72.10413299999999,0.791210091,72.140305,0.034674341000000004,7.827471000000001,1.0,1.0,72.777906,72.873891,32.503971,72.589124,72.638448,32.943796999999996,72.59113599999999,72.884935,33.312632,72.3974,72.81880799999999,32.506692
 10/25/2017,12:16:48.118,0.0,72.944932,0.0,4.177668,7.763151,0.0,0.000606466919,74.446812,0.0,72.942826,0.020879872,2.45892,0.0,0.0,0.0,75.024005,0.0,73.78739300000001,30.953567,72.76821899999999,0.0,0.0,0.0,119.87501100000001,1.0,0.010448,97.92360699999999,23.71068,13.106530000000001,20.933691,1.0,11192.401000000002,1.0,0.00404,16.789436,43.117536,0.0,2.715948,0.0,1.9882939999999998,0.0,1.9813310000000002,0.0,1.987972,10.0,8.968941000000001,0.0,0.0,0.0,0.13816714800000002,0.0,0.134207992,0.0,0.152686202,0.0,0.0,0.0,2.076581,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,15.069007999999998,72.117878,0.0,5.633469,0.0,10.149780999999999,71.361173,0.0,240.489293,0.00049381679,0.0,77.528123,73.583225,72.274985,74.605729,74.81971899999999,0.038769523,0.0,71.49465,14.427507,22.990036,75.368703,73.869118,0.0,73.890088,72.690955,0.0,73.659565,0.0,0.0,32.135191,10.0,61.0,53.9,22.555139,70.571694,30.614178000000003,0.0,8.810828,8.825761,15.225726000000002,10.0,1.0,9.468996,0.0,1003.602,10.0,0.0,0.0,73.679738,0.0,0.08003459,12.237474,8.24,1.0,86.00322800000001,66.258259,57.966949,279.37935,4.68,0.0,8.832664,8.947675,8.809656,10.0,0.0,53.914381000000006,16.614042,23.963355,44.50183687309871,30.707919,0.0,0.056906560999999994,0.0,0.045164532,0.0,0.015885079,0.0,0.015305288,0.0,0.02058783,2.021028,2.013651,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011614312,5.697662,0.0,0.082469248,0.0,0.045076162999999995,9.5,9.792313,0.0,0.013952441999999999,9.5,9.698803,0.0,0.043715054,0.305918491,72.651768,0.7841769059999999,72.36095,0.19338711,72.120772,0.643512647,72.138134,0.028230643,7.877412,1.0,1.0,72.778748,72.87375,32.50476,72.59006,72.638589,33.011976000000004,72.588095,72.888492,33.364005,72.40062900000001,72.81791899999999,32.667024
 10/25/2017,12:16:58.118,0.0,72.94526,0.0,4.750584,9.63889,0.0,0.000248314817,74.497506,0.0,72.945166,0.017739221,3.927018,0.0,0.0,0.0,75.046456,0.0,73.793759,30.945622999999998,72.769903,0.0,0.0,0.0,160.657488,1.0,0.010448,97.972918,23.711608,13.198820999999999,20.930099,1.0,11128.577,1.0,0.00404,17.173783,43.085460999999995,0.0,2.717075,0.0,1.987714,0.0,1.98117,0.0,1.989293,10.0,8.971258,0.0,0.0,0.0,0.1366543,0.0,0.138746537,0.0,0.152106192,0.0,0.0,0.0,2.074487,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.351906,0.0,0.0,72.110644,0.0,6.2415400000000005,0.0,12.203467,71.348151,0.0,240.50525699999997,0.001930291,0.0,77.543908,73.58491,72.27896199999999,74.62071,74.82692800000001,0.05974546,0.0,71.485011,14.429022,22.973648,75.362897,73.86818199999999,0.0,73.889199,72.694325,0.0,73.659986,0.0,0.0,32.15596,10.0,61.0,53.9,22.566115,70.56725,30.609532,0.0,8.797001,8.930166999999999,10.31563,10.0,1.0,9.50198,0.0,1009.97,10.0,0.0,0.0,73.67819399999999,0.0,0.265970698,11.708176,8.24,1.0,86.020021,65.956572,57.753216,294.851697,4.68,0.0,8.720253,9.127033,15.87985,10.0,0.0,53.899735,16.403519,23.973748,44.60284396791009,30.708105,0.0,0.051845601,0.0,0.044649162,0.0,0.018139823,0.0,0.01485434,0.0,0.018268665,2.020867,2.013587,2.0185150000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011617051000000002,5.700531,0.0,0.077730641,0.0,0.044173572,9.5,9.793956,0.0,0.017237925,9.5,9.699415,0.0,0.050962442999999996,0.08788893099999999,72.66479,0.64351265,72.375419,0.981106803,72.075919,0.42548309100000004,72.12583599999999,0.029519383,8.069765,1.0,1.0,72.778421,72.87309499999999,32.423887,72.590809,72.637887,33.028921999999994,72.589218,72.88999,33.272075,72.401471,72.818621,32.554054
 10/25/2017,12:17:08.118,0.0,72.944979,0.0,4.356705000000001,11.43447,0.0,7.1250851e-05,74.4345,0.0,72.94511999999999,0.017184988999999998,5.359308,0.0,0.0,0.0,75.047904,0.0,73.801575,30.943301,72.769155,0.0,0.0,0.0,143.864703,1.0,0.010448,97.84219,23.697875,13.398631,20.90496,1.0,11139.481000000002,1.0,0.00404,17.389472,43.05818,0.0,2.71888,0.0,1.9877779999999998,0.0,1.983136,0.0,1.9882939999999998,10.0,8.973898,0.0,0.0,0.0,0.13758776,0.0,0.137459006,0.0,0.1596141,0.0,0.0,0.0,2.0751310000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.8542,0.0,0.0,72.10558,0.0,8.816902,0.0,6.6360529999999995,71.440027,0.0,240.533808,0.000370690416,0.0,77.566343,73.58388000000001,72.277512,74.636299,74.835402,0.035098732,0.0,71.471583,14.428783,22.982661,75.362803,73.868276,0.0,73.890322,72.69731999999999,0.0,73.658722,0.0,10.3938,32.175575,10.0,61.0,53.9,22.547136,70.55794,30.605909000000004,0.0,8.968943,8.860563,11.117933,10.0,1.0,9.617723,0.0,978.434045,10.0,0.0,0.0,73.678381,0.0,0.175095172,11.243037,8.24,1.0,86.166377,65.968592,57.87965,293.552982,4.68,0.0,8.451549,8.94887,10.861775999999999,10.0,0.0,53.88966,16.242225,23.978016,44.9195057059925,30.707176,0.0,0.03750084,0.0,0.044778004,0.0,0.018043191,0.0,0.015466341000000002,0.0,0.016625924,2.020899,2.0135549999999998,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011640899,5.697565,0.0,0.080986418,0.0,0.044947222,9.5,9.794117,0.0,0.018300876,9.5,9.700156,0.0,0.042072312,0.22151995100000002,72.65032099999999,0.917807923,72.373972,0.945940745,72.169965,0.397350245,72.005747,0.028875012999999998,8.015636,1.0,1.0,72.77828000000001,72.874593,32.57656,72.59197900000001,72.637185,32.961925,72.592166,72.88896,33.392202000000005,72.39988000000001,72.82264599999999,32.568418
