date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:17:18.118,0.0,72.946383,0.0,5.323501,2.825308,0.0,0.000163807015,74.40770400000001,0.0,72.944698,0.023004429,3.5331379999999997,23.433414000000003,0.0,0.0,74.996486,0.0,73.80667700000001,30.948457,72.769669,0.0,0.0,0.0,161.85697199999998,1.0,0.010448,97.68650600000001,23.688317,13.501745999999999,20.884718,1.0,11135.633,1.0,0.00404,17.409338,43.058692,0.0,2.715593,0.0,1.985973,0.0,1.9821689999999998,0.0,1.988423,10.0,8.983941,0.0,0.0,0.0,0.13646117,0.0,0.138006207,0.0,0.166638667,0.0,0.0,0.0,2.083283,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.137292,0.0,0.0,72.091111,0.0,7.064225,0.0,2.143615,71.404579,0.0,240.55362999999997,0.0018482070000000001,0.0,77.583252,73.58205500000001,72.27652900000001,74.65361999999999,74.842986,0.0,0.0,71.481128,14.424237,23.007243,75.369405,73.867386,0.0,73.890743,72.69844300000001,0.0,73.660267,0.0,7.380071000000001,32.252114,10.0,61.0,53.9,22.487,70.557285,30.603958000000002,0.0,8.969545,9.045973,5.405533999999999,10.0,1.0,9.540361,0.0,981.385554,10.0,0.0,0.0,73.682078,0.0,0.09617695300000001,0.528779222,8.24,1.0,86.312127,66.102007,57.886272,292.703206,4.68,0.0,8.655331,8.914792,16.072236,10.0,0.0,53.876833,16.571847,23.979036999999998,42.94299273634979,30.707315,0.0,0.0,0.0,0.044327056,0.0,0.021425306,0.0,0.017560032,0.0,0.015337499,2.020834,2.013394,2.0185150000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011665123999999999,5.702078,0.0,0.081953481,0.0,0.040627676,9.5,9.792732,0.0,0.020297934,9.5,9.700510000000001,0.0,0.04352179,0.369217395,72.659726,0.64351265,72.375419,0.327018131,72.12728299999999,1.796959,72.086771,0.033385602,7.920586999999999,1.0,1.0,72.78141600000001,72.874218,32.502393,72.58828199999999,72.63624899999999,33.045868,72.590622,72.886573,33.292159999999996,72.398477,72.821101,32.594428
 10/25/2017,12:17:28.118,0.0,72.946196,0.0,4.499934,14.30419,0.0,0.0005259833,74.40698,0.0,72.946711,0.030209451000000002,3.389909,26.380273,0.0,0.0,75.037041,0.0,73.81468100000001,30.94265,72.771495,0.0,0.0,0.0,153.46058,1.0,0.010448,97.70314599999999,23.678064000000003,13.608532,20.867577,1.0,11133.173999999999,1.0,0.00404,17.301493,43.054456,0.0,2.7124349999999997,0.0,1.988391,0.0,1.982072,0.0,1.988745,10.0,8.984553,0.0,0.0,0.0,0.136428982,0.0,0.136042723,0.0,0.162868602,0.0,0.0,0.0,2.083445,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,0.0,72.112814,0.0,6.134233999999999,0.0,10.085604,71.431345,0.0,240.561058,0.0,0.0,77.601518,73.584863,72.27741800000001,74.668132,74.85230200000001,0.037458526,0.0,71.54883000000001,14.426948999999999,22.876958,75.368328,73.870522,0.0,73.891539,72.702046,0.0,73.661203,0.0,4.446495,32.235191,10.0,61.0,53.9,22.505064,70.551064,30.603633000000002,0.0,8.903413,8.828761,5.7104099999999995,10.0,1.0,9.546958,0.0,1007.548,10.0,0.0,0.0,73.677585,0.0,0.106340663,3.4479330000000004,8.24,1.0,86.393096,65.903086,58.025951,295.589239,4.68,0.0,8.738287,8.910009,10.477003999999999,10.0,0.0,53.865499,16.42008,23.971196,42.896057878345026,30.703181,0.0,0.0,0.0,0.042909789000000004,0.0,0.024871842,0.0,0.01849414,0.0,0.014274548,2.020641,2.013587,2.01858,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011679296,5.700756,0.0,0.083404075,0.0,0.04643005099999999,9.5,9.791927000000001,0.0,0.024646368,9.5,9.699415,0.0,0.043038630999999994,0.07382250900000001,72.657555,0.7208779740000001,72.392781,1.332767,72.15405,1.480465,72.111367,0.026619717999999997,8.036901,1.0,1.0,72.779544,72.873235,32.393116,72.590434,72.636576,32.989906,72.592025,72.889709,33.353576000000004,72.398898,72.822365,32.579288
 10/25/2017,12:17:38.118,0.0,72.94526,0.0,4.607355,9.87937,0.0,0.000135637744,74.36425200000001,0.0,72.94423,0.023189172999999997,3.3182940000000003,14.432685000000001,0.0,0.0,74.958827,0.0,73.817677,30.945345,72.773039,0.0,0.0,0.0,148.822573,1.0,0.010448,97.848724,23.672543,13.892192000000001,20.903817,1.0,11157.763,1.0,0.00404,17.759223000000002,43.051103999999995,0.0,2.711662,0.0,1.9872299999999998,0.0,1.981911,0.0,1.988358,10.0,8.989703,0.0,0.0,0.0,0.13678305300000002,0.0,0.13758776,0.0,0.157197392,0.0,0.0,0.0,2.0822849999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,7.034355000000001,72.173582,0.0,5.204242,0.0,10.663203,71.393727,0.0,240.58247200000002,0.000863195897,0.0,77.620207,73.58331899999999,72.278635,74.68854300000001,74.859371,0.033001137,0.0,71.616253,14.427985000000001,22.886791,75.374368,73.869212,0.0,73.890603,72.702795,0.0,73.661156,0.0,9.127392,32.350190999999995,10.0,61.0,53.9,22.495689000000002,70.54540300000001,30.602007,0.0,8.89199,8.874964,3.8490660000000005,10.0,1.0,9.436012,0.0,1014.67,10.0,0.0,0.0,73.681423,0.0,0.164931462,1.827963,8.24,1.0,86.356693,65.687939,57.745991000000004,302.018681,4.68,0.0,8.692,8.954849000000001,9.354751,10.0,0.0,53.850106999999994,16.163504999999997,23.961916,42.045535744177776,30.708058,0.0,0.001719528,0.0,0.044423687999999996,0.0,0.026224688,0.0,0.021521937999999997,0.0,0.017688874,2.020738,2.013394,2.018322,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.011674658000000001,5.77722,0.0,0.083210662,0.0,0.043077567000000004,9.5,9.793827,0.0,0.026192477000000002,9.5,9.699447,0.0,0.04348958,0.376250607,72.655385,0.967040385,72.372525,0.36218418799999996,72.209754,1.705528,72.125113,0.024686608999999998,8.088775,1.0,1.0,72.781042,72.87248699999999,32.254645000000004,72.591604,72.635172,33.122717,72.59174499999999,72.8891,33.302203000000006,72.40437299999999,72.822412,32.517174
 10/25/2017,12:17:48.118,0.0,72.945541,0.0,5.968031,13.711007999999998,0.0,2.839785e-06,74.409153,0.0,72.947179,0.012566385,2.279884,0.0,0.0,0.0,75.060216,0.0,73.82830200000001,30.947528000000002,72.774677,0.0,0.0,0.0,145.543981,1.0,0.010448,97.760681,23.679270000000002,14.26007,20.872311,1.0,11125.048999999999,1.0,0.00404,18.093702,43.055665999999995,0.0,2.69671,0.0,1.9876490000000002,0.0,1.9830400000000001,0.0,1.988939,10.0,8.996366,0.0,0.0,0.0,0.136622112,0.0,0.138295901,0.0,0.146209422,0.0,0.0,0.0,2.077193,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,8.734302,72.182987,0.0,5.061167,0.0,20.402168,71.405302,0.0,240.591539,0.0,0.0,77.638193,73.58434799999999,72.280834,74.70099599999999,74.86545699999999,0.0,0.0,71.82006899999999,14.429421,22.936365,75.382421,73.871646,0.0,73.892241,72.704339,0.0,73.66036,0.012859872,8.726631,32.338652,10.0,61.0,53.9,22.476253,70.540679,30.600846,0.0,8.729065,8.954168,7.475477000000001,10.0,1.0,9.533164999999999,0.0,1006.185,10.0,0.0,0.0,73.68160999999999,0.0,0.129059544,10.280678,8.24,1.0,86.29270600000001,66.03830400000001,57.78693199999999,302.22711699999996,4.68,0.0,8.920428,8.914792,9.290622,10.0,0.0,53.842178000000004,16.256743,23.959643,42.032156983882444,30.708615999999996,0.0,0.0,0.0,0.045261164000000007,0.0,0.024646368,0.0,0.024292051000000002,0.0,0.017946558999999997,2.021028,2.013684,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011665419,5.776608,0.0,0.084177725,0.0,0.044753809000000006,9.5,9.791959,0.0,0.026740057999999997,9.5,9.69977,0.0,0.044842426,0.397350242,72.645981,0.756044033,72.373972,0.319984919,72.23145600000001,1.7195939999999998,72.026726,0.032741232,8.148703999999999,1.0,1.0,72.78516,72.873235,32.590367,72.592961,72.63816700000001,33.049021,72.591417,72.88942800000001,33.407652,72.403296,72.820961,32.602969
 10/25/2017,12:17:58.118,0.0,72.94535400000001,0.0,4.714777,5.823283999999999,0.0,6.3202488e-05,74.50981800000001,0.0,72.94568100000001,0.022080707999999998,3.461523,8.490923,0.0,0.0,75.067458,0.0,73.832094,30.943161,72.776268,0.0,0.0,0.0,142.745184,1.0,0.010448,97.67922,23.678017,14.326307,20.925202,1.0,11135.098,1.0,0.00404,18.015048999999998,43.054828,0.0,2.6879459999999997,0.0,1.989616,0.0,1.9823950000000001,0.0,1.9888419999999998,10.0,8.998008,0.0,0.0,0.0,0.13678305300000002,0.0,0.140323762,0.0,0.15059172099999998,0.0,0.0,0.0,2.077483,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.566519,0.0,14.202997,72.141028,0.0,5.776545,0.0,14.898929999999998,71.430622,0.0,240.612422,0.002586965,0.0,77.658615,73.58519100000001,72.281911,74.719909,74.876319,0.012811795,0.0,71.832515,14.428863,22.981842,75.378582,73.873565,0.0,73.891258,72.708832,0.0,73.661624,0.0,12.253333999999999,32.295575,10.0,61.0,53.9,22.551938,70.53455,30.602704,0.0,8.674957000000001,9.020172,3.528145,10.0,1.0,9.556553,0.0,997.3622019999999,10.0,0.0,0.0,73.682781,0.0,0.059109304,0.0,8.24,1.0,86.30086899999999,66.045516,57.632803,302.660022,4.68,0.0,8.667354,9.002678,0.0,10.0,0.0,53.825153,16.544852,23.95027,42.33998852221889,30.712378,0.0,0.0,0.0,0.045390006,0.0,0.020104671,0.0,0.024420893,0.0,0.01904172,2.020963,2.0138130000000003,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011667697,5.778251999999999,0.0,0.083275133,0.0,0.043399922,9.5,9.792216999999999,0.0,0.025387212000000003,9.5,9.699931,0.0,0.043650633,0.48174878,72.668407,0.8052765129999999,72.386993,1.438266,72.142475,0.981106804,72.08026,0.028875012999999998,8.206377999999999,1.0,1.0,72.785487,72.872346,32.554072999999995,72.594178,72.63461099999999,32.917787,72.59576899999999,72.887416,33.414605,72.402173,72.821148,32.508245
 10/25/2017,12:18:08.118,0.0,72.949238,0.0,4.034439,5.101846,0.0,0.0,74.480125,0.0,72.946804,0.021895964,3.7121739999999996,0.0,0.0,0.0,75.06890600000001,0.0,73.840144,30.931873,72.776315,0.0,0.0,0.0,146.983363,1.0,0.010448,97.59818299999999,23.680104999999998,14.401717000000001,20.936629,1.0,11149.531,1.0,0.00404,17.959099,43.073217,0.0,2.702897,0.0,1.987391,0.0,1.982298,0.0,1.988777,10.0,8.995336,0.0,0.0,0.0,0.138585596,0.0,0.135624275,0.0,0.147240551,0.0,0.0,0.0,2.087311,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.85267,0.0,17.057624,72.10413299999999,0.0,5.91962,0.0,16.407106,71.39589699999999,0.0,240.629062,0.001642996,0.0,77.670652,73.58725,72.281723,74.736435,74.883903,0.050568487999999995,0.0,71.78520999999999,14.429898999999999,23.101885,75.38480899999999,73.869867,0.0,73.893552,72.712108,0.0,73.663262,0.0,14.561722,32.273268,10.0,61.0,53.9,22.562685000000002,70.531089,30.599731,0.0,8.784977,8.889963999999999,2.757934,10.0,1.0,9.430015,0.0,987.6093880000001,10.0,0.0,0.0,73.682406,0.0,0.011877946,0.0,8.24,1.0,86.335301,66.076766,57.776697,287.171641,4.68,0.0,8.67036,8.971589,1.851689,10.0,0.0,53.815452,16.472257,23.950456,41.236974808648334,30.712378,0.0,0.0,0.0,0.0450679,0.0,0.022584887999999997,0.0,0.02425984,0.0,0.020136881000000002,2.020673,2.0138130000000003,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01167427,5.779187,0.0,0.088045975,0.0,0.04446369,9.5,9.792119999999999,0.0,0.024098787000000003,9.5,9.700027,0.0,0.041589153,0.284818855,72.635129,0.826376149,72.366737,1.3187010000000001,72.12583599999999,1.522664,72.026726,0.034352156,7.923487,1.0,1.0,72.781182,72.87262700000001,32.427438,72.59244699999999,72.634751,32.918969,72.592353,72.891674,33.271688,72.40259499999999,72.823862,32.586664
 10/25/2017,12:18:18.118,0.0,72.948255,0.0,4.428319,5.390421,0.0,6.7226672e-05,74.426534,0.0,72.947553,0.025221359,2.351498,0.0,0.0,0.0,75.06166400000001,0.0,73.846276,30.933034000000003,72.77566,0.0,0.0,0.0,139.386627,1.0,0.010448,97.507465,23.678573999999998,14.331076999999999,20.926508,1.0,11106.981000000002,1.0,0.00404,18.093297,43.107015000000004,0.0,2.697129,0.0,1.9879069999999999,0.0,1.98262,0.0,1.98852,10.0,8.996463,0.0,0.0,0.0,0.136042723,0.0,0.13813496,0.0,0.149528369,0.0,0.0,0.0,2.081028,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,13.224726,72.062174,0.0,5.705007,0.0,7.277830000000001,71.40819599999999,0.0,240.65438199999997,0.001355701,0.0,77.690887,73.586969,72.28528,74.749496,74.89097199999999,0.05004409,0.0,71.736876,14.429341,22.94292,75.39094200000001,73.871786,0.0,73.89416,72.71164,0.0,73.664152,0.0,6.7388520000000005,32.226729,10.0,61.0,53.9,22.566572,70.525054,30.598337,0.0,8.605819,8.863563000000001,2.5493349999999997,10.0,1.0,9.479191,0.0,997.33012,10.0,0.0,0.0,73.68221899999999,0.0,0.194226862,0.0,8.24,1.0,86.358147,66.044314,57.667722999999995,300.976502,4.68,0.0,8.692601,8.781469,3.887776,10.0,0.0,53.805937,16.56731,23.947997,42.2730472695392,30.712284999999998,0.0,0.000526817251,0.0,0.044842426,0.0,0.021425306,0.0,0.024485315,0.0,0.018751825,2.020867,2.013426,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011679071999999999,5.777446,0.0,0.084403373,0.0,0.043722276,9.5,9.792958,0.0,0.026740057999999997,9.5,9.699672999999999,0.0,0.04297421,0.362184183,72.689386,0.854508996,72.394228,1.389033,72.230733,0.819342937,72.026726,0.030808122,8.088131,1.0,1.0,72.785487,72.87473299999999,32.51699,72.593008,72.637699,32.982418,72.593663,72.888118,33.379069,72.406432,72.82119499999999,32.605298
 10/25/2017,12:18:28.118,0.0,72.944979,0.0,2.924414,19.081714,0.0,0.0,74.459847,0.0,72.94643,0.0207875,2.351498,0.0,0.0,0.0,75.047904,0.0,73.853812,30.939165999999997,72.775098,0.0,0.0,0.0,154.26023600000002,1.0,0.010448,97.50864,23.678017,14.409239999999999,20.89941,1.0,11154.556,1.0,0.00404,18.188978,43.105059999999995,0.0,2.7086330000000003,0.0,1.9869400000000002,0.0,1.982749,0.0,1.9886810000000001,10.0,9.001259,0.0,0.0,0.0,0.13671867599999998,0.0,0.13633241699999998,0.0,0.144018273,0.0,0.0,0.0,2.088181,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.460742,0.0,3.554276,72.09328199999999,0.0,8.137292,0.0,13.551198999999999,71.41904699999999,0.0,240.671167,0.002176544,0.0,77.712246,73.587438,72.286169,74.77000100000001,74.89968,0.082556794,0.0,71.680494,14.429501,22.971598999999998,75.376428,73.87230100000001,0.0,73.89739,72.717911,0.0,73.66677299999999,0.0,6.578548,32.312498,10.0,61.0,53.9,22.561313000000002,70.519487,30.596433,0.0,8.614837,8.871963000000001,9.401003999999999,10.0,1.0,9.410824,0.0,1014.1569999999999,10.0,0.0,0.0,73.68409100000001,0.0,0.0,10.00801,8.24,1.0,86.319117,65.840585,57.735756,289.961473,4.68,0.0,8.632489,8.717497999999999,11.214483999999999,10.0,0.0,53.791897999999996,16.528063,23.953332999999997,42.96310945491482,30.715351000000002,0.0,0.0,0.0,0.042619893,0.0,0.025999214,0.0,0.023551207,0.0,0.018075402,2.020609,2.013619,2.018386,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011673893999999999,5.776123999999999,0.0,0.084274431,0.0,0.043851217000000005,9.5,9.794633000000001,0.0,0.02683669,9.5,9.700478,0.0,0.043908317999999995,0.390317029,72.659726,0.7068115559999999,72.36456700000001,1.585963,72.20469,1.016273,72.057834,0.031774677,8.057844000000001,1.0,1.0,72.786751,72.87337600000001,32.513045,72.59230600000001,72.63624899999999,33.006852,72.591511,72.88942800000001,33.409583000000005,72.40339,72.822739,32.416626
 10/25/2017,12:18:38.118,0.0,72.947506,0.0,5.216079,15.650875,0.0,0.000139661926,74.511266,0.0,72.945868,0.021064616,2.745378,0.0,0.0,0.0,75.10221999999999,0.0,73.861489,30.942279,72.775145,0.0,0.0,0.0,136.108036,1.0,0.010448,97.52814599999999,23.679641,14.357682,20.881943,1.0,11131.463,1.0,0.00404,18.164652,43.088161,0.0,2.691039,0.0,1.9893580000000002,0.0,1.9826849999999998,0.0,1.988648,10.0,8.986999,0.0,0.0,0.0,0.136493358,0.0,0.136750865,0.0,0.157100723,0.0,0.0,0.0,2.081801,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.922679,0.0,18.757571,72.110644,0.0,7.564989999999999,0.0,9.524049,71.400961,0.0,240.685346,0.0032436390000000004,0.0,77.729295,73.587765,72.28237800000001,74.784701,74.906562,0.018055782,0.0,71.620885,14.427826000000001,22.94292,75.374836,73.87510999999999,0.0,73.895003,72.71529,0.0,73.666679,0.0,11.275475,32.188652000000005,10.0,61.0,53.9,22.491116,70.515651,30.599220000000003,0.0,8.675558,9.050773,10.074939,10.0,1.0,9.226714,0.0,995.5495900000001,10.0,0.0,0.0,73.682827,0.0,0.169116519,18.765472,8.24,1.0,86.27094,66.096598,57.683376,292.36650099999997,4.68,0.0,8.705225,8.765327000000001,18.332774,10.0,0.0,53.77963100000001,16.38832,23.955003,42.922877085436845,30.714562,0.0,0.006780488,0.0,0.043876107000000004,0.0,0.025677107999999997,0.0,0.020426777,0.0,0.015691816,2.020899,2.013168,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011667102,5.777672,0.0,0.082630425,0.0,0.043980159000000005,9.5,9.793892,0.0,0.025483844,9.5,9.697225,0.0,0.043360737,0.09492214300000001,72.69228000000001,0.566147346,72.37469499999999,1.494531,72.091835,1.1639700000000002,72.002853,0.040151485,8.213789,1.0,1.0,72.785675,72.87328199999999,32.483063,72.59123000000001,72.63784,33.081731,72.590762,72.888305,33.448596,72.405028,72.819276,32.540465999999995
 10/25/2017,12:18:48.118,0.0,72.946664,0.0,4.571548,17.670901999999998,0.0,0.000167831199,74.55471899999999,0.0,72.94788100000001,0.010718944,3.7121739999999996,20.518587,0.0,0.0,75.12611899999999,0.0,73.869025,30.939397999999997,72.775473,0.0,0.0,0.0,163.536251,1.0,0.010448,97.518558,23.674398999999998,14.422084,20.906592,1.0,11102.277,1.0,0.00404,18.07789,43.082015999999996,0.0,2.6970970000000003,0.0,1.9881970000000002,0.0,1.982234,0.0,1.9881650000000002,10.0,8.984746000000001,0.0,0.0,0.0,0.136750865,0.0,0.13887529,0.0,0.164544186,0.0,0.0,0.0,2.080931,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.144939,0.0,0.0,72.149709,0.0,7.779603,0.0,0.731705858,71.389387,0.0,240.689542,0.001478828,0.0,77.749062,73.587765,72.28761899999999,74.80141400000001,74.914661,0.058696662999999996,0.0,71.56876199999999,14.425752,22.886381,75.378628,73.874548,0.0,73.894769,72.718753,0.0,73.666071,0.0,6.113664,32.236729,10.0,61.0,53.9,22.483342,70.51102,30.596851,0.0,8.777762,8.744757,0.0,10.0,1.0,9.370644,0.0,982.5084109999999,10.0,0.0,0.0,73.683155,0.0,0.10753639300000001,3.335658,8.24,1.0,86.217415,66.110421,57.994643999999994,303.141028,4.68,0.0,8.536308,8.93213,10.252553,10.0,0.0,53.770676,16.414407999999998,23.95208,44.21915900535165,30.717117,0.0,0.0,0.0,0.04297421,0.0,0.021521937999999997,0.0,0.018172033,0.0,0.015047603,2.020867,2.013523,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011659285,5.778768,0.0,0.07885888099999999,0.0,0.044141335999999996,9.5,9.791830000000001,0.0,0.021167621,9.5,9.69861,0.0,0.043972739000000004,0.38328381799999994,72.70819499999999,0.9107747079999999,72.394228,0.601313378,72.16273100000001,0.6013133820000001,72.026726,0.030163752000000002,8.063966,1.0,1.0,72.785721,72.872299,32.356033000000004,72.593476,72.63638900000001,32.924092,72.592587,72.887977,33.321902,72.404092,72.820493,32.582394
 10/25/2017,12:18:58.118,0.0,72.94877,0.0,6.218682,5.9355080000000005,0.0,0.000163807015,74.527199,0.0,72.946898,0.02124936,4.106054,0.0,0.0,0.0,75.08773599999999,0.0,73.87230100000001,30.933591999999997,72.77449,0.0,0.0,0.0,165.855255,1.0,0.010448,97.49759399999999,23.673471,14.463,20.927324,1.0,11139.268,1.0,0.00404,18.135867,43.091187,0.0,2.703316,0.0,1.987391,0.0,1.981105,0.0,1.9872619999999999,10.0,8.972739,0.0,0.0,0.0,0.138295901,0.0,0.137845266,0.0,0.152525088,0.0,0.0,0.0,2.076678,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,0.0,72.12294200000001,0.0,5.669238,0.0,8.786005000000001,71.406749,0.0,240.701841,0.00229967,0.0,77.765268,73.587016,72.28542,74.815927,74.924024,0.057910065,0.0,71.531191,14.430617000000002,22.969960999999998,75.383123,73.874314,0.0,73.89626700000001,72.718659,0.0,73.669815,0.00603627,0.0,32.253652,10.0,61.0,53.9,22.506207,70.50755799999999,30.594575,0.0,8.723654,8.80836,14.327147,10.0,1.0,9.341858,0.0,990.7854689999999,10.0,0.0,0.0,73.685168,0.0,0.068077284,17.209659,8.24,1.0,86.177307,66.27088,57.876037,295.813708,4.68,0.0,8.651123,9.002678,15.094272,10.0,0.0,53.75425799999999,16.115413,23.952637,44.80493823143783,30.715954999999997,0.0,0.051297599000000006,0.0,0.041750206,0.0,0.017882138,0.0,0.014435601999999999,0.0,0.023454575,2.020673,2.013168,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011653473999999999,5.777446,0.0,0.0822436,0.0,0.044302512999999995,9.5,9.7946,0.0,0.026901111000000002,9.5,9.697805,0.0,0.042813157000000004,0.38328381799999994,72.665513,0.39735026100000004,72.382653,0.608346588,72.120049,1.628162,72.120049,0.031130307000000003,8.080397999999999,1.0,1.0,72.78450500000001,72.872065,32.456236,72.592727,72.635968,32.957984,72.592072,72.893406,33.323446999999994,72.40825699999999,72.82405,32.557936
 10/25/2017,12:19:08.118,0.0,72.949472,0.0,3.5331379999999997,11.819237,0.0,0.000843893587,74.47215899999999,0.0,72.945634,0.028269637,3.7121739999999996,0.0,0.0,0.0,75.029075,0.0,73.87913499999999,30.930944,72.77640799999999,0.0,0.0,0.0,148.50271,1.0,0.010448,97.451953,23.669805,14.531621,20.905776,1.0,11100.139,1.0,0.00404,18.216142,43.094398999999996,0.0,2.697323,0.0,1.9872299999999998,0.0,1.9820400000000002,0.0,1.988068,10.0,8.966913,0.0,0.0,0.0,0.137684324,0.0,0.137684324,0.0,0.153040653,0.0,0.0,0.0,2.074615,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,16.432172,72.20685999999999,0.0,4.4888639999999995,0.0,6.5558309999999995,71.445091,0.0,240.715153,0.001684038,0.0,77.78475300000001,73.587906,72.28850899999999,74.833435,74.930813,0.015695989,0.0,71.503867,14.428623000000002,22.958899,75.36640799999999,73.876935,0.0,73.897062,72.721748,0.0,73.67014300000001,0.04496436,0.0,32.228268,10.0,61.0,53.9,22.516268,70.49839,30.591555,0.0,9.031467999999998,8.708155,7.555707000000001,10.0,1.0,9.481589999999999,0.0,988.331224,10.0,0.0,0.0,73.68498000000001,0.0,0.152376291,5.116021,8.24,1.0,86.170365,66.169917,58.023543000000004,289.801138,4.68,0.0,8.588005,8.960828,10.990033,10.0,0.0,53.744976,16.650113,23.948322,43.72833589056651,30.71707,0.0,0.054940200999999994,0.0,0.044391477,0.0,0.013630336000000002,0.0,0.015627394,0.0,0.023261311,2.0211240000000004,2.013716,2.0185150000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011652922,5.776415,0.0,0.082856073,0.0,0.040563205,9.5,9.793215,0.0,0.013920232,9.5,9.695196000000001,0.0,0.042426629,0.066789297,72.651768,0.657579071,72.36312,1.304635,72.136687,1.1710040000000002,72.016598,0.031774677,8.037545,1.0,1.0,72.789465,72.87337600000001,32.418364000000004,72.59113599999999,72.633815,32.907146000000004,72.59286800000001,72.89092600000001,33.320743,72.405964,72.823488,32.650719
 10/25/2017,12:19:18.118,0.0,72.947787,0.0,2.315691,8.131886,0.0,0.00022416973099999998,74.60468900000001,0.0,72.949566,0.020695127,2.387306,14.961197,0.0,0.0,75.122498,0.0,73.885875,30.927784999999997,72.77500500000001,0.0,0.0,0.0,128.271403,1.0,0.010448,97.38440899999999,23.671754,14.577125,20.930426,1.0,11101.421999999999,1.0,0.00404,18.117217,43.117909000000004,0.0,2.708407,0.0,1.988777,0.0,1.981815,0.0,1.9888099999999997,10.0,8.985003,0.0,0.0,0.0,0.137040559,0.0,0.137298065,0.0,0.144114941,0.0,0.0,0.0,2.0767740000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,18.565123999999997,72.2112,0.0,5.5619309999999995,0.0,19.551813,71.406749,0.0,240.715828,0.0006990274030000001,0.0,77.805176,73.589965,72.288228,74.84907199999999,74.938678,0.0,0.0,71.48183,14.427985000000001,22.928171,75.375398,73.87628000000001,0.0,73.899637,72.724837,0.0,73.667569,0.005588821,6.209847,32.244421,10.0,61.0,53.9,22.512152,70.49726700000001,30.591881,0.0,8.730869,8.915166000000001,17.600544,10.0,1.0,9.287284,0.0,1003.169,10.0,0.0,0.0,73.685542,0.0,0.081828185,19.26269,8.24,1.0,86.180263,65.72940600000001,58.010298,287.909182,4.68,0.0,8.609646000000001,9.003276,15.206498000000002,10.0,0.0,53.732803000000004,16.624251,23.949435,42.721779297171025,30.716095000000003,0.0,0.04681687599999999,0.0,0.042265576,0.0,0.014500023,0.0,0.018365297,0.0,0.022101729,2.02077,2.013587,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011655084,5.777188,0.0,0.08269489599999999,0.0,0.048718766,9.5,9.793666,0.0,0.01540192,9.5,9.67822,0.0,0.041846838,0.383283817,72.661896,0.41844988899999996,72.378312,1.389033,72.253883,0.833409359,72.101239,0.034352156,7.9917929999999995,1.0,1.0,72.78895,72.872206,32.442034,72.58977900000001,72.636436,32.828721,72.593102,72.89064499999999,33.351644,72.40704000000001,72.822599,32.468647
 10/25/2017,12:19:28.118,0.0,72.947928,0.0,5.502537,6.368371,0.0,0.000228193909,74.551098,0.0,72.945541,0.025775591,3.783789,0.0,0.0,0.0,75.120325,0.0,73.891492,30.926484000000002,72.777532,0.0,0.0,0.0,146.183707,1.0,0.010448,97.338441,23.656119,14.574923000000002,20.950015,1.0,11124.193000000001,1.0,0.00404,17.961937,43.109669,0.0,2.716238,0.0,1.987681,0.0,1.981718,0.0,1.989454,10.0,8.979338,0.0,0.0,0.0,0.138006207,0.0,0.137040559,0.0,0.138637068,0.0,0.0,0.0,2.073681,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,17.458555,72.144645,0.0,4.667708999999999,0.0,9.877025999999999,71.44292,0.0,240.727066,0.001150491,0.0,77.822226,73.586689,72.28818100000001,74.865879,74.947807,0.0,0.0,71.470601,14.426070999999999,22.966273,75.378535,73.874829,0.0,73.898935,72.723807,0.0,73.669768,0.08624155900000001,2.683143,32.310575,10.0,61.0,53.9,22.539819,70.492028,30.592252000000002,0.0,8.705017,8.770558,8.021042999999999,10.0,1.0,9.39823,0.0,1001.8860000000001,10.0,0.0,0.0,73.68484000000001,0.0,0.191237535,7.826664,8.24,1.0,86.19715,66.305736,57.900119999999994,298.763877,4.68,0.0,8.663747,8.896258999999999,10.829711999999999,10.0,0.0,53.721281999999995,16.454335,23.944332,43.03017289428534,30.715629999999997,0.0,0.03440624,0.0,0.045454427,0.0,0.018333086000000002,0.0,0.022906994,0.0,0.024743,2.020995,2.013619,2.0184830000000002,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011658413999999999,5.778155,0.0,0.082533719,0.0,0.049879241,9.5,9.791959,0.0,0.01749561,9.5,9.660536,0.0,0.043392948,0.151187835,72.706749,0.777143667,72.375419,1.4663979999999999,72.20903,1.424199,72.123666,0.040151485,7.772053,1.0,1.0,72.7875,72.873657,32.344986999999996,72.593851,72.634658,33.066755,72.591277,72.89317199999999,33.413446,72.40881800000001,72.822505,32.521832
 10/25/2017,12:19:38.118,0.0,72.953216,0.0,4.6431629999999995,0.0,0.0,0.0007231681639999999,74.60251600000001,0.0,72.948302,0.027253543999999998,3.210872,1.50815,0.0,0.0,75.118153,0.0,73.89921600000001,30.924858,72.779684,0.0,0.0,0.0,141.145871,1.0,0.010448,97.420461,23.64967,14.527768,20.902348,1.0,11123.017,1.0,0.00404,17.723545,43.097518,0.0,2.71685,0.0,1.9887130000000002,0.0,1.9822009999999999,0.0,1.989841,10.0,8.99157,0.0,0.0,0.0,0.13761994800000002,0.0,0.136428982,0.0,0.131934729,0.0,0.0,0.0,2.071297,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,9.504089,72.168518,0.0,6.1700029999999995,0.0,15.139597,71.427728,0.0,240.74496000000002,0.002956344,0.0,77.841899,73.589871,72.29108199999999,74.881843,74.95567199999999,0.0,0.0,71.454599,14.429260999999999,22.895804000000002,75.37989300000001,73.87866700000001,0.0,73.899496,72.726709,0.0,73.670611,0.041049178,10.938836,32.261728999999995,10.0,61.0,53.9,22.481054999999998,70.48580600000001,30.589419,0.0,8.995396000000001,8.942767,0.0,10.0,1.0,9.422219,0.0,984.513511,10.0,0.0,0.0,73.687461,0.0,0.210369225,18.524882,8.24,1.0,86.12359599999999,65.94275,57.652671,287.235775,4.68,0.0,8.600028,8.767717999999999,0.0,10.0,0.0,53.709575,16.092046,23.944471,42.11243666333495,30.717859999999998,0.0,0.027894686000000002,0.0,0.045357796,0.0,0.018236455,0.0,0.024614157,0.0,0.022842572999999998,2.02106,2.013394,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011647102,5.777543,0.0,0.08395207699999999,0.0,0.043915688,9.5,9.791637,0.0,0.021232042000000003,9.5,9.660085,0.0,0.038207038,0.228553163,72.651045,0.8193429409999999,72.358056,0.087888934,72.24375500000001,1.550797,72.086771,0.033063417000000005,7.801373,1.0,1.0,72.790308,72.875856,32.575376,72.591698,72.634845,33.071090000000005,72.593383,72.89144,33.270916,72.40835,72.824237,32.500479999999996
 10/25/2017,12:19:48.118,0.0,72.952608,0.0,2.637956,8.099822,0.0,0.000606466911,74.645969,0.0,72.946009,0.020879872,3.461523,21.863892,0.0,0.0,75.081218,0.0,73.906752,30.931594,72.777064,0.0,0.0,0.0,153.140717,1.0,0.010448,97.504738,23.644056,14.525016,20.921937,1.0,11188.125,1.0,0.00404,17.859769,43.109576000000004,0.0,2.7008349999999997,0.0,1.987166,0.0,1.982459,0.0,1.9893580000000002,10.0,8.996238,0.0,0.0,0.0,0.137169312,0.0,0.137684324,0.0,0.15326621199999999,0.0,0.0,0.0,2.068525,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.095406,0.0,10.835179,72.121495,0.0,5.955389,0.0,8.449072,71.41615300000001,0.0,240.754558,0.001684038,0.0,77.85941700000001,73.590901,72.289866,74.899118,74.962273,0.0,0.0,71.440236,14.432292000000002,22.908095,75.37450799999999,73.879837,0.0,73.902118,72.721327,0.0,73.671688,0.0,3.516728,32.242498,10.0,61.0,53.9,22.556282999999997,70.47892900000001,30.583797999999998,0.0,8.440489999999999,8.774758,0.0,10.0,1.0,9.524169,0.0,991.7960400000001,10.0,0.0,0.0,73.68498000000001,0.0,0.22292439600000002,0.0,8.24,1.0,86.042397,66.183138,57.849546,292.831473,4.68,0.0,8.698611999999999,8.944088,0.0,10.0,0.0,53.698335,16.451159,23.936119,41.0634611404583,30.716465999999997,0.0,0.001526115,0.0,0.044198213,0.0,0.023261311,0.0,0.024549736000000003,0.0,0.019911407,2.021157,2.013362,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011634308999999999,5.777382,0.0,0.080309475,0.0,0.044560397,9.5,9.792893,0.0,0.023003626,9.5,9.660343,0.0,0.039527674,0.08085572,72.653215,0.77011046,72.376142,0.671645492,72.136687,0.924841111,72.12873,0.012443582,7.758521000000001,1.0,1.0,72.79016700000001,72.874359,32.637313,72.594927,72.636436,32.949314,72.592915,72.892657,33.223406,72.40989499999999,72.825921,32.468647
 10/25/2017,12:19:58.118,0.0,72.95078199999999,0.0,6.2544889999999995,22.544617000000002,0.0,0.000485741482,74.51923199999999,0.0,72.946524,0.025406103,4.106054,0.0,0.0,0.0,75.02328100000001,0.0,73.912743,30.91868,72.780059,0.0,0.0,0.0,154.89996200000002,1.0,0.010448,97.519216,23.644659,14.517676999999999,20.941363,1.0,11082.178,1.0,0.00404,17.834633,43.123728,0.0,2.713724,0.0,1.9876490000000002,0.0,1.9814599999999998,0.0,1.988552,10.0,9.004928999999999,0.0,0.0,0.0,0.136976182,0.0,0.137459006,0.0,0.148787245,0.0,0.0,0.0,2.0696529999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.672297,0.0,15.437864000000001,72.128006,0.0,6.849612,0.0,20.065235,71.455219,0.0,240.789815,0.0,0.0,77.878387,73.59066700000001,72.291831,74.917142,74.970607,0.019628978000000002,0.0,71.426106,14.42958,22.934316,75.375679,73.87922900000001,0.0,73.89987099999999,72.722029,0.0,73.673934,0.0,7.476253999999999,32.163652,10.0,61.0,53.9,22.487686,70.477386,30.592066,0.0,8.775357000000001,8.724355000000001,5.582041,10.0,1.0,9.535563,0.0,994.2182019999999,10.0,0.0,0.0,73.687508,0.0,0.062098630999999994,12.622417,8.24,1.0,86.025463,66.073161,57.722511,284.606277,4.68,0.0,8.730472,8.973383,9.899845,10.0,0.0,53.686581000000004,16.400797,23.923638,42.862536538610414,30.720182,0.0,0.0,0.0,0.044584741,0.0,0.026128056,0.0,0.022294993,0.0,0.017431189,2.020867,2.013651,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011631695,5.778607,0.0,0.083242898,0.0,0.042722977999999995,9.5,9.791669,0.0,0.026965532,9.5,9.778012,0.0,0.043586211,0.26371922,72.679982,0.826376153,72.38627,1.417166,72.23145600000001,1.459365,72.109197,0.031130307000000003,7.717924000000001,1.0,1.0,72.790448,72.876324,32.41363,72.592119,72.637091,32.976507,72.595161,72.892096,33.299113,72.410503,72.82405,32.495434
 10/25/2017,12:20:08.118,0.0,72.95125,0.0,4.535741000000001,13.069728999999999,0.0,0.000530007479,74.37294200000001,0.0,72.94629,0.02346629,4.106054,0.0,0.0,0.0,74.908856,0.0,73.918547,30.934753000000004,72.782679,0.0,0.0,0.0,149.78216,1.0,0.010448,97.462858,23.636448,14.485201000000002,20.946587,1.0,10964.578000000001,1.0,0.00404,17.712193,43.097006,0.0,2.7051849999999997,0.0,1.9856509999999998,0.0,1.9828459999999999,0.0,1.987939,10.0,8.985905,0.0,0.0,0.0,0.138424655,0.0,0.134304556,0.0,0.165156419,0.0,0.0,0.0,2.070233,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,0.0,72.126559,0.0,7.135763000000001,0.0,0.0,71.449431,0.0,240.790635,0.001109449,0.0,77.897358,73.59057299999999,72.293562,74.93563499999999,74.9788,0.044013505999999994,0.0,71.414175,14.427107999999999,22.922025,75.37343100000001,73.877544,0.0,73.902913,72.719689,0.0,73.67487,0.0,10.457921,32.289037,10.0,61.0,53.9,22.482198,70.470135,30.674937,0.0,8.747100999999999,8.882164,9.047991,10.0,1.0,9.470794999999999,0.0,996.335591,10.0,0.0,0.0,73.688725,0.0,0.045358402,11.644019,8.24,1.0,86.079924,65.999842,57.653875,293.392647,4.68,0.0,8.691399,8.801796000000001,18.717547,10.0,0.0,53.67254200000001,16.612682,23.918813,43.92996750486551,30.721808000000003,0.0,0.0,0.0,0.040751677,0.0,0.023261311,0.0,0.01801098,0.0,0.015176446000000001,2.020834,2.013523,2.0185150000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011640628,5.738633999999999,0.0,0.082114658,0.0,0.042594035999999995,9.5,9.793795,0.0,0.022230571,9.5,9.77872,0.0,0.044230424000000004,0.25668601,72.685769,0.5380145,72.383376,0.080855727,72.148262,0.657579071,72.094729,0.029519383,7.667661,1.0,1.0,72.791899,72.87473299999999,32.561569,72.590902,72.63414300000001,32.749902,72.594974,72.89120600000001,33.341602,72.411111,72.825641,32.535031
 10/25/2017,12:20:18.118,0.0,72.952561,0.0,5.108657,14.30419,0.0,0.000626587819,74.471435,0.0,72.948817,0.0270688,4.750584,8.85928,0.0,0.0,75.02473,0.0,73.925147,30.929689,72.782352,0.0,0.0,0.0,164.735736,1.0,0.010448,97.42309300000001,23.638025,14.467954,20.922427,1.0,11170.485,1.0,0.00404,17.78963,43.074985999999996,0.0,2.710083,0.0,1.988552,0.0,1.982234,0.0,1.9879069999999999,10.0,8.977310000000001,0.0,0.0,0.0,0.13633241699999998,0.0,0.137426818,0.0,0.17079540699999998,0.0,0.0,0.0,2.080867,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.88691,0.0,0.0,72.132347,0.0,5.740776,0.0,14.802664000000002,71.42049399999999,0.0,240.789573,0.002053417,0.0,77.912534,73.592586,72.294779,74.951786,74.98324699999999,0.057385665999999995,0.0,71.406642,14.430856,22.824516,75.368188,73.877216,0.0,73.90324100000001,72.719689,0.0,73.673653,0.0,12.766309,32.168268,10.0,60.0,53.9,22.457046,70.46555,30.67949,0.0,8.823453,8.915766,15.065266000000001,10.0,1.0,9.437811,0.0,990.4165310000001,10.0,0.0,0.0,73.688257,0.0,0.13204887,17.931428,8.24,1.0,86.123221,65.950563,57.56055500000001,293.72935099999995,4.68,0.0,8.525488000000001,9.039745,13.539151,10.0,0.0,53.660602000000004,16.672344,23.920344,45.01388113319747,30.718557,0.0,0.026992093999999998,0.0,0.042716525,0.0,0.018590771000000002,0.0,0.014467812,0.0,0.015949501,2.020899,2.013619,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011647923000000001,5.736667,0.0,0.082082423,0.0,0.04362557,9.5,9.792603,0.0,0.018622982,9.5,9.779203,0.0,0.044069370999999996,0.221519952,72.69011,0.608346594,72.38771700000001,1.522664,72.096899,0.538014476,72.01298100000001,0.028552828,7.622553,1.0,1.0,72.79091600000001,72.878149,32.502393,72.592915,72.637465,32.870495,72.594974,72.894108,33.364005,72.41284300000001,72.825266,32.474082
 10/25/2017,12:20:28.118,0.0,72.95214,0.0,4.499934,11.803205,0.0,0.000538055838,74.490988,0.0,72.946617,0.012658758,3.1392580000000003,0.0,0.0,0.0,75.079045,0.0,73.93156,30.928063,72.78450500000001,0.0,0.0,0.0,147.862985,1.0,0.010448,97.552025,23.635334,14.394561999999999,20.97042,1.0,11168.026000000002,1.0,0.00404,17.326225,43.074939,0.0,2.711404,0.0,1.9874560000000001,0.0,1.9819759999999997,0.0,1.9881650000000002,10.0,8.972353,0.0,0.0,0.0,0.136686488,0.0,0.136589923,0.0,0.151558404,0.0,0.0,0.0,2.087956,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.679943,0.0,0.0,72.092558,0.0,7.135763000000001,0.0,9.026672,71.419771,0.0,240.79536099999999,0.001109449,0.0,77.93038100000001,73.59394300000001,72.296276,74.96625300000001,74.992142,0.009927604,0.0,71.413146,14.430935999999999,22.858931,75.361352,73.879837,0.0,73.903756,72.722637,0.0,73.67360699999999,0.0,0.0,32.227883,10.0,60.0,53.9,22.49043,70.462323,30.677584999999997,0.0,8.817441,9.128177,8.069181,10.0,1.0,9.187133,0.0,996.3676710000001,10.0,0.0,0.0,73.68844399999999,0.0,0.0,5.693436,8.24,1.0,86.079032,66.048521,57.602098,285.969127,4.68,0.0,8.756321,8.838864,13.026121,10.0,0.0,53.651506999999995,16.166001,23.909254999999998,44.360471781749546,30.718231,0.0,0.054843495,0.0,0.045228952999999995,0.0,0.017624453,0.0,0.016400448999999998,0.0,0.022874784,2.021092,2.01349,2.018354,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011641143,5.738376000000001,0.0,0.08466125599999999,0.0,0.042561800999999996,9.5,9.793441,0.0,0.013533703999999999,9.5,9.777045,0.0,0.046066429000000006,0.108988566,72.704578,0.791210095,72.35878000000001,1.445299,72.25605300000001,0.854508995,72.141751,0.029197197999999997,7.563269,1.0,1.0,72.79231999999999,72.87800899999999,32.46097,72.593663,72.63667,32.958773,72.596424,72.893078,33.215294,72.41171999999999,72.825547,32.631696999999996
 10/25/2017,12:20:38.118,0.0,72.952888,0.0,4.571548,8.067758,0.0,0.000328798434,74.50474799999999,0.0,72.947694,0.023373917,3.962825,27.677531,0.0,0.0,75.060216,0.0,73.93928299999999,30.949433000000003,72.784926,0.0,0.0,0.0,101.083086,1.0,0.010448,97.65788,23.647536,14.421532999999998,20.876719,1.0,11123.552,1.0,0.00404,17.442583,43.089464,0.0,2.716302,0.0,1.9877779999999998,0.0,1.982363,0.0,1.9886810000000001,10.0,8.974219999999999,0.0,0.0,0.0,0.137298065,0.0,0.137362442,0.0,0.14849724,0.0,0.0,0.0,2.087215,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.673826,0.0,15.790683,72.09545200000001,0.0,7.529221000000001,0.0,17.209327,71.440027,0.0,240.811856,0.002176544,0.0,77.95038199999999,73.591978,72.296136,74.98572800000001,75.003378,0.062105254000000006,0.0,71.407578,14.428304,22.863028,75.367719,73.881429,0.0,73.90174300000001,72.724182,0.0,73.67327900000001,0.0,8.902966000000001,32.024037,10.0,60.0,53.9,22.555139,70.457832,30.670571000000002,0.0,8.880567,8.948768,14.214823999999998,10.0,1.0,9.439011,0.0,1002.0139999999999,10.0,0.0,0.0,73.68844399999999,0.0,0.18167169,17.193620000000003,8.24,1.0,86.019036,65.939144,57.892293,292.093931,4.68,0.0,8.699815,8.839462,14.420921,10.0,0.0,53.636582,16.745846,23.91023,42.427029885589576,30.717953,0.0,0.048106293,0.0,0.043264105,0.0,0.01385581,0.0,0.023229101000000002,0.0,0.023390154,2.020931,2.013941,2.018386,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011631651000000002,5.738569,0.0,0.083597487,0.0,0.043496627999999996,9.5,9.792281,0.0,0.024388682999999998,9.5,9.778656,0.0,0.044069370999999996,0.0,72.697344,0.798243302,72.36095,0.36921739600000003,72.18588100000001,1.178037,72.016598,0.035318711,7.677649000000001,1.0,1.0,72.79288199999999,72.877962,32.561174,72.592821,72.634845,33.00567,72.596939,72.891768,33.347395,72.410129,72.825313,32.448848
 10/25/2017,12:20:48.118,0.0,72.951625,0.0,4.177668,8.484589,0.0,0.000594394377,74.537338,0.0,72.947928,0.018755314,4.1418610000000005,0.0,0.0,0.0,75.058767,0.0,73.944806,30.964159000000002,72.784364,0.0,0.0,0.0,156.49927399999999,1.0,0.010448,97.676165,23.684836999999998,14.318968,20.904633,1.0,11115.961000000001,1.0,0.00404,17.599889,43.106876,0.0,2.727129,0.0,1.9879069999999999,0.0,1.981718,0.0,1.989487,10.0,8.977503,0.0,0.0,0.0,0.135238016,0.0,0.137072747,0.0,0.137605939,0.0,0.0,0.0,2.082671,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,6.232494,72.104857,0.0,4.95386,0.0,12.508311,71.424835,0.0,240.82811,0.000986322274,0.0,77.96822900000001,73.59356899999999,72.299178,75.002021,75.00885600000001,0.048208694,0.0,71.43326400000001,14.426070999999999,22.930219,75.375304,73.88358199999999,0.0,73.903194,72.724228,0.0,73.675572,0.0,9.768611,32.172883,10.0,60.0,53.9,22.5652,70.451002,30.668527,0.0,9.015236,8.798759,15.787339000000001,10.0,1.0,9.371843,0.0,986.101552,10.0,0.0,0.0,73.68844399999999,0.0,0.24145822,12.07708,8.24,1.0,86.019834,66.111623,57.836301,287.251808,4.68,0.0,8.509258,8.818536,24.376908,10.0,0.0,53.626415,16.471576000000002,23.907168,41.69784219290834,30.717534999999998,0.0,0.035437774,0.0,0.042040102,0.0,0.017237925,0.0,0.024324262000000003,0.0,0.025032895,2.020834,2.013587,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011631842,5.739633,0.0,0.083500781,0.0,0.043399922,9.5,9.793988,0.0,0.018558561,9.5,9.77872,0.0,0.042297787,0.29888527800000003,72.736409,0.812309725,72.413037,1.332767,72.279926,0.481748784,72.107027,0.034029971,7.727912,1.0,1.0,72.795128,72.876558,32.563541,72.59244699999999,72.634938,32.944979,72.595208,72.894155,33.354734,72.413311,72.82653,32.536196000000004
 10/25/2017,12:20:58.118,0.0,72.952888,0.0,3.210872,14.993564000000001,0.0,0.0007513374240000001,74.491713,0.0,72.94909799999999,0.022265452999999998,5.037043,24.922859,0.0,0.0,75.083391,0.0,73.950283,30.976469,72.786236,0.0,0.0,0.0,168.654052,1.0,0.010448,97.621639,23.724691,14.320435,20.849131,1.0,11135.098,1.0,0.00404,17.542317999999998,43.14356,0.0,2.733316,0.0,1.987875,0.0,1.9820080000000002,0.0,1.9892610000000002,10.0,8.993984,0.0,0.0,0.0,0.134304556,0.0,0.136107099,0.0,0.13216028800000001,0.0,0.0,0.0,2.07816,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,10.19369,72.199626,0.0,4.775015,0.0,11.064313,71.409643,0.0,240.82936400000003,0.001478828,0.0,77.988839,73.59488,72.296932,75.02135600000001,75.016628,0.0,0.0,71.437662,14.433010000000001,22.90236,75.386494,73.882224,0.0,73.906892,72.728955,0.0,73.67622800000001,0.0,6.67473,32.139806,10.0,60.0,53.9,22.531817,70.44749399999999,30.665785999999997,0.0,8.729666,8.915166000000001,0.0,10.0,1.0,9.475593,0.0,992.5499580000001,10.0,0.0,0.0,73.689053,0.0,0.0,9.061691,8.24,1.0,86.057361,65.963183,57.902528000000004,296.342815,4.68,0.0,8.655932,8.932728,0.0,10.0,0.0,53.613448,16.60202,23.920391,41.156881612423405,30.716606,0.0,0.012550628000000001,0.0,0.045132320999999996,0.0,0.020845515,0.0,0.025709318,0.0,0.021779622999999998,2.021092,2.013587,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011638005,5.724482,0.0,0.084951375,0.0,0.044141335999999996,9.5,9.793569999999999,0.0,0.023003626,9.5,9.778559,0.0,0.043360737,0.263719221,72.672747,0.35515099,72.375419,0.411416667,72.138858,0.5450476879999999,72.1309,0.051427957,7.787841,1.0,1.0,72.792367,72.87899200000001,32.368262,72.593383,72.640928,32.887834999999995,72.593851,72.891768,33.273233000000005,72.414527,72.823722,32.579288
 10/25/2017,12:21:08.118,0.0,72.953122,0.0,3.389909,5.79122,0.0,0.000578297654,74.465641,0.0,72.950034,0.021988336,4.6431629999999995,0.11479898699999999,0.0,0.0,75.067458,0.0,73.95819399999999,30.979443,72.78558100000001,0.0,0.0,0.0,155.29979,1.0,0.010448,97.566643,23.731929,14.240438000000001,20.935648999999998,1.0,11124.621000000001,1.0,0.00404,17.666785,43.147331,0.0,2.737988,0.0,1.984651,0.0,1.981396,0.0,1.987939,10.0,8.995142999999999,0.0,0.0,0.0,0.137941831,0.0,0.140645645,0.0,0.147981675,0.0,0.0,0.0,2.087924,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,15.165231,72.152603,0.0,2.879263,0.0,7.823339999999999,71.451601,0.0,240.833946,0.0008631959,0.0,78.005749,73.59380300000001,72.300535,75.036899,75.02271400000001,0.009927606,0.0,71.414503,14.430218,22.802802,75.391129,73.882178,0.0,73.90722,72.731482,0.0,73.677819,0.0,12.189212,32.334421,10.0,60.0,53.9,22.582807,70.44319,30.661279999999998,0.0,8.519247,8.937367,0.0,10.0,1.0,9.387436,0.0,977.3111869999999,10.0,0.0,0.0,73.691252,0.0,0.109329989,0.0,8.24,1.0,86.095732,65.879047,57.954907999999996,295.22046800000004,4.68,0.0,8.514667999999999,9.033169000000001,0.0,10.0,0.0,53.60323399999999,16.476341,23.952405,41.657744347496674,30.715026,0.0,0.0037825940000000002,0.0,0.044745794000000005,0.0,0.023647839,0.0,0.026256899,0.0,0.02007246,2.020706,2.01349,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011644426999999999,5.701176,0.0,0.082791602,0.0,0.043561099000000006,9.5,9.791766,0.0,0.024710789,9.5,9.777754,0.0,0.042523261,0.411416665,72.687216,0.8474757829999999,72.371078,1.480465,72.164901,1.2554020000000001,72.044812,0.009866102,7.702780000000001,1.0,1.0,72.796298,72.880723,32.342620000000004,72.594272,72.63784,32.917787,72.595629,72.892189,33.358983,72.413825,72.827185,32.467094
 10/25/2017,12:21:18.118,0.0,72.951204,0.0,2.924414,8.228078,0.0,0.000578297653,74.491713,0.0,72.949846,0.02346629,4.213476,24.266222,0.0,0.0,75.063113,0.0,73.964513,30.980371999999996,72.784458,0.0,0.0,0.0,144.264531,1.0,0.010448,97.584928,23.735454999999998,14.238970000000002,20.877372,1.0,11100.886999999999,1.0,0.00404,17.70449,43.128941999999995,0.0,2.7285470000000003,0.0,1.98665,0.0,1.9828459999999999,0.0,1.988423,10.0,8.992761,0.0,0.0,0.0,0.136493358,0.0,0.137233689,0.0,0.150172825,0.0,0.0,0.0,2.0838959999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.782662,0.0,15.020895999999999,72.15477299999999,0.0,4.739246,0.0,14.545952999999999,71.46028299999999,0.0,240.81836800000002,0.002504881,0.0,78.02584399999999,73.59515999999999,72.299739,75.055439,75.031281,0.009665406,0.0,71.398267,14.430617000000002,23.000279000000003,75.391738,73.884799,0.0,73.906518,72.733962,0.0,73.676321,0.0,9.544185,32.203652000000005,10.0,61.0,54.0,22.572746,70.435986,30.655752000000003,0.0,8.714636,8.824561,0.0,10.0,1.0,9.23391,0.0,1006.0239999999999,10.0,0.0,0.0,73.691159,0.0,0.091991895,0.0,8.24,1.0,86.098124,66.38686700000001,58.099403,285.792758,4.68,0.0,8.751512,8.844842,0.0,10.0,0.0,53.59199399999999,16.352930999999998,23.982238,42.35337819629092,30.714933000000002,0.0,0.004169419000000001,0.0,0.045003479000000006,0.0,0.022359413999999998,0.0,0.025773739,0.0,0.021586359,2.021092,2.013362,2.018354,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011645126,5.699177,0.0,0.08134100799999999,0.0,0.043561099000000006,9.5,9.792442,0.0,0.023873312999999997,9.5,9.777625,0.0,0.04352179,0.39031703100000004,72.674194,0.988140039,72.36890799999999,0.41844987899999997,72.18370999999999,0.64351265,72.060004,0.027908457999999997,7.728234,1.0,1.0,72.796906,72.879974,32.455447,72.591932,72.635921,32.952467,72.59708,72.893125,33.301044,72.41597800000001,72.827466,32.58977
 10/25/2017,12:21:28.118,0.0,72.952327,0.0,4.607355,0.0,0.0,0.0007151198050000001,74.423637,0.0,72.947787,0.025036615,2.279884,36.646229999999996,0.0,0.0,75.071803,0.0,73.97195500000001,30.982694,72.785253,0.0,0.0,0.0,142.185425,1.0,0.010448,97.638137,23.730351000000002,14.245576000000002,20.885371,1.0,11178.716999999999,1.0,0.00404,17.805847,43.152825,0.0,2.727934,0.0,1.9865529999999998,0.0,1.9818790000000002,0.0,1.9888419999999998,10.0,8.99157,0.0,0.0,0.0,0.139293738,0.0,0.137716513,0.0,0.133642536,0.0,0.0,0.0,2.0814470000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.88691,0.0,7.4513229999999995,72.18515699999999,0.0,5.204242,0.0,6.9569410000000005,71.429899,0.0,240.809011,0.002012375,0.0,78.044206,73.59445799999999,72.301611,75.07154399999999,75.041487,0.0,0.0,71.387928,14.430697,22.981432,75.39141,73.887514,0.0,73.907173,72.735179,0.0,73.677164,0.0,7.251828,32.230959999999996,10.0,61.0,54.0,22.561313000000002,70.434302,30.651571999999998,0.0,8.915436999999999,8.98597,0.0,10.0,1.0,9.566149000000001,0.0,999.864569,10.0,0.0,0.0,73.691159,0.0,0.179878094,0.0,8.24,1.0,86.066602,65.921716,57.824259999999995,292.68717200000003,4.68,0.0,8.714843,8.7169,0.0,10.0,0.0,53.579075,15.981567000000002,23.998153,41.992023550068566,30.715119,0.0,0.028055862999999997,0.0,0.045454427,0.0,0.018751825,0.0,0.025129527000000002,0.0,0.022456046,2.02077,2.013201,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011640323000000001,5.696791,0.0,0.08346854599999999,0.0,0.045430753,9.5,9.792797,0.0,0.021425306,9.5,9.77711,0.0,0.043038630999999994,0.42548308799999995,72.69155699999999,0.7279112109999999,72.424612,0.481748785,72.266904,0.727911187,72.114261,0.025330979,7.830371,1.0,1.0,72.796391,72.880723,32.565514,72.593336,72.635968,32.970201,72.59740699999999,72.89359300000001,33.350486,72.414013,72.828636,32.499704
