date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:21:38.118,0.0,72.955275,0.0,4.213476,0.0,0.0,0.000566225108,74.417843,0.0,72.948021,0.028731497,3.24668,26.524411999999998,0.0,0.0,74.99865799999999,0.0,73.977198,30.991939000000002,72.78618900000001,0.0,0.0,0.0,144.904256,1.0,0.010448,97.67752800000001,23.716433,14.189430999999999,20.920794,1.0,11171.233,1.0,0.00404,17.518803,43.175311,0.0,2.7180419999999996,0.0,1.987198,0.0,1.9820400000000002,0.0,1.9888419999999998,10.0,8.982717999999998,0.0,0.0,0.0,0.135978346,0.0,0.138585596,0.0,0.137992612,0.0,0.0,0.0,2.08193,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,2.2071490000000002,72.163454,0.0,5.5619309999999995,0.0,11.144535000000001,71.425558,0.0,240.778239,0.001684038,0.0,78.062802,73.596096,72.302687,75.088399,75.046122,0.044800104,0.0,71.37066300000001,14.42639,22.833939,75.376428,73.88784100000001,0.0,73.90619000000001,72.738736,0.0,73.67926999999999,0.0,6.209847,32.200575,10.0,61.0,54.0,22.576632999999998,70.42719100000001,30.648970000000002,0.0,8.964134,8.80536,0.0,10.0,1.0,9.428216,0.0,999.431466,10.0,0.0,0.0,73.692516,0.0,0.19243326600000002,7.441721,8.24,1.0,86.049808,66.139267,57.954306,299.790022,4.68,0.0,8.726264,8.974578,0.0,10.0,0.0,53.567741000000005,16.472257,24.004556,41.49071595996764,30.712239,0.0,0.034599653,0.0,0.043457369,0.0,0.018204243999999998,0.0,0.023003626,0.0,0.023937734,2.0211240000000004,2.013619,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011637811000000001,5.7003699999999995,0.0,0.08388760599999999,0.0,0.044205807,9.5,9.794182000000001,0.0,0.017012451,9.5,9.77843,0.0,0.043328527,0.158221048,72.645257,0.826376153,72.36312,1.262435,72.218435,0.819342937,72.120049,0.033063417000000005,7.8687130000000005,1.0,1.0,72.797983,72.876886,32.45742,72.592681,72.633441,32.986753,72.596799,72.89359300000001,33.346237,72.416914,72.825641,32.55056
 10/25/2017,12:21:48.118,0.0,72.953356,0.0,2.8528,0.0,0.0,0.0009203530250000001,74.516336,0.0,72.95125,0.026514568,4.464126,25.819729000000002,0.0,0.0,75.06890600000001,0.0,73.983704,30.989198,72.786611,0.0,0.0,0.0,158.178553,1.0,0.010448,97.70027900000001,23.715366,14.205944,20.865129,1.0,11133.708,1.0,0.00404,17.477044,43.155246000000005,0.0,2.722295,0.0,1.987166,0.0,1.981815,0.0,1.989132,10.0,8.984134,0.0,0.0,0.0,0.136268041,0.0,0.13671867599999998,0.0,0.137283711,0.0,0.0,0.0,2.078966,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.460742,0.0,13.048316999999999,72.12728299999999,0.0,7.88691,0.0,8.930405,71.448708,0.0,240.751905,0.00151987,0.0,78.081867,73.596471,72.30278100000001,75.107079,75.055111,0.028805948999999997,0.0,71.351715,14.426310999999998,22.788053,75.38209300000001,73.889292,0.0,73.90857700000001,72.741591,0.0,73.678287,0.0,10.858683000000001,32.306729,10.0,61.0,54.0,22.571374,70.42167099999999,30.645394,0.0,8.867341,8.416539,6.207838,10.0,1.0,9.498382000000001,0.0,998.8379560000001,10.0,0.0,0.0,73.69195400000001,0.0,0.14998482900000001,9.093769,8.24,1.0,86.057736,65.931933,57.821249,295.124267,4.68,0.0,8.78818,8.939902,6.70944,10.0,0.0,53.556220999999994,16.169404,24.000797,41.717892717092255,30.712284999999998,0.0,0.035373302999999995,0.0,0.044101580999999994,0.0,0.016883608999999997,0.0,0.023937734,0.0,0.023937734,2.020867,2.013619,2.0185150000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011639261000000001,5.701562,0.0,0.08388760599999999,0.0,0.044657103,9.5,9.792667999999999,0.0,0.018751825,9.5,9.77785,0.0,0.042652104,0.21448673899999998,72.68142900000001,0.798243303,72.375419,0.629446225,72.238691,1.8110259999999998,72.015152,0.030485937,7.90641,1.0,1.0,72.797795,72.876979,32.446374,72.59174499999999,72.63306700000001,32.999364,72.596939,72.89013,33.307611,72.412983,72.826062,32.485728
 10/25/2017,12:21:58.118,0.0,72.95331,0.0,6.397718,0.0,0.0,0.00033282261200000003,74.60034399999999,0.0,72.949612,0.024112894,3.354101,22.872871,0.0,0.0,75.201436,0.0,73.989602,30.99036,72.78984,0.0,0.0,0.0,150.102023,1.0,0.010448,97.654495,23.715505,14.193284,20.894839,1.0,11117.565,1.0,0.00404,17.486775,43.154035,0.0,2.708504,0.0,1.987714,0.0,1.981428,0.0,1.9892610000000002,10.0,8.983748,0.0,0.0,0.0,0.136300229,0.0,0.138746537,0.0,0.140441544,0.0,0.0,0.0,2.079288,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.429561,0.0,17.843449,72.1309,0.0,5.991158,0.0,13.920221,71.434963,0.0,240.72677599999997,0.0028332179999999998,0.0,78.099855,73.59754699999999,72.305495,75.125385,75.06414699999999,0.024872962000000002,0.0,71.343246,14.428065,22.872042,75.392862,73.891773,0.0,73.906237,72.74032700000001,0.0,73.679738,0.001002465,10.009068,32.204806,10.0,61.0,54.0,22.552395999999998,70.416713,30.641956,0.0,8.691189999999999,8.662552,13.653212,10.0,1.0,9.445607,0.0,1000.378,10.0,0.0,0.0,73.693405,0.0,0.18944393899999998,11.980845,8.24,1.0,86.107928,65.866427,57.763451,289.769071,4.68,0.0,8.678775,8.901041000000001,16.505105,10.0,0.0,53.544328,16.675294,23.992214,42.50739355367133,30.710473999999998,0.0,0.040240851,0.0,0.045647691,0.0,0.014950971,0.0,0.02161857,0.0,0.024163208999999998,2.020867,2.013909,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011647605,5.6981779999999995,0.0,0.08346854599999999,0.0,0.041981563,9.5,9.793280000000001,0.0,0.016690345,9.5,9.777464,0.0,0.042941999,0.263719221,72.728451,0.608346595,72.389887,1.424199,72.219158,1.276502,72.121495,0.030163752000000002,7.977938000000001,1.0,1.0,72.796485,72.877962,32.524485,72.592727,72.63419,32.907540000000004,72.59450600000001,72.89027,33.321515999999995,72.41597800000001,72.82798100000001,32.367323
 10/25/2017,12:22:08.118,0.0,72.952327,0.0,6.218682,0.0,0.0,0.000332822615,74.71332,0.0,72.950127,0.023558662,4.034439,2.565175,0.0,0.0,75.184055,0.0,73.997325,30.989384,72.790635,0.0,0.0,0.0,145.863844,1.0,0.010448,97.640206,23.709381,14.253649,20.928467,1.0,11110.402,1.0,0.00404,17.559345999999998,43.165348,0.0,2.710147,0.0,1.9890349999999999,0.0,1.981589,0.0,1.9880360000000001,10.0,8.983716000000001,0.0,0.0,0.0,0.138392466,0.0,0.139776562,0.0,0.141214891,0.0,0.0,0.0,2.082188,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.959977,0.0,18.340603,72.128006,0.0,4.63194,0.0,6.652097,71.412536,0.0,240.70666400000002,0.000411732537,0.0,78.115641,73.597267,72.304699,75.14275400000001,75.072153,0.026446157,0.0,71.33248499999999,14.428783,22.778629000000002,75.392815,73.892475,0.0,73.909935,72.742807,0.0,73.679645,0.0,12.878522,32.22096,10.0,61.0,54.0,22.62991,70.41255,30.642374,0.0,8.739285,8.98837,15.225726000000002,10.0,1.0,9.485188,0.0,1002.559,10.0,0.0,0.0,73.690878,0.0,0.133842466,17.803113,8.24,1.0,86.174446,66.108017,57.856770999999995,284.109238,4.68,0.0,8.731073,8.6888,22.404949,10.0,0.0,53.536026,16.74335,23.984558,41.958582284160556,30.709452000000002,0.0,0.039789555,0.0,0.045905376,0.0,0.014918761000000001,0.0,0.02007246,0.0,0.024034366,2.02106,2.013748,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011658763999999999,5.7013370000000005,0.0,0.08221136400000001,0.0,0.04439922,9.5,9.792346,0.0,0.015305288,9.5,9.775596,0.0,0.042297787,0.158221047,72.73785600000001,0.854509,72.385547,1.522664,72.230733,0.362184189,72.005747,0.031130307000000003,7.97665,1.0,1.0,72.799012,72.877494,32.405346,72.592821,72.632786,32.890594,72.596144,72.891019,33.306452,72.41925400000001,72.827466,32.342089
 10/25/2017,12:22:18.118,0.0,72.952842,0.0,4.714777,0.997664873,0.0,0.00033282261,74.724183,0.0,72.949753,0.022542569,5.144464,2.100725,0.0,0.0,75.23112900000001,0.0,74.005423,30.980418,72.78993299999999,0.0,0.0,0.0,143.624806,1.0,0.010448,97.650453,23.701957,14.184292999999998,20.910510000000002,1.0,11199.136999999999,1.0,0.00404,17.507857,43.153989,0.0,2.698805,0.0,1.9865849999999998,0.0,1.9814599999999998,0.0,1.987359,10.0,8.980272,0.0,0.0,0.0,0.136364605,0.0,0.140388139,0.0,0.136864815,0.0,0.0,0.0,2.0787400000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.17612,0.0,15.854832,72.167795,0.0,8.173061,0.0,13.823954,71.411813,0.0,240.69431699999998,0.000986322268,0.0,78.136579,73.600964,72.307039,75.155395,75.076741,0.011238602,0.0,71.322613,14.426470000000002,22.995772,75.39009899999999,73.89317700000001,0.0,73.911479,72.744164,0.0,73.67861500000001,0.0,5.360232,32.214037,10.0,60.0,54.0,22.561770000000003,70.40717,30.638471999999997,0.0,9.031467999999998,8.708155,8.967761,10.0,1.0,9.476792,0.0,1006.409,10.0,0.0,0.0,73.68938,0.0,0.224120127,14.258426,8.24,1.0,86.191662,65.963183,57.84533199999999,300.30309500000004,4.68,0.0,8.72927,8.869953,18.268645000000003,10.0,0.0,53.521801,16.638316,23.982888,41.57088033299701,30.70685,0.0,0.034599653,0.0,0.045261164000000007,0.0,0.018236455,0.0,0.023261311,0.0,0.023647839,2.021028,2.013748,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011662128999999999,5.699757,0.0,0.084500079,0.0,0.047364878,9.5,9.792346,0.0,0.01749561,9.5,9.77508,0.0,0.03727293,0.0,72.705302,0.8123097290000001,72.424612,0.502848421,72.222052,1.297601,72.022386,0.03789619,7.996303999999999,1.0,1.0,72.79821700000001,72.881004,32.386804,72.589124,72.632037,32.820445,72.595816,72.891347,33.370957000000004,72.419815,72.827138,32.561818
 10/25/2017,12:22:28.118,0.0,72.956305,0.0,5.609959,9.286187,0.0,0.000393185325,74.733598,0.0,72.949332,0.019679035,4.965428,20.534603,0.0,0.0,75.227508,0.0,74.008185,30.974518,72.79470699999999,0.0,0.0,0.0,133.629101,1.0,0.010448,97.70610699999999,23.701539999999998,14.140441000000001,20.92357,1.0,11196.678,1.0,0.00404,17.419068,43.133086,0.0,2.690846,0.0,1.987714,0.0,1.9821369999999998,0.0,1.9891,10.0,8.996914,0.0,0.0,0.0,0.137523383,0.0,0.138585596,0.0,0.148110567,0.0,0.0,0.0,2.076259,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.246128,0.0,10.722918,72.159837,0.0,5.454625,0.0,12.8292,71.42845200000001,0.0,240.69272599999996,0.002669049,0.0,78.15288100000001,73.599373,72.309005,75.175855,75.085589,0.026708356000000003,0.0,71.31611,14.431892999999999,22.768797,75.371324,73.89182,0.0,73.909935,72.74538100000001,0.0,73.681376,0.002009227,11.131200999999999,32.222114000000005,10.0,60.0,54.0,22.518555,70.403662,30.6368,0.0,8.619046,8.784359,0.0,10.0,1.0,9.491185,0.0,998.7096300000001,10.0,0.0,0.0,73.69317099999999,0.0,0.159550674,0.0,8.24,1.0,86.190395,66.042511,57.768268000000006,286.546333,4.68,0.0,8.526689999999999,8.801796000000001,4.304613,10.0,0.0,53.510654,16.660548000000002,23.979872,41.77136600121505,30.709312,0.0,0.000462346418,0.0,0.044939057000000004,0.0,0.023422363999999998,0.0,0.025129527000000002,0.0,0.019911407,2.020995,2.013362,2.0185150000000003,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011662546000000001,5.69908,0.0,0.089851159,0.0,0.043786747,9.5,9.792249,0.0,0.02422763,9.5,9.739132000000001,0.0,0.044069370999999996,0.376250606,72.76607,0.692745132,72.394951,1.438266,72.26184,1.5085979999999999,72.109197,0.015021061,8.030778999999999,1.0,1.0,72.803364,72.87988100000001,32.364317,72.590762,72.633628,32.968231,72.59839000000001,72.889522,33.332330999999996,72.41775600000001,72.82924399999999,32.500479999999996
 10/25/2017,12:22:38.118,0.0,72.95579000000001,0.0,5.001234999999999,26.328159999999997,0.0,0.000131613565,74.813261,0.0,72.950314,0.024667126,4.8221989999999995,0.0,0.0,0.0,75.195643,0.0,74.01871700000001,30.968619,72.792226,0.0,0.0,0.0,150.581817,1.0,0.010448,97.751233,23.699451999999997,14.205392999999999,20.912632000000002,1.0,11134.883999999998,1.0,0.00404,17.581645,43.125963,0.0,2.7033810000000003,0.0,1.9881330000000002,0.0,1.9818790000000002,0.0,1.988648,10.0,8.991247999999999,0.0,0.0,0.0,0.137974019,0.0,0.140034068,0.0,0.154845128,0.0,0.0,0.0,2.076871,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.029986,0.0,0.0,72.146815,0.0,6.277309,0.0,11.866535,71.437133,0.0,240.688433,0.0006579852860000001,0.0,78.171103,73.60124499999999,72.309005,75.193177,75.091957,0.040342717,0.0,71.30263599999999,14.429182,22.780268,75.380361,73.892662,0.0,73.9119,72.74196500000001,0.0,73.679785,0.0,7.796863,32.230959999999996,10.0,60.0,54.0,22.486314,70.400013,30.628764,0.0,8.949104,9.020172,11.840005999999999,10.0,1.0,9.481589999999999,0.0,1000.971,10.0,0.0,0.0,73.694342,0.0,0.152376291,9.366438,8.24,1.0,86.177683,66.11643000000001,57.844730000000006,283.451864,4.68,0.0,8.762332,8.926152,4.2885800000000005,10.0,0.0,53.501139,16.452067,23.973654999999997,42.90276250217596,30.707826,0.0,0.007392961,0.0,0.043811685999999996,0.0,0.025870371,0.0,0.020877725,0.0,0.016464871000000002,2.020802,2.013523,2.0184509999999998,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011661099,5.698887,0.0,0.084177725,0.0,0.044495926,9.5,9.791734,0.0,0.025838161000000002,9.5,9.738617,0.0,0.043135263,0.5380144729999999,72.70819499999999,0.348117781,72.389887,1.044406,72.187327,1.431232,72.057834,0.027264088,8.068799,1.0,1.0,72.80364499999999,72.87889799999999,32.400612,72.585287,72.632786,32.97296,72.594319,72.889288,33.287139,72.419628,72.828542,32.499704
 10/25/2017,12:22:48.118,0.0,72.95359,0.0,4.571548,10.360327999999999,0.0,0.000352943514,74.673489,0.0,72.950689,0.020695128,4.714777,28.270106,0.0,0.0,75.116704,0.0,74.025223,30.977909999999998,72.79245999999999,0.0,0.0,0.0,159.537969,1.0,0.010448,97.771916,23.694534,14.234567000000002,20.902838,1.0,11224.581,1.0,0.00404,17.471774,43.144211999999996,0.0,2.693005,0.0,1.9892290000000001,0.0,1.9818470000000001,0.0,1.9884549999999999,10.0,8.981108,0.0,0.0,0.0,0.136235852,0.0,0.137652136,0.0,0.167959802,0.0,0.0,0.0,2.073423,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.350376,0.0,0.0,72.147539,0.0,5.705007,0.0,13.711642999999999,71.445814,0.0,240.66914100000002,0.001355701,0.0,78.192463,73.59960699999999,72.311999,75.208206,75.101648,0.034312134,0.0,71.28691500000001,14.428863,22.802802,75.357887,73.89196,0.0,73.912134,72.742012,0.0,73.681189,0.0,13.696076999999999,32.248267999999996,10.0,60.0,54.0,22.57366,70.393557,30.629786,0.0,8.885978,8.861763,2.8542099999999997,10.0,1.0,9.4606,0.0,983.3104519999999,10.0,0.0,0.0,73.694622,0.0,0.056119978,4.955628,8.24,1.0,86.209581,65.82015200000001,57.795361,281.239238,4.68,0.0,8.719652,8.700758,12.304672,10.0,0.0,53.489993000000005,16.552336999999998,23.973516,45.02062312485074,30.707268,0.0,0.014678165,0.0,0.042587682,0.0,0.019524879,0.0,0.014757708000000001,0.0,0.015562973,2.020834,2.0135549999999998,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01166686,5.699854,0.0,0.083661958,0.0,0.043206509000000004,9.5,9.792507,0.0,0.019299405,9.5,9.738327,0.0,0.042007891,0.207453528,72.726281,0.7349444009999999,72.415207,0.390317036,72.12873,1.8250919999999997,72.024556,0.025975348,8.109396,1.0,1.0,72.803177,72.878336,32.385226,72.586691,72.634564,32.902023,72.595863,72.8913,33.351644,72.42065799999999,72.829525,32.500869
 10/25/2017,12:22:58.118,0.0,72.955977,0.0,6.326104,17.093751,0.0,0.000723168161,74.617001,0.0,72.949566,0.022173081,2.279884,0.0,0.0,0.0,75.071803,0.0,74.029483,30.977956,72.79335,0.0,0.0,0.0,130.430476,1.0,0.010448,97.718517,23.700657999999997,14.207595000000001,20.879167000000002,1.0,11155.197,1.0,0.00404,17.665569,43.147611,0.0,2.6979349999999998,0.0,1.986682,0.0,1.9806540000000001,0.0,1.9881970000000002,10.0,8.970067,0.0,0.0,0.0,0.137716513,0.0,0.140227197,0.0,0.154941797,0.0,0.0,0.0,2.069943,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.350376,0.0,14.876560999999999,72.217711,0.0,4.989629,0.0,15.717196,71.408919,0.0,240.658916,0.000288606178,0.0,78.208156,73.60049599999999,72.310549,75.227074,75.109373,0.031690142000000004,0.0,71.27521899999999,14.430856,22.780677999999998,75.36270999999999,73.895237,0.0,73.91550500000001,72.740748,0.0,73.682078,0.0,0.0,32.137498,10.0,60.0,54.0,22.59241,70.38719499999999,30.623886,0.0,8.950306,8.850961999999999,11.952328999999999,10.0,1.0,9.471395,0.0,997.1376300000001,10.0,0.0,0.0,73.693312,0.0,0.067479418,20.962857,8.24,1.0,86.295615,65.988424,57.720705,283.419797,4.68,0.0,8.858512,8.758152,11.727514,10.0,0.0,53.477587,15.837060000000001,23.968505,43.33210517361182,30.706339,0.0,0.055455968,0.0,0.044520319,0.0,0.013404862,0.0,0.017141293999999998,0.0,0.023035837000000003,2.020899,2.013362,2.018064,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011681522,5.697049,0.0,0.082146894,0.0,0.044109101,9.5,9.791669,0.0,0.013598125,9.5,9.738488,0.0,0.042201155,0.16525425900000001,72.73785600000001,0.749010825,72.373248,1.142871,72.152603,1.543764,72.044089,0.025653164,8.162559,1.0,1.0,72.805002,72.880583,32.413236,72.591043,72.633535,32.839361,72.597033,72.88933399999999,33.261259,72.422483,72.828121,32.553666
 10/25/2017,12:23:08.118,0.0,72.955696,0.0,5.287693,0.0,0.0,4.3081593999999994e-05,74.648866,0.0,72.951999,0.026699312000000003,4.356705000000001,26.892770000000002,0.0,0.0,75.105117,0.0,74.03631700000001,30.973264,72.795221,0.0,0.0,0.0,139.466593,1.0,0.010448,97.676682,23.702468,14.24741,20.914428,1.0,11144.292,1.0,0.00404,17.626648,43.148449,0.0,2.709696,0.0,1.988229,0.0,1.981138,0.0,1.989616,10.0,8.98436,0.0,0.0,0.0,0.137491195,0.0,0.139164985,0.0,0.14398605,0.0,0.0,0.0,2.080931,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,10.738955,72.229286,0.0,6.134233999999999,0.0,6.9890300000000005,71.435686,0.0,240.664656,0.001807165,0.0,78.226003,73.601526,72.310502,75.244303,75.118034,0.053452679,0.0,71.278681,14.427906,22.753638,75.342249,73.896079,0.0,73.913351,72.741591,0.0,73.68044,0.0,7.9411380000000005,32.085575,10.0,60.0,54.0,22.585779000000002,70.384763,30.622725,0.0,8.849305000000001,9.024972,8.711024,10.0,1.0,9.555354,0.0,997.6509369999999,10.0,0.0,0.0,73.69626099999999,0.0,0.173301576,5.468886,8.24,1.0,86.35627,65.925322,57.92179399999999,293.26437799999997,4.68,0.0,8.636696,8.973383,8.809656,10.0,0.0,53.464946999999995,16.277614,23.968597,41.59092409538451,30.704898999999997,0.0,0.037952136000000004,0.0,0.045840955,0.0,0.015240867,0.0,0.021940676,0.0,0.024034366,2.020963,2.013684,2.018322,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011692339,5.698919,0.0,0.083565252,0.0,0.044947222,9.5,9.792958,0.0,0.016400448999999998,9.5,9.729952,0.0,0.047226011,0.108988567,72.75883499999999,0.720877977,72.428952,0.636479435,72.15187900000001,1.6844279999999998,72.12583599999999,0.030485937,8.217977000000001,1.0,1.0,72.803832,72.88053599999999,32.485824,72.59123000000001,72.63433,32.935521,72.59689200000001,72.890785,33.341215000000005,72.422576,72.829665,32.396827
 10/25/2017,12:23:18.118,0.0,72.955275,0.0,4.034439,0.0,0.0,0.000743289064,74.617001,0.0,72.95316899999999,0.016446012,3.1392580000000003,7.802254,0.0,0.0,75.081942,0.0,74.042262,30.966759999999997,72.796251,0.0,0.0,0.0,141.625665,1.0,0.010448,97.686929,23.693467000000002,14.307775,20.879494,1.0,11125.156,1.0,0.00404,18.028833,43.157387,0.0,2.7158830000000003,0.0,1.987004,0.0,1.981944,0.0,1.9888419999999998,10.0,8.983394,0.0,0.0,0.0,0.13832809,0.0,0.138263713,0.0,0.140183762,0.0,0.0,0.0,2.082188,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,18.885869,72.14609200000001,0.0,5.848082,0.0,13.920221,71.434963,0.0,240.64729300000002,0.0,0.0,78.243944,73.60124499999999,72.313965,75.263312,75.125338,0.009665406,0.0,71.275827,14.427028,22.688085,75.362803,73.898513,0.0,73.915364,72.742339,0.0,73.681798,0.0,13.728138000000001,32.130190999999996,10.0,61.0,54.1,22.561542000000003,70.37980400000001,30.618173,0.0,8.901008000000001,8.745357,6.721311999999999,10.0,1.0,9.409025,0.0,1009.313,10.0,0.0,0.0,73.697478,0.0,0.262383506,18.284292999999998,8.24,1.0,86.394972,66.225206,58.142752,301.87438,4.68,0.0,8.518274,8.704345,0.0,10.0,0.0,53.45510600000001,16.428473,23.971567,42.28643457105107,30.700996999999997,0.0,0.034631888,0.0,0.04551884900000001,0.0,0.018558561,0.0,0.022262782000000002,0.0,0.023003626,2.02106,2.013168,2.018161,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011699786,5.699177,0.0,0.084177725,0.0,0.044270277999999996,9.5,9.793248,0.0,0.01698024,9.5,9.725023,0.0,0.04245884,0.010523605,72.713259,1.2554020000000001,72.426059,1.065505,72.16924200000001,0.903741476,72.007194,0.029197197999999997,8.299494000000001,1.0,1.0,72.805892,72.88053599999999,32.45308,72.589639,72.631897,32.989118,72.595582,72.89097199999999,33.348554,72.41958100000001,72.82947800000001,32.480681
 10/25/2017,12:23:28.118,0.0,72.956305,0.0,3.783789,0.0,0.0,0.00048171730799999996,74.592377,0.0,72.950829,0.021434104,2.924414,25.275201000000003,0.0,0.0,75.132637,0.0,74.050922,30.964531,72.797702,0.0,0.0,0.0,167.614499,1.0,0.010448,97.647914,23.685533,14.349425,20.923406,1.0,11168.668,1.0,0.00404,18.048294,43.157387,0.0,2.7143040000000003,0.0,1.988745,0.0,1.9828139999999999,0.0,1.988616,10.0,8.99157,0.0,0.0,0.0,0.13633241699999998,0.0,0.140195009,0.0,0.130742486,0.0,0.0,0.0,2.078128,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,21.997092000000002,72.201072,0.0,7.457683,0.0,10.631114,71.437133,0.0,240.647823,0.0007811116670000001,0.0,78.26230699999999,73.603211,72.314246,75.280916,75.131518,0.028019352,0.0,71.283172,14.429820000000001,22.800344,75.372167,73.89935600000001,0.0,73.914288,72.746317,0.0,73.683483,0.005029509000000001,10.201433999999999,32.165575,10.0,61.0,54.1,22.555825,70.374893,30.613667,0.0,8.749506,8.760357,0.0,10.0,1.0,9.596734,0.0,988.908694,10.0,0.0,0.0,73.695418,0.0,0.262383506,13.424382000000001,8.24,1.0,86.45835,66.299125,57.86821,290.971585,4.68,0.0,8.78818,8.800601,0.0,10.0,0.0,53.444239,16.265364,23.970778,42.1860413759427,30.700485999999998,0.0,0.023285021,0.0,0.044874635999999996,0.0,0.018848456,0.0,0.025161738,0.0,0.022874784,2.020995,2.013329,2.0186439999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011711368,5.700305,0.0,0.083565252,0.0,0.044850515,9.5,9.793699,0.0,0.021554148,9.5,9.699672999999999,0.0,0.049190859,0.334051337,72.757388,0.7771436709999999,72.413037,0.11602178099999999,72.198902,1.325734,72.059281,0.024686608999999998,8.316892999999999,1.0,1.0,72.805938,72.879085,32.363923,72.590622,72.632552,33.020646,72.599513,72.889943,33.396837,72.425337,72.828355,32.558713
 10/25/2017,12:23:38.118,0.0,72.958551,0.0,4.714777,6.689010000000001,0.0,0.000473668943,74.582239,0.0,72.95265400000001,0.028177265,3.7121739999999996,37.719271,0.0,0.0,75.06094,0.0,74.054385,30.961835999999998,72.798263,0.0,0.0,0.0,135.628242,1.0,0.010448,97.645752,23.696947,14.476576999999999,20.861701,1.0,11129.325,1.0,0.00404,18.251008,43.168979,0.0,2.703832,0.0,1.988262,0.0,1.983007,0.0,1.9893900000000002,10.0,8.99231,0.0,0.0,0.0,0.135881781,0.0,0.136300229,0.0,0.133191417,0.0,0.0,0.0,2.0802869999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,2.046776,72.20903,0.0,5.991158,0.0,9.540092999999999,71.45015500000001,0.0,240.66262999999998,0.001150491,0.0,78.280576,73.601151,72.318176,75.298239,75.140085,0.040342717,0.0,71.27447,14.431016,22.824106,75.38537,73.89973,0.0,73.91494300000001,72.746364,0.0,73.678474,0.0,6.514426,32.212883000000005,10.0,61.0,54.1,22.635169,70.370449,30.61218,0.0,8.961729,8.825761,0.0,10.0,1.0,9.636913999999999,0.0,996.8809769999999,10.0,0.0,0.0,73.693546,0.0,0.0901983,0.0,8.24,1.0,86.48204100000001,65.918711,57.875434999999996,299.212815,4.68,0.0,8.545926,8.916586,0.0,10.0,0.0,53.433232999999994,16.062781,23.96419,41.61765077269329,30.703181,0.0,0.023607376,0.0,0.045744322999999996,0.0,0.019138352,0.0,0.024968473999999997,0.0,0.022294993,2.020963,2.01378,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011716708000000001,5.696437,0.0,0.083113956,0.0,0.045334047,9.5,9.792667999999999,0.0,0.022230571,9.5,9.698707,0.0,0.046034217999999995,0.123054989,72.72555799999999,0.706811555,72.458613,0.29185207399999996,72.261117,0.43954951600000003,72.045536,0.028875012999999998,8.348791,1.0,1.0,72.805658,72.87843000000001,32.301590999999995,72.59066800000001,72.631569,32.948526,72.59740699999999,72.889381,33.344305,72.426086,72.832895,32.584334999999996
 10/25/2017,12:23:48.118,0.0,72.956352,0.0,5.609959,8.869356,0.0,5.5154134e-05,74.543856,0.0,72.95223299999999,0.023281545,5.3951150000000005,6.985461999999999,0.0,0.0,75.118153,0.0,74.06178100000001,30.960582000000002,72.801446,0.0,0.0,0.0,161.057316,1.0,0.010448,97.556302,23.690637,14.576391000000001,20.948709,1.0,11202.237,1.0,0.00404,18.282227,43.159156,0.0,2.702768,0.0,1.9868430000000001,0.0,1.98175,0.0,1.988906,10.0,8.991828,0.0,0.0,0.0,0.137362442,0.0,0.136268041,0.0,0.13009803,0.0,0.0,0.0,2.079868,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,13.705843,72.193115,0.0,5.311548999999999,0.0,15.155641000000001,71.40385500000001,0.0,240.666971,0.0,0.0,78.302359,73.60166600000001,72.317989,75.31706,75.148232,0.02565956,0.0,71.251358,14.429260999999999,22.843362,75.39333,73.901135,0.0,73.91733,72.747861,0.0,73.681049,0.0,8.486174,32.097114000000005,10.0,61.0,54.1,22.581663,70.364087,30.612040999999998,0.0,8.931068,8.862963,0.0,10.0,1.0,9.220717,0.0,1007.965,10.0,0.0,0.0,73.695839,0.0,0.172703711,12.975282,8.24,1.0,86.556678,66.229413,57.902528000000004,303.365497,4.68,0.0,8.560353,8.936913,0.0,10.0,0.0,53.423159,16.235192,23.962055,41.55083763826158,30.70188,0.0,0.036082482,0.0,0.045035689000000004,0.0,0.017560032,0.0,0.025129527000000002,0.0,0.023261311,2.020963,2.013362,2.01858,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011730403,5.7779300000000005,0.0,0.08346854599999999,0.0,0.044947222,9.5,9.791637,0.0,0.019331616,9.5,9.699705,0.0,0.038496934,0.502848415,72.747984,0.8404425759999999,72.412313,1.5296969999999999,72.270522,1.325734,72.02310899999999,0.033707786,8.378433,1.0,1.0,72.8087,72.87800899999999,32.401006,72.587814,72.629182,33.017493,72.595442,72.889943,33.093236,72.421921,72.829338,32.460494
 10/25/2017,12:23:58.118,0.0,72.95667900000001,0.0,2.6021490000000003,0.0,0.0,0.0,74.609758,0.0,72.95125,0.021803592000000004,3.962825,0.0,0.0,0.0,75.107289,0.0,74.06913,30.950269,72.803832,0.0,0.0,0.0,157.298931,1.0,0.010448,97.54126099999999,23.685487,14.682442000000002,20.935976,1.0,11223.191,1.0,0.00404,18.407099,43.153104,0.0,2.693392,0.0,1.986102,0.0,1.981815,0.0,1.989068,10.0,8.983008,0.0,0.0,0.0,0.139358114,0.0,0.139004043,0.0,0.135962577,0.0,0.0,0.0,2.085346,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.636528,0.0,20.633927,72.202519,0.0,4.095406,0.0,14.257153,71.411813,0.0,240.647341,0.000329648292,0.0,78.319597,73.604615,72.31920600000001,75.33532,75.155254,0.016744785,0.0,71.239428,14.426708999999999,22.758964000000002,75.391598,73.90193000000001,0.0,73.91550500000001,72.749874,0.0,73.68395100000001,0.0,13.519741,32.162498,10.0,61.0,54.1,22.641342,70.361795,30.607256,0.0,8.869746000000001,8.640951,4.474863,10.0,1.0,9.327465,0.0,1003.4739999999999,10.0,0.0,0.0,73.696495,0.0,0.217543608,21.171368,8.24,1.0,86.519101,66.06054,58.006685,291.35639,4.68,0.0,8.684185000000001,8.959033999999999,0.0,10.0,0.0,53.41140600000001,16.414635,23.9647,41.737944308928256,30.701323,0.0,0.034051651,0.0,0.044520319,0.0,0.01849414,0.0,0.021844044,0.0,0.023776681,2.021028,2.013651,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011726106000000002,5.775415,0.0,0.089786688,0.0,0.047751703,9.5,9.792667999999999,0.0,0.016851398,9.5,9.699641,0.0,0.042813157000000004,0.48878199200000005,72.740026,0.8052765129999999,72.444144,1.227269,72.138858,1.7266270000000001,72.060004,0.025653164,8.426441,1.0,1.0,72.807857,72.878945,32.348143,72.590013,72.63306700000001,32.789311,72.597454,72.89017700000001,33.294864000000004,72.421687,72.83022700000001,32.451565
 10/25/2017,12:24:08.118,0.0,72.957662,0.0,4.786392,0.0,0.0,0.00040525786699999996,74.564858,0.0,72.95134399999999,0.021895964,4.106054,18.420552999999998,0.0,0.0,75.134085,0.0,74.074794,30.951105,72.803224,0.0,0.0,0.0,153.140717,1.0,0.010448,97.56951,23.689802,14.794549,20.866598,1.0,11140.978000000001,1.0,0.00404,18.590353,43.136438,0.0,2.697,0.0,1.987746,0.0,1.9818470000000001,0.0,1.989164,10.0,8.983845,0.0,0.0,0.0,0.13601053400000002,0.0,0.137137124,0.0,0.13982931099999998,0.0,0.0,0.0,2.093466,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.244599000000001,0.0,12.037971,72.18515699999999,0.0,6.527692,0.0,13.920221,71.453048,0.0,240.620573,0.0,0.0,78.33931899999999,73.601807,72.318504,75.352456,75.164337,0.0,0.0,71.360277,14.42655,22.771255,75.39084799999999,73.903147,0.0,73.916675,72.750248,0.0,73.682874,0.0,8.454113000000001,32.155575,10.0,61.0,54.1,22.646373,70.354965,30.606374,0.0,8.882371000000001,8.80896,17.359853,10.0,1.0,9.487587,0.0,984.0162460000001,10.0,0.0,0.0,73.70014599999999,0.0,0.17031225,8.933375999999999,8.24,1.0,86.35556700000001,66.010059,57.589454,298.699742,4.68,0.0,8.737686,8.955447,12.048158,10.0,0.0,53.39872,16.666446,23.962566,42.90946724463493,30.703274,0.0,0.038467903,0.0,0.045744322999999996,0.0,0.015112025,0.0,0.021393095,0.0,0.024485315,2.020995,2.013619,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011701218999999999,5.778736,0.0,0.08885186099999999,0.0,0.04433474900000001,9.5,9.794633000000001,0.0,0.016786976999999998,9.5,9.699351,0.0,0.041234836000000004,0.200420317,72.768963,0.734944404,72.45644300000001,1.4663979999999999,72.25894699999999,0.5802137479999999,72.066515,0.028875012999999998,8.456728,1.0,1.0,72.809402,72.87478,32.428621,72.590294,72.630165,32.930004,72.59689200000001,72.89017700000001,33.321515999999995,72.42346500000001,72.829899,32.399545
 10/25/2017,12:24:18.118,0.0,72.958598,0.0,4.786392,6.320275,0.0,0.000521959114,74.572824,0.0,72.95331,0.022727313,3.5331379999999997,0.0,0.0,0.0,75.120325,0.0,74.082986,30.945715999999997,72.807389,0.0,0.0,0.0,95.965285,1.0,0.010448,97.543329,23.687018,14.868858,20.900226,1.0,11132.319,1.0,0.00404,18.702657000000002,43.130665,0.0,2.707247,0.0,1.9889709999999998,0.0,1.981686,0.0,1.98852,10.0,8.966237,0.0,0.0,0.0,0.138231525,0.0,0.135463334,0.0,0.154909574,0.0,0.0,0.0,2.085346,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,11.027626,72.201073,0.0,6.313078,0.0,13.246355,71.463176,0.0,240.608467,0.0,0.0,78.354122,73.604568,72.31967399999999,75.369733,75.171266,0.0,0.0,71.385214,14.428623000000002,22.761012,75.40035300000001,73.905441,0.0,73.917424,72.756098,0.0,73.68366999999999,0.020802097,0.0,32.173652000000004,10.0,61.0,54.1,22.644315,70.350755,30.601125,0.0,8.83668,8.61635,9.802156,10.0,1.0,9.299878,0.0,1004.388,10.0,0.0,0.0,73.698086,0.0,0.12786381300000002,20.449599,8.24,1.0,86.314801,66.124243,57.769472,306.251531,4.68,0.0,8.61205,8.984144,10.589229,10.0,0.0,53.39125799999999,16.409191,23.960107,43.4730891131733,30.702902,0.0,0.055520439000000005,0.0,0.045293374000000004,0.0,0.013469283,0.0,0.015756237,0.0,0.023132469,2.0212209999999997,2.01349,2.0184830000000002,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01169575,5.774964,0.0,0.08575726,0.0,0.042432859,9.5,9.792056,0.0,0.013952441999999999,9.5,9.699383000000001,0.0,0.043392948,0.003490393,72.740026,0.974073594,72.429676,0.594280165,72.182263,0.5098816279999999,72.15405,0.025975348,8.3678,1.0,1.0,72.808278,72.878336,32.38207,72.58814100000001,72.63086700000001,32.865766,72.596284,72.891113,33.302203000000006,72.42435400000001,72.830087,32.545513
 10/25/2017,12:24:28.118,0.0,72.95831700000001,0.0,4.106054,7.490608,0.0,0.000694998898,74.622794,0.0,72.950829,0.02439001,4.428319,0.0,0.0,0.0,75.150018,0.0,74.088697,30.938283000000002,72.804956,0.0,0.0,0.0,142.26539,1.0,0.010448,97.307466,23.688317,14.948489000000002,20.959483,1.0,11175.831,1.0,0.00404,18.685629000000002,43.127918,0.0,2.7149490000000003,0.0,1.987875,0.0,1.980848,0.0,1.988358,10.0,8.974767,0.0,0.0,0.0,0.138295901,0.0,0.139422491,0.0,0.149045027,0.0,0.0,0.0,2.0821560000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,0.0,72.15477299999999,0.0,5.740776,0.0,11.096402000000001,71.440027,0.0,240.60427099999998,0.001355701,0.0,78.372626,73.605785,72.321265,75.39009899999999,75.18044300000001,0.051879483,0.0,71.36823000000001,14.431415,22.820009,75.39885500000001,73.90562800000001,0.0,73.91878100000001,72.753945,0.0,73.681096,0.0,13.503711,32.047883,10.0,61.0,54.1,22.651173999999997,70.34589,30.601171,0.0,8.752512,8.763958,11.791868,10.0,1.0,9.518772,0.0,982.251757,10.0,0.0,0.0,73.698414,0.0,0.069870879,10.713739,8.24,1.0,86.387466,66.083377,57.736357999999996,299.533485,4.68,0.0,8.723258999999999,8.861583,7.254535000000001,10.0,0.0,53.380297999999996,16.424617,23.961406,46.05354629761676,30.704203000000003,0.0,0.047300407,0.0,0.045325585,0.0,0.017817717,0.0,0.014532233,0.0,0.018945088,2.020963,2.013362,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011708581000000001,5.777543,0.0,0.082952779,0.0,0.041336855,9.5,9.792378,0.0,0.017656663,9.5,9.699963,0.0,0.043940528,0.35515097100000004,72.724834,0.397350259,72.415931,0.369217395,72.216264,0.952973958,72.166348,0.032096862000000004,8.202189,1.0,1.0,72.809074,72.879132,32.572615,72.587486,72.631897,32.781034999999996,72.59619,72.89246999999999,33.25701,72.423606,72.83233299999999,32.481846000000004
 10/25/2017,12:24:38.118,0.0,72.95827,0.0,5.896417,1.959582,0.0,0.0,74.54458000000001,0.0,72.951204,0.027438287999999998,5.5741510000000005,25.531449,0.0,0.0,75.11091,0.0,74.09496899999999,30.935636,72.807249,0.0,0.0,0.0,158.738312,1.0,0.010448,97.160116,23.6879,15.060045,20.922917,1.0,11106.66,1.0,0.00404,18.679953,43.147843,0.0,2.717494,0.0,1.988262,0.0,1.9820400000000002,0.0,1.9881,10.0,8.988897999999999,0.0,0.0,0.0,0.137941831,0.0,0.136428982,0.0,0.16551087,0.0,0.0,0.0,2.088085,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,0.0,72.182263,0.0,4.596171,0.0,1.6301940000000001,71.441473,0.0,240.59506000000002,0.001889249,0.0,78.390333,73.605598,72.327395,75.406205,75.185546,0.029592549,0.0,71.346428,14.426151,22.845821,75.398433,73.907313,0.0,73.919951,72.752775,0.0,73.683904,0.0,15.122788,32.212114,10.0,61.0,54.1,22.561770000000003,70.34383199999999,30.601821,0.0,8.639486,8.705753999999999,7.635936999999999,10.0,1.0,9.424017999999998,0.0,968.167926,10.0,0.0,0.0,73.698414,0.0,0.239066759,16.327497,8.24,1.0,86.438788,66.235422,57.753818,300.575664,4.68,0.0,8.716045,8.984144,0.633242895,10.0,0.0,53.36472,16.472031,23.958344,44.13843233575545,30.706339,0.0,0.0,0.0,0.043425158,0.0,0.022552678,0.0,0.018333086000000002,0.0,0.015240867,2.0211240000000004,2.013748,2.018741,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01171818,5.777736,0.0,0.080728535,0.0,0.044302512999999995,9.5,9.793505,0.0,0.021747412,9.5,9.700575,0.0,0.043135263,0.474715569,72.739303,0.903741482,72.42750500000001,1.213203,72.166348,0.425483092,72.059281,0.032419047,8.083298,1.0,1.0,72.810478,72.880115,32.322105,72.588048,72.632458,32.890594,72.59605,72.8913,33.148084999999995,72.428005,72.826202,32.580841
 10/25/2017,12:24:48.118,0.0,72.95995500000001,0.0,3.6047519999999995,0.0,0.0,0.00035294352099999996,74.462744,0.0,72.952327,0.025960335,3.3182940000000003,0.0,0.0,0.0,74.938549,0.0,74.10419,30.939584000000004,72.808278,0.0,0.0,0.0,155.939515,1.0,0.010448,97.160962,23.675651000000002,15.124447,20.978419,1.0,11127.935,1.0,0.00404,18.732657999999997,43.170142999999996,0.0,2.716882,0.0,1.986392,0.0,1.982072,0.0,1.988004,10.0,8.986677,0.0,0.0,0.0,0.139164985,0.0,0.13601053400000002,0.0,0.158196298,0.0,0.0,0.0,2.08541,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,2.351484,72.215541,0.0,4.703478,0.0,14.931019000000001,71.452325,0.0,240.594433,0.0016019539999999998,0.0,78.408884,73.604849,72.324494,75.422967,75.194488,0.035360931,0.0,71.32181800000001,14.428384,22.87409,75.404099,73.905113,0.0,73.917939,72.75595799999999,0.0,73.686291,0.0,9.175483999999999,32.201729,10.0,61.0,54.1,22.58395,70.337002,30.601218,0.0,8.928061999999999,8.706354,8.630792999999999,10.0,1.0,9.196128999999999,0.0,999.5116710000001,10.0,0.0,0.0,73.70066,0.0,0.056119978,14.098033,8.24,1.0,86.40168100000001,65.85981600000001,57.954306,295.36477,4.68,0.0,8.596421000000001,8.973981,12.929928,10.0,0.0,53.355066,16.175302,23.959318,43.493233946576055,30.70764,0.0,0.007554138,0.0,0.04661401,0.0,0.025838161000000002,0.0,0.020104671,0.0,0.015562973,2.021028,2.013845,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011713576000000002,5.777736,0.0,0.083178427,0.0,0.040402028,9.5,9.793569999999999,0.0,0.025387212000000003,9.5,9.699898,0.0,0.045196742000000005,0.12305499,72.734239,0.362184193,72.484656,1.494531,72.12873,0.981106804,72.071579,0.034029971,7.961183999999999,1.0,1.0,72.81263100000001,72.878617,32.327234000000004,72.58875,72.63068,32.897294,72.598109,72.89013,33.36864,72.425431,72.832052,32.578123
 10/25/2017,12:24:58.118,0.0,72.958692,0.0,4.858006,7.907439,0.0,0.000216121365,74.354837,0.0,72.95190600000001,0.015522292,2.709571,0.0,0.0,0.0,74.943618,0.0,74.107514,30.937447,72.810571,0.0,0.0,0.0,140.506146,1.0,0.010448,97.265963,23.663774,15.006285,20.956218,1.0,11119.169,1.0,0.00404,18.571298000000002,43.188486,0.0,2.707408,0.0,1.9872299999999998,0.0,1.981524,0.0,1.9888740000000003,10.0,9.001227,0.0,0.0,0.0,0.13761994800000002,0.0,0.137845266,0.0,0.14572608,0.0,0.0,0.0,2.0811889999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,9.648424,72.239414,0.0,5.132704,0.0,20.370079,71.450878,0.0,240.590815,0.002053417,0.0,78.42884000000001,73.606768,72.326646,75.440431,75.20226,0.014384992,0.0,71.298331,14.429898999999999,22.79174,75.399229,73.9097,0.0,73.917424,72.75417900000001,0.0,73.68381,0.0,12.589974,32.096728999999996,10.0,61.0,54.1,22.556739999999998,70.330827,30.600288,0.0,8.75672,8.81616,8.35801,10.0,1.0,9.576943,0.0,999.431466,10.0,0.0,0.0,73.701082,0.0,0.08003459,8.580511999999999,8.24,1.0,86.29477,66.02267900000001,57.610527000000005,299.02041299999996,4.68,0.0,8.512864,8.710322999999999,3.0220380000000002,10.0,0.0,53.345505,16.522166,23.955467000000002,43.311968881425585,30.712936,0.0,0.0,0.0,0.045390006,0.0,0.025000685,0.0,0.024034366,0.0,0.018622982,2.020802,2.013684,2.018386,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011697508999999998,5.777124,0.0,0.081985716,0.0,0.042174975999999996,9.5,9.792571,0.0,0.026965532,9.5,9.700639,0.0,0.042619893,0.08788893199999999,72.747984,1.100671,72.483933,0.777143667,72.18154,1.339801,72.0043,0.029519383,7.9950149999999995,1.0,1.0,72.81089899999999,72.881004,32.448346,72.58758,72.630352,32.800346000000005,72.598062,72.892517,33.381,72.428519,72.829338,32.574628999999995
 10/25/2017,12:25:08.118,0.0,72.958738,0.0,3.210872,20.0276,0.0,0.00020404882900000002,74.409153,0.0,72.952935,0.022542569,4.893813,13.103396,0.0,0.0,74.947239,0.0,74.11673499999999,30.932244,72.810291,0.0,0.0,0.0,138.187143,1.0,0.010448,97.318371,23.655005,15.038578,20.931079,1.0,11118.741000000002,1.0,0.00404,18.468723999999998,43.189463,0.0,2.717365,0.0,1.9859080000000002,0.0,1.98233,0.0,1.9884549999999999,10.0,8.993019,0.0,0.0,0.0,0.13584959300000002,0.0,0.137941831,0.0,0.137928167,0.0,0.0,0.0,2.084508,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,10.530471,72.175753,0.0,6.670767,0.0,21.942432,71.419771,0.0,240.596265,0.0005759010330000001,0.0,78.44561,73.60522399999999,72.326459,75.459815,75.208019,0.032214539,0.0,71.276108,14.431654,22.831070999999998,75.397778,73.91143199999999,0.0,73.918313,72.759935,0.0,73.684793,0.0,6.6587,31.947498,10.0,61.0,54.1,22.587837,70.331435,30.601914,0.0,8.794596,8.830561,0.0,10.0,1.0,9.21412,0.0,985.636368,10.0,0.0,0.0,73.698835,0.0,0.22172866600000002,14.803763,8.24,1.0,86.209253,66.075564,57.723715000000006,292.783373,4.68,0.0,8.581994,8.994906,0.0,10.0,0.0,53.334592,16.607236999999998,23.946883,42.4471192011319,30.709684000000003,0.0,0.028023628,0.0,0.045293374000000004,0.0,0.018268665,0.0,0.024549736000000003,0.0,0.022359413999999998,2.020899,2.013394,2.0184509999999998,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01168457,5.780089,0.0,0.08269489599999999,0.0,0.05168442400000001,9.5,9.792056,0.0,0.02113541,9.5,9.700124,0.0,0.046452956,0.24965279699999998,72.73134499999999,0.8896750529999999,72.473805,0.09492215,72.253883,0.601313381,72.05566400000001,0.031130307000000003,7.807817,1.0,1.0,72.81281800000001,72.88114399999999,32.380492,72.586831,72.63119499999999,32.92488,72.597267,72.891347,33.190574,72.421874,72.829431,32.418566999999996
 10/25/2017,12:25:18.118,0.0,72.961312,0.0,4.965428,0.0,0.0,0.0005098865770000001,74.353389,0.0,72.951297,0.021526476,5.287693,0.0,0.0,0.0,75.021109,0.0,74.12165,30.927181,72.810525,0.0,0.0,0.0,152.18113,1.0,0.010448,97.372518,23.654542000000003,14.909775,20.889615,1.0,11117.136999999999,1.0,0.00404,18.029644,43.195747999999995,0.0,2.70989,0.0,1.9881,0.0,1.981105,0.0,1.9895509999999998,10.0,8.986098,0.0,0.0,0.0,0.13832809,0.0,0.13639679400000002,0.0,0.138959296,0.0,0.0,0.0,2.0824130000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.959977,0.0,9.824833,72.194562,0.0,5.132704,0.0,13.904176000000001,71.469687,0.0,240.59279300000003,0.00041173254200000005,0.0,78.464864,73.608313,72.32697399999999,75.47802800000001,75.218413,0.06341624900000001,0.0,71.259733,14.427586999999999,22.830662,75.400587,73.91293,0.0,73.91934300000001,72.76162,0.0,73.68844399999999,0.0,6.386182,32.044806,10.0,60.0,54.1,22.574118,70.32044300000001,30.603912,0.0,8.914836,8.764558000000001,3.608375,10.0,1.0,9.371843,0.0,1004.6610000000001,10.0,0.0,0.0,73.698741,0.0,0.03041177,6.703912,8.24,1.0,86.12232900000001,65.931332,57.851955000000004,292.077898,4.68,0.0,8.607241,8.859191000000001,9.78762,10.0,0.0,53.322979000000004,16.450253,23.933799,42.420333684331474,30.713447,0.0,0.037629782,0.0,0.045390006,0.0,0.015659605,0.0,0.022842572999999998,0.0,0.024485315,2.020867,2.013394,2.018612,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011671125,5.777575,0.0,0.085305964,0.0,0.043432157,9.5,9.790864,0.0,0.017527821000000002,9.5,9.6989,0.0,0.037659458,0.277785644,72.743643,0.6646122870000001,72.42750500000001,1.149904,72.274862,1.353867,72.041195,0.031452492,7.880311999999999,1.0,1.0,72.81483,72.877822,32.416392,72.587907,72.630493,32.987147,72.595722,72.89083199999999,33.357825,72.426367,72.830601,32.443801
 10/25/2017,12:25:28.118,0.0,72.95995500000001,0.0,6.003838,0.0,0.0,0.000244290632,74.211444,0.0,72.95504100000001,0.011180803999999999,3.5331379999999997,27.213079999999998,0.0,0.0,74.840057,0.0,74.128672,30.92012,72.811273,0.0,0.0,0.0,142.985081,1.0,0.010448,97.486078,23.64336,14.845373,20.918019,1.0,11103.774,1.0,0.00404,17.954639999999998,43.192303,0.0,2.695776,0.0,1.9856509999999998,0.0,1.981428,0.0,1.9890349999999999,10.0,8.98349,0.0,0.0,0.0,0.13591397,0.0,0.138295901,0.0,0.140892663,0.0,0.0,0.0,2.0769029999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,17.442518,72.239414,0.0,6.456154,0.0,9.074805,71.430622,0.0,240.58739100000003,0.00229967,0.0,78.481775,73.604381,72.328705,75.498302,75.225482,0.005732416999999999,0.0,71.276388,14.428304,22.848689,75.396326,73.91021500000001,0.0,73.92299399999999,72.767844,0.0,73.68530799999999,0.0,8.614417,31.978652,10.0,60.0,54.1,22.571374,70.319647,30.599823999999998,0.0,8.712231,8.756157,14.856667000000002,10.0,1.0,9.525967999999999,0.0,1009.425,10.0,0.0,0.0,73.70042600000001,0.0,0.10394920099999999,18.492804,8.24,1.0,86.005152,66.17652700000001,57.853761,290.121808,4.68,0.0,8.676972,8.751576,9.162365,10.0,0.0,53.311926,16.597027999999998,23.926561,41.43728253485532,30.712843,0.0,0.035083183999999996,0.0,0.044101580999999994,0.0,0.015820658,0.0,0.023390154,0.0,0.024968473999999997,2.020963,2.013651,2.018161,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011652481000000001,5.77577,0.0,0.083178427,0.0,0.044592632,9.5,9.793409,0.0,0.017914348,9.5,9.700575,0.0,0.04216894400000001,0.46768235799999996,72.741473,0.798243303,72.452825,0.319984918,72.188051,1.135837,72.015152,0.027264088,7.887078,1.0,1.0,72.814362,72.8796,32.43375,72.587533,72.634002,32.956408,72.5997,72.892751,33.282503999999996,72.42482199999999,72.831912,32.468647
 10/25/2017,12:25:38.118,0.0,72.961968,0.0,2.888607,6.592817999999999,0.0,0.0,74.36425200000001,0.0,72.95480699999999,0.019863778999999998,5.359308,30.976731,0.0,0.0,74.97475899999999,0.0,74.135038,30.917751000000003,72.809682,0.0,0.0,0.0,162.016904,1.0,0.010448,97.482036,23.638673999999998,14.735835,20.920631,1.0,11069.563,1.0,0.00404,18.04505,43.196214000000005,0.0,2.687495,0.0,1.987004,0.0,1.982072,0.0,1.9890349999999999,10.0,8.978694,0.0,0.0,0.0,0.137137124,0.0,0.137362442,0.0,0.136542587,0.0,0.0,0.0,2.07816,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.131175,0.0,17.234034,72.228563,0.0,4.739246,0.0,4.999522,71.45594200000001,0.0,240.58459399999998,0.001068407,0.0,78.50140400000001,73.608547,72.331232,75.515485,75.23288000000001,0.053714878,0.0,71.332766,14.427347,22.786414,75.396467,73.915879,0.0,73.920373,72.765692,0.0,73.688865,0.013642908,9.768611,32.096344,10.0,60.0,54.1,22.626707999999997,70.314174,30.59843,0.0,9.081969,8.712355,5.325304,10.0,1.0,9.217119,0.0,994.6833859999999,10.0,0.0,0.0,73.698695,0.0,0.135636062,11.708176,8.24,1.0,85.975928,66.129051,57.824861999999996,296.390915,4.68,0.0,8.708832000000001,8.831092,5.795605999999999,10.0,0.0,53.301712,16.198895,23.925448,42.19942559312639,30.714887,0.0,0.037049544,0.0,0.045228952999999995,0.0,0.018172033,0.0,0.021554148,0.0,0.02319689,2.020834,2.0138130000000003,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011647748999999999,5.775834,0.0,0.083597487,0.0,0.043593334000000004,9.5,9.792603,0.0,0.017302347,9.5,9.699931,0.0,0.043070842000000005,0.43251629799999997,72.755218,0.397350255,72.478145,0.552080896,72.149709,1.7336599999999998,72.157667,0.026941903,7.844225999999999,1.0,1.0,72.816936,72.88053599999999,32.348932,72.58884300000001,72.632177,32.829903,72.599653,72.895137,33.274778000000005,72.429034,72.830321,32.577735
 10/25/2017,12:25:48.118,0.0,72.962248,0.0,5.681573,15.570715,0.0,0.0,74.438845,0.0,72.95265400000001,0.017646849,3.783789,33.331014,0.0,0.0,75.032696,0.0,74.141591,30.924021999999997,72.81314499999999,0.0,0.0,0.0,152.500993,1.0,0.010448,97.379897,23.633803,14.701157,20.947403,1.0,11146.965,1.0,0.00404,17.76125,43.198588,0.0,2.6990950000000002,0.0,1.986102,0.0,1.9825240000000002,0.0,1.989068,10.0,8.994403,0.0,0.0,0.0,0.138360278,0.0,0.136525547,0.0,0.14086044,0.0,0.0,0.0,2.08048,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,3.794835,72.243031,0.0,4.918091,0.0,7.374096000000001,71.446537,0.0,240.58883799999998,0.0,0.0,78.519299,73.609342,72.328845,75.532668,75.239949,0.006781214,0.0,71.319058,14.432053,22.759373,75.39848,73.914849,0.0,73.922619,72.770418,0.0,73.690504,0.0,9.287697,32.084421,10.0,60.0,54.1,22.637455,70.307906,30.595643,0.0,8.677361999999999,8.535345,0.0,10.0,1.0,9.560151,0.0,989.614489,10.0,0.0,0.0,73.699865,0.0,0.15536561699999998,0.0,8.24,1.0,86.015284,66.080372,57.998256000000005,286.097395,4.68,0.0,8.75572,8.776088,0.0,10.0,0.0,53.28860699999999,14.727051000000001,23.919788,42.219502808611985,30.715444,0.0,0.005813426,0.0,0.047064958,0.0,0.028092904,0.0,0.0268689,0.0,0.017688874,2.020834,2.013362,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011654066000000001,5.77851,0.0,0.08398431199999999,0.0,0.044882751,9.5,9.792958,0.0,0.029123644,9.5,9.698707,0.0,0.041750206,0.144154624,72.76028199999999,0.685711917,72.423888,1.438266,72.2575,0.5802137470000001,72.15477299999999,0.029197197999999997,7.663794,1.0,1.0,72.814596,72.88231400000001,32.369446,72.58870300000001,72.628902,32.738079,72.59689200000001,72.894716,33.334263,72.428894,72.82798100000001,32.474082
