date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:25:58.118,0.0,72.961219,0.0,5.07285,7.474576,0.0,0.00038916114999999995,74.25851800000001,0.0,72.955416,0.020972243999999998,4.535741000000001,0.0,0.0,0.0,74.937101,0.0,74.147115,30.923883,72.812771,0.0,0.0,0.0,150.02205700000002,1.0,0.010448,97.410026,23.642060999999998,14.517126000000001,20.888799,1.0,11108.05,1.0,0.00404,17.325819,43.195747999999995,0.0,2.705282,0.0,1.9857150000000001,0.0,1.9818790000000002,0.0,1.9889709999999998,10.0,8.995433,0.0,0.0,0.0,0.137652136,0.0,0.13906842,0.0,0.150720612,0.0,0.0,0.0,2.078804,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.925738,0.0,9.600311999999999,72.166348,0.0,5.490393,0.0,11.240802,71.517433,0.0,240.59428799999998,0.0,0.0,78.53850600000001,73.606721,72.332074,75.55121,75.24748699999999,0.013336195,0.0,71.29122,14.430139000000002,22.79215,75.399978,73.912883,0.0,73.924773,72.772899,0.0,73.690831,0.0,10.057160000000001,32.203652000000005,10.0,60.0,54.1,22.561770000000003,70.301778,30.595643,0.0,8.655118,8.670952,4.6353230000000005,10.0,1.0,9.407826,0.0,998.2604869999999,10.0,0.0,0.0,73.702579,0.0,0.050141325,0.0,8.24,1.0,85.970017,66.245038,57.991032,289.4003,4.68,0.0,8.604837,8.912999000000001,8.681399,10.0,0.0,53.280818999999994,15.431667000000001,23.915797,43.25156641077931,30.714655,0.0,0.0,0.0,0.045840955,0.0,0.022230571,0.0,0.02422763,0.0,0.01852635,2.020963,2.013201,2.018225,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.01164676,5.775705,0.0,0.084145489,0.0,0.04559193,9.5,9.792313,0.0,0.026579005,9.5,9.695936,0.0,0.043296315999999994,0.439549511,72.743643,0.74197761,72.473805,0.566147319,72.134517,0.945940745,72.083877,0.027908457999999997,7.699236,1.0,1.0,72.813941,72.883484,32.406529,72.58720500000001,72.628621,32.883106,72.59665799999999,72.89523100000001,33.398768,72.430812,72.829525,32.525326
 10/25/2017,12:26:08.118,0.0,72.963138,0.0,5.108657,6.576786,0.0,0.0006064669200000001,74.14192,0.0,72.953544,0.026329823999999998,3.6047519999999995,0.0,0.0,0.0,74.740116,0.0,74.15516600000001,30.922767999999998,72.813567,0.0,0.0,0.0,153.700477,1.0,0.010448,97.578018,23.648046,14.386304999999998,20.90447,1.0,11200.098999999998,1.0,0.00404,17.309197,43.181968,0.0,2.705443,0.0,1.9876169999999997,0.0,1.982459,0.0,1.9889709999999998,10.0,8.998008,0.0,0.0,0.0,0.137362442,0.0,0.137426818,0.0,0.150043934,0.0,0.0,0.0,2.075872,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.818431,0.0,2.2071490000000002,72.196009,0.0,5.848082,0.0,11.481468,71.47113399999999,0.0,240.572729,0.0,0.0,78.55391800000001,73.60985699999999,72.334087,75.569423,75.25488399999999,0.03221454,0.0,71.269277,14.430218,22.80485,75.401758,73.917096,0.0,73.927862,72.772571,0.0,73.691861,0.0,3.3724540000000003,32.242114,10.0,60.0,54.1,22.49386,70.295229,30.596944,0.0,8.566139999999999,8.825161,6.641081,10.0,1.0,9.343657,0.0,998.773793,10.0,0.0,0.0,73.704265,0.0,0.053728517,0.0,8.24,1.0,85.81630200000001,66.41210699999999,58.012104,294.707395,4.68,0.0,8.44674,8.866963,0.0,10.0,0.0,53.269066,16.146718,23.911993,43.21801363462272,30.714794,0.0,0.0,0.0,0.045744322999999996,0.0,0.022584887999999997,0.0,0.02422763,0.0,0.018945088,2.020802,2.013426,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011621683999999998,5.778478,0.0,0.08914197900000001,0.0,0.043915688,9.5,9.792475,0.0,0.026514584,9.5,9.688367,0.0,0.04278094599999999,0.20042031600000002,72.747261,0.741977613,72.470911,1.494531,72.201072,1.438266,72.133794,0.028552828,7.644463000000001,1.0,1.0,72.815017,72.88081700000001,32.473989,72.587907,72.631663,32.730591,72.598624,72.894061,33.287911,72.427911,72.831678,32.456612
 10/25/2017,12:26:18.118,0.0,72.958224,0.0,2.781185,17.189943,0.0,0.000521959117,74.057912,0.0,72.952467,0.023189172999999997,2.8528,29.263069,0.0,0.0,74.68869699999999,0.0,74.159894,30.921328000000003,72.812724,0.0,0.0,0.0,140.826009,1.0,0.010448,97.63433,23.660989999999998,14.319151000000002,20.921611,1.0,11146.751,1.0,0.00404,17.261356,43.184342,0.0,2.700416,0.0,1.9879069999999999,0.0,1.982363,0.0,1.9890349999999999,10.0,8.99598,0.0,0.0,0.0,0.13678305300000002,0.0,0.138971855,0.0,0.14988282,0.0,0.0,0.0,2.081511,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.63194,0.0,11.829487,72.20685999999999,0.0,5.096935,0.0,17.273505,71.49139,0.0,240.561733,0.0028332179999999998,0.0,78.574249,73.611215,72.338204,75.587122,75.263874,0.0,0.0,71.247755,14.431654,22.694231,75.398902,73.91714300000001,0.0,73.923602,72.777064,0.0,73.689287,0.0,6.835035,31.980959999999996,10.0,60.0,54.1,22.580748999999997,70.294107,30.594389000000003,0.0,8.780768,8.598349,2.453058,10.0,1.0,9.222516,0.0,991.3629380000001,10.0,0.0,0.0,73.702814,0.0,0.194824727,0.0,8.24,1.0,85.715079,66.091791,57.860986,282.121082,3.79,0.0,8.514066999999999,8.982351,0.0,10.0,0.0,53.258759,15.808929000000001,23.914869,43.56710747007609,30.716513,0.0,0.0,0.0,0.050543705,0.0,0.021747412,0.0,0.024420893,0.0,0.018172033,2.020995,2.013329,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011604638,5.7444690000000005,0.0,0.084081019,0.0,0.043561099000000006,9.5,9.791766,0.0,0.02525837,9.5,9.693359,0.0,0.044681372999999996,0.08788893199999999,72.727005,0.903741481,72.504912,0.228553165,72.23001,0.8474757829999999,72.049876,0.032741232,7.644785000000001,1.0,1.0,72.816281,72.881987,32.386804,72.588375,72.63208399999999,32.768817999999996,72.595956,72.890224,33.11448,72.432029,72.831537,32.416626
 10/25/2017,12:26:28.118,0.0,72.960751,0.0,4.714777,14.272126,0.0,0.00024429063900000003,74.228825,0.0,72.954246,0.019863778999999998,3.210872,31.056809,0.0,0.0,74.924789,0.0,74.168086,30.925601,72.813192,0.0,0.0,0.0,133.948964,1.0,0.010448,97.569745,23.663728,12.987084,20.888962,1.0,11226.612,1.0,0.00404,16.689296,43.202359,0.0,2.691233,0.0,1.9876169999999997,0.0,1.982492,0.0,1.9881970000000002,10.0,8.992182000000001,0.0,0.0,0.0,0.139229361,0.0,0.13633241699999998,0.0,0.136832592,0.0,0.0,0.0,2.0830900000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,13.978476,72.15839,0.0,4.131175,0.0,11.882579,71.461729,0.0,240.56906400000003,0.000493816789,0.0,78.592332,73.607845,72.334133,75.605663,75.270475,0.003110425,0.0,71.234562,14.432292000000002,22.711438,75.407891,73.917705,0.0,73.925007,72.78399,0.0,73.687368,0.010398901,5.151836,32.138268,10.0,60.0,54.1,22.576862,70.291347,30.590069,0.0,8.958122,8.664352000000001,0.0,10.0,1.0,9.331063,0.0,1003.586,10.0,0.0,0.0,73.703422,0.0,0.019052329,0.0,8.24,1.0,85.729807,63.503416,57.7195,194.930811,3.79,0.0,8.70282,8.722281,0.0,10.0,0.0,53.248312,16.315499,23.919648000000002,42.64807019208921,30.718835,0.0,0.023800788,0.0,0.044939057000000004,0.0,0.018945088,0.0,0.024839632,0.0,0.022359413999999998,2.021028,2.01378,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011606106000000001,5.7374410000000005,0.0,0.082856073,0.0,0.044689337999999995,9.5,9.791379,0.0,0.0,9.5,9.692651,0.0,0.043650633,0.44658272299999996,72.75304799999999,0.636479436,72.48538,0.5942801679999999,72.27775600000001,1.178037,72.05566400000001,0.034352156,8.034645,1.0,1.0,72.815766,72.881659,32.365895,72.586457,72.631943,32.917787,72.598671,72.89317199999999,33.350871999999995,72.430672,72.832099,32.482623
 10/25/2017,12:26:38.118,0.0,72.962576,0.0,5.5741510000000005,0.0,0.0,6.863961000000001e-06,74.082535,0.0,72.95714699999999,0.026052707,4.392512,17.139310000000002,0.0,0.0,74.629312,0.0,74.177963,30.92667,72.81389399999999,0.0,0.0,0.0,163.856113,1.0,0.010448,98.135192,23.659135,11.725659,20.911326000000003,1.0,11235.378999999999,1.0,0.00404,14.705126000000002,43.19775,0.0,2.6836919999999997,0.0,1.9876490000000002,0.0,1.9820400000000002,0.0,1.9890029999999999,10.0,8.984682000000001,0.0,0.0,0.0,0.136300229,0.0,0.137684324,0.0,0.135962577,0.0,0.0,0.0,2.078611,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.667708999999999,0.0,11.701189,72.23145600000001,0.0,5.061167,0.0,20.161501,71.48994300000001,0.0,240.57407999999998,0.0,0.0,78.60901,73.609015,72.334976,75.623737,75.27899599999999,0.0,0.0,71.22141500000001,14.427826000000001,22.826974,75.409483,73.921356,0.0,73.925896,72.786283,0.0,73.690972,0.0,7.540375999999999,32.00096,10.0,59.0,54.1,22.566572,70.284424,30.588908,0.0,8.862531,8.763958,0.0,10.0,1.0,9.516373,0.0,1000.987,10.0,0.0,0.0,73.703469,0.0,0.093187626,10.344835,8.24,1.0,85.314001,63.474568999999995,57.72552099999999,205.09606100000002,3.79,0.0,8.642107000000001,8.999091,0.0,10.0,0.0,53.235533999999994,16.032836,23.931387,42.36007321126894,30.716372999999997,0.0,0.035373302999999995,0.0,0.042523261,0.0,0.01849414,0.0,0.021554148,0.0,0.023969945,2.0211240000000004,2.013587,2.0186439999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011537658999999999,5.738892,0.0,0.084338902,0.0,0.042690742000000004,9.5,9.793472999999999,0.0,0.017205715,9.5,9.666656,0.0,0.040687256,0.09492214300000001,72.759559,0.770110458,72.46223,1.290568,72.219882,0.699778342,72.195285,0.031452492,8.392932,1.0,1.0,72.81553199999999,72.87974,32.490953000000005,72.587393,72.633207,32.927639,72.597454,72.89083199999999,33.293319,72.432544,72.832193,32.460494
 10/25/2017,12:26:48.118,0.0,72.962436,0.0,5.287693,0.0,0.0,0.0,74.120918,0.0,72.95696,0.025036615,4.786392,0.0,0.0,0.0,74.729977,0.0,74.181099,30.931501,72.814549,0.0,0.0,0.0,146.343638,1.0,0.010448,99.044048,23.633664000000003,12.230596,20.923243,1.0,11262.855,1.0,0.00404,15.422329999999999,43.182853,0.0,2.6970970000000003,0.0,1.985618,0.0,1.9812020000000001,0.0,1.9883259999999998,10.0,8.986452,0.0,0.0,0.0,0.138295901,0.0,0.138360278,0.0,0.139925979,0.0,0.0,0.0,2.076549,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,13.449247,72.18370999999999,0.0,6.313078,0.0,11.545646000000001,71.463176,0.0,240.58247200000002,0.0028332179999999998,0.0,78.628217,73.610653,72.337362,75.644432,75.285926,0.016220386,0.0,71.209765,14.427666,22.809357000000002,75.408312,73.918594,0.0,73.929547,72.788623,0.0,73.68844399999999,0.0,9.480063000000001,32.142883000000005,10.0,59.0,54.1,22.583493,70.280681,30.587932000000002,0.0,8.641891000000001,8.642151,12.385572999999999,10.0,1.0,9.41982,0.0,988.940775,10.0,0.0,0.0,73.705201,0.0,0.0,12.397867,8.24,1.0,84.78440400000001,63.607383,57.752012,210.62762400000003,3.79,0.0,8.50505,8.831689,7.238502,10.0,0.0,53.225553000000005,15.811651999999999,23.931248,42.78209742330406,30.719346,0.0,0.037017309,0.0,0.046002008,0.0,0.015788448,0.0,0.024066577000000002,0.0,0.024292051000000002,2.021157,2.014006,2.018354,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.01144937,5.738279,0.0,0.082017952,0.0,0.043013097,9.5,9.792893,0.0,0.018204243999999998,9.5,9.659892,0.0,0.040783888,0.277785643,72.719047,0.756044032,72.465847,0.15822105,72.274139,0.854508995,72.030344,0.032096862000000004,8.86818,1.0,1.0,72.81740400000001,72.880255,32.389959999999995,72.587486,72.63185,32.811775,72.599373,72.892844,33.178986,72.430531,72.831771,32.364605
 10/25/2017,12:26:58.118,0.0,72.963465,0.0,4.67897,0.0,0.0,0.0006789021730000001,74.120918,0.0,72.956398,0.028084893,2.172462,0.0,0.0,0.0,74.834263,0.0,74.184657,30.924346999999997,72.814737,0.0,0.0,0.0,138.826868,1.0,0.010448,98.74300699999999,23.618354,12.436644,20.942342,1.0,11140.123,1.0,0.00404,15.84803,43.176846999999995,0.0,2.698676,0.0,1.9865849999999998,0.0,1.981557,0.0,1.9883259999999998,10.0,8.981688,0.0,0.0,0.0,0.13678305300000002,0.0,0.136525547,0.0,0.141408227,0.0,0.0,0.0,2.075743,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,9.183344,72.23218,0.0,6.1700029999999995,0.0,10.053514999999999,71.46100600000001,0.0,240.591346,0.0014377860000000001,0.0,78.64779899999999,73.610559,72.339281,75.661194,75.291169,0.016744786,0.0,71.192876,14.426708999999999,22.779449,75.41285400000001,73.921543,0.0,73.929687,72.790588,0.0,73.690784,0.0,6.835035,32.125575,10.0,59.0,54.1,22.504835,70.278296,30.585331,0.0,8.745899,8.641551,16.477320000000002,10.0,1.0,9.326865,0.0,1004.565,10.0,0.0,0.0,73.702954,0.0,0.0,20.225049,8.24,1.0,84.850718,63.369399,57.767063,198.89109,3.79,0.0,8.49964,8.764130999999999,12.513091000000001,10.0,0.0,53.215713,16.188914,23.926654,42.56097882263306,30.713911,0.0,0.043883452999999996,0.0,0.044488109000000005,0.0,0.014564444,0.0,0.019363826,0.0,0.024163208999999998,2.021092,2.013329,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011456195,5.738311,0.0,0.082920544,0.0,0.044689337999999995,9.5,9.79299,0.0,0.01536971,9.5,9.660439,0.0,0.040848309,0.263719221,72.74436700000001,0.713844767,72.49189,1.213203,72.15839,1.346834,72.046982,0.033707786,8.451251,1.0,1.0,72.81834,72.882876,32.358005,72.587767,72.632037,32.780640999999996,72.599326,72.892938,33.324992,72.433901,72.83355,32.470588
 10/25/2017,12:27:08.118,0.0,72.96028299999999,0.0,4.392512,22.737001,0.0,0.000171855377,74.189718,0.0,72.952374,0.025313731000000003,5.753188,8.827247999999999,0.0,0.0,74.858162,0.0,74.190789,30.922534999999996,72.815064,0.0,0.0,0.0,128.351369,1.0,0.010448,98.218352,23.624570000000002,12.435360000000001,20.930426,1.0,11083.14,1.0,0.00404,15.871951000000001,43.174938,0.0,2.6899759999999997,0.0,1.9861659999999999,0.0,1.981686,0.0,1.988745,10.0,8.983619000000001,0.0,0.0,0.0,0.136493358,0.0,0.135238016,0.0,0.145661635,0.0,0.0,0.0,2.077354,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.882322,0.0,21.227304999999998,72.197455,0.0,7.600759,0.0,14.016487,71.474028,0.0,240.59014,0.0,0.0,78.664242,73.613227,72.342837,75.679221,75.30175,0.0,0.0,71.181601,14.428703,22.828613,75.411637,73.92074699999999,0.0,73.930249,72.794988,0.0,73.69106500000001,0.0,3.59688,32.145959999999995,10.0,59.0,54.1,22.492488,70.272261,30.584540999999998,0.0,8.3954,8.782559,12.144882,10.0,1.0,9.17334,0.0,984.9626539999999,10.0,0.0,0.0,73.703048,0.0,0.0,12.349749000000001,8.24,1.0,85.214241,63.308101,57.562360999999996,200.975447,3.79,0.0,8.693202000000001,8.782067,9.354751,10.0,0.0,53.204240000000006,16.293039999999998,23.909812,43.02346601652225,30.719532,0.0,0.04910559,0.0,0.045035689000000004,0.0,0.014177917,0.0,0.018461929,0.0,0.021715201,2.02106,2.013039,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011511533000000001,5.728994999999999,0.0,0.07860099799999999,0.0,0.044947222,9.5,9.792475,0.0,0.014628865,9.5,9.661050999999999,0.0,0.04278094599999999,0.256686009,72.762452,1.178037,72.469464,0.7208779740000001,72.121495,1.023306,72.076643,0.034674341000000004,8.564988,1.0,1.0,72.820633,72.87875799999999,32.423887,72.587018,72.63283299999999,32.723890999999995,72.59665799999999,72.89172099999999,33.093236,72.43259,72.83322199999999,32.447295000000004
 10/25/2017,12:27:18.118,0.0,72.96412,0.0,4.177668,4.1880239999999995,0.0,0.00048574149,74.1832,0.0,72.953076,0.020048523000000002,3.4973300000000003,0.0,0.0,0.0,74.87844,0.0,74.19935500000001,30.927459999999996,72.818106,0.0,0.0,0.0,110.91886000000001,1.0,0.010448,97.755416,23.623317999999998,12.383251,20.918509,1.0,11100.993999999999,1.0,0.00404,16.004931,43.194259,0.0,2.699449,0.0,1.988068,0.0,1.9828459999999999,0.0,1.9884549999999999,10.0,8.975153,0.0,0.0,0.0,0.136976182,0.0,0.138521219,0.0,0.150430607,0.0,0.0,0.0,2.086248,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.596171,0.0,11.075737,72.221328,0.0,5.132704,0.0,9.187116,71.455219,0.0,240.599497,0.003736145,0.0,78.682325,73.612666,72.338672,75.700338,75.309054,0.0,0.0,71.167004,14.428783,22.801163,75.41336899999999,73.924211,0.0,73.929875,72.798965,0.0,73.692142,0.0,2.1060470000000002,31.969806,10.0,58.0,54.1,22.472824,70.266695,30.638890000000004,0.0,8.794596,8.821561,12.674402,10.0,1.0,9.436012,0.0,1003.8589999999999,10.0,0.0,0.0,73.704826,0.0,0.133244601,6.110458,8.24,1.0,85.557946,63.353774,57.646048,186.946121,3.79,0.0,8.548932,8.872942,6.19641,10.0,0.0,53.192674,15.922584,23.896310999999997,43.82241735756923,30.717442,0.0,0.051877836,0.0,0.045035689000000004,0.0,0.013888021,0.0,0.018977299,0.0,0.021747412,2.020834,2.013941,2.0184509999999998,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011564831000000001,5.699274,0.0,0.082920544,0.0,0.04404463,9.5,9.793022,0.0,0.014822129,9.5,9.778462,0.0,0.041911259,0.277785644,72.74219699999999,0.7771436709999999,72.483209,0.21448674199999998,72.133794,1.241336,72.149709,0.025653164,8.520846,1.0,1.0,72.821054,72.883672,32.500815,72.58795400000001,72.63068,32.731773,72.597501,72.893312,33.061176,72.433667,72.83013299999999,32.352959000000006
 10/25/2017,12:27:28.118,0.0,72.963418,0.0,2.709571,1.061792,0.0,0.0,74.101365,0.0,72.955416,0.027345916,3.067643,0.0,0.0,0.0,74.7546,0.0,74.205347,30.929643,72.81642099999999,0.0,0.0,0.0,154.500133,1.0,0.010448,97.73196,23.621972,12.410957000000002,20.875576000000002,1.0,11153.273000000001,1.0,0.00404,15.759241000000001,43.186484,0.0,2.6950990000000004,0.0,1.987424,0.0,1.9820080000000002,0.0,1.9881330000000002,10.0,8.970517999999998,0.0,0.0,0.0,0.137555571,0.0,0.13864997199999998,0.0,0.15229952800000002,0.0,0.0,0.0,2.08802,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,0.0,72.233627,0.0,4.4888639999999995,0.0,5.737565,71.441473,0.0,240.610204,8.339555000000001e-05,0.0,78.702376,73.61219799999999,72.344709,75.716773,75.316171,0.0,0.0,71.19704,14.431254999999998,22.84623,75.412901,73.924164,0.0,73.929781,72.800791,0.0,73.692891,0.0,0.0,32.130959999999995,10.0,58.0,54.1,22.552395999999998,70.263233,30.670153000000003,0.0,8.829464999999999,8.799358999999999,7.924767,10.0,1.0,9.394032000000001,0.0,989.806979,10.0,0.0,0.0,73.70623,0.0,0.08362178099999999,15.156626999999999,8.24,1.0,85.63543299999999,63.446923999999996,57.650865,196.181426,3.79,0.0,8.602432,9.023005,9.499039999999999,10.0,0.0,53.181621,16.359282999999998,23.892738,45.70893031886855,30.719207,0.0,0.05332843,0.0,0.045003479000000006,0.0,0.018461929,0.0,0.01536971,0.0,0.018655193,2.020867,2.013362,2.0185150000000003,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.011575986000000002,5.700208,0.0,0.08346854599999999,0.0,0.045720872,9.5,9.793409,0.0,0.016013922,9.5,9.778334,0.0,0.044166002999999995,0.18635389300000002,72.737133,1.114738,72.435463,0.13008820699999998,72.256776,0.7419776090000001,72.13524100000001,0.029519383,8.65746,1.0,1.0,72.82433,72.88278199999999,32.431777000000004,72.590154,72.631241,32.891776,72.597033,72.891113,33.161604,72.432918,72.835702,32.43099
 10/25/2017,12:27:38.118,0.0,72.963091,0.0,4.571548,11.803205,0.0,0.0,74.17813100000001,0.0,72.955182,0.020602755,4.356705000000001,0.290969696,0.0,0.0,74.872646,0.0,74.211104,30.923696999999997,72.816702,0.0,0.0,0.0,151.941233,1.0,0.010448,97.99750300000001,23.619467,12.46912,20.893532999999998,1.0,11180.214,1.0,0.00404,15.992363000000001,43.170516,0.0,2.697709,0.0,1.988229,0.0,1.9823950000000001,0.0,1.988229,10.0,8.98687,0.0,0.0,0.0,0.136525547,0.0,0.13601053400000002,0.0,0.163448612,0.0,0.0,0.0,2.0888259999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.781133,0.0,0.0,72.203243,0.0,6.813842999999999,0.0,0.0,71.451601,0.0,240.620766,0.001396744,0.0,78.720084,73.609623,72.346019,75.736953,75.325535,0.042178111,0.0,71.37276899999999,14.426789000000001,22.849918,75.410981,73.92444499999999,0.0,73.9317,72.802662,0.0,73.694342,0.0,15.042635999999998,32.157114,10.0,58.0,54.1,22.444242000000003,70.258883,30.670431,0.0,8.714636,8.669752,10.267491999999999,10.0,1.0,9.355051,0.0,973.8624130000001,10.0,0.0,0.0,73.705388,0.0,0.022639521,11.515705,8.24,1.0,85.50949399999999,63.448126,57.64845699999999,188.341037,3.79,0.0,8.635494,8.779675,7.190405999999999,10.0,0.0,53.172667000000004,16.394218,23.89529,44.771248439932755,30.719114,0.0,0.0,0.0,0.042072312,0.0,0.023003626,0.0,0.018236455,0.0,0.01540192,2.021157,2.01349,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011554336,5.699338,0.0,0.082082423,0.0,0.043013097,9.5,9.792539,0.0,0.022101729,9.5,9.778269,0.0,0.041846838,0.341084548,72.759559,0.974073603,72.467294,1.628162,72.250266,0.47471557299999995,72.039025,0.028230643,8.826294,1.0,1.0,72.817825,72.883016,32.35051,72.587814,72.63175600000001,32.732167,72.59839000000001,72.89378,33.129158000000004,72.434228,72.833831,32.498539
 10/25/2017,12:27:48.118,0.0,72.960985,0.0,4.106054,2.889436,0.0,0.000389161144,74.151335,0.0,72.957943,0.02614508,1.7785819999999999,6.985463,0.0,0.0,74.85961,0.0,74.22041999999999,30.942696999999995,72.816702,0.0,0.0,0.0,139.546558,1.0,0.010448,98.299444,23.613343,12.526549000000001,20.853049,1.0,11226.292,1.0,0.00404,15.981010999999999,43.161251,0.0,2.701286,0.0,1.9881650000000002,0.0,1.981524,0.0,1.9889709999999998,10.0,9.003995,0.0,0.0,0.0,0.136976182,0.0,0.138038395,0.0,0.147143883,0.0,0.0,0.0,2.086763,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,5.5268559999999995,72.220605,0.0,5.5977,0.0,15.011241,71.45594200000001,0.0,240.60817799999998,0.001560912,0.0,78.733858,73.614772,72.345504,75.756525,75.331013,0.036671926,0.0,71.45768699999999,14.42958,22.842133,75.416459,73.925568,0.0,73.932168,72.8087,0.0,73.693827,0.0,10.233495,32.129421,10.0,58.0,54.1,22.496832,70.253691,30.664625,0.0,8.637082000000001,8.765158,3.6725589999999997,10.0,1.0,9.537962,0.0,993.76906,10.0,0.0,0.0,73.705481,0.0,0.0,4.394252,8.24,1.0,85.331824,63.13442,57.641833999999996,209.072372,3.79,0.0,8.656533999999999,8.838864,10.140328,10.0,0.0,53.161193999999995,16.345218,23.894919,42.96981526502583,30.720090000000003,0.0,0.0,0.0,0.044874635999999996,0.0,0.025612686000000003,0.0,0.02319689,0.0,0.018268665,2.020963,2.013523,2.0185470000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01152387,5.700595,0.0,0.08430666699999999,0.0,0.042400624000000005,9.5,9.792249,0.0,0.027062164,9.5,9.777947,0.0,0.043328527,0.312951702,72.755218,0.502848434,72.511423,1.3187010000000001,72.219882,0.854508995,72.17502900000001,0.036607451,9.087923,1.0,1.0,72.823114,72.88441999999999,32.33828,72.591604,72.631943,32.752266,72.600075,72.89013,33.316495,72.435351,72.835234,32.469035
 10/25/2017,12:27:58.118,0.0,72.96500999999999,0.0,5.180272,0.0,0.0,0.00046562058400000003,74.135402,0.0,72.955135,0.021803592000000004,2.709571,33.779449,0.0,0.0,74.95593000000001,0.0,74.226177,30.961418,72.81553199999999,0.0,0.0,0.0,163.216388,1.0,0.010448,98.396146,23.628839000000003,12.5482,20.846519,1.0,11172.837,1.0,0.00404,16.004526000000002,43.170609000000006,0.0,2.694938,0.0,1.9880360000000001,0.0,1.982459,0.0,1.9890349999999999,10.0,8.993727,0.0,0.0,0.0,0.134143615,0.0,0.137040559,0.0,0.132031397,0.0,0.0,0.0,2.093466,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,7.419249000000001,72.256776,0.0,4.775015,0.0,11.770268,71.502241,0.0,240.60485,0.001560912,0.0,78.75264399999999,73.616223,72.34527,75.77342900000001,75.339534,0.019366778,0.0,71.420819,14.431654,22.841314,75.41674,73.930249,0.0,73.93329200000001,72.815439,0.0,73.696448,0.0,7.219767,32.129037,10.0,58.0,54.1,22.452245,70.25079000000001,30.663046,0.0,8.877561,8.63135,0.0,10.0,1.0,9.483989,0.0,1007.34,10.0,0.0,0.0,73.706558,0.0,0.035194692,14.755645000000001,8.24,1.0,85.274134,63.340553,57.761644999999994,195.764554,3.79,0.0,8.624073,8.730651,0.0,10.0,0.0,53.151261,16.846117,23.890418,42.119127407704724,30.714887,0.0,0.031214934,0.0,0.045261164000000007,0.0,0.01801098,0.0,0.024614157,0.0,0.022649309,2.021157,2.01349,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011512323999999999,5.698016,0.0,0.084081019,0.0,0.045882049,9.5,9.792636,0.0,0.020877725,9.5,9.777013,0.0,0.042233365999999994,0.17228747,72.750878,0.882641845,72.442697,0.270752434,72.12873,0.7701104559999999,72.041195,0.03854056,9.073424000000001,1.0,1.0,72.823909,72.883765,32.355244,72.587861,72.631007,32.870889,72.597922,72.89359300000001,33.254692999999996,72.433386,72.831069,32.44846
 10/25/2017,12:28:08.118,0.0,72.963559,0.0,4.213476,0.0,0.0,0.000312701706,74.181752,0.0,72.956726,0.022912057000000003,5.71738,0.0,0.0,0.0,74.889303,0.0,74.23268399999999,30.977816999999998,72.81703,0.0,0.0,0.0,156.01948000000002,1.0,0.010448,98.258874,23.665676,12.624161,20.880473000000002,1.0,11166.423,1.0,0.00404,16.015473,43.17857,0.0,2.69758,0.0,1.9871330000000003,0.0,1.9819759999999997,0.0,1.9895509999999998,10.0,8.983941,0.0,0.0,0.0,0.135141451,0.0,0.136847429,0.0,0.140409321,0.0,0.0,0.0,2.096495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,9.039009,72.275586,0.0,4.7034769999999995,0.0,11.369157000000001,71.46679300000001,0.0,240.61835499999998,0.0,0.0,78.774428,73.613742,72.348265,75.792158,75.347587,0.0,0.0,71.371365,14.427906,22.772894,75.401336,73.927066,0.0,73.931934,72.81553199999999,0.0,73.695605,0.037917032999999996,9.704489,32.170190999999996,10.0,58.0,54.1,22.425949,70.24704799999999,30.657843,0.0,8.857722,8.798759,4.683461,10.0,1.0,9.356251,0.0,996.479957,10.0,0.0,0.0,73.708149,0.0,0.0,9.895735,8.24,1.0,85.365454,63.212545999999996,57.64063,202.22606100000002,3.79,0.0,8.459364,8.791633000000001,11.519095,10.0,0.0,53.139555,17.005596,23.888284,42.36007321126894,30.71772,0.0,0.03517989,0.0,0.044745794000000005,0.0,0.014950971,0.0,0.025934792999999998,0.0,0.024485315,2.020995,2.0135549999999998,2.0185150000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011524805,5.697597,0.0,0.083049485,0.0,0.045076162999999995,9.5,9.794278,0.0,0.016529292,9.5,9.777464,0.0,0.041717996,0.08085572099999999,72.769687,1.156937,72.496954,0.158221051,72.196732,0.305918495,72.182263,0.026941903,8.983528999999999,1.0,1.0,72.82405,72.885918,32.364317,72.59263399999999,72.63306700000001,32.729409000000004,72.598109,72.89144,33.260873,72.43638100000001,72.832473,32.418178999999995
 10/25/2017,12:28:18.118,0.0,72.961827,0.0,3.998632,14.945469000000001,0.0,0.000570249291,74.161474,0.0,72.957709,0.018940058,2.637956,29.90369,0.0,0.0,74.879888,0.0,74.238161,30.984274,72.818621,0.0,0.0,0.0,96.04525100000001,1.0,0.010448,98.061011,23.679223999999998,12.692414999999999,20.861701,1.0,11136.167,1.0,0.00404,16.056421,43.180758000000004,0.0,2.7071509999999996,0.0,1.987424,0.0,1.981944,0.0,1.9881970000000002,10.0,8.964338,0.0,0.0,0.0,0.13816714800000002,0.0,0.137845266,0.0,0.153491771,0.0,0.0,0.0,2.092209,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.882322,0.0,14.186960000000001,72.250266,0.0,5.311548999999999,0.0,19.022347,71.492113,0.0,240.61362799999998,0.000945280145,0.0,78.790263,73.61458499999999,72.34920100000001,75.812292,75.35535899999999,0.06315405,0.0,71.346896,14.428942000000001,22.841724,75.404895,73.931279,0.0,73.936709,72.81791899999999,0.0,73.698227,0.046977882,0.0,32.180191,10.0,59.0,54.2,22.487458,70.23816,30.653569,0.0,8.85712,8.657152,6.191791,10.0,1.0,9.391034,0.0,990.81755,10.0,0.0,0.0,73.706558,0.0,0.042369076,7.778546,8.24,1.0,85.538669,63.124204000000006,57.78331899999999,193.487795,3.79,0.0,8.520679,8.853810000000001,11.647353,10.0,0.0,53.128455,17.025333,23.901042999999998,45.12851112471202,30.714097,0.0,0.05523032,0.0,0.045293374000000004,0.0,0.013372651000000001,0.0,0.016722556,0.0,0.023518996,2.020834,2.013748,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01155089,5.696953,0.0,0.086724323,0.0,0.04433474900000001,9.5,9.793892,0.0,0.013984653,9.5,9.777142,0.0,0.038271459,0.355150972,72.743643,0.756044035,72.477422,0.88264184,72.26184,0.538014478,72.136687,0.031452492,9.240325,1.0,1.0,72.824471,72.885029,32.386409,72.59244699999999,72.631288,32.775518,72.600589,72.895652,33.195209000000006,72.43656800000001,72.836124,32.53542
 10/25/2017,12:28:28.118,0.0,72.963418,0.0,5.287693,18.167892000000002,0.0,0.000377088599,74.267208,0.0,72.958364,0.023835778,4.249283,0.515187293,0.0,0.0,74.937101,0.0,74.24522900000001,30.980511,72.818012,0.0,0.0,0.0,144.904256,1.0,0.010448,97.971414,23.689384,12.678104,20.877372,1.0,11153.593,1.0,0.00404,16.182914999999998,43.168281,0.0,2.6970650000000003,0.0,1.9876490000000002,0.0,1.9810729999999999,0.0,1.9874880000000001,10.0,8.974896000000001,0.0,0.0,0.0,0.138907479,0.0,0.136557735,0.0,0.151977301,0.0,0.0,0.0,2.086925,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.737717,0.0,0.0,72.23001,0.0,2.771957,0.0,4.951388,71.50802900000001,0.0,240.62081400000002,4.2353434e-05,0.0,78.810736,73.612993,72.35083900000001,75.829991,75.363506,0.03903172,0.0,71.328274,14.431095999999998,22.810585999999997,75.417349,73.930717,0.0,73.933573,72.819604,0.0,73.697337,0.024941003,7.2518270000000005,32.154421,10.0,59.0,54.2,22.503463,70.234278,30.653662,0.0,8.838483,8.652351,4.057665,10.0,1.0,9.080385,0.0,977.583882,10.0,0.0,0.0,73.70875799999999,0.0,0.0,3.704562,8.24,1.0,85.63388499999999,63.13261800000001,57.715286,199.885168,3.79,0.0,8.548932,8.760544,5.6833800000000005,10.0,0.0,53.122579,16.870844,23.926515,45.63464094213693,30.713168,0.0,0.047848409,0.0,0.044810215,0.0,0.018300876,0.0,0.014757708000000001,0.0,0.018172033,2.020899,2.013716,2.018612,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011564863,5.698371,0.0,0.079116764,0.0,0.043851217000000005,9.5,9.793569999999999,0.0,0.018622982,9.5,9.774113999999999,0.0,0.042362208,0.341084548,72.75015400000001,0.720877978,72.48971999999999,1.18507,72.180817,1.761793,72.152603,0.030163752000000002,9.284467,1.0,1.0,72.826623,72.88779,32.541844,72.58870300000001,72.631943,32.779853,72.598483,72.892844,33.272461,72.434883,72.83514100000001,32.434484000000005
 10/25/2017,12:28:38.118,0.0,72.965805,0.0,4.499934,13.566720000000002,0.0,0.0008479177650000001,74.343974,0.0,72.95803599999999,0.025683219,4.8221989999999995,13.551831,0.0,0.0,75.026902,0.0,74.251221,30.981346999999996,72.81553199999999,0.0,0.0,0.0,151.061611,1.0,0.010448,98.038353,23.688085,12.699388,20.872638000000002,1.0,11160.649,1.0,0.00404,15.860192999999999,43.176102,0.0,2.680921,0.0,1.9865849999999998,0.0,1.9820400000000002,0.0,1.9882939999999998,10.0,8.985776,0.0,0.0,0.0,0.138360278,0.0,0.137652136,0.0,0.162256369,0.0,0.0,0.0,2.082865,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,0.0,72.220605,0.0,4.453094999999999,0.0,0.08992894400000001,71.509476,0.0,240.624576,0.000288606175,0.0,78.82769499999999,73.614725,72.351588,75.846614,75.372495,0.006519015,0.0,71.295056,14.424157000000001,22.838036,75.422967,73.930249,0.0,73.934696,72.822271,0.0,73.698227,0.0,10.121282,32.262883,10.0,59.0,54.2,22.516725,70.230021,30.646787,0.0,8.853513000000001,8.681753,2.533289,10.0,1.0,9.080385,0.0,983.198166,10.0,0.0,0.0,73.70595,0.0,0.0,0.047599985,8.24,1.0,85.646597,63.21194499999999,57.460612,214.52376800000002,3.79,0.0,8.591612,8.692985,11.855772,10.0,0.0,53.107562,16.790309,23.947301,44.845369895968176,30.712425,0.0,0.0,0.0,0.048063487,0.0,0.022552678,0.0,0.018397508,0.0,0.01488655,2.020738,2.013684,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011565738999999998,5.699498999999999,0.0,0.081244302,0.0,0.042368388,9.5,9.793215,0.0,0.02213394,9.5,9.778269,0.0,0.045776534,0.312951702,72.743643,0.65757907,72.482486,1.4031,72.12294200000001,1.213203,72.202519,0.032741232,9.466513,1.0,1.0,72.826062,72.88648,32.493714000000004,72.59286800000001,72.631803,32.712068,72.60068299999999,72.892844,33.336194,72.43539799999999,72.83322199999999,32.479905
 10/25/2017,12:28:48.118,0.0,72.964308,0.0,4.499934,9.63889,0.0,0.00016783119299999997,74.410601,0.0,72.95565,0.023096801,3.4973300000000003,4.070636,0.0,0.0,75.112359,0.0,74.254685,30.973357,72.820306,0.0,0.0,0.0,140.586112,1.0,0.010448,98.170872,23.688456,12.632234,20.882269,1.0,11193.364,1.0,0.00404,15.852896,43.184063,0.0,2.67003,0.0,1.9886810000000001,0.0,1.9825560000000002,0.0,1.9888099999999997,10.0,8.991184,0.0,0.0,0.0,0.136976182,0.0,0.137716513,0.0,0.158292966,0.0,0.0,0.0,2.0803830000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,6.922095,72.18370999999999,0.0,6.384616,0.0,11.01618,71.461729,0.0,240.654865,0.0,0.0,78.844794,73.617346,72.35074499999999,75.868574,75.380688,0.025659559,0.0,71.260622,14.427586999999999,22.767977,75.424934,73.928564,0.0,73.93567900000001,72.822692,0.0,73.698273,0.0,6.722822,32.248652,10.0,59.0,54.2,22.514667000000003,70.22478199999999,30.640515999999998,0.0,8.800608,8.708755,13.332289999999999,10.0,1.0,9.428815,0.0,1003.7460000000001,10.0,0.0,0.0,73.706839,0.0,0.074653802,11.964805,8.24,1.0,85.592421,63.083338,57.671335,189.319081,3.79,0.0,8.489419999999999,8.67505,15.36682,10.0,0.0,53.096695999999994,16.733595,23.955189,44.08462404626525,30.710845000000003,0.0,0.0016550570000000001,0.0,0.041556943,0.0,0.025709318,0.0,0.021747412,0.0,0.017334557,2.02077,2.013523,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011555787,5.6981779999999995,0.0,0.083049485,0.0,0.043561099000000006,9.5,9.793892,0.0,0.025999214,9.5,9.776562,0.0,0.043070842000000005,0.249652798,72.777644,0.327018138,72.465847,1.100671,72.14609200000001,0.763077248,72.15621999999999,0.029197197999999997,9.874749000000001,1.0,1.0,72.827934,72.88722800000001,32.300802000000004,72.592774,72.632271,32.768423999999996,72.599887,72.89083199999999,33.161218,72.439657,72.83649799999999,32.428273
 10/25/2017,12:28:58.118,0.0,72.967443,0.0,4.893813,10.408424,0.0,0.000365016064,74.239688,0.0,72.956118,0.018293454,3.24668,6.809292,0.0,0.0,75.013142,0.0,74.264656,30.971080999999998,72.818714,0.0,0.0,0.0,153.700477,1.0,0.010448,98.26696,23.688317,12.633885000000001,20.805545000000002,1.0,11207.583,1.0,0.00404,16.184942000000003,43.176521,0.0,2.6825,0.0,1.988229,0.0,1.9820400000000002,0.0,1.9887130000000002,10.0,8.994532000000001,0.0,0.0,0.0,0.138746537,0.0,0.135881781,0.0,0.14965726,0.0,0.0,0.0,2.077741,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.387675,0.0,3.923132,72.201796,0.0,5.5619309999999995,0.0,6.5237419999999995,71.46679300000001,0.0,240.67054,0.0,0.0,78.864471,73.616972,72.35336600000001,75.885103,75.386354,0.036409727999999995,0.0,71.223754,14.430457999999998,22.842133,75.403115,73.931466,0.0,73.935726,72.823675,0.0,73.70145600000001,0.0,9.127392,32.103652000000004,10.0,59.0,54.2,22.488143,70.220291,30.638658000000003,0.0,8.411632,8.609749,0.0,10.0,1.0,9.373043,0.0,997.442406,10.0,0.0,0.0,73.705903,0.0,0.0,0.0,8.24,1.0,85.577975,62.901844999999994,57.212562,190.906399,3.79,0.0,8.49964,8.746792999999998,0.0,10.0,0.0,53.087928000000005,15.840689000000001,23.953379,43.42608865388044,30.711031,0.0,0.0007524651669999999,0.0,0.044520319,0.0,0.023390154,0.0,0.025000685,0.0,0.019814775,2.021157,2.013458,2.018129,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011552115,5.699757,0.0,0.08420996,0.0,0.045301811,9.5,9.792603,0.0,0.023293522,9.5,9.777593,0.0,0.043070842000000005,0.235586374,72.76100600000001,0.720877978,72.483209,0.073822515,72.273415,1.796959,72.08821800000001,0.016309801000000002,9.864438,1.0,1.0,72.825032,72.888398,32.380097,72.592025,72.631663,32.788129,72.60199300000001,72.891674,33.143836,72.441482,72.835656,32.504363
 10/25/2017,12:29:08.118,0.0,72.96281,0.0,4.8221989999999995,18.39234,0.0,0.000501838215,74.32731700000001,0.0,72.95593000000001,0.020879872,4.858006,26.316209999999998,0.0,0.0,75.034869,0.0,74.272052,30.974751,72.820727,0.0,0.0,0.0,162.97649099999998,1.0,0.010448,98.293615,23.684836999999998,12.698286999999999,20.771264000000002,1.0,11150.493,1.0,0.00404,16.142777,43.154872999999995,0.0,2.696034,0.0,1.98636,0.0,1.9822009999999999,0.0,1.988068,10.0,8.986967,0.0,0.0,0.0,0.136493358,0.0,0.13517364,0.0,0.135801463,0.0,0.0,0.0,2.076323,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,3.586351,72.258223,0.0,5.025398,0.0,2.96188,71.495007,0.0,240.68756499999998,0.001930291,0.0,78.880868,73.617627,72.356688,75.90514399999999,75.398246,0.051879483,0.0,71.200128,14.426789000000001,22.772074,75.414867,73.933245,0.0,73.93656800000001,72.824377,0.0,73.697665,0.0,7.877016,32.050959999999996,10.0,59.0,54.2,22.570231,70.217672,30.637264000000002,0.0,9.167339,8.655952000000001,0.0,10.0,1.0,9.320867999999999,0.0,998.789834,10.0,0.0,0.0,73.710349,0.0,0.033998962,5.741554,8.24,1.0,85.659449,62.87720600000001,57.278789,205.304496,3.79,0.0,8.506853,8.847234,7.6393070000000005,10.0,0.0,53.076363,16.808685,23.957601,42.493998422710945,30.706246999999998,0.0,0.034922007000000005,0.0,0.045551059000000005,0.0,0.01801098,0.0,0.021360885,0.0,0.023841102000000003,2.020867,2.013426,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011563983,5.6999830000000005,0.0,0.084081019,0.0,0.044592632,9.5,9.792667999999999,0.0,0.017302347,9.5,9.772117,0.0,0.043650633,0.193387105,72.726281,0.158221061,72.491167,1.0936379999999999,72.141751,0.812309728,72.03613100000001,0.025008793999999997,9.877004,1.0,1.0,72.828963,72.889147,32.325261,72.592774,72.630493,32.813351000000004,72.600309,72.892096,33.169715000000004,72.440312,72.83837,32.412356
 10/25/2017,12:29:18.118,0.0,72.965384,0.0,5.001234999999999,2.568796,0.0,0.0,74.24765500000001,0.0,72.955696,0.021526476,3.24668,10.957314,0.0,0.0,74.989968,0.0,74.27542199999999,30.969455,72.81880799999999,0.0,0.0,0.0,124.35308700000002,1.0,0.010448,98.262541,23.683817,12.700855,20.832317,1.0,11172.837,1.0,0.00404,15.978984,43.148123,0.0,2.690266,0.0,1.988906,0.0,1.9821689999999998,0.0,1.9884549999999999,10.0,8.977761,0.0,0.0,0.0,0.135463334,0.0,0.138971855,0.0,0.145500521,0.0,0.0,0.0,2.072682,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,12.246455000000001,72.207583,0.0,3.845024,0.0,11.754224,71.524668,0.0,240.71230699999998,0.0,0.0,78.899842,73.619452,72.356688,75.926309,75.405082,0.03588533,0.0,71.170419,14.427268,22.757325,75.430084,73.929734,0.0,73.93699000000001,72.82685699999999,0.0,73.700005,0.0,7.267858,31.942114,10.0,59.0,54.2,22.559484,70.215473,30.631921999999996,0.0,8.795798,8.729156,15.691061999999999,10.0,1.0,9.416821,0.0,985.2193070000001,10.0,0.0,0.0,73.709273,0.0,0.0,18.091821,8.24,1.0,85.73871899999999,63.015429000000005,57.22942,199.388129,3.79,0.0,8.445538,8.929141,15.094272,10.0,0.0,53.065077,16.752651999999998,23.958947,44.56243792702933,30.709173,0.0,0.051555482,0.0,0.045196742000000005,0.0,0.01385581,0.0,0.019460458,0.0,0.022069518,2.021028,2.013458,2.0185150000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011575756999999999,5.6981779999999995,0.0,0.082017952,0.0,0.04291639,9.5,9.792797,0.0,0.01433897,9.5,9.770732,0.0,0.041846838,0.312951703,72.76028199999999,0.706811552,72.480316,0.952973957,72.274862,1.241336,72.13306999999999,0.027264088,9.871203999999999,1.0,1.0,72.826998,72.88605799999999,32.48109,72.592259,72.62937,32.751084000000006,72.59839000000001,72.891628,33.143836,72.441435,72.83603000000001,32.445741999999996
 10/25/2017,12:29:28.118,0.0,72.969081,0.0,6.2544889999999995,4.027705,0.0,0.000558176743,74.32731700000001,0.0,72.957334,0.016168896000000002,2.960222,26.956832000000002,0.0,0.0,75.039938,0.0,74.285627,30.968293,72.817966,0.0,0.0,0.0,160.417591,1.0,0.010448,98.252716,23.684652,12.71902,20.829867999999998,1.0,11196.143,1.0,0.00404,16.043042,43.143141,0.0,2.678569,0.0,1.9881,0.0,1.980912,0.0,1.988229,10.0,8.975797,0.0,0.0,0.0,0.138295901,0.0,0.136589923,0.0,0.154297341,0.0,0.0,0.0,2.0771290000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.173061,0.0,0.0,72.207583,0.0,7.4934520000000004,0.0,17.305594,71.492113,0.0,240.71997599999997,0.002422797,0.0,78.920643,73.618189,72.359449,75.941948,75.412152,0.044275704000000006,0.0,71.15062900000001,14.431574,22.765109,75.43294,73.9317,0.0,73.938113,72.82784000000001,0.0,73.70323499999999,0.0,10.922805,32.060190999999996,10.0,59.0,54.2,22.558341,70.20696,30.627416999999998,0.0,8.81203,8.973369,11.775822,10.0,1.0,9.37844,0.0,968.84164,10.0,0.0,0.0,73.711239,0.0,0.09258976099999999,14.322583999999999,8.24,1.0,85.851295,63.201729,57.107803000000004,211.830137,3.79,0.0,8.602432,8.804786,13.475022000000001,10.0,0.0,53.05976,16.43959,23.958019,45.040849811578575,30.705039000000003,0.0,0.030602461,0.0,0.04384389599999999,0.0,0.018397508,0.0,0.014113495,0.0,0.016658133999999998,2.020995,2.01378,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011593202,5.698339,0.0,0.081276537,0.0,0.041594738,9.5,9.792088,0.0,0.018300876,9.5,9.742514,0.0,0.041073782999999996,0.0,72.759559,0.383283836,72.472358,1.424199,72.27703199999999,0.7419776090000001,72.071579,0.031130307000000003,9.872492999999999,1.0,1.0,72.827325,72.888492,32.320527,72.592774,72.629931,32.715221,72.59960699999999,72.89555899999999,33.304907,72.439329,72.837528,32.445741999999996
 10/25/2017,12:29:38.118,0.0,72.967584,0.0,5.180272,6.512658,0.0,5.1129948000000005e-05,74.362804,0.0,72.95756800000001,0.016538384,2.781185,15.057291000000001,0.0,0.0,75.092805,0.0,74.288763,30.966575,72.821569,0.0,0.0,0.0,141.785596,1.0,0.010448,98.294179,23.678342,12.673517,20.876556,1.0,11197.533000000001,1.0,0.00404,16.068178,43.146121,0.0,2.687076,0.0,1.988777,0.0,1.981911,0.0,1.988391,10.0,8.985003,0.0,0.0,0.0,0.1366543,0.0,0.13810277199999998,0.0,0.162353037,0.0,0.0,0.0,2.07497,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,15.181268,72.177199,0.0,6.277309,0.0,18.460792,71.452325,0.0,240.731985,0.001560912,0.0,78.93835200000001,73.618563,72.359543,75.96226999999999,75.417957,0.031427941,0.0,71.207847,14.427666,22.773713,75.437435,73.936521,0.0,73.93816,72.832848,0.0,73.700848,0.0,10.265556,32.052114,10.0,59.0,54.2,22.576176,70.20682,30.623979,0.0,8.708624,8.751357,7.892674,10.0,1.0,9.418619999999999,0.0,998.132161,10.0,0.0,0.0,73.70800899999999,0.0,0.136233928,10.168403,8.24,1.0,85.913165,63.183099,57.489512,203.925614,3.79,0.0,8.550735000000001,8.643961000000001,14.196470000000001,10.0,0.0,53.046096,16.295989000000002,23.955420999999998,43.412661018877415,30.704434999999997,0.0,0.001526115,0.0,0.044584741,0.0,0.025226158999999998,0.0,0.019299405,0.0,0.014596655,2.021189,2.013297,2.0184830000000002,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011602771999999999,5.7008529999999995,0.0,0.083533016,0.0,0.041401326,9.5,9.793215,0.0,0.02525837,9.5,9.740002,0.0,0.05073696900000001,0.193387105,72.76607,0.875608633,72.466571,0.130088205,72.133794,1.6844279999999998,72.160561,0.025330979,9.882482000000001,1.0,1.0,72.828963,72.88882,32.293701,72.588937,72.628434,32.888622999999995,72.598015,72.89321899999999,33.20332,72.438908,72.837106,32.441084000000004
 10/25/2017,12:29:48.118,0.0,72.9688,0.0,3.1034509999999997,16.901367999999998,0.0,0.0,74.357734,0.0,72.956773,0.026699312000000003,3.7121739999999996,0.0,0.0,0.0,75.047904,0.0,74.29644,30.976747999999997,72.820259,0.0,0.0,0.0,139.14673,1.0,0.010448,98.387966,23.677553,12.655536,20.8808,1.0,11246.818000000001,1.0,0.00404,15.948576999999998,43.16437,0.0,2.674702,0.0,1.987552,0.0,1.982298,0.0,1.9888099999999997,10.0,8.998298,0.0,0.0,0.0,0.13739463,0.0,0.136235852,0.0,0.148755022,0.0,0.0,0.0,2.082671,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,5.286297,72.210477,0.0,6.885381,0.0,18.958169,71.494284,0.0,240.726391,0.00151987,0.0,78.95142299999999,73.617346,72.36141500000001,75.98011,75.42732099999999,0.055025874,0.0,71.22731,14.430617000000002,22.84705,75.439729,73.937598,0.0,73.937973,72.834486,0.0,73.703375,0.0,6.690761,32.057497999999995,10.0,59.0,54.2,22.560398,70.2013,30.6224,0.0,8.63648,8.891164,2.8542099999999997,10.0,1.0,9.454003,0.0,995.998733,10.0,0.0,0.0,73.71283000000001,0.0,0.12547235199999998,0.0,8.24,1.0,85.906129,63.162065000000005,57.441345999999996,207.020082,3.79,0.0,8.636696,8.79522,0.985950889,10.0,0.0,53.036629000000005,16.472257,23.95259,43.56039110207241,30.705271000000003,0.0,0.0,0.0,0.04384389599999999,0.0,0.021264252999999997,0.0,0.02425984,0.0,0.018977299,2.020931,2.013523,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011601347,5.69937,0.0,0.089754452,0.0,0.04868653,9.5,9.792216999999999,0.0,0.025548265,9.5,9.720385,0.0,0.042813157000000004,0.16525425800000001,72.73785600000001,0.18635390699999999,72.463677,1.304635,72.180817,0.523948055,72.182987,0.032096862000000004,9.881515,1.0,1.0,72.828636,72.888913,32.37773,72.589405,72.62908900000001,32.744778000000004,72.598577,72.89195500000001,33.202934,72.439095,72.834486,32.510186
 10/25/2017,12:29:58.118,0.0,72.966882,0.0,6.218682,9.013644000000001,0.0,9.539593800000001e-05,74.37077,0.0,72.955696,0.019771407,4.392512,19.029142999999998,0.0,0.0,75.07687299999999,0.0,74.304351,30.968526,72.821101,0.0,0.0,0.0,153.140718,1.0,0.010448,98.496564,23.669017,12.684526,20.878515,1.0,11245.856000000002,1.0,0.00404,15.955874,43.166093,0.0,2.686689,0.0,1.9872299999999998,0.0,1.982459,0.0,1.9888740000000003,10.0,8.991313,0.0,0.0,0.0,0.134272368,0.0,0.137040559,0.0,0.129421352,0.0,0.0,0.0,2.080126,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.426502000000001,0.0,9.455977,72.25967,0.0,7.457683,0.0,7.903562,71.47692099999999,0.0,240.72253199999997,0.002053417,0.0,78.974005,73.618844,72.363848,76.001182,75.43612399999999,0.006256817,0.0,71.204619,14.429739999999999,22.81878,75.440665,73.937177,0.0,73.941109,72.836124,0.0,73.70159699999999,0.0,5.712902,32.056729,10.0,59.0,54.2,22.49729,70.194938,30.620263,0.0,8.839686,8.651750999999999,0.0,10.0,1.0,9.406027,0.0,995.982692,10.0,0.0,0.0,73.711988,0.0,0.0,10.874132000000001,8.24,1.0,85.89393299999999,63.235383,57.484694999999995,194.048968,3.79,0.0,8.615056,8.740217,0.0,10.0,0.0,53.026462,16.077075,23.947301,42.460512671300165,30.703877000000002,0.0,0.03630813,0.0,0.042587682,0.0,0.017560032,0.0,0.022939205,0.0,0.022617098999999998,2.020963,2.0135549999999998,2.0186759999999997,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.01159906,5.700241,0.0,0.07837535,0.0,0.043786747,9.5,9.793892,0.0,0.019331616,9.5,9.721061,0.0,0.042426629,0.439549511,72.746537,0.7208779790000001,72.472358,1.424199,72.26184,1.585963,72.071579,0.035318711,9.873460000000001,1.0,1.0,72.83355,72.88882,32.312637,72.58945200000001,72.62955699999999,32.788523,72.602976,72.89092600000001,33.233449,72.443541,72.83528100000001,32.457389
 10/25/2017,12:30:08.118,0.0,72.967584,0.0,3.210872,0.0,0.0,0.00040525787300000005,74.271553,0.0,72.959019,0.026329823999999998,4.535741000000001,10.733097,0.0,0.0,75.01459100000001,0.0,74.310156,30.96309,72.820961,0.0,0.0,0.0,144.584394,1.0,0.010448,98.573711,23.663913,12.633517999999999,20.830195,1.0,11235.593,1.0,0.00404,15.725591,43.147611,0.0,2.702962,0.0,1.9874880000000001,0.0,1.9820400000000002,0.0,1.987359,10.0,8.984231,0.0,0.0,0.0,0.135881781,0.0,0.135817405,0.0,0.139088187,0.0,0.0,0.0,2.078031,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,12.086083,72.218435,0.0,5.740776,0.0,17.193282999999997,71.488496,0.0,240.73266099999998,0.0,0.0,78.990496,73.62179300000001,72.361368,76.020099,75.442819,0.045324502999999995,0.0,71.17790500000001,14.42639,22.84623,75.440197,73.939751,0.0,73.940781,72.840757,0.0,73.703282,0.0,9.656398,32.12096,10.0,59.0,54.2,22.494089000000002,70.19068100000001,30.61729,0.0,8.680969000000001,8.513144,8.454286999999999,10.0,1.0,9.368245,0.0,993.7048970000001,10.0,0.0,0.0,73.711426,0.0,0.042369076,11.788373,8.24,1.0,85.89065,63.283460999999996,57.404619999999994,200.750978,3.79,0.0,8.5321,8.857397,15.751592,10.0,0.0,53.016436,16.548481,23.946141,43.110664680426936,30.704434999999997,0.0,0.036694955,0.0,0.044810215,0.0,0.015949501,0.0,0.023615628,0.0,0.024324262000000003,2.020738,2.013587,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011598181,5.69244,0.0,0.080954183,0.0,0.044689337999999995,9.5,9.791830000000001,0.0,0.017785506,9.5,9.69861,0.0,0.041395889,0.56614732,72.759559,0.221519966,72.477422,1.283535,72.244478,1.1921030000000001,72.182987,0.033385602,9.876682,1.0,1.0,72.83022700000001,72.890036,32.338675,72.590434,72.62965,32.792464,72.599747,72.88882,33.246195,72.442137,72.836732,32.411968
