date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:30:18.118,0.0,72.967116,0.0,3.89121,17.831221,0.0,6.863962e-06,74.359183,0.0,72.95813000000001,0.020602755,5.180272,33.459139,0.0,0.0,75.084839,0.0,74.315961,30.962812,72.820961,0.0,0.0,0.0,107.88016499999999,1.0,0.010448,98.574134,23.666651,12.644894,20.861864,1.0,11202.451000000001,1.0,0.00404,16.259946,43.125310999999996,0.0,2.713047,0.0,1.9889709999999998,0.0,1.9822009999999999,0.0,1.9884549999999999,10.0,8.976697999999999,0.0,0.0,0.0,0.135946158,0.0,0.13887529,0.0,0.147788339,0.0,0.0,0.0,2.0795779999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,11.604966000000001,72.26473399999999,0.0,4.560402,0.0,13.230310999999999,71.46607,0.0,240.735313,0.0,0.0,79.007315,73.618189,72.361836,76.039485,75.45237,0.012549598,0.0,71.176314,14.428065,22.770026,75.442819,73.940172,0.0,73.943309,72.840429,0.0,73.703422,0.0,1.400706,32.192498,10.0,59.0,54.2,22.495003,70.185957,30.616546999999997,0.0,8.755517999999999,8.760357,6.978049,10.0,1.0,9.341258,0.0,999.431467,10.0,0.0,0.0,73.711894,0.0,0.089600434,14.819802,8.24,1.0,85.924892,62.985380000000006,57.662304000000006,193.904667,3.79,0.0,8.481005,8.789241,11.070194,10.0,0.0,53.005430000000004,16.784184,23.943775,43.78209388178159,30.703041,0.0,0.052425837999999995,0.0,0.045293374000000004,0.0,0.013630336000000002,0.0,0.019073931000000002,0.0,0.022423835,2.021028,2.013684,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01160339,5.693439,0.0,0.080889712,0.0,0.044657103,9.5,9.794053,0.0,0.014500023,9.5,9.699641,0.0,0.041879049,0.11602177699999999,72.776198,0.770110457,72.46223,0.10195535900000001,72.269075,0.770110457,72.148986,0.035640896,9.878936999999999,1.0,1.0,72.834158,72.884935,32.430199,72.58795400000001,72.628761,32.815321999999995,72.59796899999999,72.890598,33.122205,72.44326,72.836311,32.525714
 10/25/2017,12:30:28.118,0.0,72.96749,0.0,3.4973300000000003,11.851301,0.0,0.0,74.412774,0.0,72.955275,0.027345916,3.1392580000000003,0.0,0.0,0.0,75.095702,0.0,74.319425,30.956121999999997,72.824143,0.0,0.0,0.0,149.702195,1.0,0.010448,98.55453,23.673471,12.631867,20.880637,1.0,11207.155,1.0,0.00404,16.018310999999997,43.116512,0.0,2.717784,0.0,1.987714,0.0,1.9816209999999999,0.0,1.9881,10.0,8.971323,0.0,0.0,0.0,0.136557735,0.0,0.13462643900000001,0.0,0.151268399,0.0,0.0,0.0,2.074068,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,8.269222000000001,72.180817,0.0,4.63194,0.0,14.064620000000001,71.474028,0.0,240.73121400000002,0.0,0.0,79.027648,73.619827,72.364456,76.059058,75.46033,0.051879483,0.0,71.164711,14.430537,22.826155,75.441929,73.938581,0.0,73.944198,72.841646,0.0,73.70473299999999,0.0,0.0,32.161344,10.0,60.0,54.2,22.504378,70.1846,30.612040999999998,0.0,8.964134,8.955967999999999,9.978663000000001,10.0,1.0,9.326865,0.0,988.379347,10.0,0.0,0.0,73.712222,0.0,0.0,7.762507,8.24,1.0,85.974849,63.26603299999999,57.639426,212.11874,3.79,0.0,8.4786,8.881910000000001,4.176355,10.0,0.0,52.994983,16.413956,23.937279,46.2699334693349,30.701973,0.0,0.054714553,0.0,0.04767696,0.0,0.01694803,0.0,0.015788448,0.0,0.019750353999999998,2.0212529999999997,2.013651,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011611264,5.659462,0.0,0.0853382,0.0,0.043561099000000006,9.5,9.792571,0.0,0.013276018999999998,9.5,9.699447,0.0,0.043811685999999996,0.312951702,72.786326,0.657579073,72.454996,1.473432,72.240861,1.178037,72.13306999999999,0.031452492,9.882482000000001,1.0,1.0,72.834579,72.884701,32.54855,72.58949799999999,72.628668,32.77473,72.600402,72.887603,33.084738,72.44574,72.839727,32.550171999999996
 10/25/2017,12:30:38.118,0.0,72.965852,0.0,2.45892,26.664831,0.0,0.0006507329080000001,74.35194,0.0,72.957756,0.024205266,2.888607,35.60522,0.0,0.0,75.021833,0.0,74.327382,30.947946,72.82470500000001,0.0,0.0,0.0,166.894808,1.0,0.010448,98.567082,23.666604,12.625445,20.874597,1.0,11226.185,1.0,0.00404,15.985064999999999,43.115534999999994,0.0,2.7110819999999998,0.0,1.987037,0.0,1.980171,0.0,1.987585,10.0,8.974960000000001,0.0,0.0,0.0,0.137974019,0.0,0.137298065,0.0,0.159775214,0.0,0.0,0.0,2.074487,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,0.0,72.213371,0.0,4.453094999999999,0.0,10.278137,71.535519,0.0,240.717998,0.0,0.0,79.043624,73.621465,72.366515,76.07666400000001,75.464872,0.005994617,0.0,71.142863,14.430617000000002,22.807309,75.434157,73.94373,0.0,73.943028,72.850678,0.0,73.705388,0.0,6.434273,32.294421,10.0,60.0,54.2,22.450873,70.177397,30.606792,0.0,8.643094,8.81016,9.721926,10.0,1.0,9.361048,0.0,969.1945390000001,10.0,0.0,0.0,73.711753,0.0,0.27254721600000004,11.579862,8.24,1.0,86.00154,63.181295999999996,57.418468000000004,202.482597,3.79,0.0,8.583797,8.901639,16.665426,10.0,0.0,52.985237,16.863357,23.939273999999997,45.317388199321805,30.702159,0.0,0.026734211,0.0,0.044423687999999996,0.0,0.018977299,0.0,0.013984653,0.0,0.016561502,2.020867,2.013651,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01161552,5.660558,0.0,0.082308071,0.0,0.043238745,9.5,9.793215,0.0,0.019073931000000002,9.5,9.700059,0.0,0.042136734,0.25668601,72.790666,1.1710040000000002,72.463677,1.459365,72.15043299999999,0.5591141079999999,72.079537,0.027908457999999997,9.878293,1.0,1.0,72.836264,72.88545,32.426254,72.589873,72.629463,32.726256,72.601244,72.888305,33.358211,72.444664,72.83930600000001,32.483399
 10/25/2017,12:30:48.118,0.0,72.969222,0.0,4.177668,10.200009,0.0,0.000260387359,74.34904399999999,0.0,72.955696,0.024020522000000002,4.356705000000001,0.0,0.0,0.0,75.040662,0.0,74.334076,30.939631,72.825126,0.0,0.0,0.0,151.14157600000001,1.0,0.010448,98.603188,23.662985,12.665077,20.827256,1.0,11102.598,1.0,0.00404,16.226295999999998,43.129501,0.0,2.7115970000000003,0.0,1.985586,0.0,1.982105,0.0,1.987295,10.0,8.986355,0.0,0.0,0.0,0.137941831,0.0,0.133725168,0.0,0.162353037,0.0,0.0,0.0,2.072618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,0.0,72.241584,0.0,4.810784,0.0,8.449073,71.484156,0.0,240.712452,0.002751134,0.0,79.06035,73.622354,72.367124,76.100171,75.476483,0.018842378,0.0,71.123447,14.426231,22.779857999999997,75.43785600000001,73.944198,0.0,73.942841,72.84749599999999,0.0,73.705481,0.0,8.7106,32.250191,10.0,60.0,54.2,22.476025,70.173374,30.604004999999997,0.0,8.664736999999999,8.764558000000001,5.26112,10.0,1.0,9.341858,0.0,1002.3510000000001,10.0,0.0,0.0,73.71269000000001,0.0,0.080632455,12.702613000000001,8.24,1.0,86.032218,63.306298,57.673141,209.777847,3.79,0.0,8.529095,8.73364,13.571214999999999,10.0,0.0,52.975956000000004,7.6727419999999995,23.947255,44.481638657092624,30.700578999999998,0.0,0.0,0.0,0.043876107000000004,0.0,0.024517525,0.0,0.01904172,0.0,0.014500023,2.020609,2.0135549999999998,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01162051,5.659269,0.0,0.083307369,0.0,0.04713923,9.5,9.790928,0.0,0.023841102000000003,9.5,9.699705,0.0,0.043779475,0.22151995100000002,72.749431,0.692745133,72.467294,0.319984918,72.164178,1.353867,72.155497,0.029841567000000003,9.876682,1.0,1.0,72.835562,72.886012,32.387198,72.588516,72.629931,32.781822999999996,72.60321,72.889943,33.182848,72.445225,72.834298,32.500869
 10/25/2017,12:30:58.118,0.0,72.96814499999999,0.0,4.8221989999999995,10.969543,0.0,0.00033282261599999996,74.430155,0.0,72.956024,0.018201082,4.106054,0.0,0.0,0.0,75.125395,0.0,74.34175400000001,30.943440000000002,72.826015,0.0,0.0,0.0,149.782161,1.0,0.010448,98.634734,23.66396,12.691865,20.862353,1.0,11251.521999999999,1.0,0.00404,16.005742,43.128477000000004,0.0,2.706893,0.0,1.985941,0.0,1.982363,0.0,1.9884549999999999,10.0,9.002127999999999,0.0,0.0,0.0,0.13810277199999998,0.0,0.137652136,0.0,0.15246064199999998,0.0,0.0,0.0,2.0719090000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.029986,0.0,10.241800999999999,72.238691,0.0,4.31002,0.0,8.673694,71.481985,0.0,240.71819100000002,0.001109449,0.0,79.079652,73.621371,72.371476,76.119089,75.485426,0.0,0.0,71.109365,14.428384,22.783545999999998,75.436498,73.943309,0.0,73.944151,72.848151,0.0,73.708945,0.0,5.793055000000001,32.163652,10.0,60.0,54.2,22.545307,70.170287,30.604979999999998,0.0,8.63648,8.571347,8.8073,10.0,1.0,9.377241,0.0,1009.5210000000001,10.0,0.0,0.0,73.71226800000001,0.0,0.0,12.879046,8.24,1.0,86.04591500000001,63.105574,57.472654000000006,203.973714,3.79,0.0,8.735882,8.701355,14.917917999999998,10.0,0.0,52.963738,16.541449,23.940945000000003,43.83585946518915,30.700903999999998,0.0,0.0,0.0,0.044649162,0.0,0.025967003,0.0,0.021972886,0.0,0.017431189,2.020641,2.013458,2.018322,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011622841,5.662686,0.0,0.082501483,0.0,0.042594035999999995,9.5,9.792442,0.0,0.027448692,9.5,9.700543,0.0,0.043650633,0.319984914,72.736409,0.8826418429999999,72.493337,0.460649146,72.26473399999999,0.481748785,72.090388,0.035963081,9.880225999999999,1.0,1.0,72.836685,72.885918,32.291334,72.587252,72.625813,32.699457,72.602087,72.889475,33.257783,72.444664,72.838464,32.542019
 10/25/2017,12:31:08.118,0.0,72.96735,0.0,2.816993,11.690980999999999,0.0,0.00034891933900000005,74.48302199999999,0.0,72.95916,0.02882387,2.996029,0.0,0.0,0.0,75.09208100000001,0.0,74.348214,30.952731,72.82395600000001,0.0,0.0,0.0,152.820855,1.0,0.010448,98.680479,23.664238,12.733148,20.927977,1.0,11214.958999999999,1.0,0.00404,16.079936,43.130804,0.0,2.704992,0.0,1.9888419999999998,0.0,1.981944,0.0,1.988552,10.0,8.997589999999999,0.0,0.0,0.0,0.136879618,0.0,0.137008371,0.0,0.148432794,0.0,0.0,0.0,2.0716509999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,5.943823,72.201072,0.0,5.991158,0.0,13.487020999999999,71.471857,0.0,240.722291,0.001642996,0.0,79.099283,73.622401,72.37049300000001,76.135853,75.492683,0.013073996000000001,0.0,71.093411,14.427507,22.851966,75.42586999999999,73.944151,0.0,73.947989,72.850163,0.0,73.707915,0.0,7.780833,32.244806,10.0,60.0,54.2,22.53296,70.164673,30.602193,0.0,8.518044,8.830561,3.415822,10.0,1.0,9.279488,0.0,1014.414,10.0,0.0,0.0,73.712549,0.0,0.014867271999999999,4.4423699999999995,8.24,1.0,86.058815,63.24199399999999,57.594873,217.121198,3.79,0.0,8.608443,8.849027,7.559146000000001,10.0,0.0,52.954457,16.47566,23.933243,43.6275601203695,30.700578999999998,0.0,0.0,0.0,0.045100111,0.0,0.020909936,0.0,0.024034366,0.0,0.018236455,2.020867,2.013458,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011625086000000001,5.659752,0.0,0.082501483,0.0,0.044592632,9.5,9.792442,0.0,0.026933322000000003,9.5,9.699575999999999,0.0,0.043231895,0.179320683,72.800794,0.7982433059999999,72.501295,0.207453533,72.140305,0.763077245,72.196732,0.032741232,9.864116000000001,1.0,1.0,72.839212,72.88722800000001,32.451896999999995,72.58846899999999,72.627264,32.635220000000004,72.601151,72.889147,33.247354,72.44677,72.83954,32.606463
 10/25/2017,12:31:18.118,0.0,72.968613,0.0,4.034439,2.616892,0.0,0.0,74.304867,0.0,72.956164,0.027807777000000002,5.108657,0.0,0.0,0.0,75.03849,0.0,74.352848,30.944415999999997,72.827793,0.0,0.0,0.0,146.10374099999999,1.0,0.010448,98.698438,23.655516,12.761954,20.918999,1.0,11203.948,1.0,0.00404,16.183320000000002,43.114090999999995,0.0,2.690298,0.0,1.9864560000000002,0.0,1.981524,0.0,1.9889709999999998,10.0,8.995239999999999,0.0,0.0,0.0,0.13778088900000002,0.0,0.13710493599999998,0.0,0.154780683,0.0,0.0,0.0,2.0712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,11.989859,72.182987,0.0,5.311548999999999,0.0,9.941203999999999,71.48994300000001,0.0,240.73401099999998,0.0,0.0,79.117695,73.623758,72.369089,76.155801,75.49877,0.05319048,0.0,71.087282,14.429260999999999,22.814273999999997,75.430177,73.94794300000001,0.0,73.94606999999999,72.850678,0.0,73.707962,0.0,11.467841,31.992883000000003,10.0,60.0,54.2,22.495918,70.15803100000001,30.599034000000003,0.0,8.608825,8.868963,7.4594309999999995,10.0,1.0,9.264496000000001,0.0,1007.372,10.0,0.0,0.0,73.713204,0.0,0.18406315199999998,0.0,8.24,1.0,86.123502,63.034059,57.475062,203.107904,3.79,0.0,8.458763000000001,8.831092,0.0,10.0,0.0,52.943218,16.465678,23.929624,43.3455299615427,30.699603999999997,0.0,0.0,0.0,0.045003479000000006,0.0,0.023905523999999997,0.0,0.02422763,0.0,0.018461929,2.020867,2.013619,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011635788999999999,5.660623,0.0,0.084629021,0.0,0.042948626,9.5,9.792667999999999,0.0,0.025355001000000002,9.5,9.698771,0.0,0.049996124,0.376250606,72.732792,0.756044037,72.428952,0.101955362,72.215541,0.7701104559999999,72.100516,0.029519383,9.875071,1.0,1.0,72.840148,72.886433,32.463337,72.590575,72.62759100000001,32.743596000000004,72.59979399999999,72.890411,33.243878,72.449297,72.83635799999999,32.532702
 10/25/2017,12:31:28.118,0.0,72.969502,0.0,2.781185,0.16400262300000001,0.0,0.000839869403,74.39322,0.0,72.955556,0.027161172,4.249283,0.0,0.0,0.0,75.043559,0.0,74.361976,30.939584000000004,72.828215,0.0,0.0,0.0,152.021198,1.0,0.010448,98.69778000000001,23.657418,12.797183,20.929935999999998,1.0,11260.181999999999,1.0,0.00404,16.201970000000003,43.092583000000005,0.0,2.699159,0.0,1.987681,0.0,1.9809439999999998,0.0,1.9887130000000002,10.0,8.997074000000001,0.0,0.0,0.0,0.1372015,0.0,0.136911806,0.0,0.149496146,0.0,0.0,0.0,2.0716509999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,14.940710000000001,72.213371,0.0,6.348847,0.0,8.914361,71.49139,0.0,240.725957,0.0029153020000000003,0.0,79.135498,73.624133,72.372692,76.174438,75.503873,0.0,0.0,71.13401999999999,14.430139000000002,22.766748,75.433502,73.94681899999999,0.0,73.946726,72.85582600000001,0.0,73.71170699999999,0.0,14.064777,32.097883,10.0,59.0,54.2,22.557197,70.154804,30.598290999999996,0.0,8.483775999999999,8.724355000000001,10.797011999999999,10.0,1.0,9.261497,0.0,994.7956720000001,10.0,0.0,0.0,73.71334499999999,0.0,0.020845925,0.0,8.24,1.0,86.186971,62.868191,57.39739599999999,200.462374,3.79,0.0,8.580792,8.743205999999999,3.663326,10.0,0.0,52.934404,16.21659,23.930412,42.71507787629627,30.700671999999997,0.0,0.0,0.0,0.042845367,0.0,0.023486786000000003,0.0,0.024485315,0.0,0.01849414,2.020609,2.013619,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011646503999999998,5.658076,0.0,0.081308773,0.0,0.04481828,9.5,9.792667999999999,0.0,0.026804479,9.5,9.698803,0.0,0.042813157000000004,0.42548308700000004,72.76100600000001,1.00924,72.444144,0.770110455,72.134517,0.8263761479999999,72.199626,0.026941903,9.869271000000001,1.0,1.0,72.836685,72.88676,32.423097999999996,72.588095,72.62922900000001,32.773941,72.60087,72.891487,33.215681,72.446629,72.838885,32.450401
 10/25/2017,12:31:38.118,0.0,72.9688,0.0,5.968031,13.214017000000002,0.0,4.7105768e-05,74.430155,0.0,72.95593000000001,0.013767221999999999,4.786392,0.0,0.0,0.0,75.105841,0.0,74.36867,30.937726,72.826623,0.0,0.0,0.0,160.497556,1.0,0.010448,98.710238,23.657743,12.830759,20.877862,1.0,11228.43,1.0,0.00404,15.967226,43.092118,0.0,2.706474,0.0,1.9888419999999998,0.0,1.982298,0.0,1.988616,10.0,8.996624,0.0,0.0,0.0,0.1372015,0.0,0.13961562,0.0,0.155779589,0.0,0.0,0.0,2.073004,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,9.167307000000001,72.199626,0.0,6.313078,0.0,5.962187,71.462453,0.0,240.73878599999998,0.002053417,0.0,79.152224,73.623852,72.373535,76.193683,75.51586,0.033525536,0.0,71.126488,14.427985000000001,22.821238,75.426245,73.947475,0.0,73.94794300000001,72.852971,0.0,73.711613,0.0,7.011369999999999,32.153268,10.0,59.0,54.2,22.489515,70.150126,30.594946000000004,0.0,8.68638,8.754957000000001,5.052521,10.0,1.0,9.259698,0.0,993.38408,10.0,0.0,0.0,73.7162,0.0,0.072860206,7.858743,8.24,1.0,86.238056,63.125406000000005,57.307688,206.50701,3.79,0.0,8.482808,8.632003,13.875826000000002,10.0,0.0,52.923398,16.117,23.927443,43.79553456586543,30.700067999999998,0.0,0.0034924759999999996,0.0,0.041138204,0.0,0.026063635,0.0,0.021811833,0.0,0.017237925,2.020834,2.013619,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011655413,5.777575,0.0,0.082017952,0.0,0.043754510999999996,9.5,9.791991000000001,0.0,0.026482372999999997,9.5,9.700349000000001,0.0,0.043554000999999995,0.319984913,72.776921,0.763077248,72.463677,0.96704038,72.140305,0.713844763,72.039025,0.029197197999999997,9.868949,1.0,1.0,72.838698,72.888024,32.323289,72.589686,72.62974399999999,32.810592,72.601525,72.890738,33.255078999999995,72.447238,72.840616,32.521056
 10/25/2017,12:31:48.118,0.0,72.971749,0.0,7.2929,9.767146,0.0,0.0005501283860000001,74.477228,0.0,72.958598,0.014690943,2.888607,2.965564,0.0,0.0,75.095702,0.0,74.374241,30.944369000000002,72.827559,0.0,0.0,0.0,159.378037,1.0,0.010448,98.76580899999999,23.653474,12.792779,20.83199,1.0,11175.188999999998,1.0,0.00404,15.997634,43.106363,0.0,2.707505,0.0,1.988616,0.0,1.9827169999999998,0.0,1.9874560000000001,10.0,8.984327,0.0,0.0,0.0,0.13739463,0.0,0.137813077,0.0,0.16177302699999999,0.0,0.0,0.0,2.0699110000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.107641000000001,0.0,0.0,72.25460600000001,0.0,8.029986,0.0,0.0,71.510922,0.0,240.74457400000003,0.001807165,0.0,79.171621,73.626099,72.37592099999999,76.216254,75.5241,0.0,0.0,71.10478,14.426070999999999,22.705702,75.432846,73.949675,0.0,73.948177,72.855264,0.0,73.70875799999999,0.0,16.597592000000002,31.901729,10.0,59.0,54.2,22.502549,70.14806800000001,30.594946000000004,0.0,8.715839,8.81076,10.411907000000001,10.0,1.0,9.400029,0.0,975.9316769999999,10.0,0.0,0.0,73.714141,0.0,0.0,18.637157000000002,8.24,1.0,86.197479,63.021438,57.464827,200.366173,3.79,0.0,8.411875,8.715106,15.51111,10.0,0.0,52.91444499999999,15.951849,23.927072,45.236429493343195,30.70267,0.0,0.0,0.0,0.04400495,0.0,0.022649309,0.0,0.018268665,0.0,0.014950971,2.0211240000000004,2.01378,2.0184830000000002,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011649593,5.777285,0.0,0.086305262,0.0,0.049008884,9.5,9.792056,0.0,0.022456046,9.5,9.699415,0.0,0.045293374000000004,0.193387105,72.77258,0.94594076,72.49767800000001,1.149904,72.263287,1.5718969999999999,72.165625,0.024364424,9.886348,1.0,1.0,72.841786,72.891674,32.285022,72.589966,72.629136,32.783006,72.60330400000001,72.890551,33.085896999999996,72.44864100000001,72.83813599999999,32.513290999999995
 10/25/2017,12:31:58.118,0.0,72.969409,0.0,5.323501,12.893378,0.0,0.000328798436,74.497506,0.0,72.95579000000001,0.023096801,2.387306,0.0,0.0,0.0,75.114532,0.0,74.379765,30.940559999999998,72.828168,0.0,0.0,0.0,164.495839,1.0,0.010448,98.831489,23.657695999999998,12.806173,20.840479000000002,1.0,11287.337,1.0,0.00404,16.044663,43.130385,0.0,2.717011,0.0,1.9850700000000001,0.0,1.9818790000000002,0.0,1.988068,10.0,8.976956,0.0,0.0,0.0,0.137491195,0.0,0.137845266,0.0,0.175371042,0.0,0.0,0.0,2.068622,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.356494,0.0,0.0,72.224222,0.0,6.778074,0.0,7.518496000000001,71.52032700000001,0.0,240.75648700000002,0.004310734,0.0,79.188909,73.621605,72.37559399999999,76.233908,75.533137,0.027232755,0.0,71.174162,14.428863,22.84705,75.440478,73.94869200000001,0.0,73.95065799999999,72.859804,0.0,73.71095799999999,0.0,8.790753,31.986344,10.0,59.0,54.2,22.489515,70.144092,30.592624,0.0,8.724255,8.734556,1.153327,10.0,1.0,9.362848,0.0,975.8033529999999,10.0,0.0,0.0,73.71343900000001,0.0,0.042966940999999995,8.484276,8.24,1.0,86.00585500000001,62.959538,57.46001,204.935725,3.79,0.0,8.458162,8.609285,11.438934,10.0,0.0,52.901387,16.241998000000002,23.926469,45.074563328685144,30.707036,0.0,0.016999115,0.0,0.044520319,0.0,0.019363826,0.0,0.014725496999999999,0.0,0.015724026000000002,2.020738,2.013201,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011619096,5.77822,0.0,0.082759366,0.0,0.041626974,9.5,9.794214,0.0,0.018816246000000002,9.5,9.69977,0.0,0.043908317999999995,0.29888527800000003,72.792113,0.636479437,72.451379,1.248369,72.222775,1.438266,72.134517,0.027264088,9.884737,1.0,1.0,72.841038,72.890551,32.339464,72.59123000000001,72.628106,32.729015000000004,72.602789,72.891019,33.169715000000004,72.44953100000001,72.839353,32.555607
 10/25/2017,12:32:08.118,0.0,72.971655,0.0,5.144464,10.167945,0.0,0.000566225108,74.511266,0.0,72.95756800000001,0.021618848,3.6405589999999997,0.0,0.0,0.0,75.168847,0.0,74.387816,30.939724,72.83158399999999,0.0,0.0,0.0,153.700477,1.0,0.010448,98.891387,23.651757999999997,12.81443,20.876066,1.0,11255.478000000001,1.0,0.00404,16.09818,43.135366999999995,0.0,2.724068,0.0,1.9876169999999997,0.0,1.982105,0.0,1.987972,10.0,8.975958,0.0,0.0,0.0,0.13671867599999998,0.0,0.138585596,0.0,0.17259988199999998,0.0,0.0,0.0,2.07062,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.424973,0.0,0.0,72.25894699999999,0.0,7.4934520000000004,0.0,13.647464999999999,71.446537,0.0,240.77278900000002,0.002628007,0.0,79.206057,73.62549,72.378916,76.251655,75.53927,0.011500801000000001,0.0,71.162278,14.430218,22.811405999999998,75.43411,73.95079799999999,0.0,73.948317,72.86045899999999,0.0,73.708805,0.0,12.349517,32.050959999999996,10.0,59.0,54.2,22.510323,70.13904000000001,30.595318,0.0,8.60101,8.688953,11.358624,10.0,1.0,9.315471,0.0,968.151886,10.0,0.0,0.0,73.717089,0.0,0.0,2.966754,8.24,1.0,85.88577099999999,63.067112,57.434723999999996,198.265783,3.79,0.0,8.508055,8.653527,4.689385,10.0,0.0,52.893179,16.441178,23.924938,45.85755034971971,30.705364000000003,0.0,0.016386642,0.0,0.04455253,0.0,0.066165855,0.0,0.013888021,0.0,0.016754766,2.020738,2.0140700000000002,2.0182580000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011599601000000001,5.776447,0.0,0.079406883,0.0,0.042303917,9.5,9.792152,0.0,0.015466341000000002,9.5,9.700221,0.0,0.040783888,0.34811775899999997,72.76607,0.6294462279999999,72.46874100000001,1.234302,72.170689,1.670362,72.07519599999999,0.028552828,9.884093,1.0,1.0,72.83748100000001,72.89027,32.347353999999996,72.591511,72.628527,32.651771999999994,72.602461,72.89139399999999,33.190574,72.44864100000001,72.840242,32.462047
 10/25/2017,12:32:18.118,0.0,72.970251,0.0,3.3182940000000003,0.0,0.0,0.000823772684,74.46129599999999,0.0,72.9571,0.01635364,4.893813,9.17959,0.0,0.0,75.109462,0.0,74.392451,30.940746,72.82905699999999,0.0,0.0,0.0,165.61535800000001,1.0,0.010448,98.846158,23.665723,12.734616,20.853212,1.0,11263.068000000001,1.0,0.00404,15.963578,43.135227,0.0,2.711694,0.0,1.9860369999999998,0.0,1.9814919999999998,0.0,1.988423,10.0,8.983201,0.0,0.0,0.0,0.137684324,0.0,0.137845266,0.0,0.162900824,0.0,0.0,0.0,2.070104,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.067283999999999,0.0,0.0,72.286437,0.0,4.238482,0.0,4.133123,71.472581,0.0,240.796519,0.001560912,0.0,79.222689,73.628392,72.381022,76.273758,75.546762,0.029592547,0.0,71.12382099999999,14.426070999999999,22.796656,75.44024399999999,73.952577,0.0,73.952857,72.86373499999999,0.0,73.711426,0.0,12.42967,32.029421,10.0,59.0,54.2,22.489287,70.13515699999999,30.593273999999997,0.0,8.783173,8.757357,9.529373,10.0,1.0,9.323267,0.0,953.233934,10.0,0.0,0.0,73.713392,0.0,0.089002569,15.509492000000002,8.24,1.0,85.873763,62.957735,57.480481000000005,210.659691,3.79,0.0,8.559151,8.718693,8.072175999999999,10.0,0.0,52.883199,16.521939,23.923917000000003,44.98017295435123,30.708940999999996,0.0,0.0,0.0,0.043264105,0.0,0.021393095,0.0,0.017527821000000002,0.0,0.015434131,2.020867,2.013329,2.018612,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011597278999999999,5.777833,0.0,0.083242898,0.0,0.041465797,9.5,9.791347,0.0,0.020458986999999998,9.5,9.699512,0.0,0.04352179,0.24261958600000003,72.762452,0.713844768,72.48755,0.48878199200000005,72.135964,0.988140015,72.244478,0.026619717999999997,9.883448,1.0,1.0,72.843331,72.890738,32.38207,72.588984,72.63068,32.722709,72.600449,72.89092600000001,33.172033,72.449811,72.837715,32.52455
 10/25/2017,12:32:28.118,0.0,72.969877,0.0,2.6021490000000003,5.05375,0.0,0.000546104205,74.45912299999999,0.0,72.956492,0.025867962999999997,2.4231130000000003,0.0,0.0,0.0,75.12394599999999,0.0,74.39937900000001,30.94135,72.83022700000001,0.0,0.0,0.0,145.464016,1.0,0.010448,98.668631,23.676394000000002,12.736084,20.843091,1.0,11208.223999999998,1.0,0.00404,15.943712,43.132387,0.0,2.713209,0.0,1.9857150000000001,0.0,1.9822009999999999,0.0,1.9882939999999998,10.0,8.985969,0.0,0.0,0.0,0.137169312,0.0,0.140291574,0.0,0.162900824,0.0,0.0,0.0,2.07671,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,0.0,72.226392,0.0,5.740776,0.0,0.0,71.483432,0.0,240.80819100000002,0.002504881,0.0,79.243023,73.625771,72.379384,76.293144,75.555236,0.058434463,0.0,71.08775,14.426310999999998,22.786004000000002,75.44801600000001,73.95566600000001,0.0,73.95107900000001,72.86251800000001,0.0,73.710115,0.0,12.397608,32.027883,10.0,58.0,54.3,22.490659,70.132491,30.591555,0.0,8.738684,8.828161,12.257205,10.0,1.0,9.372442999999999,0.0,1006.842,10.0,0.0,0.0,73.717979,0.0,0.1918354,10.970367999999999,8.24,1.0,85.867384,62.853167000000006,57.402212,210.49935499999998,3.79,0.0,8.583196000000001,8.754565,7.51105,10.0,0.0,52.872707,3.896054,23.923545999999998,44.818414978435925,30.710938,0.0,0.0,0.0,0.043779475,0.0,0.023615628,0.0,0.018107612,0.0,0.015144235,2.020899,2.013619,2.01858,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011595832,5.778607,0.0,0.082598189,0.0,0.042948626,9.5,9.791669,0.0,0.023518996,9.5,9.696548,0.0,0.045357795,0.18635389300000002,72.780538,0.8052765140000001,72.451379,1.5085979999999999,72.196732,0.643512647,72.15839,0.026941903,9.85155,1.0,1.0,72.844501,72.890364,32.197837,72.590013,72.62988399999999,32.740443,72.601104,72.889756,33.158514000000004,72.449952,72.839353,32.579288
 10/25/2017,12:32:38.118,0.0,72.969736,0.0,5.108657,9.398411,0.0,0.0,74.473607,0.0,72.95827,0.014875687,1.706968,0.0,0.0,0.0,75.150018,0.0,74.405277,30.930015,72.831631,0.0,0.0,0.0,138.42703899999998,1.0,0.010448,98.537605,23.680708,12.742322,20.843744,1.0,11243.503999999999,1.0,0.00404,15.969659,43.133784000000006,0.0,2.712725,0.0,1.986747,0.0,1.982588,0.0,1.9881330000000002,10.0,8.984263,0.0,0.0,0.0,0.135366769,0.0,0.136493358,0.0,0.160709675,0.0,0.0,0.0,2.079159,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.746893,0.0,11.733264,72.233627,0.0,4.202713,0.0,16.342928,71.483432,0.0,240.83462200000002,0.002053417,0.0,79.260499,73.628345,72.384766,76.31140699999999,75.562728,0.0,0.0,71.06819399999999,14.425432999999998,22.770845,75.449655,73.955526,0.0,73.950096,72.86874300000001,0.0,73.713392,0.0,11.596085,32.065575,10.0,58.0,54.3,22.52107,70.127767,30.591927000000002,0.0,8.839686,8.757957000000001,11.535131,10.0,1.0,9.332861999999999,0.0,1002.046,10.0,0.0,0.0,73.716247,0.0,0.183465286,12.702614,8.24,1.0,85.88900799999999,63.063506000000004,57.364883999999996,209.457177,3.79,0.0,8.684787,8.895661,5.282576000000001,10.0,0.0,52.861375,15.473861999999999,23.934681,44.27971521789549,30.710984999999997,0.0,0.006941665,0.0,0.041105994,0.0,0.025387212000000003,0.0,0.01955709,0.0,0.015885079,2.021092,2.0138130000000003,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011598915,5.778574,0.0,0.080760771,0.0,0.042787449000000005,9.5,9.7908,0.0,0.025741529,9.5,9.698383999999999,0.0,0.043296315999999994,0.453615934,72.800794,0.650545859,72.50057199999999,0.33405133800000003,72.24375500000001,1.839159,72.083877,0.034352156,9.885703999999999,1.0,1.0,72.845998,72.893733,32.255434,72.588562,72.626609,32.871283,72.601712,72.888586,33.150016,72.450841,72.8394,32.565312
 10/25/2017,12:32:48.118,0.0,72.97053199999999,0.0,5.3951150000000005,0.0,0.0,0.0,74.460572,0.0,72.95944,0.028454381,4.607355,13.840110999999998,0.0,0.0,75.131912,0.0,74.412112,30.931408,72.829993,0.0,0.0,0.0,157.378896,1.0,0.010448,98.47174100000001,23.677785,12.737368,20.829051999999997,1.0,11204.696000000002,1.0,0.00404,16.135885000000002,43.125403999999996,0.0,2.703187,0.0,1.9876490000000002,0.0,1.9820080000000002,0.0,1.988745,10.0,8.996914,0.0,0.0,0.0,0.136943994,0.0,0.136364605,0.0,0.153749554,0.0,0.0,0.0,2.073971,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,15.678423,72.266181,0.0,4.560402,0.0,11.738178999999999,71.50802900000001,0.0,240.861632,0.0004938167930000001,0.0,79.27586600000001,73.62801800000001,72.384485,76.332573,75.56933000000001,0.028805951,0.0,71.046159,14.426789000000001,22.820419,75.450685,73.95861500000001,0.0,73.951875,72.875809,0.0,73.713626,0.0,15.026606,31.978652,10.0,58.0,54.3,22.493631,70.123791,30.593784999999997,0.0,8.579968,8.663752,14.038317000000001,10.0,1.0,9.328064999999999,0.0,998.853997,10.0,0.0,0.0,73.71587199999999,0.0,0.011280081,14.499016000000001,8.24,1.0,85.880659,63.231176,57.476868,191.611874,3.79,0.0,8.442533000000001,8.721085,4.785578,10.0,0.0,52.855592,15.332984,23.941641,43.78209388178159,30.711774,0.0,0.0,0.0,0.045003479000000006,0.0,0.026095846000000002,0.0,0.022037308,0.0,0.017270136000000002,2.020706,2.01349,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011597197,5.7779940000000005,0.0,0.08395207699999999,0.0,0.049911475999999996,9.5,9.792185,0.0,0.026353531,9.5,9.692522,0.0,0.04384389599999999,0.341084548,72.788496,0.573180536,72.454996,0.8052765129999999,72.25894699999999,1.818059,72.178646,0.026941903,9.878615,1.0,1.0,72.846887,72.894155,32.294885,72.590575,72.627123,32.777882,72.601151,72.88999,33.199844,72.45027900000001,72.84319,32.404203
 10/25/2017,12:32:58.118,0.0,72.972076,0.0,6.361911,1.799262,0.0,0.000517934938,74.472883,0.0,72.958177,0.023373917,4.428319,0.0,0.0,0.0,75.155087,0.0,74.417963,30.928203000000003,72.82849499999999,0.0,0.0,0.0,152.421027,1.0,0.010448,98.479263,23.660341,12.689847,20.830683999999998,1.0,11252.591,1.0,0.00404,16.033310999999998,43.126754,0.0,2.702446,0.0,1.987198,0.0,1.9826849999999998,0.0,1.9884549999999999,10.0,8.997235,0.0,0.0,0.0,0.136622112,0.0,0.138682161,0.0,0.152589534,0.0,0.0,0.0,2.083992,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,18.741533999999998,72.269075,0.0,5.27578,0.0,7.0371630000000005,71.51309300000001,0.0,240.878706,0.002751134,0.0,79.293951,73.63279200000001,72.383268,76.35425500000001,75.579911,0.0,0.0,71.03399499999999,14.428544,22.798704999999998,75.452792,73.957585,0.0,73.952062,72.87309499999999,0.0,73.714515,0.0,11.467841,32.05596,10.0,58.0,54.3,22.508722,70.119253,30.592159000000002,0.0,8.67135,8.652952,8.037089,10.0,1.0,9.280088000000001,0.0,997.859467,10.0,0.0,0.0,73.71610600000001,0.0,0.0,2.902597,8.24,1.0,85.848199,63.147642000000005,57.376925,187.71573,3.79,0.0,8.523083,8.747989,13.875827,10.0,0.0,52.84426,15.741326,23.947579,43.110664680426936,30.714051,0.0,0.0,0.0,0.04352179,0.0,0.022745941000000002,0.0,0.024130997999999997,0.0,0.017592242,2.020867,2.0135549999999998,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011591533999999999,5.777672,0.0,0.082598189,0.0,0.044205807,9.5,9.790928,0.0,0.026450162000000003,9.5,9.692007,0.0,0.040429571,0.270752432,72.748707,0.305918499,72.476698,0.566147319,72.165625,1.283535,72.166348,0.030485937,9.885059,1.0,1.0,72.847402,72.892844,32.447952,72.593991,72.626234,32.724284999999995,72.603491,72.88769599999999,33.198299,72.451964,72.840336,32.514068
 10/25/2017,12:33:08.118,0.0,72.971796,0.0,6.469333,0.0,0.0,0.000171855379,74.51199,0.0,72.95920600000001,0.020510383,3.6405589999999997,0.739404698,0.0,0.0,75.100047,0.0,74.424657,30.933081,72.82634300000001,0.0,0.0,0.0,136.347933,1.0,0.010448,98.52006999999999,23.651897,12.674985000000001,20.78971,1.0,11228.323,1.0,0.00404,16.032501,43.128616,0.0,2.6899759999999997,0.0,1.988004,0.0,1.9818470000000001,0.0,1.9877779999999998,10.0,8.993212,0.0,0.0,0.0,0.137169312,0.0,0.138778725,0.0,0.144888288,0.0,0.0,0.0,2.07903,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.743834,0.0,22.317836,72.302352,0.0,5.132704,0.0,10.823647,71.54926400000001,0.0,240.89761299999998,0.003325723,0.0,79.312692,73.629984,72.385327,76.37195600000001,75.58815200000001,0.026183957999999997,0.0,71.077972,14.42966,22.788053,75.45166800000001,73.95702299999999,0.0,73.95318499999999,72.875856,0.0,73.716247,0.0,12.109060000000001,32.020191,10.0,58.0,54.3,22.575260999999998,70.113313,30.589094,0.0,8.583575,8.61875,0.0,10.0,1.0,9.43961,0.0,1003.811,10.0,0.0,0.0,73.71905500000001,0.0,0.108732124,16.038789,8.24,1.0,85.785625,62.97756700000001,57.421478,195.668353,3.79,0.0,8.783371,8.767717999999999,0.0,10.0,0.0,52.834653,15.730889999999999,23.946141,42.76869256487847,30.712425,0.0,0.012711805,0.0,0.05131676,0.0,0.020942147,0.0,0.025612686000000003,0.0,0.022327202999999997,2.020899,2.013619,2.018612,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011580873,5.778123,0.0,0.084145489,0.0,0.045753107,9.5,9.791798,0.0,0.023518996,9.5,9.691105,0.0,0.04216894400000001,0.158221047,72.782708,0.7912100959999999,72.499848,0.242619588,72.15043299999999,0.7208779740000001,72.088941,0.031774677,9.870560000000001,1.0,1.0,72.847402,72.892189,32.288967,72.5902,72.627544,32.779853,72.602274,72.887837,33.263191,72.452104,72.839727,32.40925
 10/25/2017,12:33:18.118,0.0,72.971655,0.0,4.571548,0.0,0.0,0.000610491097,74.46129599999999,0.0,72.95813000000001,0.019401918,3.4257160000000004,25.435356,0.0,0.0,75.08049399999999,0.0,74.43181899999999,30.934939,72.828402,0.0,0.0,0.0,149.78216,1.0,0.010448,98.526981,23.643639,12.735166,20.875739000000003,1.0,11171.02,1.0,0.00404,16.03169,43.117211,0.0,2.682049,0.0,1.987939,0.0,1.9818470000000001,0.0,1.9895189999999998,10.0,8.979757000000001,0.0,0.0,0.0,0.136686488,0.0,0.13848903099999998,0.0,0.139539306,0.0,0.0,0.0,2.086312,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9880989999999996,0.0,18.324566,72.286437,0.0,5.061167,0.0,9.989336999999999,71.50585799999999,0.0,240.911263,0.003079471,0.0,79.332183,73.631715,72.387807,76.39335600000001,75.59255300000001,0.037458526,0.0,71.219076,14.424555999999999,22.836397,75.453447,73.959692,0.0,73.955011,72.876231,0.0,73.713813,0.0,12.109060000000001,32.042883,10.0,58.0,54.3,22.575947,70.108822,30.587142999999998,0.0,8.88177,8.270131,12.738586,10.0,1.0,9.21412,0.0,1000.4580000000001,10.0,0.0,0.0,73.718681,0.0,0.054924247,18.990022,8.24,1.0,85.730182,63.02865,57.273972,181.911597,3.79,0.0,8.598224,8.641569,14.85379,10.0,0.0,52.823275,15.507891,23.932686,42.01208973314946,30.712657,0.0,0.034502947,0.0,0.045776534,0.0,0.018236455,0.0,0.021006568,0.0,0.024034366,2.020867,2.01378,2.0185150000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011571167,5.778768,0.0,0.081760069,0.0,0.044689337999999995,9.5,9.793087,0.0,0.017431189,9.5,9.686273,0.0,0.043586211,0.298885279,72.800071,0.221519965,72.480316,0.319984915,72.169965,0.650545861,72.169965,0.025975348,9.877971,1.0,1.0,72.848619,72.892189,32.362345,72.592072,72.627123,32.782612,72.60363100000001,72.890879,33.252762,72.451824,72.84188,32.512127
 10/25/2017,12:33:28.118,0.0,72.973012,0.0,5.001234999999999,0.0,0.0,0.0008519419460000001,74.49895500000001,0.0,72.959815,0.028269637,4.499934,4.583132,0.0,0.0,75.123222,0.0,74.435237,30.93164,72.827934,0.0,0.0,0.0,146.023775,1.0,0.010448,98.495012,23.642015,12.729295,20.92814,1.0,11192.508,1.0,0.00404,16.075070999999998,43.131642,0.0,2.675798,0.0,1.988423,0.0,1.981589,0.0,1.9881650000000002,10.0,8.982364,0.0,0.0,0.0,0.136847429,0.0,0.139712185,0.0,0.14224602,0.0,0.0,0.0,2.088342,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,16.44821,72.27920300000001,0.0,6.813842999999999,0.0,9.620315,71.511646,0.0,240.911263,0.001560912,0.0,79.35069,73.62975,72.385655,76.407733,75.602292,0.044537905,0.0,71.210748,14.425673000000002,22.804441,75.44483199999999,73.961611,0.0,73.955057,72.874031,0.0,73.716387,0.0,10.3938,32.075191,10.0,59.0,54.3,22.542106,70.106156,30.584588,0.0,8.688184,8.684753,14.952944,10.0,1.0,9.198528,0.0,981.674288,10.0,0.0,0.0,73.71943,0.0,0.252219796,14.274466,8.24,1.0,85.719769,63.02264,57.27336999999999,203.011703,3.79,0.0,8.698011,8.753967,17.611326000000002,10.0,0.0,52.812222,15.184394000000001,23.92517,42.119127407704724,30.71275,0.0,0.036533777999999996,0.0,0.046356325,0.0,0.016207186000000002,0.0,0.023325732000000002,0.0,0.023647839,2.020931,2.01378,2.0185150000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011568598000000001,5.778639,0.0,0.083726429,0.0,0.040885559,9.5,9.793022,0.0,0.018268665,9.5,9.659827,0.0,0.042748735,0.108988566,72.778368,0.8052765140000001,72.493337,1.18507,72.223499,1.065505,72.220605,0.032419047,9.872815,1.0,1.0,72.849274,72.892376,32.368657,72.593008,72.627685,32.787735,72.60321,72.89092600000001,33.171647,72.452713,72.841365,32.431378
 10/25/2017,12:33:38.118,0.0,72.971749,0.0,3.8195959999999998,0.0,0.0,0.0007030472620000001,74.476504,0.0,72.959019,0.021803592000000004,2.530535,0.0,0.0,0.0,75.101496,0.0,74.44595699999999,30.927088,72.827045,0.0,0.0,0.0,149.302367,1.0,0.010448,98.459189,23.641922,12.727277,20.890594,1.0,11142.475,1.0,0.00404,16.195483,43.136065,0.0,2.683467,0.0,1.9861990000000003,0.0,1.98175,0.0,1.988262,10.0,8.983587,0.0,0.0,0.0,0.137008371,0.0,0.13910060800000001,0.0,0.143051589,0.0,0.0,0.0,2.0896310000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.387675,0.0,10.530471,72.293671,0.0,4.775015,0.0,13.390754999999999,71.535519,0.0,240.932292,0.000657985279,0.0,79.368119,73.630686,72.39052099999999,76.431053,75.61165600000001,0.040867115,0.0,71.175425,14.427028,22.782317000000003,75.44605,73.96072099999999,0.0,73.95763199999999,72.875201,0.0,73.71793199999999,0.0,9.848764,32.142497999999996,10.0,59.0,54.3,22.570231,70.10180600000001,30.583333000000003,0.0,8.700809,8.739355999999999,4.651369,10.0,1.0,9.167342999999999,0.0,1000.378,10.0,0.0,0.0,73.71826,0.0,0.0,2.2129060000000003,8.24,1.0,85.72094200000001,63.04187099999999,57.152956999999994,194.497907,3.79,0.0,8.665550999999999,8.749184,7.703436,10.0,0.0,52.80345500000001,15.448681,23.918210000000002,45.465856860490696,30.713586,0.0,0.040563205,0.0,0.045357796,0.0,0.014596655,0.0,0.019975828,0.0,0.023615628,2.02106,2.0135549999999998,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011567878,5.776994999999999,0.0,0.079245706,0.0,0.044850515,9.5,9.79386,0.0,0.016142764,9.5,9.660729,0.0,0.041621364,0.03162324,72.77258,1.051439,72.49189,0.8052765129999999,72.18515699999999,1.410133,72.069409,0.027908457999999997,9.863794,1.0,1.0,72.847309,72.89317199999999,32.380492,72.59244699999999,72.627732,32.721527,72.60363100000001,72.88793000000001,33.133021,72.45477199999999,72.84478100000001,32.401098
 10/25/2017,12:33:48.118,0.0,72.971515,0.0,4.1418610000000005,0.0,0.0,0.0009766915640000001,74.588032,0.0,72.957475,0.025960335,2.637956,22.536545,0.0,0.0,75.141327,0.0,74.450638,30.920166,72.828917,0.0,0.0,0.0,146.343638,1.0,0.010448,98.39619300000001,23.640577,12.796999000000001,20.787751999999998,1.0,11137.343,1.0,0.00404,15.925873000000001,43.131456,0.0,2.679278,0.0,1.9876490000000002,0.0,1.9814599999999998,0.0,1.989132,10.0,8.982847,0.0,0.0,0.0,0.13462643900000001,0.0,0.13980875,0.0,0.138121503,0.0,0.0,0.0,2.0861509999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,12.631349,72.31103399999999,0.0,4.059637,0.0,17.97946,71.500794,0.0,240.960556,0.0,0.0,79.388032,73.630124,72.38963199999999,76.451611,75.619429,0.0,0.0,71.13855799999999,14.425513,22.849098,75.44319399999999,73.96146999999999,0.0,73.958147,72.875201,0.0,73.717464,0.0,14.946453,32.028268,10.0,59.0,54.3,22.586694,70.096473,30.581708000000003,0.0,8.506621,8.559946,7.716168,10.0,1.0,9.299278999999999,0.0,993.9775900000001,10.0,0.0,0.0,73.719477,0.0,0.0,10.441071,8.24,1.0,85.74303499999999,62.870594999999994,57.394385,201.456452,3.79,0.0,8.715444,8.733042,9.531105,10.0,0.0,52.794315000000005,15.323456,23.91589,43.23143438920134,30.714283000000002,0.0,0.035760127999999995,0.0,0.045905376,0.0,0.017141293999999998,0.0,0.024485315,0.0,0.023422363999999998,2.021157,2.013426,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011570561000000002,5.777382,0.0,0.080277239,0.0,0.04249733,9.5,9.791669,0.0,0.018558561,9.5,9.6606,0.0,0.042587682,0.26371922,72.790666,0.7701104590000001,72.472358,1.220236,72.27703199999999,0.756044032,72.190945,0.033063417000000005,9.867338,1.0,1.0,72.851427,72.89555899999999,32.332757,72.589873,72.625813,32.778671,72.604239,72.889475,33.084738,72.454631,72.84276899999999,32.512903
 10/25/2017,12:33:58.118,0.0,72.972732,0.0,2.781185,9.991593,0.0,0.000940473936,74.556167,0.0,72.95756800000001,0.029100986000000002,2.06504,0.0,0.0,0.0,75.160881,0.0,74.455787,30.921884999999996,72.82858900000001,0.0,0.0,0.0,151.301508,1.0,0.010448,98.374521,23.639649,12.851125999999999,20.870516000000002,1.0,11199.778,1.0,0.00404,16.049934,43.143095,0.0,2.67583,0.0,1.9886810000000001,0.0,1.9827169999999998,0.0,1.987359,10.0,8.993244,0.0,0.0,0.0,0.136074911,0.0,0.135398957,0.0,0.134415883,0.0,0.0,0.0,2.0875049999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,8.670152999999999,72.289331,0.0,6.134233999999999,0.0,2.6089029999999998,71.52322099999999,0.0,240.983419,0.000616943164,0.0,79.40480500000001,73.630826,72.392627,76.473574,75.627014,0.02880595,0.0,71.114324,14.430378,22.801163,75.439916,73.96100200000001,0.0,73.957211,72.87258,0.0,73.719898,0.09396006,11.467841,32.012114000000004,10.0,59.0,54.3,22.548051,70.09114100000001,30.594157,0.0,8.66113,8.740556,0.0,10.0,1.0,9.29688,0.0,1002.752,10.0,0.0,0.0,73.719757,0.0,0.0,0.0,8.24,1.0,85.75415100000001,63.029251,57.245073,195.74852099999998,3.79,0.0,8.55855,8.765925,0.0,10.0,0.0,52.78368199999999,15.526494,23.913988,44.4210504149868,30.7134,0.0,0.012969688,0.0,0.043296315999999994,0.0,0.020942147,0.0,0.02477521,0.0,0.022198361,2.020802,2.013201,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011571531999999999,5.735539,0.0,0.084886904,0.0,0.044979457,9.5,9.791959,0.0,0.023261311,9.5,9.778075999999999,0.0,0.042941999,0.319984913,72.755218,0.40438347799999996,72.501295,1.234302,72.289331,1.3187010000000001,72.09834599999999,0.028552828,9.881515,1.0,1.0,72.849227,72.895137,32.399428,72.591277,72.626655,32.7834,72.603257,72.88867900000001,33.131862,72.452993,72.841693,32.507856
 10/25/2017,12:34:08.118,0.0,72.971562,0.0,3.031836,5.246134,0.0,0.0005702492839999999,74.698112,0.0,72.957943,0.020418011,4.320897,0.0,0.0,0.0,75.121049,0.0,74.462154,30.925787,72.829619,0.0,0.0,0.0,136.427898,1.0,0.010448,98.377013,23.637097,12.853694,20.847172,1.0,11239.761999999999,1.0,0.00404,16.018716,43.146214,0.0,2.686754,0.0,1.988777,0.0,1.982105,0.0,1.989745,10.0,8.995497,0.0,0.0,0.0,0.136268041,0.0,0.137298065,0.0,0.147208329,0.0,0.0,0.0,2.091532,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,6.248531,72.266904,0.0,3.8092550000000003,0.0,17.915282,71.51454,0.0,240.988725,0.002422797,0.0,79.420501,73.630873,72.394499,76.49282099999999,75.632867,0.06813583599999999,0.0,71.097481,14.429820000000001,22.838036,75.42961600000001,73.964091,0.0,73.958053,72.873189,0.0,73.721349,0.0033515740000000004,10.073189999999999,31.974037,10.0,59.0,54.3,22.556054,70.087913,30.665321999999996,0.0,8.553514999999999,8.748957,8.662886,10.0,1.0,9.393433,0.0,998.7096300000001,10.0,0.0,0.0,73.717089,0.0,0.080632455,0.0,8.24,1.0,85.763908,62.884417000000006,57.126467000000005,193.74433100000002,3.79,0.0,8.504449000000001,8.768914,5.779574,10.0,0.0,52.77361,6.755112,23.911993,42.527487139821936,30.714746999999996,0.0,0.000784700583,0.0,0.044359265999999994,0.0,0.023100258,0.0,0.025580476,0.0,0.020265724,2.020706,2.013845,2.018193,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011572318,5.702207,0.0,0.084467844,0.0,0.044657103,9.5,9.791895,0.0,0.02529058,9.5,9.77872,0.0,0.043618422000000004,0.39735024,72.763176,1.1710040000000002,72.490444,0.756044032,72.297288,0.9107746870000001,72.21409399999999,0.027586272999999998,9.886026,1.0,1.0,72.851661,72.897103,32.450319,72.590575,72.627872,32.718768,72.604005,72.889849,33.101734,72.455754,72.844033,32.597922
 10/25/2017,12:34:18.118,0.0,72.972872,0.0,4.893813,6.304243,0.0,0.000771458328,74.39829,0.0,72.958598,0.025128987000000002,3.747981,0.0,0.0,0.0,74.91827099999999,0.0,74.470252,30.924951,72.82947800000001,0.0,0.0,0.0,150.501851,1.0,0.010448,98.386462,23.636910999999998,12.842869,20.875903,1.0,11176.044,1.0,0.00404,16.105883,43.155013000000004,0.0,2.6783759999999996,0.0,1.9874880000000001,0.0,1.982266,0.0,1.98852,10.0,8.995948,0.0,0.0,0.0,0.136911806,0.0,0.13494832199999998,0.0,0.151655073,0.0,0.0,0.0,2.097623,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,8.894674,72.33129,0.0,3.666179,0.0,17.113061,71.57964799999999,0.0,240.984625,0.0,0.0,79.438774,73.635319,72.39726,76.509679,75.642934,0.04270251,0.0,71.080218,14.429421,22.759783,75.437528,73.964091,0.0,73.960581,72.87473299999999,0.0,73.721817,0.0,9.640367,32.223652,10.0,59.0,54.3,22.584179000000002,70.084311,30.670153000000003,0.0,8.364137,8.490343,9.368913000000001,10.0,1.0,9.282487,0.0,998.661508,10.0,0.0,0.0,73.71882099999999,0.0,0.0,0.0,8.24,1.0,85.757857,62.801483,57.195102,201.80919,3.79,0.0,8.443133999999999,8.788642999999999,3.278553,10.0,0.0,52.763583,15.834564000000002,23.909905,42.86924056930131,30.714701,0.0,0.0,0.0,0.044681372999999996,0.0,0.021876255,0.0,0.02425984,0.0,0.018848456,2.020706,2.013265,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011570568,5.70801,0.0,0.084500079,0.0,0.043754510999999996,9.5,9.791637,0.0,0.024936262999999997,9.5,9.777722,0.0,0.043425158,0.101955355,72.82105,0.7560440359999999,72.465124,0.038656455,72.30669300000001,1.522664,72.220605,0.028230643,9.879582000000001,1.0,1.0,72.851427,72.896073,32.389565000000005,72.592072,72.628106,32.719162,72.60419300000001,72.891534,33.189415000000004,72.455099,72.841786,32.451565
 10/25/2017,12:34:28.118,0.0,72.973106,0.0,5.932224,1.109888,0.0,0.000409282048,74.563409,0.0,72.957709,0.028731497,1.6711599999999998,0.0,0.0,0.0,75.086287,0.0,74.474278,30.919469,72.82844899999999,0.0,0.0,0.0,140.42618000000002,1.0,0.010448,98.393984,23.631529999999998,12.8403,20.901857999999997,1.0,11154.768999999998,1.0,0.00404,15.899925,43.164789,0.0,2.6906529999999997,0.0,1.9872299999999998,0.0,1.9825560000000002,0.0,1.98852,10.0,8.995272,0.0,0.0,0.0,0.13778088900000002,0.0,0.138006207,0.0,0.15152618199999998,0.0,0.0,0.0,2.100748,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.099994000000001,0.0,15.870869,72.25605300000001,0.0,5.240011,0.0,6.70023,71.526114,0.0,241.00681200000002,0.0,0.0,79.457188,73.631949,72.394873,76.530565,75.648131,0.026183957,0.0,71.071516,14.429101999999999,22.838036,75.432097,73.96573000000001,0.0,73.957679,72.87375,0.0,73.722425,0.001561777,10.329678,31.994806,10.0,59.0,54.3,22.497061,70.084171,30.66416,0.0,8.400209,8.765758,5.469719,10.0,1.0,9.389235000000001,0.0,987.561265,10.0,0.0,0.0,73.719523,0.0,0.038184019,0.0,8.24,1.0,85.735577,62.918071999999995,57.195704000000006,204.470753,3.79,0.0,8.631286,8.913597,4.000001,10.0,0.0,52.753837,16.471122,23.907539,43.6678672254921,30.713122,0.0,0.0,0.0,0.04384389599999999,0.0,0.022262782000000002,0.0,0.024195419,0.0,0.018751825,2.020738,2.013523,2.01858,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01156616,5.698371,0.0,0.08298501400000001,0.0,0.045140634000000006,9.5,9.792346,0.0,0.026997742999999998,9.5,9.777464,0.0,0.042104523,0.383283817,72.809475,0.875608632,72.491167,0.228553165,72.166348,0.6786787040000001,72.207583,0.033385602,9.877647999999999,1.0,1.0,72.853205,72.89743100000001,32.42941,72.589545,72.628855,32.736896,72.605363,72.892049,33.228813,72.45336800000001,72.846887,32.516785
