date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:34:38.118,0.0,72.974182,0.0,5.216079,18.344244,0.0,0.001049127,74.629312,0.0,72.96103199999999,0.019124802,4.67897,0.0,0.0,0.0,75.104393,0.0,74.482517,30.945065999999997,72.828261,0.0,0.0,0.0,145.623947,1.0,0.010448,98.40366800000001,23.636958,12.786724000000001,20.872801000000003,1.0,11213.57,1.0,0.00404,15.6068,43.147005,0.0,2.687817,0.0,1.987166,0.0,1.9830400000000001,0.0,1.988777,10.0,8.996656,0.0,0.0,0.0,0.13758776,0.0,0.138746537,0.0,0.150172825,0.0,0.0,0.0,2.096527,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.210360000000001,0.0,10.177652,72.219882,0.0,9.925738,0.0,6.427475,71.532625,0.0,241.010671,0.0032436390000000004,0.0,79.47550799999999,73.632137,72.397728,76.549672,75.657168,0.061056455999999995,0.0,71.051399,14.428623000000002,22.812635,75.43514,73.964747,0.0,73.959926,72.872253,0.0,73.723315,0.048767679,5.344201,32.14096,10.0,59.0,54.3,22.498662,70.07654699999999,30.662163,0.0,8.635278,8.766358,5.565995,10.0,1.0,9.166742999999999,0.0,997.554692,10.0,0.0,0.0,73.721021,0.0,0.10394920099999999,9.655145,8.24,1.0,85.743785,62.87840799999999,57.220991000000005,195.491985,3.79,0.0,8.588606,8.673853999999999,7.14231,10.0,0.0,52.745816000000005,16.193676999999997,23.908235,44.21915900535165,30.713354,0.0,0.0,0.0,0.045196742000000005,0.0,0.022617098999999998,0.0,0.024517525,0.0,0.017946558999999997,2.021157,2.013748,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011566635,5.697694,0.0,0.084338902,0.0,0.043786747,9.5,9.79241,0.0,0.026514584,9.5,9.778139999999999,0.0,0.041911259,0.319984913,72.799347,1.1288040000000001,72.494784,0.242619589,72.18515699999999,1.57893,72.106303,0.029841567000000003,9.888926,1.0,1.0,72.854235,72.895325,32.445584999999994,72.592072,72.62759100000001,32.778277,72.603912,72.889849,33.243491,72.45715799999999,72.845203,32.56143
 10/25/2017,12:34:48.118,0.0,72.97497800000001,0.0,6.003838,30.25599,0.0,0.00010746848599999999,74.559064,0.0,72.959908,0.026329823999999998,1.957618,0.0,0.0,0.0,74.926237,0.0,74.491084,30.961,72.828823,0.0,0.0,0.0,142.985081,1.0,0.010448,98.404185,23.662243,12.797549,20.879331,1.0,11153.593,1.0,0.00404,15.860598999999999,43.14249,0.0,2.700964,0.0,1.9871009999999998,0.0,1.9819759999999997,0.0,1.988616,10.0,8.996205,0.0,0.0,0.0,0.136042723,0.0,0.138392466,0.0,0.150849503,0.0,0.0,0.0,2.090405,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,11.909673,72.266181,0.0,5.5977,0.0,9.459871000000001,71.538413,0.0,241.01997999999998,0.00209446,0.0,79.491297,73.63429000000001,72.399553,76.569574,75.665315,0.06315405,0.0,71.03020500000001,14.428623000000002,22.760602,75.437435,73.964934,0.0,73.960066,72.87328199999999,0.0,73.72251899999999,0.0,8.261747,31.989037,10.0,59.0,54.3,22.499119,70.071401,30.657284999999998,0.0,8.317845,8.678753,3.608375,10.0,1.0,9.332861999999999,0.0,1002.255,10.0,0.0,0.0,73.72191,0.0,0.0,0.0,8.24,1.0,85.73881300000001,62.973361,57.498543000000005,200.863212,3.79,0.0,8.477999,8.811960000000001,2.172332,10.0,0.0,52.736909,16.214775,23.90211,42.875944718620225,30.711123999999998,0.0,0.0,0.0,0.051606655,0.0,0.02371226,0.0,0.024517525,0.0,0.018365297,2.020899,2.013458,2.018193,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011564993999999999,5.699822,0.0,0.083500781,0.0,0.042110505,9.5,9.793763,0.0,0.026095846000000002,9.5,9.777786,0.0,0.043682843,0.235586375,72.81236899999999,0.179320695,72.505636,0.432516299,72.17936999999999,1.290568,72.121495,0.030485937,9.880225999999999,1.0,1.0,72.85606,72.900707,32.383648,72.58935799999999,72.632552,32.75266,72.605737,72.892096,33.065425,72.454725,72.842582,32.419732
 10/25/2017,12:34:58.118,0.0,72.97558599999999,0.0,2.781185,6.031699,0.0,1.0888144e-05,74.31355699999999,0.0,72.961078,0.022542569,3.24668,30.880638,0.0,0.0,74.835711,0.0,74.49632700000001,30.971916999999998,72.827138,0.0,0.0,0.0,148.982504,1.0,0.010448,98.391821,23.688874,12.791495,20.857293,1.0,11189.515,1.0,0.00404,16.199537,43.154175,0.0,2.6952279999999997,0.0,1.9865529999999998,0.0,1.981911,0.0,1.9886810000000001,10.0,8.994016,0.0,0.0,0.0,0.136976182,0.0,0.13810277199999998,0.0,0.147433888,0.0,0.0,0.0,2.090437,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.636528,0.0,5.767414,72.23724399999999,0.0,5.991158,0.0,17.129105,71.54926400000001,0.0,241.02538199999998,0.00229967,0.0,79.510882,73.634805,72.40442,76.591163,75.672057,0.029330348,0.0,71.04433399999999,14.430697,22.761832000000002,75.441742,73.96704,0.0,73.96133,72.87024,0.0,73.72308100000001,0.0,4.077794,32.011728999999995,10.0,59.0,54.3,22.505292999999998,70.071027,30.654034000000003,0.0,8.645498,8.897765,0.0,10.0,1.0,9.504978,0.0,980.7920429999999,10.0,0.0,0.0,73.71793199999999,0.0,0.0,0.0,8.24,1.0,85.741252,62.764824,57.260125,204.647122,3.79,0.0,8.450347,8.773099,0.0,10.0,0.0,52.725483999999994,15.844320000000002,23.90494,42.681572551342654,30.709265999999996,0.0,0.007231784000000001,0.0,0.045100111,0.0,0.022037308,0.0,0.025193947999999997,0.0,0.02113541,2.02106,2.0135549999999998,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011564541999999999,5.699725,0.0,0.083404075,0.0,0.045076162999999995,9.5,9.792539,0.0,0.023132469,9.5,9.777754,0.0,0.04400495,0.369217394,72.77909100000001,0.7419776140000001,72.520104,0.734944397,72.249542,0.50988163,72.17792299999999,0.021142575,9.87926,1.0,1.0,72.85709,72.898554,32.3225,72.592119,72.628527,32.777882,72.60232099999999,72.89181500000001,33.141518,72.457205,72.843565,32.579676
 10/25/2017,12:35:08.118,0.0,72.976054,0.0,3.210872,0.0,0.0,0.000409282056,74.367149,0.0,72.95789599999999,0.023743406,4.858006,0.0,0.0,0.0,74.93130699999999,0.0,74.50433199999999,30.981394,72.82451800000001,0.0,0.0,0.0,163.056457,1.0,0.010448,98.380491,23.693142,12.775348,20.828889,1.0,11217.098,1.0,0.00404,15.908033999999999,43.155339,0.0,2.686141,0.0,1.985522,0.0,1.9820080000000002,0.0,1.988358,10.0,8.987997,0.0,0.0,0.0,0.138038395,0.0,0.137845266,0.0,0.133513645,0.0,0.0,0.0,2.085893,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.851141,0.0,11.476668,72.2575,0.0,5.204242,0.0,14.594085999999999,71.51236899999999,0.0,241.035704,0.00151987,0.0,79.528031,73.637192,72.401939,76.611019,75.680298,0.013598394,0.0,71.049013,14.427745999999999,22.823697,75.44726700000001,73.967836,0.0,73.963717,72.87187800000001,0.0,73.725093,0.053801484000000004,10.40983,32.03096,10.0,59.0,54.3,22.443556,70.065741,30.648552000000002,0.0,8.745899,8.638551,0.0,10.0,1.0,9.325666,0.0,984.577674,10.0,0.0,0.0,73.720413,0.0,0.109329989,13.761207999999998,8.24,1.0,85.73684300000001,62.88021,57.347424,204.935725,3.79,0.0,8.544122999999999,8.780871000000001,0.0,10.0,0.0,52.716530000000006,16.185737,23.929392,42.875944718620225,30.710613000000002,0.0,0.034954242,0.0,0.044616950999999995,0.0,0.018622982,0.0,0.016142764,0.0,0.023261311,2.02077,2.01349,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011562983999999998,5.699498999999999,0.0,0.084177725,0.0,0.046075461,9.5,9.791863000000001,0.0,0.018300876,9.5,9.776883999999999,0.0,0.04352179,0.284818855,72.771857,1.142871,72.451379,0.87560863,72.216988,1.262435,72.10775,0.036607451,9.86766,1.0,1.0,72.857324,72.89958299999999,32.333152,72.592259,72.629182,32.816897999999995,72.603163,72.89181500000001,33.025254,72.459638,72.846419,32.5789
 10/25/2017,12:35:18.118,0.0,72.974276,0.0,4.320897,0.0,0.0,0.001177901,74.469262,0.0,72.959862,0.025128987000000002,2.5663419999999997,0.0,0.0,0.0,74.884233,0.0,74.507937,30.975958000000002,72.825968,0.0,0.0,0.0,142.105459,1.0,0.010448,98.385192,23.694441,12.801953,20.8093,1.0,11182.458999999999,1.0,0.00404,16.204401999999998,43.160879,0.0,2.6925220000000003,0.0,1.986811,0.0,1.981524,0.0,1.988229,10.0,8.982686,0.0,0.0,0.0,0.137941831,0.0,0.137909642,0.0,0.140183762,0.0,0.0,0.0,2.093111,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.350376,0.0,16.897251999999998,72.30090600000001,0.0,5.490393,0.0,15.87764,71.54926400000001,0.0,241.041637,0.001560912,0.0,79.54696,73.636209,72.405309,76.630875,75.68896,0.055812470999999995,0.0,71.092288,14.425912,22.849098,75.448672,73.967789,0.0,73.965028,72.87590300000001,0.0,73.725421,0.090492327,16.373165,31.975191,10.0,59.0,54.3,22.438067999999998,70.05877199999999,30.645858,0.0,8.783173,8.471142,13.717395999999999,10.0,1.0,9.140956,0.0,997.3461609999999,10.0,0.0,0.0,73.718915,0.0,0.0,11.018486,8.24,1.0,85.75584,63.04728000000001,57.452785999999996,193.968801,3.79,0.0,8.639101,8.648744,7.318664,10.0,0.0,52.704965,15.887421,23.944842,43.46637440596173,30.708244,0.0,0.034599653,0.0,0.043425158,0.0,0.017624453,0.0,0.024614157,0.0,0.024517525,2.020899,2.0135549999999998,2.018225,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011565216000000001,5.697662,0.0,0.083919842,0.0,0.044270277999999996,9.5,9.791508,0.0,0.017785506,9.5,9.777947,0.0,0.04278094599999999,0.341084548,72.80224100000001,1.023306,72.47886899999999,0.34811776299999997,72.175753,1.3187010000000001,72.182263,0.029519383,9.870238,1.0,1.0,72.85568599999999,72.90271899999999,32.45742,72.596939,72.628293,32.725074,72.60321,72.894482,33.135725,72.457767,72.84478100000001,32.469811
 10/25/2017,12:35:28.118,0.0,72.973995,0.0,4.464126,0.0,0.0,0.00022014554299999999,74.48302199999999,0.0,72.95967399999999,0.026791684,2.029233,25.050983,0.0,0.0,74.979105,0.0,74.513367,30.98065,72.824143,0.0,0.0,0.0,151.301508,1.0,0.010448,98.39031700000001,23.693421,12.846539,20.865782,1.0,11177.755,1.0,0.00404,16.028852,43.156782,0.0,2.687785,0.0,1.9858759999999998,0.0,1.981911,0.0,1.9888419999999998,10.0,8.983072,0.0,0.0,0.0,0.135946158,0.0,0.13810277199999998,0.0,0.140957108,0.0,0.0,0.0,2.096688,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,18.372678,72.238691,0.0,6.491923,0.0,5.545032,71.577478,0.0,241.06691099999998,0.00229967,0.0,79.562938,73.636677,72.405309,76.651949,75.697529,0.036671928,0.0,71.099867,14.426231,22.90113,75.449608,73.966526,0.0,73.964279,72.876839,0.0,73.725608,0.0,10.153342,31.936728999999996,10.0,57.0,54.3,22.443327,70.057462,30.641306,0.0,8.622653,8.924766,13.861811,10.0,1.0,9.367645,0.0,995.4212640000001,10.0,0.0,0.0,73.719711,0.0,0.0,15.589689000000002,8.24,1.0,85.758045,63.151247999999995,57.423283999999995,193.311426,3.79,0.0,8.444336,8.667875,15.030144,10.0,0.0,52.698530000000005,16.184829999999998,23.954725,45.00039750577497,30.706758,0.0,0.20979915300000002,0.0,0.046485167,0.0,0.013372651000000001,0.0,0.021167621,0.0,0.024839632,2.020995,2.013941,2.01858,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011564781000000001,5.7008849999999995,0.0,0.083597487,0.0,0.044624867,9.5,9.794697,0.0,0.015949501,9.5,9.777206,0.0,0.04278094599999999,0.46768235799999996,72.776198,0.910774689,72.447761,0.9951732259999999,72.278479,0.643512648,72.194562,0.032419047,9.871527,1.0,1.0,72.8584,72.901128,32.488586,72.594365,72.628527,32.71128,72.604661,72.894623,33.132248,72.459404,72.84539000000001,32.444189
 10/25/2017,12:35:38.118,0.0,72.97619499999999,0.0,4.607355,22.656841,0.0,0.0,74.47505600000001,0.0,72.959253,0.023743406,3.676367,0.0,0.0,0.0,75.00952099999999,0.0,74.521091,30.970988000000002,72.824237,0.0,0.0,0.0,111.718516,1.0,0.010448,98.392432,23.692122,12.796632,20.881126000000002,1.0,11184.811000000002,1.0,0.00404,15.894654999999998,43.159529,0.0,2.690556,0.0,1.9879069999999999,0.0,1.981686,0.0,1.988552,10.0,8.968844,0.0,0.0,0.0,0.137072747,0.0,0.13601053400000002,0.0,0.152492865,0.0,0.0,0.0,2.101586,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.775015,0.0,25.172464,72.240138,0.0,5.740776,0.0,17.417904999999998,71.513816,0.0,241.080465,0.002422797,0.0,79.579337,73.63499200000001,72.407461,76.670025,75.704084,0.0,0.0,71.064498,14.428065,22.890478,75.457193,73.967602,0.0,73.96676,72.87609,0.0,73.72654399999999,0.0,1.721316,31.993652,10.0,57.0,54.3,22.425263,70.053065,30.637171000000002,0.0,8.616641,8.586948,17.744958999999998,10.0,1.0,9.250103,0.0,983.486899,10.0,0.0,0.0,73.72308100000001,0.0,0.0,13.055477999999999,8.24,1.0,85.77056800000001,63.317716000000004,57.306484,191.387405,3.79,0.0,8.534505000000001,8.704943,10.38081,10.0,0.0,52.690649,15.831841,23.962334,44.239343341880854,30.708151,0.0,0.053489607,0.0,0.049802861,0.0,0.013726968,0.0,0.019267193999999998,0.0,0.023132469,2.020995,2.013587,2.018322,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011566028999999999,5.698144999999999,0.0,0.08005159099999999,0.0,0.042561800999999996,9.5,9.793538,0.0,0.014242338,9.5,9.777883000000001,0.0,0.041879049,0.144154624,72.804411,0.552080902,72.499125,0.20042032199999998,72.267628,1.227269,72.188051,0.033063417000000005,9.871849000000001,1.0,1.0,72.859476,72.904591,32.389565000000005,72.596097,72.63011800000001,32.787341,72.602461,72.894061,33.144222,72.45786,72.846092,32.443025
 10/25/2017,12:35:48.118,0.0,72.976569,0.0,2.888607,23.169864,0.0,0.000638660361,74.343974,0.0,72.958083,0.022542569,4.571548,24.874812,0.0,0.0,74.973311,0.0,74.527598,30.974286,72.82175600000001,0.0,0.0,0.0,136.108036,1.0,0.010448,98.40945,23.681358,12.794797,20.83199,1.0,11211.645,1.0,0.00404,15.820056,43.167443,0.0,2.703703,0.0,1.989325,0.0,1.9826849999999998,0.0,1.9888419999999998,10.0,8.982106,0.0,0.0,0.0,0.136686488,0.0,0.13910060800000001,0.0,0.14711166,0.0,0.0,0.0,2.0994919999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,11.380445,72.228563,0.0,7.564989999999999,0.0,4.2133449999999995,71.525391,0.0,241.088857,0.0,0.0,79.59803199999999,73.63845500000001,72.40853800000001,76.693675,75.714244,0.0,0.0,71.032545,14.427347,22.940462,75.459721,73.968117,0.0,73.967743,72.872253,0.0,73.728229,0.0,6.562517,32.017883000000005,10.0,57.0,54.3,22.500948,70.04661,30.635081,0.0,8.662933,8.935567,7.619891,10.0,1.0,9.21412,0.0,998.789834,10.0,0.0,0.0,73.721255,0.0,0.0,14.146151000000001,8.24,1.0,85.758045,63.002807999999995,57.427499,201.985558,3.79,0.0,8.587404,8.662494,11.422902,10.0,0.0,52.680482999999995,13.135882,23.964422,44.589374813104484,30.704528000000003,0.0,0.047945115,0.0,0.042136734,0.0,0.014500023,0.0,0.017946558999999997,0.0,0.020297934,2.020963,2.013297,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011563249,5.7000150000000005,0.0,0.08388760599999999,0.0,0.044528161,9.5,9.792925,0.0,0.014693287,9.5,9.778398,0.0,0.040687256,0.144154623,72.81236899999999,0.362184199,72.507082,0.734944397,72.18588100000001,0.425483092,72.221328,0.023075684,9.866371000000001,1.0,1.0,72.862565,72.90599499999999,32.588789,72.59689200000001,72.628761,32.780640999999996,72.60363100000001,72.891487,33.126453999999995,72.45903,72.845905,32.422061
 10/25/2017,12:35:58.118,0.0,72.977037,0.0,5.323501,0.0,0.0,0.000268435715,74.295452,0.0,72.958551,0.02439001,3.067643,30.976731,0.0,0.0,74.844402,0.0,74.53475999999999,30.968015,72.823441,0.0,0.0,0.0,142.505287,1.0,0.010448,98.415092,23.682054,12.813145,20.826114,1.0,11227.468,1.0,0.00404,15.969254000000001,43.168374,0.0,2.71424,0.0,1.986134,0.0,1.981524,0.0,1.9877779999999998,10.0,8.982911,0.0,0.0,0.0,0.136525547,0.0,0.139164985,0.0,0.137058152,0.0,0.0,0.0,2.0939490000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,13.721879999999999,72.23145600000001,0.0,5.848082,0.0,10.807603,71.532625,0.0,241.08987000000002,0.000863195897,0.0,79.61443100000001,73.63826800000001,72.41069,76.71217299999999,75.72159599999999,0.037720724,0.0,71.00395999999999,14.42663,22.963404999999998,75.44998299999999,73.96844499999999,0.0,73.967743,72.87384399999999,0.0,73.728978,0.0,16.613622,31.957883000000002,10.0,57.0,54.3,22.510094,70.042961,30.632804999999998,0.0,8.662332000000001,8.791559,9.737972000000001,10.0,1.0,9.410225,0.0,997.8273849999999,10.0,0.0,0.0,73.723642,0.0,0.0,22.05353,8.24,1.0,85.770475,63.237186,57.48830699999999,202.065726,3.79,0.0,8.711837,8.810764,10.829711999999999,10.0,0.0,52.666773,16.362686,23.960060000000002,43.83585946518915,30.706943,0.0,0.035824599,0.0,0.045357796,0.0,0.016400448999999998,0.0,0.024581947000000003,0.0,0.024453104,2.020802,2.013265,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011564482,5.699112,0.0,0.08005159099999999,0.0,0.043303215,9.5,9.793151,0.0,0.019299405,9.5,9.773212,0.0,0.041846838,0.29888527800000003,72.820327,1.149904,72.48538,1.452332,72.19817900000001,0.37625061200000004,72.09328199999999,0.031130307000000003,9.864116000000001,1.0,1.0,72.86322,72.903374,32.453869,72.596939,72.630586,32.708915999999995,72.60569,72.891674,33.168943,72.459451,72.846232,32.537361
 10/25/2017,12:36:08.118,0.0,72.976897,0.0,2.6021490000000003,0.0,0.0,0.000123565208,74.55471899999999,0.0,72.95962800000001,0.023373917,3.676367,27.373236,0.0,0.0,74.993589,0.0,74.541174,30.966155999999998,72.82217800000001,0.0,0.0,0.0,139.14673,1.0,0.010448,98.440572,23.671012,12.778834,20.82089,1.0,11186.841999999999,1.0,0.00404,16.252648999999998,43.163393,0.0,2.702092,0.0,1.986134,0.0,1.982363,0.0,1.988745,10.0,8.985808,0.0,0.0,0.0,0.136879618,0.0,0.137523383,0.0,0.135930354,0.0,0.0,0.0,2.090405,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,11.829487,72.275586,0.0,5.991158,0.0,3.0100130000000003,71.49862399999999,0.0,241.103569,0.000781111652,0.0,79.635891,73.640047,72.411532,76.731515,75.729602,0.029068148999999998,0.0,70.98370200000001,14.428065,22.979793,75.459159,73.967602,0.0,73.968491,72.879974,0.0,73.729587,0.0,6.786944,32.007114,10.0,57.0,54.3,22.493174,70.039781,30.628903,0.0,8.885377,8.730955999999999,0.0,10.0,1.0,9.206924,0.0,990.01551,10.0,0.0,0.0,73.72163,0.0,0.0,11.419469,8.24,1.0,85.765596,63.094156000000005,57.479277,187.71573,3.79,0.0,8.635494,8.806579,0.0,10.0,0.0,52.657726000000004,15.875171,23.953704000000002,42.71507787629627,30.704109999999996,0.0,0.035341067000000004,0.0,0.041782417,0.0,0.017431189,0.0,0.019685932,0.0,0.023390154,2.020867,2.013748,2.0186439999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011562943999999999,5.698112999999999,0.0,0.08794926900000001,0.0,0.045301811,9.5,9.792764,0.0,0.018172033,9.5,9.769572,0.0,0.049094227000000004,0.460649145,72.803688,0.734944402,72.46874100000001,1.332767,72.13524100000001,1.5578299999999998,72.209754,0.010188286999999999,9.875071,1.0,1.0,72.85854,72.905106,32.455447,72.594927,72.631288,32.815321999999995,72.60910600000001,72.892844,33.181303,72.459826,72.846841,32.445353999999995
 10/25/2017,12:36:18.118,0.0,72.977692,0.0,4.249283,0.0,0.0,0.000799627601,74.355561,0.0,72.963091,0.019401918,4.499934,4.5991480000000005,0.0,0.0,74.965345,0.0,74.545434,30.962812,72.822131,0.0,0.0,0.0,150.501852,1.0,0.010448,98.444662,23.668414000000002,12.787458,20.829051999999997,1.0,11216.777,1.0,0.00404,16.021554000000002,43.174007,0.0,2.695132,0.0,1.986102,0.0,1.9812020000000001,0.0,1.989068,10.0,8.992246000000002,0.0,0.0,0.0,0.13498051,0.0,0.13739463,0.0,0.140022648,0.0,0.0,0.0,2.087215,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,0.0,72.278479,0.0,8.781133,0.0,6.716275,71.51671,0.0,241.115242,0.001478828,0.0,79.651822,73.63639599999999,72.414106,76.754181,75.738686,0.03903172,0.0,70.969246,14.431574,22.798704999999998,75.46763399999999,73.972236,0.0,73.96718100000001,72.880489,0.0,73.72963399999999,0.0,3.9335199999999997,31.953652,10.0,57.0,54.3,22.483113,70.037816,30.625790999999996,0.0,8.634677,8.62055,0.0,10.0,1.0,9.29628,0.0,1006.04,10.0,0.0,0.0,73.720974,0.0,0.015465138,0.0,8.24,1.0,85.77033399999999,63.113987,57.489512,201.151815,3.79,0.0,8.72386,8.766522,0.0,10.0,0.0,52.651105,16.506512,23.951894,43.08383218699829,30.704388,0.0,0.014839342,0.0,0.041299258,0.0,0.02062004,0.0,0.025322791,0.0,0.021006568,2.020641,2.0135549999999998,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011562952,5.700628,0.0,0.090495867,0.0,0.045462987999999996,9.5,9.793472999999999,0.0,0.023003626,9.5,9.739293,0.0,0.041782417,0.284818856,72.828284,0.840442589,72.450655,0.0,72.18370999999999,1.410133,72.113538,0.029841567000000003,9.880871,1.0,1.0,72.86120799999999,72.907539,32.309876,72.597173,72.63119499999999,32.816109999999995,72.603163,72.891487,33.127998999999996,72.46010600000001,72.848385,32.499316
 10/25/2017,12:36:28.118,0.0,72.97722399999999,0.0,5.251886,18.745043,0.0,0.0007070714410000001,74.177406,0.0,72.960891,0.01589178,2.673764,0.0,0.0,0.0,74.733598,0.0,74.54983399999999,30.956819,72.8182,0.0,0.0,0.0,137.467452,1.0,0.010448,98.45669699999999,23.667903,12.807824,20.853702,1.0,11214.104,1.0,0.00404,16.090071,43.182108,0.0,2.698418,0.0,1.9875200000000002,0.0,1.9823950000000001,0.0,1.9880360000000001,10.0,8.993308,0.0,0.0,0.0,0.132952649,0.0,0.138456843,0.0,0.137444825,0.0,0.0,0.0,2.08396,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,15.052971,72.222052,0.0,4.4888639999999995,0.0,15.957861999999999,71.534796,0.0,241.11321600000002,0.000534858909,0.0,79.668971,73.639579,72.414059,76.77282,75.74407099999999,0.010714203,0.0,70.96269699999999,14.431892999999999,22.680301,75.46772800000001,73.974202,0.0,73.96718100000001,72.88311,0.0,73.73038199999999,0.0,10.570135,32.090575,10.0,56.0,54.3,22.500719,70.03384,30.622771000000004,0.0,8.80662,8.568347,0.0,10.0,1.0,9.248303,0.0,1002.415,10.0,0.0,0.0,73.723268,0.0,0.141614715,14.691488,8.24,1.0,85.799275,62.989587,57.260125,189.399249,3.79,0.0,8.695006,8.541128,0.0,10.0,0.0,52.641312,16.192543,23.942383,43.27841076700869,30.705875,0.0,0.012647334,0.0,0.045100111,0.0,0.021199832000000002,0.0,0.024839632,0.0,0.021489727,2.020963,2.01378,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011566908,5.7004019999999995,0.0,0.08401654800000001,0.0,0.044495926,9.5,9.793151,0.0,0.023325732000000002,9.5,9.726409,0.0,0.04348958,0.08788893199999999,72.761729,0.7912100940000001,72.50057199999999,1.4663979999999999,72.28788399999999,0.6786787040000001,72.130177,0.027586272999999998,9.89827,1.0,1.0,72.86162900000001,72.907586,32.554862,72.596003,72.63161600000001,32.753448,72.604146,72.89555899999999,33.077013,72.45996600000001,72.84585799999999,32.587052
 10/25/2017,12:36:38.118,0.0,72.97802,0.0,3.5331379999999997,7.234096000000001,0.0,0.000191976277,74.19189,0.0,72.960096,0.025498475,3.24668,3.526107,0.0,0.0,74.785741,0.0,74.561959,30.960628000000003,72.82199,0.0,0.0,0.0,140.346215,1.0,0.010448,98.419088,23.667486,12.793696,20.882922,1.0,11250.346000000001,1.0,0.00404,16.073854,43.16572,0.0,2.702317,0.0,1.986682,0.0,1.982363,0.0,1.9880360000000001,10.0,8.993952,0.0,0.0,0.0,0.137426818,0.0,0.137684324,0.0,0.145887194,0.0,0.0,0.0,2.0915,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,10.48236,72.274862,0.0,4.596171,0.0,7.582674000000001,71.557222,0.0,241.11775,0.002381754,0.0,79.68668199999999,73.63990600000001,72.416961,76.79455,75.752077,0.056074671,0.0,70.951983,14.430856,22.794608,75.468289,73.973734,0.0,73.968772,72.888118,0.0,73.72991400000001,0.0,9.255636,32.094037,10.0,56.0,54.3,22.512610000000002,70.026262,30.619938,0.0,8.591389999999999,8.517344,0.0,10.0,1.0,9.228513000000001,0.0,982.861308,10.0,0.0,0.0,73.722706,0.0,0.196618323,0.0,8.24,1.0,85.857721,62.957135,57.218582,191.884444,3.79,0.0,8.423898,8.774892999999999,0.0,10.0,0.0,52.633198,16.375389000000002,23.938254,43.45965981737816,30.704156,0.0,0.004491773,0.0,0.04400495,0.0,0.022359413999999998,0.0,0.024710789,0.0,0.021328674,2.020834,2.013684,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011575753000000001,5.702078,0.0,0.082727131,0.0,0.045301811,9.5,9.793087,0.0,0.023068047,9.5,9.732819000000001,0.0,0.046356325,0.460649146,72.820327,0.348117776,72.494061,0.263719225,72.176476,0.79121009,72.14609200000001,0.024686608999999998,9.877647999999999,1.0,1.0,72.862706,72.908335,32.240838000000004,72.596939,72.63072700000001,32.762513,72.603538,72.892797,33.006713,72.461557,72.84768299999999,32.563371000000004
 10/25/2017,12:36:48.118,0.0,72.977552,0.0,4.67897,6.721074000000001,0.0,0.0007312165210000001,74.41856800000001,0.0,72.960376,0.022634941000000002,2.4231130000000003,32.898595,0.0,0.0,75.052974,0.0,74.564534,30.961975,72.82171,0.0,0.0,0.0,167.454567,1.0,0.010448,98.45068,23.664331,12.750395,20.824807999999997,1.0,11198.495,1.0,0.00404,15.863842000000002,43.12992,0.0,2.69729,0.0,1.9858759999999998,0.0,1.98233,0.0,1.988068,10.0,8.990958000000001,0.0,0.0,0.0,0.13678305300000002,0.0,0.137072747,0.0,0.129969139,0.0,0.0,0.0,2.0911459999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,11.380445,72.212647,0.0,6.062696,0.0,15.460485,71.54637,0.0,241.140709,0.0,0.0,79.705753,73.641545,72.416259,76.81155,75.759148,0.015695989,0.0,70.940007,14.429260999999999,22.829842000000003,75.470022,73.97466999999999,0.0,73.97139399999999,72.889241,0.0,73.730663,0.037469584,10.377769,31.931728999999997,10.0,56.0,54.3,22.516268,70.024953,30.621191999999997,0.0,8.858924,8.717155,0.0,10.0,1.0,9.291482,0.0,1002.7360000000001,10.0,0.0,0.0,73.723268,0.0,0.031607501,11.194919,8.24,1.0,85.907771,62.898841000000004,57.109007,198.041313,3.79,0.0,8.437723,8.769511999999999,0.0,10.0,0.0,52.623498,16.315499,23.940713,42.86924056930131,30.703831,0.0,0.033116823999999996,0.0,0.045228952999999995,0.0,0.017721085,0.0,0.024388682999999998,0.0,0.022617098999999998,2.020899,2.013974,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011583423999999998,5.700273,0.0,0.082179129,0.0,0.044109101,9.5,9.792667999999999,0.0,0.020201302,9.5,9.72061,0.0,0.044455898,0.327018125,72.81888000000001,0.8756086470000001,72.48755,0.418449876,72.143198,1.712561,72.192391,0.029197197999999997,9.872815,1.0,1.0,72.86298599999999,72.908803,32.398244,72.595956,72.62922900000001,32.814927000000004,72.604239,72.894108,33.104051,72.461323,72.848104,32.577735
 10/25/2017,12:36:58.118,0.0,72.97731800000001,0.0,6.147067,0.0,0.0,0.000127589389,74.32804200000001,0.0,72.963699,0.024759497999999998,5.46673,0.0,0.0,0.0,74.903787,0.0,74.571228,30.959002,72.819416,0.0,0.0,0.0,146.983363,1.0,0.010448,98.48119100000001,23.667161,12.738652,20.831336999999998,1.0,11201.382,1.0,0.00404,16.053176999999998,43.068375,0.0,2.691297,0.0,1.988004,0.0,1.9812990000000001,0.0,1.9881330000000002,10.0,8.984617,0.0,0.0,0.0,0.135334581,0.0,0.138585596,0.0,0.142342688,0.0,0.0,0.0,2.086989,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,21.323528,72.256776,0.0,8.995746,0.0,12.107201,71.51815699999999,0.0,241.12527400000002,0.0018482070000000001,0.0,79.721684,73.639438,72.41841099999999,76.83309200000001,75.767154,0.033525537,0.0,70.937434,14.425752,22.808128,75.456772,73.973125,0.0,73.973219,72.89233,0.0,73.732208,0.0,8.550295,32.077114,10.0,56.0,54.3,22.491573000000002,70.021164,30.613388,0.0,8.656921,8.837762,16.653826000000002,10.0,1.0,9.367046,0.0,1004.709,10.0,0.0,0.0,73.723174,0.0,0.048945594,11.002447,8.24,1.0,85.929724,62.750401000000004,57.33478100000001,191.836343,3.79,0.0,8.577185,8.786252000000001,15.414916,10.0,0.0,52.61249300000001,16.04917,23.935191,44.272986275323035,30.701787,0.0,0.043399922,0.0,0.043618422000000004,0.0,0.014725496999999999,0.0,0.019460458,0.0,0.024292051000000002,2.020931,2.013394,2.0184189999999997,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011586691000000001,5.700241,0.0,0.080116062,0.0,0.044657103,9.5,9.792249,0.0,0.015627394,9.5,9.701348,0.0,0.044166002999999995,0.123054989,72.831902,1.241336,72.483209,0.31295170699999997,72.245202,1.220236,72.12294200000001,0.032096862000000004,9.922758,1.0,1.0,72.86284599999999,72.90875600000001,32.368262,72.598671,72.63302,32.756207,72.60330400000001,72.89181500000001,33.088214,72.462633,72.84857199999999,32.504363
 10/25/2017,12:37:08.118,0.0,72.978207,0.0,3.962825,7.602831,0.0,0.000413306233,74.333111,0.0,72.961312,0.028454381,3.6047519999999995,11.325671,0.0,0.0,75.050077,0.0,74.57722,30.961185999999998,72.818668,0.0,0.0,0.0,144.504428,1.0,0.010448,98.513253,23.666511,12.749294,20.843091,1.0,11253.553999999998,1.0,0.00404,15.575582,43.003898,0.0,2.688075,0.0,1.986747,0.0,1.9820080000000002,0.0,1.9881330000000002,10.0,8.973415,0.0,0.0,0.0,0.137877454,0.0,0.136622112,0.0,0.153813999,0.0,0.0,0.0,2.090662,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,0.0,72.248819,0.0,7.028455999999999,0.0,7.406185000000001,71.547094,0.0,241.12580499999999,0.00172508,0.0,79.739817,73.640374,72.422623,76.85693,75.7768,0.037982924,0.0,70.94019399999999,14.42958,22.752408,75.467821,73.976215,0.0,73.969943,72.890738,0.0,73.73150600000001,0.0,0.0,32.005959999999995,10.0,56.0,54.3,22.510552,70.01658,30.610833000000003,0.0,8.898002,8.61755,14.968989,10.0,1.0,9.279488,0.0,996.159141,10.0,0.0,0.0,73.723361,0.0,0.017258733999999998,8.516354,8.24,1.0,85.972879,62.90965799999999,57.365486,196.165392,3.79,0.0,8.512864,8.65532,9.691427000000001,10.0,0.0,52.601814000000005,16.376977,23.935563000000002,46.23611496636343,30.698257,0.0,0.052425837999999995,0.0,0.045261164000000007,0.0,0.018236455,0.0,0.014564444,0.0,0.017109083,2.020995,2.013684,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011593476,5.68999,0.0,0.083275133,0.0,0.040369792,9.5,9.792764,0.0,0.016915819,9.5,9.699802,0.0,0.043167473,0.319984913,72.844923,0.931874324,72.501295,0.8896750520000001,72.276309,1.5578299999999998,72.219158,0.028875012999999998,9.87636,1.0,1.0,72.862893,72.90950500000001,32.575376,72.597922,72.630399,32.789705,72.604052,72.89317199999999,32.967315,72.46151,72.848713,32.550171999999996
 10/25/2017,12:37:18.118,0.0,72.978254,0.0,5.645766,12.588771000000001,0.0,0.0,74.320075,0.0,72.960891,0.021803592000000004,2.960222,0.0,0.0,0.0,74.829918,0.0,74.584195,30.957841,72.817778,0.0,0.0,0.0,159.138141,1.0,0.010448,98.564121,23.66048,12.717002,20.879984,1.0,11233.027,1.0,0.00404,16.023581,42.942867,0.0,2.6861740000000003,0.0,1.9865849999999998,0.0,1.9816529999999999,0.0,1.988229,10.0,8.981076,0.0,0.0,0.0,0.13887529,0.0,0.137652136,0.0,0.169699832,0.0,0.0,0.0,2.086473,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.994217,0.0,0.0,72.26473399999999,0.0,6.1700029999999995,0.0,0.667527949,71.515263,0.0,241.137719,0.002792176,0.0,79.757201,73.643276,72.422951,76.876693,75.783074,0.031165743,0.0,70.928124,14.425752,22.793788,75.470256,73.974951,0.0,73.973828,72.89092600000001,0.0,73.732348,0.0,10.602196000000001,32.149037,10.0,56.0,54.3,22.49386,70.01456800000001,30.60995,0.0,8.653314,8.81736,9.417050999999999,10.0,1.0,9.057596,0.0,963.179235,10.0,0.0,0.0,73.72528100000001,0.0,0.0,19.27873,8.24,1.0,85.98610699999999,62.883816,57.313708999999996,200.590643,3.79,0.0,8.353566,8.738423,9.755555000000001,10.0,0.0,52.592161,15.923038,23.932268,45.93864002120657,30.699464000000003,0.0,0.0,0.0,0.044681372999999996,0.0,0.020684462,0.0,0.016883608999999997,0.0,0.015627394,2.0211240000000004,2.013362,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011595537,5.682575,0.0,0.08298501400000001,0.0,0.045817578,9.5,9.793312,0.0,0.019750353999999998,9.5,9.6989,0.0,0.043682843,0.24965279699999998,72.832625,0.805276517,72.51865699999999,0.038656457000000005,72.187327,1.382,72.192391,0.029197197999999997,9.867338,1.0,1.0,72.86542,72.90838199999999,32.50121,72.596237,72.63185,32.688817,72.607609,72.89260999999999,33.136883000000005,72.464833,72.849227,32.457389
 10/25/2017,12:37:28.118,0.0,72.980173,0.0,5.287693,8.693005,0.0,0.0,74.197684,0.0,72.958551,0.020879872,3.389909,11.934262,0.0,0.0,74.819779,0.0,74.591545,30.950454999999998,72.819229,0.0,0.0,0.0,157.778725,1.0,0.010448,98.592751,23.660434,12.738469,20.887166,1.0,11190.048999999999,1.0,0.00404,16.096557999999998,42.893102,0.0,2.6952599999999998,0.0,1.9872299999999998,0.0,1.982459,0.0,1.988423,10.0,8.986838,0.0,0.0,0.0,0.13864997199999998,0.0,0.137974019,0.0,0.162063032,0.0,0.0,0.0,2.083509,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,0.0,72.244478,0.0,7.135763000000001,0.0,0.0,71.582542,0.0,241.12879500000003,0.0,0.0,79.776787,73.640562,72.424214,76.89449,75.79075300000001,0.050568487,0.0,70.925457,14.425673000000002,22.844182,75.473768,73.976074,0.0,73.969474,72.894903,0.0,73.73277,0.0,13.15104,32.069421000000006,10.0,57.0,54.3,22.498204,70.00600899999999,30.604376000000002,0.0,8.852912,8.649351,14.728298,10.0,1.0,9.247703999999999,0.0,986.085511,10.0,0.0,0.0,73.72532700000001,0.0,0.0,15.830278,8.24,1.0,86.00111700000001,62.84655600000001,57.193898,190.297126,3.79,0.0,8.648117999999998,8.704943,9.338719000000001,10.0,0.0,52.586006000000005,11.238912,23.935098999999997,45.13525513304142,30.69835,0.0,0.0,0.0,0.041621364,0.0,0.023293522,0.0,0.018461929,0.0,0.014403391000000001,2.02077,2.013426,2.018354,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011597931,5.669004,0.0,0.082727131,0.0,0.040982265,9.5,9.791701,0.0,0.022906994,9.5,9.699963,0.0,0.041717996,0.33405133600000003,72.865179,0.678678709,72.466571,1.6000290000000001,72.16707099999999,1.6351950000000002,72.175753,0.027908457999999997,9.879904,1.0,1.0,72.86382900000001,72.911751,32.320527,72.595442,72.6282,32.651771999999994,72.60330400000001,72.893359,33.097485,72.46268,72.84904,32.44186
 10/25/2017,12:37:38.118,0.0,72.979564,0.0,5.824802,7.218064,0.0,0.000232218094,74.039807,0.0,72.959066,0.024759497999999998,4.535741000000001,0.0,0.0,0.0,74.610483,0.0,74.59524300000001,30.935032,72.81951,0.0,0.0,0.0,159.61793400000002,1.0,0.010448,98.619972,23.652547,12.789292999999999,20.887819,1.0,11140.551000000001,1.0,0.00404,16.133047,42.866475,0.0,2.707376,0.0,1.9869720000000002,0.0,1.982072,0.0,1.9876169999999997,10.0,8.984521,0.0,0.0,0.0,0.139422491,0.0,0.138617784,0.0,0.164801969,0.0,0.0,0.0,2.079223,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.459213,0.0,0.0,72.2575,0.0,4.95386,0.0,0.0,71.535519,0.0,241.13530699999998,0.001314659,0.0,79.79065600000001,73.64014,72.42393299999999,76.921184,75.80011800000001,0.0,0.0,70.91305899999999,14.425432999999998,22.795017,75.472222,73.97401500000001,0.0,73.97120600000001,72.894482,0.0,73.734689,0.0,7.989228999999999,31.956344,10.0,57.0,54.3,22.511466,70.003483,30.604097999999997,0.0,8.63648,8.687753,12.706494000000001,10.0,1.0,9.29688,0.0,984.561634,10.0,0.0,0.0,73.725515,0.0,0.20319484100000001,8.628629,8.24,1.0,86.052013,62.796075,57.231828,189.190813,3.79,0.0,8.609646000000001,8.589555,10.493036,10.0,0.0,52.57584,15.881069,23.931572,44.85884806650235,30.697931,0.0,0.0,0.0,0.043618422000000004,0.0,0.024002155,0.0,0.018687403000000002,0.0,0.014757708000000001,2.020867,2.013587,2.0184509999999998,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011606205,5.658237000000001,0.0,0.083726429,0.0,0.043238745,9.5,9.792732,0.0,0.023776681,9.5,9.700285000000001,0.0,0.039269989,0.137121413,72.808752,0.826376164,72.543254,1.550797,72.263287,0.5098816310000001,72.1309,0.029841567000000003,9.816429,1.0,1.0,72.86340799999999,72.909552,32.371813,72.599092,72.627217,32.745961,72.604239,72.888586,33.128386,72.461791,72.849461,32.449236
 10/25/2017,12:37:48.118,0.0,72.980594,0.0,5.71738,10.825255,0.0,0.000558176745,74.13685100000001,0.0,72.959253,0.022265452999999998,5.037043,26.604490000000002,0.0,0.0,74.65610799999999,0.0,74.6047,30.942186,72.818995,0.0,0.0,0.0,149.702195,1.0,0.010448,98.644701,23.65134,12.83553,20.854681,1.0,11197.747,1.0,0.00404,16.000066,42.858328,0.0,2.714079,0.0,1.9881330000000002,0.0,1.981911,0.0,1.987714,10.0,8.983394,0.0,0.0,0.0,0.138778725,0.0,0.137008371,0.0,0.163480835,0.0,0.0,0.0,2.07787,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,0.0,72.266904,0.0,5.705007,0.0,4.903255000000001,71.534796,0.0,241.136995,0.000124437677,0.0,79.811554,73.642528,72.426086,76.93692,75.80634599999999,0.033263337999999996,0.0,70.921808,14.426151,22.979384,75.475359,73.97804000000001,0.0,73.97195500000001,72.898273,0.0,73.734595,0.0,9.095331,32.158268,10.0,57.0,54.3,22.500034,70.00002099999999,30.599823999999998,0.0,8.630467999999999,8.61695,8.069181,10.0,1.0,9.306475,0.0,998.805875,10.0,0.0,0.0,73.726919,0.0,0.0,10.649582,8.24,1.0,86.06693,62.797277,57.031942,197.544274,3.79,0.0,8.679376,8.635591,9.242526,10.0,0.0,52.568706000000006,15.979525,23.928093,45.37811843915246,30.698396000000002,0.0,0.0,0.0,0.040171886000000004,0.0,0.024130997999999997,0.0,0.018043191,0.0,0.014016863999999999,2.021028,2.013426,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011608799,5.659655,0.0,0.08034171,0.0,0.040208615,9.5,9.791379,0.0,0.023937734,9.5,9.700543,0.0,0.04091273,0.390317029,72.825391,0.6575790739999999,72.522274,0.312951704,72.239414,0.9951732320000001,72.194562,0.029197197999999997,9.868304,1.0,1.0,72.866449,72.908054,32.308298,72.596144,72.63119499999999,32.84015,72.604239,72.893406,33.072764,72.462914,72.850491,32.489999
 10/25/2017,12:37:58.118,0.0,72.980313,0.0,3.354101,9.125867,0.0,0.000477693129,74.075293,0.0,72.960096,0.022265452999999998,2.673764,21.575613,0.0,0.0,74.60034399999999,0.0,74.61083199999999,30.943394,72.818621,0.0,0.0,0.0,150.501851,1.0,0.010448,98.66430600000001,23.656444,12.851676,20.81436,1.0,11268.628,1.0,0.00404,15.859788,42.846643,0.0,2.697613,0.0,1.9864560000000002,0.0,1.9819759999999997,0.0,1.988745,10.0,8.982525,0.0,0.0,0.0,0.136847429,0.0,0.137298065,0.0,0.167089786,0.0,0.0,0.0,2.0796740000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,0.0,72.318268,0.0,4.596171,0.0,6.411430999999999,71.58109499999999,0.0,241.143217,0.001355701,0.0,79.827673,73.643323,72.42482199999999,76.959634,75.813978,0.028805951,0.0,70.9081,14.427826000000001,22.765109,75.457755,73.977525,0.0,73.971815,72.902345,0.0,73.732161,0.009615865,13.696076999999999,32.163652,10.0,57.0,54.3,22.513067000000003,69.99637299999999,30.597455,0.0,8.585378,8.844961999999999,9.192406,10.0,1.0,9.158947,0.0,980.294779,10.0,0.0,0.0,73.727293,0.0,0.0,12.734691999999999,8.24,1.0,86.097655,62.773839,57.198714,204.647122,3.79,0.0,8.429308,8.744999,3.8557120000000005,10.0,0.0,52.555462,16.359737,23.922618,45.97243242601638,30.699928999999997,0.0,0.0,0.0,0.04455253,0.0,0.012567386000000002,0.0,0.0138236,0.0,0.015885079,2.020673,2.013233,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011614009,5.660429,0.0,0.080502887,0.0,0.042690742000000004,9.5,9.792249,0.0,0.012084226000000002,9.5,9.698707,0.0,0.037466194,0.390317029,72.870243,0.9178079020000001,72.507082,1.227269,72.321885,1.5367309999999998,72.196009,0.036929636,9.865405,1.0,1.0,72.86537299999999,72.912313,32.36629,72.598764,72.63082,32.713645,72.603959,72.89092600000001,33.230358,72.46385,72.84913399999999,32.467482000000004
 10/25/2017,12:38:08.118,0.0,72.982372,0.0,5.430922,22.336202,0.0,0.000582321829,74.047049,0.0,72.963184,0.027715405,3.7121739999999996,26.924801000000002,0.0,0.0,74.687249,0.0,74.61659,30.931362,72.817264,0.0,0.0,0.0,81.89133299999999,1.0,0.010448,98.708546,23.651294,12.903051,20.840479000000002,1.0,11254.195,1.0,0.00404,15.986687,42.840405,0.0,2.7086330000000003,0.0,1.988487,0.0,1.981815,0.0,1.9884549999999999,10.0,8.966913,0.0,0.0,0.0,0.136976182,0.0,0.136976182,0.0,0.155264025,0.0,0.0,0.0,2.075453,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,3.3778669999999997,72.24809499999999,0.0,5.3473180000000005,0.0,12.139289999999999,71.525391,0.0,241.147848,0.001191533,0.0,79.842855,73.645944,72.42866,76.979304,75.822734,0.0,0.0,70.895422,14.428384,22.795017,75.46763399999999,73.97686999999999,0.0,73.97336,72.90838199999999,0.0,73.73389300000001,0.0,0.0,32.206344,10.0,57.0,54.3,22.511009,69.992677,30.596061,0.0,8.703814999999999,8.528145,8.149411,10.0,1.0,9.505578,0.0,1003.602,10.0,0.0,0.0,73.726123,0.0,0.049543459000000005,9.109809,8.24,1.0,86.143016,62.830330000000004,57.121047999999995,200.189805,3.79,0.0,8.687191,8.804786,6.212443,10.0,0.0,52.546555000000005,16.116773000000002,23.920714999999998,45.19595654626629,30.698814000000002,0.0,0.053940903,0.0,0.041105994,0.0,0.013984653,0.0,0.018075402,0.0,0.023293522,2.021028,2.013394,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011621697,5.658237000000001,0.0,0.082082423,0.0,0.042110505,9.5,9.793248,0.0,0.014274548,9.5,9.699995,0.0,0.04348958,0.270752433,72.840583,0.81934294,72.530232,0.08788893800000001,72.13524100000001,0.734944398,72.182263,0.032741232,9.869914999999999,1.0,1.0,72.868134,72.91353000000001,32.444796000000004,72.598577,72.632786,32.712462,72.603538,72.89317199999999,33.060016999999995,72.465815,72.84880600000001,32.475246000000006
 10/25/2017,12:38:18.118,0.0,72.979237,0.0,2.494727,0.0,0.0,0.0006104910940000001,74.113676,0.0,72.95976800000001,0.020510383,3.855403,0.0,0.0,0.0,74.73939200000001,0.0,74.621787,30.926066,72.81829300000001,0.0,0.0,0.0,158.25851799999998,1.0,0.010448,98.730972,23.649763,12.884336,20.813381,1.0,11229.606000000002,1.0,0.00404,15.783161999999999,42.827836,0.0,2.705894,0.0,1.985554,0.0,1.9816529999999999,0.0,1.988777,10.0,8.981817,0.0,0.0,0.0,0.1366543,0.0,0.138231525,0.0,0.140183762,0.0,0.0,0.0,2.0750669999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,10.177652,72.275586,0.0,4.059637,0.0,7.165519000000001,71.563733,0.0,241.14712400000002,0.001396744,0.0,79.867689,73.64664599999999,72.43128,76.99831800000001,75.830881,0.017269183,0.0,70.88180799999999,14.425432999999998,22.738888,75.47779399999999,73.97729100000001,0.0,73.97359399999999,72.91119,0.0,73.73389300000001,0.022256307000000003,7.492285000000001,32.189421,10.0,57.0,54.3,22.504835,69.98669,30.595504,0.0,8.578164,8.588747999999999,12.546033,10.0,1.0,9.253101,0.0,984.722042,10.0,0.0,0.0,73.724438,0.0,0.123080891,5.099982,8.24,1.0,86.174399,63.027448,57.173428,201.055615,3.79,0.0,8.465976,8.839462,15.446981,10.0,0.0,52.537136,16.323666,23.923267000000003,43.24485561829199,30.700626,0.0,0.035405538,0.0,0.043618422000000004,0.0,0.017914348,0.0,0.023937734,0.0,0.023035837000000003,2.0211240000000004,2.0135549999999998,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011627262,5.660880000000001,0.0,0.079890414,0.0,0.049266767999999996,9.5,9.794053,0.0,0.018333086000000002,9.5,9.699608,0.0,0.039720937000000005,0.108988566,72.826838,1.0866049999999998,72.46223,0.411416664,72.271968,0.509881629,72.121495,0.032741232,9.870560000000001,1.0,1.0,72.868696,72.912406,32.318948999999996,72.598156,72.631288,32.802316,72.605971,72.894108,33.082421000000004,72.46619,72.851848,32.466706
 10/25/2017,12:38:28.118,0.0,72.981015,0.0,5.323501,11.963524000000001,0.0,0.000493789846,74.3208,0.0,72.96164,0.022634941000000002,3.5331379999999997,17.587745,0.0,0.0,74.97693199999999,0.0,74.629277,30.936658,72.81642099999999,0.0,0.0,0.0,141.065906,1.0,0.010448,98.753915,23.65018,12.891124000000001,20.888146,1.0,11275.149,1.0,0.00404,16.384818,42.80875,0.0,2.703091,0.0,1.986682,0.0,1.9813630000000002,0.0,1.989293,10.0,8.995336,0.0,0.0,0.0,0.136943994,0.0,0.137523383,0.0,0.152525088,0.0,0.0,0.0,2.07497,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,11.797413,72.241584,0.0,6.313078,0.0,18.171993,71.547094,0.0,241.11982400000002,0.00094528015,0.0,79.881606,73.645617,72.432824,77.019862,75.83893499999999,0.01517159,0.0,70.871189,14.42958,22.741756,75.469881,73.97776,0.0,73.975091,72.915214,0.0,73.736654,0.013419183999999999,13.599894,32.147114,10.0,57.0,54.3,22.49889,69.986456,30.595829,0.0,8.40081,8.809560000000001,6.272022,10.0,1.0,9.410824,0.0,1000.314,10.0,0.0,0.0,73.726638,0.0,0.0,0.0,8.24,1.0,86.208549,62.936702000000004,57.389568999999995,201.488519,3.79,0.0,8.61205,8.90702,0.5049854739999999,10.0,0.0,52.533265,16.207062,23.919463,43.17104473037983,30.698814000000002,0.0,0.000462346417,0.0,0.043908317999999995,0.0,0.022939205,0.0,0.024807421,0.0,0.018945088,2.020963,2.013684,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011633378,5.660494,0.0,0.083629723,0.0,0.043109802999999995,9.5,9.792152,0.0,0.009088639,9.5,9.699512,0.0,0.044616950999999995,0.214486741,72.82321999999999,0.72791119,72.481039,0.650545858,72.243031,0.83340936,72.119325,0.028875012999999998,9.888603999999999,1.0,1.0,72.871036,72.909973,32.467282,72.59885799999999,72.63175600000001,32.738473,72.60438,72.896027,33.095553,72.466143,72.851708,32.527654999999996
 10/25/2017,12:38:38.118,0.0,72.981483,0.0,5.3951150000000005,17.831221,0.0,0.00046562058,74.296176,0.0,72.96384,0.017646849,4.356705000000001,4.198761,0.0,0.0,74.80601899999999,0.0,74.633911,30.942232,72.819089,0.0,0.0,0.0,155.859549,1.0,0.010448,98.784145,23.647861,12.9025,20.874923000000003,1.0,11239.228000000001,1.0,0.00404,16.013445,42.794272,0.0,2.713434,0.0,1.9908080000000001,0.0,1.982749,0.0,1.9888099999999997,10.0,8.998781,0.0,0.0,0.0,0.137040559,0.0,0.136268041,0.0,0.15394289,0.0,0.0,0.0,2.075228,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,19.719804999999997,72.266904,0.0,5.776545,0.0,9.315471,71.534072,0.0,241.113071,0.001396744,0.0,79.89988000000001,73.64542900000001,72.43539799999999,77.041593,75.845724,0.011500801000000001,0.0,70.856967,14.426948999999999,22.766338,75.474048,73.978883,0.0,73.97640200000001,72.913857,0.0,73.737965,0.016775053999999998,7.476253999999999,32.228652000000004,10.0,57.0,54.3,22.508264999999998,69.97958,30.592856,0.0,8.812632,8.63195,12.032559,10.0,1.0,9.042003999999999,0.0,990.673183,10.0,0.0,0.0,73.727621,0.0,0.000518505354,11.579862,8.24,1.0,86.23191,63.204133,57.261931000000004,199.179693,3.79,0.0,8.597623,8.875931,17.338778,10.0,0.0,52.522493999999995,16.237914,23.918349,43.701459742031155,30.704156,0.0,0.001461644,0.0,0.040461781,0.0,0.025838161000000002,0.0,0.021682991000000002,0.0,0.017237925,2.020899,2.01349,2.0186439999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011637851999999999,5.659655,0.0,0.084081019,0.0,0.043722276,9.5,9.791701,0.0,0.026643426,9.5,9.700833,0.0,0.043135263,0.052722874,72.865903,0.7560440359999999,72.470911,1.5929959999999999,72.308863,1.410133,72.191668,0.023720053999999997,9.883125999999999,1.0,1.0,72.87089499999999,72.91189200000001,32.268453,72.597454,72.633675,32.748719,72.605456,72.89270400000001,33.178599,72.467734,72.852644,32.412356
 10/25/2017,12:38:48.118,0.0,72.979892,0.0,5.001234999999999,8.612845,0.0,0.00042135459300000005,74.33818000000001,0.0,72.961827,0.02614508,3.282487,0.194876567,0.0,0.0,74.932755,0.0,74.64102700000001,30.94042,72.81759100000001,0.0,0.0,0.0,147.303226,1.0,0.010448,98.83256999999999,23.650366,12.909472000000001,20.877209,1.0,11188.767,1.0,0.00404,15.945739000000001,42.784496999999995,0.0,2.7230689999999997,0.0,1.9878099999999999,0.0,1.9821689999999998,0.0,1.988648,10.0,8.987192,0.0,0.0,0.0,0.136203664,0.0,0.13810277199999998,0.0,0.163513057,0.0,0.0,0.0,2.0714900000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.137292,0.0,0.0,72.317544,0.0,6.277309,0.0,0.0,71.54926400000001,0.0,241.09102799999997,0.001971333,0.0,79.917171,73.64542900000001,72.433573,77.06116899999999,75.854434,0.082556794,0.0,70.853177,14.425432999999998,22.760602,75.479854,73.980942,0.0,73.973734,72.91966,0.0,73.738293,0.0,13.070888,32.243268,10.0,57.0,54.3,22.482198,69.981264,30.590301,0.0,8.775357000000001,8.809560000000001,10.203308,10.0,1.0,9.4606,0.0,998.420895,10.0,0.0,0.0,73.729727,0.0,0.0,11.210958,8.24,1.0,86.23026899999999,62.985981,57.346821999999996,201.119749,3.79,0.0,8.491224,8.682224,8.553142,10.0,0.0,52.51195500000001,15.362024,23.919695,45.391615352911806,30.704898999999997,0.0,0.0,0.0,0.044584741,0.0,0.023100258,0.0,0.01904172,0.0,0.015079813999999999,2.020802,2.013233,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011638339,5.777704,0.0,0.083307369,0.0,0.043980159000000005,9.5,9.791959,0.0,0.021972886,9.5,9.699866,0.0,0.044133792000000005,0.277785644,72.86952,0.678678708,72.453549,0.256686012,72.33707700000001,0.460649149,72.138858,0.025975348,9.88667,1.0,1.0,72.86925699999999,72.913436,32.313426,72.598577,72.632271,32.645072,72.605877,72.894389,33.068129,72.466985,72.852035,32.58744
