date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:38:58.118,0.0,72.98373000000001,0.0,6.648369000000001,11.610821000000001,0.0,0.000513910758,74.246206,0.0,72.96266999999999,0.025406103,4.714777,0.0,0.0,0.0,74.819779,0.0,74.647487,30.932290999999996,72.814549,0.0,0.0,0.0,168.893949,1.0,0.010448,98.85527900000001,23.663867,12.851309,20.889942,1.0,11295.997,1.0,0.00404,16.162643,42.784822,0.0,2.720104,0.0,1.9876169999999997,0.0,1.982234,0.0,1.989745,10.0,8.973125,0.0,0.0,0.0,0.14000188,0.0,0.14054908,0.0,0.158325189,0.0,0.0,0.0,2.070008,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,0.0,72.294395,0.0,4.810784,0.0,3.395079,71.553605,0.0,241.06787599999998,0.001150491,0.0,79.93394599999999,73.64585100000001,72.438627,77.081823,75.862534,0.041129315,0.0,70.847891,14.431016,22.764699,75.481306,73.978134,0.0,73.97686999999999,72.921626,0.0,73.73997800000001,0.002121089,9.335789,32.137498,10.0,57.0,54.3,22.486543,69.973125,30.594528000000004,0.0,8.419448,8.603149,3.752789,10.0,1.0,9.123564,0.0,989.7428160000001,10.0,0.0,0.0,73.73005500000001,0.0,0.0,4.9235489999999995,8.24,1.0,86.056188,63.240191,57.472052000000005,203.059804,3.79,0.0,8.604837,8.884300999999999,6.965955,10.0,0.0,52.503188,14.334135999999999,23.91538,46.967254439523906,30.705503000000004,0.0,0.045688636,0.0,0.043070842000000005,0.0,0.018107612,0.0,0.014661076,0.0,0.018397508,2.02077,2.013458,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011610799,5.780089,0.0,0.083919842,0.0,0.043399922,9.5,9.792216999999999,0.0,0.019267193999999998,9.5,9.699544,0.0,0.044166002999999995,0.130088201,72.901351,1.353867,72.51286999999999,1.6844279999999998,72.326226,1.803993,72.216264,0.031774677,9.882159,1.0,1.0,72.870053,72.915355,32.308692,72.600636,72.63302,32.734532,72.60690699999999,72.896635,33.049202,72.46890400000001,72.850444,32.465928999999996
 10/25/2017,12:39:08.118,0.0,72.982466,0.0,5.824802,22.063659,0.0,0.000851941949,74.482298,0.0,72.96047,0.023281545,4.177668,0.0,0.0,0.0,74.981277,0.0,74.653901,30.930804,72.815907,0.0,0.0,0.0,151.861267,1.0,0.010448,98.86980600000001,23.657836,12.839383,20.87378,1.0,11280.921999999999,1.0,0.00404,16.023581,42.789571,0.0,2.7107919999999996,0.0,1.9869720000000002,0.0,1.9813310000000002,0.0,1.9878099999999999,10.0,8.968458,0.0,0.0,0.0,0.137716513,0.0,0.13864997199999998,0.0,0.15220286,0.0,0.0,0.0,2.073488,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.928796,0.0,14.283183,72.275586,0.0,6.6349979999999995,0.0,15.460485,71.54781700000001,0.0,241.06855099999999,0.0,0.0,79.950861,73.64500799999999,72.437457,77.103226,75.86834,0.0458489,0.0,70.853599,14.429898999999999,22.766748,75.489499,73.98024000000001,0.0,73.975279,72.919894,0.0,73.73951,0.04015428,0.0,32.189806,10.0,57.0,54.3,22.516497,69.969196,30.591323,0.0,8.935877,8.726155,9.641695,10.0,1.0,9.113969,0.0,1000.8589999999999,10.0,0.0,0.0,73.728276,0.0,0.020845925,14.098033,8.24,1.0,85.906223,62.872398,57.282401,185.968077,3.79,0.0,8.524286,8.759946000000001,3.470939,10.0,0.0,52.492509999999996,14.972056,23.921179000000002,45.364621999905154,30.706339,0.0,0.055327025999999994,0.0,0.045132320999999996,0.0,0.013726968,0.0,0.01698024,0.0,0.023035837000000003,2.020867,2.013748,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011586613,5.774996,0.0,0.08266266,0.0,0.042787449000000005,9.5,9.791927000000001,0.0,0.014049073999999998,9.5,9.699319000000001,0.0,0.044262634,0.03162324,72.882542,0.81934294,72.495508,0.671645492,72.35226899999999,1.3609,72.118602,0.028552828,9.884093,1.0,1.0,72.870755,72.91549499999999,32.269637,72.60143199999999,72.631148,32.748325,72.609574,72.895184,32.923281,72.469325,72.853018,32.507856
 10/25/2017,12:39:18.118,0.0,72.981764,0.0,3.747981,0.0,0.0,0.0005541525630000001,74.297625,0.0,72.958224,0.02392815,2.781185,21.111162,0.0,0.0,74.829194,0.0,74.660034,30.935403000000004,72.81730999999999,0.0,0.0,0.0,143.784737,1.0,0.010448,98.86797299999999,23.655609,12.80177,20.85615,1.0,11231.21,1.0,0.00404,15.732482999999998,42.777933000000004,0.0,2.721812,0.0,1.9867139999999999,0.0,1.9823950000000001,0.0,1.989068,10.0,8.984263,0.0,0.0,0.0,0.13710493599999998,0.0,0.13848903099999998,0.0,0.143116035,0.0,0.0,0.0,2.071393,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,6.1683449999999995,72.27920300000001,0.0,4.560402,0.0,1.3734819999999999,71.55794499999999,0.0,241.06585,0.0,0.0,79.970588,73.646927,72.43713000000001,77.124957,75.878033,0.049781889,0.0,70.83806700000001,14.428065,22.849098,75.48570699999999,73.98084899999999,0.0,73.97640200000001,72.918678,0.0,73.739416,0.082997551,11.483872,32.181344,10.0,57.0,54.3,22.561313000000002,69.964145,30.589837,0.0,8.548705,8.839561999999999,4.298356,10.0,1.0,9.277089,0.0,999.8806099999999,10.0,0.0,0.0,73.728604,0.0,0.0,5.629279,8.24,1.0,85.836613,63.03285699999999,57.450979000000004,203.332374,3.79,0.0,8.557348,8.796416,7.062148,10.0,0.0,52.483836,16.307106,23.928371,44.959949470579595,30.708569,0.0,0.041272384,0.0,0.046324114000000007,0.0,0.014822129,0.0,0.02007246,0.0,0.024163208999999998,2.020995,2.013974,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011574996,5.779219,0.0,0.082565954,0.0,0.044979457,9.5,9.793569999999999,0.0,0.016239396,9.5,9.699705,0.0,0.040719466,0.425483089,72.86300899999999,0.277785658,72.556999,0.854508994,72.266904,1.431232,72.111367,0.028230643,9.877004,1.0,1.0,72.87361,72.91516800000001,32.429805,72.599841,72.631897,32.706945000000005,72.604567,72.893687,33.141518,72.47012099999999,72.851848,32.329278
 10/25/2017,12:39:28.118,0.0,72.98405699999999,0.0,5.108657,0.0,0.0,0.000694998898,74.52068100000001,0.0,72.96178,0.029839962,2.494727,21.927954,0.0,0.0,75.13480899999999,0.0,74.667851,30.930246999999998,72.816562,0.0,0.0,0.0,149.142435,1.0,0.010448,98.714141,23.655516,12.785807,20.832317,1.0,11190.905,1.0,0.00404,15.935603,42.769181,0.0,2.732929,0.0,1.9872299999999998,0.0,1.982105,0.0,1.9887130000000002,10.0,8.981012,0.0,0.0,0.0,0.134723004,0.0,0.135946158,0.0,0.13660703300000002,0.0,0.0,0.0,2.070427,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,13.850178,72.264011,0.0,4.667708999999999,0.0,13.839998999999999,71.56735,0.0,241.034739,0.0,0.0,79.987785,73.646693,72.440359,77.14551800000001,75.88529100000001,0.05266608,0.0,70.823658,14.42655,22.830662,75.489921,73.979772,0.0,73.97776,72.91601,0.0,73.740165,0.016775053,13.135010000000001,32.247114,10.0,57.0,54.3,22.583264,69.96077700000001,30.590487,0.0,8.653915,8.781359,8.422195,10.0,1.0,9.040804,0.0,1005.0139999999999,10.0,0.0,0.0,73.72813599999999,0.0,0.111123585,12.622417,8.24,1.0,85.859128,63.104372,57.413049,196.213493,3.79,0.0,8.431111,8.554281,0.056085325,10.0,0.0,52.474976,16.080476,23.928093,43.318680860193005,30.707965,0.0,0.034599653,0.0,0.043908317999999995,0.0,0.018687403000000002,0.0,0.022391624,0.0,0.023164679,2.021092,2.013877,2.01858,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011578123999999999,5.778188,0.0,0.084048783,0.0,0.044205807,9.5,9.793087,0.0,0.017205715,9.5,9.697547,0.0,0.040558413,0.116021778,72.865903,0.8052765159999999,72.52516800000001,1.431232,72.170689,1.353867,72.212647,0.026297532999999998,9.874749000000001,1.0,1.0,72.87562199999999,72.915308,32.404557000000004,72.601478,72.63727800000001,32.788523,72.60896600000001,72.89509100000001,33.14345,72.467968,72.85240999999999,32.543572
 10/25/2017,12:39:38.118,0.0,72.98036,0.0,2.279884,12.043683999999999,0.0,0.0008237726829999999,74.766912,0.0,72.962108,0.015707036,3.927018,0.0,0.0,0.0,75.168123,0.0,74.672907,30.929132,72.81880799999999,0.0,0.0,0.0,166.255083,1.0,0.010448,98.573288,23.656536,12.779935,20.831011,1.0,11225.864,1.0,0.00404,15.744241,42.754843,0.0,2.734444,0.0,1.9869400000000002,0.0,1.982105,0.0,1.9889709999999998,10.0,8.992343,0.0,0.0,0.0,0.136042723,0.0,0.138810914,0.0,0.130452481,0.0,0.0,0.0,2.080641,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,8.750339,72.263287,0.0,4.667708999999999,0.0,9.475916,71.578201,0.0,241.03372599999997,0.000986322267,0.0,80.00460799999999,73.649876,72.441435,77.1665,75.89001999999999,0.054501474,0.0,70.8274,14.42958,22.842543,75.488188,73.979913,0.0,73.980053,72.911751,0.0,73.743114,0.045971121,10.842653,32.163268,10.0,57.0,54.3,22.586922,69.957877,30.591927000000002,0.0,8.735678,8.884564,0.0,10.0,1.0,9.224314999999999,0.0,987.481061,10.0,0.0,0.0,73.72748,0.0,0.0,7.7945850000000005,8.24,1.0,85.850075,62.980571999999995,57.446163,192.445617,3.79,0.0,8.559752,8.598523,0.0,10.0,0.0,52.467375,15.92145,23.925866,42.92958218377981,30.708198,0.0,0.028249276,0.0,0.044745794000000005,0.0,0.018558561,0.0,0.024743,0.0,0.022037308,2.020867,2.0138130000000003,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011576195,5.778703,0.0,0.08188901,0.0,0.04643005099999999,9.5,9.793892,0.0,0.021167621,9.5,9.693617,0.0,0.043779475,0.21448674,72.860839,0.221519966,72.494784,0.291852069,72.271245,1.445299,72.117878,0.029519383,9.86766,1.0,1.0,72.877073,72.91587,32.393116,72.599653,72.633581,32.875223999999996,72.604848,72.89495,33.135725,72.473022,72.852784,32.51795
 10/25/2017,12:39:48.118,0.0,72.983355,0.0,3.1034509999999997,5.2942290000000005,0.0,0.000735240701,74.778499,0.0,72.95962800000001,0.023096801,2.06504,0.0,0.0,0.0,75.127567,0.0,74.677308,30.932848,72.817872,0.0,0.0,0.0,163.616217,1.0,0.010448,98.504979,23.6525,12.783055000000001,20.828561999999998,1.0,11206.726999999999,1.0,0.00404,16.254676,42.743019,0.0,2.7402759999999997,0.0,1.98665,0.0,1.982105,0.0,1.9881970000000002,10.0,8.991313,0.0,0.0,0.0,0.137941831,0.0,0.136911806,0.0,0.130742486,0.0,0.0,0.0,2.077064,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.029986,0.0,5.8476,72.296565,0.0,5.418856,0.0,10.663203,71.578201,0.0,241.029723,0.000493816785,0.0,80.02391300000001,73.651093,72.446114,77.188559,75.899057,0.042440310999999994,0.0,70.82730699999999,14.429979000000001,22.830251999999998,75.48758000000001,73.979304,0.0,73.978274,72.907446,0.0,73.742458,0.059059013,4.077794,32.274806,10.0,57.0,54.3,22.529987,69.953293,30.586399,0.0,8.750107,8.855163000000001,0.0,10.0,1.0,9.325666,0.0,1006.73,10.0,0.0,0.0,73.728557,0.0,0.0,9.366438,8.24,1.0,85.840412,63.402453,57.435928000000004,198.762822,3.79,0.0,8.476797,8.815547,0.0,10.0,0.0,52.455438,16.173714,23.925819,43.02346601652225,30.707036,0.0,0.030280107,0.0,0.050575916,0.0,0.018397508,0.0,0.024356472,0.0,0.022423835,2.021092,2.013426,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011574137,5.775963,0.0,0.083597487,0.0,0.044592632,9.5,9.792958,0.0,0.020748883,9.5,9.695646,0.0,0.044294845,0.48878199200000005,72.872414,0.8615422090000001,72.545424,0.6997783390000001,72.355886,1.389033,72.212647,0.034674341000000004,9.865405,1.0,1.0,72.875388,72.91549499999999,32.544211,72.595488,72.636108,32.886653,72.606813,72.896167,33.148084999999995,72.47218000000001,72.850725,32.469423
 10/25/2017,12:39:58.118,0.0,72.98387,0.0,4.1418610000000005,0.0,0.0,0.000864014499,74.70463000000001,0.0,72.96337199999999,0.024297637999999996,2.029233,30.127907,0.0,0.0,75.113807,0.0,74.685688,30.943765000000003,72.81389399999999,0.0,0.0,0.0,143.864703,1.0,0.010448,98.49426,23.646469,12.846722,20.862679999999997,1.0,11234.096000000001,1.0,0.00404,16.023986999999998,42.733290000000004,0.0,2.739825,0.0,1.987939,0.0,1.982975,0.0,1.9876169999999997,10.0,8.991473,0.0,0.0,0.0,0.13601053400000002,0.0,0.138682161,0.0,0.130516926,0.0,0.0,0.0,2.0796419999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,4.837255,72.3378,0.0,7.064225,0.0,8.272584,71.574584,0.0,241.01057400000002,0.001807165,0.0,80.040267,73.650625,72.446348,77.207059,75.907251,0.0,0.0,70.809296,14.427507,22.916289000000003,75.486924,73.977525,0.0,73.978228,72.900051,0.0,73.74302,0.059618324,7.780833,32.153268,10.0,57.0,54.3,22.556739999999998,69.94931700000001,30.587234999999996,0.0,8.753113,8.609149,0.0,10.0,1.0,9.445008,0.0,995.6939570000001,10.0,0.0,0.0,73.72654399999999,0.0,0.178084498,15.124548999999998,8.24,1.0,85.790128,62.668668999999994,57.217378000000004,202.001592,3.79,0.0,8.523685,8.785654,0.0,10.0,0.0,52.44653100000001,16.302115,23.923963,43.42608865388044,30.708801,0.0,0.033374707,0.0,0.045647691,0.0,0.017237925,0.0,0.025032895,0.0,0.022552678,2.020867,2.013651,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011565448,5.776447,0.0,0.083275133,0.0,0.044592632,9.5,9.793054,0.0,0.019750353999999998,9.5,9.689591,0.0,0.043103052,0.16525425900000001,72.850711,0.734944398,72.559169,0.861542206,72.21481800000001,0.8685754179999999,72.194562,0.03789619,9.863794,1.0,1.0,72.87843000000001,72.916993,32.571826,72.602087,72.635313,32.814533000000004,72.607047,72.895465,33.150402,72.472788,72.85269100000001,32.39411
 10/25/2017,12:40:08.118,0.0,72.983028,0.0,5.323501,0.0,0.0,0.000586346013,74.708975,0.0,72.959581,0.018385826,4.858006,0.0,0.0,0.0,75.133361,0.0,74.692803,30.94855,72.813099,0.0,0.0,0.0,144.184566,1.0,0.010448,98.50323900000001,23.633896,12.903234,20.831827,1.0,11221.481000000002,1.0,0.00404,15.967226,42.725563,0.0,2.7257759999999998,0.0,1.9868430000000001,0.0,1.982427,0.0,1.989132,10.0,8.990378999999999,0.0,0.0,0.0,0.134851757,0.0,0.138456843,0.0,0.13296585800000002,0.0,0.0,0.0,2.0828,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,14.828448999999999,72.23290300000001,0.0,5.418856,0.0,13.856043,71.54203000000001,0.0,240.984046,0.002135502,0.0,80.05662099999999,73.65048399999999,72.450513,77.230336,75.916616,0.010189805,0.0,70.813225,14.428225,22.81919,75.49081,73.977198,0.0,73.978977,72.896635,0.0,73.741897,0.0,15.539581,32.275191,10.0,57.0,54.3,22.501863,69.946744,30.584122999999998,0.0,8.9473,8.796959,0.0,10.0,1.0,9.471395,0.0,992.9670189999999,10.0,0.0,0.0,73.72874399999999,0.0,0.128461679,14.386741,8.24,1.0,85.754292,63.219758,57.205337,197.96114599999999,3.79,0.0,8.602432,8.629014,0.0,10.0,0.0,52.43790500000001,15.961829999999999,23.921829000000002,43.997201768566654,30.707919,0.0,0.033020117,0.0,0.044616950999999995,0.0,0.017656663,0.0,0.023873312999999997,0.0,0.022713731,2.020899,2.013458,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011558942,5.7801860000000005,0.0,0.084145489,0.0,0.045366282,9.5,9.793248,0.0,0.020008039,9.5,9.691781,0.0,0.043328527,0.256686009,72.88181800000001,0.678678705,72.511423,1.5578299999999998,72.303799,0.805276515,72.109921,0.032741232,9.863471,1.0,1.0,72.875061,72.91755400000001,32.359189,72.59853000000001,72.634658,32.870889,72.607562,72.893967,33.090918,72.473911,72.853626,32.490775
 10/25/2017,12:40:18.118,0.0,72.984104,0.0,6.218682,6.689010000000001,0.0,0.000501838214,74.706078,0.0,72.964167,0.025590847000000003,3.6405589999999997,0.0,0.0,0.0,75.134085,0.0,74.697532,30.949526000000002,72.81469,0.0,0.0,0.0,167.614499,1.0,0.010448,98.507705,23.630416,12.895161,20.831664,1.0,11173.692,1.0,0.00404,16.064124,42.711364,0.0,2.714626,0.0,1.9871009999999998,0.0,1.9818790000000002,0.0,1.988391,10.0,8.990637,0.0,0.0,0.0,0.13810277199999998,0.0,0.13678305300000002,0.0,0.13219251099999998,0.0,0.0,0.0,2.087859,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.316137,0.0,16.207651000000002,72.265458,0.0,5.204242,0.0,3.234635,71.56735,0.0,240.95747000000003,0.001027364,0.0,80.07466099999999,73.647817,72.449998,77.249913,75.923406,0.0,0.0,70.891305,14.429979000000001,22.913831,75.500502,73.976215,0.0,73.981036,72.889054,0.0,73.743348,0.0,14.401417000000002,32.324037,10.0,57.0,54.3,22.493631,69.943143,30.582311999999998,0.0,8.834876,8.62595,0.0,10.0,1.0,9.43961,0.0,992.1649789999999,10.0,0.0,0.0,73.73057,0.0,0.0011163710000000001,13.584775,8.24,1.0,85.693127,62.993193000000005,57.157773999999996,194.433772,3.79,0.0,8.710034,8.716302,0.0,10.0,0.0,52.42974399999999,16.290772,23.915473000000002,44.232615111076456,30.708894,0.0,0.027959157000000002,0.0,0.044939057000000004,0.0,0.018236455,0.0,0.025387212000000003,0.0,0.023003626,2.020867,2.013845,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011548204,5.776705000000001,0.0,0.083823135,0.0,0.048525353,9.5,9.792378,0.0,0.021682991000000002,9.5,9.662758,0.0,0.044713583,0.010523605,72.855775,1.114738,72.572191,1.213203,72.221328,0.671645493,72.102686,0.023075684,9.862827000000001,1.0,1.0,72.877167,72.918678,32.431383000000004,72.599373,72.6355,32.817686,72.605316,72.895184,33.129544,72.47578299999999,72.853018,32.474858000000005
 10/25/2017,12:40:28.118,0.0,72.984993,0.0,3.676367,0.805280945,0.0,0.0007915792410000001,74.480125,0.0,72.96215500000001,0.022727313,4.535741000000001,9.051466,0.0,0.0,74.851644,0.0,74.702354,30.940374,72.814737,0.0,0.0,0.0,158.33848400000002,1.0,0.010448,98.479545,23.629720000000002,12.870758,20.776488,1.0,11183.848999999998,1.0,0.00404,15.918170000000002,42.708385,0.0,2.716366,0.0,1.9879069999999999,0.0,1.982266,0.0,1.9890349999999999,10.0,8.993115,0.0,0.0,0.0,0.137008371,0.0,0.136622112,0.0,0.137025929,0.0,0.0,0.0,2.091307,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.424973,0.0,5.430632,72.290778,0.0,6.420385,0.0,5.593165,71.562286,0.0,240.94989700000002,0.0,0.0,80.08909399999999,73.650672,72.448829,77.269631,75.931179,0.037982922999999995,0.0,71.101411,14.430537,22.838445999999998,75.50129799999999,73.976683,0.0,73.980006,72.885684,0.0,73.745267,0.0,2.619022,32.397883,10.0,57.0,54.3,22.50575,69.93818399999999,30.579153,0.0,8.63107,8.580948,0.0,10.0,1.0,9.203325,0.0,987.7537550000001,10.0,0.0,0.0,73.72968,0.0,0.0,0.0,8.24,1.0,85.66273199999999,63.1218,57.40161,190.778131,3.79,0.0,8.470785000000001,8.684016999999999,0.0,10.0,0.0,52.420884,16.172126000000002,23.905635999999998,43.33210517361182,30.709545000000002,0.0,0.013227571,0.0,0.044520319,0.0,0.020748883,0.0,0.025193947999999997,0.0,0.02216615,2.020834,2.013329,2.018386,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011542268,5.779767,0.0,0.083533016,0.0,0.045301811,9.5,9.792667999999999,0.0,0.023680048999999998,9.5,9.660955,0.0,0.04658179900000001,0.341084548,72.855775,0.664612285,72.549041,0.931874322,72.246648,0.988140015,72.20830699999999,0.031452492,9.867338,1.0,1.0,72.87964699999999,72.91966,32.403372999999995,72.59885799999999,72.636436,32.730591,72.609481,72.89321899999999,33.032593,72.472039,72.85404799999999,32.397215
 10/25/2017,12:40:38.118,0.0,72.9827,0.0,3.8195959999999998,2.055774,0.0,0.0006225636430000001,74.71259599999999,0.0,72.964354,0.030024706,3.1392580000000003,0.0,0.0,0.0,75.03849,0.0,74.711108,30.936286,72.811929,0.0,0.0,0.0,144.504428,1.0,0.010448,98.437093,23.629720000000002,12.7981,20.873291000000002,1.0,11242.863000000001,1.0,0.00404,15.821272,42.699354,0.0,2.709632,0.0,1.9861659999999999,0.0,1.9819759999999997,0.0,1.988648,10.0,8.995336,0.0,0.0,0.0,0.137909642,0.0,0.136042723,0.0,0.14475939699999998,0.0,0.0,0.0,2.087344,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,9.311641999999999,72.3378,0.0,6.92115,0.0,20.097323,71.556498,0.0,240.93205099999997,0.0,0.0,80.1069,73.65198199999999,72.452713,77.29258100000001,75.93918599999999,0.02146437,0.0,71.09678000000001,14.430856,22.759783,75.49404100000001,73.978977,0.0,73.980474,72.885076,0.0,73.74372199999999,0.000219428989,9.143423,32.267883000000005,10.0,58.0,54.3,22.514210000000002,69.93481700000001,30.577759000000004,0.0,8.387584,8.759157,0.0,10.0,1.0,9.280688,0.0,994.282366,10.0,0.0,0.0,73.726778,0.0,0.109927854,2.59785,8.24,1.0,85.684637,62.900643,57.60450600000001,198.16958200000002,3.79,0.0,8.422094,8.621839999999999,0.0,10.0,0.0,52.411698,9.86099,23.901275,43.27841076700869,30.706246999999998,0.0,0.003137886,0.0,0.044778004,0.0,0.022971416,0.0,0.024807421,0.0,0.02113541,2.020706,2.0135549999999998,2.0184189999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011544731,5.777511,0.0,0.083081721,0.0,0.042722977999999995,9.5,9.793472999999999,0.0,0.022874784,9.5,9.661147999999999,0.0,0.046291902999999995,0.21448674,72.874584,0.390317044,72.566404,1.5718969999999999,72.349375,1.459365,72.15477299999999,0.022109128999999998,9.885059,1.0,1.0,72.879132,72.916712,32.328812,72.603397,72.63704399999999,32.744778000000004,72.60686,72.896354,33.121819,72.474098,72.85554499999999,32.455059000000006
 10/25/2017,12:40:48.118,0.0,72.984759,0.0,3.855403,2.8092759999999997,0.0,0.000662805449,74.56703,0.0,72.961968,0.02439001,2.2440759999999997,3.3979839999999997,0.0,0.0,74.92334100000001,0.0,74.715462,30.926112,72.810525,0.0,0.0,0.0,139.866421,1.0,0.010448,98.382607,23.62689,12.814246,20.870026,1.0,11203.306,1.0,0.00404,15.903169,42.694234,0.0,2.708504,0.0,1.9881330000000002,0.0,1.982427,0.0,1.9889709999999998,10.0,8.996172999999999,0.0,0.0,0.0,0.138521219,0.0,0.140452515,0.0,0.14910947300000002,0.0,0.0,0.0,2.084057,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.317666000000001,0.0,16.047279,72.302352,0.0,4.882322,0.0,14.321330999999999,71.59701,0.0,240.901086,0.00037069041700000003,0.0,80.127659,73.653012,72.451449,77.313048,75.94503900000001,0.04925749,0.0,71.07114200000001,14.428703,22.743395,75.496101,73.97949100000001,0.0,73.980287,72.883391,0.0,73.743675,0.0,9.864794,32.194421000000006,10.0,58.0,54.3,22.513981,69.93186999999999,30.6512,0.0,8.87696,8.875564,0.0,10.0,1.0,9.393433,0.0,993.640733,10.0,0.0,0.0,73.729587,0.0,0.032803231,0.0,8.24,1.0,85.696598,63.224566,57.640028,204.05388200000002,3.79,0.0,8.470184,8.82033,0.0,10.0,0.0,52.403258,15.577535999999998,23.898770000000003,43.53352681633779,30.710566999999998,0.0,0.00013999225200000002,0.0,0.043360737,0.0,0.023357943,0.0,0.024678578,0.0,0.020845515,2.02077,2.0135549999999998,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01154565,5.776608,0.0,0.082952779,0.0,0.047042524,9.5,9.792216999999999,0.0,0.024002155,9.5,9.777528,0.0,0.041750206,0.418449876,72.876754,0.460649163,72.528785,1.445299,72.21481800000001,0.657579073,72.238691,0.016954171,9.887959,1.0,1.0,72.881987,72.92317,32.455447,72.602414,72.636576,32.735714,72.608498,72.894435,33.058471999999995,72.475081,72.85432800000001,32.503198
 10/25/2017,12:40:58.118,0.0,72.985508,0.0,3.6047519999999995,5.695028,0.0,0.00019600045999999997,74.26648399999999,0.0,72.9615,0.021341732000000002,2.2440759999999997,0.0,0.0,0.0,74.582239,0.0,74.72341999999999,30.92653,72.80898,0.0,0.0,0.0,154.580099,1.0,0.010448,98.35416500000001,23.620720000000002,12.837365,20.927487,1.0,11219.021999999999,1.0,0.00404,16.094531,42.692279,0.0,2.706216,0.0,1.988487,0.0,1.982363,0.0,1.988584,10.0,8.997557,0.0,0.0,0.0,0.13778088900000002,0.0,0.138843102,0.0,0.148755022,0.0,0.0,0.0,2.079417,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.238482,0.0,15.117119,72.322608,0.0,4.989629,0.0,12.026978999999999,71.578201,0.0,240.89066699999998,0.0009452801459999999,0.0,80.143169,73.653386,72.454678,77.33145400000001,75.955481,0.050568485999999996,0.0,71.033153,14.42966,22.731514,75.503405,73.976355,0.0,73.983611,72.883438,0.0,73.746577,0.0,4.334282,32.198652,10.0,58.0,54.3,22.495689000000002,69.92667800000001,30.66416,0.0,8.531872,8.422539,0.0,10.0,1.0,9.400628999999999,0.0,996.576202,10.0,0.0,0.0,73.72963399999999,0.0,0.011877946,0.0,8.24,1.0,85.67929000000001,63.175286,57.387161,198.93919,3.79,0.0,8.56396,8.652928999999999,0.0,10.0,0.0,52.390901,16.160557,23.897239000000003,43.3455299615427,30.709452000000002,0.0,0.00036564016799999995,0.0,0.044359265999999994,0.0,0.022939205,0.0,0.024968473999999997,0.0,0.019299405,2.020834,2.013394,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011541851,5.776286,0.0,0.083049485,0.0,0.042980860999999995,9.5,9.793376,0.0,0.022423835,9.5,9.778849000000001,0.0,0.04278094599999999,0.207453528,72.886882,0.7771436709999999,72.528785,0.952973957,72.371801,1.747727,72.243031,0.02017602,9.881515,1.0,1.0,72.881425,72.921298,32.573404,72.600215,72.634424,32.747143,72.609808,72.89509100000001,33.13727,72.475596,72.854984,32.414685
 10/25/2017,12:41:08.118,0.0,72.983449,0.0,5.824802,13.967519,0.0,0.000896207944,74.433052,0.0,72.964261,0.02171122,4.893813,16.562751000000002,0.0,0.0,74.913926,0.0,74.729272,30.926949,72.811975,0.0,0.0,0.0,136.267967,1.0,0.010448,98.35628100000001,23.619189000000002,12.83186,20.895818,1.0,11246.498,1.0,0.00404,15.918170000000002,42.688834,0.0,2.704863,0.0,1.9869400000000002,0.0,1.9818470000000001,0.0,1.987972,10.0,8.996238,0.0,0.0,0.0,0.138070584,0.0,0.136364605,0.0,0.148432794,0.0,0.0,0.0,2.07903,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,13.802067000000001,72.245202,0.0,5.490393,0.0,15.348173999999998,71.515986,0.0,240.87122999999997,0.0014377860000000001,0.0,80.161679,73.653808,72.456363,77.35403000000001,75.958384,0.048733092,0.0,70.991001,14.429898999999999,22.754867,75.50480999999999,73.977572,0.0,73.983985,72.88297,0.0,73.74728,0.0,6.32206,32.238268,10.0,58.0,54.3,22.503463,69.920223,30.664253000000002,0.0,8.483175,8.699753999999999,8.871483999999999,10.0,1.0,9.44081,0.0,1005.7360000000001,10.0,0.0,0.0,73.73085,0.0,0.160746405,0.0,8.24,1.0,85.634589,63.04728000000001,57.428703000000006,204.021815,3.79,0.0,8.587404,8.709128,0.0,10.0,0.0,52.383254,16.260373,23.890975,43.82913835206518,30.710288000000002,0.0,0.0,0.0,0.04216894400000001,0.0,0.023969945,0.0,0.024871842,0.0,0.019299405,2.020867,2.013684,2.0185470000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011533545,5.73844,0.0,0.083694194,0.0,0.045334047,9.5,9.792571,0.0,0.020813303999999998,9.5,9.779492999999999,0.0,0.043457369,0.334051337,72.856498,0.7841768809999999,72.57146800000001,0.777143666,72.323332,0.390317035,72.10775,0.031774677,9.884414999999999,1.0,1.0,72.879506,72.92246800000001,32.387987,72.601619,72.63372199999999,32.721921,72.60807700000001,72.89715,32.990877000000005,72.477655,72.855873,32.499316
 10/25/2017,12:41:18.118,0.0,72.988222,0.0,3.747981,5.919476,0.0,0.00022819391500000002,74.546028,0.0,72.961125,0.01367485,2.924414,0.0,0.0,0.0,75.01241800000001,0.0,74.73535799999999,30.939724,72.81000999999999,0.0,0.0,0.0,137.86728,1.0,0.010448,98.35125,23.61158,12.836998,20.835418,1.0,11204.589,1.0,0.00404,15.955874,42.68376,0.0,2.691361,0.0,1.987359,0.0,1.9820080000000002,0.0,1.988745,10.0,8.995819000000001,0.0,0.0,0.0,0.136847429,0.0,0.135817405,0.0,0.149915042,0.0,0.0,0.0,2.0825099999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.140350999999999,0.0,10.562546000000001,72.28282,0.0,8.602288,0.0,12.155334,71.542753,0.0,240.84904300000002,0.0014377860000000001,0.0,80.178314,73.65685,72.456877,77.375434,75.970043,0.0,0.0,71.01369100000001,14.430457999999998,22.677843,75.503733,73.979164,0.0,73.985904,72.884935,0.0,73.746765,0.0,11.75639,32.425959999999996,10.0,58.0,54.3,22.500948,69.92027,30.658771999999995,0.0,8.461532,8.995569999999999,0.7040376340000001,10.0,1.0,9.318469,0.0,995.533549,10.0,0.0,0.0,73.729353,0.0,0.0,0.0,8.24,1.0,85.616812,63.39464,57.44736700000001,194.097069,3.79,0.0,8.462971000000001,8.626623,0.0,10.0,0.0,52.373088,16.361778,23.890001,43.37909400735995,30.706339,0.0,0.000816935999,0.0,0.044681372999999996,0.0,0.023068047,0.0,0.024807421,0.0,0.020426777,2.021157,2.013426,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011529468999999999,5.707913,0.0,0.080373946,0.0,0.044270277999999996,9.5,9.790896,0.0,0.024163208999999998,9.5,9.777947,0.0,0.04216894400000001,0.33405133600000003,72.877478,0.144154638,72.596064,0.938907533,72.210477,0.65054586,72.230733,0.01888728,9.87636,1.0,1.0,72.882221,72.920596,32.376152000000005,72.600776,72.637606,32.714039,72.60873199999999,72.894669,33.085896999999996,72.47583,72.85507700000001,32.319961
 10/25/2017,12:41:28.118,0.0,72.986304,0.0,4.28509,0.0,0.0,0.000924377206,74.633657,0.0,72.962763,0.015522292,5.180272,13.69597,0.0,0.0,75.142051,0.0,74.742848,30.964159000000002,72.80696800000001,0.0,0.0,0.0,160.497557,1.0,0.010448,98.336113,23.629488000000002,12.7981,20.857129999999998,1.0,11171.02,1.0,0.00404,15.918575,42.685994,0.0,2.692586,0.0,1.986521,0.0,1.981718,0.0,1.9888419999999998,10.0,8.991506,0.0,0.0,0.0,0.13710493599999998,0.0,0.13761994800000002,0.0,0.148787245,0.0,0.0,0.0,2.088214,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.179179,0.0,4.853292,72.285714,0.0,6.098465,0.0,8.994583,71.548541,0.0,240.836889,0.001889249,0.0,80.195559,73.653995,72.45921700000001,77.398993,75.976833,0.0,0.0,71.049387,14.430298,22.718813,75.504623,73.979913,0.0,73.98482800000001,72.88409300000001,0.0,73.74854300000001,0.0013380529999999999,8.758692,32.32096,10.0,58.0,54.3,22.493631,69.916387,30.655427000000003,0.0,8.463335,8.667952,0.0,10.0,1.0,9.076787,0.0,1005.752,10.0,0.0,0.0,73.73085,0.0,0.0,5.083943,8.24,1.0,85.624223,63.098362,57.298055000000005,194.36963799999998,3.79,0.0,8.559151,8.720487,0.0,10.0,0.0,52.366,16.605422,23.890418,43.22472395259805,30.709173,0.0,0.00346024,0.0,0.044939057000000004,0.0,0.022584887999999997,0.0,0.025516055,0.0,0.021199832000000002,2.020802,2.013587,2.0185470000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011529428000000001,5.6995309999999995,0.0,0.079535825,0.0,0.048460882000000004,9.5,9.793505,0.0,0.023132469,9.5,9.778527,0.0,0.04403716,0.502848415,72.852158,0.756044035,72.543977,0.664612281,72.344311,1.522664,72.20685999999999,0.027586272999999998,9.881515,1.0,1.0,72.879928,72.919754,32.335124,72.60082299999999,72.635874,32.7834,72.605456,72.896869,33.148857,72.477655,72.853346,32.494269
 10/25/2017,12:41:38.118,0.0,72.989626,0.0,7.221285000000001,3.626906,0.0,0.000139661933,74.477228,0.0,72.962529,0.021895964,4.499934,10.941299,0.0,0.0,75.045732,0.0,74.745423,30.976237,72.805798,0.0,0.0,0.0,143.464875,1.0,0.010448,98.310022,23.652036,12.738285000000001,20.873291000000002,1.0,11227.788,1.0,0.00404,16.100613,42.689439,0.0,2.690459,0.0,1.988391,0.0,1.9830720000000002,0.0,1.989583,10.0,8.995401,0.0,0.0,0.0,0.1366543,0.0,0.136525547,0.0,0.150881726,0.0,0.0,0.0,2.096946,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,16.303875,72.303076,0.0,5.454624,0.0,6.138676,71.573861,0.0,240.801342,0.002997386,0.0,80.21285,73.654416,72.460808,77.418711,75.984372,0.0,0.0,71.035492,14.431175,22.729055,75.50139200000001,73.98084899999999,0.0,73.98707399999999,72.88896,0.0,73.748356,0.0,7.860985,32.367883,10.0,58.0,54.3,22.499348,69.911429,30.650643,0.0,8.405619999999999,8.766358,0.0,10.0,1.0,9.065392999999998,0.0,980.6476759999999,10.0,0.0,0.0,73.731459,0.0,0.0,0.0,8.24,1.0,85.609026,63.130214,57.594271,207.084216,3.79,0.0,8.428105,8.736031,0.0,10.0,0.0,52.355042,16.181427,23.884062,43.9904778083705,30.706665,0.0,0.002332001,0.0,0.044520319,0.0,0.024002155,0.0,0.025516055,0.0,0.02058783,2.020963,2.013587,2.018193,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011525737,5.699886,0.0,0.08388760599999999,0.0,0.044882751,9.5,9.791701,0.0,0.021844044,9.5,9.777335,0.0,0.04400495,0.467682356,72.890499,0.720877975,72.564233,0.819342936,72.198902,1.97279,72.227839,0.014698876000000001,9.877971,1.0,1.0,72.880957,72.92457399999999,32.386409,72.60016800000001,72.634002,32.719556,72.609762,72.891534,33.049202,72.47522099999999,72.856434,32.411968
 10/25/2017,12:41:48.118,0.0,72.988924,0.0,5.287693,15.987546,0.0,0.000111492668,74.490988,0.0,72.960798,0.017462105,2.172462,33.523201,0.0,0.0,75.090633,0.0,74.75399,30.976840999999997,72.807436,0.0,0.0,0.0,139.546558,1.0,0.010448,98.293897,23.662382,12.723239999999999,20.884228,1.0,11198.601999999999,1.0,0.00404,16.019527,42.686413,0.0,2.706603,0.0,1.9879069999999999,0.0,1.981944,0.0,1.9888740000000003,10.0,8.994467,0.0,0.0,0.0,0.136525547,0.0,0.137974019,0.0,0.15097839400000002,0.0,0.0,0.0,2.097687,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.099994000000001,0.0,16.608582000000002,72.296565,0.0,4.560402,0.0,8.384895,71.539136,0.0,240.77949300000003,0.0,0.0,80.230423,73.65198199999999,72.460621,77.441755,75.989429,0.0,0.0,71.003585,14.430457999999998,22.678252,75.505138,73.985811,0.0,73.98618499999999,72.88722800000001,0.0,73.749199,0.0,5.520537,32.158652000000004,10.0,58.0,54.3,22.499119,69.906565,30.64688,0.0,8.439287,8.674553,6.1917919999999995,10.0,1.0,9.185334,0.0,998.485059,10.0,0.0,0.0,73.730476,0.0,0.065087957,0.0,8.24,1.0,85.630836,62.841747999999995,57.357057,206.89181399999998,3.79,0.0,8.586803,8.67206,0.0,10.0,0.0,52.345483,15.967502,23.893712,43.59397412837085,30.704806,0.0,0.000655758916,0.0,0.042201155,0.0,0.02425984,0.0,0.025451632999999998,0.0,0.019524879,2.020802,2.013619,2.018612,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.01152801,5.698726000000001,0.0,0.083629723,0.0,0.042948626,9.5,9.793119,0.0,0.013372651000000001,9.5,9.777689,0.0,0.043554000999999995,0.481748781,72.85288100000001,0.741977615,72.513593,0.34108455200000004,72.200349,1.7336599999999998,72.216988,0.025653164,9.878615,1.0,1.0,72.884654,72.92317,32.320527,72.60002800000001,72.63302,32.781034999999996,72.605643,72.896775,33.055769,72.47816999999999,72.856481,32.498539
 10/25/2017,12:41:58.118,0.0,72.990703,0.0,5.860608999999999,4.300248000000001,0.0,0.000570249285,74.561237,0.0,72.963418,0.02346629,4.464126,0.0,0.0,0.0,75.055146,0.0,74.761668,30.975772999999997,72.805892,0.0,0.0,0.0,138.986799,1.0,0.010448,98.293615,23.665073,12.702507,20.837051000000002,1.0,11198.068000000001,1.0,0.00404,16.001282999999997,42.681944,0.0,2.6964200000000003,0.0,1.9869080000000001,0.0,1.981782,0.0,1.988648,10.0,8.99907,0.0,0.0,0.0,0.136622112,0.0,0.1372015,0.0,0.151268399,0.0,0.0,0.0,2.092531,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.889969,0.0,9.712572999999999,72.332736,0.0,6.778074,0.0,16.56755,71.50802900000001,0.0,240.77809399999998,0.002422797,0.0,80.247855,73.652076,72.46356899999999,77.460021,75.997951,0.0,0.0,70.950533,14.430139000000002,22.659816,75.496101,73.98571700000001,0.0,73.98679399999999,72.886948,0.0,73.75004100000001,0.0,8.117473,32.304037,10.0,58.0,54.3,22.416803,69.90866899999999,30.641677,0.0,8.361131,8.657752,8.470333,10.0,1.0,9.223714999999999,0.0,1004.2760000000001,10.0,0.0,0.0,73.731038,0.0,0.039977615,4.45841,8.24,1.0,85.645752,62.973361,57.367292000000006,185.567239,3.79,0.0,8.543522,8.623633,5.106222,10.0,0.0,52.338256,16.316407,23.916029,44.15188559440807,30.704249,0.0,0.0,0.0,0.045132320999999996,0.0,0.024453104,0.0,0.023841102000000003,0.0,0.017656663,2.020995,2.013458,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011529235,5.699951,0.0,0.08430666699999999,0.0,0.046623463,9.5,9.791863000000001,0.0,0.026675637000000002,9.5,9.778849000000001,0.0,0.044520319,0.284818855,72.864456,0.629446229,72.552658,0.57318053,72.350099,0.38328382299999997,72.130177,0.026619717999999997,9.881193,1.0,1.0,72.88395200000001,72.921439,32.455447,72.599466,72.635547,32.718768,72.607656,72.894576,33.180917,72.476906,72.853533,32.504363
 10/25/2017,12:42:08.118,0.0,72.986397,0.0,4.356705000000001,13.743072,0.0,0.0007312165210000001,74.47505600000001,0.0,72.963699,0.02392815,3.855403,0.0,0.0,0.0,74.962448,0.0,74.767613,30.979954,72.803598,0.0,0.0,0.0,148.50271,1.0,0.010448,98.286469,23.663403,12.73113,20.831011,1.0,11164.819,1.0,0.00404,15.996417000000001,42.67822,0.0,2.691104,0.0,1.9916459999999998,0.0,1.982266,0.0,1.988777,10.0,9.002127999999999,0.0,0.0,0.0,0.138038395,0.0,0.138392466,0.0,0.15239619699999998,0.0,0.0,0.0,2.0993630000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.88691,0.0,17.234034,72.318991,0.0,5.5619309999999995,0.0,12.155334,71.5442,0.0,240.77568300000001,0.0006169431579999999,0.0,80.267114,73.654276,72.464692,77.480536,76.00637900000001,0.036671926,0.0,70.905247,14.427906,22.752817999999998,75.489265,73.988057,0.0,73.98876,72.886994,0.0,73.748871,0.0,5.231987999999999,32.369806,10.0,58.0,54.3,22.414058999999998,69.900531,30.638612,0.0,8.501211,8.471142,13.075553,10.0,1.0,9.31667,0.0,993.817182,10.0,0.0,0.0,73.733144,0.0,0.0,9.254161999999999,8.24,1.0,85.67094,63.049684,57.329964000000004,200.093603,3.79,0.0,8.520078,8.749782000000002,12.416898,10.0,0.0,52.327158000000004,15.961148999999999,23.926376,44.885805831106794,30.703227000000002,0.0,0.0,0.0,0.04216894400000001,0.0,0.026031423999999997,0.0,0.022842572999999998,0.0,0.017914348,2.020963,2.013845,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011532176000000002,5.699886,0.0,0.084081019,0.0,0.04327098,9.5,9.791895,0.0,0.026772268999999998,9.5,9.777689,0.0,0.038529144,0.263719221,72.872414,0.158221062,72.58955300000001,0.8263761479999999,72.326226,1.522664,72.190221,0.024364424,9.875071,1.0,1.0,72.883718,72.92368499999999,32.232159,72.60035500000001,72.633768,32.780246999999996,72.60723399999999,72.896635,33.148471,72.481258,72.856154,32.355676
 10/25/2017,12:42:18.118,0.0,72.98775400000001,0.0,4.750584,11.258118,0.0,0.000288556623,74.32804200000001,0.0,72.963652,0.022357825,4.1418610000000005,0.0,0.0,0.0,74.863955,0.0,74.771546,30.976747999999997,72.801118,0.0,0.0,0.0,150.821714,1.0,0.010448,98.31505200000001,23.6673,12.727277,20.816482,1.0,11204.482,1.0,0.00404,15.955064000000002,42.675939,0.0,2.688751,0.0,1.989712,0.0,1.9832330000000002,0.0,1.988487,10.0,8.991731,0.0,0.0,0.0,0.137169312,0.0,0.13552771,0.0,0.15671405,0.0,0.0,0.0,2.099556,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,2.7844889999999998,72.265458,0.0,5.955389,0.0,11.786313,71.536966,0.0,240.76979900000003,0.0018482070000000001,0.0,80.281079,73.65820699999999,72.466751,77.505032,76.01316899999999,0.034836532,0.0,70.875867,14.427427,22.766748,75.49259,73.990585,0.0,73.989274,72.884982,0.0,73.750228,0.0,5.96939,32.180191,10.0,59.0,54.4,22.488143,69.89721,30.635406,0.0,8.772350999999999,8.44234,8.518471,10.0,1.0,9.221916,0.0,1008.382,10.0,0.0,0.0,73.73347199999999,0.0,0.051934920999999995,9.927813,8.24,1.0,85.687733,62.83874399999999,57.122252,212.27907599999998,3.79,0.0,8.411274,8.734238000000001,5.394801,10.0,0.0,52.31965,7.268258,23.931897,45.324135529235406,30.701834,0.0,0.007070607,0.0,0.042587682,0.0,0.025967003,0.0,0.020942147,0.0,0.016529292,2.020963,2.013684,2.0185150000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011533836,5.7003699999999995,0.0,0.078665468,0.0,0.043045332,9.5,9.792056,0.0,0.026450162000000003,9.5,9.778978,0.0,0.045261164000000007,0.502848414,72.849987,0.327018137,72.559169,1.473432,72.30597,1.487498,72.240861,0.033063417000000005,9.870882,1.0,1.0,72.885684,72.919567,32.341831,72.601478,72.63395600000001,32.825962,72.605597,72.89579300000001,33.136883000000005,72.479995,72.85573199999999,32.436037
 10/25/2017,12:42:28.118,0.0,72.989112,0.0,3.5331379999999997,6.079795,0.0,0.000892183761,74.415671,0.0,72.960938,0.015614663999999999,5.037042,22.952949,0.0,0.0,75.016039,0.0,74.779832,30.971265999999996,72.800791,0.0,0.0,0.0,153.220683,1.0,0.010448,98.33094200000001,23.661686,12.742689,20.841948000000002,1.0,11213.463,1.0,0.00404,16.010202,42.676497999999995,0.0,2.690975,0.0,1.989132,0.0,1.981911,0.0,1.988423,10.0,8.984682000000001,0.0,0.0,0.0,0.138392466,0.0,0.14009844400000002,0.0,0.16315860699999998,0.0,0.0,0.0,2.0915,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,5.109888,72.344311,0.0,3.7019480000000002,0.0,11.497513,71.583989,0.0,240.77476600000003,0.0,0.0,80.300995,73.657178,72.470027,77.52625,76.021879,0.043226908,0.0,70.857762,14.427507,22.688085,75.502516,73.989789,0.0,73.98880600000001,72.892096,0.0,73.75481500000001,0.0,13.183101,32.192114000000004,10.0,59.0,54.4,22.497747,69.893281,30.633547999999998,0.0,8.689987,8.705153999999999,14.712252,10.0,1.0,9.325066,0.0,990.1117550000001,10.0,0.0,0.0,73.732301,0.0,0.095579087,20.417521,8.24,1.0,85.6958,63.157256999999994,57.395589,202.386396,3.79,0.0,8.577185,8.759946000000001,8.553141,10.0,0.0,52.311164,14.588442,23.933196,45.54011272205847,30.700858,0.0,0.001945176,0.0,0.049609597000000005,0.0,0.025193947999999997,0.0,0.019428248000000002,0.0,0.014725496999999999,2.021028,2.013716,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011534131999999999,5.699435,0.0,0.088207152,0.0,0.043722276,9.5,9.792507,0.0,0.025226158999999998,9.5,9.778366,0.0,0.042362208,0.137121413,72.898457,0.7630772459999999,72.543254,1.607063,72.23435,0.784176878,72.238691,0.030163752000000002,9.870560000000001,1.0,1.0,72.88736899999999,72.92289,32.344198,72.59913900000001,72.632692,32.857096000000006,72.60732800000001,72.893827,33.160445,72.479433,72.859383,32.506692
 10/25/2017,12:42:38.118,0.0,72.987567,0.0,3.855403,19.209970000000002,0.0,0.00025233899,74.425085,0.0,72.96126600000001,0.022173081,2.709571,16.498689000000002,0.0,0.0,75.0059,0.0,74.784139,30.965923999999998,72.800744,0.0,0.0,0.0,156.739171,1.0,0.010448,98.351062,23.657975,12.800302,20.843581,1.0,11179.678999999998,1.0,0.00404,15.968442999999999,42.677941,0.0,2.682661,0.0,1.987037,0.0,1.9823950000000001,0.0,1.98852,10.0,8.987933,0.0,0.0,0.0,0.13761994800000002,0.0,0.136493358,0.0,0.157422951,0.0,0.0,0.0,2.088407,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4934520000000004,0.0,20.297145,72.349375,0.0,4.4888639999999995,0.0,18.428704,71.57530799999999,0.0,240.78610099999997,0.001971333,0.0,80.31561500000001,73.657739,72.471665,77.545828,76.03044799999999,0.056074671,0.0,70.839377,14.427347,22.597951000000002,75.503405,73.989836,0.0,73.99096,72.89106600000001,0.0,73.749105,0.0,13.936534,32.18096,10.0,59.0,54.4,22.529529999999998,69.891269,30.627323999999998,0.0,8.504817999999998,8.700954,10.31563,10.0,1.0,9.355051,0.0,987.0319189999999,10.0,0.0,0.0,73.73370600000001,0.0,0.12666808300000001,10.6977,8.24,1.0,85.70715200000001,62.976967,57.287218,207.052149,3.79,0.0,8.428105,8.76174,17.082263,10.0,0.0,52.301697999999995,15.846587,23.93199,44.15188559440807,30.702159,0.0,0.006490369,0.0,0.043554000999999995,0.0,0.025741529,0.0,0.02007246,0.0,0.016529292,2.020834,2.013619,2.018322,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011534988000000001,5.6965010000000005,0.0,0.087723621,0.0,0.043013097,9.5,9.793472999999999,0.0,0.026289108999999998,9.5,9.778495,0.0,0.045003479000000006,0.24261958600000003,72.868796,0.629446226,72.536743,0.692745127,72.216264,1.782893,72.222052,0.032096862000000004,9.868627,1.0,1.0,72.886246,72.923264,32.497659000000006,72.5997,72.633301,32.839361,72.605035,72.892938,33.036842,72.480556,72.85746400000001,32.397991999999995
 10/25/2017,12:42:48.118,0.0,72.990375,0.0,5.609959,8.404428999999999,0.0,0.000859990312,74.262863,0.0,72.964635,0.020140895,3.7121739999999996,0.0,0.0,0.0,74.766187,0.0,74.79256600000001,30.95668,72.799012,0.0,0.0,0.0,142.585253,1.0,0.010448,98.358255,23.656676,12.810025999999999,20.812728,1.0,11255.692,1.0,0.00404,16.034122,42.67431,0.0,2.6734459999999998,0.0,1.989068,0.0,1.981428,0.0,1.988487,10.0,9.002708,0.0,0.0,0.0,0.136622112,0.0,0.13939030300000002,0.0,0.149818374,0.0,0.0,0.0,2.087698,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,13.577545,72.326949,0.0,5.3473180000000005,0.0,6.218898,71.62088299999999,0.0,240.772837,0.0,0.0,80.33515600000001,73.658535,72.471197,77.566952,76.036301,0.038769521,0.0,70.817904,14.428304,22.660225,75.505887,73.991147,0.0,73.990585,72.894014,0.0,73.753552,0.007602343,12.173182,32.222498,10.0,59.0,54.4,22.494546,69.88748000000001,30.625744,0.0,8.566139999999999,8.905565,16.493366,10.0,1.0,9.202126,0.0,999.527711,10.0,0.0,0.0,73.735157,0.0,0.039977615,18.236175,8.24,1.0,85.721739,63.137425,57.314311,205.62516599999998,3.79,0.0,8.366189,8.731846,11.984029,10.0,0.0,52.29461,15.442101999999998,23.929809,44.86558732971143,30.698721000000003,0.0,0.0,0.0,0.046517378,0.0,0.025709318,0.0,0.023357943,0.0,0.017624453,2.020802,2.013523,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011536406,5.699596,0.0,0.084951375,0.0,0.041852622,9.5,9.790445,0.0,0.026772268999999998,9.5,9.771247,0.0,0.051381181,0.48174878,72.901351,0.64351265,72.556999,1.0936379999999999,72.213371,1.607063,72.2112,0.026941903,9.887637,1.0,1.0,72.885918,72.92368499999999,32.339858,72.598577,72.63414300000001,32.783006,72.606111,72.89378,33.225722999999995,72.479106,72.855171,32.427884000000006
 10/25/2017,12:42:58.118,0.0,72.988831,0.0,2.816993,11.482565,0.0,0.000554152566,74.24258499999999,0.0,72.96323100000001,0.021895964,4.392512,14.704949,0.0,0.0,74.829194,0.0,74.79640500000001,30.950176000000003,72.799059,0.0,0.0,0.0,132.349651,1.0,0.010448,98.360229,23.650783999999998,12.890757,20.79624,1.0,11190.798,1.0,0.00404,16.111154,42.674263,0.0,2.664584,0.0,1.987972,0.0,1.9826529999999998,0.0,1.987843,10.0,8.996269999999999,0.0,0.0,0.0,0.138295901,0.0,0.136943994,0.0,0.152041746,0.0,0.0,0.0,2.0852169999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.238482,0.0,20.232996,72.320438,0.0,3.7019480000000002,0.0,9.235249000000001,71.5905,0.0,240.78557,0.000329648299,0.0,80.349308,73.65979899999999,72.472039,77.587467,76.044776,0.033787737000000005,0.0,70.80765799999999,14.429898999999999,22.596312,75.514455,73.994096,0.0,73.98988299999999,72.894997,0.0,73.754488,0.0,9.784642,32.176344,10.0,59.0,54.4,22.482426999999998,69.880932,30.622678000000004,0.0,8.555319,8.746557000000001,0.0,10.0,1.0,9.383238,0.0,1000.217,10.0,0.0,0.0,73.733986,0.0,0.0,0.0,8.24,1.0,85.75354200000001,62.914466000000004,57.130079,199.179693,3.79,0.0,8.37701,8.706138000000001,0.0,10.0,0.0,52.286636,15.092970000000001,23.926561,43.88963264078918,30.699371999999997,0.0,0.007296255,0.0,0.045261164000000007,0.0,0.021940676,0.0,0.025129527000000002,0.0,0.022423835,2.020963,2.013845,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01154067,5.696985,0.0,0.083307369,0.0,0.045656401,9.5,9.79299,0.0,0.028994801,9.5,9.754368,0.0,0.043328527,0.545047685,72.87169,0.756044035,72.596788,1.480465,72.336353,0.9107746879999999,72.114261,0.031452492,9.880548,1.0,1.0,72.888773,72.924949,32.35406,72.596612,72.634377,32.800346000000005,72.605643,72.89228299999999,33.156583000000005,72.481445,72.85521800000001,32.462435
 10/25/2017,12:43:08.118,0.0,72.990282,0.0,6.827405000000001,0.0,0.0,0.000236242274,74.13323000000001,0.0,72.964448,0.019494291,2.208269,21.719752,0.0,0.0,74.819779,0.0,74.80558,30.947714,72.801446,0.0,0.0,0.0,144.504428,1.0,0.010448,98.37264,23.646932999999997,12.857181,20.780732,1.0,11190.905,1.0,0.00404,16.060881,42.666583,0.0,2.6816299999999997,0.0,1.988616,0.0,1.982072,0.0,1.987714,10.0,8.983651,0.0,0.0,0.0,0.137298065,0.0,0.13761994800000002,0.0,0.139507083,0.0,0.0,0.0,2.080899,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,13.112466,72.348652,0.0,6.527692,0.0,3.844323,71.58688199999999,0.0,240.79439700000003,0.002504881,0.0,80.36735,73.66256,72.474052,77.610184,76.051098,0.010452003,0.0,70.811635,14.425752,22.597951000000002,75.50701,73.994985,0.0,73.99269100000001,72.899911,0.0,73.75762399999999,0.0,10.233495,32.118652000000004,10.0,59.0,54.4,22.511466,69.877938,30.619659000000002,0.0,8.541491,8.517944,20.376514,10.0,1.0,9.368245,0.0,995.8864470000001,10.0,0.0,0.0,73.733331,0.0,0.0,21.973333,8.24,1.0,85.785485,62.876605000000005,57.220991000000005,198.859023,3.79,0.0,8.444336,8.80359,10.66939,10.0,0.0,52.276378,15.393328,23.923082,44.32009136451839,30.696259,0.0,0.036437072,0.0,0.045776534,0.0,0.01540192,0.0,0.022584887999999997,0.0,0.024292051000000002,2.020867,2.013651,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01154506,5.700176,0.0,0.082565954,0.0,0.042658507000000005,9.5,9.792313,0.0,0.017270136000000002,9.5,9.737554,0.0,0.042555472000000004,0.24965279699999998,72.89267,1.149904,72.587383,1.114738,72.235074,1.325734,72.206136,0.030163752000000002,9.885381,1.0,1.0,72.88722800000001,72.92485500000001,32.352482,72.59918499999999,72.634517,32.742808000000004,72.60657900000001,72.893078,33.077785,72.48322399999999,72.856154,32.389839
