date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:43:18.118,0.0,72.99252800000001,0.0,3.282487,10.552712,0.0,0.000735240705,74.230998,0.0,72.962436,0.020140895,4.356705000000001,17.187356,0.0,0.0,74.937101,0.0,74.8097,30.957144,72.796813,0.0,0.0,0.0,95.565457,1.0,0.010448,98.382372,23.649484,12.914425999999999,20.768979,1.0,11194.753,1.0,0.00404,15.941684,42.662533,0.0,2.674251,0.0,1.985973,0.0,1.98175,0.0,1.9881650000000002,10.0,8.967846,0.0,0.0,0.0,0.136976182,0.0,0.13617147599999999,0.0,0.156230708,0.0,0.0,0.0,2.081995,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,15.967092999999998,72.288607,0.0,6.885381,0.0,19.134657999999998,71.562286,0.0,240.802258,0.001971333,0.0,80.386938,73.65933100000001,72.471946,77.630277,76.05924499999999,0.009403207,0.0,70.81898000000001,14.428384,22.565584,75.50981999999999,73.993066,0.0,73.993721,72.901175,0.0,73.756313,0.034225576,0.0,32.021344,10.0,57.0,54.4,22.479682999999998,69.873355,30.620402000000002,0.0,8.727863000000001,8.690754,11.470947,10.0,1.0,9.307674,0.0,1005.8960000000001,10.0,0.0,0.0,73.733425,0.0,0.0,21.845019,8.24,1.0,85.808375,63.04127,57.413049,208.302764,3.79,0.0,8.55855,8.834679,2.8136200000000002,10.0,0.0,52.267845,15.101137,23.920251,45.6549000143108,30.699696999999997,0.0,0.054779024,0.0,0.045100111,0.0,0.013630336000000002,0.0,0.016658133999999998,0.0,0.024066577000000002,2.020802,2.013877,2.0184830000000002,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011548082,5.700692,0.0,0.084822433,0.0,0.042690742000000004,9.5,9.793119,0.0,0.014274548,9.5,9.739229,0.0,0.04278094599999999,0.12305499,72.852158,0.889675057,72.54035999999999,1.5929959999999999,72.243031,0.559114111,72.172859,0.025330979,9.876682,1.0,1.0,72.890458,72.924013,32.351693,72.598577,72.635313,32.781822999999996,72.606439,72.894248,33.080103,72.481071,72.85793199999999,32.476411
 10/25/2017,12:43:28.118,0.0,72.99309000000001,0.0,5.251886,4.107864,0.0,0.0008841354029999999,74.51199,0.0,72.962763,0.023558662,4.320897,19.477578,0.0,0.0,75.102944,0.0,74.816254,30.95668,72.796906,0.0,0.0,0.0,142.585253,1.0,0.010448,98.409262,23.645773000000002,12.887455000000001,20.821216,1.0,11282.633,1.0,0.00404,16.023581,42.6677,0.0,2.67119,0.0,1.984909,0.0,1.982072,0.0,1.988552,10.0,8.974252,0.0,0.0,0.0,0.137137124,0.0,0.13758776,0.0,0.152911761,0.0,0.0,0.0,2.081318,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.281897,0.0,0.0,72.30018199999999,0.0,6.92115,0.0,9.700536999999999,71.560839,0.0,240.823914,0.002217586,0.0,80.399403,73.660969,72.47873100000001,77.652526,76.069687,0.040867115,0.0,70.806535,14.430059,22.540592,75.50190699999999,73.995313,0.0,73.993955,72.905621,0.0,73.756734,0.021696996,2.282382,32.018652,10.0,57.0,54.4,22.519469,69.869192,30.614689000000002,0.0,8.834876,8.801160000000001,12.786724000000001,10.0,1.0,9.496582,0.0,992.8868150000001,10.0,0.0,0.0,73.733284,0.0,0.0,13.568736,8.24,1.0,85.808563,63.294278000000006,57.508778,197.11137,3.79,0.0,8.550735000000001,8.805981,7.478985000000001,10.0,0.0,52.261084000000004,15.092742999999999,23.917745999999998,47.06891102291077,30.69533,0.0,0.049008884,0.0,0.044359265999999994,0.0,0.015562973,0.0,0.013469283,0.0,0.022906994,2.020899,2.013426,2.0185150000000003,2.0233790000000003,1.0,1.0,0.0,0.0,0.0,0.0,0.01154749,5.698532,0.0,0.088110446,0.0,0.043818982,9.5,9.791573,0.0,0.034985976,9.5,9.738456,0.0,0.043650633,0.066789297,72.895563,0.453615951,72.583042,0.833409359,72.23435,1.1710040000000002,72.133794,0.031774677,9.878936999999999,1.0,1.0,72.8891,72.920737,32.339858,72.598577,72.634938,32.716403,72.607188,72.89495,32.982378999999995,72.48322399999999,72.85854,32.43099
 10/25/2017,12:43:38.118,0.0,72.99224699999999,0.0,3.3182940000000003,17.783125,0.0,0.000896207941,74.457675,0.0,72.963184,0.019124802,5.645766,0.0,0.0,0.0,75.121774,0.0,74.82224699999999,30.949618,72.79948,0.0,0.0,0.0,148.822573,1.0,0.010448,98.46384300000001,23.646747,12.960113,20.737963,1.0,11176.793,1.0,0.00404,16.007364000000003,42.668957,0.0,2.687366,0.0,1.985844,0.0,1.9820400000000002,0.0,1.988229,10.0,8.986322999999999,0.0,0.0,0.0,0.136911806,0.0,0.138810914,0.0,0.16409306699999998,0.0,0.0,0.0,2.080319,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.995746,0.0,0.0,72.349375,0.0,6.527692,0.0,0.0,71.555775,0.0,240.84518500000001,0.0,0.0,80.419085,73.66054799999999,72.47849699999999,77.67173000000001,76.077461,0.035098731,0.0,70.78716800000001,14.425354,22.545099,75.504763,73.996951,0.0,73.994283,72.906791,0.0,73.75659399999999,0.0,15.154848999999999,32.054421000000005,10.0,57.0,54.4,22.507122,69.86806899999999,30.612784,0.0,8.590789,8.516144,9.064036999999999,10.0,1.0,9.242306,0.0,972.851842,10.0,0.0,0.0,73.733986,0.0,0.0,12.205395,8.24,1.0,85.789659,63.219758,57.798973,206.250474,3.79,0.0,8.407667,8.607491,11.69545,10.0,0.0,52.251385,15.693458999999999,23.919231,45.63464094213693,30.696817,0.0,0.0,0.0,0.044327056,0.0,0.022874784,0.0,0.017688874,0.0,0.014789918,2.020673,2.013362,2.0184830000000002,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011543796,5.700079,0.0,0.083597487,0.0,0.043432157,9.5,9.792088,0.0,0.022391624,9.5,9.723381,0.0,0.038239248999999996,0.460649146,72.898457,0.60131339,72.544701,0.580213743,72.36456700000001,0.791210091,72.147539,0.033385602,9.858316,1.0,1.0,72.890411,72.923498,32.335913,72.596846,72.63564000000001,32.553641999999996,72.606065,72.89523100000001,32.987787,72.482475,72.85999100000001,32.375864
 10/25/2017,12:43:48.118,0.0,72.989346,0.0,5.216079,13.807198999999999,0.0,0.000546104202,74.39901400000001,0.0,72.96164,0.020325639,3.998632,0.0,0.0,0.0,75.034144,0.0,74.82692800000001,30.944276000000002,72.796298,0.0,0.0,0.0,150.02205700000002,1.0,0.010448,98.484904,23.639881,12.948003,20.819584,1.0,11251.415,1.0,0.00404,16.027635,42.673239,0.0,2.691104,0.0,1.985586,0.0,1.982588,0.0,1.988229,10.0,9.006345,0.0,0.0,0.0,0.138231525,0.0,0.139454679,0.0,0.150011711,0.0,0.0,0.0,2.078063,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.029986,0.0,10.94744,72.342141,0.0,4.560402,0.0,12.604578,71.56952,0.0,240.85034500000003,0.0,0.0,80.438955,73.662841,72.48219399999999,77.69561800000001,76.084203,0.029592549,0.0,70.786559,14.428544,22.554112,75.496944,74.000274,0.0,73.994236,72.911049,0.0,73.75841899999999,0.0,6.786944,32.129037,10.0,57.0,54.4,22.525643,69.863906,30.606559000000004,0.0,8.638284,8.753157,12.578125,10.0,1.0,9.401829,0.0,987.047959,10.0,0.0,0.0,73.734735,0.0,0.0,15.653846,8.24,1.0,85.773617,63.27324399999999,57.404619999999994,192.301315,3.79,0.0,8.391437,8.698366,1.755496,10.0,0.0,52.241313,15.404444,23.916354000000002,44.212431130431256,30.692915000000003,0.0,0.0,0.0,0.045969797,0.0,0.026804479,0.0,0.048031277000000004,0.0,0.01536971,2.020834,2.013201,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011540506,5.700595,0.0,0.08456455,0.0,0.045817578,9.5,9.792603,0.0,0.027803007999999997,9.5,9.699898,0.0,0.043876107000000004,0.460649145,72.87096700000001,0.6435126529999999,72.523721,1.353867,72.299459,1.705528,72.115708,0.034674341000000004,9.875715,1.0,1.0,72.88844499999999,72.923826,32.322105,72.59764100000001,72.63774599999999,32.693546000000005,72.605175,72.893359,33.121433,72.482896,72.859336,32.45933
 10/25/2017,12:43:58.118,0.0,72.990703,0.0,6.218682,5.9355080000000005,0.0,0.00041733040800000004,74.31500600000001,0.0,72.962482,0.024851871,3.461523,38.231768,0.0,0.0,74.988519,0.0,74.835308,30.944601000000002,72.796064,0.0,0.0,0.0,136.66779499999998,1.0,0.010448,98.489888,23.638118,12.89039,20.83248,1.0,11257.937,1.0,0.00404,16.0698,42.669981,0.0,2.70438,0.0,1.986489,0.0,1.9823950000000001,0.0,1.988745,10.0,8.994886,0.0,0.0,0.0,0.13617147599999999,0.0,0.135946158,0.0,0.15229952800000002,0.0,0.0,0.0,2.076356,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,6.200419,72.33563000000001,0.0,6.2415400000000005,0.0,11.70609,71.52756099999999,0.0,240.87122999999997,0.001478828,0.0,80.45577800000001,73.662139,72.481258,77.71618000000001,76.092773,0.046635497000000005,0.0,70.784922,14.430697,22.587708,75.49465,73.996483,0.0,73.995453,72.91025400000001,0.0,73.755705,0.0,7.957167999999999,32.036344,10.0,57.0,54.4,22.490659,69.861334,30.606002,0.0,8.454317,8.679953,4.619276999999999,10.0,1.0,9.19373,0.0,994.474856,10.0,0.0,0.0,73.731459,0.0,0.0,0.0,8.24,1.0,85.782905,63.052689,57.508778,205.6893,3.79,0.0,8.650522,8.755761,2.2364610000000003,10.0,0.0,52.234178,15.63856,23.915844,43.48651888348048,30.697606,0.0,0.001977411,0.0,0.044294845,0.0,0.023325732000000002,0.0,0.025355001000000002,0.0,0.020781094,2.02077,2.012814,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011541279,5.698435,0.0,0.081631127,0.0,0.044592632,9.5,9.792378,0.0,0.024356472,9.5,9.699641,0.0,0.040429571,0.411416665,72.887606,0.805276517,72.54759399999999,1.607063,72.340694,0.7841768790000001,72.12728299999999,0.011154842,9.87926,1.0,1.0,72.890224,72.92551,32.383648,72.59871700000001,72.63699799999999,32.735714,72.60657900000001,72.893265,33.165079999999996,72.483598,72.860646,32.465928999999996
 10/25/2017,12:44:08.118,0.0,72.991218,0.0,6.469333,0.0,0.0,0.00038513696900000004,74.332387,0.0,72.96266999999999,0.012843502,4.6431629999999995,0.0,0.0,0.0,74.94216999999999,0.0,74.84050500000001,30.941675,72.796906,0.0,0.0,0.0,149.542263,1.0,0.010448,98.478511,23.644195,12.894427,20.834602,1.0,11212.714,1.0,0.00404,16.130209,42.669469,0.0,2.714594,0.0,1.987843,0.0,1.9813630000000002,0.0,1.9879069999999999,10.0,8.98436,0.0,0.0,0.0,0.135978346,0.0,0.136622112,0.0,0.139507083,0.0,0.0,0.0,2.073488,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.345788,0.0,14.058662,72.36890799999999,0.0,6.062696,0.0,11.914667999999999,71.563733,0.0,240.87885,0.003325723,0.0,80.470024,73.66153100000001,72.483317,77.736602,76.09853199999999,0.045848899000000005,0.0,70.772572,14.425912,22.572959,75.490342,73.998589,0.0,73.99667,72.913764,0.0,73.758513,0.0,10.121282,32.064806,10.0,57.0,54.4,22.514896,69.854598,30.602983000000002,0.0,8.73147,8.427939,6.833634,10.0,1.0,9.310673,0.0,998.6454669999999,10.0,0.0,0.0,73.733331,0.0,0.054326382,7.602114,8.24,1.0,85.803497,63.198122999999995,57.421478,199.917235,3.79,0.0,8.36138,8.793426,14.789660999999999,10.0,0.0,52.222894000000004,15.989733,23.91306,45.560366811856014,30.695237,0.0,0.037049544,0.0,0.045100111,0.0,0.015112025,0.0,0.021811833,0.0,0.024678578,2.02106,2.01349,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01154392,5.68783,0.0,0.08514478699999999,0.0,0.043432157,9.5,9.791766,0.0,0.01694803,9.5,9.699512,0.0,0.043618422000000004,0.327018125,72.85288100000001,0.9529739620000001,72.59389399999999,0.58021375,72.334183,0.608346594,72.12728299999999,0.029197197999999997,9.90858,1.0,1.0,72.894295,72.92621199999999,32.353271,72.598998,72.63901,32.736502,72.606673,72.89195500000001,33.14654,72.483785,72.859055,32.309478999999996
 10/25/2017,12:44:18.118,0.0,72.990656,0.0,5.753188,0.0,0.0,0.0008559661289999999,74.31428199999999,0.0,72.96164,0.018662942,4.106054,5.864375,0.0,0.0,75.00155500000001,0.0,74.848978,30.948968,72.797187,0.0,0.0,0.0,153.300649,1.0,0.010448,98.451573,23.653660000000002,12.954058,20.779589,1.0,11250.667,1.0,0.00404,16.036148999999998,42.675753,0.0,2.697677,0.0,1.984619,0.0,1.98088,0.0,1.988552,10.0,8.966847999999999,0.0,0.0,0.0,0.137748701,0.0,0.13816714800000002,0.0,0.15284731599999998,0.0,0.0,0.0,2.071297,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,14.924673,72.325502,0.0,3.9165620000000003,0.0,9.331516,71.594117,0.0,240.889992,0.002792176,0.0,80.488019,73.663871,72.482381,77.76217700000001,76.105322,0.008616609,0.0,70.761204,14.428065,22.595492,75.49184,74.000789,0.0,73.997934,72.91381,0.0,73.761602,0.0,0.0,31.95096,10.0,57.0,54.4,22.45636,69.84978000000001,30.600149,0.0,8.702011,8.725555,13.316245,10.0,1.0,9.031808999999999,0.0,995.501467,10.0,0.0,0.0,73.734782,0.0,0.0,7.586074000000001,8.24,1.0,85.853452,63.20834,57.349231,197.047236,3.79,0.0,8.633691,8.67505,16.376847,10.0,0.0,52.215807,15.753803,23.908142,47.190934155493196,30.69166,0.0,0.055713850999999995,0.0,0.044842426,0.0,0.016497081,0.0,0.014950971,0.0,0.019685932,2.020963,2.013523,2.0184830000000002,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011551398999999999,5.684413,0.0,0.082791602,0.0,0.047268172000000004,9.5,9.794343,0.0,0.013501494,9.5,9.700156,0.0,0.043586211,0.05975608599999999,72.872414,0.7279111979999999,72.532402,0.15822105,72.241584,0.643512651,72.213371,0.030808122,9.878936999999999,1.0,1.0,72.89364,72.926914,32.364712,72.59913900000001,72.637559,32.762907,72.604614,72.892049,33.033752,72.484487,72.858774,32.492328
 10/25/2017,12:44:28.118,0.0,72.99224699999999,0.0,2.960222,11.210022,0.0,0.000819748498,74.39901400000001,0.0,72.964027,0.014136711000000001,2.100847,19.637732999999997,0.0,0.0,75.010246,0.0,74.854222,30.941861,72.797421,0.0,0.0,0.0,173.851819,1.0,0.010448,98.439068,23.65315,12.896628999999999,20.821216,1.0,11217.098,1.0,0.00404,16.035339,42.673332,0.0,2.70438,0.0,1.9874560000000001,0.0,1.981589,0.0,1.988487,10.0,8.978952,0.0,0.0,0.0,0.13910060800000001,0.0,0.136815241,0.0,0.167025341,0.0,0.0,0.0,2.069718,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,0.0,72.295118,0.0,6.2415400000000005,0.0,10.727381,71.557222,0.0,240.90306299999997,0.0,0.0,80.504468,73.662654,72.487482,77.781896,76.108553,0.003897022,0.0,70.755356,14.430298,22.506587,75.494462,74.000321,0.0,73.996904,72.92040899999999,0.0,73.760573,0.0,11.740359,31.884037,10.0,57.0,54.4,22.462763,69.847675,30.596944,0.0,8.780167,8.62895,5.068567,10.0,1.0,9.144554,0.0,985.9411439999999,10.0,0.0,0.0,73.732629,0.0,0.07764312799999999,16.311458,8.24,1.0,85.893699,63.139228,57.42990699999999,198.90712299999998,3.79,0.0,8.465976,8.536346,10.460971,10.0,0.0,52.206388000000004,16.1018,23.913849,46.35787545653753,30.69533,0.0,0.021125249,0.0,0.051574445,0.0,0.01904172,0.0,0.014757708000000001,0.0,0.016464871000000002,2.02106,2.013716,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011557463,5.668069,0.0,0.081695598,0.0,0.043303215,9.5,9.793248,0.0,0.018912878,9.5,9.699158,0.0,0.043586211,0.376250606,72.881095,0.7560440359999999,72.504912,1.5929959999999999,72.23435,0.502848417,72.121495,0.029197197999999997,9.875071,1.0,1.0,72.89480999999999,72.926914,32.370629,72.59740699999999,72.63793299999999,32.650195000000004,72.605737,72.896307,33.187870000000004,72.48546999999999,72.856668,32.386734000000004
 10/25/2017,12:44:38.118,0.0,72.993183,0.0,5.824802,10.632872,0.0,0.000787555057,74.535165,0.0,72.96047,0.01635364,3.389909,28.318152,0.0,0.0,75.13770600000001,0.0,74.862695,30.936472,72.795221,0.0,0.0,0.0,163.61621599999998,1.0,0.010448,98.439914,23.649948000000002,12.899747999999999,20.831827,1.0,11160.329,1.0,0.00404,16.126965,42.666815,0.0,2.704927,0.0,1.986747,0.0,1.982363,0.0,1.9882939999999998,10.0,8.988061,0.0,0.0,0.0,0.136525547,0.0,0.138038395,0.0,0.166026435,0.0,0.0,0.0,2.069041,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.667708999999999,0.0,0.0,72.298012,0.0,5.025398,0.0,0.0,71.585436,0.0,240.908272,0.0018482070000000001,0.0,80.52330699999999,73.663543,72.487997,77.800632,76.120634,0.029330348,0.0,70.804664,14.425194,22.661045,75.495727,73.997934,0.0,73.996623,72.9242,0.0,73.759917,0.043845735999999996,15.074697,31.993652,10.0,57.0,54.4,22.506207,69.84360600000001,30.595365,0.0,8.462734,8.61995,6.833634,10.0,1.0,9.290883000000001,0.0,972.6272720000001,10.0,0.0,0.0,73.733144,0.0,0.07525166700000001,6.335008,8.24,1.0,85.924798,63.04187099999999,57.576811,205.753435,3.79,0.0,8.504449000000001,8.674452,17.338778,10.0,0.0,52.196409,16.172353,23.920807999999997,46.37140677245036,30.694912,0.0,0.0,0.0,0.043972739000000004,0.0,0.022713731,0.0,0.018461929,0.0,0.014661076,2.020995,2.013426,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011562171000000001,5.658592,0.0,0.079052293,0.0,0.041465797,9.5,9.792313,0.0,0.021908465,9.5,9.699834,0.0,0.044423687999999996,0.066789298,72.868073,1.114738,72.58666,0.34811776299999997,72.30669300000001,0.47471557299999995,72.23001,0.025653164,9.867016,1.0,1.0,72.89321899999999,72.9264,32.421915000000006,72.598437,72.6355,32.663595,72.607702,72.893546,32.966156,72.48500200000001,72.858915,32.510962
 10/25/2017,12:44:48.118,0.0,72.994072,0.0,6.9706339999999996,14.079742999999999,0.0,0.000711095622,74.480125,0.0,72.963512,0.024297637999999996,2.5663419999999997,0.0,0.0,0.0,75.052974,0.0,74.867611,30.939490999999997,72.797093,0.0,0.0,0.0,138.267108,1.0,0.010448,98.473998,23.649484,12.849107,20.826276999999997,1.0,11245.215,1.0,0.00404,15.823704999999999,42.658669,0.0,2.700899,0.0,1.985328,0.0,1.9833619999999998,0.0,1.988616,10.0,8.990411,0.0,0.0,0.0,0.137137124,0.0,0.13816714800000002,0.0,0.158518526,0.0,0.0,0.0,2.080577,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,17.137811,72.35226899999999,0.0,4.453094999999999,0.0,8.80205,71.607862,0.0,240.906102,1.3113059999999998e-06,0.0,80.54036500000001,73.664994,72.488512,77.822647,76.129531,0.018317981,0.0,70.806489,14.427745999999999,22.703654,75.501064,74.001491,0.0,74.000555,72.922515,0.0,73.761415,0.025388452000000002,13.118979999999999,31.987883,10.0,57.0,54.4,22.503463,69.841314,30.594203000000004,0.0,8.563134,8.645750999999999,17.440082999999998,10.0,1.0,9.109771,0.0,1000.939,10.0,0.0,0.0,73.734923,0.0,0.029813905,7.954979,8.24,1.0,85.946001,63.022039,57.56838199999999,186.27271299999998,3.79,0.0,8.366189,8.632003,15.911914000000001,10.0,0.0,52.187876,16.363592999999998,23.92452,45.35787395822351,30.694215000000003,0.0,0.000591288088,0.0,0.044810215,0.0,0.026289108999999998,0.0,0.021489727,0.0,0.017914348,2.021092,2.013845,2.0182580000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011565371999999999,5.66001,0.0,0.08456455,0.0,0.040369792,9.5,9.793763,0.0,0.026579005,9.5,9.701219,0.0,0.04384389599999999,0.214486741,72.890499,0.791210104,72.58159599999999,0.045689669,72.219882,0.657579071,72.122219,0.025330979,9.872171,1.0,1.0,72.893733,72.927429,32.317371,72.599419,72.63793299999999,32.777488,72.608311,72.890364,33.075468,72.484487,72.857885,32.472916999999995
 10/25/2017,12:44:58.118,0.0,72.995102,0.0,5.753188,27.402301,0.0,0.000453548044,74.26576,0.0,72.963091,0.012381641,3.747981,0.0,0.0,0.0,74.921892,0.0,74.873369,30.928341999999997,72.795736,0.0,0.0,0.0,142.185424,1.0,0.010448,98.52604000000001,23.650969,12.786541,20.874107000000002,1.0,11250.881000000001,1.0,0.00404,15.821272,42.656807,0.0,2.687688,0.0,1.9871330000000003,0.0,1.982105,0.0,1.989873,10.0,8.996527,0.0,0.0,0.0,0.136300229,0.0,0.138199337,0.0,0.151558404,0.0,0.0,0.0,2.079352,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,3.778797,72.353716,0.0,4.023868,0.0,15.909729,71.61654300000001,0.0,240.922018,0.002381754,0.0,80.556392,73.664947,72.491881,77.844522,76.13594599999999,0.018842378,0.0,70.785951,14.42958,22.51642,75.491934,74.00144499999999,0.0,73.99798100000001,72.927102,0.0,73.762773,0.0,9.367849,31.990959999999998,10.0,57.0,54.4,22.487229,69.837151,30.592763,0.0,8.363536,8.824561,0.206609653,10.0,1.0,9.112169999999999,0.0,996.8809769999999,10.0,0.0,0.0,73.73585899999999,0.0,0.145799772,0.0,8.24,1.0,85.989531,63.147041,57.242665,189.864221,3.79,0.0,8.491224,8.869355,2.525041,10.0,0.0,52.181861,16.454789,23.9177,44.19897573647451,30.694354999999998,0.0,0.000978113084,0.0,0.04403716,0.0,0.022842572999999998,0.0,0.023454575,0.0,0.019460458,2.020931,2.013265,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01157227,5.662621,0.0,0.089689981,0.0,0.044689337999999995,9.5,9.793344,0.0,0.024968473999999997,9.5,9.698449,0.0,0.044906847,0.24965279699999998,72.855775,0.355150976,72.535296,0.22151995300000002,72.36746099999999,0.854508995,72.189498,0.021142575,9.871527,1.0,1.0,72.894576,72.927757,32.457814,72.600215,72.637793,32.71995,72.60934,72.893733,33.002851,72.482802,72.861302,32.500091999999995
 10/25/2017,12:45:08.118,0.0,72.99337,0.0,6.50514,12.428450999999999,0.0,0.000344895153,74.380909,0.0,72.963184,0.023096801,4.356705000000001,9.46787,0.0,0.0,75.03341999999999,0.0,74.878051,30.929782,72.795783,0.0,0.0,0.0,156.97906799999998,1.0,0.010448,98.578413,23.641783,12.824521,20.829214999999998,1.0,11256.761,1.0,0.00404,16.013445,42.653269,0.0,2.695422,0.0,1.9889709999999998,0.0,1.9826849999999998,0.0,1.987552,10.0,8.993115,0.0,0.0,0.0,0.133338908,0.0,0.137330253,0.0,0.1309036,0.0,0.0,0.0,2.082091,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,10.514434,72.301629,0.0,7.421914,0.0,11.401246,71.61581899999999,0.0,240.944977,0.000904238025,0.0,80.574387,73.666352,72.493753,77.867099,76.144094,0.029854747,0.0,70.764759,14.430298,22.567632999999997,75.49404100000001,74.001164,0.0,73.997185,72.927616,0.0,73.762024,0.0,16.260952,31.962883,10.0,57.0,54.4,22.486772,69.836824,30.594157,0.0,8.850507,8.747157000000001,0.0,10.0,1.0,9.237509,0.0,995.6939570000001,10.0,0.0,0.0,73.734548,0.0,0.0,16.744519,8.24,1.0,85.986013,63.088145999999995,57.598485,188.43723799999998,3.79,0.0,8.54773,8.779078,0.0,10.0,0.0,52.175799,16.786,23.918395999999998,44.12497955161486,30.693937,0.0,0.031569524,0.0,0.044971267999999995,0.0,0.017946558999999997,0.0,0.024549736000000003,0.0,0.02268152,2.021157,2.0135549999999998,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011571663999999999,5.6625239999999994,0.0,0.080631829,0.0,0.045398518,9.5,9.791025,0.0,0.020684462,9.5,9.69948,0.0,0.041975680999999994,0.21448674,72.842753,1.065505,72.562063,0.23558637699999999,72.293671,1.7266270000000001,72.131623,0.012121396999999999,9.877326,1.0,1.0,72.897009,72.925604,32.362345,72.602602,72.63849499999999,32.801528000000005,72.606533,72.89495,33.14036,72.484674,72.859617,32.373146000000006
 10/25/2017,12:45:18.118,0.0,72.995149,0.0,6.0754529999999995,0.0,0.0,0.000115516846,74.469262,0.0,72.964869,0.026052707,4.6431629999999995,24.298253,0.0,0.0,75.108738,0.0,74.884652,30.937587,72.792975,0.0,0.0,0.0,158.578381,1.0,0.010448,98.608172,23.641922,12.859199,20.865454999999997,1.0,11222.55,1.0,0.00404,15.987498,42.649824,0.0,2.697484,0.0,1.9867139999999999,0.0,1.9816529999999999,0.0,1.9893900000000002,10.0,8.979435,0.0,0.0,0.0,0.136557735,0.0,0.137716513,0.0,0.140022648,0.0,0.0,0.0,2.0801580000000004,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.138822,0.0,7.868291,72.347928,0.0,7.851141,0.0,15.701151999999999,71.60279799999999,0.0,240.971409,0.0,0.0,80.588587,73.665088,72.495765,77.890098,76.149245,0.058696662999999996,0.0,70.74810500000001,14.425432999999998,22.72291,75.489687,74.00420600000001,0.0,74.000977,72.928927,0.0,73.76445799999999,0.024829141000000002,11.740359,31.978268,10.0,57.0,54.3,22.501863,69.831398,30.589976,0.0,8.526461,8.438139999999999,14.166685999999999,10.0,1.0,9.317269999999999,0.0,986.582776,10.0,0.0,0.0,73.738386,0.0,0.054326382,14.033876000000001,8.24,1.0,85.989203,63.046679000000005,57.676754,190.617796,3.79,0.0,8.504449000000001,8.772501,18.060226999999998,10.0,0.0,52.164981,16.538498999999998,23.917096,43.688022379531496,30.696817,0.0,0.034922007000000005,0.0,0.045937587,0.0,0.017012451,0.0,0.024292051000000002,0.0,0.023390154,2.02077,2.0135549999999998,2.0182900000000004,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011572137,5.660526,0.0,0.08298501400000001,0.0,0.048074057,9.5,9.793892,0.0,0.018365297,9.5,9.699641,0.0,0.04249105,0.17228747,72.87530699999999,0.165254273,72.580872,0.08788893800000001,72.359503,1.705528,72.206136,0.032741232,9.88377,1.0,1.0,72.89808599999999,72.928974,32.315793,72.598343,72.636951,32.680541,72.60789,72.893546,33.077785,72.486312,72.859149,32.419732
 10/25/2017,12:45:28.118,0.0,72.991826,0.0,4.929621,0.0,0.0,9.5395943e-05,74.283865,0.0,72.963606,0.019217174,4.714777,0.0,0.0,0.0,74.943618,0.0,74.89246999999999,30.941396,72.792975,0.0,0.0,0.0,139.386627,1.0,0.010448,98.627776,23.633848999999998,12.884886,20.865782,1.0,11254.302,1.0,0.00404,16.058448000000002,42.646287,0.0,2.696904,0.0,1.987746,0.0,1.981524,0.0,1.9893580000000002,10.0,8.984907000000002,0.0,0.0,0.0,0.136976182,0.0,0.137684324,0.0,0.142729362,0.0,0.0,0.0,2.0903400000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,12.150232,72.298012,0.0,6.2057720000000005,0.0,1.052594,71.573137,0.0,240.97136099999997,0.0,0.0,80.607988,73.66696,72.49698199999999,77.91150400000001,76.158376,0.0,0.0,70.72845699999999,14.425992,22.6127,75.494509,74.00439399999999,0.0,74.001772,72.933607,0.0,73.764411,0.035567924,11.531963000000001,31.954421000000004,10.0,57.0,54.3,22.441498,69.82803,30.588675,0.0,8.713434,8.651150999999999,9.673788,10.0,1.0,9.238108,0.0,995.7741619999999,10.0,0.0,0.0,73.737684,0.0,0.0,14.707526999999999,8.24,1.0,86.010405,63.003409,57.563566,199.356062,3.79,0.0,8.59582,8.594338,15.831752999999999,10.0,0.0,52.154537,16.877876999999998,23.912039,44.582640413643674,30.696445,0.0,0.036888367000000005,0.0,0.043811685999999996,0.0,0.014596655,0.0,0.02113541,0.0,0.019299405,2.020931,2.0138130000000003,2.018161,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011575547,5.6598489999999995,0.0,0.084113254,0.0,0.04517287,9.5,9.793022,0.0,0.016336028,9.5,9.699286,0.0,0.0487077,0.291852068,72.880371,0.713844774,72.54253,0.960007168,72.241584,0.30591849600000004,72.184434,0.030163752000000002,9.887959,1.0,1.0,72.895746,72.926353,32.414025,72.601198,72.63704399999999,32.667536,72.60817,72.89434200000001,33.084352,72.484487,72.860553,32.368099
 10/25/2017,12:45:38.118,0.0,72.99463399999999,0.0,6.4335260000000005,0.853376936,0.0,0.00046964477,74.477953,0.0,72.961125,0.008594387,2.637956,21.65569,0.0,0.0,74.99286500000001,0.0,74.897479,30.926577,72.793022,0.0,0.0,0.0,126.99195300000001,1.0,0.010448,98.639201,23.631901,12.907086999999999,20.862517,1.0,11229.713,1.0,0.00404,16.006553,42.644284999999996,0.0,2.688558,0.0,1.9860369999999998,0.0,1.9814599999999998,0.0,1.9881970000000002,10.0,8.985292999999999,0.0,0.0,0.0,0.138521219,0.0,0.138843102,0.0,0.142439357,0.0,0.0,0.0,2.0850560000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,10.241800999999999,72.373248,0.0,5.669238,0.0,8.096095,71.591223,0.0,240.98062099999999,0.000986322268,0.0,80.625749,73.666492,72.497169,77.928273,76.166009,0.030379145,0.0,70.728269,14.426948999999999,22.506587,75.496382,74.00322299999999,0.0,73.999525,72.93693,0.0,73.766377,0.0,5.135805,31.943652,10.0,57.0,54.3,22.430751,69.82499,30.588164000000003,0.0,8.718845,8.781959,6.111561,10.0,1.0,9.373642,0.0,995.6458349999999,10.0,0.0,0.0,73.735625,0.0,0.002312101,7.762507,8.24,1.0,86.066461,63.22636899999999,57.29865699999999,190.890366,3.79,0.0,8.586202,8.685213000000001,11.535128,10.0,0.0,52.147775,14.714347,23.908884,45.074563328685144,30.69612,0.0,0.048783235999999994,0.0,0.048675489,0.0,0.01433897,0.0,0.01904172,0.0,0.023583417000000002,2.020899,2.01378,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01158469,5.659333,0.0,0.080502887,0.0,0.044882751,9.5,9.792636,0.0,0.015724026000000002,9.5,9.699512,0.0,0.047773592000000004,0.094922144,72.87169,0.720877977,72.555552,0.70681155,72.316098,1.782893,72.180093,0.027264088,9.887637,1.0,1.0,72.896541,72.92780400000001,32.357611,72.59885799999999,72.635921,32.773153,72.608264,72.895465,33.086283,72.48668599999999,72.86162900000001,32.260952
 10/25/2017,12:45:48.118,0.0,72.996319,0.0,7.042249000000001,0.0,0.0,0.000328798429,74.529371,0.0,72.963559,0.023651033999999998,2.888607,0.0,0.0,0.0,75.085563,0.0,74.901552,30.917796999999997,72.79306899999999,0.0,0.0,0.0,136.02806999999999,1.0,0.010448,98.637555,23.642804,12.965067,20.871822,1.0,11273.118,1.0,0.00404,16.079125,42.643959,0.0,2.687398,0.0,1.98665,0.0,1.981815,0.0,1.988423,10.0,8.983103999999999,0.0,0.0,0.0,0.138456843,0.0,0.135624275,0.0,0.145790526,0.0,0.0,0.0,2.082639,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,9.215419,72.31103399999999,0.0,5.490393,0.0,7.277830000000001,71.591946,0.0,240.98322599999997,0.001191533,0.0,80.642386,73.666071,72.501193,77.955207,76.172377,0.0,0.0,70.718024,14.428464000000002,22.670057999999997,75.501439,74.002802,0.0,74.00289599999999,72.940533,0.0,73.76558100000001,0.0,9.640367,32.005959999999995,10.0,57.0,54.3,22.487458,69.822745,30.586353000000003,0.0,8.554116,8.648750999999999,11.117933,10.0,1.0,9.346055999999999,0.0,994.9721210000001,10.0,0.0,0.0,73.738199,0.0,0.0,7.874782000000001,8.24,1.0,86.102393,63.267835999999996,57.72552099999999,210.210752,3.79,0.0,8.292852,8.608089,12.336737,10.0,0.0,52.13831,15.047599,23.906425,45.3713701602148,30.699371999999997,0.0,0.046945818,0.0,0.044423687999999996,0.0,0.014306758999999999,0.0,0.018945088,0.0,0.021393095,2.020931,2.01378,2.0185150000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011590745,5.65943,0.0,0.08298501400000001,0.0,0.042948626,9.5,9.79299,0.0,0.015434131,9.5,9.700317,0.0,0.038851251,0.08085572,72.86735,1.030339,72.580872,1.304635,72.23290300000001,1.628162,72.174306,0.013410136999999999,9.880548,1.0,1.0,72.898928,72.929395,32.395483,72.6019,72.639197,32.669112,72.60746800000001,72.893078,33.070446000000004,72.486733,72.85910200000001,32.257846
 10/25/2017,12:45:58.118,0.0,72.99538299999999,0.0,5.3951150000000005,0.0,0.0,0.000421354598,74.456226,0.0,72.96412,0.025128987000000002,3.676367,21.303349,0.0,0.0,75.07977,0.0,74.911899,30.929364,72.793162,0.0,0.0,0.0,144.344497,1.0,0.010448,98.66487,23.627215,12.941398,20.842275,1.0,11274.615,1.0,0.00404,16.029663,42.645728000000005,0.0,2.702768,0.0,1.9876169999999997,0.0,1.981782,0.0,1.9883259999999998,10.0,8.983394,0.0,0.0,0.0,0.137169312,0.0,0.136750865,0.0,0.145242739,0.0,0.0,0.0,2.081318,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,17.057625,72.382653,0.0,5.3473180000000005,0.0,10.984091000000001,71.615096,0.0,241.01342000000002,0.001971333,0.0,80.659398,73.666913,72.499977,77.97488,76.183475,0.040080517,0.0,70.711241,14.427586999999999,22.637692,75.501064,74.00533,0.0,74.00196,72.940861,0.0,73.765206,0.0,9.223575,32.018268,10.0,57.0,54.3,22.479226,69.818395,30.584913,0.0,8.629266000000001,8.927766,17.873327,10.0,1.0,9.344856,0.0,996.5120390000001,10.0,0.0,0.0,73.73880799999999,0.0,0.0,17.835192000000003,8.24,1.0,86.10502,63.267235,57.6611,199.340028,3.79,0.0,8.517673,8.652928999999999,17.066231,10.0,0.0,52.130803,15.249954999999998,23.901646,45.344378230744255,30.699696999999997,0.0,0.048428647000000005,0.0,0.045132320999999996,0.0,0.014467812,0.0,0.019073931000000002,0.0,0.022488256,2.021092,2.013362,2.018612,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011591505,5.659333,0.0,0.08346854599999999,0.0,0.047461584,9.5,9.791830000000001,0.0,0.014757708000000001,9.5,9.698739,0.0,0.041363679,0.35515097100000004,72.88615899999999,1.023306,72.580872,0.523948055,72.294395,0.960007169,72.20685999999999,0.025008793999999997,9.87636,1.0,1.0,72.900987,72.929722,32.422703999999996,72.59960699999999,72.637653,32.632461,72.605316,72.895325,32.998602000000005,72.48668599999999,72.86195699999999,32.241153000000004
 10/25/2017,12:46:08.118,0.0,72.99472800000001,0.0,3.1034509999999997,2.264189,0.0,0.000735240699,74.328766,0.0,72.96159300000001,0.023558662,3.389909,4.903443,0.0,0.0,74.844402,0.0,74.919904,30.924812,72.790027,0.0,0.0,0.0,75.81394399999999,1.0,0.010448,98.713953,23.628514000000003,12.954792,20.882269,1.0,11260.823,1.0,0.00404,16.02277,42.643260999999995,0.0,2.691007,0.0,1.988229,0.0,1.981396,0.0,1.987843,10.0,8.966752,0.0,0.0,0.0,0.136107099,0.0,0.13887529,0.0,0.15378177699999998,0.0,0.0,0.0,2.079803,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,17.137811,72.358056,0.0,5.705007,0.0,15.380263000000001,71.625947,0.0,241.025671,0.0030384279999999997,0.0,80.676737,73.669768,72.502504,77.99511600000001,76.187924,0.034049933,0.0,70.70427099999999,14.428623000000002,22.705702,75.49380699999999,74.005657,0.0,74.0043,72.945073,0.0,73.767219,0.017110641,0.454908651,31.924806,10.0,57.0,54.3,22.440355,69.812314,30.58417,0.0,8.527663,8.732756,13.444613,10.0,1.0,9.341258,0.0,983.6473070000001,10.0,0.0,0.0,73.73735699999999,0.0,0.0,17.690838,8.24,1.0,86.11247900000001,63.377813,57.468439000000004,194.994946,3.79,0.0,8.604837,8.700758,11.984029,10.0,0.0,52.123762,16.020132,23.906564000000003,45.64814687162483,30.703599,0.0,0.054327728,0.0,0.04455253,0.0,0.014049073999999998,0.0,0.017237925,0.0,0.023518996,2.020867,2.01349,2.0182900000000004,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011593058,5.659591000000001,0.0,0.078891116,0.0,0.044882751,9.5,9.79299,0.0,0.013952441999999999,9.5,9.700027,0.0,0.039914201,0.305918491,72.91220200000001,1.396066,72.527338,0.988140015,72.26039399999999,1.248369,72.212647,0.025653164,9.897625,1.0,1.0,72.902251,72.930518,32.33828,72.598624,72.637887,32.669112,72.60526899999999,72.89359300000001,32.97813,72.48752900000001,72.86382900000001,32.499316
 10/25/2017,12:46:18.118,0.0,72.998425,0.0,3.8195959999999998,16.933432,0.0,6.863964999999999e-06,74.419292,0.0,72.965103,0.014229083,2.172462,2.40502,0.0,0.0,75.010246,0.0,74.922011,30.919562,72.79320899999999,0.0,0.0,0.0,108.599856,1.0,0.010448,98.755983,23.61775,12.979928999999998,20.836724,1.0,11294.607,1.0,0.00404,15.805866,42.645216,0.0,2.694197,0.0,1.9890029999999999,0.0,1.9816209999999999,0.0,1.987939,10.0,8.970775999999999,0.0,0.0,0.0,0.138263713,0.0,0.139197173,0.0,0.151075063,0.0,0.0,0.0,2.08019,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,14.427519,72.36095,0.0,5.633469,0.0,5.143921,71.56011600000001,0.0,241.041106,0.003489892,0.0,80.690843,73.671173,72.50409499999999,78.018162,76.195697,0.06813583599999999,0.0,70.686494,14.429022,22.745442999999998,75.494228,74.006547,0.0,74.001211,72.949566,0.0,73.764083,0.032883228,0.0,31.999421,10.0,57.0,54.3,22.463906,69.809508,30.583844,0.0,8.656921,8.640350999999999,15.610832,10.0,1.0,9.104374,0.0,986.5506939999999,10.0,0.0,0.0,73.73862,0.0,0.056717843,13.857444000000001,8.24,1.0,86.12439300000001,63.166872999999995,57.558147,200.33410600000002,3.79,0.0,8.446139,8.603306,16.408912,10.0,0.0,52.111219,15.601354999999998,23.902248999999998,46.79111292371458,30.701741,0.0,0.055713850999999995,0.0,0.045454427,0.0,0.015240867,0.0,0.016722556,0.0,0.019782564,2.020899,2.013716,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01159536,5.6590110000000005,0.0,0.081824539,0.0,0.043754510999999996,9.5,9.79241,0.0,0.013404862,9.5,9.699383000000001,0.0,0.043167473,0.22151995100000002,72.87169,0.798243307,72.556999,1.227269,72.238691,1.698494,72.12438900000001,0.032741232,9.87926,1.0,1.0,72.900239,72.931735,32.320527,72.601712,72.639993,32.734532,72.609434,72.891487,33.091691,72.490243,72.860366,32.551336
 10/25/2017,12:46:28.118,0.0,72.99505500000001,0.0,5.323501,16.452473,0.0,0.00040123369,74.238964,0.0,72.961827,0.017739221,3.389909,0.0,0.0,0.0,74.85598900000001,0.0,74.93146800000001,30.926763,72.792086,0.0,0.0,0.0,139.866421,1.0,0.010448,98.776905,23.621137,13.068366000000001,20.847498,1.0,11205.231000000002,1.0,0.00404,16.123317,42.647218,0.0,2.685207,0.0,1.989325,0.0,1.98088,0.0,1.9877779999999998,10.0,8.974059,0.0,0.0,0.0,0.136879618,0.0,0.137716513,0.0,0.149012804,0.0,0.0,0.0,2.084218,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.845024,0.0,0.0,72.352992,0.0,5.490393,0.0,9.572182000000002,71.577478,0.0,241.05017400000003,0.0,0.0,80.712682,73.668879,72.507136,78.039147,76.203845,0.031165743,0.0,70.672459,14.431335,22.730694,75.498583,74.007343,0.0,74.006828,72.953356,0.0,73.766704,0.0,10.345708,31.992114,10.0,56.0,54.3,22.49546,69.80440899999999,30.582265000000003,0.0,8.631671,8.486742,11.021657000000001,10.0,1.0,9.166742999999999,0.0,984.722042,10.0,0.0,0.0,73.738105,0.0,0.0,13.777247000000001,8.24,1.0,86.164173,63.17108,57.677356,201.88935700000002,3.79,0.0,8.535105999999999,8.511235000000001,10.957969,10.0,0.0,52.104038,15.594548999999999,23.897099,47.08924554254435,30.702298,0.0,0.047461584,0.0,0.045035689000000004,0.0,0.018204243999999998,0.0,0.014596655,0.0,0.018429718,2.020738,2.013523,2.01858,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011602228000000001,5.660236,0.0,0.082759366,0.0,0.04136909,9.5,9.792249,0.0,0.01849414,9.5,9.693133999999999,0.0,0.04455253,0.130088202,72.849264,0.587246969,72.562786,0.833409359,72.332736,0.734944398,72.22711600000001,0.031452492,9.875071,1.0,1.0,72.901175,72.931407,32.340647,72.60087,72.63521899999999,32.682117,72.60798299999999,72.891487,32.940663,72.48785600000001,72.860178,32.345195000000004
 10/25/2017,12:46:38.118,0.0,72.998752,0.0,5.932224,15.121820000000001,0.0,0.000264411541,74.188994,0.0,72.965665,0.02346629,4.750584,0.0,0.0,0.0,74.764015,0.0,74.93441700000001,30.934334999999997,72.791852,0.0,0.0,0.0,160.737454,1.0,0.010448,98.76816,23.619931,13.068183,20.832807,1.0,11213.89,1.0,0.00404,16.044258,42.641538,0.0,2.69671,0.0,1.9869080000000001,0.0,1.981396,0.0,1.988004,10.0,8.979757000000001,0.0,0.0,0.0,0.13778088900000002,0.0,0.137233689,0.0,0.16850758899999999,0.0,0.0,0.0,2.087569,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,0.0,72.368184,0.0,6.527692,0.0,10.117692,71.57169,0.0,241.072603,0.0032436390000000004,0.0,80.72336700000001,73.671126,72.50704300000001,78.060788,76.210447,0.034312134,0.0,70.66357099999999,14.427906,22.785185000000002,75.502422,74.00954300000001,0.0,74.003036,72.958504,0.0,73.76984,0.0,10.682348,31.993652,10.0,56.0,54.3,22.484256,69.802492,30.579896,0.0,8.476561,8.796358999999999,4.89206,10.0,1.0,9.147552000000001,0.0,969.5313960000001,10.0,0.0,0.0,73.737263,0.0,0.0,2.710125,8.24,1.0,86.239228,63.172881999999994,57.388365,199.372095,3.79,0.0,8.571775,8.671462,15.414916,10.0,0.0,52.096996999999995,15.604076999999998,23.894779999999997,46.730159544461,30.703041,0.0,0.009165909,0.0,0.045035689000000004,0.0,0.020330145,0.0,0.016239396,0.0,0.015466341000000002,2.020673,2.013684,2.0184189999999997,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011614958,5.6603,0.0,0.082437012,0.0,0.044238042000000005,9.5,9.792797,0.0,0.019718143,9.5,9.693843,0.0,0.044101580999999994,0.334051337,72.857945,1.297601,72.539637,0.446582724,72.328396,0.636479439,72.142475,0.02082039,9.868949,1.0,1.0,72.903702,72.931314,32.476356,72.60091700000001,72.637231,32.641131,72.60470699999999,72.89303100000001,33.233062,72.48752900000001,72.862799,32.367711
 10/25/2017,12:46:48.118,0.0,72.99908,0.0,3.389909,0.0,0.0,5.5154134e-05,74.168716,0.0,72.963044,0.015522292,2.315691,0.0,0.0,0.0,74.824124,0.0,74.942985,30.926856,72.787593,0.0,0.0,0.0,146.183707,1.0,0.010448,98.79307800000001,23.620859,13.041211,20.856966,1.0,11295.89,1.0,0.00404,16.015878,42.64098,0.0,2.702253,0.0,1.987714,0.0,1.982266,0.0,1.988358,10.0,8.986806,0.0,0.0,0.0,0.13584959300000002,0.0,0.138038395,0.0,0.164640855,0.0,0.0,0.0,2.0821560000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,0.0,72.33129,0.0,5.025398,0.0,0.0,71.601351,0.0,241.09633399999998,0.000288606167,0.0,80.744362,73.670424,72.509055,78.084537,76.218876,0.04270250900000001,0.0,70.659267,14.425832000000002,22.795837,75.508555,74.01029100000001,0.0,74.00327,72.965524,0.0,73.76707900000001,0.0,10.74647,31.938652,10.0,56.0,54.3,22.557426,69.79973199999999,30.579896,0.0,8.769345,8.679353,7.5236149999999995,10.0,1.0,9.223714999999999,0.0,975.065475,10.0,0.0,0.0,73.73496899999999,0.0,0.086013243,2.726164,8.24,1.0,86.28703,63.092353,57.395589,206.378742,3.79,0.0,8.401656,8.563847,7.350728,10.0,0.0,52.087718,15.452991,23.890047,46.04678615586267,30.701787,0.0,0.0,0.0,0.044455898,0.0,0.021296462999999998,0.0,0.017656663,0.0,0.015337499,2.020867,2.0140700000000002,2.018709,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011623504,5.737054,0.0,0.077504993,0.0,0.045076162999999995,9.5,9.793472999999999,0.0,0.020394566,9.5,9.690428,0.0,0.043038630999999994,0.038656451,72.90424399999999,0.6857119190000001,72.55844599999999,0.713844762,72.25894699999999,0.397350245,72.121495,0.034352156,9.872815,1.0,1.0,72.901783,72.93154799999999,32.297252,72.601385,72.634424,32.561918,72.607047,72.892985,33.105596000000006,72.488652,72.86462399999999,32.427496000000005
 10/25/2017,12:46:58.118,0.0,72.995102,0.0,2.924414,10.61684,0.0,0.0,74.215789,0.0,72.96515,0.027807777000000002,2.781185,11.742075,0.0,0.0,74.938549,0.0,74.948088,30.923835999999998,72.788482,0.0,0.0,0.0,168.893949,1.0,0.010448,98.79679200000001,23.626983,13.027633999999999,20.821216,1.0,11234.631000000001,1.0,0.00404,16.0698,42.636092,0.0,2.701125,0.0,1.9867139999999999,0.0,1.981557,0.0,1.9872299999999998,10.0,8.985132,0.0,0.0,0.0,0.137330253,0.0,0.134916133,0.0,0.17037651,0.0,0.0,0.0,2.0786759999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,0.0,72.3378,0.0,4.4888639999999995,0.0,8.384895,71.57096700000001,0.0,241.114229,0.00172508,0.0,80.75959300000001,73.670002,72.511676,78.107677,76.225713,0.015958187,0.0,70.678354,14.425752,22.774532,75.51586,74.011462,0.0,74.005189,72.96828599999999,0.0,73.767453,0.0013380520000000002,8.181595,31.931344,10.0,56.0,54.3,22.496832,69.797159,30.578921,0.0,8.571551,8.913366,3.8490660000000005,10.0,1.0,9.124764,0.0,970.445721,10.0,0.0,0.0,73.737637,0.0,0.0,15.493453,8.24,1.0,86.185001,62.902446,57.286616,195.892822,3.79,0.0,8.545325,8.718096000000001,8.793624000000001,10.0,0.0,52.076947,15.192560999999998,23.889583,46.36464105517996,30.705503000000004,0.0,0.004652951,0.0,0.05179991900000001,0.0,0.020523409,0.0,0.016754766,0.0,0.014918761000000001,2.020931,2.013619,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011607857,5.737635,0.0,0.084338902,0.0,0.043238745,9.5,9.791444,0.0,0.019750353999999998,9.5,9.68463,0.0,0.043103052,0.22151995100000002,72.865179,0.6294462270000001,72.585213,0.5591141070000001,72.355163,0.481748785,72.125113,0.034352156,9.870238,1.0,1.0,72.901455,72.932998,32.370629,72.60002800000001,72.635921,32.664777,72.607188,72.89378,33.104824,72.48963499999999,72.862752,32.445353999999995
 10/25/2017,12:47:08.118,0.0,72.997629,0.0,4.1418610000000005,13.358305,0.0,0.0,74.282416,0.0,72.96454200000001,0.029655217999999997,3.783789,23.945912,0.0,0.0,74.97838,0.0,74.952161,30.923835999999998,72.790448,0.0,0.0,0.0,150.981645,1.0,0.010448,98.85053,23.622158,13.01479,20.753307,1.0,11278.143,1.0,0.00404,15.927089000000002,42.63828,0.0,2.7086650000000003,0.0,1.9864560000000002,0.0,1.98175,0.0,1.9881,10.0,8.976859,0.0,0.0,0.0,0.136074911,0.0,0.137233689,0.0,0.172664328,0.0,0.0,0.0,2.077354,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,0.0,72.326226,0.0,5.669238,0.0,12.075111999999999,71.624501,0.0,241.114325,0.000534858909,0.0,80.779558,73.669347,72.516355,78.126836,76.234189,0.0,0.0,70.668109,14.429022,22.760193,75.516562,74.014177,0.0,74.005189,72.973902,0.0,73.768249,0.0,15.715916,32.00096,10.0,56.0,54.3,22.4854,69.7915,30.575112,0.0,8.483775999999999,8.763958,8.775208000000001,10.0,1.0,9.412623,0.0,983.9841650000001,10.0,0.0,0.0,73.73965,0.0,0.002312101,11.676098,8.24,1.0,86.122095,62.747997,57.149947,201.392318,3.79,0.0,8.449145,8.541725999999999,13.218507,10.0,0.0,52.06916,15.724084,23.888655,47.048577570929254,30.702577,0.0,0.016451113,0.0,0.044520319,0.0,0.019331616,0.0,0.014950971,0.0,0.015981711000000003,2.020706,2.013845,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011598236000000001,5.736152,0.0,0.083404075,0.0,0.042465095,9.5,9.793215,0.0,0.018816246000000002,9.5,9.661244,0.0,0.04384389599999999,0.44658272299999996,72.911479,1.030339,72.532402,1.6351950000000002,72.332013,1.670362,72.12728299999999,0.03918493,9.867982000000001,1.0,1.0,72.90402900000001,72.92888,32.449529999999996,72.602461,72.635828,32.546942,72.604614,72.892657,33.190187,72.490617,72.860366,32.429437
 10/25/2017,12:47:18.118,0.0,72.996085,0.0,4.177668,11.161926,0.0,0.0,74.294728,0.0,72.964401,0.022819685,4.1418610000000005,0.0,0.0,0.0,75.026902,0.0,74.959698,30.914034,72.790074,0.0,0.0,0.0,158.658347,1.0,0.010448,98.89834499999999,23.624292,13.010203,20.764245000000003,1.0,11243.611,1.0,0.00404,16.090882,42.637535,0.0,2.702382,0.0,1.987875,0.0,1.981524,0.0,1.9869400000000002,10.0,8.974122999999999,0.0,0.0,0.0,0.136589923,0.0,0.136686488,0.0,0.151977301,0.0,0.0,0.0,2.0798360000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.460742,0.0,0.0,72.33346,0.0,7.529221000000001,0.0,11.834446,71.60424499999999,0.0,241.12103,0.0,0.0,80.795164,73.670096,72.515232,78.14815,76.240698,0.0,0.0,70.650425,14.430537,22.762651,75.51094300000001,74.014457,0.0,74.007998,72.978862,0.0,73.76764,0.06610634,5.135805,31.886344,10.0,56.0,54.3,22.503235,69.78743100000001,30.574322,0.0,8.623855,8.469342,3.3837300000000003,10.0,1.0,9.354452,0.0,998.661508,10.0,0.0,0.0,73.73553100000001,0.0,0.048347729000000006,3.06299,8.24,1.0,86.088133,62.945115,57.412447,194.305504,3.79,0.0,8.360778999999999,8.516616,11.535128,10.0,0.0,52.059275,6.412106,23.89014,47.76767469512835,30.702577,0.0,0.04910559,0.0,0.044713583,0.0,0.018300876,0.0,0.015659605,0.0,0.018333086000000002,2.020867,2.013297,2.0185470000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011593114,5.736119,0.0,0.081244302,0.0,0.041530267,9.5,9.793763,0.0,0.018429718,9.5,9.659794999999999,0.0,0.04403716,0.17228747,72.873137,0.566147332,72.587383,1.621129,72.269798,0.798243302,72.20830699999999,0.030485937,9.886348,1.0,1.0,72.904123,72.930237,32.353666,72.602695,72.632739,32.673053,72.608311,72.893687,32.885428000000005,72.490758,72.861489,32.374311
 10/25/2017,12:47:28.118,0.0,72.99776999999999,0.0,3.998632,1.382431,0.0,0.000642684545,74.29255500000001,0.0,72.964822,0.022634941000000002,4.28509,0.29096969699999997,0.0,0.0,74.858162,0.0,74.963678,30.916403000000003,72.789699,0.0,0.0,0.0,98.124358,1.0,0.010448,98.831113,23.634777,13.075155,20.828561999999998,1.0,11251.521999999999,1.0,0.00404,16.117641,42.630739,0.0,2.7000290000000002,0.0,1.9874880000000001,0.0,1.9820400000000002,0.0,1.9881970000000002,10.0,8.969552,0.0,0.0,0.0,0.138424655,0.0,0.136943994,0.0,0.154297341,0.0,0.0,0.0,2.083541,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,14.411481,72.383376,0.0,3.845024,0.0,18.155948000000002,71.60279799999999,0.0,241.14196299999998,0.000124437683,0.0,80.81231600000001,73.67327900000001,72.518929,78.170822,76.244865,0.012549598,0.0,70.635081,14.429820000000001,22.677432999999997,75.499472,74.0153,0.0,74.00659399999999,72.982232,0.0,73.769185,0.029527359,0.0,32.019037,10.0,56.0,54.3,22.509407999999997,69.784343,30.571766999999998,0.0,8.790989,8.520344,13.412521,10.0,1.0,9.301677,0.0,1003.201,10.0,0.0,0.0,73.736374,0.0,0.045358402,19.631594,8.24,1.0,86.076546,62.858576,57.350435,198.714721,3.79,0.0,8.468982,8.805383,11.03813,10.0,0.0,52.053074,15.697542000000002,23.890697,46.310519587624874,30.70555,0.0,0.056132910999999994,0.0,0.045293374000000004,0.0,0.013243808999999999,0.0,0.016497081,0.0,0.023132469,2.020963,2.013877,2.018193,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011591516999999999,5.73815,0.0,0.080019356,0.0,0.044076865,9.5,9.791701,0.0,0.013726968,9.5,9.660729,0.0,0.043650633,0.319984913,72.928117,0.69274513,72.58955300000001,0.073822515,72.373248,0.502848418,72.122219,0.026941903,9.888926,1.0,1.0,72.902064,72.931782,32.301986,72.60321,72.63414300000001,32.800740000000005,72.608311,72.89144,33.009417,72.492302,72.859944,32.525326
