date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:47:38.118,0.0,73.000344,0.0,2.996029,4.444536,0.0,0.000360991883,74.346147,0.0,72.962716,0.012843502,3.4973300000000003,6.665152,0.0,0.0,75.07977,0.0,74.972011,30.914081,72.78782700000001,0.0,0.0,0.0,122.99367099999999,1.0,0.010448,98.76665600000001,23.641273,13.070935,20.823991,1.0,11240.083,1.0,0.00404,15.813569000000001,42.629156,0.0,2.701995,0.0,1.9868430000000001,0.0,1.981428,0.0,1.988906,10.0,8.981913,0.0,0.0,0.0,0.138424655,0.0,0.137169312,0.0,0.143277149,0.0,0.0,0.0,2.079256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,22.831028,72.332736,0.0,4.381557,0.0,3.10628,71.594117,0.0,241.150935,0.0,0.0,80.826798,73.67384100000001,72.518087,78.190871,76.257181,0.04637329900000001,0.0,70.655525,14.427268,22.689724,75.499425,74.01782800000001,0.0,74.008513,72.98700600000001,0.0,73.77204,0.011629386,9.73655,31.891728999999998,10.0,56.0,54.3,22.484256,69.780087,30.572509999999998,0.0,8.748303,8.770558,10.123077,10.0,1.0,9.169141999999999,0.0,995.004203,10.0,0.0,0.0,73.74011800000001,0.0,0.0,7.4737990000000005,8.24,1.0,86.077156,63.082136,57.222797,202.979636,3.79,0.0,8.414881,8.857397,13.346764000000002,10.0,0.0,52.046499,15.41261,23.891625,45.58737392571152,30.707176,0.0,0.046236638,0.0,0.045132320999999996,0.0,0.01433897,0.0,0.017849926999999998,0.0,0.022101729,2.020738,2.013619,2.0185470000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011591865,5.7373769999999995,0.0,0.083113956,0.0,0.043528863,9.5,9.791314999999999,0.0,0.015273078,9.5,9.660568,0.0,0.043972739000000004,0.34108454899999996,72.882542,0.7701104590000001,72.579425,1.1639700000000002,72.229286,1.367933,72.20541300000001,0.028230643,9.879582000000001,1.0,1.0,72.904217,72.932343,32.514228,72.601385,72.635406,32.700245,72.60657900000001,72.89256400000001,33.14345,72.49220799999999,72.860646,32.416626
 10/25/2017,12:47:48.118,0.0,72.998986,0.0,3.5331379999999997,0.0,0.0,0.000204048822,74.373667,0.0,72.964682,0.024851871,4.714777,6.184686,0.0,0.0,74.97838,0.0,74.97833100000001,30.913244,72.791946,0.0,0.0,0.0,153.300649,1.0,0.010448,98.71287099999999,23.644056,13.011303999999999,20.831827,1.0,11283.488000000001,1.0,0.00404,16.036555,42.625851000000004,0.0,2.712951,0.0,1.985006,0.0,1.9814599999999998,0.0,1.989422,10.0,8.981334,0.0,0.0,0.0,0.1372015,0.0,0.13813496,0.0,0.138475954,0.0,0.0,0.0,2.083026,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,3.313718,72.330566,0.0,5.27578,0.0,14.289242000000002,71.601351,0.0,241.166756,0.001232575,0.0,80.845028,73.673887,72.518742,78.21785200000001,76.265516,0.054239275999999996,0.0,70.664132,14.427188000000001,22.593853,75.501532,74.01651700000001,0.0,74.007249,72.989673,0.0,73.771245,0.045971121,8.806783,32.023652,10.0,56.0,54.3,22.445842000000003,69.77947900000001,30.59123,0.0,8.623254,8.592348,10.363769,10.0,1.0,9.188932000000001,0.0,992.38955,10.0,0.0,0.0,73.737029,0.0,0.063892227,19.487241,8.24,1.0,86.075843,63.132017000000005,57.296248999999996,206.026004,3.79,0.0,8.659539,8.727661,8.472980999999999,10.0,0.0,52.037407,15.206852,23.901229,44.286444279095946,30.705271000000003,0.0,0.034857536,0.0,0.044069370999999996,0.0,0.017882138,0.0,0.024807421,0.0,0.024356472,2.020609,2.013329,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011591903,5.738408,0.0,0.0884328,0.0,0.042884155,9.5,9.79299,0.0,0.017753295,9.5,9.777754,0.0,0.043747265,0.40438345200000003,72.884712,0.6435126489999999,72.583042,0.580213743,72.361673,0.9740735970000001,72.213371,0.024364424,9.867338,1.0,1.0,72.90599499999999,72.932952,32.245177000000005,72.603959,72.633441,32.705369,72.60840400000001,72.8913,33.012121,72.493004,72.863127,32.378192999999996
 10/25/2017,12:47:58.118,0.0,73.000437,0.0,2.8528,0.0,0.0,0.0,74.10788199999999,0.0,72.96384,0.021526476,4.1418610000000005,34.884521,0.0,0.0,74.703906,0.0,74.986337,30.914127,72.793256,0.0,0.0,0.0,150.421886,1.0,0.010448,98.68927,23.640809,13.063229,20.82595,1.0,11249.17,1.0,0.00404,16.002904,42.626456,0.0,2.701673,0.0,1.9862630000000001,0.0,1.9825560000000002,0.0,1.989422,10.0,8.995272,0.0,0.0,0.0,0.136911806,0.0,0.13758776,0.0,0.148529463,0.0,0.0,0.0,2.083992,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,4.4683980000000005,72.31103399999999,0.0,4.166944,0.0,8.753916,71.687439,0.0,241.176403,0.0006990274030000001,0.0,80.862087,73.6759,72.520988,78.234622,76.270854,0.034836532999999996,0.0,70.65486999999999,14.431574,22.642608,75.503171,74.016377,0.0,74.007483,72.991966,0.0,73.77419300000001,0.0,5.712902,32.047498,10.0,56.0,54.3,22.478082999999998,69.774381,30.658493,0.0,8.383977,8.672153,0.0,10.0,1.0,9.332861999999999,0.0,990.2721630000001,10.0,0.0,0.0,73.738152,0.0,0.007095024,0.0,8.24,1.0,86.06195799999999,63.029852000000005,57.519615,196.229526,3.79,0.0,8.49964,8.868757,0.0,10.0,0.0,52.027242,15.747678,23.910601,44.09807540686974,30.705316999999997,0.0,0.001590586,0.0,0.045003479000000006,0.0,0.024002155,0.0,0.025097316,0.0,0.020781094,2.020995,2.01349,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011589893,5.737989,0.0,0.082791602,0.0,0.045753107,9.5,9.791669,0.0,0.023873312999999997,9.5,9.778012,0.0,0.04352179,0.34811776,72.87603100000001,0.875608632,72.535296,0.27075243600000004,72.262564,1.325734,72.199626,0.016954171,9.882159,1.0,1.0,72.90665,72.932062,32.350115,72.60363100000001,72.636155,32.800740000000005,72.607609,72.89509100000001,33.150402,72.494876,72.86144200000001,32.305985
 10/25/2017,12:48:08.118,0.0,72.999501,0.0,6.791598,7.763151,0.0,0.0,74.166543,0.0,72.963746,0.021988336,2.6021490000000003,14.368623000000001,0.0,0.0,74.912477,0.0,74.990316,30.907809000000004,72.790776,0.0,0.0,0.0,150.581817,1.0,0.010448,98.69246700000001,23.636216,13.018460000000001,20.829867999999998,1.0,11259.54,1.0,0.00404,16.019527,42.624315,0.0,2.711436,0.0,1.986521,0.0,1.9826529999999998,0.0,1.988777,10.0,9.003062,0.0,0.0,0.0,0.13710493599999998,0.0,0.136686488,0.0,0.152138415,0.0,0.0,0.0,2.086409,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.709595,0.0,9.632387,72.324779,0.0,5.669238,0.0,14.674309,71.623777,0.0,241.181033,0.0,0.0,80.876475,73.67356,72.524311,78.259918,76.276567,0.046897697,0.0,70.633257,14.428623000000002,22.685217,75.495633,74.018764,0.0,74.009496,72.994026,0.0,73.773725,0.0,9.03121,31.930575,10.0,56.0,54.3,22.500491,69.770686,30.662674,0.0,8.358727,8.81316,10.84515,10.0,1.0,9.306475,0.0,1005.19,10.0,0.0,0.0,73.739135,0.0,0.142810446,20.88266,8.24,1.0,86.020162,63.181897,57.574403000000004,195.860755,3.79,0.0,8.594016,8.829896000000002,12.192447,10.0,0.0,52.021227,16.589315,23.910323,45.148743505584214,30.706153999999998,0.0,0.0,0.0,0.044455898,0.0,0.025838161000000002,0.0,0.021038777999999998,0.0,0.0174634,2.020931,2.013394,2.018354,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011583302,5.736184,0.0,0.081276537,0.0,0.04327098,9.5,9.790896,0.0,0.027126585,9.5,9.778495,0.0,0.041879049,0.291852067,72.879648,0.5872469570000001,72.590277,0.46768235700000005,72.286437,0.777143667,72.233627,0.033063417000000005,9.880871,1.0,1.0,72.90777299999999,72.932016,32.276738,72.60419300000001,72.634002,32.632461,72.610417,72.895325,32.96886,72.492302,72.864999,32.461659000000004
 10/25/2017,12:48:18.118,0.0,73.000999,0.0,6.361911,3.6910339999999997,0.0,0.000976691555,74.299797,0.0,72.965384,0.025406103,5.108657,22.200218,0.0,0.0,74.794432,0.0,74.996356,30.909621,72.791946,0.0,0.0,0.0,143.704772,1.0,0.010448,98.70549,23.628235999999998,12.91938,20.877045000000003,1.0,11227.361,1.0,0.00404,15.735320999999999,42.623896,0.0,2.703703,0.0,1.987359,0.0,1.982266,0.0,1.987037,10.0,8.985292999999999,0.0,0.0,0.0,0.13848903099999998,0.0,0.138907479,0.0,0.159581878,0.0,0.0,0.0,2.091468,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.36567,0.0,4.548586,72.359503,0.0,10.247658,0.0,3.65179,71.596287,0.0,241.20163,0.0,0.0,80.89676800000001,73.672062,72.523702,78.280529,76.285511,0.009927604,0.0,70.62203000000001,14.426310999999998,22.698328,75.488422,74.020777,0.0,74.01174300000001,72.999127,0.0,73.77494200000001,0.02091396,11.820511,31.913652000000003,10.0,56.0,54.3,22.500719,69.766944,30.655984999999998,0.0,8.730869,8.600749,8.582655,10.0,1.0,9.286085,0.0,999.6560390000001,10.0,0.0,0.0,73.738105,0.0,0.0,5.228296,8.24,1.0,85.96471700000001,63.052088,57.360068000000005,197.496174,3.79,0.0,8.603634,8.623036,9.210461,10.0,0.0,52.010643,16.673479,23.908884,45.580621969305646,30.706386,0.0,0.0,0.0,0.043650633,0.0,0.024453104,0.0,0.019073931000000002,0.0,0.014693287,2.020738,2.013458,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011574358,5.733412,0.0,0.081663362,0.0,0.042239447,9.5,9.791959,0.0,0.024324262000000003,9.5,9.777625,0.0,0.042007891,0.4325163,72.847817,0.854509009,72.54759399999999,0.92484111,72.219158,1.459365,72.218435,0.031130307000000003,9.886026,1.0,1.0,72.90875600000001,72.93496400000001,32.415603000000004,72.601619,72.63653000000001,32.821627,72.607609,72.893874,33.122978,72.49277,72.863922,32.315690000000004
 10/25/2017,12:48:28.118,0.0,73.000671,0.0,5.824802,23.763046,0.0,0.0005380558430000001,74.223031,0.0,72.963418,0.021895964,3.210872,0.0,0.0,0.0,74.805295,0.0,75.003566,30.937958000000002,72.792975,0.0,0.0,0.0,157.298931,1.0,0.010448,98.699143,23.625080999999998,12.900665,20.906266,1.0,11183.956,1.0,0.00404,16.204401999999998,42.623104,0.0,2.686915,0.0,1.987746,0.0,1.9822009999999999,0.0,1.988487,10.0,8.985261,0.0,0.0,0.0,0.139325926,0.0,0.14128941,0.0,0.160613007,0.0,0.0,0.0,2.0984599999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,0.0,72.378312,0.0,5.025398,0.0,7.406185000000001,71.58760600000001,0.0,241.23004,0.0,0.0,80.91185899999999,73.67604,72.529271,78.301937,76.293097,0.040604916,0.0,70.604861,14.425912,22.538953,75.49394699999999,74.022228,0.0,74.01076,73.002543,0.0,73.777563,0.04451691,8.438082000000001,31.964037,10.0,57.0,54.3,22.512838000000002,69.765119,30.652501,0.0,8.598004,8.826961,4.795783999999999,10.0,1.0,9.263896,0.0,1006.842,10.0,0.0,0.0,73.738948,0.0,0.0,2.2610240000000004,8.24,1.0,85.92428199999999,63.39464,57.617149,205.737401,3.79,0.0,8.462971000000001,8.750978,4.545096,10.0,0.0,52.002437,16.374254999999998,23.90559,45.074563328685144,30.703924,0.0,0.0,0.0,0.042329997,0.0,0.02477521,0.0,0.019267193999999998,0.0,0.014789918,2.020738,2.013394,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011567673,5.728802,0.0,0.08221136400000001,0.0,0.044431455,9.5,9.792346,0.0,0.024324262000000003,9.5,9.778236999999999,0.0,0.044906847,0.200420317,72.890499,1.234302,72.559169,1.396066,72.258223,0.734944397,72.22711600000001,0.027586272999999998,9.882804,1.0,1.0,72.905153,72.93473,32.239653999999994,72.601853,72.63849499999999,32.788129,72.609528,72.893125,33.032207,72.494782,72.86462399999999,32.458165
 10/25/2017,12:48:38.118,0.0,72.996459,0.0,4.499934,7.410448,0.0,0.0,74.10860699999999,0.0,72.963652,0.022357825,3.927018,5.688204,0.0,0.0,74.661177,0.0,75.007592,30.957005,72.790448,0.0,0.0,0.0,156.419309,1.0,0.010448,98.648368,23.651247,12.85241,20.821216,1.0,11238.479,1.0,0.00404,16.037771,42.622313,0.0,2.675733,0.0,1.9877779999999998,0.0,1.982266,0.0,1.988423,10.0,8.993276,0.0,0.0,0.0,0.137909642,0.0,0.13530239300000002,0.0,0.152267306,0.0,0.0,0.0,2.0911779999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,1.38925,72.3378,0.0,6.527692,0.0,9.283383,71.681651,0.0,241.256811,0.001396744,0.0,80.928309,73.67622800000001,72.527212,78.32535899999999,76.302323,0.041129314,0.0,70.5934,14.428384,22.512732,75.486643,74.022275,0.0,74.01118100000001,73.01007800000001,0.0,73.77391300000001,0.021585134,8.614417,31.880959999999998,10.0,57.0,54.3,22.486772,69.759928,30.647995,0.0,8.380971,8.673353,4.859968,10.0,1.0,9.163745,0.0,1004.837,10.0,0.0,0.0,73.740586,0.0,0.0,13.103596000000001,8.24,1.0,85.92015500000001,63.28826899999999,57.65809,202.081759,3.79,0.0,8.628281,8.56863,11.935932000000001,10.0,0.0,51.993904,16.46046,23.898677,45.432108941261994,30.703645,0.0,0.000526817255,0.0,0.041911259,0.0,0.025870371,0.0,0.022262782000000002,0.0,0.017398979,2.020995,2.01349,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011566756000000001,5.723547,0.0,0.083404075,0.0,0.039854026,9.5,9.791959,0.0,0.026901111000000002,9.5,9.778978,0.0,0.044713583,0.52394805,72.872414,0.678678708,72.583766,0.29888528600000003,72.242308,1.4663979999999999,72.216988,0.033063417000000005,9.872815,1.0,1.0,72.91025400000001,72.93421500000001,32.218351,72.601291,72.634424,32.656107,72.606252,72.89509100000001,33.038773,72.49515699999999,72.863454,32.446519
 10/25/2017,12:48:48.118,0.0,73.00010999999999,0.0,2.530535,14.544670000000002,0.0,0.000465620588,74.441018,0.0,72.960096,0.023189172999999997,2.45892,7.770224000000001,0.0,0.0,74.987071,0.0,75.013584,30.970988000000002,72.793724,0.0,0.0,0.0,161.137282,1.0,0.010448,98.59820500000001,23.671058,12.869657,20.819257,1.0,11245.963,1.0,0.00404,16.131425,42.626596,0.0,2.683145,0.0,1.9874880000000001,0.0,1.98175,0.0,1.988777,10.0,9.001645,0.0,0.0,0.0,0.137233689,0.0,0.137845266,0.0,0.154394009,0.0,0.0,0.0,2.0874080000000004,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,13.641694000000001,72.30018199999999,0.0,5.669238,0.0,21.108122,71.627394,0.0,241.28826099999998,0.002710091,0.0,80.943774,73.675713,72.53016,78.345596,76.30859699999999,0.002061628,0.0,70.578898,14.428623000000002,22.534447,75.50040899999999,74.023023,0.0,74.01295999999999,73.013588,0.0,73.777704,0.0,10.137312,31.999806,10.0,57.0,54.3,22.512838000000002,69.758057,30.645486,0.0,8.526461,8.570147,7.154555,10.0,1.0,9.192530999999999,0.0,996.7847320000001,10.0,0.0,0.0,73.74405,0.0,0.09617695300000001,20.818503,8.24,1.0,85.936525,63.386828,57.773686,199.372095,3.79,0.0,8.394442,8.607491,8.809656,10.0,0.0,51.983319,16.220446,23.898305999999998,44.81167654562287,30.703831,0.0,0.0,0.0,0.043682843,0.0,0.026192477000000002,0.0,0.022037308,0.0,0.017914348,2.02077,2.013716,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011569157,5.69937,0.0,0.083113956,0.0,0.049589122,9.5,9.791959,0.0,0.025999214,9.5,9.777335,0.0,0.043038630999999994,0.228553162,72.889052,0.28481886300000003,72.546871,1.424199,72.361673,0.8685754179999999,72.216264,0.030163752000000002,9.874426,1.0,1.0,72.906697,72.936883,32.197837,72.600309,72.63638900000001,32.604874,72.60896600000001,72.894997,33.179758,72.49291,72.866683,32.465540999999995
 10/25/2017,12:48:58.118,0.0,73.001139,0.0,5.788995,9.398411,0.0,9.5395944e-05,74.521405,0.0,72.965712,0.022727313,3.24668,14.12839,0.0,0.0,74.97838,0.0,75.020888,30.978467,72.790729,0.0,0.0,0.0,137.86728,1.0,0.010448,98.563744,23.679641,12.856263,20.817462,1.0,11244.252,1.0,0.00404,15.8383,42.622592,0.0,2.690298,0.0,1.987198,0.0,1.9820080000000002,0.0,1.988423,10.0,8.988061,0.0,0.0,0.0,0.137459006,0.0,0.139486867,0.0,0.157938516,0.0,0.0,0.0,2.085442,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,17.234034,72.371801,0.0,7.564989999999999,0.0,7.0371630000000005,71.625947,0.0,241.30644500000002,0.0,0.0,80.963552,73.677679,72.53151700000001,78.367426,76.31309300000001,0.033525537,0.0,70.56963499999999,14.427347,22.741756,75.502516,74.021011,0.0,74.014551,73.019672,0.0,73.776861,0.0,13.070888,31.937114,10.0,57.0,54.3,22.501634,69.753333,30.642095,0.0,8.420049,8.783759,15.081311999999999,10.0,1.0,9.27529,0.0,984.9626539999999,10.0,0.0,0.0,73.73791800000001,0.0,0.0,18.412607,8.24,1.0,85.925737,63.118795,57.514798,192.654052,3.79,0.0,8.557949,8.679832000000001,17.306714000000003,10.0,0.0,51.976512,5.8068550000000005,23.916354000000002,44.86558732971143,30.698303000000003,0.0,0.005684484,0.0,0.042201155,0.0,0.025967003,0.0,0.019363826,0.0,0.017012451,2.020899,2.013974,2.018612,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011567197,5.6981779999999995,0.0,0.082082423,0.0,0.044689337999999995,9.5,9.792636,0.0,0.026063635,9.5,9.776272,0.0,0.044616950999999995,0.263719221,72.918713,0.566147325,72.591724,1.494531,72.240861,0.952973957,72.141751,0.024042239,9.874103999999999,1.0,1.0,72.911705,72.939316,32.263325,72.602695,72.63704399999999,32.694334000000005,72.6092,72.892985,33.129544,72.496326,72.865654,32.488446
 10/25/2017,12:49:08.118,0.0,73.00174799999999,0.0,2.208269,15.057692000000001,0.0,0.0008962079399999999,74.46129599999999,0.0,72.963138,0.026422196000000002,3.031836,0.0,0.0,0.0,75.097151,0.0,75.02716099999999,30.983438,72.792226,0.0,0.0,0.0,161.85697199999998,1.0,0.010448,98.564074,23.67876,12.789843,20.800811,1.0,11216.991000000002,1.0,0.00404,15.84803,42.623709999999996,0.0,2.702575,0.0,1.9869080000000001,0.0,1.9822009999999999,0.0,1.9881970000000002,10.0,8.98687,0.0,0.0,0.0,0.139004043,0.0,0.137652136,0.0,0.158067407,0.0,0.0,0.0,2.083767,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.460742,0.0,8.381483,72.33563000000001,0.0,8.85267,0.0,6.331208999999999,71.637522,0.0,241.307796,0.003284681,0.0,80.97770600000001,73.678428,72.533108,78.387897,76.324378,0.052141682,0.0,70.58675699999999,14.427906,22.559029000000002,75.498817,74.024287,0.0,74.01370899999999,73.02243299999999,0.0,73.779623,0.080760305,5.584658,31.968652000000002,10.0,57.0,54.3,22.590124,69.75062,30.64177,0.0,8.468746000000001,8.703954,5.164843,10.0,1.0,9.488786,0.0,993.512407,10.0,0.0,0.0,73.741101,0.0,0.025030982,4.330095,8.24,1.0,85.919451,63.170479,57.501553,205.208295,3.79,0.0,8.457561,8.669669,6.6292789999999995,10.0,0.0,51.971523,15.133123999999999,23.93765,45.405112741183174,30.699232000000002,0.0,0.008972496,0.0,0.044649162,0.0,0.025580476,0.0,0.019460458,0.0,0.016207186000000002,2.020802,2.013329,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011565933999999998,5.697565,0.0,0.08501584599999999,0.0,0.043013097,9.5,9.793215,0.0,0.025902582,9.5,9.778527,0.0,0.043038630999999994,0.16525425900000001,72.909308,0.671645493,72.622107,1.585963,72.273415,1.5929959999999999,72.210477,0.022109128999999998,9.872492999999999,1.0,1.0,72.909224,72.938521,32.333940999999996,72.60204,72.636951,32.698669,72.60821700000001,72.89345300000001,33.00092,72.496326,72.863033,32.4702
 10/25/2017,12:49:18.118,0.0,73.000952,0.0,3.6047519999999995,11.386374,0.0,0.000292580804,74.646693,0.0,72.963325,0.02171122,2.673764,0.62729625,0.0,0.0,75.160881,0.0,75.034371,30.980279,72.79082199999999,0.0,0.0,0.0,151.701336,1.0,0.010448,98.577143,23.667254,12.803054,20.832154,1.0,11269.59,1.0,0.00404,16.066151,42.624408,0.0,2.694777,0.0,1.9849740000000002,0.0,1.982105,0.0,1.988391,10.0,8.984005999999999,0.0,0.0,0.0,0.139132796,0.0,0.135881781,0.0,0.157197392,0.0,0.0,0.0,2.081833,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,6.280605,72.349375,0.0,7.672297,0.0,14.866842000000002,71.61003199999999,0.0,241.31416299999998,0.0,0.0,80.995327,73.680347,72.53484,78.414552,76.328125,0.033001137,0.0,70.602616,14.428065,22.566813,75.509773,74.024755,0.0,74.013662,73.02744100000001,0.0,73.777236,0.048096505,3.997642,31.911728999999998,10.0,57.0,54.3,22.555367999999998,69.745194,30.632340000000003,0.0,8.374959,8.712955000000001,9.433097,10.0,1.0,9.154749,0.0,994.5390189999999,10.0,0.0,0.0,73.74175600000001,0.0,0.0,8.789022000000001,8.24,1.0,85.937651,63.228172,57.417264,191.339304,3.79,0.0,8.598825,8.793426,10.108263,10.0,0.0,51.961405,15.791460999999998,23.944192,45.01388113319747,30.698489000000002,0.0,0.0067160169999999995,0.0,0.042297787,0.0,0.025580476,0.0,0.019170563,0.0,0.015627394,2.020834,2.013458,2.0185150000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01156863,5.699145,0.0,0.08424219599999999,0.0,0.04327098,9.5,9.792024000000001,0.0,0.025967003,9.5,9.778688,0.0,0.043811685999999996,0.19338710399999998,72.86300899999999,1.269468,72.58955300000001,1.656295,72.32767199999999,0.79121009,72.139581,0.034029971,9.870238,1.0,1.0,72.915402,72.938193,32.256617999999996,72.599887,72.63667,32.815715999999995,72.608358,72.891862,33.109072999999995,72.496841,72.865279,32.373923
 10/25/2017,12:49:28.118,0.0,73.003292,0.0,6.2544889999999995,22.785097,0.0,0.00011149266200000001,74.435224,0.0,72.96290400000001,0.023373917,2.279884,10.941299,0.0,0.0,74.906684,0.0,75.040223,30.969222,72.792835,0.0,0.0,0.0,155.699618,1.0,0.010448,98.59167,23.664145,12.745808,20.832154,1.0,11263.923999999999,1.0,0.00404,15.965198999999998,42.619054999999996,0.0,2.681372,0.0,1.9863279999999999,0.0,1.981944,0.0,1.988487,10.0,8.985712,0.0,0.0,0.0,0.13871434900000001,0.0,0.13572084,0.0,0.159807437,0.0,0.0,0.0,2.080061,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,10.610658,72.36456700000001,0.0,6.670767,0.0,9.668449,71.62884100000001,0.0,241.32627000000002,0.003695102,0.0,81.010512,73.67833399999999,72.536478,78.433384,76.335617,0.021988769,0.0,70.589283,14.427826000000001,22.550835,75.507806,74.0241,0.0,74.01759399999999,73.031279,0.0,73.780606,0.0013380520000000002,11.78845,31.913652000000003,10.0,57.0,54.3,22.508722,69.74313599999999,30.630946999999995,0.0,8.656921,8.941567,14.102502,10.0,1.0,9.13136,0.0,993.4161619999999,10.0,0.0,0.0,73.74011800000001,0.0,0.088404704,10.489189,8.24,1.0,85.949988,62.967952000000004,57.318525,193.71226399999998,3.79,0.0,8.615657,8.769511999999999,11.102259,10.0,0.0,51.952313000000004,15.668504,23.945584,45.13525513304142,30.695888,0.0,0.0,0.0,0.044391477,0.0,0.025000685,0.0,0.018365297,0.0,0.014500023,2.020995,2.01349,2.018225,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011570432,5.7000470000000005,0.0,0.083371839,0.0,0.04291639,9.5,9.791863000000001,0.0,0.024936262999999997,9.5,9.778559,0.0,0.04455253,0.34108454899999996,72.859392,0.587246956,72.533849,0.545047689,72.34575799999999,1.5296969999999999,72.146815,0.033385602,9.858316,1.0,1.0,72.911049,72.93959699999999,32.318554999999996,72.59979399999999,72.636108,32.778671,72.608592,72.893078,33.090918,72.494033,72.864999,32.469423
 10/25/2017,12:49:38.118,0.0,73.003854,0.0,6.361911,13.759104,0.0,0.000127589389,74.481574,0.0,72.962295,0.020879872,4.1418610000000005,4.8393809999999995,0.0,0.0,74.955206,0.0,75.044811,30.96179,72.795175,0.0,0.0,0.0,162.576663,1.0,0.010448,98.598252,23.665166,12.764522999999999,20.780242,1.0,11191.546,1.0,0.00404,15.924656,42.620451,0.0,2.6728330000000002,0.0,1.986521,0.0,1.9826849999999998,0.0,1.988423,10.0,8.982589,0.0,0.0,0.0,0.13887529,0.0,0.136268041,0.0,0.161901918,0.0,0.0,0.0,2.076613,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,22.831028,72.372525,0.0,4.2742510000000005,0.0,8.144228,71.5905,0.0,241.322122,0.0,0.0,81.030149,73.680627,72.536665,78.45788399999999,76.342875,0.0,0.0,70.574922,14.427906,22.710619,75.506121,74.024849,0.0,74.015721,73.032964,0.0,73.780325,0.0,10.602196000000001,31.988652000000002,10.0,57.0,54.3,22.532045,69.73976800000001,30.630761,0.0,8.341892999999999,8.63135,8.325918,10.0,1.0,9.024013,0.0,993.624693,10.0,0.0,0.0,73.742692,0.0,0.0,7.650232000000001,8.24,1.0,85.958197,63.07071800000001,57.458806,196.309694,3.79,0.0,8.485814,8.620644,13.779632999999999,10.0,0.0,51.9435,15.255626000000001,23.938857000000002,45.695422254045184,30.69612,0.0,0.0027188259999999997,0.0,0.043940528,0.0,0.025419422999999997,0.0,0.019685932,0.0,0.014789918,2.02106,2.013458,2.0182900000000004,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011571604,5.699048,0.0,0.07927794099999999,0.0,0.042465095,9.5,9.792764,0.0,0.025161738,9.5,9.778300999999999,0.0,0.04297421,0.411416664,72.897734,0.073822522,72.583042,1.621129,72.286437,1.550797,72.141028,0.029197197999999997,9.88377,1.0,1.0,72.912968,72.941048,32.324867,72.599747,72.640741,32.825174,72.60709399999999,72.895652,33.027958,72.497637,72.864016,32.418955
 10/25/2017,12:49:48.118,0.0,73.003713,0.0,2.530535,0.356386085,0.0,0.000606466914,74.690146,0.0,72.961312,0.016630756,3.1034509999999997,0.0,0.0,0.0,75.12611899999999,0.0,75.052911,30.973822,72.793162,0.0,0.0,0.0,138.906833,1.0,0.010448,98.615976,23.667439,12.788926,20.799015,1.0,11198.495,1.0,0.00404,15.967226,42.618868,0.0,2.686399,0.0,1.985522,0.0,1.984168,0.0,1.9890029999999999,10.0,9.003511999999999,0.0,0.0,0.0,0.13591397,0.0,0.137555571,0.0,0.152041746,0.0,0.0,0.0,2.076807,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.459213,0.0,13.048316999999999,72.37686500000001,0.0,5.096935,0.0,14.353420000000002,71.617266,0.0,241.332927,0.0,0.0,81.043413,73.67824,72.541859,78.479573,76.352007,0.061843054,0.0,70.575623,14.428464000000002,22.509045,75.509773,74.02789200000001,0.0,74.016377,73.031138,0.0,73.784163,0.0013380520000000002,9.239606,31.999421,10.0,57.0,54.3,22.509636999999998,69.735605,30.626209000000003,0.0,8.610629,8.673353,10.347722000000001,10.0,1.0,9.219517,0.0,993.5444880000001,10.0,0.0,0.0,73.740071,0.0,0.0,12.173316,8.24,1.0,85.978039,63.063506000000004,57.443755,198.61852,3.79,0.0,8.604837,8.899846,13.859794,10.0,0.0,51.936926,15.372910999999998,23.935795000000002,45.04759227774389,30.696213,0.0,0.0,0.0,0.045679902,0.0,0.025741529,0.0,0.023680048999999998,0.0,0.017785506,2.020899,2.013619,2.0185470000000003,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011574692,5.687926,0.0,0.09059257300000001,0.0,0.04207827,9.5,9.792185,0.0,0.027416481,9.5,9.779010000000001,0.0,0.041105994,0.48174878,72.938969,1.311668,72.580872,0.284818857,72.36456700000001,0.777143672,72.142475,0.024042239,9.885381,1.0,1.0,72.913296,72.936836,32.35406,72.59993399999999,72.635453,32.787341,72.607749,72.894435,33.048043,72.49721600000001,72.865841,32.470976
 10/25/2017,12:49:58.118,0.0,73.00376,0.0,3.1392580000000003,0.628929435,0.0,0.000646708722,74.435224,0.0,72.963465,0.022634941000000002,1.742775,0.0,0.0,0.0,74.935652,0.0,75.055392,30.962996999999998,72.79180500000001,0.0,0.0,0.0,144.984222,1.0,0.010448,98.623921,23.668738,12.786908,20.773386,1.0,11203.627,1.0,0.00404,16.133452,42.617705,0.0,2.6790849999999997,0.0,1.9876490000000002,0.0,1.9818470000000001,0.0,1.988939,10.0,8.998201,0.0,0.0,0.0,0.137941831,0.0,0.137330253,0.0,0.151655073,0.0,0.0,0.0,2.079803,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,5.831563,72.36963100000001,0.0,8.781133,0.0,11.690046,71.631011,0.0,241.351836,0.0,0.0,81.062816,73.679317,72.540643,78.50060699999999,76.357345,0.015695989,0.0,70.557239,14.429182,22.577875,75.51169200000001,74.025879,0.0,74.01857700000001,73.035116,0.0,73.782478,0.0,7.059462,31.985575,10.0,57.0,54.3,22.502777,69.730835,30.622678000000004,0.0,8.515038,8.605549,6.641081,10.0,1.0,9.27529,0.0,999.89665,10.0,0.0,0.0,73.737544,0.0,0.03041177,10.986408,8.24,1.0,85.98939,62.945716000000004,57.525635,189.238914,3.79,0.0,8.429909,8.693583,6.661344000000001,10.0,0.0,51.928672999999996,15.600674,23.935052,44.60957872325491,30.694262,0.0,0.0,0.0,0.046259693,0.0,0.023486786000000003,0.0,0.024743,0.0,0.018333086000000002,2.020641,2.0138130000000003,2.0185150000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011576465,5.690151,0.0,0.085402671,0.0,0.044528161,9.5,9.793956,0.0,0.026804479,9.5,9.771086,0.0,0.042329997,0.474715569,72.88615899999999,0.62944623,72.538913,0.221519954,72.363844,1.276502,72.12438900000001,0.034352156,9.856061,1.0,1.0,72.913904,72.94034599999999,32.3584,72.599326,72.638963,32.684088,72.608638,72.89392099999999,33.119888,72.496794,72.86673,32.410026
 10/25/2017,12:50:08.118,0.0,73.006381,0.0,7.436128999999999,15.266108,0.0,1.8936503999999998e-05,74.435224,0.0,72.964588,0.016446012,2.315691,0.0,0.0,0.0,74.97765600000001,0.0,75.063304,30.957748,72.793724,0.0,0.0,0.0,152.820855,1.0,0.010448,98.62961,23.673146,12.788008999999999,20.818768,1.0,11246.711000000001,1.0,0.00404,16.071016,42.614306,0.0,2.690556,0.0,1.9892290000000001,0.0,1.98233,0.0,1.9891,10.0,9.004897,0.0,0.0,0.0,0.136428982,0.0,0.137459006,0.0,0.14840057199999998,0.0,0.0,0.0,2.087859,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,10.370099,72.353716,0.0,6.563461,0.0,11.369157000000001,71.63969300000001,0.0,241.35815499999998,0.001355701,0.0,81.079594,73.679785,72.542982,78.524592,76.366102,0.035360931,0.0,70.542222,14.428863,22.590985999999997,75.509679,74.027002,0.0,74.01764,73.03399300000001,0.0,73.782525,0.0,6.754883,31.931344,10.0,57.0,54.3,22.49889,69.731443,30.619194,0.0,8.438686,8.679353,5.7264550000000005,10.0,1.0,9.286685,0.0,1001.934,10.0,0.0,0.0,73.741663,0.0,0.079436724,12.413905999999999,8.24,1.0,86.015049,62.951125,57.437734,201.103715,3.79,0.0,8.802006,8.764130999999999,6.837698,10.0,0.0,51.923451,15.679393,23.933335,44.98691435286448,30.691149,0.0,0.0,0.0,0.042845367,0.0,0.026063635,0.0,0.023841102000000003,0.0,0.017914348,2.02106,2.013974,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.0115806,5.679448000000001,0.0,0.085467142,0.0,0.044366984000000005,9.5,9.792024000000001,0.0,0.027223217,9.5,9.739809,0.0,0.044133792000000005,0.179320683,72.941863,0.34108456,72.52082800000001,0.988140015,72.290778,1.614096,72.201073,0.034352156,9.877004,1.0,1.0,72.915027,72.94292,32.282261,72.59918499999999,72.637699,32.657289,72.60817,72.892797,33.036842,72.498432,72.867807,32.393333
 10/25/2017,12:50:18.118,0.0,73.003947,0.0,3.7121739999999996,13.454495999999999,0.0,0.00091230466,74.416395,0.0,72.960564,0.011919781,2.816993,19.637732999999997,0.0,0.0,74.815434,0.0,75.07135699999999,30.968108,72.79049499999999,0.0,0.0,0.0,136.427898,1.0,0.010448,98.621571,23.673888,12.877363,20.782691,1.0,11275.898000000001,1.0,0.00404,16.060475,42.613469,0.0,2.683725,0.0,1.9895509999999998,0.0,1.982266,0.0,1.988391,10.0,8.988351,0.0,0.0,0.0,0.138843102,0.0,0.136976182,0.0,0.158711863,0.0,0.0,0.0,2.0838959999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,19.575470000000003,72.37686500000001,0.0,5.5977,0.0,16.85635,71.653438,0.0,241.382996,0.002792176,0.0,81.09660699999999,73.680768,72.545509,78.54571999999999,76.374578,0.072331023,0.0,70.544889,14.427586999999999,22.598770000000002,75.507853,74.031121,0.0,74.016657,73.036988,0.0,73.783321,0.032659503,13.728137,31.956344,10.0,57.0,54.3,22.498433,69.72606400000001,30.614178000000003,0.0,8.655118,8.599549,12.626264,10.0,1.0,9.260897,0.0,1006.602,10.0,0.0,0.0,73.741101,0.0,0.0,20.497717,8.24,1.0,86.067071,63.008818000000005,57.529247999999995,197.43204,3.79,0.0,8.432914,8.558466000000001,16.312718,10.0,0.0,51.913519,15.767414000000002,23.934867,44.75103598856578,30.692032,0.0,0.006973900999999999,0.0,0.044327056,0.0,0.025709318,0.0,0.021232042000000003,0.0,0.016690345,2.020995,2.01378,2.0185470000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011589103,5.661557,0.0,0.07895558700000001,0.0,0.043657805,9.5,9.79125,0.0,0.026095846000000002,9.5,9.73881,0.0,0.039624305,0.34811776,72.895563,0.214486752,72.595341,1.276502,72.284267,1.1710040000000002,72.12294200000001,0.021786944,9.882482000000001,1.0,1.0,72.914606,72.94076700000001,32.196259000000005,72.603678,72.636342,32.765665000000006,72.607515,72.89017700000001,33.07933,72.501006,72.868509,32.393333
 10/25/2017,12:50:28.118,0.0,73.005492,0.0,4.356705000000001,21.550635999999997,0.0,0.000916328844,74.48447,0.0,72.96140600000001,0.02392815,4.499934,0.0,0.0,0.0,74.937825,0.0,75.076132,30.958863,72.788249,0.0,0.0,0.0,144.1046,1.0,0.010448,98.627682,23.680569000000002,12.939196,20.76604,1.0,11273.438999999998,1.0,0.00404,16.110343,42.609326,0.0,2.681566,0.0,1.9864240000000002,0.0,1.98233,0.0,1.987972,10.0,8.985453999999999,0.0,0.0,0.0,0.137491195,0.0,0.1372015,0.0,0.162030809,0.0,0.0,0.0,2.079094,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.202713,0.0,8.493742999999998,72.361673,0.0,3.737717,0.0,2.592858,71.659225,0.0,241.386614,0.001478828,0.0,81.11352600000001,73.681751,72.549019,78.56488,76.382492,0.030116945,0.0,70.530855,14.426151,22.597951000000002,75.50995999999999,74.031355,0.0,74.02073,73.039282,0.0,73.78341400000001,0.0,11.163262,31.886344,10.0,57.0,54.3,22.494546,69.722462,30.613945,0.0,8.371352,8.728556,8.149411,10.0,1.0,9.076187,0.0,998.4529769999999,10.0,0.0,0.0,73.741148,0.0,0.0,9.238123,8.24,1.0,86.102393,63.064707999999996,57.575607,202.049692,3.79,0.0,8.489419999999999,8.844244999999999,12.176414999999999,10.0,0.0,51.903588,15.551673999999998,23.935331,44.879066212013676,30.69101,0.0,0.005620013,0.0,0.043038630999999994,0.0,0.025322791,0.0,0.020040249,0.0,0.015144235,2.020931,2.013684,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011595061,5.660655,0.0,0.083694194,0.0,0.042787449000000005,9.5,9.793441,0.0,0.025741529,9.5,9.738488,0.0,0.049931703,0.411416664,72.934628,1.3187010000000001,72.595341,1.543764,72.355886,1.7195939999999998,72.12728299999999,0.027586272999999998,9.883448,1.0,1.0,72.915823,72.940159,32.279499,72.598577,72.63681,32.749902,72.60709399999999,72.895325,33.00092,72.498947,72.8679,32.375087
 10/25/2017,12:50:38.118,0.0,73.00506999999999,0.0,6.003838,9.398411,0.0,0.000469644761,74.283141,0.0,72.96192099999999,0.02392815,2.673764,3.574155,0.0,0.0,74.839332,0.0,75.082546,30.962021999999997,72.789372,0.0,0.0,0.0,159.61793400000002,1.0,0.010448,98.63501600000001,23.678064000000003,13.01057,20.772733,1.0,11209.079,1.0,0.00404,16.019121,42.60737,0.0,2.672286,0.0,1.984168,0.0,1.982072,0.0,1.9888099999999997,10.0,8.996881,0.0,0.0,0.0,0.138006207,0.0,0.138778725,0.0,0.15336288,0.0,0.0,0.0,2.077773,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,5.927786,72.32767199999999,0.0,4.166944,0.0,16.471284,71.635352,0.0,241.37918599999998,0.004639071,0.0,81.129274,73.683155,72.54799,78.588444,76.387924,0.030379144,0.0,70.51523,14.428783,22.472991,75.501439,74.03074699999999,0.0,74.018062,73.040171,0.0,73.78626899999999,0.0,2.041925,31.964806,10.0,57.0,54.3,22.455446,69.721386,30.608139,0.0,8.416442,8.910366,3.752789,10.0,1.0,9.299278999999999,0.0,1006.8580000000001,10.0,0.0,0.0,73.742037,0.0,0.0,3.672483,8.24,1.0,86.125238,62.913865,57.26735,188.918243,3.79,0.0,8.374605,8.682822,8.537109,10.0,0.0,51.895148,5.565028,23.942058,44.596109331193276,30.688594000000002,0.0,0.0,0.0,0.050962442999999996,0.0,0.025902582,0.0,0.022488256,0.0,0.018075402,2.020899,2.013523,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011599106000000001,5.661267,0.0,0.083533016,0.0,0.041594738,9.5,9.793409,0.0,0.026675637000000002,9.5,9.738327,0.0,0.04300642,0.376250607,72.889776,1.1217709999999999,72.572191,1.339801,72.339247,1.374967,72.134517,0.026619717999999997,9.878293,1.0,1.0,72.916572,72.941048,32.24715,72.60213399999999,72.637512,32.69591,72.607001,72.893312,32.929075,72.501287,72.868415,32.452342
 10/25/2017,12:50:48.118,0.0,73.005679,0.0,4.392512,10.071753,0.0,0.0010451030000000001,74.177406,0.0,72.961827,0.01542992,3.855403,0.0,0.0,0.0,74.729977,0.0,75.090271,30.957609,72.790542,0.0,0.0,0.0,140.026352,1.0,0.010448,98.689693,23.675048,13.006533000000001,20.829051999999997,1.0,11293.216999999999,1.0,0.00404,15.991147,42.6036,0.0,2.685336,0.0,1.988745,0.0,1.981911,0.0,1.989583,10.0,8.999489,0.0,0.0,0.0,0.13910060800000001,0.0,0.13903623199999998,0.0,0.152621756,0.0,0.0,0.0,2.074003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.743834,0.0,12.583236999999999,72.351545,0.0,5.383087000000001,0.0,17.273505,71.60858499999999,0.0,241.39823900000002,0.002504881,0.0,81.14506800000001,73.684606,72.548364,78.611961,76.39223199999999,0.034312135,0.0,70.504564,14.429421,22.579104,75.493105,74.030419,0.0,74.02232099999999,73.04662900000001,0.0,73.782712,0.063421644,6.626639,31.834421000000003,10.0,57.0,54.3,22.49729,69.71568,30.603633000000002,0.0,8.373756,8.679953,2.5011959999999998,10.0,1.0,9.224314999999999,0.0,989.9353060000001,10.0,0.0,0.0,73.74231800000001,0.0,0.0,0.0,8.24,1.0,86.125801,63.043673999999996,57.565974,201.34421799999998,3.79,0.0,8.458162,8.849027,0.0,10.0,0.0,51.888341,15.093651000000001,23.942012,44.42778196737541,30.686736,0.0,0.000139992253,0.0,0.044230424000000004,0.0,0.024130997999999997,0.0,0.024324262000000003,0.0,0.019234984,2.020706,2.013651,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011599604,5.658785,0.0,0.090495867,0.0,0.043496627999999996,9.5,9.793344,0.0,0.022971416,9.5,9.731176,0.0,0.04455253,0.362184183,72.89701,0.7138447659999999,72.533849,0.734944397,72.220605,1.9165240000000001,72.12873,0.029841567000000003,9.875392999999999,1.0,1.0,72.921813,72.943014,32.397455,72.600075,72.63704399999999,32.777488,72.610089,72.896073,32.971177000000004,72.500725,72.870287,32.037341
 10/25/2017,12:50:58.118,0.0,73.008721,0.0,5.860608999999999,5.855348,0.0,0.001057175,74.13467800000001,0.0,72.962342,0.029932333999999998,2.530535,0.0,0.0,0.0,74.60034399999999,0.0,75.094953,30.953846000000002,72.78895,0.0,0.0,0.0,139.066765,1.0,0.010448,98.736284,23.674306,13.067632000000001,20.829867999999998,1.0,11250.026000000002,1.0,0.00404,16.287515,42.6036,0.0,2.69381,0.0,1.987875,0.0,1.982105,0.0,1.9888740000000003,10.0,8.987192,0.0,0.0,0.0,0.137555571,0.0,0.137716513,0.0,0.13715482,0.0,0.0,0.0,2.081833,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.672297,0.0,7.034355000000001,72.3378,0.0,4.775015,0.0,11.481468,71.644033,0.0,241.40065099999998,0.0,0.0,81.161987,73.68264,72.555009,78.63388499999999,76.40379899999999,0.031952342,0.0,70.497922,14.42663,22.443493,75.49319799999999,74.035147,0.0,74.023257,73.049437,0.0,73.786129,0.054248933,7.9411380000000005,31.845575,10.0,57.0,54.3,22.478082999999998,69.712967,30.599452000000003,0.0,8.752512,8.689554,0.0,10.0,1.0,9.363447,0.0,995.5977119999999,10.0,0.0,0.0,73.740773,0.0,0.12487448699999999,8.917337,8.24,1.0,86.14911500000001,63.165670999999996,57.378130000000006,191.339304,3.79,0.0,8.354768,8.664886,12.112286,10.0,0.0,51.880694,15.026728,23.944981,44.00392584739081,30.688734000000004,0.0,0.035470009,0.0,0.044713583,0.0,0.018397508,0.0,0.023325732000000002,0.0,0.023132469,2.020641,2.013362,2.018354,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011603802,5.66001,0.0,0.083210662,0.0,0.045366282,9.5,9.793151,0.0,0.016497081,9.5,9.714684,0.0,0.042587682,0.066789297,72.92233,0.545047692,72.596788,1.445299,72.216264,1.100671,72.20903,0.034352156,9.871203999999999,1.0,1.0,72.918865,72.940954,32.384042,72.59736,72.638261,32.70064,72.60840400000001,72.894248,33.083579,72.499228,72.869538,32.354512
 10/25/2017,12:51:08.118,0.0,73.00455600000001,0.0,3.783789,0.0,0.0,0.000972667378,74.131057,0.0,72.964027,0.020048523000000002,2.208269,0.0,0.0,0.0,74.670592,0.0,75.10132,30.939352000000003,72.791431,0.0,0.0,0.0,133.709067,1.0,0.010448,98.764775,23.676718,13.059743,20.838520000000003,1.0,11222.336000000001,1.0,0.00404,16.163454,42.606439,0.0,2.707537,0.0,1.987714,0.0,1.9821689999999998,0.0,1.9888099999999997,10.0,8.986709,0.0,0.0,0.0,0.135753028,0.0,0.135559899,0.0,0.143696045,0.0,0.0,0.0,2.0786759999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,10.883291,72.362397,0.0,4.2742510000000005,0.0,6.8285860000000005,71.685992,0.0,241.376677,0.002997386,0.0,81.177548,73.683904,72.554635,78.65646600000001,76.413586,0.0,0.0,70.491466,14.427188000000001,22.579104,75.499472,74.036598,0.0,74.024755,73.05116899999999,0.0,73.78626899999999,0.042279664,11.018988,31.917498,10.0,57.0,54.3,22.493174,69.710114,30.597362,0.0,8.463936,8.933767,9.657741999999999,10.0,1.0,9.175139,0.0,1000.554,10.0,0.0,0.0,73.742131,0.0,0.008888619,9.78346,8.24,1.0,86.165768,62.91506700000001,57.299259,195.588186,3.79,0.0,8.482207,8.649341,17.258617,10.0,0.0,51.872675,15.852712,23.942476,47.25196013508727,30.688640999999997,0.0,0.046881347000000004,0.0,0.045132320999999996,0.0,0.01433897,0.0,0.018075402,0.0,0.024066577000000002,2.02077,2.013362,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011606992,5.6603,0.0,0.081502185,0.0,0.045430753,9.5,9.791605,0.0,0.018268665,9.5,9.699672999999999,0.0,0.039946412,0.137121413,72.928841,0.81934294,72.551935,1.213203,72.334183,0.643512648,72.15043299999999,0.028552828,9.864438,1.0,1.0,72.91718,72.944698,32.436116999999996,72.599373,72.634845,32.643102,72.608685,72.896495,32.878089,72.499649,72.866964,32.184862
 10/25/2017,12:51:18.118,0.0,73.007364,0.0,4.070247,4.091832,0.0,1.8936501e-05,74.234619,0.0,72.965384,0.025590847000000003,5.46673,0.0,0.0,0.0,74.833539,0.0,75.104504,30.931594,72.791103,0.0,0.0,0.0,144.66435900000002,1.0,0.010448,98.762001,23.671197,13.052769999999999,20.785629,1.0,11245.215,1.0,0.00404,16.086423,42.609512,0.0,2.6907810000000003,0.0,1.9874560000000001,0.0,1.981138,0.0,1.988423,10.0,8.97113,0.0,0.0,0.0,0.137652136,0.0,0.136139288,0.0,0.154780683,0.0,0.0,0.0,2.0778380000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,5.991935,72.332013,0.0,6.563461,0.0,9.844937,71.600627,0.0,241.375327,0.002463839,0.0,81.195311,73.684559,72.555758,78.67965500000001,76.415319,0.044275704000000006,0.0,70.492542,14.428783,22.465207,75.475078,74.03313399999999,0.0,74.022087,73.055334,0.0,73.788189,0.0,0.0,32.019037,10.0,57.0,54.3,22.487915,69.704688,30.599638,0.0,8.822852000000001,8.506544,11.310486000000001,10.0,1.0,9.213519999999999,0.0,1003.0089999999999,10.0,0.0,0.0,73.740914,0.0,0.039977615,7.570035000000001,8.24,1.0,86.1964,63.203531999999996,57.52684,198.201649,3.79,0.0,8.588606,8.652928999999999,17.4991,10.0,0.0,51.864328,15.919407999999999,23.936119,48.318071185845234,30.686086,0.0,0.054488905,0.0,0.045003479000000006,0.0,0.017914348,0.0,0.015885079,0.0,0.017882138,2.020834,2.0135549999999998,2.018354,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011612508999999998,5.658237000000001,0.0,0.078407585,0.0,0.042594035999999995,9.5,9.793731,0.0,0.044584741,9.5,9.698803,0.0,0.039076725,0.193387105,72.93390500000001,0.82637615,72.526615,1.452332,72.38844,0.840442572,72.218435,0.029519383,9.869593,1.0,1.0,72.920035,72.943435,32.384831,72.600309,72.638823,32.768029999999996,72.607422,72.896822,33.015211,72.50212900000001,72.87038100000001,32.503198
 10/25/2017,12:51:28.118,0.0,73.007364,0.0,2.8528,24.003526,0.0,0.000550128388,74.49895500000001,0.0,72.963746,0.021434104,5.108657,22.328343,0.0,0.0,75.053698,0.0,75.114897,30.934521000000004,72.791384,0.0,0.0,0.0,155.699618,1.0,0.010448,98.784756,23.669945000000002,13.009469000000001,20.839173000000002,1.0,11222.443000000001,1.0,0.00404,15.927089000000002,42.611932,0.0,2.702833,0.0,1.988262,0.0,1.9821369999999998,0.0,1.9874880000000001,10.0,8.983201,0.0,0.0,0.0,0.137491195,0.0,0.13778088900000002,0.0,0.167863133,0.0,0.0,0.0,2.074358,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,0.0,72.361673,0.0,3.9880989999999996,0.0,0.0,71.59484,0.0,241.37219100000002,0.0,0.0,81.21251099999999,73.68694599999999,72.558566,78.70172,76.424825,0.020153375,0.0,70.49563,14.425832000000002,22.480776000000002,75.470069,74.033415,0.0,74.02204,73.058704,0.0,73.788095,0.053018447,14.465539000000001,31.877883,10.0,57.0,54.4,22.512152,69.703613,30.597965999999996,0.0,8.634677,8.679953,14.134594,10.0,1.0,9.359249,0.0,962.649888,10.0,0.0,0.0,73.743488,0.0,0.0,9.254161999999999,8.24,1.0,86.23496,63.135020999999995,57.140916000000004,190.97053300000002,3.79,0.0,8.317497999999999,8.639178,9.466975999999999,10.0,0.0,51.855236,16.233831,23.938764000000003,45.91160823266282,30.68957,0.0,0.0,0.0,0.049577385999999994,0.0,0.022069518,0.0,0.017914348,0.0,0.015208656000000001,2.020867,2.013619,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011619413,5.737602,0.0,0.083371839,0.0,0.042980860999999995,9.5,9.789639999999999,0.0,0.020909936,9.5,9.699866,0.0,0.044198213,0.383283817,72.878924,0.530981276,72.583766,1.6000290000000001,72.2112,0.3692174,72.223499,0.026297532999999998,9.86766,1.0,1.0,72.920503,72.943107,32.337886,72.599747,72.639291,32.598963,72.607562,72.897524,32.977358,72.502504,72.87262700000001,32.235718
 10/25/2017,12:51:38.118,0.0,73.007083,0.0,3.747981,8.709037,0.0,0.0007634099700000001,74.068775,0.0,72.961312,0.027715405,3.1034509999999997,0.0,0.0,0.0,74.702457,0.0,75.118362,30.931733,72.79016700000001,0.0,0.0,0.0,154.74003000000002,1.0,0.010448,98.793031,23.663774,12.963232000000001,20.786609,1.0,11283.809,1.0,0.00404,16.056826,42.614167,0.0,2.712919,0.0,1.9875200000000002,0.0,1.981815,0.0,1.988648,10.0,8.986291,0.0,0.0,0.0,0.139905315,0.0,0.13530239300000002,0.0,0.160161888,0.0,0.0,0.0,2.071973,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,17.02555,72.31682099999999,0.0,8.745364,0.0,11.321024000000001,71.646203,0.0,241.37643599999998,0.000206521937,0.0,81.227509,73.68498000000001,72.55996999999999,78.72519100000001,76.432599,0.033525537,0.0,70.488566,14.427107999999999,22.442673000000003,75.484443,74.035896,0.0,74.023445,73.060716,0.0,73.790903,0.209849437,14.850270000000002,31.877883,10.0,57.0,54.4,22.576862,69.69902900000001,30.594668,0.0,8.612432,8.652351,10.957473,10.0,1.0,9.2549,0.0,1001.4689999999999,10.0,0.0,0.0,73.742271,0.0,0.023835252,17.754995,8.24,1.0,86.241058,62.841747999999995,57.19149,190.120757,3.79,0.0,8.554943,8.578196,17.082263,10.0,0.0,51.847077,16.085693,23.937326000000002,45.533361596048636,30.687340000000003,0.0,0.008198846,0.0,0.04400495,0.0,0.025967003,0.0,0.021232042000000003,0.0,0.015530763000000001,2.020867,2.01378,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011621168000000001,5.739279,0.0,0.08269489599999999,0.0,0.042271682000000005,9.5,9.793763,0.0,0.02580595,9.5,9.699061,0.0,0.045486637999999996,0.130088201,72.951267,0.798243305,72.552658,0.376250608,72.366737,0.777143667,72.206136,0.037574005,9.881193,1.0,1.0,72.920035,72.944418,32.301986,72.60016800000001,72.643175,32.764089,72.609574,72.895278,33.06697,72.502082,72.869632,32.43526
 10/25/2017,12:51:48.118,0.0,73.008674,0.0,2.351498,6.929489,0.0,0.000819748508,74.389599,0.0,72.962482,0.017831593,3.676367,0.0,0.0,0.0,75.026902,0.0,75.126836,30.935078000000004,72.788249,0.0,0.0,0.0,141.465734,1.0,0.010448,98.824108,23.657975,13.02323,20.771754,1.0,11238.479,1.0,0.00404,16.060475,42.614213,0.0,2.722747,0.0,1.9869080000000001,0.0,1.982975,0.0,1.989068,10.0,9.004027,0.0,0.0,0.0,0.136235852,0.0,0.139647809,0.0,0.149560592,0.0,0.0,0.0,2.077612,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,12.807758,72.332013,0.0,3.9523309999999996,0.0,15.04333,71.699737,0.0,241.367175,0.002586965,0.0,81.24681899999999,73.686806,72.561327,78.745944,76.44055999999999,0.026708357000000002,0.0,70.494086,14.429341,22.441034,75.45841,74.03533399999999,0.0,74.023866,73.063852,0.0,73.79024799999999,0.072482492,13.535772,32.037498,10.0,57.0,54.4,22.562685000000002,69.69711099999999,30.591741,0.0,8.572753,8.895964999999999,11.182118,10.0,1.0,9.250103,0.0,994.635264,10.0,0.0,0.0,73.743161,0.0,0.0,11.419469,8.24,1.0,86.12683299999999,62.869393,57.40401800000001,197.48013999999998,3.79,0.0,8.398049,8.727064,10.717486,10.0,0.0,51.840922,16.209329999999998,23.930737,44.93972705446002,30.688176000000002,0.0,0.0,0.0,0.045712112,0.0,0.025580476,0.0,0.023647839,0.0,0.017366768,2.020963,2.013651,2.018193,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.01160339,5.739311,0.0,0.084886904,0.0,0.041884857000000005,9.5,9.793666,0.0,0.027062164,9.5,9.699834,0.0,0.043586211,0.17228747,72.90496800000001,0.699778343,72.554105,0.903741475,72.350822,0.734944402,72.21409399999999,0.025008793999999997,9.889569999999999,1.0,1.0,72.92429399999999,72.945494,32.36195,72.599841,72.640367,32.760936,72.607749,72.895839,33.14345,72.503907,72.873423,32.217471999999994
