date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:51:58.118,0.0,73.007223,0.0,5.896417,11.626853,0.0,0.00042135459300000005,74.525026,0.0,72.963559,0.021156987999999998,4.786392,0.771436378,0.0,0.0,75.010246,0.0,75.129879,30.943812,72.78984,0.0,0.0,0.0,142.185425,1.0,0.010448,98.86839599999999,23.65997,13.029100999999999,20.784487,1.0,11233.562,1.0,0.00404,15.932360000000001,42.614213,0.0,2.713982,0.0,1.9875200000000002,0.0,1.982749,0.0,1.988648,10.0,8.996463,0.0,0.0,0.0,0.136911806,0.0,0.138424655,0.0,0.151107285,0.0,0.0,0.0,2.077,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.596171,0.0,5.174036,72.371801,0.0,4.381557,0.0,8.51325,71.691779,0.0,241.38126,0.0,0.0,81.263786,73.684278,72.56259,78.76548000000001,76.446881,0.047684295999999994,0.0,70.483046,14.431095999999998,22.521746,75.466838,74.03299399999999,0.0,74.025177,73.06160600000001,0.0,73.79652,0.0,10.730439,31.907497999999997,10.0,57.0,54.4,22.567029,69.691919,30.590905,0.0,8.396001,8.539545,0.0,10.0,1.0,9.367046,0.0,996.239345,10.0,0.0,0.0,73.74208399999999,0.0,0.0,0.0,8.24,1.0,86.080205,63.21194499999999,57.366088,203.31634,3.79,0.0,8.668556,8.756359,0.0,10.0,0.0,51.833182,15.688469,23.932268,43.943413408581684,30.691521,0.0,0.002299765,0.0,0.047258222,0.0,0.023647839,0.0,0.025934792999999998,0.0,0.021070989,2.020899,2.013619,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011596225,5.7378279999999995,0.0,0.084081019,0.0,0.041594738,9.5,9.792603,0.0,0.024485315,9.5,9.700285000000001,0.0,0.043586211,0.23558637600000001,72.894116,0.7490108240000001,72.520104,0.10898857,72.3378,0.685711918,72.129453,0.008577363000000001,9.880871,1.0,1.0,72.922983,72.945213,32.502788,72.598951,72.640741,32.722709,72.609528,72.89509100000001,33.021005,72.504609,72.871972,32.326949
 10/25/2017,12:52:08.118,0.0,73.00932900000001,0.0,3.175065,0.0,0.0,0.000525983293,74.188994,0.0,72.963184,0.026329823999999998,3.783789,0.0,0.0,0.0,74.55399399999999,0.0,75.13750999999999,30.934195000000003,72.790074,0.0,0.0,0.0,162.016904,1.0,0.010448,98.856501,23.656212,13.06488,20.784813,1.0,11227.788,1.0,0.00404,15.945332999999998,42.6144,0.0,2.7058299999999997,0.0,1.9892610000000002,0.0,1.982427,0.0,1.988745,10.0,8.985808,0.0,0.0,0.0,0.13855340800000002,0.0,0.136815241,0.0,0.13773483,0.0,0.0,0.0,2.079191,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,17.923635,72.30669300000001,0.0,4.381557,0.0,9.893071,71.619437,0.0,241.366837,0.001068407,0.0,81.274425,73.686151,72.566428,78.788904,76.456856,0.040604916,0.0,70.470322,14.426789000000001,22.462749,75.477981,74.033181,0.0,74.024521,73.05861,0.0,73.794976,0.042279664,12.237304,32.026344,10.0,57.0,54.4,22.601098999999998,69.688131,30.586167,0.0,8.770548,8.557546,8.791253999999999,10.0,1.0,9.190132,0.0,1001.084,10.0,0.0,0.0,73.74133499999999,0.0,0.000518505297,10.745818,8.24,1.0,86.055813,63.13442,57.563566,195.123214,3.79,0.0,8.562157000000001,8.722878999999999,5.731478,10.0,0.0,51.823438,15.7107,23.926237,44.82515352987698,30.691149,0.0,0.034631888,0.0,0.045261164000000007,0.0,0.018590771000000002,0.0,0.022359413999999998,0.0,0.024453104,2.020899,2.013329,2.0184830000000002,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011592522,5.7369900000000005,0.0,0.083565252,0.0,0.04672017,9.5,9.793215,0.0,0.017076872,9.5,9.699672999999999,0.0,0.04384389599999999,0.44658272200000004,72.925947,1.135837,72.575085,0.18635389800000002,72.332736,0.9670403809999999,72.20903,0.0,9.877647999999999,1.0,1.0,72.923872,72.94994,32.266086,72.603444,72.639478,32.643102,72.609528,72.897805,33.124137,72.50395400000001,72.871363,32.279975
 10/25/2017,12:52:18.118,0.0,73.008066,0.0,4.356705000000001,0.0,0.0,0.000799627598,74.36207900000001,0.0,72.962202,0.020325639,3.210872,0.0,0.0,0.0,74.784293,0.0,75.143363,30.929503999999998,72.78998,0.0,0.0,0.0,147.942951,1.0,0.010448,98.781418,23.657743,13.003231,20.800158,1.0,11263.603000000001,1.0,0.00404,16.156562,42.613003000000006,0.0,2.712629,0.0,1.986134,0.0,1.981589,0.0,1.9888740000000003,10.0,8.986677,0.0,0.0,0.0,0.139358114,0.0,0.139551244,0.0,0.143567154,0.0,0.0,0.0,2.089502,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,17.891561,72.320438,0.0,5.883851,0.0,12.861289,71.629565,0.0,241.381163,0.000247564048,0.0,81.294719,73.685917,72.566287,78.81186,76.46205400000001,0.028281551000000002,0.0,70.459142,14.427586999999999,22.562306,75.476343,74.03149599999999,0.0,74.022134,73.06067,0.0,73.799937,0.0,10.457921,31.940959999999997,10.0,57.0,54.4,22.529529999999998,69.686026,30.587560999999997,0.0,8.650308,8.819761,18.001696,10.0,1.0,9.224314999999999,0.0,995.1325289999999,10.0,0.0,0.0,73.741803,0.0,0.0,14.996235,8.24,1.0,86.04525799999999,63.217354,57.41907,194.658242,3.79,0.0,8.615056,8.89028,12.545155000000001,10.0,0.0,51.81677,16.369491,23.92851,45.70893031886855,30.691103000000002,0.0,0.047977350999999994,0.0,0.04297421,0.0,0.01433897,0.0,0.018719614,0.0,0.024098787000000003,2.021092,2.013684,2.018193,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011590988,5.7378279999999995,0.0,0.084113254,0.0,0.048815472,9.5,9.793441,0.0,0.014789918,9.5,9.698868,0.0,0.043199684,0.101955356,72.946927,0.889675056,72.58883,1.515631,72.328396,0.931874326,72.207583,0.032096862000000004,9.877971,1.0,1.0,72.92377900000001,72.95073599999999,32.343409,72.599232,72.641864,32.712857,72.61135300000001,72.90000500000001,32.96577,72.505686,72.871925,32.172051
 10/25/2017,12:52:28.118,0.0,73.009563,0.0,6.2544889999999995,7.875375,0.0,0.0008398694049999999,74.061533,0.0,72.963512,0.02346629,2.637956,0.0,0.0,0.0,74.460572,0.0,75.150151,30.928016999999997,72.78984,0.0,0.0,0.0,151.861267,1.0,0.010448,98.73021899999999,23.649438,13.009836,20.832643,1.0,11259.861,1.0,0.00404,16.284272,42.614074,0.0,2.701125,0.0,1.9881330000000002,0.0,1.9814599999999998,0.0,1.987714,10.0,8.971999,0.0,0.0,0.0,0.137652136,0.0,0.135753028,0.0,0.151719518,0.0,0.0,0.0,2.09585,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.636528,0.0,13.481322,72.351545,0.0,7.421914,0.0,9.973293,71.629565,0.0,241.387,0.0006990274030000001,0.0,81.312248,73.690223,72.566989,78.831958,76.46655,0.0025860270000000003,0.0,70.448382,14.429421,22.540592,75.451387,74.03088699999999,0.0,74.025036,73.064133,0.0,73.799516,0.087695769,0.0,31.937114,10.0,56.0,54.4,22.552395999999998,69.681957,30.584588,0.0,8.868542999999999,8.713555,14.952943,10.0,1.0,9.236908999999999,0.0,1002.19,10.0,0.0,0.0,73.740399,0.0,0.045358402,16.135025,8.24,1.0,86.033484,63.317716000000004,57.58644399999999,204.310418,3.79,0.0,8.559151,8.849625,7.0461160000000005,10.0,0.0,51.80973,16.437548,23.92401,48.0461731747227,30.691939,0.0,0.054263257,0.0,0.048546647000000005,0.0,0.017302347,0.0,0.015562973,0.0,0.018429718,2.020802,2.013941,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011589222,5.738698,0.0,0.083533016,0.0,0.043528863,9.5,9.794343,0.0,0.013952441999999999,9.5,9.699834,0.0,0.04278094599999999,0.362184183,72.96428900000001,0.7701104559999999,72.55121199999999,0.355150979,72.299459,1.740694,72.190945,0.029197197999999997,9.868949,1.0,1.0,72.925978,72.950127,32.340647,72.602414,72.643268,32.627338,72.610697,72.897477,32.995898,72.506013,72.868321,32.359947
 10/25/2017,12:52:38.118,0.0,73.010125,0.0,6.003838,7.121873,0.0,0.000775482518,74.30197,0.0,72.962763,0.025960335,2.530535,6.793276,0.0,0.0,74.756773,0.0,75.156284,30.933313000000002,72.78867,0.0,0.0,0.0,163.456285,1.0,0.010448,98.68974,23.65134,12.99002,20.831827,1.0,11244.358999999999,1.0,0.00404,15.992768,42.612165000000005,0.0,2.710695,0.0,1.9881970000000002,0.0,1.9816209999999999,0.0,1.988358,10.0,8.980819,0.0,0.0,0.0,0.135141451,0.0,0.13993750300000002,0.0,0.17366323399999997,0.0,0.0,0.0,2.0957209999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,0.0,72.366014,0.0,6.742305,0.0,11.417291,71.609309,0.0,241.418306,0.0,0.0,81.328324,73.690972,72.568159,78.85884899999999,76.47657099999999,0.0,0.0,70.439962,14.428544,22.504129000000002,75.430131,74.033087,0.0,74.02513,73.066941,0.0,73.800967,0.065882615,13.167071,31.954806,10.0,56.0,54.4,22.567944,69.681021,30.585284,0.0,8.715237,8.734556,11.952328999999999,10.0,1.0,9.201526,0.0,969.387028,10.0,0.0,0.0,73.745594,0.0,0.023835252,19.294769,8.24,1.0,86.052435,63.108579000000006,57.299259,199.08349199999998,3.79,0.0,8.352364,8.862778,2.044075,10.0,0.0,51.802269,16.623797,23.920901,46.98080710847805,30.694121999999997,0.0,0.011938155,0.0,0.044584741,0.0,0.019750353999999998,0.0,0.016239396,0.0,0.01536971,2.020963,2.014102,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01159241,5.737667,0.0,0.079503589,0.0,0.044012395,9.5,9.79241,0.0,0.020136881000000002,9.5,9.700317,0.0,0.041846838,0.228553163,72.951991,0.7068115540000001,72.58955300000001,1.4031,72.284267,1.304635,72.230733,0.037574005,9.87636,1.0,1.0,72.927757,72.951391,32.363923,72.599232,72.645093,32.653348,72.611399,72.898928,32.979675,72.507698,72.869632,32.223295
 10/25/2017,12:52:48.118,0.0,73.00979699999999,0.0,4.893813,21.550635999999997,0.0,0.000530007474,74.183924,0.0,72.961874,0.019863778999999998,2.06504,22.55256,0.0,0.0,74.670592,0.0,75.16148100000001,30.935543,72.789138,0.0,0.0,0.0,155.059893,1.0,0.010448,98.685415,23.65417,12.952957000000001,20.820237,1.0,11177.007,1.0,0.00404,16.023581,42.614818,0.0,2.705636,0.0,1.986392,0.0,1.9821689999999998,0.0,1.9882939999999998,10.0,8.988415,0.0,0.0,0.0,0.13710493599999998,0.0,0.1372015,0.0,0.16322305199999998,0.0,0.0,0.0,2.094626,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,0.0,72.290778,0.0,6.742305,0.0,0.0,71.623777,0.0,241.53315899999998,0.000329648299,0.0,81.34294799999999,73.688631,72.571014,78.880259,76.481394,0.002848227,0.0,70.429437,14.426869,22.428334,75.428445,74.033275,0.0,74.024521,73.06778299999999,0.0,73.80195,0.060177636,13.840351,32.008268,10.0,56.0,54.4,22.551481,69.676484,30.585284,0.0,8.409227,8.535345,11.823961,10.0,1.0,9.243506,0.0,989.919265,10.0,0.0,0.0,73.743863,0.0,0.112319316,15.589689000000002,8.24,1.0,86.026682,63.309302,57.526238,191.708075,3.79,0.0,8.406464999999999,8.78685,11.134323,10.0,0.0,51.794063,16.53056,23.923406,46.06030655799883,30.694679999999998,0.0,0.0,0.0,0.042040102,0.0,0.024034366,0.0,0.017656663,0.0,0.014532233,2.020641,2.013845,2.0185150000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011588396,5.737312,0.0,0.083500781,0.0,0.041949328,9.5,9.793248,0.0,0.023680048999999998,9.5,9.698964,0.0,0.046903905,0.18635389300000002,72.954161,0.784176883,72.57146800000001,0.291852069,72.219158,1.20617,72.12583599999999,0.023075684,9.876037,1.0,1.0,72.928084,72.951859,32.30672,72.600075,72.644625,32.723890999999995,72.610838,72.900098,32.999761,72.505686,72.87473299999999,32.27454
 10/25/2017,12:52:58.118,0.0,73.010453,0.0,2.924414,0.0,0.0,0.000369040242,74.144093,0.0,72.960938,0.025590847000000003,2.709571,0.0,0.0,0.0,74.617001,0.0,75.16532,30.936425,72.788249,0.0,0.0,0.0,150.34192,1.0,0.010448,98.67258000000001,23.643453,12.905619,20.829214999999998,1.0,11159.26,1.0,0.00404,16.177239,42.615424,0.0,2.713595,0.0,1.9868759999999999,0.0,1.982298,0.0,1.9888099999999997,10.0,8.984939,0.0,0.0,0.0,0.136589923,0.0,0.138746537,0.0,0.159324095,0.0,0.0,0.0,2.097397,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,0.0,72.321885,0.0,6.277309,0.0,1.1167719999999999,71.613649,0.0,241.528577,0.001027364,0.0,81.361695,73.690129,72.571669,78.901669,76.49061999999999,0.0,0.0,70.416152,14.426070999999999,22.463158,75.429288,74.02821899999999,0.0,74.025645,73.068485,0.0,73.80166899999999,0.017893676,13.647985,31.896344,10.0,56.0,54.4,22.484256,69.67447299999999,30.583797999999998,0.0,8.610028,8.579147,11.647454,10.0,1.0,9.269293,0.0,989.9353060000001,10.0,0.0,0.0,73.742739,0.0,0.100959875,11.676098,8.24,1.0,86.01669100000001,63.080934,57.235440000000004,196.325727,3.79,0.0,8.570572,8.732444000000001,7.062148,10.0,0.0,51.784738,16.94117,23.920807999999997,45.68191466373383,30.694679999999998,0.0,0.0,0.0,0.043296315999999994,0.0,0.024549736000000003,0.0,0.018365297,0.0,0.01437118,2.020899,2.013587,2.0182580000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011586859,5.737731,0.0,0.083597487,0.0,0.04285192,9.5,9.791766,0.0,0.024839632,9.5,9.699705,0.0,0.049448544000000004,0.07382250900000001,72.94475600000001,0.699778342,72.56929699999999,1.199136,72.297288,1.339801,72.111367,0.028875012999999998,9.870238,1.0,1.0,72.929769,72.954854,32.30238,72.600075,72.646123,32.754236999999996,72.612335,72.897992,32.922509000000005,72.507838,72.87127,32.267164
 10/25/2017,12:53:08.118,0.0,73.012091,0.0,3.4973300000000003,14.256094000000001,0.0,0.000546104202,74.55254599999999,0.0,72.963325,0.027345916,2.387306,20.454525,0.0,0.0,75.059492,0.0,75.175012,30.927552000000002,72.789652,0.0,0.0,0.0,147.463157,1.0,0.010448,98.694395,23.635612,12.89828,20.837214000000003,1.0,11147.393,1.0,0.00404,16.022365,42.614958,0.0,2.718461,0.0,1.9891,0.0,1.9820400000000002,0.0,1.988229,10.0,8.986967,0.0,0.0,0.0,0.13848903099999998,0.0,0.140323762,0.0,0.16447974099999998,0.0,0.0,0.0,2.0915,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,0.0,72.30669300000001,0.0,6.599228999999999,0.0,13.134044,71.617266,0.0,241.495775,0.00229967,0.0,81.375241,73.68956700000001,72.574851,78.922845,76.49708199999999,0.045062304000000004,0.0,70.500775,14.426789000000001,22.283708999999998,75.428398,74.028079,0.0,74.028079,73.06731500000001,0.0,73.805414,0.025052866,10.345708,31.998268,10.0,56.0,54.4,22.49043,69.669515,30.581475,0.0,8.557122,8.62055,9.096129,10.0,1.0,9.090580000000001,0.0,991.9885300000001,10.0,0.0,0.0,73.74297299999999,0.0,0.0,16.199182999999998,8.24,1.0,85.994222,63.107978,57.549718000000006,190.858299,3.79,0.0,8.422695,8.77011,13.138345999999999,10.0,0.0,51.777791,16.973156,23.920855,46.05354629761676,30.698442,0.0,0.0,0.0,0.043425158,0.0,0.024324262000000003,0.0,0.018719614,0.0,0.014177917,2.020899,2.013458,2.0184509999999998,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011583261999999999,5.738731,0.0,0.082179129,0.0,0.041788151,9.5,9.794021,0.0,0.024485315,9.5,9.700027,0.0,0.044423687999999996,0.20042031600000002,72.949097,0.875608633,72.554829,0.270752434,72.213371,0.812309725,72.13306999999999,0.032419047,9.875392999999999,1.0,1.0,72.929488,72.95682,32.236498,72.601478,72.644391,32.710097999999995,72.612101,72.898601,33.096326,72.509102,72.871317,32.285021
 10/25/2017,12:53:18.118,0.0,73.011997,0.0,3.747981,21.614764,0.0,0.000546104196,74.72852900000001,0.0,72.96159300000001,0.025128987000000002,4.571548,0.0,0.0,0.0,75.116704,0.0,75.180302,30.926438,72.787593,0.0,0.0,0.0,155.37975500000002,1.0,0.010448,98.685838,23.633989,12.913876,20.836235000000002,1.0,11211.966,1.0,0.00404,16.343059,42.613794,0.0,2.713176,0.0,1.9860369999999998,0.0,1.9820080000000002,0.0,1.987746,10.0,8.988641000000001,0.0,0.0,0.0,0.136976182,0.0,0.13939030300000002,0.0,0.162514151,0.0,0.0,0.0,2.088117,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,0.0,72.36890799999999,0.0,5.490393,0.0,0.0,71.665013,0.0,241.477782,0.00098632227,0.0,81.392864,73.689708,72.57728399999999,78.947113,76.50644799999999,0.056074671,0.0,70.581845,14.426948999999999,22.28125,75.432893,74.03247900000001,0.0,74.027985,73.065724,0.0,73.80592800000001,0.0,8.35793,31.884037,10.0,56.0,54.4,22.511238,69.66582,30.582126000000002,0.0,8.57095,8.588148,5.838778,10.0,1.0,9.104374,0.0,995.8864470000001,10.0,0.0,0.0,73.744097,0.0,0.0,15.621767000000002,8.24,1.0,86.001352,63.192714,57.278187,209.05633899999998,3.79,0.0,8.482808,8.751576,9.386814999999999,10.0,0.0,51.768932,16.893983,23.914081,46.026506442368515,30.697142,0.0,0.0,0.0,0.042748735,0.0,0.023035837000000003,0.0,0.01852635,0.0,0.014950971,2.020834,2.013651,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011584401999999999,5.739246,0.0,0.082920544,0.0,0.042465095,9.5,9.792797,0.0,0.022037308,9.5,9.700317,0.0,0.048288962000000005,0.573180531,72.982375,0.56614732,72.582319,0.312951703,72.372525,1.199136,72.120772,0.034674341000000004,9.877004,1.0,1.0,72.929488,72.95696,32.323683,72.601478,72.644719,32.544578,72.610323,72.899349,33.047271,72.507885,72.87145699999999,32.268716
 10/25/2017,12:53:28.118,0.0,73.012699,0.0,7.615164999999999,4.909462,0.0,0.0,74.531544,0.0,72.962623,0.019309547,2.709571,0.0,0.0,0.0,75.029075,0.0,75.187512,30.932290999999996,72.785066,0.0,0.0,0.0,172.492403,1.0,0.010448,98.660404,23.631854,12.966718,20.825297,1.0,11229.713,1.0,0.00404,15.850057999999999,42.612631,0.0,2.712725,0.0,1.986231,0.0,1.981718,0.0,1.988906,10.0,8.97863,0.0,0.0,0.0,0.139132796,0.0,0.138424655,0.0,0.167347569,0.0,0.0,0.0,2.083638,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.319196,0.0,0.0,72.384823,0.0,8.029986,0.0,13.487020999999999,71.61654300000001,0.0,241.46215299999997,0.002628007,0.0,81.407768,73.689287,72.577425,78.968383,76.513613,0.0,0.0,70.609726,14.431734,22.268959,75.450123,74.032572,0.0,74.026862,73.062401,0.0,73.80475799999999,0.0,14.978514,31.815191,10.0,56.0,54.4,22.499348,69.660301,30.579478,0.0,8.619647,8.44774,8.229642,10.0,1.0,9.238708,0.0,972.0177199999999,10.0,0.0,0.0,73.744331,0.0,0.109329989,17.626681,8.24,1.0,86.013126,63.28286,57.373915000000004,197.143437,3.79,0.0,8.351761999999999,8.719889,11.855771,10.0,0.0,51.760353,16.981323,23.908791,47.39439235166076,30.694772999999998,0.0,0.033793767,0.0,0.044488109000000005,0.0,0.018655193,0.0,0.014532233,0.0,0.016754766,2.02106,2.013523,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011586319,5.736281,0.0,0.077343816,0.0,0.041175678,9.5,9.793666,0.0,0.018912878,9.5,9.69745,0.0,0.04278094599999999,0.024590027999999996,72.978034,1.276502,72.627895,0.19338711100000003,72.361673,1.698494,72.247372,0.029519383,9.872492999999999,1.0,1.0,72.930003,72.95593000000001,32.304747,72.602648,72.643456,32.752266,72.611212,72.89986400000001,32.925212,72.508961,72.872159,32.236106
 10/25/2017,12:53:38.118,0.0,73.009376,0.0,5.788995,16.644856,0.0,0.000147710295,74.445363,0.0,72.962716,0.02660694,4.8221989999999995,0.0,0.0,0.0,74.963172,0.0,75.190977,30.926949,72.78501899999999,0.0,0.0,0.0,144.02463400000002,1.0,0.010448,98.642492,23.629396,12.951673,20.798199,1.0,11274.294,1.0,0.00404,16.1221,42.610955,0.0,2.715496,0.0,1.987037,0.0,1.9816529999999999,0.0,1.988584,10.0,8.973319,0.0,0.0,0.0,0.137941831,0.0,0.135624275,0.0,0.156327376,0.0,0.0,0.0,2.090018,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.711124,0.0,11.765338,72.349375,0.0,8.387675,0.0,9.620315,71.636799,0.0,241.446042,0.002340712,0.0,81.42647,73.694529,72.579718,78.989793,76.52091800000001,0.031165743,0.0,70.56173000000001,14.429260999999999,22.266501,75.453588,74.030606,0.0,74.030372,73.064133,0.0,73.807005,0.0,0.0,31.685575,10.0,56.0,54.4,22.485170999999998,69.658991,30.577992,0.0,8.767542,8.723155,2.838164,10.0,1.0,9.323267,0.0,1001.806,10.0,0.0,0.0,73.744658,0.0,0.031607501,9.398516,8.24,1.0,86.022226,63.076126,57.618353000000006,204.967792,3.79,0.0,8.441931,8.767717999999999,7.158342,10.0,0.0,51.754152000000005,16.629469,23.905497,47.99181634907561,30.698767999999998,0.0,0.055294790999999996,0.0,0.044359265999999994,0.0,0.014145706000000001,0.0,0.016174975,0.0,0.02425984,2.021157,2.013587,2.01858,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011587841000000002,5.697565,0.0,0.089109744,0.0,0.04285192,9.5,9.793183,0.0,0.01330823,9.5,9.693778,0.0,0.044681372999999996,0.24261958600000003,72.951991,0.376250619,72.552658,1.621129,72.381206,0.678678709,72.206136,0.038218375,9.863149,1.0,1.0,72.930471,72.9571,32.230185999999996,72.602461,72.64621700000001,32.682905,72.612944,72.90033199999999,32.997443,72.510131,72.871831,32.297444
 10/25/2017,12:53:48.118,0.0,73.011108,0.0,5.001234999999999,19.562673,0.0,0.0,74.436673,0.0,72.963138,0.021988336,4.464126,0.0,0.0,0.0,74.951585,0.0,75.197812,30.920398,72.784832,0.0,0.0,0.0,119.475183,1.0,0.010448,98.63953000000001,23.627910999999997,12.957177,20.828561999999998,1.0,11247.139,1.0,0.00404,16.217782,42.610628999999996,0.0,2.7187509999999997,0.0,1.9879069999999999,0.0,1.981815,0.0,1.9887130000000002,10.0,8.982942999999999,0.0,0.0,0.0,0.139679997,0.0,0.13617147599999999,0.0,0.145178293,0.0,0.0,0.0,2.088375,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.246128,0.0,16.704806,72.31248000000001,0.0,7.314608,0.0,11.99489,71.626671,0.0,241.436781,0.0,0.0,81.442499,73.690784,72.581777,79.010876,76.527381,0.005732416999999999,0.0,70.520282,14.427107999999999,22.269369,75.444973,74.032104,0.0,74.030372,73.066286,0.0,73.80209,0.0,10.457921,31.734037,10.0,56.0,54.4,22.498204,69.658336,30.574461,0.0,8.715839,8.751357,15.546648000000001,10.0,1.0,9.298079,0.0,990.7373460000001,10.0,0.0,0.0,73.741288,0.0,0.16612719199999998,17.514406,8.24,1.0,86.04033299999999,62.974563,57.620762,200.91131299999998,3.79,0.0,8.370397,8.600914999999999,10.990033,10.0,0.0,51.748184,16.822976999999998,23.901692999999998,46.5202825652854,30.697885,0.0,0.048074057,0.0,0.048256750999999994,0.0,0.014564444,0.0,0.018139823,0.0,0.023357943,2.02106,2.013458,2.0182900000000004,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011590855,5.700531,0.0,0.082598189,0.0,0.043238745,9.5,9.792829,0.0,0.015305288,9.5,9.687819000000001,0.0,0.041975680999999994,0.235586375,72.990332,1.1639700000000002,72.562786,1.543764,72.355163,0.7138447640000001,72.217711,0.028552828,9.869271000000001,1.0,1.0,72.93304499999999,72.957802,32.293701,72.600776,72.644251,32.731773,72.612335,72.89846,32.97813,72.513548,72.871785,32.186803000000005
 10/25/2017,12:53:58.118,0.0,73.011669,0.0,7.1496710000000006,0.0,0.0,0.000405257871,74.606137,0.0,72.961827,0.025128987000000002,4.67897,33.234921,0.0,0.0,75.104393,0.0,75.20197900000001,30.921931,72.782352,0.0,0.0,0.0,154.420168,1.0,0.010448,98.66251899999999,23.62921,12.983048,20.831501,1.0,11257.937,1.0,0.00404,15.974119,42.613608,0.0,2.727032,0.0,1.989132,0.0,1.9818470000000001,0.0,1.988777,10.0,8.984875,0.0,0.0,0.0,0.138006207,0.0,0.13810277199999998,0.0,0.141601564,0.0,0.0,0.0,2.091081,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.423444,0.0,9.247492999999999,72.370355,0.0,4.417326,0.0,14.754531,71.65777800000001,0.0,241.44556,0.001232575,0.0,81.45656,73.69317099999999,72.58276,79.03758,76.535155,0.009927605,0.0,70.52341700000001,14.425673000000002,22.331644,75.44708,74.036692,0.0,74.032338,73.071434,0.0,73.80517900000001,0.060625085999999995,10.922805,31.767114000000003,10.0,56.0,54.4,22.517411,69.653566,30.577154999999998,0.0,8.833072,8.841362,8.694978,10.0,1.0,9.379639,0.0,998.276528,10.0,0.0,0.0,73.743114,0.0,0.0,6.800147999999999,8.24,1.0,86.039488,63.173483,57.497338,204.518854,3.79,0.0,8.509859,8.684016999999999,7.7355,10.0,0.0,51.739185,6.634651,23.899744000000002,45.088049565923825,30.695702,0.0,0.036404836,0.0,0.046163061,0.0,0.016239396,0.0,0.024871842,0.0,0.024485315,2.020995,2.013523,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011590848999999999,5.697694,0.0,0.083081721,0.0,0.041626974,9.5,9.79386,0.0,0.018784035,9.5,9.684823,0.0,0.04764474900000001,0.228553163,72.919436,0.7349444009999999,72.60040500000001,0.052722878,72.258223,0.650545863,72.106303,0.032741232,9.909225,1.0,1.0,72.92874,72.958692,32.324472,72.59960699999999,72.641958,32.783006,72.611025,72.902485,32.913625,72.511301,72.873984,32.253188
 10/25/2017,12:54:08.118,0.0,73.013541,0.0,3.927018,0.0,0.0,0.000240266456,74.57644499999999,0.0,72.960142,0.026329823999999998,4.464126,0.0,0.0,0.0,74.94216999999999,0.0,75.208768,30.922860999999997,72.78174399999999,0.0,0.0,0.0,151.381473,1.0,0.010448,98.665998,23.624339000000003,12.951489,20.829867999999998,1.0,11223.511999999999,1.0,0.00404,16.26846,42.609790999999994,0.0,2.728805,0.0,1.987681,0.0,1.981557,0.0,1.988552,10.0,8.983265,0.0,0.0,0.0,0.137072747,0.0,0.137909642,0.0,0.139249301,0.0,0.0,0.0,2.090276,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,17.955709,72.394951,0.0,4.166944,0.0,9.138983,71.640416,0.0,241.45385699999997,0.000616943159,0.0,81.47559,73.696027,72.58538,79.05946,76.54054000000001,0.043751305,0.0,70.51944,14.424795000000001,22.306652,75.450076,74.034819,0.0,74.030138,73.073212,0.0,73.808362,0.042950838,13.279284,31.904421000000003,10.0,56.0,54.4,22.511009,69.648701,30.574693,0.0,8.426061,8.478942,10.460045,10.0,1.0,9.187133,0.0,998.5973439999999,10.0,0.0,0.0,73.743301,0.0,0.090796165,11.114722,8.24,1.0,86.033062,63.47517,57.479277,199.51639699999998,3.79,0.0,8.727466999999999,8.64695,3.0861669999999997,10.0,0.0,51.728182000000004,16.311416,23.900394,44.66346103662172,30.697931,0.0,0.034502947,0.0,0.045293374000000004,0.0,0.01801098,0.0,0.02374447,0.0,0.023873312999999997,2.021189,2.0138130000000003,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011589933,5.69879,0.0,0.08420996,0.0,0.046913582,9.5,9.792797,0.0,0.017334557,9.5,9.687014,0.0,0.047483696,0.235586374,72.933181,0.819342949,72.534573,1.367933,72.370355,0.798243307,72.218435,0.031130307000000003,9.884737,1.0,1.0,72.930986,72.95742800000001,32.403768,72.604052,72.640741,32.636796000000004,72.610791,72.898133,32.939890000000005,72.51125400000001,72.873563,32.209708
 10/25/2017,12:54:18.118,0.0,73.01457099999999,0.0,6.540947,0.0,0.0,0.000924377204,74.609758,0.0,72.962482,0.021895964,2.029233,31.168916999999997,0.0,0.0,75.139155,0.0,75.215323,30.918446999999997,72.777204,0.0,0.0,0.0,163.216388,1.0,0.010448,98.682265,23.632272,12.949838,20.821543,1.0,11251.308,1.0,0.00404,16.363331,42.605554999999995,0.0,2.718912,0.0,1.9886810000000001,0.0,1.9821689999999998,0.0,1.988616,10.0,8.984875,0.0,0.0,0.0,0.136943994,0.0,0.137974019,0.0,0.138765959,0.0,0.0,0.0,2.0857650000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,11.075737,72.33129,0.0,4.739246,0.0,4.181255999999999,71.617266,0.0,241.476866,0.000493816792,0.0,81.490026,73.694248,72.58655,79.07745,76.54733,0.043489108,0.0,70.49801500000001,14.426151,22.311567999999998,75.413556,74.034538,0.0,74.0329,73.076161,0.0,73.808035,0.036127236,13.535772,31.839037,10.0,56.0,54.4,22.441041000000002,69.646971,30.572371,0.0,8.664136,8.574347,2.3728279999999997,10.0,1.0,9.179337,0.0,988.4114279999999,10.0,0.0,0.0,73.745594,0.0,0.055522112,9.462674,8.24,1.0,86.04535200000001,63.075525,57.687591000000005,197.303772,3.79,0.0,8.551336000000001,8.628416,11.070195,10.0,0.0,51.721561,16.39263,23.89529,44.93298648634283,30.701276,0.0,0.035727892000000004,0.0,0.043908317999999995,0.0,0.017946558999999997,0.0,0.022778152000000003,0.0,0.023680048999999998,2.021189,2.013394,2.01858,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011592038,5.7004660000000005,0.0,0.083371839,0.0,0.042336153,9.5,9.791734,0.0,0.017527821000000002,9.5,9.660214,0.0,0.038915672000000005,0.038656452,72.959948,0.812309728,72.584489,1.5085979999999999,72.375419,0.643512648,72.149709,0.027586272999999998,9.875071,1.0,1.0,72.93154799999999,72.960657,32.38207,72.60255500000001,72.645749,32.6766,72.611446,72.899209,33.039159000000005,72.51424899999999,72.869959,32.127018
 10/25/2017,12:54:28.118,0.0,73.013869,0.0,3.067643,0.0,0.0,0.000505862391,74.564858,0.0,72.960798,0.027345916,3.6405589999999997,0.0,0.0,0.0,74.97475899999999,0.0,75.222673,30.912176000000002,72.776362,0.0,0.0,0.0,138.66693600000002,1.0,0.010448,98.692702,23.627215,13.017909,20.818278,1.0,11212.607,1.0,0.00404,16.079936,42.601085999999995,0.0,2.717301,0.0,1.985844,0.0,1.982427,0.0,1.98852,10.0,8.9879,0.0,0.0,0.0,0.136815241,0.0,0.13871434900000001,0.0,0.133578091,0.0,0.0,0.0,2.0830900000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,17.747226,72.336353,0.0,4.202713,0.0,9.63636,71.631011,0.0,241.47455,0.000370690415,0.0,81.508493,73.694482,72.58795400000001,79.10378,76.55472900000001,0.0,0.0,70.52468,14.42966,22.323859,75.410747,74.033041,0.0,74.03056,73.070545,0.0,73.80649,0.0,4.478556,31.897498,10.0,56.0,54.4,22.516954000000002,69.641919,30.571581,0.0,8.717642,8.588148,0.0,10.0,1.0,9.136158,0.0,1004.7410000000001,10.0,0.0,0.0,73.743769,0.0,0.0,8.516354,8.24,1.0,86.057408,63.11158399999999,57.325148,195.235448,3.79,0.0,8.312689,8.642764999999999,0.0,10.0,0.0,51.714894,16.071401,23.89065,44.03082334896751,30.697978000000003,0.0,0.034922007000000005,0.0,0.045551059000000005,0.0,0.022617098999999998,0.0,0.019460458,0.0,0.022423835,2.021189,2.013619,2.01858,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011594143999999999,5.699757,0.0,0.082791602,0.0,0.04285192,9.5,9.791444,0.0,0.024936262999999997,9.5,9.659441000000001,0.0,0.050189388,0.474715569,72.93969200000001,0.8826418420000001,72.577978,1.438266,72.35878000000001,1.20617,72.120772,0.035963081,9.869593,1.0,1.0,72.931828,72.959347,32.333152,72.603584,72.64504699999999,32.823203,72.610417,72.896167,33.020233000000005,72.51214399999999,72.875201,32.290456
 10/25/2017,12:54:38.118,0.0,73.014431,0.0,5.753188,6.945521,0.0,0.000244290628,74.56703,0.0,72.963418,0.022542569,2.351498,34.035698,0.0,0.0,74.98779499999999,0.0,75.227636,30.913940999999998,72.776128,0.0,0.0,0.0,168.494121,1.0,0.010448,98.684381,23.625359,13.009102,20.815176,1.0,11224.26,1.0,0.00404,16.177239,42.599736,0.0,2.7008349999999997,0.0,1.987843,0.0,1.982266,0.0,1.9883259999999998,10.0,8.992471,0.0,0.0,0.0,0.138231525,0.0,0.138038395,0.0,0.133062526,0.0,0.0,0.0,2.0888259999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,9.856908,72.30090600000001,0.0,9.103053,0.0,17.963414999999998,71.61799,0.0,241.47580499999998,0.0030384279999999997,0.0,81.523398,73.693593,72.589545,79.12439499999999,76.561801,0.007567811999999999,0.0,70.504518,14.430378,22.19931,75.411028,74.033789,0.0,74.032198,73.07255699999999,0.0,73.808924,0.0,7.588467,31.853268,10.0,57.0,54.5,22.465278,69.640469,30.569073,0.0,8.71163,8.785559,0.0,10.0,1.0,9.271692,0.0,994.2021619999999,10.0,0.0,0.0,73.743909,0.0,0.0,9.125848,8.24,1.0,86.075936,63.17168100000001,57.445561,209.216674,3.79,0.0,8.437723,8.67505,0.0,10.0,0.0,51.707947,16.180746,23.8958,44.27971521789549,30.701973,0.0,0.025186911,0.0,0.045003479000000006,0.0,0.019138352,0.0,0.025516055,0.0,0.022520467000000002,2.021028,2.013877,2.018354,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011597342,5.698855,0.0,0.0806963,0.0,0.049492416,9.5,9.793248,0.0,0.021521937999999997,9.5,9.777013,0.0,0.043135263,0.488781991,72.967906,0.833409363,72.59823399999999,0.8685754170000001,72.41086700000001,0.6716454940000001,72.182263,0.033707786,9.871203999999999,1.0,1.0,72.934543,72.963512,32.332757,72.60091700000001,72.64369,32.782612,72.610744,72.89869399999999,32.998988,72.512284,72.874546,32.269104999999996
 10/25/2017,12:54:48.118,0.0,73.014711,0.0,3.031836,7.410448,0.0,0.0,74.682179,0.0,72.960751,0.022542569,3.282487,12.446759,0.0,0.0,75.006624,0.0,75.234799,30.91631,72.772477,0.0,0.0,0.0,152.580958,1.0,0.010448,98.69444200000001,23.619421,13.017909,20.789057999999997,1.0,11242.542,1.0,0.00404,15.916953,42.597409000000006,0.0,2.703767,0.0,1.9875200000000002,0.0,1.9820400000000002,0.0,1.987714,10.0,8.994852999999999,0.0,0.0,0.0,0.135656464,0.0,0.137298065,0.0,0.132546962,0.0,0.0,0.0,2.089212,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.714183,0.0,7.852253999999999,72.318991,0.0,10.390733,0.0,9.764714999999999,71.619437,0.0,241.48497000000003,0.002381754,0.0,81.53835,73.69630699999999,72.591417,79.148055,76.57055799999999,0.0017994279999999998,0.0,70.47079000000001,14.431415,22.208323,75.400072,74.03444499999999,0.0,74.032713,73.072463,0.0,73.808503,0.0,10.377769,31.853268,10.0,57.0,54.5,22.494089000000002,69.635839,30.659653999999996,0.0,8.732672,8.601949000000001,0.0,10.0,1.0,9.157748,0.0,985.909062,10.0,0.0,0.0,73.745641,0.0,0.059707169000000004,19.759909,8.24,1.0,86.077109,63.271441,57.605709999999995,193.824499,3.79,0.0,8.51046,8.758152,0.0,10.0,0.0,51.699181,16.004932999999998,23.893852,44.76451083751574,30.701973,0.0,0.025057969,0.0,0.042104523,0.0,0.018880667,0.0,0.025226158999999998,0.0,0.022423835,2.020867,2.013329,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011597778999999999,5.699498999999999,0.0,0.083629723,0.0,0.045430753,9.5,9.792281,0.0,0.021457517000000002,9.5,9.778236999999999,0.0,0.042555472000000004,0.291852067,72.96573599999999,0.130088216,72.57074399999999,0.059756092000000004,72.34575799999999,1.473432,72.219158,0.029197197999999997,9.868304,1.0,1.0,72.93660200000001,72.958738,32.288573,72.603397,72.64546800000001,32.66793,72.612101,72.898975,33.047657,72.514577,72.87248699999999,32.15497
 10/25/2017,12:54:58.118,0.0,73.015273,0.0,6.218682,0.0,0.0,0.00022416973,74.780672,0.0,72.962857,0.023281545,3.7121739999999996,0.0,0.0,0.0,75.159432,0.0,75.238217,30.908413,72.77112,0.0,0.0,0.0,160.657488,1.0,0.010448,98.7014,23.617472,13.056807000000001,20.720006,1.0,11192.936000000002,1.0,0.00404,16.0698,42.596059000000004,0.0,2.711436,0.0,1.987552,0.0,1.981911,0.0,1.9886810000000001,10.0,8.985615,0.0,0.0,0.0,0.134304556,0.0,0.136943994,0.0,0.137831498,0.0,0.0,0.0,2.085636,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.211889,0.0,16.079353,72.326226,0.0,12.143410000000001,0.0,12.091156,71.636799,0.0,241.476866,0.0,0.0,81.55827,73.696776,72.595254,79.167123,76.576412,0.048995290999999996,0.0,70.567437,14.425912,22.171860000000002,75.370856,74.035521,0.0,74.03322800000001,73.072885,0.0,73.806162,0.0,13.824320000000002,31.736344,10.0,57.0,54.5,22.500262,69.63284499999999,30.665460999999997,0.0,8.537884,8.62055,7.4594309999999995,10.0,1.0,9.268094,0.0,1006.5219999999999,10.0,0.0,0.0,73.744331,0.0,0.09498122199999999,23.304596,8.24,1.0,86.076265,63.088747,57.367895,185.903943,3.79,0.0,8.470785000000001,8.75038,6.11625,10.0,0.0,51.688271,15.628124,23.893248,43.963583153865976,30.701508,0.0,0.036469307,0.0,0.045390006,0.0,0.01801098,0.0,0.021779622999999998,0.0,0.023776681,2.020706,2.013651,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011597893,5.685767,0.0,0.08424219599999999,0.0,0.04433474900000001,9.5,9.792861,0.0,0.016690345,9.5,9.778624,0.0,0.044455898,0.221519952,72.974417,0.741977613,72.57725500000001,0.784176878,72.32767199999999,0.7982433059999999,72.164178,0.024364424,9.868304,1.0,1.0,72.936883,72.9571,32.249122,72.60255500000001,72.64219200000001,32.717192,72.61345899999999,72.895886,33.029889000000004,72.51270500000001,72.873469,32.056751
 10/25/2017,12:55:08.118,0.0,73.014103,0.0,3.389909,4.460568,0.0,0.00045354803999999996,74.652487,0.0,72.95962800000001,0.025960335,3.962825,5.976483999999999,0.0,0.0,75.155087,0.0,75.243835,30.915242,72.770605,0.0,0.0,0.0,147.703054,1.0,0.010448,98.71169599999999,23.615663,13.081392999999998,20.723597,1.0,11219.236,1.0,0.00404,16.086017000000002,42.599643,0.0,2.701447,0.0,1.9890029999999999,0.0,1.981815,0.0,1.9888099999999997,10.0,8.981108,0.0,0.0,0.0,0.13678305300000002,0.0,0.13855340800000002,0.0,0.140795995,0.0,0.0,0.0,2.0905009999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.639586,0.0,11.155923,72.358056,0.0,7.028455999999999,0.0,5.577121,71.62884100000001,0.0,241.46799,0.0,0.0,81.572331,73.696682,72.597501,79.1935,76.583577,0.014384992,0.0,70.59092,14.42655,22.321811,75.38260799999999,74.038751,0.0,74.031683,73.07485,0.0,73.81023499999999,0.0,11.724329,31.684421,10.0,57.0,54.5,22.502549,69.629852,30.660629999999998,0.0,8.51083,8.613349000000001,10.732828,10.0,1.0,9.311273,0.0,997.105549,10.0,0.0,0.0,73.747326,0.0,0.03041177,6.094419,8.24,1.0,86.109195,63.173483,57.169213,184.990032,3.79,0.0,8.446139,8.739021000000001,23.944039,10.0,0.0,51.684961,16.186872,23.890186,44.95320854657839,30.70188,0.0,0.034922007000000005,0.0,0.044810215,0.0,0.017431189,0.0,0.023680048999999998,0.0,0.024614157,2.020995,2.013426,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011603492,5.695501999999999,0.0,0.082888308,0.0,0.044947222,9.5,9.792571,0.0,0.018365297,9.5,9.778075999999999,0.0,0.043296315999999994,0.12305499,72.96284200000001,0.594280182,72.595341,1.072539,72.361673,1.691461,72.115708,0.026619717999999997,9.877647999999999,1.0,1.0,72.935806,72.96173399999999,32.315003999999995,72.601244,72.643783,32.608815,72.612148,72.898273,32.906286,72.513126,72.874967,32.177098
 10/25/2017,12:55:18.118,0.0,73.014945,0.0,3.24668,0.0,0.0,0.0013388679999999998,74.746634,0.0,72.961827,0.024112894,2.45892,0.0,0.0,0.0,75.21809300000001,0.0,75.250718,30.935078000000004,72.768359,0.0,0.0,0.0,145.94381,1.0,0.010448,98.718654,23.616962,13.113685999999998,20.771754,1.0,11241.366000000002,1.0,0.00404,16.043853,42.594662,0.0,2.709825,0.0,1.986392,0.0,1.981428,0.0,1.9889709999999998,10.0,8.98407,0.0,0.0,0.0,0.136364605,0.0,0.136364605,0.0,0.140183762,0.0,0.0,0.0,2.095883,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,11.492705,72.35878000000001,0.0,4.775015,0.0,13.503066,71.687439,0.0,241.46196,0.001971333,0.0,81.58719,73.69981800000001,72.597267,79.215802,76.592381,0.0,0.0,70.541801,14.426470000000002,22.190706,75.400166,74.03706600000001,0.0,74.038002,73.076348,0.0,73.808269,0.20347328399999998,7.4281630000000005,31.635575,10.0,57.0,54.5,22.561313000000002,69.626297,30.657146,0.0,8.466942,8.581548,9.770064,10.0,1.0,9.162545,0.0,1004.8689999999999,10.0,0.0,0.0,73.74667099999999,0.0,0.0,3.8489160000000004,8.24,1.0,86.133212,63.201128000000004,57.335985,197.96114599999999,3.79,0.0,8.486415,8.50705,8.24853,10.0,0.0,51.677268,16.449118,23.887263,46.459371892114454,30.701694,0.0,0.034535182000000005,0.0,0.045551059000000005,0.0,0.017721085,0.0,0.023680048999999998,0.0,0.024034366,2.020802,2.013619,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011607748999999999,5.661493,0.0,0.08298501400000001,0.0,0.044689337999999995,9.5,9.793569999999999,0.0,0.017817717,9.5,9.778752,0.0,0.040300728,0.16525425900000001,72.977311,0.8967082690000001,72.609809,0.952973957,72.31248000000001,1.522664,72.18154,0.037574005,9.860894,1.0,1.0,72.935479,72.96140600000001,32.311454,72.601853,72.64364300000001,32.708521999999995,72.609247,72.897665,33.063494,72.514764,72.875388,32.002790000000005
 10/25/2017,12:55:28.118,0.0,73.01312,0.0,7.185478,0.0,0.0,0.00048574149299999996,74.698836,0.0,72.962248,0.026791684,4.8221989999999995,3.478061,0.0,0.0,75.173917,0.0,75.257506,30.955240000000003,72.771682,0.0,0.0,0.0,150.661783,1.0,0.010448,98.71009699999999,23.646144,13.120107999999998,20.785629,1.0,11238.8,1.0,0.00404,16.07426,42.594848,0.0,2.695712,0.0,1.984393,0.0,1.981911,0.0,1.9887130000000002,10.0,8.985261,0.0,0.0,0.0,0.137748701,0.0,0.137748701,0.0,0.138443731,0.0,0.0,0.0,2.102585,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,9.135232,72.37686500000001,0.0,4.2742510000000005,0.0,9.138983,71.675864,0.0,241.468762,0.0006579852800000001,0.0,81.606313,73.697197,72.601619,79.23899399999999,76.59711,0.036409727999999995,0.0,70.49366500000001,14.425752,22.234135000000002,75.38064200000001,74.0395,0.0,74.037862,73.074148,0.0,73.807754,0.0,7.66862,31.690575,10.0,57.0,54.5,22.49386,69.623584,30.651432,0.0,8.806018,8.517344,1.843309,10.0,1.0,9.105573,0.0,1005.575,10.0,0.0,0.0,73.74414300000001,0.0,0.142212581,11.563823,8.24,1.0,86.1721,63.031054000000005,57.377528000000005,204.214217,3.79,0.0,8.509859,8.732444000000001,0.0,10.0,0.0,51.667943,15.936422,23.885593,45.688668399575505,30.700253999999997,0.0,0.036469307,0.0,0.044842426,0.0,0.018204243999999998,0.0,0.021779622999999998,0.0,0.023969945,2.020963,2.013748,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011614501999999999,5.6630080000000005,0.0,0.082856073,0.0,0.045108399,9.5,9.792152,0.0,0.016851398,9.5,9.779364,0.0,0.040944941,0.418449877,72.94475600000001,0.938907536,72.580149,0.791210089,72.342141,0.7490108209999999,72.13524100000001,0.028552828,9.868949,1.0,1.0,72.937678,72.960657,32.285810999999995,72.60213399999999,72.643128,32.682511,72.60985500000001,72.894295,33.081262,72.514062,72.87276700000001,32.28308
 10/25/2017,12:55:38.118,0.0,73.016256,0.0,4.858006,5.470581,0.0,0.00027648407800000003,74.497506,0.0,72.959019,0.021526476,3.210872,0.0,0.0,0.0,74.903063,0.0,75.262235,30.966575,72.767517,0.0,0.0,0.0,153.700477,1.0,0.010448,98.73576700000001,23.674770000000002,13.123776999999999,20.785792999999998,1.0,11310.643,1.0,0.00404,16.004931,42.592335,0.0,2.7107919999999996,0.0,1.987746,0.0,1.982072,0.0,1.9878099999999999,10.0,8.992567999999999,0.0,0.0,0.0,0.137362442,0.0,0.138810914,0.0,0.132804744,0.0,0.0,0.0,2.097397,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,16.576508,72.320438,0.0,3.63041,0.0,5.641299,71.65199100000001,0.0,241.46524100000002,0.0004938167990000001,0.0,81.621125,73.696167,72.601759,79.26167,76.604088,0.048470893,0.0,70.459001,14.42958,22.205046,75.391738,74.03613,0.0,74.037581,73.073399,0.0,73.81023499999999,0.0,15.52355,31.779806,10.0,57.0,54.6,22.495232,69.619656,30.648923999999997,0.0,8.80662,8.563547,0.0,10.0,1.0,9.322067,0.0,996.913059,10.0,0.0,0.0,73.745173,0.0,0.0,15.172667,8.24,1.0,86.20291999999999,62.832733999999995,57.20052,197.383939,3.79,0.0,8.588005,8.628416,0.0,10.0,0.0,51.658944,15.903754999999999,23.888098,45.074563328685144,30.697792,0.0,0.026540799,0.0,0.045164532,0.0,0.019009508999999997,0.0,0.025226158999999998,0.0,0.022101729,2.020899,2.013651,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011620068999999998,5.661622,0.0,0.082404777,0.0,0.045785343,9.5,9.792539,0.0,0.021167621,9.5,9.777464,0.0,0.04194347,0.34811776,72.953437,0.5731805320000001,72.64164,0.734944397,72.285714,0.432516303,72.134517,0.028230643,9.86186,1.0,1.0,72.93941,72.962716,32.200204,72.602929,72.642988,32.745172,72.613271,72.896495,32.970405,72.514717,72.876979,32.17011
 10/25/2017,12:55:48.118,0.0,73.013963,0.0,6.397718,6.224083,0.0,0.00017990374,74.73215,0.0,72.96126600000001,0.023558662,3.1392580000000003,0.0,0.0,0.0,75.125395,0.0,75.26677600000001,30.968154,72.764802,0.0,0.0,0.0,145.94381,1.0,0.010448,98.76707900000001,23.693421,13.080658999999999,20.792486,1.0,11277.073999999999,1.0,0.00404,16.156156,42.589449,0.0,2.703187,0.0,1.9871009999999998,0.0,1.982105,0.0,1.988777,10.0,8.993661999999999,0.0,0.0,0.0,0.137233689,0.0,0.136750865,0.0,0.147595002,0.0,0.0,0.0,2.101779,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.137292,0.0,0.876058628,72.313204,0.0,7.636528,0.0,8.94645,71.678034,0.0,241.462009,0.002545923,0.0,81.638327,73.697103,72.600449,79.284112,76.612564,0.010189804,0.0,70.43350699999999,14.430537,22.21283,75.384528,74.038798,0.0,74.038517,73.072136,0.0,73.80972,0.0,5.825116,31.733652000000003,10.0,57.0,54.6,22.487915,69.618299,30.643024,0.0,8.422454,8.661952000000001,0.0,10.0,1.0,9.232711,0.0,997.3622019999999,10.0,0.0,0.0,73.745267,0.0,0.018454464,0.0,8.24,1.0,86.217556,63.015429000000005,57.420274,195.05908,3.79,0.0,8.432313,8.70853,0.0,10.0,0.0,51.651391,16.425752,23.906657,44.40085646958898,30.696538,0.0,0.004104948,0.0,0.043167473,0.0,0.022456046,0.0,0.025065106,0.0,0.021232042000000003,2.020963,2.013684,2.0185150000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011623106999999999,5.66059,0.0,0.083726429,0.0,0.04594652,9.5,9.792539,0.0,0.02371226,9.5,9.778269,0.0,0.051638866,0.123054989,72.955608,0.83340936,72.640917,1.445299,72.334907,1.297601,72.224946,0.023720053999999997,9.871849000000001,1.0,1.0,72.935011,72.964074,32.301196999999995,72.60335,72.64340899999999,32.710097999999995,72.610463,72.895933,32.90165,72.516589,72.87426500000001,32.229119
 10/25/2017,12:55:58.118,0.0,73.016256,0.0,5.753188,6.721074000000001,0.0,0.0007915792410000001,74.561237,0.0,72.956024,0.022265452999999998,3.282487,13.391675,0.0,0.0,75.048629,0.0,75.275578,30.974518,72.762884,0.0,0.0,0.0,146.343638,1.0,0.010448,98.808687,23.6924,13.080843,20.78416,1.0,11259.327,1.0,0.00404,16.089666,42.58889,0.0,2.698225,0.0,1.987166,0.0,1.981944,0.0,1.989745,10.0,8.994725,0.0,0.0,0.0,0.136525547,0.0,0.136976182,0.0,0.151945078,0.0,0.0,0.0,2.105485,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,14.443556,72.334907,0.0,6.706536,0.0,9.267338,71.659225,0.0,241.469292,0.00229967,0.0,81.65267,73.701222,72.603959,79.306976,76.618512,0.041391514,0.0,70.4278,14.430218,22.252571,75.387618,74.040858,0.0,74.038658,73.070685,0.0,73.810703,0.056933629000000006,8.422052,31.801728999999998,10.0,57.0,54.6,22.493631,69.61586700000001,30.638612,0.0,8.216844,8.562347,6.047377,10.0,1.0,9.305875,0.0,1004.645,10.0,0.0,0.0,73.742037,0.0,0.0,0.592936864,8.24,1.0,86.234537,62.956534,57.3402,202.626899,3.79,0.0,8.626477000000001,8.624231,0.0,10.0,0.0,51.646449,16.467493,23.932083,44.60284396791009,30.696213,0.0,0.001526115,0.0,0.044423687999999996,0.0,0.023518996,0.0,0.024807421,0.0,0.02062004,2.02106,2.013297,2.0185150000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011626573000000001,5.659236,0.0,0.084403373,0.0,0.04559193,9.5,9.790896,0.0,0.022488256,9.5,9.778139999999999,0.0,0.043586211,0.390317029,72.948373,0.249652811,72.55121199999999,1.522664,72.40869599999999,1.747727,72.246648,0.01888728,9.871527,1.0,1.0,72.938848,72.962857,32.374573999999996,72.605082,72.643222,32.740837,72.612523,72.896541,32.839076,72.516917,72.876652,32.085867
 10/25/2017,12:56:08.118,0.0,73.016677,0.0,6.863213000000001,0.5648015670000001,0.0,0.000336846794,74.629312,0.0,72.957802,0.022080707999999998,2.781185,7.497960000000001,0.0,0.0,75.007349,0.0,75.281103,30.973078000000005,72.762509,0.0,0.0,0.0,141.785596,1.0,0.010448,98.845359,23.691472,13.074421000000001,20.748573,1.0,11280.708,1.0,0.00404,16.169535999999997,42.587354,0.0,2.704025,0.0,1.986779,0.0,1.98262,0.0,1.989616,10.0,8.99775,0.0,0.0,0.0,0.13549552199999998,0.0,0.139679997,0.0,0.154329564,0.0,0.0,0.0,2.098622,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,12.454939,72.339247,0.0,4.059637,0.0,10.053514999999999,71.65199100000001,0.0,241.479278,0.002628007,0.0,81.66921500000001,73.700099,72.60971500000001,79.328997,76.627363,0.024086364,0.0,70.409228,14.429820000000001,22.097294,75.394266,74.04034300000001,0.0,74.04034300000001,73.071481,0.0,73.811592,0.005365096,11.291506,31.757883000000003,10.0,57.0,54.6,22.498662,69.610161,30.637682,0.0,8.383977,8.611549,7.684075999999999,10.0,1.0,9.187733,0.0,1000.025,10.0,0.0,0.0,73.74456500000001,0.0,0.0,0.0,8.24,1.0,86.261886,62.967952000000004,57.440142,192.73422,3.79,0.0,8.535707,8.666082000000001,0.0,10.0,0.0,51.641273999999996,16.579333,23.949064,46.16172469909087,30.694819,0.0,0.0,0.0,0.044681372999999996,0.0,0.02268152,0.0,0.024646368,0.0,0.018655193,2.020899,2.0135549999999998,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01163178,5.660171,0.0,0.083210662,0.0,0.04439922,9.5,9.792861,0.0,0.024453104,9.5,9.777593,0.0,0.044584741,0.453615934,72.968629,0.256686024,72.60040500000001,0.348117765,72.215541,1.3609,72.133794,0.031130307000000003,9.884414999999999,1.0,1.0,72.936649,72.965805,32.325261,72.604286,72.644532,32.735714,72.612055,72.899396,32.960361999999996,72.517198,72.873937,32.117313
 10/25/2017,12:56:18.118,0.0,73.015928,0.0,4.499934,3.290235,0.0,0.000759385788,74.75025500000001,0.0,72.959113,0.023835778,2.172462,0.0,0.0,0.0,75.122498,0.0,75.28662800000001,30.98432,72.763258,0.0,0.0,0.0,141.945528,1.0,0.010448,98.86275400000001,23.693235,13.01479,20.819747,1.0,11260.396,1.0,0.00404,16.021148999999998,42.583537,0.0,2.6941330000000003,0.0,1.987552,0.0,1.9820080000000002,0.0,1.9888740000000003,10.0,9.000776,0.0,0.0,0.0,0.137523383,0.0,0.137040559,0.0,0.149850597,0.0,0.0,0.0,2.097687,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,16.063316,72.423165,0.0,5.705007,0.0,6.7964970000000005,71.63969300000001,0.0,241.4855,0.0005348589100000001,0.0,81.685621,73.702205,72.60854499999999,79.35153299999999,76.634294,0.0,0.0,70.38757,14.429501,22.107946,75.369639,74.039266,0.0,74.039687,73.069983,0.0,73.81323,0.0,4.735044,31.768652000000003,10.0,57.0,54.6,22.488829,69.60894499999999,30.633409000000004,0.0,8.303416,8.567147,11.567223,10.0,1.0,9.201526,0.0,1004.051,10.0,0.0,0.0,73.742646,0.0,0.0,8.740903999999999,8.24,1.0,86.27994699999999,63.015429000000005,57.442551,190.265059,3.79,0.0,8.312689,8.710921,8.472980999999999,10.0,0.0,51.631669,16.881505999999998,23.952173000000002,44.44124542803667,30.691521,0.0,0.0,0.0,0.05237971,0.0,0.024936262999999997,0.0,0.023969945,0.0,0.017849926999999998,2.020963,2.01349,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011635566000000002,5.661944,0.0,0.08472572699999999,0.0,0.045882049,9.5,9.793505,0.0,0.026353531,9.5,9.778108,0.0,0.044198213,0.277785644,72.962119,1.248369,72.619937,0.193387107,72.28354300000001,1.339801,72.138134,0.035640896,9.885703999999999,1.0,1.0,72.939082,72.96669399999999,32.233342,72.60419300000001,72.643596,32.756995,72.613271,72.897009,33.058471999999995,72.5157,72.874967,31.928252
