date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:56:28.118,0.0,73.015694,0.0,5.108657,5.037718,0.0,0.000530007482,74.22448,0.0,72.957334,0.024482382,2.960222,1.075731,0.0,0.0,74.678558,0.0,75.291965,30.974890000000002,72.761059,0.0,0.0,0.0,156.099446,1.0,0.010448,98.885322,23.691054,12.968553,20.784487,1.0,11327.962,1.0,0.00404,15.899114,42.585306,0.0,2.705475,0.0,1.9854889999999998,0.0,1.982266,0.0,1.9884549999999999,10.0,8.998491,0.0,0.0,0.0,0.135624275,0.0,0.13810277199999998,0.0,0.152525088,0.0,0.0,0.0,2.0938849999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,3.730686,72.381206,0.0,5.669238,0.0,17.819015,71.673694,0.0,241.492109,0.000986322269,0.0,81.702495,73.700192,72.61093100000001,79.373133,76.640709,0.009403205999999999,0.0,70.376623,14.428304,22.082135,75.393517,74.040904,0.0,74.040858,73.067877,0.0,73.813979,0.030422257,9.303728,31.772498,10.0,57.0,54.6,22.561084,69.606512,30.627788,0.0,8.423055,8.664952,16.878470999999998,10.0,1.0,9.250103,0.0,1007.3560000000001,10.0,0.0,0.0,73.74297299999999,0.0,0.014867271999999999,18.861708,8.24,1.0,86.302417,62.940307,57.345016,207.645389,3.79,0.0,8.46778,8.669669,6.901826,10.0,0.0,51.621458000000004,16.762179999999997,23.955653,45.99270929243838,30.691939,0.0,0.0030089440000000004,0.0,0.044649162,0.0,0.026160267,0.0,0.020813303999999998,0.0,0.018268665,2.020899,2.013877,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011640127,5.775544,0.0,0.083500781,0.0,0.042948626,9.5,9.792764,0.0,0.026546794,9.5,9.77711,0.0,0.045390006,0.362184182,72.958501,0.6435126489999999,72.58666,0.158221051,72.266181,0.5520808970000001,72.222052,0.031774677,9.881515,1.0,1.0,72.94198399999999,72.968754,32.223874,72.601057,72.640273,32.720344,72.611212,72.896682,33.044567,72.520333,72.874125,32.099067
 10/25/2017,12:56:38.118,0.0,73.016537,0.0,3.8195959999999998,14.849276999999999,0.0,0.000703047257,74.490988,0.0,72.959066,0.020695127,3.676367,0.0,0.0,0.0,74.911029,0.0,75.299456,30.975169,72.758625,0.0,0.0,0.0,159.378037,1.0,0.010448,98.91964300000001,23.685812,12.961397,20.776651,1.0,11276.753,1.0,0.00404,15.900735999999998,42.583397,0.0,2.710373,0.0,1.9875200000000002,0.0,1.982266,0.0,1.9884549999999999,10.0,8.986130000000001,0.0,0.0,0.0,0.13584959300000002,0.0,0.13678305300000002,0.0,0.165446424,0.0,0.0,0.0,2.090437,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,0.0,72.395675,0.0,3.880793,0.0,0.0,71.614373,0.0,241.49823500000002,0.002053417,0.0,81.717541,73.70323499999999,72.612616,79.39529399999999,76.650029,0.019104579,0.0,70.361233,14.42655,22.0891,75.406627,74.042496,0.0,74.040998,73.07115300000001,0.0,73.813277,0.006259995,8.181595,31.740959999999998,10.0,58.0,54.7,22.495003,69.60482900000001,30.626440999999996,0.0,8.45071,8.750157000000002,5.325304,10.0,1.0,9.284886,0.0,995.9345710000001,10.0,0.0,0.0,73.740212,0.0,0.0,8.772983,8.24,1.0,86.303167,62.888023,57.426294999999996,205.577066,3.79,0.0,8.474392,8.669071,10.493036,10.0,0.0,51.615071,16.456377,23.96071,46.703072238009824,30.690081,0.0,0.0,0.0,0.04403716,0.0,0.023164679,0.0,0.018204243999999998,0.0,0.015047603,2.02077,2.0135549999999998,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011641232,5.776737000000001,0.0,0.083855371,0.0,0.042626272,9.5,9.793022,0.0,0.022294993,9.5,9.778398,0.0,0.044520319,0.200420317,72.985268,0.7982433059999999,72.612703,1.00924,72.36456700000001,0.819342937,72.133794,0.031130307000000003,9.910514,1.0,1.0,72.94184399999999,72.967303,32.194287,72.603959,72.643783,32.675022999999996,72.61200799999999,72.893546,32.843325,72.517853,72.877073,32.050928000000006
 10/25/2017,12:56:48.118,0.0,73.018596,0.0,6.11126,10.825255,0.0,0.00077145833,74.549649,0.0,72.958598,0.024205266,5.430922,10.861221,0.0,0.0,75.016039,0.0,75.304232,30.962486,72.757689,0.0,0.0,0.0,164.096011,1.0,0.010448,98.92763599999999,23.690683,12.939563,20.793139,1.0,11268.948,1.0,0.00404,15.93317,42.587307,0.0,2.716818,0.0,1.9882939999999998,0.0,1.98059,0.0,1.9892610000000002,10.0,8.976409,0.0,0.0,0.0,0.139776562,0.0,0.139712185,0.0,0.158357412,0.0,0.0,0.0,2.0857,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,0.0,72.386993,0.0,4.63194,0.0,19.327191,71.662842,0.0,241.481931,0.00172508,0.0,81.736384,73.702345,72.615611,79.419236,76.65513299999999,0.023299766,0.0,70.34996,14.432053,22.035019000000002,75.385651,74.04273,0.0,74.042496,73.071855,0.0,73.80976700000001,0.0,8.967088,31.747497999999997,10.0,58.0,54.7,22.508494,69.598748,30.621982,0.0,8.6461,8.726756,8.951715,10.0,1.0,9.240507000000001,0.0,979.765432,10.0,0.0,0.0,73.744846,0.0,0.0,14.980195000000002,8.24,1.0,86.090807,62.994395,57.33538299999999,204.11801599999998,3.79,0.0,8.336133,8.590751,13.122314000000001,10.0,0.0,51.605746,16.521939,23.957694,47.903502700122104,30.688083000000002,0.0,0.048525353,0.0,0.042201155,0.0,0.018107612,0.0,0.014210127,0.0,0.019138352,2.020609,2.013394,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011607708999999999,5.777511,0.0,0.082823837,0.0,0.042980860999999995,9.5,9.79299,0.0,0.019170563,9.5,9.778946000000001,0.0,0.044906847,0.0,72.955608,0.763077247,72.623554,1.480465,72.313204,1.487498,72.134517,0.030163752000000002,9.878615,1.0,1.0,72.943107,72.964916,32.218351,72.60746800000001,72.643456,32.734532,72.61111899999999,72.897571,32.814741999999995,72.519397,72.875388,31.989202000000002
 10/25/2017,12:56:58.118,0.0,73.016724,0.0,6.469333,17.093751,0.0,7.9299217e-05,74.312833,0.0,72.96047,0.016261268,1.742775,31.505243,0.0,0.0,74.798053,0.0,75.31209799999999,30.961232,72.757923,0.0,0.0,0.0,114.197451,1.0,0.010448,98.954012,23.690312,12.934792999999999,20.787425,1.0,11241.366000000002,1.0,0.00404,16.12656,42.584049,0.0,2.706861,0.0,1.9881330000000002,0.0,1.9812990000000001,0.0,1.988229,10.0,8.964402,0.0,0.0,0.0,0.13726587699999998,0.0,0.137491195,0.0,0.153975113,0.0,0.0,0.0,2.086602,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.63194,0.0,11.412519,72.403632,0.0,4.095406,0.0,7.566628999999999,71.684545,0.0,241.485548,0.001150491,0.0,81.750446,73.701409,72.615798,79.443272,76.661783,0.065513842,0.0,70.343551,14.428384,22.007569,75.38022,74.046428,0.0,74.041981,73.07003,0.0,73.81309,0.0,0.0,31.642498,10.0,58.0,54.7,22.483342,69.593603,30.619613,0.0,8.653314,8.646351,13.219968,10.0,1.0,9.124764,0.0,993.8813449999999,10.0,0.0,0.0,73.74199,0.0,0.0,2.0525130000000003,8.24,1.0,85.962653,63.247403000000006,57.545504,195.155281,3.79,0.0,8.471387,8.788045,12.817702,10.0,0.0,51.601177,17.094298000000002,23.954121,47.163814582224,30.688827000000003,0.0,0.053521843,0.0,0.044778004,0.0,0.013759179,0.0,0.018558561,0.0,0.02268152,2.020995,2.01378,2.0185150000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011587179,5.776318,0.0,0.083275133,0.0,0.045656401,9.5,9.793441,0.0,0.014500023,9.5,9.76983,0.0,0.042329997,0.22151995100000002,72.972247,0.91077469,72.556276,0.0,72.339247,0.812309725,72.119325,0.037574005,9.878293,1.0,1.0,72.943388,72.964308,32.273187,72.607936,72.642894,32.746355,72.61416,72.896214,32.997057,72.520661,72.878336,32.012883
 10/25/2017,12:57:08.118,0.0,73.017051,0.0,4.893813,0.0,0.0,0.000775482511,74.46419300000001,0.0,72.959862,0.022265452999999998,4.965428,30.272046999999997,0.0,0.0,75.01966,0.0,75.31579599999999,30.952265999999998,72.750857,0.0,0.0,0.0,154.500133,1.0,0.010448,98.936663,23.682657,12.891124000000001,20.837377,1.0,11202.665,1.0,0.00404,16.128992999999998,42.586144,0.0,2.7133700000000003,0.0,1.988004,0.0,1.9823950000000001,0.0,1.9886810000000001,10.0,8.988609,0.0,0.0,0.0,0.138617784,0.0,0.137941831,0.0,0.14472717400000001,0.0,0.0,0.0,2.087086,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,14.491667999999999,72.365291,0.0,5.454624,0.0,10.791558,71.62233,0.0,241.48318500000002,0.00172508,0.0,81.765351,73.700707,72.61551800000001,79.465059,76.671665,0.02880595,0.0,70.331903,14.42639,22.04813,75.374649,74.043104,0.0,74.043573,73.07494399999999,0.0,73.815758,0.059730187000000004,12.381578,31.737114000000002,10.0,58.0,54.7,22.481512,69.592481,30.614317,0.0,8.676160000000001,8.646351,13.653212,10.0,1.0,9.240507000000001,0.0,1004.003,10.0,0.0,0.0,73.74372199999999,0.0,0.013073676000000001,14.146151000000001,8.24,1.0,85.91297800000001,63.074324,57.446765,190.072656,3.79,0.0,8.512864,8.78386,10.060167,10.0,0.0,51.592318,16.681418,23.952869,45.41861060396656,30.686225,0.0,0.038210019,0.0,0.046195272,0.0,0.015079813999999999,0.0,0.022520467000000002,0.0,0.024581947000000003,2.020899,2.01349,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011578985,5.77693,0.0,0.084338902,0.0,0.043851217000000005,9.5,9.792636,0.0,0.0174634,9.5,9.763549000000001,0.0,0.039463252000000004,0.24965279699999998,72.972247,0.7068115540000001,72.596788,0.228553166,72.252436,0.7841768840000001,72.117878,0.028875012999999998,9.878615,1.0,1.0,72.945213,72.96500999999999,32.181267999999996,72.6019,72.643362,32.714827,72.612382,72.894482,32.997828999999996,72.517525,72.877401,31.973284999999997
 10/25/2017,12:57:18.118,0.0,73.019766,0.0,2.494727,0.0,0.0,0.0005259832970000001,74.374391,0.0,72.957475,0.021341732000000002,3.282487,0.0,0.0,0.0,74.74084,0.0,75.321508,30.952592,72.74964,0.0,0.0,0.0,155.939515,1.0,0.010448,98.744653,23.679873,12.915344000000001,20.848968,1.0,11217.739,1.0,0.00404,16.194672,42.58093,0.0,2.712629,0.0,1.98636,0.0,1.982234,0.0,1.9888099999999997,10.0,8.983716000000001,0.0,0.0,0.0,0.135592087,0.0,0.136589923,0.0,0.141376005,0.0,0.0,0.0,2.0850880000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,11.765338,72.384823,0.0,6.992686999999999,0.0,9.540092999999999,71.659225,0.0,241.48540400000002,0.0007811116499999999,0.0,81.781522,73.701409,72.620384,79.48745500000001,76.676254,0.0,0.0,70.316326,14.42655,22.08951,75.36935799999999,74.043807,0.0,74.044275,73.07728399999999,0.0,73.813183,0.0,2.586961,31.385191,10.0,58.0,54.7,22.493174,69.591966,30.60786,0.0,8.650308,8.721355,0.0,10.0,1.0,9.290883000000001,0.0,997.378242,10.0,0.0,0.0,73.74171,0.0,0.09856841400000001,11.499665,8.24,1.0,85.874514,62.944514,57.48830699999999,204.11801599999998,3.79,0.0,8.561556,8.639178,0.0,10.0,0.0,51.582341,9.139363000000001,23.952451,45.661653275624765,30.683113,0.0,0.034922007000000005,0.0,0.044842426,0.0,0.017914348,0.0,0.019009508999999997,0.0,0.023615628,2.020867,2.013426,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011572451999999999,5.778091000000001,0.0,0.083533016,0.0,0.044657103,9.5,9.793633999999999,0.0,0.017592242,9.5,9.738907000000001,0.0,0.052315289,0.07382250900000001,72.952714,1.044406,72.619214,0.8896750529999999,72.370355,1.6844279999999998,72.216264,0.028875012999999998,9.86766,1.0,1.0,72.941797,72.962576,32.221507,72.607047,72.644719,32.693940000000005,72.611446,72.894716,33.024481,72.522018,72.876231,32.041222999999995
 10/25/2017,12:57:28.118,0.0,73.019859,0.0,5.430922,7.025681,0.0,0.000542080024,74.359183,0.0,72.957802,0.027715405,5.3951150000000005,0.0,0.0,0.0,74.811813,0.0,75.326752,30.954728999999997,72.74659799999999,0.0,0.0,0.0,136.50786399999998,1.0,0.010448,98.610099,23.671104999999997,12.893692999999999,20.886513,1.0,11242.542,1.0,0.00404,16.087232999999998,42.57809,0.0,2.697516,0.0,1.9868759999999999,0.0,1.9816529999999999,0.0,1.9893580000000002,10.0,8.996431,0.0,0.0,0.0,0.136203664,0.0,0.13758776,0.0,0.151880632,0.0,0.0,0.0,2.085603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,17.426481,72.400015,0.0,4.381557,0.0,11.802357,71.676587,0.0,241.47175299999998,0.000945280148,0.0,81.799522,73.70403,72.618466,79.509477,76.68145200000001,0.059221061,0.0,70.315437,14.430856,22.032971,75.3842,74.044556,0.0,74.04375999999999,73.08154300000001,0.0,73.81505600000001,0.076173949,7.925107000000001,31.622114,10.0,58.0,54.7,22.511238,69.58598,30.607117,0.0,8.382774000000001,8.520344,0.0,10.0,1.0,9.292682000000001,0.0,991.475224,10.0,0.0,0.0,73.74199,0.0,0.0,0.0,8.24,1.0,85.902424,63.06290500000001,57.496134,196.165392,3.79,0.0,8.390234,8.742608,0.0,10.0,0.0,51.576839,15.150818,23.949157,44.46817377289527,30.683066999999998,0.0,0.002944473,0.0,0.045035689000000004,0.0,0.023229101000000002,0.0,0.02580595,0.0,0.020394566,2.020995,2.013684,2.0184830000000002,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011576578999999998,5.777575,0.0,0.083726429,0.0,0.044850515,9.5,9.792056,0.0,0.022649309,9.5,9.7391,0.0,0.044874635999999996,0.369217395,72.995396,1.480465,72.591,1.248369,72.366737,1.8461919999999998,72.174306,0.005999883,9.872171,1.0,1.0,72.943294,72.962108,32.287389000000005,72.604895,72.643736,32.707733000000005,72.60817,72.894997,32.955727,72.524264,72.87679200000001,32.089361
 10/25/2017,12:57:38.118,0.0,73.019391,0.0,3.031836,5.2781970000000005,0.0,0.000147710296,74.45043299999999,0.0,72.959347,0.021526476,4.6431629999999995,0.0,0.0,0.0,74.918995,0.0,75.334711,30.952127,72.744352,0.0,0.0,0.0,150.581817,1.0,0.010448,98.572724,23.673378,12.84874,20.88684,1.0,11172.837,1.0,0.00404,16.013851000000003,42.578603,0.0,2.687881,0.0,1.988229,0.0,1.982363,0.0,1.9888740000000003,10.0,8.996044,0.0,0.0,0.0,0.136203664,0.0,0.13678305300000002,0.0,0.151912855,0.0,0.0,0.0,2.082961,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,8.413557,72.366737,0.0,5.454624,0.0,9.315471,71.658502,0.0,241.48400499999997,0.0,0.0,81.81649,73.703937,72.622116,79.531452,76.689929,0.0,0.0,70.3334,14.429501,22.050178,75.397216,74.044321,0.0,74.043479,73.08318100000001,0.0,73.81599200000001,0.0,10.009068,31.624806,10.0,56.0,54.8,22.480598,69.582986,30.604840999999997,0.0,8.576361,8.753157,3.207224,10.0,1.0,9.137357000000002,0.0,1015.023,10.0,0.0,0.0,73.744518,0.0,0.12427662199999999,0.0,8.24,1.0,85.876109,63.011823,57.32274,199.74086599999998,3.79,0.0,8.429308,8.624829,0.0,10.0,0.0,51.569986,15.339108999999999,23.945724,44.53550293900231,30.682602000000003,0.0,0.0,0.0,0.04348958,0.0,0.02161857,0.0,0.024968473999999997,0.0,0.018558561,2.020867,2.013651,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011571986000000001,5.776608,0.0,0.083855371,0.0,0.043947924000000006,9.5,9.791669,0.0,0.025032895,9.5,9.739647999999999,0.0,0.043715054,0.4325163,72.966459,0.4254831,72.58159599999999,0.327018131,72.382653,1.367933,72.237967,0.029841567000000003,9.874426,1.0,1.0,72.94699200000001,72.963606,32.293701,72.604567,72.64415799999999,32.704975,72.61036999999999,72.89729,32.980061,72.524872,72.87590300000001,32.078103000000006
 10/25/2017,12:57:48.118,0.0,73.018877,0.0,4.929621,4.877398,0.0,0.000546104202,74.232446,0.0,72.955977,0.021434104,4.965428,0.547218732,0.0,0.0,74.63727800000001,0.0,75.339112,30.947249,72.741591,0.0,0.0,0.0,139.14673,1.0,0.010448,98.534879,23.665259,12.850025,20.844234,1.0,11188.767,1.0,0.00404,16.366169,42.573249,0.0,2.677377,0.0,1.9883259999999998,0.0,1.981911,0.0,1.988745,10.0,8.997847,0.0,0.0,0.0,0.135334581,0.0,0.140195009,0.0,0.15162285,0.0,0.0,0.0,2.084121,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,15.51805,72.386993,0.0,5.3473180000000005,0.0,7.839384,71.653438,0.0,241.481931,0.0,0.0,81.828677,73.709226,72.624783,79.556425,76.69671899999999,0.008616609,0.0,70.321238,14.429501,22.076809,75.38775799999999,74.046662,0.0,74.046194,73.083462,0.0,73.8166,0.015544568,7.812894,31.616729,10.0,56.0,54.8,22.461848,69.580835,30.599545000000003,0.0,8.77656,8.560546,7.732214,10.0,1.0,9.350254,0.0,1000.0889999999999,10.0,0.0,0.0,73.74405,0.0,0.0,0.0,8.24,1.0,85.81949200000001,63.01783199999999,57.367895,196.999135,3.79,0.0,8.450347,8.727064,8.969978,10.0,0.0,51.560801,15.588879,23.940481,45.12851112471202,30.681301,0.0,0.0,0.0,0.044294845,0.0,0.023422363999999998,0.0,0.024807421,0.0,0.019138352,2.020706,2.013619,2.0185470000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011562383,5.779993,0.0,0.084113254,0.0,0.044173572,9.5,9.792829,0.0,0.026579005,9.5,9.739358,0.0,0.044101580999999994,0.22855316399999998,72.979481,0.6435126489999999,72.672024,1.452332,72.383376,0.9107746879999999,72.18588100000001,0.032419047,9.863471,1.0,1.0,72.94629,72.967209,32.301590999999995,72.605643,72.64177099999999,32.626944,72.61299100000001,72.897711,33.019073999999996,72.520567,72.876465,32.114207
 10/25/2017,12:57:58.118,0.0,73.022012,0.0,3.8195959999999998,19.739024,0.0,0.0007553616130000001,74.196236,0.0,72.957756,0.022634941000000002,3.461523,0.0,0.0,0.0,74.643072,0.0,75.344075,30.945715999999997,72.740608,0.0,0.0,0.0,156.49927399999999,1.0,0.010448,98.54550400000001,23.652964,12.890941,20.841948000000002,1.0,11232.171999999999,1.0,0.00404,16.231161,42.573948,0.0,2.6719310000000003,0.0,1.986005,0.0,1.9812990000000001,0.0,1.988777,10.0,9.005766,0.0,0.0,0.0,0.13617147599999999,0.0,0.13855340800000002,0.0,0.152106192,0.0,0.0,0.0,2.080351,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.103053,0.0,12.246455000000001,72.402909,0.0,6.956917999999999,0.0,11.914667999999999,71.638246,0.0,241.4896,0.002751134,0.0,81.844755,73.702626,72.627872,79.576619,76.703603,0.065513843,0.0,70.304445,14.429501,22.150554999999997,75.39024,74.04727,0.0,74.048487,73.089359,0.0,73.816366,0.059953912000000005,15.651794,31.670575,10.0,56.0,54.8,22.430294,69.577607,30.597223,0.0,8.566139999999999,8.792159,7.571753,10.0,1.0,9.182935,0.0,998.8860789999999,10.0,0.0,0.0,73.744378,0.0,0.109927854,15.541571,8.24,1.0,85.76550300000001,63.009418999999994,57.202929000000005,204.422653,3.79,0.0,8.520078,8.786252000000001,9.883813,10.0,0.0,51.55488,15.880842000000001,23.940155999999998,45.18246651293137,30.679536,0.0,0.0,0.0,0.044649162,0.0,0.026482372999999997,0.0,0.020297934,0.0,0.045744322999999996,2.021028,2.01349,2.018354,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.011553023,5.7779300000000005,0.0,0.083533016,0.0,0.044786045,9.5,9.791573,0.0,0.026707847000000003,9.5,9.730886,0.0,0.04384389599999999,0.108988567,72.978757,0.756044038,72.627895,0.2496528,72.227839,1.712561,72.1309,0.030163752000000002,9.904714,1.0,1.0,72.947179,72.964354,32.191525,72.60803,72.64340899999999,32.676994,72.609668,72.899349,32.978516,72.521316,72.877962,32.099843
 10/25/2017,12:58:08.118,0.0,73.020983,0.0,3.461523,21.486507999999997,0.0,0.0,74.294728,0.0,72.957615,0.011365548999999999,5.07285,12.62293,0.0,0.0,74.94506700000001,0.0,75.352409,30.95287,72.735881,0.0,0.0,0.0,136.267967,1.0,0.010448,98.534644,23.647629000000002,12.953875,20.852559,1.0,11246.925,1.0,0.00404,16.045069,42.570037,0.0,2.673252,0.0,1.98968,0.0,1.984007,0.0,1.988616,10.0,8.988833999999999,0.0,0.0,0.0,0.138971855,0.0,0.138360278,0.0,0.160129665,0.0,0.0,0.0,2.079513,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.353435000000001,0.0,20.762225,72.381206,0.0,7.779603,0.0,7.630807000000001,71.64548,0.0,241.494135,0.001314659,0.0,81.861113,73.70609,72.627638,79.601265,76.711845,0.045586702,0.0,70.28302,14.427826000000001,22.011666,75.367017,74.04764499999999,0.0,74.045726,73.090529,0.0,73.819456,0.0,12.814401,31.681728999999997,10.0,56.0,54.8,22.433266,69.575456,30.593646000000003,0.0,8.744095,8.662552,12.064651,10.0,1.0,9.076187,0.0,996.8649369999999,10.0,0.0,0.0,73.74405,0.0,0.0,14.531095,8.24,1.0,85.750164,62.823719,57.238451,203.733211,3.79,0.0,8.395645,8.795817999999999,17.451004,10.0,0.0,51.547979,16.086374,23.937882000000002,45.695422254045184,30.678978999999998,0.0,0.006844959,0.0,0.044262634,0.0,0.025226158999999998,0.0,0.020458986999999998,0.0,0.016690345,2.02077,2.0135549999999998,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011549769,5.775093,0.0,0.08398431199999999,0.0,0.044914986,9.5,9.79241,0.0,0.02580595,9.5,9.716584,0.0,0.043650633,0.235586374,72.961395,0.7912100940000001,72.606916,1.100671,72.34648100000001,0.840442572,72.151156,0.026941903,9.874749000000001,1.0,1.0,72.947694,72.964729,32.081064000000005,72.603818,72.638823,32.618272999999995,72.613178,72.896775,33.019073999999996,72.524966,72.877026,31.950769
 10/25/2017,12:58:18.118,0.0,73.019485,0.0,4.28509,12.66893,0.0,0.000320750071,74.456226,0.0,72.957194,0.022819685,4.356705000000001,18.324460000000002,0.0,0.0,75.046456,0.0,75.35784,30.948968,72.73312,0.0,0.0,0.0,136.347933,1.0,0.010448,98.501923,23.645216,12.964516,20.878841,1.0,11209.614,1.0,0.00404,16.141966,42.570689,0.0,2.670223,0.0,1.9861990000000003,0.0,1.982298,0.0,1.9882939999999998,10.0,8.9926,0.0,0.0,0.0,0.138038395,0.0,0.139293738,0.0,0.155811812,0.0,0.0,0.0,2.0830900000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.317666000000001,0.0,15.646348000000001,72.341417,0.0,11.070343,0.0,13.262398999999998,71.67296999999999,0.0,241.49206099999998,0.0005348589130000001,0.0,81.876863,73.70562199999999,72.631803,79.624833,76.718636,0.009665406,0.0,70.28854,14.427586999999999,22.053865,75.371746,74.04670899999999,0.0,74.048675,73.088001,0.0,73.815945,0.048543954,6.67473,31.569036999999998,10.0,56.0,54.8,22.50232,69.573585,30.590626,0.0,8.558325,8.468141000000001,10.2354,10.0,1.0,9.148152,0.0,998.9181609999999,10.0,0.0,0.0,73.744846,0.0,0.056119978,2.9988330000000003,8.24,1.0,85.749367,62.88561899999999,57.27336999999999,200.831145,3.79,0.0,8.337335000000001,8.871746,13.923923,10.0,0.0,51.53968,16.408057,23.924149,46.08058805091311,30.679396999999998,0.0,0.002396471,0.0,0.043425158,0.0,0.026031423999999997,0.0,0.021296462999999998,0.0,0.017366768,2.020834,2.013941,2.0186759999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011548827,5.776511,0.0,0.083371839,0.0,0.041949328,9.5,9.791637,0.0,0.026643426,9.5,9.700478,0.0,0.044230424000000004,0.17228747,72.970076,0.791210095,72.594617,0.151187841,72.24375500000001,1.178037,72.138134,0.029841567000000003,9.886348,1.0,1.0,72.950408,72.964635,32.121303999999995,72.60213399999999,72.640227,32.71995,72.613973,72.895418,33.083966,72.52169,72.87754100000001,31.972896999999996
 10/25/2017,12:58:28.118,0.0,73.022527,0.0,4.213476,24.260037,0.0,0.000147710292,74.53950999999999,0.0,72.95864499999999,0.020048523000000002,3.175065,0.0,0.0,0.0,74.963172,0.0,75.362241,30.942696999999995,72.733073,0.0,0.0,0.0,146.503569,1.0,0.010448,98.441183,23.637560999999998,13.023047,20.876719,1.0,11277.822,1.0,0.00404,16.144804,42.568641,0.0,2.6862060000000003,0.0,1.9893580000000002,0.0,1.982427,0.0,1.988616,10.0,9.001839,0.0,0.0,0.0,0.138070584,0.0,0.13758776,0.0,0.147498334,0.0,0.0,0.0,2.088632,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,3.6665370000000004,72.394951,0.0,5.705007,0.0,15.316085000000001,71.646203,0.0,241.49500299999997,0.0028332179999999998,0.0,81.89397199999999,73.708337,72.63063299999999,79.646621,76.726223,0.018055782,0.0,70.301731,14.428783,22.060011,75.37184,74.044275,0.0,74.047505,73.086551,0.0,73.8188,0.030645982000000002,5.440384,31.657497999999997,10.0,56.0,54.8,22.483342,69.567177,30.589094,0.0,8.573955999999999,8.750757,8.213596,10.0,1.0,9.15235,0.0,995.180651,10.0,0.0,0.0,73.746437,0.0,0.158354944,11.547783,8.24,1.0,85.769161,62.934899,57.245675,208.078294,3.79,0.0,8.314492999999999,8.749782000000002,2.316622,10.0,0.0,51.531661,15.829346,23.919184,45.088049565923825,30.680558,0.0,0.0,0.0,0.046002008,0.0,0.024936262999999997,0.0,0.024066577000000002,0.0,0.017560032,2.020931,2.01349,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011551229,5.775963,0.0,0.083533016,0.0,0.049395709,9.5,9.793376,0.0,0.026707847000000003,9.5,9.699866,0.0,0.043779475,0.32701812399999997,72.95488399999999,1.18507,72.606916,1.107705,72.26039399999999,0.6575790739999999,72.216264,0.034674341000000004,9.878615,1.0,1.0,72.948957,72.96543100000001,32.328812,72.602461,72.64135,32.704186,72.613926,72.897524,33.054224,72.522486,72.878945,31.986096000000003
 10/25/2017,12:58:38.118,0.0,73.01897,0.0,3.89121,9.510635,0.0,0.000908280482,74.76836,0.0,72.95625799999999,0.021988336,3.1392580000000003,7.369835000000001,0.0,0.0,75.200712,0.0,75.369733,30.937958000000002,72.726802,0.0,0.0,0.0,156.019481,1.0,0.010448,98.41640799999999,23.633014000000003,13.005799,20.882922,1.0,11191.76,1.0,0.00404,16.221429999999998,42.569199,0.0,2.689621,0.0,1.9899380000000002,0.0,1.98175,0.0,1.9888099999999997,10.0,8.996495,0.0,0.0,0.0,0.13646117,0.0,0.13778088900000002,0.0,0.15587625800000002,0.0,0.0,0.0,2.085636,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.099994000000001,0.0,15.036933,72.417377,0.0,4.202713,0.0,9.588225999999999,71.672247,0.0,241.488877,4.2353426e-05,0.0,81.911175,73.70711999999999,72.635032,79.671173,76.732826,0.064202846,0.0,70.280962,14.430537,22.067795,75.385605,74.042496,0.0,74.048113,73.084678,0.0,73.817068,0.045747395999999996,5.472445,31.602497999999997,10.0,56.0,54.9,22.476939,69.564324,30.589512,0.0,8.548103999999999,8.557546,0.0,10.0,1.0,9.442609,0.0,995.661876,10.0,0.0,0.0,73.74217800000001,0.0,0.12427662199999999,0.0,8.24,1.0,85.784265,62.667467,57.07589300000001,188.24483600000002,3.79,0.0,8.597022,8.641569,0.0,10.0,0.0,51.527418,16.278748,23.913524,45.216192485978716,30.680744,0.0,0.004717420999999999,0.0,0.045325585,0.0,0.022552678,0.0,0.026128056,0.0,0.021586359,2.020609,2.013619,2.0185470000000003,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011552933,5.778123,0.0,0.08298501400000001,0.0,0.045398518,9.5,9.792185,0.0,0.023132469,9.5,9.698964,0.0,0.045003479000000006,0.116021779,72.992503,0.8826418570000001,72.61849000000001,0.214486746,72.363844,0.83340936,72.21481800000001,0.029841567000000003,9.885059,1.0,1.0,72.947553,72.964588,32.22348,72.608124,72.644064,32.698275,72.61313100000001,72.893499,33.064653,72.526136,72.877026,32.006671999999995
 10/25/2017,12:58:48.118,0.0,73.02154399999999,0.0,6.2544889999999995,0.0,0.0,0.000827796866,74.507645,0.0,72.958504,0.02974759,4.177668,0.0,0.0,0.0,74.90740799999999,0.0,75.37329100000001,30.939259000000003,72.726522,0.0,0.0,0.0,164.33590700000002,1.0,0.010448,98.41119,23.623921,13.003414,20.885207,1.0,11173.692,1.0,0.00404,16.014662,42.564963,0.0,2.704605,0.0,1.98636,0.0,1.98233,0.0,1.98852,10.0,8.990862,0.0,0.0,0.0,0.136042723,0.0,0.13761994800000002,0.0,0.132224734,0.0,0.0,0.0,2.086635,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.594641,0.0,5.8476,72.42099499999999,0.0,4.453094999999999,0.0,12.604578,71.705525,0.0,241.49432799999997,0.0,0.0,81.9258,73.708945,72.63798,79.69005600000001,76.739335,0.025659559,0.0,70.263327,14.427028,21.982167,75.385324,74.042215,0.0,74.047926,73.079718,0.0,73.819502,0.042167801,5.183897,31.621729,10.0,56.0,54.9,22.487915,69.56315500000001,30.586771000000002,0.0,8.77656,8.611549,0.0,10.0,1.0,9.307674,0.0,995.389182,10.0,0.0,0.0,73.74185,0.0,0.0,6.447284,8.24,1.0,85.77535300000001,62.779247999999995,57.098772,195.764554,3.79,0.0,8.470785000000001,8.73364,0.0,10.0,0.0,51.518327,16.274892,23.906610999999998,44.38739443246381,30.680233,0.0,0.035921305,0.0,0.045196742000000005,0.0,0.017431189,0.0,0.023841102000000003,0.0,0.023518996,2.021028,2.013458,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011550784,5.736603,0.0,0.083146191,0.0,0.043367685999999996,9.5,9.793538,0.0,0.019170563,9.5,9.700059,0.0,0.043103052,0.284818855,72.974417,0.95297396,72.631512,0.938907533,72.39061099999999,1.543764,72.21409399999999,0.032419047,9.872171,1.0,1.0,72.948723,72.967537,32.210856,72.606018,72.640507,32.674234999999996,72.61154,72.896354,33.051133,72.524264,72.878477,31.903795000000002
 10/25/2017,12:58:58.118,0.0,73.02032700000001,0.0,5.144464,0.0,0.0,0.000855966134,74.389599,0.0,72.956445,0.02392815,4.893813,34.900537,0.0,0.0,74.982001,0.0,75.38110999999999,30.934148999999998,72.724135,0.0,0.0,0.0,159.058175,1.0,0.010448,98.43610600000001,23.630973,13.050569,20.877698000000002,1.0,11197.854,1.0,0.00404,15.929522,42.564917,0.0,2.696098,0.0,1.986521,0.0,1.981396,0.0,1.9887130000000002,10.0,8.984875,0.0,0.0,0.0,0.136976182,0.0,0.13855340800000002,0.0,0.139925979,0.0,0.0,0.0,2.082575,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.061167,0.0,7.0503919999999995,72.361673,0.0,5.705007,0.0,8.128184,71.658502,0.0,241.498187,0.001930291,0.0,81.941409,73.708945,72.639197,79.71414,76.747109,0.0,0.0,70.243587,14.424078,21.844098000000002,75.365425,74.044275,0.0,74.04764499999999,73.081964,0.0,73.81870699999999,0.14161341300000002,12.686157000000001,31.621729,10.0,56.0,54.9,22.495232,69.559366,30.583054999999998,0.0,8.600408,8.537144999999999,3.5120989999999996,10.0,1.0,9.170941000000001,0.0,997.089508,10.0,0.0,0.0,73.74288,0.0,0.0,10.521268,8.24,1.0,85.766535,63.004611,57.11924200000001,196.277627,3.79,0.0,8.443133999999999,8.746195,2.701395,10.0,0.0,51.509329,4.982918,23.902667,45.33088297777701,30.681812,0.0,0.035244361,0.0,0.044069370999999996,0.0,0.01852635,0.0,0.023422363999999998,0.0,0.024098787000000003,2.020931,2.01378,2.018354,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011548621,5.714489,0.0,0.083500781,0.0,0.041884857000000005,9.5,9.792442,0.0,0.017946558999999997,9.5,9.700575,0.0,0.04297421,0.186353894,72.95705500000001,0.967040384,72.656832,0.671645492,72.240861,0.90374148,72.188774,0.033063417000000005,9.878293,1.0,1.0,72.949753,72.966601,32.277527,72.60470699999999,72.644766,32.577682,72.612148,72.89523100000001,32.931779,72.526323,72.877728,31.995414
 10/25/2017,12:59:08.118,0.0,73.023042,0.0,6.540947,0.0,0.0,0.001141683,74.53081999999999,0.0,72.956398,0.027900149,2.888607,16.24244,0.0,0.0,75.094254,0.0,75.386447,30.926856,72.722684,0.0,0.0,0.0,150.02205700000002,1.0,0.010448,98.445649,23.614688,13.06066,20.837541,1.0,11199.457,1.0,0.00404,16.124533,42.561612,0.0,2.7031549999999998,0.0,1.9881,0.0,1.9809439999999998,0.0,1.988906,10.0,8.985197,0.0,0.0,0.0,0.138070584,0.0,0.140130633,0.0,0.144533837,0.0,0.0,0.0,2.089212,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,10.835179,72.428952,0.0,5.705007,0.0,13.711642999999999,71.659225,0.0,241.495534,0.002997386,0.0,81.959034,73.70768100000001,72.64130300000001,79.73888000000001,76.752776,0.0,0.0,70.228337,14.427107999999999,22.090739000000003,75.393424,74.043479,0.0,74.047224,73.07485,0.0,73.821188,0.051116787999999996,7.636558999999999,31.589421,10.0,56.0,54.9,22.506664999999998,69.557682,30.584263,0.0,8.672552,8.778958,13.25206,10.0,1.0,9.253701,0.0,994.8277539999999,10.0,0.0,0.0,73.742412,0.0,0.093187626,15.09247,8.24,1.0,85.770287,62.77624300000001,57.05722900000001,204.582988,3.79,0.0,8.493027,8.788045,9.146332000000001,10.0,0.0,51.502801,15.470004999999999,23.900347,47.048577570929254,30.683113,0.0,0.047042524,0.0,0.0450679,0.0,0.014081285,0.0,0.01801098,0.0,0.021747412,2.020995,2.013845,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011548471999999999,5.702852,0.0,0.087369031,0.0,0.050781832,9.5,9.792797,0.0,0.015273078,9.5,9.69977,0.0,0.040010832999999996,0.07382250900000001,72.982375,0.854508998,72.579425,0.186353899,72.218435,0.502848417,72.122219,0.024042239,9.873138,1.0,1.0,72.95059499999999,72.964916,32.286206,72.60555,72.645655,32.719556,72.611446,72.896354,32.920190999999996,72.525761,72.87964699999999,31.813729
 10/25/2017,12:59:18.118,0.0,73.023931,0.0,5.860608999999999,29.229944,0.0,0.000928401387,74.861059,0.0,72.95742800000001,0.021895964,3.24668,19.877966,0.0,0.0,75.224611,0.0,75.39145699999999,30.918958,72.717957,0.0,0.0,0.0,141.945528,1.0,0.010448,98.444051,23.618354,12.996258000000001,20.822522,1.0,11170.485,1.0,0.00404,16.140345,42.5611,0.0,2.695389,0.0,1.98607,0.0,1.981524,0.0,1.9881,10.0,8.973995,0.0,0.0,0.0,0.137072747,0.0,0.13671867599999998,0.0,0.152525088,0.0,0.0,0.0,2.087311,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,3.93917,72.38627,0.0,4.31002,0.0,18.66937,71.696843,0.0,241.49717400000003,0.0,0.0,81.976893,73.707635,72.64308100000001,79.76179300000001,76.757834,0.074953015,0.0,70.216128,14.428384,21.864173,75.385277,74.042449,0.0,74.048581,73.075412,0.0,73.819549,0.0,0.0,31.622883,10.0,56.0,54.9,22.485170999999998,69.552865,30.580082,0.0,8.757923,8.472942,6.753404,10.0,1.0,9.415622,0.0,1008.88,10.0,0.0,0.0,73.74596899999999,0.0,0.054326382,6.30293,8.24,1.0,85.786001,62.851965,57.231828,202.530698,3.79,0.0,8.51587,8.800003,6.517054,10.0,0.0,51.49758,16.367676,23.895522,48.20928920481881,30.684228000000004,0.0,0.016386642,0.0,0.043972739000000004,0.0,0.015627394,0.0,0.014789918,0.0,0.02062004,2.021318,2.013716,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011550278999999998,5.699596,0.0,0.07963253099999999,0.0,0.043528863,9.5,9.793087,0.0,0.013888021,9.5,9.699641,0.0,0.043457369,0.193387105,72.978034,0.952973958,72.624278,0.453615934,72.269798,1.747727,72.136687,0.035640896,9.888926,1.0,1.0,72.95134399999999,72.96856600000001,32.339069,72.605129,72.644204,32.599751,72.615611,72.89523100000001,32.834441,72.526697,72.879226,32.042776
 10/25/2017,12:59:28.118,0.0,73.022199,0.0,6.2544889999999995,9.927465,0.0,0.000711095616,74.420016,0.0,72.953731,0.025036615,4.213476,0.0,0.0,0.0,74.76039399999999,0.0,75.399744,30.913152,72.71706800000001,0.0,0.0,0.0,159.537969,1.0,0.010448,98.424635,23.616127,13.017358999999999,20.850926,1.0,11200.098999999998,1.0,0.00404,15.711806,42.563613000000004,0.0,2.690427,0.0,1.988616,0.0,1.98233,0.0,1.988487,10.0,8.979047999999999,0.0,0.0,0.0,0.136879618,0.0,0.136943994,0.0,0.159904106,0.0,0.0,0.0,2.093691,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.667708999999999,0.0,0.0,72.421718,0.0,5.454624,0.0,16.471284,71.649821,0.0,241.49071,0.0014377860000000001,0.0,81.987768,73.709554,72.64528100000001,79.781988,76.76378100000001,0.010714203,0.0,70.214444,14.431654,22.084183,75.36069599999999,74.043853,0.0,74.04596,73.07059100000001,0.0,73.82090699999999,0.0,7.267858,31.625190999999997,10.0,56.0,54.9,22.491116,69.550901,30.582219,0.0,8.473555000000001,8.748957,10.026800999999999,10.0,1.0,9.163145,0.0,985.347635,10.0,0.0,0.0,73.74288,0.0,0.0,8.933375999999999,8.24,1.0,85.79885300000001,62.902446,57.211358,203.973714,3.79,0.0,8.370998,8.712715,10.749551,10.0,0.0,51.48984,16.102708,23.890093,47.591169228184896,30.683949,0.0,0.039950732,0.0,0.042523261,0.0,0.018172033,0.0,0.015305288,0.0,0.017366768,2.020899,2.013651,2.018354,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011551671999999999,5.6977910000000005,0.0,0.08266266,0.0,0.043238745,9.5,9.793988,0.0,0.018784035,9.5,9.700671,0.0,0.043264105,0.277785644,72.96573599999999,0.664612285,72.655385,0.34108455299999996,72.40942,1.663328,72.121495,0.032419047,9.877971,1.0,1.0,72.953029,72.968707,32.230975,72.60629899999999,72.645655,32.598963,72.614675,72.897899,32.8862,72.526697,72.87899200000001,31.968627
 10/25/2017,12:59:38.118,0.0,73.02168499999999,0.0,3.998632,0.0,0.0,0.0,74.48809200000001,0.0,72.957334,0.024667126,4.1418610000000005,18.180320000000002,0.0,0.0,74.87844,0.0,75.40451999999999,30.914638,72.710985,0.0,0.0,0.0,142.185425,1.0,0.010448,98.434414,23.612972,13.068366000000001,20.794445,1.0,11214.318000000001,1.0,0.00404,16.188185,42.560681,0.0,2.685046,0.0,1.9879069999999999,0.0,1.98175,0.0,1.987843,10.0,8.978565,0.0,0.0,0.0,0.137491195,0.0,0.137974019,0.0,0.171117634,0.0,0.0,0.0,2.0910490000000004,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.882322,0.0,0.0,72.365291,0.0,5.5619309999999995,0.0,9.026672,71.665736,0.0,241.504844,0.002135502,0.0,82.005721,73.710583,72.646357,79.803073,76.77665999999999,0.035623128999999996,0.0,70.219262,14.430378,21.947751999999998,75.381578,74.0417,0.0,74.05232600000001,73.067924,0.0,73.823013,0.08680087,11.644176,31.480575,10.0,56.0,55.0,22.492259,69.544446,30.578456,0.0,8.643094,8.840762,16.669872,10.0,1.0,9.277689,0.0,981.209105,10.0,0.0,0.0,73.742131,0.0,0.0,18.573,8.24,1.0,85.78858100000001,63.108579000000006,57.48409300000001,200.799078,3.79,0.0,8.399251,8.742608,14.020116,10.0,0.0,51.480656,16.160103,23.884943,48.35887315676934,30.688454999999998,0.0,0.025509265,0.0,0.044745794000000005,0.0,0.018912878,0.0,0.014306758999999999,0.0,0.01643266,2.020802,2.0138130000000003,2.0184189999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011549348999999999,5.698274,0.0,0.08101865400000001,0.0,0.043754510999999996,9.5,9.794085,0.0,0.018719614,9.5,9.699834,0.0,0.041911259,0.137121412,72.988162,0.671645495,72.591724,0.9740735909999999,72.366737,0.7841768790000001,72.126559,0.033063417000000005,9.874103999999999,1.0,1.0,72.952608,72.967864,32.137873,72.60166600000001,72.64696500000001,32.509109,72.612663,72.895839,33.06697,72.530441,72.879928,31.993471999999997
 10/25/2017,12:59:48.118,0.0,73.018877,0.0,6.827405000000001,9.382379,0.0,0.00056622511,74.404083,0.0,72.95700699999999,0.024112894,2.351498,0.0,0.0,0.0,74.825572,0.0,75.410185,30.924905,72.709627,0.0,0.0,0.0,142.26539,1.0,0.010448,98.44626099999999,23.606476999999998,13.017909,20.895981,1.0,11223.726,1.0,0.00404,15.983038,42.559191,0.0,2.6746380000000003,0.0,1.986134,0.0,1.982072,0.0,1.987424,10.0,8.979724000000001,0.0,0.0,0.0,0.13671867599999998,0.0,0.138939667,0.0,0.17604772,0.0,0.0,0.0,2.0866990000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,0.0,72.36095,0.0,5.454624,0.0,3.154413,71.644757,0.0,241.53094,0.001684038,0.0,82.02245500000001,73.711005,72.647855,79.82678299999999,76.780781,0.05974546,0.0,70.23549399999999,14.430378,21.901456,75.377224,74.042121,0.0,74.049002,73.068579,0.0,73.82146800000001,0.020130923000000002,15.170879999999999,31.425959999999996,10.0,56.0,55.0,22.47854,69.544165,30.581568,0.0,8.788584,8.62475,10.187261999999999,10.0,1.0,9.253101,0.0,972.723517,10.0,0.0,0.0,73.74142900000001,0.0,0.0,19.310807999999998,8.24,1.0,85.76339200000001,63.237787,57.638222,187.44316,3.79,0.0,8.487016,8.566239,11.727514,10.0,0.0,51.475061,16.049169,23.885964,47.964640783324235,30.690778,0.0,0.021673251,0.0,0.044649162,0.0,0.019073931000000002,0.0,0.014016863999999999,0.0,0.015756237,2.020834,2.013362,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011544569,5.696985,0.0,0.081566656,0.0,0.042594035999999995,9.5,9.794053,0.0,0.01849414,9.5,9.699254,0.0,0.041524732,0.256686009,72.962119,1.072539,72.56134,0.29888528,72.378312,1.072539,72.229286,0.027586272999999998,9.873782,1.0,1.0,72.952701,72.967256,32.244783,72.605082,72.645702,32.609603,72.612382,72.89612,32.96268,72.531564,72.877822,31.914277000000002
 10/25/2017,12:59:58.118,0.0,73.022293,0.0,3.1392580000000003,11.017638999999999,0.0,0.000123565207,74.500403,0.0,72.954994,0.022357825,4.535741000000001,0.0,0.0,0.0,74.92116800000001,0.0,75.41866,30.918494,72.706632,0.0,0.0,0.0,144.1046,1.0,0.010448,98.4543,23.61093,13.009102,20.834602,1.0,11229.713,1.0,0.00404,15.8383,42.560402,0.0,2.6700619999999997,0.0,1.9881650000000002,0.0,1.98175,0.0,1.9874880000000001,10.0,8.98069,0.0,0.0,0.0,0.137459006,0.0,0.137137124,0.0,0.172245432,0.0,0.0,0.0,2.082768,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,0.0,72.359503,0.0,4.596171,0.0,5.095788,71.63969300000001,0.0,241.526406,0.0,0.0,82.036752,73.71095799999999,72.649586,79.851055,76.78893000000001,0.020153373999999998,0.0,70.266929,14.428065,21.860896,75.36369300000001,74.03921899999999,0.0,74.049564,73.069936,0.0,73.82048499999999,0.0,12.125091000000001,31.417498,10.0,56.0,55.0,22.500034,69.53874,30.577340999999997,0.0,8.493395,8.777158,7.186647,10.0,1.0,9.114569,0.0,966.3873970000001,10.0,0.0,0.0,73.74283299999999,0.0,0.253415527,5.276414,8.24,1.0,85.709872,63.034059,57.38415,197.383939,3.79,0.0,8.398049,8.694778999999999,19.374866,10.0,0.0,51.467974,16.249257,23.878632999999997,48.24328031161936,30.689615999999997,0.0,0.011132268999999998,0.0,0.04400495,0.0,0.019975828,0.0,0.015724026000000002,0.0,0.015562973,2.020706,2.013329,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011535103,5.698758,0.0,0.083855371,0.0,0.04291639,9.5,9.79241,0.0,0.068903757,9.5,9.699447,0.0,0.043650633,0.460649146,72.96428900000001,0.79121009,72.626448,0.601313377,72.253883,1.339801,72.142475,0.025008793999999997,9.872492999999999,1.0,1.0,72.951578,72.971515,32.239259999999994,72.605643,72.647246,32.564282,72.613692,72.898601,32.929848,72.529599,72.875763,31.958921000000004
 10/25/2017,13:00:08.118,0.0,73.022761,0.0,6.89902,17.350262,0.0,0.0010451030000000001,74.612655,0.0,72.95803599999999,0.020695127,2.709571,5.8163279999999995,0.0,0.0,74.890027,0.0,75.424091,30.9171,72.703357,0.0,0.0,0.0,171.212953,1.0,0.010448,98.439679,23.61209,13.002497,20.838847,1.0,11230.247,1.0,0.00404,15.787621,42.558121,0.0,2.673059,0.0,1.9881650000000002,0.0,1.9816529999999999,0.0,1.9881,10.0,8.979241,0.0,0.0,0.0,0.13761994800000002,0.0,0.13758776,0.0,0.16928093600000002,0.0,0.0,0.0,2.0796419999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,0.0,72.38771700000001,0.0,5.204242,0.0,13.326576999999999,71.63028800000001,0.0,241.51854300000002,0.0,0.0,82.050862,73.712456,72.64935200000001,79.874999,76.796329,0.004159220999999999,0.0,70.293966,14.431415,21.952258999999998,75.388929,74.04254300000001,0.0,74.054339,73.071013,0.0,73.823247,0.04496436,9.928916000000001,31.595959999999998,10.0,56.0,55.0,22.498433,69.539067,30.576690999999997,0.0,8.469347,8.652952,8.935669,10.0,1.0,9.017416,0.0,982.8452679999999,10.0,0.0,0.0,73.74171,0.0,0.0,8.468236,8.24,1.0,85.70166400000001,62.990188,57.29143199999999,198.682654,3.79,0.0,8.358375,8.713911,10.444939,10.0,0.0,51.459489000000005,16.027391,23.874875,48.338471188185906,30.692775,0.0,0.030054459,0.0,0.042362208,0.0,0.018977299,0.0,0.014467812,0.0,0.016368239,2.020963,2.013748,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011532826000000001,5.69763,0.0,0.0884328,0.0,0.044012395,9.5,9.792732,0.0,0.018912878,9.5,9.699866,0.0,0.043779475,0.094922144,72.980204,0.116021792,72.653215,0.256686011,72.222775,0.7279111890000001,72.159114,0.032096862000000004,9.871527,1.0,1.0,72.952608,72.971796,32.268848,72.605924,72.64429799999999,32.576893,72.613552,72.897852,32.968087,72.531471,72.87917900000001,31.901853999999997
 10/25/2017,13:00:18.118,0.0,73.024633,0.0,3.282487,13.101792999999999,0.0,0.000244290635,74.667695,0.0,72.957241,0.021803592000000004,3.927018,0.0,0.0,0.0,75.013142,0.0,75.427087,30.918958,72.700642,0.0,0.0,0.0,147.303226,1.0,0.010448,98.397603,23.60824,13.045615,20.819257,1.0,11205.551000000001,1.0,0.00404,16.105883,42.561007000000004,0.0,2.6872689999999997,0.0,1.98665,0.0,1.981911,0.0,1.988616,10.0,8.974992,0.0,0.0,0.0,0.1372015,0.0,0.136074911,0.0,0.154909574,0.0,0.0,0.0,2.078128,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.061167,0.0,0.0,72.400015,0.0,5.740776,0.0,10.133737,71.654885,0.0,241.53653599999998,0.002545923,0.0,82.067549,73.714375,72.652534,79.896459,76.801902,0.015958187,0.0,70.30538,14.42958,21.863763,75.398059,74.041185,0.0,74.05279399999999,73.07293100000001,0.0,73.825541,0.005029509000000001,0.0,31.564037,10.0,56.0,55.0,22.503463,69.537945,30.578224,0.0,8.578764999999999,8.611549,11.888145,10.0,1.0,9.097177,0.0,987.4168980000001,10.0,0.0,0.0,73.740633,0.0,0.0,12.07708,8.24,1.0,85.717377,63.259422,57.557545,190.200925,3.79,0.0,8.388431,8.513627,5.362737,10.0,0.0,51.453055,16.20139,23.876731,48.73308198583665,30.691986,0.0,0.054521140999999995,0.0,0.045647691,0.0,0.017141293999999998,0.0,0.015240867,0.0,0.019653722,2.021092,2.013651,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01153441,5.698629,0.0,0.089464334,0.0,0.043883452999999996,9.5,9.792539,0.0,0.014081285,9.5,9.699254,0.0,0.042813157000000004,0.35515097100000004,72.941863,0.833409365,72.689386,1.00924,72.23435,1.5578299999999998,72.225669,0.026941903,9.872492999999999,1.0,1.0,72.954105,72.968754,32.21125,72.606065,72.645702,32.604874,72.612382,72.897665,32.846415,72.530722,72.87800899999999,32.000849
 10/25/2017,13:00:28.118,0.0,73.023884,0.0,6.039646,8.356333,0.0,0.0009082804859999999,74.46129599999999,0.0,72.95625799999999,0.02439001,3.4973300000000003,15.63385,0.0,0.0,74.840057,0.0,75.43486,30.913477,72.69657099999999,0.0,0.0,0.0,98.12435699999999,1.0,0.010448,98.380773,23.605688,13.005066000000001,20.791669,1.0,11185.773000000001,1.0,0.00404,15.980606,42.559843,0.0,2.6942619999999997,0.0,1.987972,0.0,1.981815,0.0,1.988358,10.0,8.976312,0.0,0.0,0.0,0.136815241,0.0,0.136815241,0.0,0.148851691,0.0,0.0,0.0,2.077902,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,11.829487,72.465124,0.0,5.633469,0.0,4.662589,71.672247,0.0,241.53470299999998,0.0018482070000000001,0.0,82.085362,73.712362,72.65637199999999,79.919888,76.808318,0.019891176,0.0,70.304632,14.428065,21.938739,75.377224,74.04259,0.0,74.05359,73.071434,0.0,73.823762,0.042950838,7.331980000000001,31.538652000000003,10.0,56.0,55.0,22.505979,69.53265999999999,30.578038,0.0,8.406822,8.707554,7.7643059999999995,10.0,1.0,9.142755000000001,0.0,1003.169,10.0,0.0,0.0,73.741522,0.0,0.0,12.093119999999999,8.24,1.0,85.716486,63.133818999999995,57.460612,198.442151,3.79,0.0,8.288644,8.776686,10.621293,10.0,0.0,51.444383,16.158967999999998,23.876267000000002,47.238397975892546,30.694447999999998,0.0,0.050362772,0.0,0.044906847,0.0,0.014500023,0.0,0.018622982,0.0,0.021715201,2.020867,2.013362,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011533346000000002,5.6969199999999995,0.0,0.080180533,0.0,0.04559193,9.5,9.795438,0.0,0.014757708000000001,9.5,9.700414,0.0,0.04278094599999999,0.284818855,72.969353,0.7490108240000001,72.613426,1.501564,72.28065,1.199136,72.12294200000001,0.031452492,9.883125999999999,1.0,1.0,72.95387099999999,72.973902,32.293701,72.60657900000001,72.64340899999999,32.667536,72.616547,72.89715,32.852595,72.53034699999999,72.875997,31.772578999999997
 10/25/2017,13:00:38.118,0.0,73.026411,0.0,3.1034509999999997,3.562778,0.0,0.000972667379,74.46129599999999,0.0,72.955462,0.019679035,3.747981,11.661997999999999,0.0,0.0,74.950136,0.0,75.44230400000001,30.908971,72.691236,0.0,0.0,0.0,153.46058,1.0,0.010448,98.378658,23.60425,13.007634,20.840479000000002,1.0,11216.242,1.0,0.00404,16.041014999999998,42.560448,0.0,2.6843049999999997,0.0,1.9860369999999998,0.0,1.9818470000000001,0.0,1.9880360000000001,10.0,8.982814999999999,0.0,0.0,0.0,0.13601053400000002,0.0,0.137716513,0.0,0.140957108,0.0,0.0,0.0,2.074487,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,6.825871,72.405803,0.0,4.381557,0.0,13.214266,71.664289,0.0,241.532098,0.000740069529,0.0,82.099144,73.715124,72.65698,79.944067,76.817872,0.04270250900000001,0.0,70.276939,14.425274,21.917434,75.389865,74.044087,0.0,74.05593,73.072136,0.0,73.824745,0.038811932,7.925107000000001,31.632114,10.0,56.0,55.0,22.492488,69.528216,30.574833,0.0,8.647903,8.546746,9.914479,10.0,1.0,9.055797,0.0,984.7862050000001,10.0,0.0,0.0,73.73880799999999,0.0,0.0,10.569386,8.24,1.0,85.714656,63.215551,57.502756999999995,186.59338400000001,3.79,0.0,8.374605,8.608687,18.637385000000002,10.0,0.0,51.438509,5.432999,23.878076999999998,45.189211470284825,30.69691,0.0,0.033729297000000005,0.0,0.048417804,0.0,0.01849414,0.0,0.023422363999999998,0.0,0.02371226,2.020802,2.013684,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011532128,5.69763,0.0,0.084177725,0.0,0.04601099,9.5,9.793054,0.0,0.018172033,9.5,9.693133999999999,0.0,0.037981564,0.341084548,72.96284200000001,0.8123097290000001,72.656109,0.854508994,72.274862,1.522664,72.211924,0.025653164,9.884093,1.0,1.0,72.955462,72.973995,32.307509,72.606018,72.644111,32.657683,72.612523,72.89523100000001,32.794655999999996,72.531564,72.87800899999999,31.832364000000002
