date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:00:48.118,0.0,73.026833,0.0,2.279884,1.2381440000000001,0.0,0.0007312165270000001,74.770533,0.0,72.953497,0.021341732000000002,1.7785819999999999,26.588475,0.0,0.0,75.085563,0.0,75.444458,30.918028999999997,72.684871,0.0,0.0,0.0,134.42875700000002,1.0,0.010448,98.386838,23.597894,13.013689,20.793955,1.0,11207.903,1.0,0.00404,15.982632999999998,42.561704999999996,0.0,2.676023,0.0,1.9872299999999998,0.0,1.981815,0.0,1.989132,10.0,8.993661999999999,0.0,0.0,0.0,0.137040559,0.0,0.13633241699999998,0.0,0.13312697199999998,0.0,0.0,0.0,2.074293,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,7.002281,72.425335,0.0,5.955389,0.0,7.694985000000001,71.699737,0.0,241.559304,0.0,0.0,82.113956,73.71498299999999,72.658899,79.966512,76.82101,0.03562313,0.0,70.276097,14.428225,21.91047,75.395296,74.043994,0.0,74.05321500000001,73.069468,0.0,73.8276,0.029303634,4.991531,31.609037,10.0,56.0,55.0,22.500491,69.526486,30.574043,0.0,8.961128,8.608549,0.0,10.0,1.0,9.454603,0.0,996.9772220000001,10.0,0.0,0.0,73.73974399999999,0.0,0.0,6.5114410000000005,8.24,1.0,85.715501,62.937303,57.574403000000004,203.10790500000002,3.79,0.0,8.506252,8.709726,0.0,10.0,0.0,51.432354,15.185754000000001,23.873019,45.05433486253718,30.693751000000002,0.0,0.032955647000000005,0.0,0.045647691,0.0,0.017688874,0.0,0.024936262999999997,0.0,0.023132469,2.020899,2.013651,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011531337,5.698532,0.0,0.084048783,0.0,0.04249733,9.5,9.793119,0.0,0.020169092,9.5,9.696162,0.0,0.046775063,0.08788893199999999,72.965012,0.7841768840000001,72.682152,0.692745127,72.373972,1.5578299999999998,72.21481800000001,0.04047367,9.874103999999999,1.0,1.0,72.957334,72.976897,32.196259000000005,72.607749,72.644625,32.73335,72.61313100000001,72.90000500000001,32.898947,72.53437199999999,72.87829,31.898359999999997
 10/25/2017,13:00:58.118,0.0,73.022901,0.0,5.502537,7.153936999999999,0.0,0.000175879558,74.711148,0.0,72.956071,0.02171122,3.747981,0.0,0.0,0.0,75.12684300000001,0.0,75.451387,30.924208,72.685059,0.0,0.0,0.0,165.375461,1.0,0.010448,98.364037,23.608007999999998,13.016074,20.82742,1.0,11207.368999999999,1.0,0.00404,15.963578,42.556723999999996,0.0,2.67235,0.0,1.988358,0.0,1.9818470000000001,0.0,1.98852,10.0,8.997042,0.0,0.0,0.0,0.140291574,0.0,0.137974019,0.0,0.140344876,0.0,0.0,0.0,2.076968,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,0.876058654,72.41810100000001,0.0,4.846553,0.0,18.396615,71.690333,0.0,241.569675,0.000411732554,0.0,82.13116,73.714702,72.660864,79.99064399999999,76.830189,0.0,0.0,70.257152,14.430298,21.905143,75.404145,74.041981,0.0,74.053309,73.07040400000001,0.0,73.827226,0.038811932,9.832733000000001,31.562114,10.0,56.0,55.0,22.426864000000002,69.52494200000001,30.571721000000004,0.0,8.551110000000001,8.44834,0.0,10.0,1.0,9.209322,0.0,996.2072630000001,10.0,0.0,0.0,73.742599,0.0,0.001714236,14.322583999999999,8.24,1.0,85.745755,63.047881000000004,57.274574,187.20265700000002,3.79,0.0,8.588606,8.620046,0.0,10.0,0.0,51.424988,15.662379999999999,23.871349,45.384866836718146,30.691103000000002,0.0,0.007296255,0.0,0.044939057000000004,0.0,0.022005097,0.0,0.025612686000000003,0.0,0.021940676,2.020834,2.01349,2.0185470000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011535328999999999,5.700241,0.0,0.083661958,0.0,0.041046736,9.5,9.792119999999999,0.0,0.023357943,9.5,9.691556,0.0,0.052122025,0.42548308799999995,72.95488399999999,0.108988579,72.674918,0.193387107,72.253159,1.5578299999999998,72.15043299999999,0.026297532999999998,9.86476,1.0,1.0,72.957943,72.97497800000001,32.218351,72.60709399999999,72.646404,32.696304999999995,72.613833,72.900473,32.824397999999995,72.534325,72.878196,31.814117
 10/25/2017,13:01:08.118,0.0,73.026973,0.0,4.428319,3.113883,0.0,0.0008318210490000001,74.757497,0.0,72.954339,0.024020522000000002,4.356705000000001,4.118682,0.0,0.0,75.197091,0.0,75.457006,30.917703999999997,72.680238,0.0,0.0,0.0,159.138141,1.0,0.010448,98.364366,23.600399,13.011671,20.827909,1.0,11188.553,1.0,0.00404,16.116019,42.558819,0.0,2.687785,0.0,1.9868759999999999,0.0,1.981267,0.0,1.9890029999999999,10.0,8.995111,0.0,0.0,0.0,0.13671867599999998,0.0,0.138038395,0.0,0.150623944,0.0,0.0,0.0,2.078353,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.202713,0.0,7.75603,72.429676,0.0,7.421914,0.0,6.122631,71.694673,0.0,241.571123,0.001109449,0.0,82.145457,73.716481,72.663625,80.01426,76.836371,0.044275706,0.0,70.263514,14.429421,21.883429,75.404426,74.044275,0.0,74.055696,73.066754,0.0,73.829706,0.004917647,7.716711,31.442114,10.0,56.0,55.0,22.406056,69.52377299999999,30.569119,0.0,8.289589,8.582148,0.0,10.0,1.0,8.962842,0.0,997.2659570000001,10.0,0.0,0.0,73.741476,0.0,0.0,0.0,8.24,1.0,85.742378,63.168075,57.502155,187.362992,3.79,0.0,8.357774000000001,8.795817999999999,0.0,10.0,0.0,51.414684,15.514469,23.867266,45.486107035564,30.695005,0.0,0.003524711,0.0,0.04352179,0.0,0.023551207,0.0,0.025677107999999997,0.0,0.019524879,2.020899,2.0135549999999998,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011533953999999999,5.701111,0.0,0.080954183,0.0,0.046107697,9.5,9.792667999999999,0.0,0.022037308,9.5,9.686563,0.0,0.044423687999999996,0.21448674,72.953437,1.142871,72.652491,0.6997783390000001,72.319715,1.5085979999999999,72.223499,0.012121396999999999,9.878615,1.0,1.0,72.957054,72.974182,32.288178,72.60817,72.644438,32.625367,72.614535,72.894435,32.941821999999995,72.534699,72.87824300000001,31.724828000000002
 10/25/2017,13:01:18.118,0.0,73.025335,0.0,5.430922,2.408477,0.0,0.0006949988989999999,74.52285400000001,0.0,72.95887900000001,0.029378102000000003,2.172462,24.218176,0.0,0.0,75.06094,0.0,75.46239,30.901677000000003,72.678273,0.0,0.0,0.0,145.703913,1.0,0.010448,98.355622,23.60193,12.993689999999999,20.884718,1.0,11211.645,1.0,0.00404,16.142777,42.55975,0.0,2.7051529999999997,0.0,1.986618,0.0,1.982975,0.0,1.9884549999999999,10.0,8.995851,0.0,0.0,0.0,0.138682161,0.0,0.137684324,0.0,0.15223508300000002,0.0,0.0,0.0,2.0871180000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,10.257839,72.417377,0.0,4.238482,0.0,8.047962,71.69612,0.0,241.56639500000003,0.00209446,0.0,82.16500400000001,73.71521700000001,72.664702,80.03469100000001,76.843021,0.0,0.0,70.242558,14.430378,21.880152,75.37066899999999,74.041794,0.0,74.056539,73.066379,0.0,73.832094,0.014761531999999999,9.624336999999999,31.462883,10.0,56.0,55.0,22.500948,69.51858100000001,30.569444,0.0,8.569146,8.636751,0.0,10.0,1.0,9.118167,0.0,1006.409,10.0,0.0,0.0,73.74086700000001,0.0,0.0,0.0,8.24,1.0,85.741534,63.176488,57.501553,205.721367,3.79,0.0,8.252576,8.718096000000001,0.0,10.0,0.0,51.410815,15.408528,23.870375,45.06782038800782,30.695469,0.0,0.004524009,0.0,0.044971267999999995,0.0,0.022745941000000002,0.0,0.025870371,0.0,0.021779622999999998,2.020867,2.013651,2.0185470000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.01153298,5.699145,0.0,0.081050889,0.0,0.044109101,9.5,9.792119999999999,0.0,0.023937734,9.5,9.688399,0.0,0.04352179,0.411416665,72.946203,0.664612283,72.622831,0.355150974,72.229286,0.573180535,72.139581,0.033707786,9.878936999999999,1.0,1.0,72.958458,72.97568000000001,32.215984000000006,72.604988,72.646825,32.58911,72.61416,72.897665,32.893153000000005,72.534185,72.877213,31.773355
 10/25/2017,13:01:28.118,0.0,73.026973,0.0,3.354101,6.849328999999999,0.0,0.000473668948,74.413498,0.0,72.95714699999999,0.02171122,3.4257160000000004,27.149017999999998,0.0,0.0,74.825572,0.0,75.468383,30.899215,72.67481,0.0,0.0,0.0,142.185425,1.0,0.010448,98.380679,23.597151,13.01479,20.847825,1.0,11240.831,1.0,0.00404,16.079936,42.558028,0.0,2.691297,0.0,1.9869720000000002,0.0,1.982911,0.0,1.988004,10.0,8.997171,0.0,0.0,0.0,0.13671867599999998,0.0,0.137491195,0.0,0.154394009,0.0,0.0,0.0,2.08628,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,13.994513000000001,72.421718,0.0,5.633469,0.0,5.03161,71.70986500000001,0.0,241.514781,0.0,0.0,82.179536,73.714047,72.668492,80.05812,76.84859399999999,0.015433789,0.0,70.210421,14.430697,21.883019,75.377177,74.043151,0.0,74.053496,73.066426,0.0,73.831438,0.0,4.654891,31.373268,10.0,56.0,55.0,22.504607,69.51390400000001,30.569073,0.0,8.237886,8.724355000000001,3.287454,10.0,1.0,9.342458,0.0,1001.693,10.0,0.0,0.0,73.737637,0.0,0.0,0.0,8.24,1.0,85.72324,63.099564,57.508176,205.91377,3.79,0.0,8.403459,8.832885000000001,0.0,10.0,0.0,51.401817,15.745636,23.868009,45.945398264912505,30.695795,0.0,0.002654355,0.0,0.044423687999999996,0.0,0.023615628,0.0,0.026063635,0.0,0.02113541,2.020867,2.013748,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011529167,5.697565,0.0,0.081985716,0.0,0.044173572,9.5,9.791734,0.0,0.021425306,9.5,9.667139,0.0,0.045132320999999996,0.36218418399999996,72.938969,0.699778342,72.63946999999999,0.193387112,72.31103399999999,0.69274513,72.137411,0.015021061,9.878936999999999,1.0,1.0,72.961874,72.973387,32.200993,72.606486,72.644906,32.545365999999994,72.617577,72.89729,32.839462,72.53699300000001,72.877775,31.739969
 10/25/2017,13:01:38.118,0.0,73.026411,0.0,3.461523,7.682991,0.0,0.000779506694,74.40770400000001,0.0,72.957709,0.024574754,4.106054,0.0,0.0,0.0,74.879164,0.0,75.472925,30.907577000000003,72.67359300000001,0.0,0.0,0.0,140.826009,1.0,0.010448,98.396757,23.592744,13.019377,20.824644,1.0,11239.228000000001,1.0,0.00404,16.0698,42.558586,0.0,2.707505,0.0,1.987391,0.0,1.98233,0.0,1.988648,10.0,8.997107000000002,0.0,0.0,0.0,0.137362442,0.0,0.140323762,0.0,0.15223508300000002,0.0,0.0,0.0,2.085281,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,14.587891,72.441974,0.0,6.2057720000000005,0.0,9.20316,71.68382199999999,0.0,241.47566,0.0,0.0,82.19345799999999,73.71807199999999,72.668773,80.080566,76.856181,0.073904218,0.0,70.208129,14.429739999999999,21.932593,75.389163,74.042168,0.0,74.05813,73.068251,0.0,73.83115699999999,0.001897364,12.862492,31.258268,10.0,58.0,55.1,22.47511,69.512501,30.566239000000003,0.0,8.334679,8.514344,6.207838,10.0,1.0,9.166742999999999,0.0,988.7322449999999,10.0,0.0,0.0,73.74171,0.0,0.038781883999999996,0.0,8.24,1.0,85.707761,63.22096,57.688193000000005,194.385672,3.79,0.0,8.567567,8.517812,3.358714,10.0,0.0,51.394496999999994,15.595229999999999,23.867962,46.006227796526424,30.697188,0.0,0.0,0.0,0.045100111,0.0,0.022906994,0.0,0.024710789,0.0,0.018977299,2.020834,2.01349,2.018161,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011525752,5.700176,0.0,0.084113254,0.0,0.04404463,9.5,9.792797,0.0,0.025838161000000002,9.5,9.66089,0.0,0.043135263,0.144154625,72.966459,0.6224130179999999,72.656832,1.424199,72.267628,0.664612285,72.119325,0.028230643,9.877004,1.0,1.0,72.96164,72.97558599999999,32.367079,72.606626,72.647293,32.532361,72.611727,72.896588,32.818604,72.535308,72.874125,31.766367
 10/25/2017,13:01:48.118,0.0,73.028798,0.0,1.957618,2.648956,0.0,0.000582321829,74.572824,0.0,72.956913,0.028084893,3.24668,0.0,0.0,0.0,75.03631700000001,0.0,75.481914,30.913429999999998,72.671534,0.0,0.0,0.0,156.259377,1.0,0.010448,98.40521899999999,23.595203,13.012588000000001,20.839010000000002,1.0,11211.431,1.0,0.00404,15.908439000000001,42.562264,0.0,2.69236,0.0,1.988648,0.0,1.9822009999999999,0.0,1.9888099999999997,10.0,9.003223,0.0,0.0,0.0,0.138585596,0.0,0.137233689,0.0,0.15081728,0.0,0.0,0.0,2.083445,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,10.530471,72.446315,0.0,5.955389,0.0,3.39508,71.719993,0.0,241.425879,0.002504881,0.0,82.210053,73.72013199999999,72.668633,80.10319799999999,76.863814,0.055025874,0.0,70.183431,14.428145,21.858028,75.395905,74.045539,0.0,74.056492,73.067596,0.0,73.830409,0.033889989,6.113664,31.411728999999998,10.0,58.0,55.1,22.499576,69.510537,30.563545,0.0,8.528866,8.702154,10.347722000000001,10.0,1.0,8.980834,0.0,1000.362,10.0,0.0,0.0,73.739416,0.0,0.0,11.515705,8.24,1.0,85.698662,63.24199399999999,57.42208,202.642933,3.79,0.0,8.370998,8.663689999999999,14.244567000000002,10.0,0.0,51.385126,15.817096,23.867127,45.72243885820399,30.694865999999998,0.0,0.0,0.0,0.048353383,0.0,0.027126585,0.0,0.022617098999999998,0.0,0.017431189,2.020834,2.0131360000000003,2.01858,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011523324,5.688023,0.0,0.083823135,0.0,0.045140634000000006,9.5,9.793472999999999,0.0,0.026289108999999998,9.5,9.660085,0.0,0.043135263,0.432516299,72.970076,0.538014475,72.64164,1.656295,72.359503,0.69977834,72.215541,0.029197197999999997,9.875392999999999,1.0,1.0,72.961968,72.97554000000001,32.206911,72.607843,72.647808,32.529208000000004,72.612897,72.897665,32.888131,72.535495,72.873657,31.754332
 10/25/2017,13:01:58.118,0.0,73.02645799999999,0.0,3.210872,16.067706,0.0,0.000562200927,74.564858,0.0,72.954714,0.022450197,2.960222,0.0,0.0,0.0,75.008797,0.0,75.488188,30.91933,72.67214200000001,0.0,0.0,0.0,141.465734,1.0,0.010448,98.396287,23.596131,13.080658999999999,20.880473000000002,1.0,11240.938,1.0,0.00404,15.837489000000001,42.566919,0.0,2.705507,0.0,1.987714,0.0,1.981782,0.0,1.9886810000000001,10.0,9.000615,0.0,0.0,0.0,0.136107099,0.0,0.13591397,0.0,0.155811812,0.0,0.0,0.0,2.0787720000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.810784,0.0,6.13627,72.43763299999999,0.0,5.633469,0.0,16.920528,71.63896899999999,0.0,241.39775699999998,0.0017661229999999999,0.0,82.226975,73.71718299999999,72.672376,80.125785,76.86859100000001,0.063940648,0.0,70.160931,14.426869,21.88179,75.376287,74.045304,0.0,74.056679,73.06909399999999,0.0,73.831532,0.016103878999999998,6.754883,31.227114,10.0,58.0,55.1,22.426864000000002,69.507871,30.562616,0.0,8.284778999999999,8.712355,10.829104,10.0,1.0,9.092979,0.0,999.4956300000001,10.0,0.0,0.0,73.741148,0.0,0.0,15.365139000000001,8.24,1.0,85.714469,63.04728000000001,57.556341,206.811647,3.79,0.0,8.46778,8.648146,12.352769,10.0,0.0,51.382981,16.14808,23.862579999999998,45.479356858578214,30.694865999999998,0.0,0.0,0.0,0.044520319,0.0,0.026063635,0.0,0.02165078,0.0,0.018043191,2.020995,2.013523,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011524913000000001,5.6933739999999995,0.0,0.08388760599999999,0.0,0.042948626,9.5,9.793538,0.0,0.026675637000000002,9.5,9.66205,0.0,0.041234836000000004,0.41141666299999996,72.953437,0.6294462239999999,72.622831,0.432516306,72.226392,1.396066,72.115708,0.032741232,9.875392999999999,1.0,1.0,72.96140600000001,72.97568000000001,32.209672,72.608264,72.646123,32.658077,72.615003,72.893967,32.805471999999995,72.535635,72.873189,31.802859
 10/25/2017,13:02:08.118,0.0,73.026973,0.0,5.968031,21.085709,0.0,0.000228193905,74.523578,0.0,72.958504,0.028639125,3.855403,0.0,0.0,0.0,75.062389,0.0,75.49436899999999,30.914731,72.67256400000001,0.0,0.0,0.0,149.782161,1.0,0.010448,98.38326500000001,23.591074,13.112217999999999,20.792811999999998,1.0,11177.969,1.0,0.00404,16.16467,42.568594,0.0,2.714014,0.0,1.9876169999999997,0.0,1.981686,0.0,1.988391,10.0,9.008212,0.0,0.0,0.0,0.138456843,0.0,0.13758776,0.0,0.154522901,0.0,0.0,0.0,2.078063,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,19.655656,72.428952,0.0,6.992686999999999,0.0,16.150396,71.650544,0.0,241.37142000000003,0.001109449,0.0,82.243195,73.718213,72.674763,80.14687099999999,76.875757,0.050306287000000005,0.0,70.150453,14.426948999999999,21.898998000000002,75.375491,74.04474300000001,0.0,74.060377,73.07494399999999,0.0,73.829285,0.0,9.448002,31.288652000000003,10.0,58.0,55.1,22.498662,69.504129,30.562384,0.0,8.404418,8.664352000000001,8.021042999999999,10.0,1.0,9.115768,0.0,1005.7189999999999,10.0,0.0,0.0,73.73899499999999,0.0,0.0,11.644019,8.24,1.0,85.74739699999999,63.21495,57.457602,208.623434,3.79,0.0,8.260992,8.4652,2.172332,10.0,0.0,51.374216,15.80666,23.860723999999998,45.57387013152777,30.696165999999998,0.0,0.0,0.0,0.045454427,0.0,0.025838161000000002,0.0,0.023229101000000002,0.0,0.017527821000000002,2.02077,2.013651,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011529336000000001,5.661106,0.0,0.087369031,0.0,0.04439922,9.5,9.791766,0.0,0.027062164,9.5,9.778849000000001,0.0,0.043425158,0.334051337,72.937522,0.7841768859999999,72.69806700000001,0.073822514,72.269798,1.7547599999999999,72.238691,0.033385602,9.870882,1.0,1.0,72.963278,72.97783299999999,32.199415,72.61036999999999,72.64710600000001,32.573741,72.61626600000001,72.896073,32.923281,72.53586899999999,72.873048,31.781507
 10/25/2017,13:02:18.118,0.0,73.028424,0.0,5.430922,0.965600551,0.0,0.000771458337,74.50836899999999,0.0,72.954667,0.02928573,1.9218110000000002,0.0,0.0,0.0,75.018212,0.0,75.499285,30.907715999999997,72.674435,0.0,0.0,0.0,143.065047,1.0,0.010448,98.352144,23.584996,13.078091,20.830683999999998,1.0,11173.158000000001,1.0,0.00404,16.119262,42.566779,0.0,2.706313,0.0,1.9872619999999999,0.0,1.983007,0.0,1.9882939999999998,10.0,9.002869,0.0,0.0,0.0,0.138038395,0.0,0.139422491,0.0,0.150656166,0.0,0.0,0.0,2.07932,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,12.599274000000001,72.399292,0.0,5.240011,0.0,17.819015,71.64765,0.0,241.34064500000002,0.000863195898,0.0,82.255898,73.72013199999999,72.67574599999999,80.171988,76.8862,0.019891176,0.0,70.134502,14.426708999999999,21.929316,75.37755200000001,74.046475,0.0,74.058364,73.07583299999999,0.0,73.832187,0.045523670999999995,10.874713999999999,31.199037,10.0,58.0,55.1,22.498204,69.501136,30.648831,0.0,8.501211,8.711155,6.673172999999999,10.0,1.0,9.260297999999999,0.0,1005.8639999999999,10.0,0.0,0.0,73.736982,0.0,0.0,6.944502000000001,8.24,1.0,85.76329799999999,63.40485699999999,57.720705,189.960422,3.79,0.0,8.389032,8.70853,10.893839999999999,10.0,0.0,51.364612,6.81795,23.859054,46.60151174330891,30.69677,0.0,0.0,0.0,0.043908317999999995,0.0,0.018172033,0.0,0.023100258,0.0,0.013276018999999998,2.020834,2.01378,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011531099,5.660397,0.0,0.084596785,0.0,0.043303215,9.5,9.792958,0.0,0.026933322000000003,9.5,9.777303,0.0,0.04088052,0.22151995100000002,72.94548,1.4031,72.635129,1.614096,72.373972,1.7336599999999998,72.141751,0.026297532999999998,9.870238,1.0,1.0,72.962763,72.97933,32.305536,72.608685,72.646919,32.485069,72.61659399999999,72.896027,32.969632,72.53746,72.87725999999999,31.726381
 10/25/2017,13:02:28.118,0.0,73.027488,0.0,2.996029,9.350315,0.0,4.7105774e-05,74.485919,0.0,72.956352,0.026976427999999997,3.4973300000000003,0.0,0.0,0.0,74.971863,0.0,75.50555899999999,30.901259000000003,72.674529,0.0,0.0,0.0,141.945528,1.0,0.010448,98.358161,23.584114000000003,13.0691,20.831336999999998,1.0,11193.15,1.0,0.00404,16.463472,42.567291,0.0,2.696872,0.0,1.988616,0.0,1.9813630000000002,0.0,1.9893580000000002,10.0,8.99775,0.0,0.0,0.0,0.136911806,0.0,0.138424655,0.0,0.149560592,0.0,0.0,0.0,2.0787080000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,14.186960000000001,72.486103,0.0,5.5977,0.0,11.866534,71.739526,0.0,241.325885,0.001807165,0.0,82.270618,73.719757,72.679443,80.196496,76.892944,0.043751307,0.0,70.155833,14.428544,21.778955,75.386635,74.04727,0.0,74.05827099999999,73.074242,0.0,73.832047,0.064092818,12.846461999999999,31.169037,10.0,58.0,55.1,22.510323,69.499966,30.6512,0.0,8.368346,8.582747999999999,0.527531024,10.0,1.0,9.176938,0.0,998.1161199999999,10.0,0.0,0.0,73.738199,0.0,0.0,0.0,8.24,1.0,85.785719,63.255816,57.590658999999995,189.447349,3.79,0.0,8.384824,8.68043,0.0,10.0,0.0,51.355801,15.53534,23.855342,45.925123889678666,30.694726,0.0,0.0024609420000000003,0.0,0.045808744000000005,0.0,0.023583417000000002,0.0,0.025226158999999998,0.0,0.020201302,2.021157,2.0138130000000003,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011533973000000001,5.661074,0.0,0.083500781,0.0,0.04446369,9.5,9.792442,0.0,0.022874784,9.5,9.778269,0.0,0.043940528,0.30591849,72.988162,0.62944623,72.674194,0.24261959,72.248819,1.269468,72.20396600000001,0.016954171,9.867016,1.0,1.0,72.965946,72.977646,32.160754,72.60723399999999,72.64621700000001,32.681329,72.614862,72.897384,32.882337,72.536618,72.872721,31.818776
 10/25/2017,13:02:38.118,0.0,73.029922,0.0,6.361911,15.266108,0.0,0.0006789021730000001,74.709699,0.0,72.956492,0.015799408,2.816993,7.834285,0.0,0.0,75.13770600000001,0.0,75.50907099999999,30.908878,72.674389,0.0,0.0,0.0,135.06848300000001,1.0,0.010448,98.386744,23.578872,13.052586999999999,20.775345,1.0,11194.86,1.0,0.00404,15.991957999999999,42.573389,0.0,2.707247,0.0,1.9876169999999997,0.0,1.982749,0.0,1.988487,10.0,8.987997,0.0,0.0,0.0,0.137748701,0.0,0.13813496,0.0,0.136413696,0.0,0.0,0.0,2.088117,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.851141,0.0,6.89002,72.41159,0.0,5.526162,0.0,7.903562,71.729398,0.0,241.31059399999998,0.0014377860000000001,0.0,82.287587,73.717745,72.679443,80.217489,76.900297,0.045062303,0.0,70.143437,14.425035000000001,21.810502,75.36299100000001,74.046662,0.0,74.058598,73.07368000000001,0.0,73.832889,0.0,17.976212,31.380575,10.0,58.0,55.2,22.436467,69.49505500000001,30.646462,0.0,8.762732000000002,8.523344,0.0,10.0,1.0,9.283686,0.0,1000.618,10.0,0.0,0.0,73.736561,0.0,0.0,16.712441000000002,8.24,1.0,85.786564,63.228172,57.610527000000005,199.16366000000002,3.79,0.0,8.295858,8.635591,1.130241,10.0,0.0,51.351884000000005,15.606345999999998,23.854229,45.20944705411321,30.691567,0.0,0.035276597,0.0,0.041653574,0.0,0.018043191,0.0,0.02371226,0.0,0.023132469,2.020899,2.013716,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011533413999999999,5.657012,0.0,0.083694194,0.0,0.044689337999999995,9.5,9.792378,0.0,0.017817717,9.5,9.777206,0.0,0.04300642,0.319984914,72.960672,0.671645499,72.656109,1.114738,72.274862,0.5942801679999999,72.129453,0.030485937,9.86766,1.0,1.0,72.966086,72.979752,32.216378999999996,72.611633,72.645608,32.692364000000005,72.613973,72.895418,32.942208,72.535635,72.875201,31.764426
 10/25/2017,13:02:48.118,0.0,73.028377,0.0,5.037043,0.0,0.0,0.000147710291,74.534441,0.0,72.954246,0.025221359,2.781185,23.44943,0.0,0.0,75.08773599999999,0.0,75.513799,30.932523,72.677852,0.0,0.0,0.0,142.985081,1.0,0.010448,98.417301,23.588754,13.071485000000001,20.833460000000002,1.0,11201.81,1.0,0.00404,16.124533,42.571248,0.0,2.699611,0.0,1.987295,0.0,1.9820400000000002,0.0,1.989745,10.0,8.986742,0.0,0.0,0.0,0.13591397,0.0,0.136911806,0.0,0.142729362,0.0,0.0,0.0,2.088858,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.061167,0.0,16.624619,72.43691,0.0,6.849612,0.0,8.705783,71.65777800000001,0.0,241.293084,1.865164,0.0,82.303854,73.719477,72.681876,80.24059100000001,76.904512,0.016220386,0.0,70.149986,14.425912,21.785510000000002,75.35798100000001,74.04727,0.0,74.061734,73.075365,0.0,73.834715,0.033330677999999996,14.962484,31.434421,10.0,58.0,55.2,22.494546,69.492062,30.642003000000003,0.0,8.588384,8.61755,16.493366,10.0,1.0,9.231512,0.0,1003.698,10.0,0.0,0.0,73.738574,0.0,0.09916627900000001,10.232560000000001,8.24,1.0,85.800026,63.26483100000001,57.559351,201.985558,3.79,0.0,8.36138,8.762935,13.523119,10.0,0.0,51.345963,16.156473000000002,23.850981,46.2766975258132,30.693193,0.0,0.038790257,0.0,0.045551059000000005,0.0,0.015337499,0.0,0.02161857,0.0,0.024453104,2.020706,2.013877,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011534908,5.660042,0.0,0.081083125,0.0,0.045140634000000006,9.5,9.792119999999999,0.0,0.016497081,9.5,9.778559,0.0,0.0450679,0.42548308799999995,72.946203,0.819342938,72.61415,0.945940745,72.423165,1.389033,72.12873,0.028552828,9.866049,1.0,1.0,72.964448,72.981249,32.262141,72.608498,72.647199,32.533149,72.61439399999999,72.894763,32.794270000000004,72.537273,72.872955,31.627385999999998
 10/25/2017,13:02:58.118,0.0,73.028705,0.0,7.078056,0.0,0.0,0.000264411541,74.531544,0.0,72.954901,0.025775591,2.208269,0.0,0.0,0.0,75.031972,0.0,75.523398,30.942557,72.679911,0.0,0.0,0.0,145.863844,1.0,0.010448,98.40183499999999,23.620627,13.006166,20.835582000000002,1.0,11184.063,1.0,0.00404,16.053176999999998,42.570037,0.0,2.68656,0.0,1.9871009999999998,0.0,1.982234,0.0,1.9883259999999998,10.0,8.983587,0.0,0.0,0.0,0.137137124,0.0,0.13633241699999998,0.0,0.143953827,0.0,0.0,0.0,2.084605,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,8.124887,72.41086700000001,0.0,5.27578,0.0,9.379649,71.664289,0.0,241.27899900000003,2.697091,0.0,82.31904200000001,73.72195699999999,72.68431,80.263693,76.91186400000001,0.03536093,0.0,70.130667,14.426708999999999,21.845737,75.376662,74.047692,0.0,74.060564,73.073399,0.0,73.833217,0.00603627,10.922805,31.310190999999996,10.0,58.0,55.2,22.547365,69.490706,30.636661,0.0,8.477163000000001,8.859363,8.759162,10.0,1.0,8.991628,0.0,995.726039,10.0,0.0,0.0,73.73805899999999,0.0,0.0,17.819153,8.24,1.0,85.810158,63.083939,57.511186,188.90221,3.79,0.0,8.422094,8.599121,16.857813,10.0,0.0,51.335427,16.249031,23.848893,46.818206398822156,30.689988,0.0,0.042561800999999996,0.0,0.042748735,0.0,0.014789918,0.0,0.019073931000000002,0.0,0.023615628,2.020899,2.013845,2.0184189999999997,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011535904,5.658979,0.0,0.083919842,0.0,0.04439922,9.5,9.793666,0.0,0.015112025,9.5,9.778946000000001,0.0,0.042555472000000004,0.16525425900000001,72.971523,1.199136,72.674194,1.585963,72.266904,0.41844988,72.120049,0.029841567000000003,9.880871,1.0,1.0,72.96632,72.980641,32.429805,72.606954,72.64981999999999,32.51305,72.61626600000001,72.89345300000001,33.030662,72.535776,72.871972,31.591282
 10/25/2017,13:03:08.118,0.0,73.02940699999999,0.0,4.249283,0.0,0.0,0.0007392648829999999,74.551098,0.0,72.955696,0.01099606,2.924414,35.637251,0.0,0.0,75.081218,0.0,75.531545,30.949433000000003,72.678788,0.0,0.0,0.0,145.224119,1.0,0.010448,98.429289,23.642525,13.010019,20.82742,1.0,11225.757,1.0,0.00404,16.173995,42.576927000000005,0.0,2.690459,0.0,1.987939,0.0,1.9820400000000002,0.0,1.988906,10.0,8.984134,0.0,0.0,0.0,0.137040559,0.0,0.137169312,0.0,0.144018273,0.0,0.0,0.0,2.086602,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,10.835179,72.452825,0.0,4.524633000000001,0.0,7.775207000000001,71.65199100000001,0.0,241.254496,1.922459,0.0,82.33329300000001,73.72219100000001,72.685386,80.28628,76.918327,0.049519689000000006,0.0,70.15307299999999,14.426070999999999,21.852292000000002,75.374602,74.04464899999999,0.0,74.062062,73.071574,0.0,73.834949,0.050781201,6.690761,31.159806,10.0,58.0,55.2,22.489515,69.485607,30.632386999999998,0.0,8.478365,8.741156,6.657127,10.0,1.0,9.075588,0.0,992.148938,10.0,0.0,0.0,73.735437,0.0,0.0,9.30228,8.24,1.0,85.84946500000001,63.380217,57.450979000000004,205.99393700000002,3.79,0.0,8.372802,8.662494,10.428907,10.0,0.0,51.328759999999996,16.388092999999998,23.855667,46.89272324217857,30.690127,0.0,0.041272384,0.0,0.044616950999999995,0.0,0.014596655,0.0,0.019782564,0.0,0.024581947000000003,2.021318,2.01349,2.0182900000000004,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011541675,5.661332,0.0,0.08266266,0.0,0.044850515,9.5,9.793472999999999,0.0,0.016239396,9.5,9.779075,0.0,0.03988199,0.158221048,72.974417,0.65054586,72.64164,0.305918494,72.319715,0.79121009,72.120049,0.029197197999999997,9.872171,1.0,1.0,72.966835,72.98284,32.249911,72.60789,72.64579499999999,32.615909,72.613552,72.89644799999999,32.887359000000004,72.537975,72.873703,31.57886
 10/25/2017,13:03:18.118,0.0,73.02833000000001,0.0,5.287693,0.0,0.0,0.00078353087,74.49823,0.0,72.956352,0.015245175,3.1392580000000003,15.601819,0.0,0.0,75.040662,0.0,75.530468,30.956494,72.677431,0.0,0.0,0.0,150.421886,1.0,0.010448,98.454488,23.650458999999998,13.017909,20.867414,1.0,11243.825,1.0,0.00404,16.117641,42.57432,0.0,2.686915,0.0,1.987552,0.0,1.9819759999999997,0.0,1.989068,10.0,8.983169,0.0,0.0,0.0,0.13530239300000002,0.0,0.136589923,0.0,0.141182668,0.0,0.0,0.0,2.085668,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,12.166269,72.452825,0.0,4.667708999999999,0.0,11.577735,71.691056,0.0,241.241906,1.817596,0.0,82.35256,73.721021,72.687352,80.30882,76.925165,0.0,0.0,70.196529,14.425752,21.846146,75.39070799999999,74.048253,0.0,74.0615,73.07475699999999,0.0,73.833872,0.014873394,11.243414,31.280959999999997,10.0,58.0,55.2,22.498662,69.482848,30.628809999999998,0.0,8.629866999999999,8.481942,12.257204,10.0,1.0,9.122964,0.0,1000.955,10.0,0.0,0.0,73.737169,0.0,0.0,12.429945,8.24,1.0,85.868838,63.10196800000001,57.567178000000006,205.88170300000002,3.79,0.0,8.359577,8.539335000000001,12.913895,10.0,0.0,51.322653,16.402385,23.879144,46.499977939909684,30.684878,0.0,0.041175678,0.0,0.045100111,0.0,0.01488655,0.0,0.019363826,0.0,0.024871842,2.020995,2.013619,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011544333,5.662267,0.0,0.086724323,0.0,0.04214274,9.5,9.792507,0.0,0.015562973,9.5,9.779428999999999,0.0,0.04300642,0.34811775899999997,72.966459,0.889675057,72.677088,0.636479434,72.340694,1.57893,72.12873,0.030808122,9.886992,1.0,1.0,72.969034,72.98092199999999,32.247939,72.609481,72.644625,32.532755,72.61505,72.894716,32.875771,72.541438,72.872112,31.645244
 10/25/2017,13:03:28.118,0.0,73.030249,0.0,3.175065,0.0,0.0,0.001105465,74.653211,0.0,72.95579000000001,0.011457921000000001,2.2440759999999997,30.432203,0.0,0.0,75.153639,0.0,75.540347,30.960489000000003,72.680472,0.0,0.0,0.0,133.229273,1.0,0.010448,98.453735,23.658020999999998,13.030019,20.883085,1.0,11266.81,1.0,0.00404,16.127776,42.57553,0.0,2.685239,0.0,1.987424,0.0,1.9813310000000002,0.0,1.988777,10.0,8.987579,0.0,0.0,0.0,0.137459006,0.0,0.135559899,0.0,0.144533837,0.0,0.0,0.0,2.081769,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,12.070046000000001,72.478145,0.0,4.918091,0.0,17.770882,71.699014,0.0,241.224686,1.816323,0.0,82.365029,73.72251899999999,72.688241,80.330048,76.93321999999999,0.0,0.0,70.171503,14.426231,21.756831,75.39038000000001,74.049611,0.0,74.062671,73.07602,0.0,73.837523,0.056598042,13.952564,31.367883000000003,10.0,58.0,55.3,22.538905,69.480884,30.626209000000003,0.0,8.625058000000001,8.685953,11.374671000000001,10.0,1.0,9.203925,0.0,991.090244,10.0,0.0,0.0,73.737076,0.0,0.028020309,16.391654,8.24,1.0,85.89585600000001,63.322524,57.43291800000001,206.923881,3.79,0.0,8.426903,8.645156,10.733518,10.0,0.0,51.313841,16.197307000000002,23.898584,47.65904645599947,30.685993,0.0,0.04559193,0.0,0.044101580999999994,0.0,0.014435601999999999,0.0,0.018945088,0.0,0.022584887999999997,2.0211240000000004,2.013265,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011548298,5.658785,0.0,0.083565252,0.0,0.044560397,9.5,9.793988,0.0,0.015273078,9.5,9.778881,0.0,0.041750206,0.16525425900000001,72.956331,0.826376153,72.645981,0.46768235700000005,72.403632,1.761793,72.23724399999999,0.034352156,9.877647999999999,1.0,1.0,72.966835,72.983168,32.260169,72.608919,72.644625,32.519355,72.61533,72.89434200000001,32.812424,72.536571,72.874546,31.612634000000003
 10/25/2017,13:03:38.118,0.0,73.029875,0.0,5.251886,7.731087,0.0,0.000316725886,74.502576,0.0,72.95700699999999,0.021895964,1.886004,10.813174,0.0,0.0,74.96606899999999,0.0,75.543718,30.952963,72.683421,0.0,0.0,0.0,122.83373999999999,1.0,0.010448,98.488901,23.661686,12.980478999999999,20.890757999999998,1.0,11224.367,1.0,0.00404,16.244945,42.580046,0.0,2.691748,0.0,1.9869720000000002,0.0,1.980751,0.0,1.9886810000000001,10.0,8.980561,0.0,0.0,0.0,0.135656464,0.0,0.137909642,0.0,0.149721706,0.0,0.0,0.0,2.0799,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.918091,0.0,12.535125,72.442697,0.0,6.134233999999999,0.0,13.342622,71.70263100000001,0.0,241.23766099999997,1.816816,0.0,82.384155,73.72528100000001,72.689458,80.356619,76.939309,0.046897697,0.0,70.200505,14.427745999999999,21.784281,75.39435999999999,74.048581,0.0,74.060283,73.072978,0.0,73.834153,0.0,7.877016,31.202883,10.0,58.0,55.3,22.505520999999998,69.47728199999999,30.623375,0.0,8.631671,8.706954,9.86634,10.0,1.0,9.101975,0.0,980.5514310000001,10.0,0.0,0.0,73.73553100000001,0.0,0.0,19.086257999999997,8.24,1.0,85.92508000000001,63.300288,57.651467000000004,190.794165,3.79,0.0,8.455156,8.802394,17.787679,10.0,0.0,51.305543,16.209329999999998,23.909441,47.265522768794064,30.682184000000003,0.0,0.050846302999999995,0.0,0.044616950999999995,0.0,0.013726968,0.0,0.018558561,0.0,0.022230571,2.020867,2.01349,2.01858,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011552708,5.659623000000001,0.0,0.078826646,0.0,0.045366282,9.5,9.791637,0.0,0.014693287,9.5,9.777238,0.0,0.042072312,0.17228747,72.959948,0.7701104590000001,72.675641,0.073822512,72.321885,0.713844765,72.222775,0.032741232,9.876682,1.0,1.0,72.96931500000001,72.984478,32.257011999999996,72.607749,72.647387,32.499256,72.615096,72.895184,32.765687,72.539847,72.871597,31.606035
 10/25/2017,13:03:48.118,0.0,73.027675,0.0,4.28509,5.422485,0.0,0.0007352407000000001,74.47578,0.0,72.956118,0.024205266,3.89121,5.528049,0.0,0.0,75.070355,0.0,75.553363,30.959142,72.685901,0.0,0.0,0.0,99.243876,1.0,0.010448,98.519929,23.656629000000002,12.954242,20.827092999999998,1.0,11235.806999999999,1.0,0.00404,16.025608,42.580185,0.0,2.698579,0.0,1.986102,0.0,1.981041,0.0,1.9881650000000002,10.0,8.967009,0.0,0.0,0.0,0.13678305300000002,0.0,0.136525547,0.0,0.156778495,0.0,0.0,0.0,2.08715,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,21.772571,72.482486,0.0,6.456154,0.0,2.785391,71.687439,0.0,241.227677,1.8122189999999998,0.0,82.394281,73.724298,72.692546,80.37920600000001,76.946099,0.0466355,0.0,70.283582,14.428544,21.825251,75.402085,74.04816,0.0,74.06196899999999,73.074616,0.0,73.8342,0.0,0.0,31.224037,10.0,58.0,55.3,22.488143,69.475177,30.616592999999998,0.0,8.75672,8.699753999999999,12.963231,10.0,1.0,9.15295,0.0,990.945877,10.0,0.0,0.0,73.732957,0.0,0.006497158,14.675448000000001,8.24,1.0,85.935634,63.313508999999996,57.511186,201.103715,3.79,0.0,8.640903999999999,8.740217,15.495076999999998,10.0,0.0,51.299015999999995,15.923945000000002,23.917189,48.39967849980507,30.683159000000003,0.0,0.055133614000000004,0.0,0.044971267999999995,0.0,0.013501494,0.0,0.016464871000000002,0.0,0.023003626,2.020899,2.013362,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01155418,5.660236,0.0,0.081050889,0.0,0.043528863,9.5,9.792764,0.0,0.014081285,9.5,9.778300999999999,0.0,0.04194347,0.29888527800000003,72.94475600000001,0.9459407479999999,72.64887399999999,0.291852073,72.248819,1.5367309999999998,72.206136,0.025653164,9.87636,1.0,1.0,72.96983,72.983823,32.204544,72.609387,72.64514,32.475217,72.613973,72.893874,32.785,72.538209,72.875388,31.690665000000003
 10/25/2017,13:03:58.118,0.0,73.030998,0.0,5.681573,3.9956410000000004,0.0,0.000288556619,74.716941,0.0,72.952935,0.010257084,4.750584,1.636274,0.0,0.0,75.230405,0.0,75.554159,30.960257000000002,72.68913,0.0,0.0,0.0,152.500992,1.0,0.010448,98.540849,23.658114,12.948554,20.879331,1.0,11219.021999999999,1.0,0.00404,15.936819,42.580232,0.0,2.708214,0.0,1.9881,0.0,1.9816209999999999,0.0,1.988004,10.0,8.972095,0.0,0.0,0.0,0.137941831,0.0,0.137459006,0.0,0.15229952800000002,0.0,0.0,0.0,2.089019,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,0.0,72.42678199999999,0.0,7.350376,0.0,3.9085010000000002,71.657055,0.0,241.21060099999997,0.949511557,0.0,82.41261,73.72294000000001,72.694886,80.40259,76.953827,0.0,0.0,70.23657,14.429898999999999,21.758470000000003,75.402226,74.050875,0.0,74.05958100000001,73.074101,0.0,73.83597900000001,0.046194845,0.0,31.11096,10.0,58.0,55.3,22.412001,69.474663,30.615291999999997,0.0,8.672552,8.684153,13.942041,10.0,1.0,9.187133,0.0,988.010408,10.0,0.0,0.0,73.73585899999999,0.0,0.0,6.848266000000001,8.24,1.0,85.953975,63.42949599999999,57.65568199999999,199.7569,3.79,0.0,8.571174000000001,8.646352,17.563229,10.0,0.0,51.291696,14.911712,23.925726,47.17737413160256,30.681115999999996,0.0,0.054037609,0.0,0.045100111,0.0,0.018107612,0.0,0.015305288,0.0,0.017302347,2.020834,2.013523,2.01858,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011556951000000001,5.659043,0.0,0.083210662,0.0,0.043432157,9.5,9.792925,0.0,0.015466341000000002,9.5,9.778366,0.0,0.042684314,0.207453528,72.983098,1.417166,72.66479,0.15118784300000002,72.381929,0.42548309,72.2112,0.030485937,9.876037,1.0,1.0,72.97053199999999,72.98419799999999,32.255829,72.611165,72.646404,32.61118,72.614956,72.893125,32.725902000000005,72.5398,72.873797,31.736086
 10/25/2017,13:04:08.118,0.0,73.030249,0.0,3.7121739999999996,7.666958999999999,0.0,0.000457572219,74.676386,0.0,72.954994,0.023096801,5.108657,0.69135814,0.0,0.0,75.150018,0.0,75.560761,30.958259,72.691563,0.0,0.0,0.0,170.49326200000002,1.0,0.010448,98.550628,23.647629000000002,13.005432,20.931404999999998,1.0,11251.736,1.0,0.00404,16.08845,42.583164000000004,0.0,2.6999009999999997,0.0,1.987843,0.0,1.98233,0.0,1.9888419999999998,10.0,8.977053,0.0,0.0,0.0,0.136686488,0.0,0.138843102,0.0,0.16821758399999998,0.0,0.0,0.0,2.086216,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,0.0,72.447038,0.0,5.025398,0.0,13.358666,71.651267,0.0,241.21036,0.947582574,0.0,82.425455,73.725655,72.694559,80.426068,76.961601,0.0,0.0,70.19578,14.430776999999999,21.913747,75.383966,74.048487,0.0,74.063373,73.07489699999999,0.0,73.838225,0.013531046000000001,13.47165,31.291728999999997,10.0,58.0,55.3,22.430751,69.46802199999999,30.611065000000004,0.0,8.323857,8.61695,8.999853,10.0,1.0,9.244705,0.0,982.4602890000001,10.0,0.0,0.0,73.734501,0.0,0.09498122199999999,3.9291120000000004,8.24,1.0,85.966499,63.235383,57.62016,188.341037,3.79,0.0,8.423296,8.544118,11.022098,10.0,0.0,51.285868,14.701416,23.926051,48.63098944405247,30.680744,0.0,0.019062182,0.0,0.044810215,0.0,0.01904172,0.0,0.014693287,0.0,0.015981711000000003,2.021157,2.013458,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011558836000000001,5.658398,0.0,0.08514478699999999,0.0,0.049943710999999995,9.5,9.793119,0.0,0.018945088,9.5,9.778205,0.0,0.043070842000000005,0.144154624,72.978034,0.868575419,72.672024,1.5929959999999999,72.400739,0.770110455,72.224222,0.026941903,9.873460000000001,1.0,1.0,72.970766,72.98401,32.389171000000005,72.61154,72.646919,32.441324,72.615377,72.892002,32.885814,72.542795,72.874639,31.643303000000003
 10/25/2017,13:04:18.118,0.0,73.034882,0.0,4.034439,4.220088,0.0,0.0010008369999999999,74.628588,0.0,72.957522,0.014598571000000001,3.783788,0.0,0.0,0.0,75.22099,0.0,75.567269,30.949385999999997,72.69731999999999,0.0,0.0,0.0,147.862985,1.0,0.010448,98.581233,23.651155,13.004882,20.850763,1.0,11165.888,1.0,0.00404,16.04588,42.583258,0.0,2.710727,0.0,1.989197,0.0,1.9821369999999998,0.0,1.9874880000000001,10.0,8.98922,0.0,0.0,0.0,0.137813077,0.0,0.13601053400000002,0.0,0.166509776,0.0,0.0,0.0,2.08454,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,0.0,72.36963100000001,0.0,4.918091,0.0,3.4111239999999996,71.66067199999999,0.0,241.210071,1.373108,0.0,82.441675,73.72359499999999,72.695962,80.44701500000001,76.966893,0.024348562999999997,0.0,70.162522,14.425593,21.836723000000003,75.34964699999999,74.051062,0.0,74.06229599999999,73.074148,0.0,73.836634,0.065658891,10.073189999999999,31.221345,10.0,58.0,55.3,22.433266,69.46732,30.607349,0.0,8.643695,8.570747,5.999239,10.0,1.0,9.435412,0.0,976.8620460000001,10.0,0.0,0.0,73.73225500000001,0.0,0.0,3.2715009999999998,8.24,1.0,86.00205600000001,63.363991000000006,57.67555,193.51986200000002,3.79,0.0,8.550735000000001,8.727064,19.086287,10.0,0.0,51.279947,15.636291,23.920576,47.0417999908581,30.680326,0.0,0.0,0.0,0.046420746,0.0,0.02319689,0.0,0.018655193,0.0,0.014661076,2.020899,2.013619,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011564505,5.658237000000001,0.0,0.083307369,0.0,0.04681687599999999,9.5,9.792958,0.0,0.022423835,9.5,9.777561,0.0,0.043264105,0.502848415,72.99611999999999,1.1710040000000002,72.67347099999999,0.094922147,72.376142,0.7701104559999999,72.118602,0.030485937,9.870560000000001,1.0,1.0,72.971328,72.981109,32.088954,72.607188,72.646497,32.381422,72.615284,72.89359300000001,32.760665,72.540362,72.873423,31.751227
 10/25/2017,13:04:28.118,0.0,73.03361899999999,0.0,4.8221989999999995,9.222059,0.0,0.0,74.711872,0.0,72.95480699999999,0.011180803999999999,4.714777,8.971388000000001,0.0,0.0,75.108738,0.0,75.573871,30.943904999999997,72.700127,0.0,0.0,0.0,150.181989,1.0,0.010448,98.618703,23.651526,12.998277,20.881779,1.0,11184.704,1.0,0.00404,16.042635999999998,42.583909000000006,0.0,2.7016080000000002,0.0,1.984071,0.0,1.98233,0.0,1.9878099999999999,10.0,8.98819,0.0,0.0,0.0,0.134529874,0.0,0.13810277199999998,0.0,0.16447974099999998,0.0,0.0,0.0,2.084089,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.569578,0.0,0.0,72.441251,0.0,8.173061,0.0,5.769654,71.695397,0.0,241.20037599999998,1.403972,0.0,82.459114,73.724625,72.69994,80.469462,76.97256,0.026183957999999997,0.0,70.12940400000001,14.425992,21.85475,75.359994,74.051858,0.0,74.064824,73.073165,0.0,73.836915,0.0,9.06327,31.194421000000002,10.0,57.0,55.3,22.505292999999998,69.462082,30.604144,0.0,8.554116,8.61815,6.833634,10.0,1.0,9.355051,0.0,1005.318,10.0,0.0,0.0,73.733752,0.0,0.039977615,7.072816,8.24,1.0,86.001446,63.053891,57.63039499999999,193.936734,3.79,0.0,8.336734,8.807775,6.036089,10.0,0.0,51.271415999999995,15.464560999999998,23.915009,47.03502252941493,30.678096000000004,0.0,0.0,0.0,0.043618422000000004,0.0,0.023905523999999997,0.0,0.018784035,0.0,0.014177917,2.020673,2.013426,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011564413,5.659043,0.0,0.083565252,0.0,0.042303917,9.5,9.792797,0.0,0.023390154,9.5,9.741935,0.0,0.043682843,0.355150972,72.96718299999999,0.854508997,72.661896,1.663328,72.256776,0.643512648,72.196009,0.030485937,9.867982000000001,1.0,1.0,72.97455699999999,72.987286,32.145763,72.610463,72.645608,32.675416999999996,72.617577,72.892002,32.781137,72.539192,72.87562199999999,31.700759
 10/25/2017,13:04:38.118,0.0,73.03235500000001,0.0,4.714777,9.542698,0.0,0.001222167,74.587308,0.0,72.956305,0.025590847000000003,3.461523,26.236133000000002,0.0,0.0,75.084839,0.0,75.580145,30.947853000000002,72.706024,0.0,0.0,0.0,158.018622,1.0,0.010448,98.623122,23.641087,12.996808999999999,20.889452,1.0,11264.031,1.0,0.00404,16.072232999999997,42.583909000000006,0.0,2.704186,0.0,1.989745,0.0,1.981782,0.0,1.988745,10.0,8.986581,0.0,0.0,0.0,0.13810277199999998,0.0,0.137169312,0.0,0.17314767,0.0,0.0,0.0,2.0805119999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,0.0,72.452825,0.0,4.202713,0.0,1.8708599999999997,71.685992,0.0,241.190729,1.3650639999999998,0.0,82.472662,73.725936,72.70251400000001,80.494111,76.97743100000001,0.019366778,0.0,70.11392099999999,14.425513,21.848604,75.365332,74.051905,0.0,74.06285799999999,73.07588,0.0,73.83761700000001,0.078187471,11.564024,31.207883000000002,10.0,57.0,55.3,22.47854,69.462643,30.600984999999998,0.0,8.774756,8.702154,12.401619,10.0,1.0,9.200925999999999,0.0,961.2703789999999,10.0,0.0,0.0,73.732863,0.0,0.002312101,18.027664,8.24,1.0,86.019318,63.347765,57.671335,193.936734,3.79,0.0,8.511061,8.847832,7.7996289999999995,10.0,0.0,51.267453,15.74745,23.918117000000002,48.338471188185906,30.675774,0.0,0.0064258990000000005,0.0,0.043618422000000004,0.0,0.020008039,0.0,0.016690345,0.0,0.015305288,2.020834,2.013426,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011567322,5.652725,0.0,0.0822436,0.0,0.043786747,9.5,9.794762,0.0,0.019879196000000002,9.5,9.739647999999999,0.0,0.044842426,0.17228747,73.007695,0.277785656,72.674918,0.137121418,72.23652,1.149904,72.16273100000001,0.037574005,9.872171,1.0,1.0,72.975306,72.98808199999999,32.265692,72.611446,72.64308100000001,32.536696,72.615471,72.894763,32.91517,72.543076,72.87590300000001,31.707359000000004
 10/25/2017,13:04:48.118,0.0,73.033946,0.0,3.927018,11.979556,0.0,0.000884135402,74.693042,0.0,72.954667,0.0207875,4.464126,17.443604999999998,0.0,0.0,75.100047,0.0,75.58534300000001,30.938979999999997,72.709159,0.0,0.0,0.0,143.065047,1.0,0.010448,98.65222299999999,23.64517,12.940114,20.877535,1.0,11221.374,1.0,0.00404,16.0698,42.585026,0.0,2.688139,0.0,1.9864240000000002,0.0,1.98059,0.0,1.9878099999999999,10.0,8.975539999999999,0.0,0.0,0.0,0.135334581,0.0,0.136686488,0.0,0.155102911,0.0,0.0,0.0,2.078224,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,0.0,72.452825,0.0,5.633469,0.0,2.528681,71.70190699999999,0.0,241.19917,1.073336,0.0,82.487054,73.72748,72.70429200000001,80.516605,76.987594,0.014384993,0.0,70.261362,14.429820000000001,21.836723000000003,75.363318,74.05040699999999,0.0,74.064122,73.07419499999999,0.0,73.837944,0.082661964,10.201433999999999,31.267883,10.0,57.0,55.3,22.498662,69.458574,30.596526,0.0,8.372554,8.517944,9.128221,10.0,1.0,9.287884,0.0,991.812081,10.0,0.0,0.0,73.73188,0.0,0.01008435,13.664972,8.24,1.0,86.03371899999999,63.294879,57.721909,201.231983,3.79,0.0,8.52128,8.618851,9.963974,10.0,0.0,51.254492,15.564378,23.913199,48.9782129866295,30.676424,0.0,0.047622761,0.0,0.043747265,0.0,0.018139823,0.0,0.014950971,0.0,0.018912878,2.020995,2.0135549999999998,2.0184189999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011569725,5.644085,0.0,0.08578949599999999,0.0,0.043013097,9.5,9.792571,0.0,0.018880667,9.5,9.740066,0.0,0.045003479000000006,0.0,73.005524,0.8967082679999999,72.659002,0.432516306,72.336353,1.621129,72.16273100000001,0.023720053999999997,9.868627,1.0,1.0,72.976522,72.987708,32.149313,72.611446,72.645561,32.565071,72.617951,72.894295,32.74985,72.542889,72.87253299999999,31.674359999999997
 10/25/2017,13:04:58.118,0.0,73.032449,0.0,5.932224,11.867333,0.0,0.000558176748,74.863231,0.0,72.956913,0.026237452,3.24668,27.789640000000002,0.0,0.0,75.319482,0.0,75.592038,30.945715999999997,72.710704,0.0,0.0,0.0,80.531917,1.0,0.010448,98.66171999999999,23.639927,12.944884,20.881616,1.0,11312.14,1.0,0.00404,16.180482,42.584468,0.0,2.700191,0.0,1.988004,0.0,1.9816529999999999,0.0,1.987939,10.0,8.968426,0.0,0.0,0.0,0.137523383,0.0,0.139454679,0.0,0.157390728,0.0,0.0,0.0,2.0789009999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,15.469939000000002,72.403632,0.0,5.740776,0.0,19.615991,71.67296999999999,0.0,241.197385,1.0424309999999999,0.0,82.50482099999999,73.72748,72.707662,80.539896,76.995649,0.048733093,0.0,70.25397099999999,14.429739999999999,21.842049,75.351613,74.05204499999999,0.0,74.065947,73.07190200000001,0.0,73.839536,0.136915195,0.0,31.262114,10.0,57.0,55.3,22.502091,69.456001,30.593228000000003,0.0,8.661731,8.547346000000001,13.027415,10.0,1.0,8.957445,0.0,997.6348949999999,10.0,0.0,0.0,73.73188,0.0,0.133244601,22.197884,8.24,1.0,86.047604,63.484786,57.86821,189.287014,3.79,0.0,8.267004,8.777284,9.002042999999999,10.0,0.0,51.251321999999995,15.516511999999999,23.908095,49.121277069287736,30.675309000000002,0.0,0.054521140999999995,0.0,0.045132320999999996,0.0,0.013372651000000001,0.0,0.016819187,0.0,0.023615628,2.020995,2.013748,2.0182900000000004,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011572091000000001,5.621004,0.0,0.082082423,0.0,0.04439922,9.5,9.792764,0.0,0.013662546999999999,9.5,9.73968,0.0,0.042523261,0.5872469539999999,72.955608,0.636479453,72.62934200000001,1.438266,72.405803,1.6844279999999998,72.23290300000001,0.034674341000000004,9.883125999999999,1.0,1.0,72.97872199999999,72.988878,32.264508,72.611072,72.647387,32.442507,72.61622,72.892985,32.81281,72.541953,72.874078,31.69843
