date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:05:08.118,0.0,73.03310400000001,0.0,3.5331379999999997,4.444536,0.0,0.0010611989999999999,74.63438199999999,0.0,72.956632,0.018293454,2.387306,1.812445,0.0,0.0,74.987071,0.0,75.596814,30.934846000000004,72.712248,0.0,0.0,0.0,146.983363,1.0,0.010448,98.68165400000001,23.643175,13.006717,20.775835,1.0,11244.573,1.0,0.00404,15.906007,42.587121,0.0,2.693005,0.0,1.988004,0.0,1.9820080000000002,0.0,1.988745,10.0,8.984553,0.0,0.0,0.0,0.1366543,0.0,0.13407923800000002,0.0,0.14024820699999999,0.0,0.0,0.0,2.08222,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,7.64377,72.44993199999999,0.0,5.5619309999999995,0.0,10.566936,71.692503,0.0,241.191356,1.0409540000000002,0.0,82.51935300000001,73.727808,72.708832,80.560469,76.99906800000001,0.042178111,0.0,70.200505,14.426708999999999,21.839181,75.361961,74.05396400000001,0.0,74.066322,73.073821,0.0,73.83958299999999,0.0,2.041925,31.174037,10.0,57.0,55.3,22.503006,69.45544,30.587653999999997,0.0,8.489788,8.472942,0.0,10.0,1.0,9.283686,0.0,995.9024880000001,10.0,0.0,0.0,73.730148,0.0,0.13204887,6.800147999999999,8.24,1.0,86.066508,63.511829000000006,57.6611,204.66315600000001,3.79,0.0,8.467179,8.689397999999999,0.8576933520000001,10.0,0.0,51.244422,15.455487,23.908003,45.35787395822351,30.674333,0.0,0.034825301,0.0,0.045873165,0.0,0.018300876,0.0,0.019073931000000002,0.0,0.024614157,2.02106,2.0135549999999998,2.018193,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011575317,5.620876,0.0,0.082050187,0.0,0.044109101,9.5,9.791283,0.0,0.017560032,9.5,9.734139,0.0,0.042136734,0.5169148379999999,72.993949,1.023306,72.672747,0.48174878,72.37469499999999,1.7547599999999999,72.138858,0.033707786,9.879582000000001,1.0,1.0,72.97699,72.989673,32.216378999999996,72.610276,72.648229,32.510290999999995,72.617249,72.892657,32.91826,72.541719,72.87604300000001,31.635539
 10/25/2017,13:05:18.118,0.0,73.03160600000001,0.0,3.4257160000000004,9.815242,0.0,0.00012356520399999998,74.636554,0.0,72.954105,0.014044339,1.993426,0.0,0.0,0.0,75.13698199999999,0.0,75.60173,30.923139000000003,72.719174,0.0,0.0,0.0,148.102882,1.0,0.010448,98.70013,23.635009,13.023414,20.794771,1.0,11275.791000000001,1.0,0.00404,16.180482,42.582932,0.0,2.698354,0.0,1.9872299999999998,0.0,1.982363,0.0,1.988745,10.0,8.999842999999998,0.0,0.0,0.0,0.137941831,0.0,0.136815241,0.0,0.154458455,0.0,0.0,0.0,2.089309,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.131175,0.0,14.219035,72.414484,0.0,6.456154,0.0,10.855736,71.675864,0.0,241.199411,1.041774,0.0,82.533558,73.727106,72.710704,80.584322,77.004407,0.0,0.0,70.161633,14.429421,21.86909,75.335976,74.050547,0.0,74.06796,73.06783,0.0,73.842017,0.0,4.847257,31.192883000000002,10.0,57.0,55.3,22.484714,69.45081,30.588257000000002,0.0,8.401411999999999,8.735156,4.924151999999999,10.0,1.0,9.103174000000001,0.0,1004.548,10.0,0.0,0.0,73.731272,0.0,0.0,2.485575,8.24,1.0,86.100001,63.154853,57.595475,193.856566,3.79,0.0,8.616859,8.637982000000001,10.38081,10.0,0.0,51.235331,15.185754999999999,23.907492,45.44560775306945,30.675077,0.0,0.0,0.0,0.045390006,0.0,0.025580476,0.0,0.022971416,0.0,0.017753295,2.020867,2.013458,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011580976000000002,5.620811,0.0,0.084596785,0.0,0.041981563,9.5,9.794343,0.0,0.027062164,9.5,9.725635,0.0,0.042329997,0.12305499,72.991056,0.847475792,72.669854,1.002206,72.392057,0.601313379,72.23218,0.026297532999999998,9.881193,1.0,1.0,72.975774,72.990516,32.206911,72.607843,72.64528100000001,32.512262,72.6165,72.894857,32.675688,72.544761,72.873984,31.627385999999998
 10/25/2017,13:05:28.118,0.0,73.03235500000001,0.0,2.673764,0.949568615,0.0,0.00042940296,74.70173299999999,0.0,72.95714699999999,0.025221359,5.037042,0.67534255,0.0,0.0,75.194919,0.0,75.610299,30.925416,72.722076,0.0,0.0,0.0,146.023775,1.0,0.010448,98.719312,23.634685,13.006533000000001,20.808157,1.0,11213.676000000001,1.0,0.00404,16.214133,42.583397,0.0,2.694584,0.0,1.9842,0.0,1.9816209999999999,0.0,1.988777,10.0,8.987192,0.0,0.0,0.0,0.140195009,0.0,0.137877454,0.0,0.164834191,0.0,0.0,0.0,2.08773,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,0.0,72.38627,0.0,4.059637,0.0,0.0,71.646203,0.0,241.19043900000003,1.040913,0.0,82.55071600000001,73.729587,72.71164,80.607801,77.014429,0.0,0.0,70.169445,14.425354,21.842458999999998,75.33592900000001,74.05040699999999,0.0,74.06679,73.067596,0.0,73.841268,0.0,13.936534,31.110190999999997,10.0,57.0,55.4,22.434181,69.44580500000001,30.586074,0.0,8.688184,8.643951,16.669872,10.0,1.0,9.241707,0.0,997.041385,10.0,0.0,0.0,73.729025,0.0,0.035194692,16.215222,8.24,1.0,86.114214,63.277451,57.66350799999999,193.888633,3.79,0.0,8.672163000000001,8.598523,11.294645,10.0,0.0,51.228804,15.61111,23.908049,47.937467115621,30.672753999999998,0.0,0.0,0.0,0.040139675,0.0,0.023293522,0.0,0.01852635,0.0,0.015047603,2.021092,2.013297,2.0186439999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011583611,5.6211660000000006,0.0,0.08398431199999999,0.0,0.04172368,9.5,9.793022,0.0,0.022520467000000002,9.5,9.700059,0.0,0.04039736,0.29888527800000003,72.979481,1.1217709999999999,72.648151,0.770110455,72.240861,1.269468,72.222052,0.022109128999999998,9.875715,1.0,1.0,72.976288,72.988644,32.205333,72.60817,72.646731,32.488616,72.616173,72.89260999999999,32.834827000000004,72.542047,72.875856,31.649126000000003
 10/25/2017,13:05:38.118,0.0,73.033057,0.0,2.960222,9.863338,0.0,0.000284532437,74.900166,0.0,72.95593000000001,0.024020522000000002,3.5331379999999997,11.549889,0.0,0.0,75.294859,0.0,75.613061,30.921699,72.723901,0.0,0.0,0.0,162.09687,1.0,0.010448,98.73666,23.630879999999998,13.061577,20.759837,1.0,11220.412,1.0,0.00404,16.210484,42.583071000000004,0.0,2.693166,0.0,1.987069,0.0,1.981911,0.0,1.9879069999999999,10.0,8.979467,0.0,0.0,0.0,0.13758776,0.0,0.13813496,0.0,0.166058657,0.0,0.0,0.0,2.083863,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.756069,0.0,0.0,72.428229,0.0,13.323784,0.0,6.9248520000000005,71.655608,0.0,241.190729,1.0403790000000002,0.0,82.56365500000001,73.727902,72.717022,80.631467,77.018785,0.013336195,0.0,70.145495,14.430218,21.924398999999998,75.358683,74.0505,0.0,74.065058,73.065537,0.0,73.84210999999999,0.060177636,10.538074,31.190959999999997,10.0,57.0,55.4,22.441269000000002,69.445992,30.581336,0.0,8.735077,8.744757,7.026186999999999,10.0,1.0,9.124164,0.0,975.9316789999999,10.0,0.0,0.0,73.726217,0.0,0.0,10.184442,8.24,1.0,86.136637,63.41387099999999,57.720102000000004,193.58399599999998,3.79,0.0,8.353566,8.724672,3.8557120000000005,10.0,0.0,51.224142,15.840688,23.903688,48.76711876449841,30.673265,0.0,0.035631186,0.0,0.047805802,0.0,0.018461929,0.0,0.015015393,0.0,0.016819187,2.020867,2.013651,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011587626,5.622165,0.0,0.083275133,0.0,0.043399922,9.5,9.793795,0.0,0.018365297,9.5,9.700768,0.0,0.042040102,0.42548308799999995,72.977311,0.72791119,72.674918,0.10898857099999999,72.23579699999999,0.369217398,72.15839,0.026941903,9.878615,1.0,1.0,72.976242,72.989767,32.260169,72.61135300000001,72.647995,32.410585,72.616313,72.89256400000001,32.738262,72.543778,72.875248,31.655338
 10/25/2017,13:05:48.118,0.0,73.034134,0.0,3.783789,0.0,0.0,0.000783530876,74.752427,0.0,72.955837,0.023004429,3.389909,0.0,0.0,0.0,75.192022,0.0,75.620038,30.921884999999996,72.723339,0.0,0.0,0.0,154.89996100000002,1.0,0.010448,98.761625,23.630602,13.066898,20.816809,1.0,11233.348,1.0,0.00404,16.004120999999998,42.582745,0.0,2.687785,0.0,1.984329,0.0,1.981911,0.0,1.987585,10.0,8.974799,0.0,0.0,0.0,0.13832809,0.0,0.137169312,0.0,0.153749554,0.0,0.0,0.0,2.083863,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,0.0,72.44993199999999,0.0,9.8542,0.0,13.968354000000001,71.655608,0.0,241.196517,0.030864989,0.0,82.580437,73.72851,72.716507,80.653915,77.027355,0.026183959,0.0,70.133707,14.428384,21.867451000000003,75.37230799999999,74.051998,0.0,74.070769,73.066286,0.0,73.843889,0.065547028,0.0,30.918267999999998,10.0,57.0,55.4,22.493174,69.444963,30.579803000000002,0.0,8.96233,8.610349000000001,10.620505999999999,10.0,1.0,9.266894,0.0,999.2068949999999,10.0,0.0,0.0,73.73005500000001,0.0,0.0,18.957943,8.24,1.0,86.178762,63.479978,57.798370999999996,195.491985,3.79,0.0,8.479802000000001,8.696572999999999,1.93185,10.0,0.0,51.214304999999996,15.446187,23.899929999999998,48.8964855705988,30.669131,0.0,0.056390795,0.0,0.045325585,0.0,0.016915819,0.0,0.014725496999999999,0.0,0.019589301,2.020834,2.013523,2.0185150000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011594915,5.622971,0.0,0.085112552,0.0,0.04327098,9.5,9.791153999999999,0.0,0.014500023,9.5,9.699544,0.0,0.043392948,0.432516299,73.018546,0.36921740700000005,72.689386,1.585963,72.404356,1.241336,72.168518,0.030163752000000002,9.881193,1.0,1.0,72.976008,72.990656,32.022678000000006,72.607515,72.648931,32.408614,72.61388000000001,72.892517,32.719722,72.544527,72.875201,31.694546999999996
 10/25/2017,13:05:58.118,0.0,73.033525,0.0,6.361911,9.462539,0.0,0.000509886578,74.884233,0.0,72.95550899999999,0.018662942,2.996029,15.794004999999999,0.0,0.0,75.359314,0.0,75.627201,30.92235,72.728721,0.0,0.0,0.0,156.57924,1.0,0.010448,98.767455,23.624431,13.065614,20.806688,1.0,11246.925,1.0,0.00404,16.079936,42.581489000000005,0.0,2.6843049999999997,0.0,1.987552,0.0,1.9814919999999998,0.0,1.9883259999999998,10.0,8.9729,0.0,0.0,0.0,0.138070584,0.0,0.136107099,0.0,0.15323398900000001,0.0,0.0,0.0,2.085313,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,13.721879999999999,72.454996,0.0,5.240011,0.0,13.631421,71.684545,0.0,241.195359,0.002628007,0.0,82.598439,73.727059,72.71594499999999,80.6773,77.03442700000001,0.011238601,0.0,70.135953,14.428384,21.853521,75.377739,74.050688,0.0,74.069645,73.064554,0.0,73.84384200000001,0.08534666,0.0,31.171729,10.0,57.0,55.4,22.556054,69.438275,30.576040999999996,0.0,8.945497,8.612149,14.615976000000002,10.0,1.0,9.157748,0.0,987.8339589999999,10.0,0.0,0.0,73.730148,0.0,0.005301428,10.521268,8.24,1.0,86.21661800000001,63.333341000000004,57.78693199999999,189.303048,3.79,0.0,8.588606,8.879518,17.178457,10.0,0.0,51.209317,15.742234,23.89761,48.8964855705988,30.671732000000002,0.0,0.05600397,0.0,0.043650633,0.0,0.015949501,0.0,0.015724026000000002,0.0,0.019879196000000002,2.020834,2.013426,2.018322,2.023411,1.0,1.0,0.0,0.0,0.0,0.0,0.011601648,5.620005,0.0,0.081985716,0.0,0.04404463,9.5,9.792636,0.0,0.013694757,9.5,9.698222999999999,0.0,0.042136734,0.263719221,72.95705500000001,1.114738,72.69011,0.123054997,72.400739,0.502848416,72.129453,0.027908457999999997,9.883125999999999,1.0,1.0,72.979752,72.99309000000001,32.28305,72.60971500000001,72.649165,32.383786,72.615798,72.892049,32.776115999999995,72.545743,72.876839,31.798201000000002
 10/25/2017,13:06:08.118,0.0,73.034976,0.0,5.037042,9.71905,0.0,0.000461596405,74.937825,0.0,72.957475,0.028177265,4.499934,0.0,0.0,0.0,75.361486,0.0,75.628231,30.928156,72.733401,0.0,0.0,0.0,143.54484,1.0,0.010448,98.775165,23.625405999999998,13.017542,20.774529,1.0,11273.866000000002,1.0,0.00404,16.238864000000003,42.583351,0.0,2.677473,0.0,1.987198,0.0,1.981524,0.0,1.9893900000000002,10.0,8.975411,0.0,0.0,0.0,0.137491195,0.0,0.13871434900000001,0.0,0.15416845,0.0,0.0,0.0,2.082736,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.417326,0.0,0.0,72.562786,0.0,3.558873,0.0,6.090542,71.688162,0.0,241.19294700000003,0.0035309340000000003,0.0,82.611659,73.73005500000001,72.720812,80.700872,77.04065600000001,0.038245125,0.0,70.126925,14.430139000000002,21.838772,75.380595,74.05204499999999,0.0,74.069739,73.06198,0.0,73.84693100000001,0.02382238,0.0,31.149805999999998,10.0,57.0,55.4,22.578462,69.436451,30.572464,0.0,8.647302,8.642750999999999,6.737358,10.0,1.0,9.248903,0.0,995.7741609999999,10.0,0.0,0.0,73.727059,0.0,0.17928022899999999,9.029612,8.24,1.0,86.263246,63.578537,57.902528000000004,204.422653,3.79,0.0,8.459964999999999,8.67206,18.557223999999998,10.0,0.0,51.201065,15.464788,23.895847,48.998647509767345,30.669502,0.0,0.053392901,0.0,0.044455898,0.0,0.018365297,0.0,0.015144235,0.0,0.018912878,2.020899,2.013587,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011609929,5.6207139999999995,0.0,0.08398431199999999,0.0,0.042432859,9.5,9.794825999999999,0.0,0.016400448999999998,9.5,9.699254,0.0,0.041556943,0.298885279,72.996843,0.5169148579999999,72.604745,0.235586378,72.317544,1.234302,72.172135,0.031774677,9.877647999999999,1.0,1.0,72.977599,72.99557,32.190736,72.607656,72.647246,32.451177,72.615798,72.892189,32.599595,72.54644499999999,72.87768100000001,31.624281
 10/25/2017,13:06:18.118,0.0,73.034087,0.0,4.1418610000000005,23.95543,0.0,0.000900232121,74.926237,0.0,72.95387099999999,0.025036615,3.3182940000000003,3.846418,0.0,0.0,75.256476,0.0,75.635676,30.911293,72.739391,0.0,0.0,0.0,164.895667,1.0,0.010448,98.823638,23.628282000000002,13.012772,20.777631,1.0,11280.067,1.0,0.00404,15.601529999999999,42.581396000000005,0.0,2.668483,0.0,1.986682,0.0,1.980912,0.0,1.987198,10.0,8.977664,0.0,0.0,0.0,0.13517364,0.0,0.13887529,0.0,0.154136227,0.0,0.0,0.0,2.0923380000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,0.0,72.441974,0.0,3.523104,0.0,12.010933999999999,71.700461,0.0,241.188896,0.0,0.0,82.626708,73.730476,72.72231,80.721961,77.0474,0.002323827,0.0,70.098297,14.430139000000002,21.890804,75.37319699999999,74.05223199999999,0.0,74.068522,73.058049,0.0,73.84491899999999,0.025724039,7.812894,31.187497999999998,10.0,57.0,55.4,22.516039000000003,69.431306,30.573253,0.0,8.503014,8.673953,4.169987,10.0,1.0,9.226714,0.0,988.7482869999999,10.0,0.0,0.0,73.728089,0.0,0.010682215,10.168403,8.24,1.0,86.275818,63.343557999999994,57.728531000000004,197.496174,3.79,0.0,8.5321,8.798209,1.7875599999999998,10.0,0.0,51.195797,16.272169,23.895243,49.06677029771391,30.672242999999998,0.0,0.046623463,0.0,0.043554000999999995,0.0,0.01797877,0.0,0.01437118,0.0,0.017817717,2.020802,2.0138130000000003,2.0184509999999998,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011612827,5.727383000000001,0.0,0.082952779,0.0,0.042174975999999996,9.5,9.793441,0.0,0.018977299,9.5,9.699544,0.0,0.04400495,0.369217395,72.99829,0.8263761540000001,72.623554,0.19338710899999997,72.28354300000001,1.5296969999999999,72.136687,0.029197197999999997,9.877326,1.0,1.0,72.980968,72.994072,32.14813,72.610417,72.650335,32.51502,72.616828,72.893265,32.812424,72.547241,72.876231,31.702312
 10/25/2017,13:06:28.118,0.0,73.03624,0.0,5.216079,9.173963,0.0,0.000646708729,75.021109,0.0,72.954901,0.02346629,4.786392,26.924801000000002,0.0,0.0,75.30355,0.0,75.641529,30.913197999999998,72.745756,0.0,0.0,0.0,168.414155,1.0,0.010448,98.871358,23.629164000000003,13.012221,20.810442000000002,1.0,11292.681999999999,1.0,0.00404,16.034527999999998,42.577858,0.0,2.671577,0.0,1.988939,0.0,1.9819759999999997,0.0,1.988552,10.0,8.977085,0.0,0.0,0.0,0.138456843,0.0,0.137330253,0.0,0.16828202899999997,0.0,0.0,0.0,2.092886,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.095406,0.0,0.0,72.42678199999999,0.0,5.025398,0.0,4.999522,71.636799,0.0,241.185905,0.000740069531,0.0,82.643163,73.732161,72.723807,80.74520600000001,77.05470600000001,0.047422095,0.0,70.078184,14.430856,21.843278,75.37713000000001,74.05096800000001,0.0,74.071096,73.050514,0.0,73.846651,0.084675486,7.732742,31.241729,10.0,57.0,55.4,22.499805,69.430652,30.571163000000002,0.0,8.672552,8.651750999999999,6.0152849999999995,10.0,1.0,9.322667,0.0,986.2298800000001,10.0,0.0,0.0,73.726497,0.0,0.158354944,15.124548999999998,8.24,1.0,86.165205,63.19511800000001,57.860986,206.571144,3.79,0.0,8.456358,8.654124000000001,5.779574,10.0,0.0,51.187871,16.331606,23.890836,48.57655100221088,30.673078999999998,0.0,0.025702678,0.0,0.044198213,0.0,0.018977299,0.0,0.013984653,0.0,0.016464871000000002,2.020834,2.013619,2.01858,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011595748999999999,5.737183,0.0,0.08420996,0.0,0.043045332,9.5,9.792603,0.0,0.018784035,9.5,9.699672999999999,0.0,0.04348958,0.235586374,73.004077,0.995173237,72.626448,1.424199,72.385547,0.6716454959999999,72.114985,0.029519383,9.882804,1.0,1.0,72.981717,72.99388499999999,32.098422,72.610697,72.64851,32.373540000000006,72.618466,72.894529,32.953022999999995,72.547007,72.879694,31.687171000000003
 10/25/2017,13:06:38.118,0.0,73.034648,0.0,5.287693,2.905467,0.0,0.000666829628,74.88857900000001,0.0,72.956352,0.021618848,3.8195959999999998,8.042487,0.0,0.0,75.18043399999999,0.0,75.64976999999999,30.909667,72.753711,0.0,0.0,0.0,166.095151,1.0,0.010448,98.909582,23.630602,13.055522999999999,20.814523,1.0,11244.038999999999,1.0,0.00404,16.084395,42.573808,0.0,2.681823,0.0,1.987585,0.0,1.9822009999999999,0.0,1.987972,10.0,8.988094,0.0,0.0,0.0,0.138682161,0.0,0.136879618,0.0,0.167766465,0.0,0.0,0.0,2.088632,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,0.0,72.400739,0.0,5.1684730000000005,0.0,0.0,71.64765,0.0,241.194877,0.001478828,0.0,82.658446,73.73071,72.724977,80.769201,77.061872,0.058434464000000005,0.0,70.075985,14.427745999999999,21.828119,75.36828100000001,74.04951700000001,0.0,74.070207,73.043728,0.0,73.84857,0.111969895,9.319758,31.141728999999998,10.0,57.0,55.4,22.516039000000003,69.429389,30.572046000000004,0.0,8.64129,8.874364,8.149411,10.0,1.0,9.102574,0.0,956.089197,10.0,0.0,0.0,73.726217,0.0,0.0,13.552697,8.24,1.0,85.941451,63.40065,57.623169999999995,204.77539,3.79,0.0,8.645713,8.7169,0.0,10.0,0.0,51.181671,16.405108,23.893156,48.0461731747227,30.672103999999997,0.0,0.0,0.0,0.044359265999999994,0.0,0.020877725,0.0,0.017044662,0.0,0.015562973,2.020738,2.01349,2.018612,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011559926000000002,5.7242239999999995,0.0,0.085241494,0.0,0.044528161,9.5,9.791734,0.0,0.020555619,9.5,9.701219,0.0,0.042716525,0.05975608599999999,73.005524,0.5450476879999999,72.638746,0.580213746,72.38771700000001,1.761793,72.253883,0.033707786,9.872492999999999,1.0,1.0,72.981483,72.99266800000001,32.076725,72.61200799999999,72.64748,32.408614,72.616734,72.894248,32.720494,72.547381,72.87824300000001,31.696877
 10/25/2017,13:06:48.118,0.0,73.03923499999999,0.0,4.106054,6.833297,0.0,0.000751337434,75.062389,0.0,72.955462,0.01903243,4.428319,0.0,0.0,0.0,75.268788,0.0,75.652907,30.896196000000003,72.763539,0.0,0.0,0.0,141.625665,1.0,0.010448,98.897405,23.626379999999997,12.996442,20.848478,1.0,11236.768999999998,1.0,0.00404,16.064124,42.576089,0.0,2.686625,0.0,1.985812,0.0,1.981589,0.0,1.988552,10.0,8.982493,0.0,0.0,0.0,0.13939030300000002,0.0,0.136493358,0.0,0.172180986,0.0,0.0,0.0,2.0848619999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.846553,0.0,0.0,72.458613,0.0,4.345788,0.0,10.390448,71.66067199999999,0.0,241.18334900000002,0.0,0.0,82.67175999999999,73.734314,72.72783199999999,80.79108599999999,77.065291,0.0,0.0,70.06967,14.430457999999998,21.925629,75.372916,74.052841,0.0,74.070675,73.03361899999999,0.0,73.84534000000001,0.031317156,16.854079000000002,31.411344,10.0,57.0,55.4,22.506207,69.426723,30.569677000000002,0.0,8.491591,8.708755,13.043461,10.0,1.0,9.217119,0.0,968.0396,10.0,0.0,0.0,73.72748,0.0,0.011280081,12.028963000000001,8.24,1.0,85.85753299999999,63.433703,57.869415000000004,201.568687,3.79,0.0,8.492426,8.640374000000001,16.088268,10.0,0.0,51.175703000000006,16.563907,23.89181,48.54253083147016,30.675448,0.0,0.013324278,0.0,0.043715054,0.0,0.019653722,0.0,0.015047603,0.0,0.019814775,2.020899,2.013523,2.0184830000000002,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011546098999999999,5.738118,0.0,0.08221136400000001,0.0,0.041852622,9.5,9.792539,0.0,0.013050545,9.5,9.700478,0.0,0.04403716,0.25668601,73.01492900000001,0.40438347,72.656109,0.36921739600000003,72.229286,1.332767,72.212647,0.032741232,9.871527,1.0,1.0,72.984619,72.994447,32.044375,72.610838,72.648931,32.391668,72.616079,72.89321899999999,32.815128,72.5493,72.879834,31.726769
 10/25/2017,13:06:58.118,0.0,73.03418,0.0,5.3951150000000005,6.929489,0.0,4.7105773e-05,74.982726,0.0,72.95461999999999,0.020602755,4.893813,8.795217,0.0,0.0,75.13553399999999,0.0,75.659368,30.901120000000002,72.77346,0.0,0.0,0.0,144.984222,1.0,0.010448,98.79604,23.643685,12.948921,20.842438,1.0,11219.877,1.0,0.00404,15.978173000000002,42.574227,0.0,2.694229,0.0,1.984909,0.0,1.981782,0.0,1.987714,10.0,8.978598,0.0,0.0,0.0,0.136074911,0.0,0.13864997199999998,0.0,0.174049908,0.0,0.0,0.0,2.0939810000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,0.0,72.481762,0.0,4.7034769999999995,0.0,14.417598000000002,71.693226,0.0,241.18764199999998,0.0,0.0,82.68709,73.729821,72.728861,80.815362,77.073112,0.020939972,0.0,70.050258,14.433010000000001,21.840001,75.373385,74.051249,0.0,74.071003,73.025148,0.0,73.845012,0.062638607,10.377769,31.402497999999998,10.0,57.0,55.4,22.505064,69.420502,30.568144,0.0,8.499407000000001,8.759157,4.587185,10.0,1.0,9.161945,0.0,981.7544939999999,10.0,0.0,0.0,73.72631,0.0,0.007095024,3.832877,8.24,1.0,85.814942,63.52144499999999,57.810412,200.205838,3.79,0.0,8.619264,8.679235,11.182419,10.0,0.0,51.166472,16.145129999999998,23.891253,48.42008277280103,30.674798,0.0,0.021641015,0.0,0.043618422000000004,0.0,0.018848456,0.0,0.014950971,0.0,0.015949501,2.021092,2.0135549999999998,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011538715,5.729608,0.0,0.08443560800000001,0.0,0.040208615,9.5,9.792829,0.0,0.018622982,9.5,9.700317,0.0,0.041589153,0.418449876,72.972247,0.12305500300000001,72.624278,0.383283825,72.26473399999999,1.7688270000000001,72.23145600000001,0.023720053999999997,9.868949,1.0,1.0,72.983636,72.99299599999999,32.169433000000005,72.6092,72.648463,32.502409,72.619963,72.895699,32.902037,72.549019,72.879694,31.642915000000002
 10/25/2017,13:07:08.118,0.0,73.035865,0.0,4.392512,24.260037,0.0,0.00014368611000000001,74.894372,0.0,72.953216,0.016076524,3.4973300000000003,31.104855,0.0,0.0,74.98779499999999,0.0,75.667234,30.908042,72.78366199999999,0.0,0.0,0.0,164.735735,1.0,0.010448,98.593316,23.651294,13.01112,20.823338,1.0,11184.063,1.0,0.00404,16.112775,42.572644,0.0,2.6965169999999996,0.0,1.9877779999999998,0.0,1.9823950000000001,0.0,1.9881650000000002,10.0,8.985905,0.0,0.0,0.0,0.136911806,0.0,0.13810277199999998,0.0,0.166509776,0.0,0.0,0.0,2.095109,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,0.0,72.392057,0.0,5.132704,0.0,7.470363000000001,71.691056,0.0,241.189475,0.00020652192899999998,0.0,82.70424799999999,73.733799,72.732839,80.837717,77.082526,0.002586026,0.0,70.0337,14.428304,21.792475,75.36153900000001,74.05157700000001,0.0,74.072735,73.02107600000001,0.0,73.848523,0.050669338,7.925107000000001,31.402114,10.0,57.0,55.4,22.511009,69.418491,30.567633,0.0,8.628665,8.734556,4.843922,10.0,1.0,9.030609,0.0,993.047224,10.0,0.0,0.0,73.725702,0.0,0.10394920099999999,7.762507,8.24,1.0,85.818179,63.276249,57.641231999999995,190.08868999999999,3.79,0.0,8.383021000000001,8.67505,10.974001,10.0,0.0,51.157661,16.722253,23.895012,48.501710541305506,30.676006,0.0,0.0,0.0,0.042394419,0.0,0.021393095,0.0,0.019138352,0.0,0.015079813999999999,2.020706,2.013748,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011538639,5.732219000000001,0.0,0.081856775,0.0,0.04481828,9.5,9.793183,0.0,0.020781094,9.5,9.700092,0.0,0.041750206,0.383283817,73.01492900000001,0.319984929,72.669854,0.446582724,72.28065,1.607063,72.138134,0.026941903,9.887959,1.0,1.0,72.9827,72.995757,32.086193,72.611774,72.648229,32.446448,72.614301,72.895184,32.85723,72.550517,72.878383,31.735698
 10/25/2017,13:07:18.118,0.0,73.034087,0.0,3.89121,2.376413,0.0,0.000477693128,75.000831,0.0,72.954994,0.017000245,4.893813,26.732614,0.0,0.0,75.17102,0.0,75.669248,30.9099,72.79255400000001,0.0,0.0,0.0,157.698759,1.0,0.010448,98.483964,23.644845,13.018827,20.834602,1.0,11230.247,1.0,0.00404,16.180482,42.571899,0.0,2.705636,0.0,1.989583,0.0,1.98233,0.0,1.9889709999999998,10.0,8.987579,0.0,0.0,0.0,0.138295901,0.0,0.132180131,0.0,0.164576409,0.0,0.0,0.0,2.096978,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,0.0,72.422441,0.0,6.456154,0.0,8.064006,71.685992,0.0,241.198398,0.0032436390000000004,0.0,82.718688,73.734408,72.733962,80.859697,77.087958,0.021202172999999998,0.0,70.020088,14.428544,21.779365,75.372261,74.051109,0.0,74.071845,73.011623,0.0,73.847634,0.009168415,10.137312,31.564421000000003,10.0,57.0,55.4,22.569316,69.417088,30.567168,0.0,8.576361,8.615149,3.7367440000000003,10.0,1.0,9.360449000000001,0.0,1005.1260000000001,10.0,0.0,0.0,73.72415699999999,0.0,0.0,4.057427,8.24,1.0,85.81883499999999,63.507020999999995,57.939856000000006,191.451539,3.79,0.0,8.494228999999999,8.632003,8.168369,10.0,0.0,51.152952,15.979752,23.906843,47.075689077493934,30.679118,0.0,0.0,0.0,0.042619893,0.0,0.024646368,0.0,0.018107612,0.0,0.01433897,2.021092,2.01349,2.0184830000000002,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011538155,5.735539,0.0,0.082791602,0.0,0.042303917,9.5,9.791122,0.0,0.02425984,9.5,9.700543,0.0,0.042072312,0.24965279699999998,73.02144,0.713844767,72.65032099999999,0.09492215,72.325502,1.424199,72.192391,0.029519383,9.884737,1.0,1.0,72.983121,72.99725500000001,32.03688,72.612195,72.64925799999999,32.561918,72.619215,72.892236,32.817059,72.554635,72.87946,31.733369
 10/25/2017,13:07:28.118,0.0,73.037222,0.0,6.397718,8.532685,0.0,0.000984739917,75.008797,0.0,72.955977,0.027900149,4.499934,13.183473999999999,0.0,0.0,75.230405,0.0,75.67926800000001,30.920724,72.796813,0.0,0.0,0.0,141.145871,1.0,0.010448,98.457778,23.633385,13.066164,20.830195,1.0,11229.606000000002,1.0,0.00404,15.95628,42.57013,0.0,2.715754,0.0,1.987585,0.0,1.982459,0.0,1.9886810000000001,10.0,8.995401,0.0,0.0,0.0,0.135044886,0.0,0.1372015,0.0,0.155070688,0.0,0.0,0.0,2.091855,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.462271000000001,0.0,2.8486380000000002,72.42750500000001,0.0,8.673826,0.0,10.582981,71.675141,0.0,241.19926600000002,0.002422797,0.0,82.73134499999999,73.736935,72.738361,80.88369200000001,77.092548,0.022250969,0.0,70.01054599999999,14.430856,21.899407999999998,75.363599,74.050641,0.0,74.07222,73.007785,0.0,73.8474,0.115549489,6.370152,31.337497999999997,10.0,56.0,55.5,22.499805,69.414141,30.565309999999997,0.0,8.612432,8.760357,12.032559,10.0,1.0,9.107372,0.0,995.212733,10.0,0.0,0.0,73.72340799999999,0.0,0.0,9.029612,8.24,1.0,85.739423,63.368196999999995,57.873629,199.580531,3.79,0.0,8.548932,8.792828,13.763601000000001,10.0,0.0,51.145167,16.221808,23.916957,46.012987226512436,30.682602000000003,0.0,0.000881406838,0.0,0.04403716,0.0,0.026160267,0.0,0.020942147,0.0,0.018333086000000002,2.020802,2.0138130000000003,2.0185150000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011524662,5.722097,0.0,0.082082423,0.0,0.043818982,9.5,9.792603,0.0,0.02683669,9.5,9.699608,0.0,0.041846838,0.228553163,72.96428900000001,0.19338712,72.654662,1.57893,72.368184,1.698494,72.18588100000001,0.025975348,9.884737,1.0,1.0,72.986678,72.99650600000001,32.046347999999995,72.60709399999999,72.649539,32.471276,72.617998,72.892563,32.795429,72.55145300000001,72.87875799999999,31.638645
 10/25/2017,13:07:38.118,0.0,73.035865,0.0,2.244077,10.857319,0.0,0.00041733041199999997,74.803846,0.0,72.956211,0.021434104,3.6405589999999997,0.0,0.0,0.0,75.207954,0.0,75.681984,30.918633000000003,72.80476800000001,0.0,0.0,0.0,151.781302,1.0,0.010448,98.461916,23.615709,13.012221,20.868067,1.0,11250.453000000001,1.0,0.00404,16.253459,42.569712,0.0,2.7180419999999996,0.0,1.985973,0.0,1.981396,0.0,1.988648,10.0,9.005798,0.0,0.0,0.0,0.137169312,0.0,0.137072747,0.0,0.147369442,0.0,0.0,0.0,2.097043,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.636528,0.0,14.603928,72.44993199999999,0.0,6.026927,0.0,13.551198999999999,71.699014,0.0,241.199942,0.002381754,0.0,82.74789399999999,73.734314,72.73808100000001,80.906891,77.10074399999999,0.0,0.0,70.020041,14.431016,21.767073999999997,75.363599,74.051249,0.0,74.073718,73.000624,0.0,73.84903800000001,0.065099579,4.7991660000000005,31.373268,10.0,56.0,55.5,22.509179999999997,69.412645,30.565821000000003,0.0,8.657522,8.540745,8.27778,10.0,1.0,9.232711,0.0,997.3622019999999,10.0,0.0,0.0,73.721817,0.0,0.0,14.162191,8.24,1.0,85.666625,63.353173,57.935642,196.710532,3.79,0.0,8.452752,8.719291,4.144291,10.0,0.0,51.13878,16.377431,23.914545,46.689529296552266,30.682695000000002,0.0,0.0,0.0,0.043779475,0.0,0.026289108999999998,0.0,0.023261311,0.0,0.017237925,2.02106,2.013394,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011511985,5.72171,0.0,0.0822436,0.0,0.046494522,9.5,9.792539,0.0,0.026675637000000002,9.5,9.700285000000001,0.0,0.04352179,0.179320683,72.978757,0.8826418420000001,72.643087,1.002206,72.392057,1.740694,72.211924,0.033063417000000005,9.877971,1.0,1.0,72.984572,72.998752,32.049504,72.612101,72.65024100000001,32.418861,72.617062,72.893078,32.798133,72.551874,72.87679200000001,31.639809000000003
 10/25/2017,13:07:48.118,0.0,73.037269,0.0,4.356705000000001,16.741048000000003,0.0,0.001020958,74.901614,0.0,72.954386,0.010257084,4.428319,0.0,0.0,0.0,75.051525,0.0,75.68938100000001,30.910364,72.803598,0.0,0.0,0.0,153.46058,1.0,0.010448,98.450163,23.609121,12.983048,20.87525,1.0,11231.53,1.0,0.00404,16.091288,42.566313,0.0,2.713918,0.0,1.9888099999999997,0.0,1.9818790000000002,0.0,1.9887130000000002,10.0,8.998586999999999,0.0,0.0,0.0,0.136364605,0.0,0.13758776,0.0,0.152170637,0.0,0.0,0.0,2.0944,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,6.13627,72.405803,0.0,3.666179,0.0,17.064926999999997,71.686715,0.0,241.20698399999998,0.003079471,0.0,82.764584,73.73464200000001,72.73882900000001,80.92859,77.106879,0.020677773,0.0,70.005962,14.432451,21.859666,75.374274,74.049798,0.0,74.073998,72.992762,0.0,73.84875699999999,0.100671799,7.780833,31.570190999999998,10.0,56.0,55.5,22.500034,69.408622,30.565914000000003,0.0,8.247505,8.80896,11.310486000000001,10.0,1.0,9.080985,0.0,1003.538,10.0,0.0,0.0,73.720272,0.0,0.095579087,1.4911379999999999,8.24,1.0,85.60231800000001,63.305096,57.859781000000005,190.665897,3.79,0.0,8.392038000000001,8.642764999999999,0.0,10.0,0.0,51.132999,16.143316,23.9016,46.3849385628752,30.681440999999996,0.0,0.0,0.0,0.045228952999999995,0.0,0.021940676,0.0,0.024324262000000003,0.0,0.018848456,2.020802,2.01378,2.0185470000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011500452,5.73396,0.0,0.08420996,0.0,0.043399922,9.5,9.791153999999999,0.0,0.026933322000000003,9.5,9.697386,0.0,0.043135263,0.16525425900000001,72.99177900000001,0.713844765,72.64164,0.756044031,72.36456700000001,0.826376149,72.206136,0.029519383,9.878936999999999,1.0,1.0,72.986397,72.998986,32.165093,72.614114,72.648463,32.456694,72.616126,72.890458,32.817059,72.552482,72.875388,31.713182
 10/25/2017,13:07:58.118,0.0,73.037082,0.0,4.893813,14.127839000000002,0.0,0.000360991876,74.775602,0.0,72.956539,0.022265452999999998,2.996029,0.0,0.0,0.0,74.869749,0.0,75.693361,30.906786999999998,72.806219,0.0,0.0,0.0,139.066765,1.0,0.010448,98.401364,23.592651,12.955342,20.837051000000002,1.0,11238.586000000001,1.0,0.00404,15.655451999999999,42.567524,0.0,2.717978,0.0,1.9876490000000002,0.0,1.9812020000000001,0.0,1.988262,10.0,8.997074000000001,0.0,0.0,0.0,0.13906842,0.0,0.137974019,0.0,0.150656166,0.0,0.0,0.0,2.096495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,13.385098999999999,72.41665400000001,0.0,5.5619309999999995,0.0,11.802357,71.70407800000001,0.0,241.20225699999997,0.001355701,0.0,82.778367,73.736795,72.740655,80.951788,77.115216,0.032476739,0.0,70.085574,14.432292000000002,21.775268,75.367485,74.050219,0.0,74.074186,72.989018,0.0,73.85058199999999,0.0,12.990736,31.650575,10.0,56.0,55.5,22.551023999999998,69.406565,30.563917,0.0,8.212635,8.684153,0.0,10.0,1.0,9.401228999999999,0.0,989.919265,10.0,0.0,0.0,73.720787,0.0,0.0,0.0,8.24,1.0,85.55574200000001,63.45173199999999,57.651467000000004,187.571428,3.79,0.0,8.527892999999999,8.75038,0.0,10.0,0.0,51.124140999999995,16.182108,23.885036,45.71568452922227,30.684646,0.0,0.000301169337,0.0,0.044294845,0.0,0.023325732000000002,0.0,0.024453104,0.0,0.019363826,2.020963,2.013329,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011491591,5.720292,0.0,0.083307369,0.0,0.045301811,9.5,9.790928,0.0,0.022359413999999998,9.5,9.69745,0.0,0.042072312,0.30591849,72.96718299999999,0.826376153,72.678535,1.473432,72.389887,1.332767,72.23652,0.026297532999999998,9.882159,1.0,1.0,72.986163,73.002169,32.320921999999996,72.611587,72.64968,32.448812,72.61841899999999,72.893733,32.691525,72.553652,72.877354,31.719005
 10/25/2017,13:08:08.118,0.0,73.034274,0.0,5.824802,13.230049,0.0,0.000465620588,74.171613,0.0,72.955462,0.012196897,2.960222,0.0,0.0,0.0,74.468538,0.0,75.699308,30.901165999999996,72.80519,0.0,0.0,0.0,140.826009,1.0,0.010448,98.33385600000001,23.600120999999998,12.959928999999999,20.827909,1.0,11202.023000000001,1.0,0.00404,15.925467000000001,42.565382,0.0,2.7276439999999997,0.0,1.9895189999999998,0.0,1.9819759999999997,0.0,1.990131,10.0,8.996205,0.0,0.0,0.0,0.135431146,0.0,0.138746537,0.0,0.147820561,0.0,0.0,0.0,2.0963979999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,13.625657,72.418824,0.0,5.025398,0.0,16.551506,71.712035,0.0,241.19203100000001,0.0,0.0,82.7914,73.73674799999999,72.743884,80.976159,77.119337,0.0,0.0,70.111021,14.431813,21.754783,75.363599,74.050922,0.0,74.077884,72.985648,0.0,73.850255,0.107719126,8.422052,31.289037,10.0,56.0,55.5,22.490659,69.40469399999999,30.562941,0.0,8.768142999999998,8.663752,0.0,10.0,1.0,9.112169999999999,0.0,1003.185,10.0,0.0,0.0,73.718915,0.0,0.0,4.057427,8.24,1.0,85.542327,63.464353,57.798973,196.181426,3.79,0.0,8.595219,8.714508,0.0,10.0,0.0,51.122370000000004,16.47566,23.876638,45.71568452922227,30.682184000000003,0.0,0.010197442,0.0,0.045647691,0.0,0.023937734,0.0,0.026224688,0.0,0.019460458,2.02106,2.013007,2.018322,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011487967,5.713166999999999,0.0,0.08298501400000001,0.0,0.045269576,9.5,9.792539,0.0,0.02161857,9.5,9.694841,0.0,0.043586211,0.07382250900000001,73.012759,0.9178079020000001,72.612703,1.452332,72.341417,1.346834,72.114985,0.032741232,9.875392999999999,1.0,1.0,72.986538,73.002964,32.083826,72.6092,72.651645,32.412555,72.61855899999999,72.894529,32.713155,72.55299699999999,72.880302,31.624669
 10/25/2017,13:08:18.118,0.0,73.039562,0.0,3.568945,0.0,0.0,0.000598418559,74.309212,0.0,72.954012,0.028362009,4.034439,28.125966,0.0,0.0,74.507645,0.0,75.702866,30.903534999999998,72.803505,0.0,0.0,0.0,156.739171,1.0,0.010448,98.282003,23.601744,12.963416,20.799832000000002,1.0,11142.796,1.0,0.00404,16.038176999999997,42.562543,0.0,2.716785,0.0,1.9892610000000002,0.0,1.9820080000000002,0.0,1.988552,10.0,8.98922,0.0,0.0,0.0,0.136557735,0.0,0.13910060800000001,0.0,0.143083812,0.0,0.0,0.0,2.090211,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,13.689805999999999,72.435463,0.0,4.4888639999999995,0.0,16.808217000000003,71.710589,0.0,241.180503,0.001396744,0.0,82.807996,73.738433,72.744586,80.99940500000001,77.12655,0.018055781,0.0,70.07519,14.428544,21.842869,75.370014,74.049798,0.0,74.075684,72.978394,0.0,73.851425,0.007826066999999999,13.503711,31.365959999999998,10.0,56.0,55.5,22.551938,69.403805,30.561919,0.0,8.599807,8.362536,18.097972,10.0,1.0,9.213519999999999,0.0,987.208368,10.0,0.0,0.0,73.716996,0.0,0.0,17.979546,8.24,1.0,85.54621999999999,63.762432999999994,57.795361,184.717462,3.79,0.0,8.438925999999999,8.739619,3.214425,10.0,0.0,51.110994,16.38832,23.865735,47.34012663232331,30.683438,0.0,0.034825301,0.0,0.053056133,0.0,0.01536971,0.0,0.023615628,0.0,0.023003626,2.020738,2.013909,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011487111999999999,5.700563,0.0,0.08430666699999999,0.0,0.04214274,9.5,9.792829,0.0,0.018139823,9.5,9.683052,0.0,0.039495463,0.137121413,73.019993,1.1639700000000002,72.638023,1.156937,72.25894699999999,1.339801,72.216988,0.031130307000000003,9.879904,1.0,1.0,72.987286,73.003479,32.233737,72.61439399999999,72.652113,32.419255,72.616079,72.895137,32.741739,72.55224799999999,72.879413,31.537709000000003
 10/25/2017,13:08:28.118,0.0,73.036333,0.0,3.1034509999999997,14.993564000000001,0.0,3.1009041e-05,74.571375,0.0,72.955088,0.015614663999999999,2.172462,7.2737419999999995,0.0,0.0,74.83716,0.0,75.71237099999999,30.902095000000003,72.80313000000001,0.0,0.0,0.0,100.043533,1.0,0.010448,98.237673,23.594739,12.953875,20.877372,1.0,11178.823999999999,1.0,0.00404,15.8906,42.563427000000004,0.0,2.7129830000000004,0.0,1.9887130000000002,0.0,1.9818470000000001,0.0,1.988487,10.0,8.97113,0.0,0.0,0.0,0.137362442,0.0,0.136428982,0.0,0.155038465,0.0,0.0,0.0,2.095367,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,16.592545,72.39350400000001,0.0,3.594641,0.0,15.075419,71.676587,0.0,241.184844,0.00365406,0.0,82.825671,73.73979,72.746879,81.020682,77.133247,0.0,0.0,70.053065,14.431654,21.786739,75.367298,74.047832,0.0,74.07867900000001,72.975259,0.0,73.851285,0.0,0.0,31.315959999999997,10.0,57.0,55.5,22.492717000000003,69.397959,30.557878000000002,0.0,8.623855,8.507144,10.251446000000001,10.0,1.0,9.239308,0.0,989.0370199999999,10.0,0.0,0.0,73.718962,0.0,0.0,17.273816,8.24,1.0,85.53956,63.430096999999996,57.706255000000006,196.373828,3.79,0.0,8.554342,8.562650999999999,2.893781,10.0,0.0,51.106939000000004,16.427792999999998,23.866292,49.08720944734404,30.682138000000002,0.0,0.055810557000000004,0.0,0.047354854,0.0,0.016464871000000002,0.0,0.015724026000000002,0.0,0.020104671,2.020867,2.013362,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011484555,5.697501,0.0,0.083597487,0.0,0.043722276,9.5,9.7927,0.0,0.013984653,9.5,9.69017,0.0,0.042007891,0.21448673899999998,73.027227,1.100671,72.676365,0.207453532,72.297288,1.445299,72.224946,0.032096862000000004,9.874749000000001,1.0,1.0,72.989626,73.002122,32.196259000000005,72.611399,72.651645,32.46497,72.617998,72.892657,32.723198,72.55412,72.881893,31.683289000000002
 10/25/2017,13:08:38.118,0.0,73.037924,0.0,4.249283,5.5988370000000005,0.0,0.0,74.390323,0.0,72.95565,0.022819685,4.535741000000001,32.690393,0.0,0.0,74.737219,0.0,75.715181,30.888856,72.802616,0.0,0.0,0.0,156.099446,1.0,0.010448,98.21651800000001,23.593579000000002,12.953691000000001,20.868883,1.0,11157.015,1.0,0.00404,16.065746,42.561519,0.0,2.699482,0.0,1.984232,0.0,1.9820400000000002,0.0,1.987424,10.0,8.988995,0.0,0.0,0.0,0.13739463,0.0,0.139132796,0.0,0.163416389,0.0,0.0,0.0,2.103358,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,0.0,72.428952,0.0,7.922679,0.0,1.9029490000000002,71.691056,0.0,241.19048700000002,0.001930291,0.0,82.839876,73.737263,72.748423,81.04308499999999,77.140413,0.007830011999999999,0.0,70.089316,14.428703,21.759289000000003,75.349272,74.047036,0.0,74.078164,72.978348,0.0,73.85428,0.0,4.6068,31.195575,10.0,57.0,55.5,22.552853,69.40034399999999,30.556484,0.0,8.553514999999999,8.695554,1.7309849999999998,10.0,1.0,9.108571000000001,0.0,985.1230630000001,10.0,0.0,0.0,73.717838,0.0,0.023835252,5.581161,8.24,1.0,85.490311,63.546685,57.79415600000001,196.870867,3.79,0.0,8.474392,8.587762,11.342742,10.0,0.0,51.096869,16.088642,23.865364000000003,47.85595750079996,30.685203,0.0,0.0,0.0,0.044455898,0.0,0.022971416,0.0,0.018268665,0.0,0.014145706000000001,2.0211240000000004,2.013426,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011475056,5.700273,0.0,0.08111536,0.0,0.042465095,9.5,9.794729,0.0,0.021296462999999998,9.5,9.661792,0.0,0.042684314,0.44658272200000004,73.006248,0.460649152,72.624278,1.417166,72.386993,0.601313379,72.20903,0.027908457999999997,9.877004,1.0,1.0,72.990328,73.00596,31.996246000000003,72.614114,72.65276800000001,32.350288,72.61855899999999,72.891581,32.81281,72.556413,72.882642,31.715511
 10/25/2017,13:08:48.118,0.0,73.041154,0.0,2.45892,13.871326999999999,0.0,0.000534031654,74.39829,0.0,72.956492,0.021618848,3.962825,9.00342,0.0,0.0,74.78501700000001,0.0,75.720753,30.893966,72.80476800000001,0.0,0.0,0.0,136.427898,1.0,0.010448,98.217458,23.584718,13.007817999999999,20.886513,1.0,11192.829,1.0,0.00404,15.997228,42.559098,0.0,2.7110819999999998,0.0,1.988004,0.0,1.982588,0.0,1.9891,10.0,9.007052999999999,0.0,0.0,0.0,0.137523383,0.0,0.139132796,0.0,0.151397291,0.0,0.0,0.0,2.096881,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.673826,0.0,10.562546000000001,72.378312,0.0,9.103053,0.0,12.524356,71.6708,0.0,241.18932999999998,0.001068407,0.0,82.852018,73.73805899999999,72.750623,81.06675200000001,77.146501,0.038769522,0.0,70.11691400000001,14.431494,21.814189000000002,75.35137900000001,74.04820699999999,0.0,74.077275,72.97493100000001,0.0,73.852221,0.0,7.812894,31.198652000000003,10.0,57.0,55.5,22.491573000000002,69.396088,30.553,0.0,8.540289,8.507744,8.983807,10.0,1.0,9.428815,0.0,995.6939570000001,10.0,0.0,0.0,73.716668,0.0,0.0,0.865604681,8.24,1.0,85.47652099999999,63.342957,57.876037,192.25321499999998,3.79,0.0,8.531499,8.639178,12.06419,10.0,0.0,51.090342,14.991339000000002,23.857569,45.688668399575505,30.684181,0.0,0.0,0.0,0.044520319,0.0,0.026095846000000002,0.0,0.023583417000000002,0.0,0.017624453,2.021028,2.013458,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011471159,5.698726000000001,0.0,0.08266266,0.0,0.051136422,9.5,9.793924,0.0,0.026933322000000003,9.5,9.660955,0.0,0.041814627,0.256686009,73.012759,1.1710040000000002,72.648151,0.931874322,72.39856800000001,1.550797,72.142475,0.028230643,9.859605,1.0,1.0,72.98826899999999,73.001841,32.138662,72.609762,72.651177,32.37551,72.619168,72.89364,32.69307,72.557536,72.884514,31.702312
 10/25/2017,13:08:58.118,0.0,73.039375,0.0,3.89121,10.729063,0.0,0.000900232124,74.288934,0.0,72.955275,0.015799408,4.929621,3.237828,0.0,0.0,74.574272,0.0,75.726933,30.88133,72.80200699999999,0.0,0.0,0.0,164.575804,1.0,0.010448,98.202274,23.583187,13.016808000000001,20.875413,1.0,11191.546,1.0,0.00404,16.232782,42.555514,0.0,2.7052169999999998,0.0,1.9859080000000002,0.0,1.982427,0.0,1.9891,10.0,8.997461,0.0,0.0,0.0,0.138263713,0.0,0.137459006,0.0,0.14340604,0.0,0.0,0.0,2.099395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,14.138848000000001,72.405803,0.0,6.599228999999999,0.0,13.085911,71.70190699999999,0.0,241.192562,0.0007811116499999999,0.0,82.867724,73.73965,72.752073,81.09103,77.150951,0.044275707000000004,0.0,70.086182,14.435003,21.763796,75.350302,74.04876800000001,0.0,74.078913,72.978254,0.0,73.854842,0.0,13.680045999999999,31.034036999999998,10.0,57.0,55.5,22.504607,69.39332900000001,30.552396999999996,0.0,8.724857,8.553946,0.0,10.0,1.0,9.208722999999999,0.0,993.4001210000001,10.0,0.0,0.0,73.71573199999999,0.0,0.0,0.063639334,8.24,1.0,85.476662,63.51243,57.807402,198.61852,3.79,0.0,8.337335000000001,8.662494,0.0,10.0,0.0,51.085727,15.428718,23.855528,46.3849385628752,30.683531,0.0,0.017289234,0.0,0.04249105,0.0,0.020426777,0.0,0.025644897000000003,0.0,0.022520467000000002,2.020995,2.013426,2.0185470000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01146948,5.698435,0.0,0.081083125,0.0,0.044592632,9.5,9.791959,0.0,0.022617098999999998,9.5,9.660632000000001,0.0,0.041750206,0.40438345299999995,73.006248,0.488781997,72.644534,0.26371922600000003,72.243031,1.438266,72.15187900000001,0.030163752000000002,9.863794,1.0,1.0,72.988784,73.005492,32.268453,72.613037,72.650662,32.443689,72.618138,72.894903,32.623929,72.55940799999999,72.87988100000001,31.686395
 10/25/2017,13:09:08.118,0.0,73.035116,0.0,4.106054,0.0,0.0,0.000538055835,74.217962,0.0,72.957522,0.026791684,3.210872,19.285391,0.0,0.0,74.561961,0.0,75.73362900000001,30.888159,72.799059,0.0,0.0,0.0,146.183707,1.0,0.010448,98.161376,23.576738,13.001946,20.831174,1.0,11157.763,1.0,0.00404,15.989120000000002,42.555095,0.0,2.701254,0.0,1.987681,0.0,1.9818470000000001,0.0,1.988358,10.0,8.983362,0.0,0.0,0.0,0.13832809,0.0,0.13678305300000002,0.0,0.142310465,0.0,0.0,0.0,2.093273,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,12.358716000000001,72.376142,0.0,3.9165620000000003,0.0,10.422536000000001,71.69612,0.0,241.20003799999998,0.0012736169999999999,0.0,82.885258,73.741288,72.7546,81.11422900000001,77.160599,0.055550273,0.0,70.051147,14.429421,21.849834,75.361726,74.049892,0.0,74.080365,72.982934,0.0,73.85750999999999,0.0,12.301426,31.049421000000002,10.0,57.0,55.5,22.472366,69.388839,30.550864,0.0,8.667142,8.62715,19.173059,10.0,1.0,9.349654,0.0,989.053061,10.0,0.0,0.0,73.715358,0.0,0.0076928890000000005,8.227647,8.24,1.0,85.477037,63.220358999999995,57.66290600000001,203.717178,3.79,0.0,8.630685,8.618851,14.982047,10.0,0.0,51.080645000000004,16.098171,23.853301000000002,47.27230426358946,30.684507,0.0,0.037887665,0.0,0.046678431,0.0,0.015498551999999999,0.0,0.022617098999999998,0.0,0.025387212000000003,2.020963,2.0135549999999998,2.018322,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.01146784,5.695115,0.0,0.08936762699999999,0.0,0.043947924000000006,9.5,9.792346,0.0,0.0174634,9.5,9.6606,0.0,0.042748735,0.29888527800000003,72.974417,1.178037,72.648151,0.952973957,72.28354300000001,0.538014476,72.202519,0.030808122,9.873138,1.0,1.0,72.989065,73.00890799999999,32.130377,72.61270999999999,72.65145799999999,32.4496,72.61986999999999,72.895184,32.598822,72.555384,72.883859,31.519075
 10/25/2017,13:09:18.118,0.0,73.03783100000001,0.0,4.356705000000001,1.04576,0.0,0.000594394369,74.364976,0.0,72.955322,0.022634941000000002,2.172462,16.178378,0.0,0.0,74.80819100000001,0.0,75.73878,30.889413,72.798497,0.0,0.0,0.0,115.237004,1.0,0.010448,98.161517,23.575855999999998,13.004515,20.831011,1.0,11163.108,1.0,0.00404,15.726401999999998,42.55705,0.0,2.693166,0.0,1.9865529999999998,0.0,1.9814599999999998,0.0,1.9883259999999998,10.0,8.969649,0.0,0.0,0.0,0.137877454,0.0,0.138231525,0.0,0.153846222,0.0,0.0,0.0,2.096849,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.568049,0.0,19.992438,72.432569,0.0,9.031514999999999,0.0,17.466038,71.688886,0.0,241.205633,0.002217586,0.0,82.897775,73.740352,72.758999,81.134523,77.167249,0.0,0.0,70.024251,14.43285,21.6753,75.364817,74.048815,0.0,74.08148800000001,72.991264,0.0,73.854608,0.0,0.0,31.020575,10.0,57.0,55.5,22.441041000000002,69.386313,30.591463,0.0,8.849905999999999,8.662552,9.898433,10.0,1.0,9.11157,0.0,997.217834,10.0,0.0,0.0,73.713953,0.0,0.0035078320000000002,21.508193,8.24,1.0,85.485948,63.356178,57.5154,188.693774,3.79,0.0,8.401055,8.684016999999999,12.464994,10.0,0.0,51.069783,16.425524,23.849264,49.57807023548342,30.685947,0.0,0.055101378,0.0,0.045486637999999996,0.0,0.014210127,0.0,0.016497081,0.0,0.022810362999999997,2.020834,2.013297,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011467588999999999,5.6831879999999995,0.0,0.082952779,0.0,0.042239447,9.5,9.793441,0.0,0.014306758999999999,9.5,9.777464,0.0,0.042265576,0.108988567,73.012759,1.156937,72.69806700000001,1.515631,72.370355,1.332767,72.20903,0.025008793999999997,9.882159,1.0,1.0,72.991171,73.009095,32.094477000000005,72.613365,72.65220699999999,32.472852,72.617857,72.890458,32.529681,72.557068,72.88053599999999,31.659996000000003
