date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:09:28.118,0.0,73.039796,0.0,4.750584,3.7711930000000002,0.0,0.00071914398,74.162922,0.0,72.956118,0.02171122,3.8195959999999998,0.0,0.0,0.0,74.516336,0.0,75.744586,30.8909,72.795034,0.0,0.0,0.0,165.855255,1.0,0.010448,98.126542,23.575485,13.042862,20.842928,1.0,11198.495,1.0,0.00404,16.059259,42.557235999999996,0.0,2.682275,0.0,1.988939,0.0,1.9814919999999998,0.0,1.988423,10.0,8.97834,0.0,0.0,0.0,0.137813077,0.0,0.136107099,0.0,0.16841092100000002,0.0,0.0,0.0,2.091339,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.925738,0.0,0.0,72.405079,0.0,6.134233999999999,0.0,9.748671,71.678034,0.0,241.200279,0.0,0.0,82.914372,73.740259,72.759421,81.158754,77.173057,0.054239275999999996,0.0,70.000816,14.434844,21.750685999999998,75.36374,74.051343,0.0,74.081582,72.993838,0.0,73.854514,0.041049178,11.035019,31.015190999999998,10.0,56.0,55.6,22.448815,69.38215,30.638471999999997,0.0,8.721851,8.659552,13.187876000000001,10.0,1.0,9.134359,0.0,979.6531460000001,10.0,0.0,0.0,73.714047,0.0,0.026824577999999998,17.113423,8.24,1.0,85.510573,63.371202000000004,57.883262,201.61678700000002,3.79,0.0,8.386027,8.422153999999999,11.583224000000001,10.0,0.0,51.064048,16.546893,23.844393,49.08039627883932,30.684925,0.0,0.021383132000000003,0.0,0.04455253,0.0,0.019073931000000002,0.0,0.01433897,0.0,0.015949501,2.020995,2.013619,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01146992,5.6797059999999995,0.0,0.082404777,0.0,0.043109802999999995,9.5,9.79415,0.0,0.01852635,9.5,9.778366,0.0,0.041911259,0.08788893199999999,73.03084399999999,0.68571192,72.660449,1.353867,72.41810100000001,0.875608629,72.164178,0.027908457999999997,9.883448,1.0,1.0,72.991124,73.006428,32.005320000000005,72.613365,72.650616,32.406644,72.62043100000001,72.895418,32.733627,72.556834,72.87974,31.531109000000004
 10/25/2017,13:09:38.118,0.0,73.040405,0.0,3.89121,10.232073,0.0,0.000248314809,74.413498,0.0,72.95461999999999,0.019771407,1.742775,0.0,0.0,0.0,74.92044399999999,0.0,75.748378,30.892153999999998,72.791431,0.0,0.0,0.0,159.537969,1.0,0.010448,98.119867,23.576598999999998,13.015891,20.767836,1.0,11124.942,1.0,0.00404,15.85695,42.555188,0.0,2.676926,0.0,1.9891,0.0,1.982363,0.0,1.9872299999999998,10.0,8.989671000000001,0.0,0.0,0.0,0.13462643900000001,0.0,0.136622112,0.0,0.163641948,0.0,0.0,0.0,2.087859,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.759128,0.0,0.9883193990000001,72.413037,0.0,11.857258,0.0,5.015566000000001,71.716376,0.0,241.19632400000003,0.000575901039,0.0,82.929749,73.74142900000001,72.762697,81.18490600000001,77.179473,0.05292828,0.0,69.985147,14.429739999999999,21.764206,75.363365,74.053917,0.0,74.080224,73.001935,0.0,73.85334399999999,0.015768292,6.802974000000001,31.044037,10.0,56.0,55.6,22.444013,69.380747,30.639121999999997,0.0,8.258326,8.737556,13.70135,10.0,1.0,9.271692,0.0,1003.265,10.0,0.0,0.0,73.71409399999999,0.0,0.0,6.415205,8.24,1.0,85.51001,63.353774,57.805595999999994,203.107904,3.79,0.0,8.336734,8.615263,10.733518,10.0,0.0,51.055517,16.242451000000003,23.840217000000003,46.8859483905516,30.68223,0.0,0.0,0.0,0.042394419,0.0,0.024904053,0.0,0.019106141,0.0,0.014661076,2.020834,2.013523,2.018386,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011468237,5.6630400000000005,0.0,0.083823135,0.0,0.04172368,9.5,9.79415,0.0,0.025129527000000002,9.5,9.777657000000001,0.0,0.043940528,0.17932068199999998,72.996843,0.819342942,72.614873,1.030339,72.272692,0.502848418,72.226392,0.026941903,9.876037,1.0,1.0,72.987801,73.00563199999999,31.982439000000003,72.612289,72.651271,32.486645,72.616781,72.893827,32.723198,72.557443,72.88226800000001,31.475983000000003
 10/25/2017,13:09:48.118,0.0,73.038158,0.0,4.714777,12.17194,0.0,0.000352943513,74.341077,0.0,72.954526,0.016538384,1.599546,0.0,0.0,0.0,74.8234,0.0,75.75666600000001,30.897961,72.785534,0.0,0.0,0.0,139.626524,1.0,0.010448,98.148871,23.574185999999997,13.012405000000001,20.828889,1.0,11197.961000000001,1.0,0.00404,15.858572,42.557888,0.0,2.6798900000000003,0.0,1.987843,0.0,1.981911,0.0,1.9888419999999998,10.0,9.002901,0.0,0.0,0.0,0.13761994800000002,0.0,0.139744373,0.0,0.151397291,0.0,0.0,0.0,2.087569,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.353435000000001,0.0,8.429594,72.452825,0.0,7.564989999999999,0.0,14.786619,71.715652,0.0,241.208962,0.000904238025,0.0,82.942173,73.740025,72.760591,81.207356,77.18701300000001,0.014909388999999999,0.0,69.995999,14.432451,21.79985,75.360837,74.054058,0.0,74.083079,73.002169,0.0,73.853157,0.0013380529999999999,7.4281630000000005,31.177114000000003,10.0,56.0,55.6,22.480826999999998,69.37765999999999,30.630343,0.0,8.477764,8.504743,4.8118300000000005,10.0,1.0,9.176938,0.0,1000.747,10.0,0.0,0.0,73.711005,0.0,0.0,0.673133098,8.24,1.0,85.494063,63.463752,57.81944300000001,202.017625,3.79,0.0,8.322307,8.661299,0.0,10.0,0.0,51.050482,16.266271,23.837989999999998,46.12115423969787,30.682322999999997,0.0,0.0,0.0,0.045422217,0.0,0.023261311,0.0,0.024163208999999998,0.0,0.018075402,2.020899,2.013265,2.0184189999999997,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011464054,5.6603650000000005,0.0,0.083694194,0.0,0.043915688,9.5,9.792571,0.0,0.026933322000000003,9.5,9.778495,0.0,0.042684314,0.22151995100000002,72.974417,0.706811574,72.679982,1.6000290000000001,72.245925,1.367933,72.197455,0.034029971,9.882159,1.0,1.0,72.990656,73.00680200000001,32.113019,72.611727,72.648837,32.49098,72.62005699999999,72.892096,32.715472999999996,72.55865899999999,72.880723,31.512087
 10/25/2017,13:09:58.118,0.0,73.037971,0.0,5.968031,4.380408,0.0,0.000348919334,74.70173299999999,0.0,72.95579000000001,0.016261268,3.676367,21.639675,0.0,0.0,75.059492,0.0,75.761255,30.921606,72.78099499999999,0.0,0.0,0.0,147.623088,1.0,0.010448,98.175714,23.584718,13.014056,20.820563,1.0,11218.274,1.0,0.00404,16.028041,42.553233,0.0,2.685368,0.0,1.9895189999999998,0.0,1.9822009999999999,0.0,1.9888740000000003,10.0,8.989607000000001,0.0,0.0,0.0,0.135559899,0.0,0.136268041,0.0,0.134544774,0.0,0.0,0.0,2.083445,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.673826,0.0,8.221110000000001,72.429676,0.0,6.563461,0.0,3.346946,71.707695,0.0,241.22758,0.001478828,0.0,82.957598,73.740352,72.766534,81.229431,77.191744,0.013598396,0.0,70.144185,14.430537,21.771171,75.333354,74.054526,0.0,74.08579399999999,73.003947,0.0,73.854936,0.045747395999999996,0.0,31.076345,10.0,56.0,55.6,22.462304999999997,69.374948,30.626859000000003,0.0,8.61123,8.528744999999999,0.0,10.0,1.0,9.140956,0.0,993.608651,10.0,0.0,0.0,73.71044300000001,0.0,0.0,16.279379000000002,8.24,1.0,85.46836,63.692721,57.867006,194.818577,3.79,0.0,8.422094,8.509442,0.0,10.0,0.0,51.042837,16.341815,23.838314999999998,46.06030655799883,30.682370000000002,0.0,0.035018713,0.0,0.041621364,0.0,0.023357943,0.0,0.02319689,0.0,0.016722556,2.020995,2.013426,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011458231999999999,5.661042,0.0,0.083178427,0.0,0.044979457,9.5,9.794021,0.0,0.018719614,9.5,9.777625,0.0,0.043779475,0.228553163,73.0511,0.664612303,72.651768,1.515631,72.362397,1.782893,72.152603,0.033063417000000005,9.871849000000001,1.0,1.0,72.991077,73.007176,32.048321,72.611914,72.65113000000001,32.532755,72.618747,72.89364,32.697319,72.55894,72.88063000000001,31.418139
 10/25/2017,13:10:08.118,0.0,73.04106,0.0,5.71738,4.604855000000001,0.0,0.000650732907,74.71259599999999,0.0,72.953637,0.010718944,3.568945,9.78818,0.0,0.0,75.01459100000001,0.0,75.766171,30.935125,72.781931,0.0,0.0,0.0,136.58783,1.0,0.010448,98.173833,23.61274,13.064513,20.80881,1.0,11200.954,1.0,0.00404,15.956685,42.552069,0.0,2.699031,0.0,1.988648,0.0,1.98262,0.0,1.9890349999999999,10.0,8.984585000000001,0.0,0.0,0.0,0.137716513,0.0,0.136493358,0.0,0.147401665,0.0,0.0,0.0,2.079481,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,12.519088,72.450655,0.0,5.454624,0.0,4.502145,71.68960899999999,0.0,241.23167999999998,0.001314659,0.0,82.973444,73.74199,72.766253,81.25235,77.197926,0.05292828,0.0,70.129684,14.430617000000002,21.590902,75.303857,74.054666,0.0,74.08359399999999,73.002403,0.0,73.85390600000001,0.0,6.6747309999999995,31.131728999999996,10.0,56.0,55.6,22.490659,69.372235,30.625001,0.0,8.665939,8.583948,5.164843,10.0,1.0,9.261497,0.0,1002.9119999999999,10.0,0.0,0.0,73.711285,0.0,0.007095024,3.5602080000000003,8.24,1.0,85.438763,63.57493100000001,58.034380000000006,197.929079,3.79,0.0,8.524286,8.777882,15.07824,10.0,0.0,51.034958,15.987465,23.839104000000003,47.88312547435885,30.681905,0.0,0.051039716,0.0,0.044906847,0.0,0.014177917,0.0,0.018816246000000002,0.0,0.020491198000000002,2.021157,2.0135549999999998,2.0182900000000004,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011451695,5.659978,0.0,0.082308071,0.0,0.042174975999999996,9.5,9.792507,0.0,0.014789918,9.5,9.778462,0.0,0.042394419,0.08085572099999999,73.053271,0.6224130170000001,72.622831,1.564863,72.273415,1.522664,72.229286,0.024364424,9.876682,1.0,1.0,72.991452,73.004181,32.174167,72.612523,72.650428,32.433442,72.618325,72.893125,32.613114,72.56114000000001,72.883531,31.425515
 10/25/2017,13:10:18.118,0.0,73.042277,0.0,1.993426,13.502592000000002,0.0,0.000558176748,74.488816,0.0,72.955088,0.027438287999999998,1.850197,21.127178,0.0,0.0,74.891475,0.0,75.7709,30.934521000000004,72.774069,0.0,0.0,0.0,160.417591,1.0,0.010448,98.161047,23.62689,13.067632000000001,20.785792999999998,1.0,11190.156,1.0,0.00404,15.952226000000001,42.553885,0.0,2.690556,0.0,1.9868759999999999,0.0,1.981524,0.0,1.988229,10.0,8.974252,0.0,0.0,0.0,0.136750865,0.0,0.136815241,0.0,0.15371733099999998,0.0,0.0,0.0,2.077258,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.889969,0.0,11.187998,72.39350400000001,0.0,5.418856,0.0,7.358052000000001,71.663566,0.0,241.24094100000002,0.001191533,0.0,82.98516500000001,73.745267,72.768546,81.273441,77.206778,0.006781214,0.0,70.08496600000001,14.432691,21.673661,75.317482,74.05396400000001,0.0,74.08593499999999,73.00769100000001,0.0,73.852829,0.0,0.0,31.239421000000004,10.0,56.0,55.6,22.490659,69.369569,30.620681,0.0,8.715839,8.688953,9.368912,10.0,1.0,9.241707,0.0,1006.8580000000001,10.0,0.0,0.0,73.71044300000001,0.0,0.000518505321,16.71244,8.24,1.0,85.456024,63.476372,57.73214399999999,194.41773899999998,3.79,0.0,8.288043,8.581783,14.629339000000002,10.0,0.0,51.027965,15.610657000000002,23.850053,49.44847803587119,30.680790000000002,0.0,0.05600397,0.0,0.045100111,0.0,0.017141293999999998,0.0,0.015595184,0.0,0.018172033,2.020867,2.013458,2.0184830000000002,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011452676,5.65785,0.0,0.083242898,0.0,0.043528863,9.5,9.792829,0.0,0.014081285,9.5,9.777432000000001,0.0,0.042684314,0.319984914,73.03590799999999,0.404383466,72.651045,0.664612281,72.39784499999999,1.1217709999999999,72.143922,0.032741232,9.872492999999999,1.0,1.0,72.992294,73.005866,32.066862,72.611399,72.65159799999999,32.427137,72.61603199999999,72.891581,32.557106,72.56025,72.881987,31.508981
 10/25/2017,13:10:28.118,0.0,73.040592,0.0,3.24668,11.498597,0.0,0.0001034443,74.09774300000001,0.0,72.95565,0.025221359,3.4973300000000003,28.013857,0.0,0.0,74.479401,0.0,75.775536,30.929225,72.775987,0.0,0.0,0.0,142.985081,1.0,0.010448,98.143465,23.628607000000002,13.051669,20.762286,1.0,11120.559,1.0,0.00404,15.642478,42.552580999999996,0.0,2.678343,0.0,1.988004,0.0,1.981267,0.0,1.987714,10.0,8.973286,0.0,0.0,0.0,0.137813077,0.0,0.138231525,0.0,0.152525088,0.0,0.0,0.0,2.0758400000000004,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,0.0,72.38627,0.0,6.527692,0.0,7.470363000000001,71.66067199999999,0.0,241.25483300000002,0.0014377860000000001,0.0,83.002934,73.745735,72.771307,81.297391,77.211508,0.021464372000000002,0.0,70.055825,14.403103,21.701112,75.328063,74.055462,0.0,74.087526,73.00844000000001,0.0,73.85203299999999,0.049886302,0.0,31.155959999999997,10.0,57.0,55.7,22.435782,69.36961600000001,30.614642,0.0,8.742892999999999,8.596548,6.785496000000001,10.0,1.0,9.118167,0.0,994.95608,10.0,0.0,0.0,73.709086,0.0,0.0,14.691488,8.24,1.0,85.481915,63.534666,57.789942,196.133325,3.79,0.0,8.390836,8.746792999999998,10.028102,10.0,0.0,51.023583,13.724573000000001,23.868705,49.864689165524744,30.680279,0.0,0.053457372,0.0,0.041492521,0.0,0.017527821000000002,0.0,0.015240867,0.0,0.017849926999999998,2.020673,2.013329,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011455115,5.657334,0.0,0.078826646,0.0,0.043786747,9.5,9.793022,0.0,0.014564444,9.5,9.777271,0.0,0.040236307,0.35515097100000004,73.06484499999999,0.249652807,72.644534,0.72087798,72.377589,1.6844279999999998,72.222052,0.031774677,9.870882,1.0,1.0,72.99075,73.00179399999999,31.961924,72.610838,72.64907099999999,32.487828,72.615658,72.893827,32.557106,72.562122,72.88063000000001,31.571484
 10/25/2017,13:10:38.118,0.0,73.041622,0.0,4.499934,25.189891,0.0,7.527504e-05,74.364976,0.0,72.954948,0.016630756,3.676367,27.084956,0.0,0.0,74.698112,0.0,75.781997,30.944740999999997,72.77500500000001,0.0,0.0,0.0,151.781301,1.0,0.010448,98.112486,23.634406,13.020661,20.801464000000003,1.0,11110.616000000002,1.0,0.00404,15.847220000000002,42.550999,0.0,2.675121,0.0,1.9857150000000001,0.0,1.9816209999999999,0.0,1.989132,10.0,8.975153,0.0,0.0,0.0,0.136074911,0.0,0.138810914,0.0,0.154039559,0.0,0.0,0.0,2.079062,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.099994000000001,0.0,6.296643,72.386993,0.0,4.2742510000000005,0.0,10.294181,71.694673,0.0,241.26231,0.0018482070000000001,0.0,83.015686,73.744097,72.771682,81.320685,77.21755,0.046111099,0.0,70.038752,14.403263,21.671203,75.331294,74.05630500000001,0.0,74.08542,73.016162,0.0,73.852314,0.055703143,0.0,31.098268,10.0,57.0,55.7,22.503921,69.367558,30.612552,0.0,8.737482,8.557546,9.78611,10.0,1.0,9.088181,0.0,995.998733,10.0,0.0,0.0,73.706932,0.0,0.0,17.819153,8.24,1.0,85.514138,63.464954000000006,57.838106999999994,192.974723,3.79,0.0,8.408869000000001,8.651733,9.1303,10.0,0.0,51.016637,15.215017999999999,23.882067000000003,48.67862930863422,30.680047,0.0,0.05326395900000001,0.0,0.04400495,0.0,0.016303816999999998,0.0,0.015562973,0.0,0.02007246,2.0211240000000004,2.013523,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011458668,5.661396,0.0,0.081373243,0.0,0.043045332,9.5,9.794407000000001,0.0,0.013791389,9.5,9.777206,0.0,0.047838013,0.270752432,73.02360999999999,0.854508995,72.64164,1.522664,72.315374,1.339801,72.20469,0.032741232,9.871527,1.0,1.0,72.993464,73.000718,31.999008,72.610885,72.649024,32.438171999999994,72.616641,72.89392099999999,32.593414,72.561748,72.881378,31.512863
 10/25/2017,13:10:48.118,0.0,73.04190200000001,0.0,4.464126,0.0,0.0,0.000771458334,74.5033,0.0,72.952888,0.022727313,5.46673,0.0,0.0,0.0,74.92913399999999,0.0,75.788834,30.950640000000003,72.772852,0.0,0.0,0.0,108.200028,1.0,0.010448,98.094435,23.639324,13.002497,20.818441,1.0,11078.329,1.0,0.00404,16.080747,42.553559,0.0,2.6786659999999998,0.0,1.987069,0.0,1.9813630000000002,0.0,1.988358,10.0,8.972095,0.0,0.0,0.0,0.137845266,0.0,0.137233689,0.0,0.154007336,0.0,0.0,0.0,2.083412,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.596171,0.0,14.267145999999999,72.41665400000001,0.0,6.313078,0.0,13.807910000000001,71.735908,0.0,241.25444700000003,0.000945280145,0.0,83.032001,73.74489200000001,72.775192,81.345572,77.225371,0.023299766,0.0,70.058397,14.403103,21.63392,75.340002,74.058177,0.0,74.082237,73.020702,0.0,73.853204,0.015880155,0.0,31.163268,10.0,57.0,55.7,22.420919,69.359654,30.608882,0.0,8.617842999999999,8.383536999999999,12.000467,10.0,1.0,9.189532,0.0,1005.5269999999999,10.0,0.0,0.0,73.708477,0.0,0.0,7.586074000000001,8.24,1.0,85.541389,63.584545999999996,57.705051,190.922433,3.79,0.0,8.560953999999999,8.710322999999999,10.749551,10.0,0.0,51.007173,15.203903,23.89014,49.175791433054016,30.676981,0.0,0.054134315999999995,0.0,0.045132320999999996,0.0,0.015176446000000001,0.0,0.016336028,0.0,0.021070989,2.020931,2.0138130000000003,2.0184509999999998,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011461517,5.663137,0.0,0.083855371,0.0,0.042690742000000004,9.5,9.794922999999999,0.0,0.014049073999999998,9.5,9.778462,0.0,0.040526203,0.17932068199999998,73.04386600000001,1.0584719999999999,72.638746,0.151187841,72.334907,1.178037,72.164901,0.026619717999999997,9.880225999999999,1.0,1.0,72.98939200000001,72.999314,32.060156,72.612429,72.647574,32.373146000000006,72.61884,72.893827,32.611569,72.561701,72.882736,31.539262
 10/25/2017,13:10:58.118,0.0,73.039048,0.0,7.185478,3.081819,0.0,0.0005541525669999999,74.39322,0.0,72.957475,0.026976427999999997,4.607355,31.008762,0.0,0.0,74.687973,0.0,75.792158,30.944647999999997,72.76620600000001,0.0,0.0,0.0,140.106318,1.0,0.010448,98.111593,23.637560999999998,13.000478999999999,20.816646,1.0,11127.935,1.0,0.00404,16.152507999999997,42.553326,0.0,2.692715,0.0,1.9863279999999999,0.0,1.9816209999999999,0.0,1.9876490000000002,10.0,8.973737,0.0,0.0,0.0,0.137877454,0.0,0.138907479,0.0,0.158325189,0.0,0.0,0.0,2.0880520000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.31002,0.0,1.629809,72.395675,0.0,5.883851,0.0,7.053208000000001,71.63318199999999,0.0,241.27871000000002,0.0,0.0,83.04977,73.747467,72.777204,81.367554,77.232584,0.00494582,0.0,70.051147,14.402864000000001,21.660551,75.333915,74.058037,0.0,74.087011,73.02107600000001,0.0,73.852689,0.0,0.0,31.158652000000004,10.0,57.0,55.7,22.444242000000003,69.360917,30.608185,0.0,8.496400999999999,8.599549,10.2354,10.0,1.0,9.174539,0.0,988.4114279999999,10.0,0.0,0.0,73.707775,0.0,0.08720897300000001,8.756944,8.24,1.0,85.563153,63.576133,57.824861999999996,195.844722,3.79,0.0,8.390836,8.832885000000001,8.633302,10.0,0.0,51.000133,15.596136999999999,23.893248,48.88286599538581,30.678328000000004,0.0,0.054682318,0.0,0.044520319,0.0,0.017205715,0.0,0.014693287,0.0,0.019782564,2.02077,2.013619,2.0185150000000003,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011463563000000001,5.658624,0.0,0.084274431,0.0,0.043786747,9.5,9.792185,0.0,0.01433897,9.5,9.778624,0.0,0.043199684,0.0,73.008418,1.044406,72.69011,1.431232,72.382653,1.241336,72.122219,0.026297532999999998,9.86766,1.0,1.0,72.99224699999999,73.003198,31.931548,72.614722,72.647527,32.447236,72.62001,72.893078,32.728992,72.563573,72.88297,31.517909999999997
 10/25/2017,13:11:08.118,0.0,73.041668,0.0,2.960222,7.073777000000001,0.0,0.000699023079,74.185373,0.0,72.95448,0.029839962,4.428319,0.0,0.0,0.0,74.502576,0.0,75.799603,30.948503999999996,72.763633,0.0,0.0,0.0,133.389204,1.0,0.010448,98.156346,23.637004,12.960847,20.829867999999998,1.0,11131.784,1.0,0.00404,16.128992999999998,42.552859999999995,0.0,2.68859,0.0,1.9874880000000001,0.0,1.9816529999999999,0.0,1.9876169999999997,10.0,8.978211,0.0,0.0,0.0,0.13601053400000002,0.0,0.137491195,0.0,0.173405452,0.0,0.0,0.0,2.094497,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,0.0,72.452825,0.0,4.131175,0.0,11.272891,71.735908,0.0,241.30827799999997,0.002381754,0.0,83.066648,73.74695200000001,72.777672,81.389911,77.239375,0.029592549,0.0,70.021585,14.401110000000001,21.618351999999998,75.315937,74.057568,0.0,74.085186,73.023276,0.0,73.854889,0.029639221,12.109060000000001,31.151345000000003,10.0,57.0,55.7,22.487458,69.356801,30.605815999999997,0.0,8.673153999999998,8.688953,6.576897,10.0,1.0,9.27529,0.0,976.958291,10.0,0.0,0.0,73.707307,0.0,0.046554133,8.275765,8.24,1.0,85.566577,63.322524,57.593067000000005,188.82204199999998,3.79,0.0,8.655932,8.739619,9.64333,10.0,0.0,50.998129,15.550085000000001,23.897563,48.93734714331002,30.678746000000004,0.0,0.011873683999999999,0.0,0.044520319,0.0,0.020008039,0.0,0.015885079,0.0,0.015852869,2.021028,2.013684,2.0186439999999997,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.0114627,5.659043,0.0,0.081760069,0.0,0.043528863,9.5,9.793312,0.0,0.01904172,9.5,9.777432000000001,0.0,0.041653574,0.355150972,73.033738,0.784176883,72.65032099999999,0.10195536,72.29584200000001,1.564863,72.125113,0.025975348,9.870882,1.0,1.0,72.994119,73.002262,31.952851000000003,72.612195,72.645983,32.366052,72.617717,72.889709,32.681482,72.56202900000001,72.88128499999999,31.568765999999997
 10/25/2017,13:11:18.118,0.0,73.042277,0.0,7.113863,0.0,0.0,0.000127589388,74.51923199999999,0.0,72.956445,0.025221359,3.210872,12.895194,0.0,0.0,74.93203100000001,0.0,75.80489399999999,30.940188,72.761152,0.0,0.0,0.0,142.425322,1.0,0.010448,98.179051,23.625962,12.949288000000001,20.833949,1.0,11131.57,1.0,0.00404,16.061691,42.553978,0.0,2.692683,0.0,1.988745,0.0,1.982427,0.0,1.988358,10.0,8.988222,0.0,0.0,0.0,0.13639679400000002,0.0,0.136525547,0.0,0.16399639900000001,0.0,0.0,0.0,2.088794,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.775015,0.0,19.431135,72.41810100000001,0.0,4.2742510000000005,0.0,13.920221,71.72071600000001,0.0,241.33374700000002,0.002135502,0.0,83.076728,73.74470500000001,72.783288,81.411893,77.244902,0.022513169,0.0,69.994782,14.399435,21.694147,75.328953,74.05901999999999,0.0,74.08762,73.02744100000001,0.0,73.855497,0.016998778,9.095331,31.136345000000002,10.0,57.0,55.7,22.500719,69.352451,30.599870000000003,0.0,8.569747,8.62235,16.140352,10.0,1.0,9.285485000000001,0.0,1004.5,10.0,0.0,0.0,73.70398399999999,0.0,0.172105845,16.006711,8.24,1.0,85.573378,63.24199399999999,57.567780000000006,207.020082,3.79,0.0,8.477397999999999,8.748586999999999,10.509068,10.0,0.0,50.987266999999996,14.884716000000001,23.899976000000002,47.136696907002936,30.673962,0.0,0.00845673,0.0,0.050157177000000004,0.0,0.025193947999999997,0.0,0.019267193999999998,0.0,0.015981711000000003,2.020899,2.013941,2.01858,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011462397,5.660558,0.0,0.083661958,0.0,0.050266066,9.5,9.793344,0.0,0.025870371,9.5,9.776786999999999,0.0,0.043070842000000005,0.256686009,73.04531300000001,0.594280171,72.66913000000001,0.151187842,72.330566,1.670362,72.178646,0.034029971,9.868627,1.0,1.0,72.995804,73.000344,31.856592,72.612663,72.646029,32.462210999999996,72.61603199999999,72.89144,32.640152,72.563199,72.879553,31.518686
 10/25/2017,13:11:28.118,0.0,73.042417,0.0,3.389909,1.767198,0.0,0.000240266455,74.55544300000001,0.0,72.954433,0.021618848,4.607355,0.0,0.0,0.0,75.055146,0.0,75.811402,30.930571999999998,72.75689399999999,0.0,0.0,0.0,145.703913,1.0,0.010448,98.20626999999999,23.629117,12.964883,20.803913,1.0,11092.228000000001,1.0,0.00404,15.943306,42.553278999999996,0.0,2.6832740000000004,0.0,1.987585,0.0,1.9821369999999998,0.0,1.9892290000000001,10.0,9.001484,0.0,0.0,0.0,0.135946158,0.0,0.140034068,0.0,0.15323398900000001,0.0,0.0,0.0,2.0911459999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,6.729647999999999,72.46874100000001,0.0,5.5977,0.0,11.978845,71.709142,0.0,241.346867,0.001478828,0.0,83.090325,73.74470500000001,72.781931,81.434859,77.250428,0.0059946159999999995,0.0,70.098812,14.401588,21.750276,75.31930799999999,74.05752199999999,0.0,74.085654,73.03104499999999,0.0,73.853999,0.039371244,10.457921,31.271345,10.0,57.0,55.7,22.505520999999998,69.354275,30.596294,0.0,8.635278,8.817961,5.020429,10.0,1.0,9.279488,0.0,993.528448,10.0,0.0,0.0,73.705669,0.0,0.045956268,0.0,8.24,1.0,85.590733,63.22636899999999,57.656284,201.921424,3.79,0.0,8.629483,8.747989,0.088148909,10.0,0.0,50.981578999999996,15.701398999999999,23.896310999999997,46.23611496636343,30.674333,0.0,0.0,0.0,0.045261164000000007,0.0,0.022520467000000002,0.0,0.024549736000000003,0.0,0.01852635,2.020899,2.013426,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01146383,5.6599129999999995,0.0,0.083146191,0.0,0.043496627999999996,9.5,9.791379,0.0,0.02374447,9.5,9.747958,0.0,0.044166002999999995,0.123054989,73.03807900000001,0.355150984,72.614873,1.656295,72.270522,1.374967,72.19817900000001,0.030163752000000002,9.87636,1.0,1.0,72.99688,72.999501,32.007687,72.612429,72.64631,32.447236,72.617202,72.890692,32.647104999999996,72.564415,72.881332,31.534603000000004
 10/25/2017,13:11:38.118,0.0,73.041996,0.0,5.502537,0.0,0.0,0.0005943943740000001,74.620622,0.0,72.955696,0.02124936,3.6047519999999995,0.0,0.0,0.0,75.008073,0.0,75.816319,30.928109999999997,72.753103,0.0,0.0,0.0,152.26109499999998,1.0,0.010448,98.21412099999999,23.624802,12.88984,20.799015,1.0,11086.241000000002,1.0,0.00404,16.104260999999997,42.554583,0.0,2.681727,0.0,1.987004,0.0,1.9818790000000002,0.0,1.9886810000000001,10.0,8.985712,0.0,0.0,0.0,0.136686488,0.0,0.136428982,0.0,0.140344876,0.0,0.0,0.0,2.0966560000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.703478,0.0,10.418211,72.41954799999999,0.0,5.740776,0.0,17.995504,71.72144,0.0,241.37523,0.002792176,0.0,83.104343,73.747326,72.784645,81.460123,77.258016,0.050568485999999996,0.0,70.105595,14.398159,21.659322,75.328672,74.059534,0.0,74.089773,73.032823,0.0,73.856199,0.0,11.964786,31.082114,10.0,57.0,55.9,22.424806,69.351796,30.595225,0.0,8.598004,8.777758,4.65137,10.0,1.0,9.308274,0.0,988.7001630000001,10.0,0.0,0.0,73.70323499999999,0.0,0.0,16.632244,8.24,1.0,85.639045,63.6176,57.583434,184.26852399999999,3.79,0.0,8.496634,8.868757,0.0,10.0,0.0,50.976638,15.601354999999998,23.892413,46.26316953148458,30.673126,0.0,0.035276597,0.0,0.045873165,0.0,0.018204243999999998,0.0,0.019879196000000002,0.0,0.023905523999999997,2.021028,2.013619,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011470351,5.660042,0.0,0.080116062,0.0,0.044624867,9.5,9.791734,0.0,0.017076872,9.5,9.739068,0.0,0.043135263,0.362184183,73.04386600000001,0.636479455,72.642363,0.355150975,72.38627,0.854508995,72.198902,0.037251821,9.857994,1.0,1.0,72.996787,73.000344,31.994274,72.61125899999999,72.648416,32.403490999999995,72.61692099999999,72.893406,32.652126,72.565211,72.878617,31.465501
 10/25/2017,13:11:48.118,0.0,73.041294,0.0,3.998632,3.081819,0.0,0.000823772687,74.43956999999999,0.0,72.954199,0.01635364,4.428319,12.206526,0.0,0.0,74.967517,0.0,75.822827,30.941907,72.751418,0.0,0.0,0.0,118.675526,1.0,0.010448,98.219762,23.625266,12.89461,20.787098999999998,1.0,11134.991000000002,1.0,0.00404,16.101829000000002,42.558633,0.0,2.690588,0.0,1.985586,0.0,1.9813310000000002,0.0,1.9882939999999998,10.0,8.978598,0.0,0.0,0.0,0.13832809,0.0,0.13646117,0.0,0.148980582,0.0,0.0,0.0,2.101779,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.423444,0.0,1.4052870000000002,72.438357,0.0,5.311548999999999,0.0,17.674616,71.699737,0.0,241.396792,0.001807165,0.0,83.122393,73.745173,72.78764,81.481542,77.266446,0.031952338999999996,0.0,70.071916,14.399594,21.669974,75.309803,74.058785,0.0,74.08916500000001,73.037644,0.0,73.857697,0.018900438000000002,4.767105,30.954421000000004,10.0,57.0,55.9,22.497518,69.34833499999999,30.590534,0.0,8.661731,8.534745,8.646839,10.0,1.0,9.345456,0.0,999.7843640000001,10.0,0.0,0.0,73.702065,0.0,0.0,7.425681,8.24,1.0,85.683746,63.458343000000006,57.612935,208.078294,3.79,0.0,8.30788,8.634395,14.324728,10.0,0.0,50.964657,15.659884,23.893527,49.05314479110054,30.671639000000003,0.0,0.053489607,0.0,0.045196742000000005,0.0,0.013888021,0.0,0.018590771000000002,0.0,0.02319689,2.020899,2.013329,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011476442,5.658785,0.0,0.082630425,0.0,0.050523949000000005,9.5,9.792925,0.0,0.013662546999999999,9.5,9.703925,0.0,0.040783888,0.43954951,73.01492900000001,1.030339,72.638023,0.460649149,72.30814000000001,0.763077243,72.225669,0.034352156,9.884737,1.0,1.0,72.996085,72.999267,31.911428000000004,72.610557,72.648837,32.400732,72.617249,72.889522,32.645559999999996,72.565304,72.879272,31.472101000000002
 10/25/2017,13:11:58.118,0.0,73.045272,0.0,4.392512,25.334178,0.0,0.000646708726,74.526475,0.0,72.95429200000001,0.026976427999999997,2.816993,28.574401,0.0,0.0,75.003003,0.0,75.828025,30.932290999999996,72.746551,0.0,0.0,0.0,165.695323,1.0,0.010448,98.242562,23.618725,12.918646,20.786445999999998,1.0,11150.813999999998,1.0,0.00404,16.025203,42.560588,0.0,2.682339,0.0,1.987359,0.0,1.981138,0.0,1.9880360000000001,10.0,8.982139,0.0,0.0,0.0,0.13517364,0.0,0.138360278,0.0,0.172148763,0.0,0.0,0.0,2.095528,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,0.0,72.494061,0.0,7.421914,0.0,2.288014,71.68382199999999,0.0,241.41483300000002,0.002258628,0.0,83.13449,73.746811,72.786704,81.505775,77.269491,0.030116947,0.0,70.031501,14.400153,21.656044,75.3128,74.061126,0.0,74.091786,73.037269,0.0,73.857416,0.0,12.942644999999999,31.044806,10.0,57.0,55.9,22.484942,69.34660500000001,30.588490000000004,0.0,8.588384,8.604949000000001,14.792482999999999,10.0,1.0,9.326265,0.0,970.4617630000001,10.0,0.0,0.0,73.701363,0.0,0.08123032,2.309142,8.24,1.0,85.71981600000001,63.443318999999995,57.963939,207.533155,3.79,0.0,8.508055,8.792828,14.100276999999998,10.0,0.0,50.962046,15.175094,23.893016,48.93053658462148,30.67006,0.0,0.001235996,0.0,0.043328527,0.0,0.0211032,0.0,0.017560032,0.0,0.016303816999999998,2.020673,2.0135549999999998,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011481275,5.646535,0.0,0.083694194,0.0,0.04433474900000001,9.5,9.793248,0.0,0.019879196000000002,9.5,9.715779,0.0,0.042748735,0.284818855,73.037355,0.69977834,72.67057700000001,0.7068115509999999,72.379036,0.706811552,72.10775,0.027908457999999997,9.884414999999999,1.0,1.0,72.9966,72.99894,31.942594,72.611867,72.64851,32.379451,72.617951,72.889849,32.77882,72.568112,72.8796,31.444149
 10/25/2017,13:12:08.118,0.0,73.042932,0.0,5.681573,6.833297,0.0,0.00017185538100000002,74.548201,0.0,72.95359,0.022080707999999998,4.106054,0.0,0.0,0.0,75.059492,0.0,75.83364399999999,30.928434999999997,72.741731,0.0,0.0,0.0,136.58783,1.0,0.010448,98.287927,23.620673,12.95204,20.740248,1.0,11144.72,1.0,0.00404,16.242513,42.5638,0.0,2.691265,0.0,1.9869080000000001,0.0,1.983265,0.0,1.9888740000000003,10.0,9.002997,0.0,0.0,0.0,0.137008371,0.0,0.137298065,0.0,0.155811812,0.0,0.0,0.0,2.102746,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,9.856908,72.44993199999999,0.0,4.059637,0.0,8.320717,71.700461,0.0,241.427808,0.002176544,0.0,83.151696,73.74760699999999,72.791946,81.528601,77.278015,0.034312133,0.0,69.995952,14.401748000000001,21.671613,75.323849,74.061922,0.0,74.088837,73.03965600000001,0.0,73.855825,0.0,13.856380999999999,30.914037,10.0,57.0,55.9,22.474424,69.344126,30.585099,0.0,8.387584,8.586348,12.546033,10.0,1.0,9.179337,0.0,995.228774,10.0,0.0,0.0,73.699303,0.0,0.0,0.12779666,8.24,1.0,85.73871899999999,63.750414,57.832689,201.648855,3.79,0.0,8.410673,8.651135,8.040111999999999,10.0,0.0,50.957011,15.828210999999998,23.892135,46.03326622823857,30.668527,0.0,0.0,0.0,0.044616950999999995,0.0,0.024098787000000003,0.0,0.02425984,0.0,0.018139823,2.020995,2.013394,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011483436000000001,5.648663,0.0,0.085596083,0.0,0.044689337999999995,9.5,9.792378,0.0,0.026353531,9.5,9.734172000000001,0.0,0.04245884,0.20042031600000002,73.015652,0.509881645,72.660449,0.5098816279999999,72.350099,1.656295,72.123666,0.028552828,9.878615,1.0,1.0,72.999033,73.000016,32.148919,72.611212,72.64771400000001,32.401915,72.618747,72.88919399999999,32.746373999999996,72.564696,72.879319,31.509369
 10/25/2017,13:12:18.118,0.0,73.042324,0.0,2.709571,0.0,0.0,0.000220145546,74.652487,0.0,72.95429200000001,0.021341732000000002,3.962825,3.7823559999999996,0.0,0.0,75.181883,0.0,75.83659399999999,30.930804,72.738361,0.0,0.0,0.0,141.06590500000001,1.0,0.010448,98.334232,23.622807,12.947086,20.775019,1.0,11177.862,1.0,0.00404,15.960334,42.561658,0.0,2.702059,0.0,1.9859080000000002,0.0,1.9814919999999998,0.0,1.9892610000000002,10.0,8.986066000000001,0.0,0.0,0.0,0.138199337,0.0,0.138778725,0.0,0.140441544,0.0,0.0,0.0,2.098944,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.238482,0.0,5.735339,72.478145,0.0,7.600759,0.0,13.470977,71.705525,0.0,241.45959700000003,0.002710091,0.0,83.16473,73.748216,72.794379,81.550724,77.28415,0.031690141,0.0,69.969617,14.399354999999998,21.694147,75.331013,74.060377,0.0,74.09070899999999,73.04307299999999,0.0,73.85662099999999,0.010958212,10.265556,30.951728999999997,10.0,57.0,55.9,22.497747,69.340244,30.579757,0.0,8.697803,8.416539,6.32016,10.0,1.0,9.265695,0.0,993.17555,10.0,0.0,0.0,73.695933,0.0,0.12068943,9.398516,8.24,1.0,85.730698,63.595965,57.911559,199.997402,3.79,0.0,8.396246000000001,8.632003,7.51105,10.0,0.0,50.949552000000004,15.921903,23.889444,47.25196013508727,30.667319,0.0,0.03750084,0.0,0.047515907,0.0,0.015112025,0.0,0.022262782000000002,0.0,0.024420893,2.020867,2.0138130000000003,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011481284,5.629611,0.0,0.084596785,0.0,0.041820386,9.5,9.792636,0.0,0.017044662,9.5,9.699093,0.0,0.042652104,0.453615934,73.051824,0.8967082690000001,72.626448,1.480465,72.301629,0.523948053,72.21481800000001,0.029841567000000003,9.868949,1.0,1.0,72.99889300000001,72.997161,32.110257,72.608264,72.64734,32.389697999999996,72.619261,72.890504,32.678778,72.56624000000001,72.87875799999999,31.379316999999997
 10/25/2017,13:12:28.118,0.0,73.04311899999999,0.0,7.3287070000000005,3.482618,0.0,0.000248314819,74.667695,0.0,72.953544,0.027253543999999998,4.67897,0.0,0.0,0.0,75.200712,0.0,75.84361700000001,30.928434999999997,72.73625600000001,0.0,0.0,0.0,153.940374,1.0,0.010448,98.377577,23.617565,12.997910000000001,20.782038,1.0,11139.161,1.0,0.00404,15.49774,42.563613000000004,0.0,2.692231,0.0,1.9892610000000002,0.0,1.9821689999999998,0.0,1.988584,10.0,8.974574,0.0,0.0,0.0,0.136525547,0.0,0.137459006,0.0,0.15471623699999998,0.0,0.0,0.0,2.092789,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.810784,0.0,0.0,72.49623100000001,0.0,6.599228999999999,0.0,10.230003,71.70190699999999,0.0,241.475563,0.00151987,0.0,83.181562,73.747888,72.796017,81.573691,77.28976999999999,0.0,0.0,69.95796999999999,14.402465,21.795343,75.332043,74.06164100000001,0.0,74.090663,73.045038,0.0,73.855638,0.009839589000000001,0.0,30.971728999999996,10.0,57.0,55.9,22.513524,69.337251,30.579385,0.0,8.585980000000001,8.62775,7.315016,10.0,1.0,9.051599000000001,0.0,993.191591,10.0,0.0,0.0,73.700707,0.0,0.0,13.183793,8.24,1.0,85.718409,63.586349,57.900119999999994,199.805,3.79,0.0,8.64932,8.538139,10.717486,10.0,0.0,50.942932,16.102254000000002,23.88717,49.83738310883986,30.665460999999997,0.0,0.049943710999999995,0.0,0.045164532,0.0,0.017849926999999998,0.0,0.014596655,0.0,0.019009508999999997,2.02077,2.0138130000000003,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011478411,5.619618,0.0,0.080728535,0.0,0.043367685999999996,9.5,9.793054,0.0,0.017656663,9.5,9.700510000000001,0.0,0.044971267999999995,0.432516299,73.04675999999999,0.791210091,72.65827900000001,1.4031,72.444868,0.678678707,72.125113,0.029841567000000003,9.87636,1.0,1.0,72.998191,72.998518,31.990723,72.613412,72.647995,32.38221,72.619495,72.89106600000001,32.58453,72.562777,72.881425,31.462784000000003
 10/25/2017,13:12:38.118,0.0,73.042839,0.0,6.684176,3.033723,0.0,0.00010746848200000001,74.664074,0.0,72.95340300000001,0.0207875,2.996029,11.934262,0.0,0.0,75.236923,0.0,75.848206,30.929178000000004,72.732886,0.0,0.0,0.0,138.986799,1.0,0.010448,98.39389,23.611719,13.01424,20.836398000000003,1.0,11193.471000000001,1.0,0.00404,15.901952,42.568687,0.0,2.6988369999999997,0.0,1.987069,0.0,1.9822009999999999,0.0,1.988648,10.0,8.985969,0.0,0.0,0.0,0.136815241,0.0,0.138038395,0.0,0.163416389,0.0,0.0,0.0,2.086667,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4934520000000004,0.0,0.0,72.44848499999999,0.0,4.059637,0.0,1.854815,71.667906,0.0,241.49678799999998,4.2353429999999995e-05,0.0,83.195486,73.750228,72.795877,81.598111,77.298107,0.0,0.0,70.10204,14.399035999999999,21.654815,75.343233,74.062483,0.0,74.089726,73.046817,0.0,73.854467,0.0,10.522043,30.972883000000003,10.0,56.0,56.0,22.575032,69.333837,30.574182,0.0,8.520449000000001,8.606149,14.632022000000001,10.0,1.0,9.309474,0.0,1004.805,10.0,0.0,0.0,73.697197,0.0,0.0,20.465638000000002,8.24,1.0,85.722584,63.666879,57.965745,207.27661799999998,3.79,0.0,8.584398,8.666082000000001,11.358774,10.0,0.0,50.935472999999995,16.098171,23.886335,47.190934155493196,30.666296999999997,0.0,0.0,0.0,0.044455898,0.0,0.024581947000000003,0.0,0.019106141,0.0,0.014757708000000001,2.021028,2.013523,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011478175,5.620876,0.0,0.083146191,0.0,0.044205807,9.5,9.791927000000001,0.0,0.02529058,9.5,9.698159,0.0,0.043167473,0.256686011,73.082208,0.770110457,72.628618,0.988140015,72.334907,1.248369,72.128006,0.036285266000000004,9.881193,1.0,1.0,73.001982,73.00010999999999,31.982439000000003,72.612382,72.645,32.395215,72.61823199999999,72.887135,32.702726,72.567223,72.876465,31.466277
 10/25/2017,13:12:48.118,0.0,73.045647,0.0,5.108657,1.350368,0.0,0.000465620583,74.512715,0.0,72.95387099999999,0.020602755,2.6021490000000003,1.924554,0.0,0.0,75.096426,0.0,75.855464,30.915149,72.726475,0.0,0.0,0.0,140.106318,1.0,0.010448,98.390599,23.609121,13.022680000000001,20.834602,1.0,11144.934,1.0,0.00404,16.062097,42.570363,0.0,2.690943,0.0,1.988068,0.0,1.981428,0.0,1.988777,10.0,8.998813,0.0,0.0,0.0,0.136300229,0.0,0.137169312,0.0,0.151783964,0.0,0.0,0.0,2.0897919999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.994217,0.0,7.6918820000000006,72.46078299999999,0.0,5.955389,0.0,12.957555000000001,71.692503,0.0,241.519556,0.0,0.0,83.208802,73.75125799999999,72.798357,81.618219,77.303446,0.012287397,0.0,70.12299499999999,14.402705,21.603602,75.335461,74.060377,0.0,74.08818199999999,73.0456,0.0,73.853765,0.0,8.630448,30.885575,10.0,56.0,56.0,22.492717000000003,69.332247,30.568887,0.0,8.484978,8.651750999999999,0.0,10.0,1.0,9.310073,0.0,992.3093460000001,10.0,0.0,0.0,73.695699,0.0,0.0,0.0,8.24,1.0,85.751009,63.424689,57.916376,200.30203899999998,3.79,0.0,8.511662,8.656516,0.0,10.0,0.0,50.92904,16.267178,23.880582,46.696300707967026,30.665553999999997,0.0,0.003718123,0.0,0.044455898,0.0,0.023132469,0.0,0.024871842,0.0,0.021199832000000002,2.020834,2.013684,2.0185150000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011481891999999999,5.6207139999999995,0.0,0.083661958,0.0,0.050459477999999995,9.5,9.792216999999999,0.0,0.023518996,9.5,9.699125,0.0,0.043940528,0.33405133600000003,73.067739,0.601313401,72.649598,0.207453535,72.27920300000001,0.43251630399999996,72.13306999999999,0.015021061,9.875392999999999,1.0,1.0,72.999548,73.002169,32.037669,72.610089,72.64415799999999,32.506744,72.620899,72.888632,32.671053,72.56759699999999,72.874499,31.52451
 10/25/2017,13:12:58.118,0.0,73.04588100000001,0.0,2.530535,0.0,0.0,0.000674877995,74.49388499999999,0.0,72.953076,0.027438287999999998,2.029233,0.0,0.0,0.0,75.11598000000001,0.0,75.858554,30.917517999999998,72.72184200000001,0.0,0.0,0.0,138.586971,1.0,0.010448,98.389094,23.610467,13.016258,20.845539000000002,1.0,11124.407,1.0,0.00404,15.908439000000001,42.571992,0.0,2.704734,0.0,1.9869400000000002,0.0,1.982105,0.0,1.9886810000000001,10.0,8.989607000000001,0.0,0.0,0.0,0.134723004,0.0,0.136268041,0.0,0.144469392,0.0,0.0,0.0,2.0959790000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,7.114541,72.43908,0.0,4.846553,0.0,9.315471,71.696843,0.0,241.534027,0.0,0.0,83.22286700000001,73.752522,72.803505,81.644795,77.31131500000001,0.011763,0.0,70.095912,14.399754000000001,21.653585999999997,75.331387,74.062437,0.0,74.09169200000001,73.048548,0.0,73.855357,0.021137684,5.7289330000000005,30.954421000000004,10.0,56.0,56.0,22.478997,69.329347,30.571255999999998,0.0,8.623855,8.493943,8.069181,10.0,1.0,9.056397,0.0,1006.377,10.0,0.0,0.0,73.696354,0.0,0.017258733999999998,3.415855,8.24,1.0,85.801151,63.523247999999995,57.54249300000001,203.797346,3.79,0.0,8.599427,8.791633000000001,10.829711,10.0,0.0,50.921488000000004,16.241998000000002,23.881045999999998,48.39287731272911,30.663882,0.0,0.049975947,0.0,0.04873991,0.0,0.014467812,0.0,0.019106141,0.0,0.021199832000000002,2.020867,2.0135549999999998,2.0186439999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011489231,5.623068,0.0,0.083597487,0.0,0.044238042000000005,9.5,9.792442,0.0,0.014822129,9.5,9.699222,0.0,0.042394419,0.193387105,73.049653,0.36218420100000004,72.656109,1.1710040000000002,72.342141,1.304635,72.121495,0.028230643,9.875071,1.0,1.0,73.000812,73.002075,31.928392,72.614535,72.644766,32.35817,72.619027,72.887182,32.733627,72.565585,72.875248,31.440655
 10/25/2017,13:13:08.118,0.0,73.045459,0.0,7.579358,12.316227,0.0,0.000151734473,74.4345,0.0,72.95405799999999,0.022357825,4.320897,24.234191,0.0,0.0,74.95810300000001,0.0,75.864875,30.921374,72.71683399999999,0.0,0.0,0.0,139.14673,1.0,0.010448,98.396851,23.611487,12.994974000000001,20.835745000000003,1.0,11110.081,1.0,0.00404,16.008175,42.573948,0.0,2.6918450000000003,0.0,1.9845220000000001,0.0,1.9819759999999997,0.0,1.9888099999999997,10.0,8.987707,0.0,0.0,0.0,0.136815241,0.0,0.138456843,0.0,0.167347569,0.0,0.0,0.0,2.091758,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,0.0,72.476698,0.0,5.096935,0.0,0.0,71.664289,0.0,241.55505899999997,0.003161555,0.0,83.23777700000001,73.753926,72.803832,81.667294,77.31642,0.015171589,0.0,70.05966,14.397920000000001,21.727742000000003,75.319963,74.06342,0.0,74.09070899999999,73.050514,0.0,73.854093,0.00312785,14.689966,31.019421,10.0,56.0,56.0,22.501405,69.327336,30.566425,0.0,8.789185,8.579748,9.25659,10.0,1.0,9.120566,0.0,971.536496,10.0,0.0,0.0,73.696822,0.0,0.0029099670000000003,7.249249000000001,8.24,1.0,85.868134,63.54368100000001,57.862792000000006,183.81958600000002,3.79,0.0,8.549533,8.759348,7.270567,10.0,0.0,50.916267,16.184829999999998,23.877288,48.277274384120105,30.665507,0.0,0.0,0.0,0.044166002999999995,0.0,0.022713731,0.0,0.01801098,0.0,0.015176446000000001,2.020899,2.013458,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01149947,5.620392,0.0,0.08343631,0.0,0.043077567000000004,9.5,9.791605,0.0,0.021876255,9.5,9.700253,0.0,0.039688727,0.327018125,73.059058,0.580213745,72.67057700000001,0.69977834,72.290778,1.290568,72.148262,0.034352156,9.868304,1.0,1.0,73.000344,72.99922,31.991907,72.612148,72.641958,32.31876,72.619215,72.88793000000001,32.653285,72.563994,72.877447,31.464725
 10/25/2017,13:13:18.118,0.0,73.046021,0.0,5.71738,14.368317999999999,0.0,0.0007110956179999999,74.573548,0.0,72.956118,0.023373917,2.8528,5.688204,0.0,0.0,75.068182,0.0,75.87180500000001,30.919469,72.715571,0.0,0.0,0.0,132.349651,1.0,0.010448,98.411425,23.609817,12.997359,20.829542,1.0,11181.923999999999,1.0,0.00404,16.065746,42.577253000000006,0.0,2.6832740000000004,0.0,1.988552,0.0,1.9822009999999999,0.0,1.988552,10.0,8.998619999999999,0.0,0.0,0.0,0.137330253,0.0,0.137845266,0.0,0.148046121,0.0,0.0,0.0,2.091919,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,8.461669,72.446315,0.0,3.201184,0.0,12.235555999999999,71.69829,0.0,241.575319,0.001150491,0.0,83.253812,73.751913,72.80313000000001,81.69166700000001,77.32283699999999,0.019366776999999998,0.0,70.024999,14.401748000000001,21.620810000000002,75.33770799999999,74.066462,0.0,74.09290899999999,73.052994,0.0,73.85517,0.0,7.155645,30.706729,10.0,56.0,56.0,22.483342,69.32350100000001,30.563684000000002,0.0,8.320851,8.645151,0.0,10.0,1.0,9.215919,0.0,1008.944,10.0,0.0,0.0,73.694763,0.0,0.080632455,0.0,8.24,1.0,85.914948,63.596566,57.811616,203.46064199999998,3.79,0.0,8.592213000000001,8.663092,0.0,10.0,0.0,50.911558,16.328429999999997,23.874087,46.94692632580272,30.665089000000002,0.0,0.001235996,0.0,0.044520319,0.0,0.023583417000000002,0.0,0.024549736000000003,0.0,0.020008039,2.020931,2.0135549999999998,2.0185470000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011506648000000001,5.622262,0.0,0.078246408,0.0,0.043206509000000004,9.5,9.792056,0.0,0.022874784,9.5,9.700543,0.0,0.043972739000000004,0.235586375,73.07425,0.678678707,72.64742700000001,0.11602178099999999,72.373248,1.00924,72.12438900000001,0.017276356,9.870882,1.0,1.0,72.998378,73.001373,31.923658000000003,72.613646,72.640928,32.358958,72.617436,72.885356,32.657920000000004,72.56998399999999,72.87754100000001,31.392128999999997
 10/25/2017,13:13:28.118,0.0,73.04307299999999,0.0,4.213476,0.0,0.0,0.000896207945,74.611207,0.0,72.953684,0.026884056,2.1366549999999997,27.6455,0.0,0.0,75.15726,0.0,75.877799,30.903024,72.71632,0.0,0.0,0.0,146.423603,1.0,0.010448,98.464783,23.615895000000002,13.005983,20.821869,1.0,11200.206,1.0,0.00404,15.978984,42.579999,0.0,2.679439,0.0,1.9893900000000002,0.0,1.981686,0.0,1.988423,10.0,8.981881,0.0,0.0,0.0,0.137974019,0.0,0.138424655,0.0,0.142987144,0.0,0.0,0.0,2.086345,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.994217,0.0,11.765338,72.451379,0.0,5.490393,0.0,5.753609,71.709142,0.0,241.60406899999998,0.001889249,0.0,83.26783,73.753598,72.809916,81.715572,77.331642,0.000226234482,0.0,70.001097,14.398717000000001,21.588034,75.341828,74.06622800000001,0.0,74.092348,73.053135,0.0,73.85437399999999,0.012859872,6.851066,30.923652,10.0,56.0,56.0,22.462763,69.322191,30.562337,0.0,8.724255,8.467541,6.84968,10.0,1.0,9.294481,0.0,1004.548,10.0,0.0,0.0,73.692048,0.0,0.0,12.526181,8.24,1.0,85.936619,63.655460999999995,57.805595999999994,195.812655,3.79,0.0,8.547129,8.617655000000001,20.625376,10.0,0.0,50.90298,16.332287,23.875154000000002,47.58438215785746,30.665460999999997,0.0,0.036888367000000005,0.0,0.044520319,0.0,0.015820658,0.0,0.024420893,0.0,0.02425984,2.020706,2.013523,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011509893,5.621746,0.0,0.08346854599999999,0.0,0.043657805,9.5,9.792861,0.0,0.01849414,9.5,9.700510000000001,0.0,0.040332939,0.130088202,73.050377,0.8967082679999999,72.653215,1.346834,72.332013,1.297601,72.12438900000001,0.033385602,9.867338,1.0,1.0,73.00025,72.999501,31.982439000000003,72.61345899999999,72.639525,32.305755,72.617811,72.887322,32.681482,72.567691,72.876886,31.283428999999998
 10/25/2017,13:13:38.118,0.0,73.045179,0.0,3.89121,13.807198999999999,0.0,0.00032477425,74.564133,0.0,72.952093,0.016076524,2.924414,35.797407,0.0,0.0,75.112359,0.0,75.880983,30.897868,72.712435,0.0,0.0,0.0,104.20174499999999,1.0,0.010448,98.500748,23.620302,13.019744000000001,20.843744,1.0,11208.223999999998,1.0,0.00404,16.0698,42.581908,0.0,2.6873009999999997,0.0,1.988487,0.0,1.981718,0.0,1.98852,10.0,8.976633999999999,0.0,0.0,0.0,0.136364605,0.0,0.137716513,0.0,0.152073969,0.0,0.0,0.0,2.089084,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,15.421826999999999,72.461507,0.0,7.171532000000001,0.0,10.871780000000001,71.677311,0.0,241.620615,0.002340712,0.0,83.28199000000001,73.75285,72.809635,81.736665,77.333937,0.023561966,0.0,69.984024,14.400472,21.659732,75.340845,74.065947,0.0,74.090756,73.055288,0.0,73.854233,0.0,1.112158,30.96596,10.0,56.0,56.1,22.496832,69.32069399999999,30.5589,0.0,8.840888,8.637350999999999,11.791868,10.0,1.0,9.119966,0.0,991.138366,10.0,0.0,0.0,73.69364,0.0,0.128461679,8.307843,8.24,1.0,85.972128,63.682504,57.980194,188.982377,3.79,0.0,8.455757,8.743803999999999,8.601238,10.0,0.0,50.898412,16.221808,23.874457999999997,48.16170663767434,30.664857,0.0,0.051974543,0.0,0.043199684,0.0,0.013598125,0.0,0.019331616,0.0,0.019943617,2.020963,2.013651,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011515458000000001,5.6198120000000005,0.0,0.082888308,0.0,0.043883452999999996,9.5,9.792893,0.0,0.014822129,9.5,9.699158,0.0,0.041911259,0.256686009,73.04386600000001,0.7912100940000001,72.656832,0.566147319,72.28354300000001,1.00924,72.164901,0.026941903,9.860894,1.0,1.0,73.00441500000001,72.998378,31.892096999999996,72.61519,72.638589,32.416102,72.61879300000001,72.885263,32.577578,72.569937,72.877494,31.383976
