date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:13:48.118,0.0,73.043213,0.0,4.428319,5.919476,0.0,0.00021612136600000003,74.24475799999999,0.0,72.95340300000001,0.020048523000000002,2.673764,6.264762999999999,0.0,0.0,74.719114,0.0,75.887164,30.90911,72.715758,0.0,0.0,0.0,81.731401,1.0,0.010448,98.551333,23.616823,13.001946,20.829705,1.0,11184.169,1.0,0.00404,15.975335000000001,42.579301,0.0,2.701931,0.0,1.989293,0.0,1.981234,0.0,1.988391,10.0,8.971258,0.0,0.0,0.0,0.137491195,0.0,0.137813077,0.0,0.15867964,0.0,0.0,0.0,2.084927,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,15.277492,72.509253,0.0,5.848082,0.0,4.149166999999999,71.72361,0.0,241.623992,0.0028332179999999998,0.0,83.298353,73.752569,72.81150699999999,81.762633,77.342039,0.023824164,0.0,69.98065600000001,14.40095,21.769122,75.350349,74.067586,0.0,74.09440699999999,73.054726,0.0,73.854936,0.0,0.0,31.046345000000002,10.0,56.0,56.1,22.42069,69.316906,30.558017,0.0,8.78678,8.856963,12.562078999999999,10.0,1.0,9.301677,0.0,1000.298,10.0,0.0,0.0,73.692142,0.0,0.0,9.254161999999999,8.24,1.0,85.976913,63.564714,57.750808,195.443884,3.79,0.0,8.455757,8.648744,14.084245000000001,10.0,0.0,50.889601,16.315953,23.880489,48.195693592494635,30.665135999999997,0.0,0.054327728,0.0,0.045486637999999996,0.0,0.014403391000000001,0.0,0.01591729,0.0,0.022230571,2.020899,2.013297,2.0184509999999998,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011516145,5.620037,0.0,0.08082524099999999,0.0,0.047268172000000004,9.5,9.792829,0.0,0.014274548,9.5,9.698674,0.0,0.041460311,0.34811776,73.060505,0.777143672,72.64164,1.100671,72.325502,1.494531,72.12728299999999,0.031130307000000003,9.887959,1.0,1.0,73.00530400000001,73.000063,31.979677000000002,72.612055,72.63774599999999,32.313243,72.61912099999999,72.88395200000001,32.635131,72.568206,72.875856,31.519851
 10/25/2017,13:13:58.118,0.0,73.043728,0.0,4.106054,13.069728999999999,0.0,0.000731216522,74.213617,0.0,72.95579000000001,0.02392815,2.996029,4.8393809999999995,0.0,0.0,74.655384,0.0,75.892923,30.904511,72.718519,0.0,0.0,0.0,133.389204,1.0,0.010448,98.55711600000001,23.621369,13.021761999999999,20.826276999999997,1.0,11217.846000000001,1.0,0.00404,16.06007,42.583351,0.0,2.699449,0.0,1.988552,0.0,1.9813310000000002,0.0,1.988358,10.0,8.972289,0.0,0.0,0.0,0.13910060800000001,0.0,0.137523383,0.0,0.155199579,0.0,0.0,0.0,2.084637,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,8.445631,72.46006,0.0,5.490393,0.0,14.369464,71.722887,0.0,241.630938,0.002669049,0.0,83.31241899999999,73.755143,72.816328,81.781475,77.346583,0.0,0.0,69.98098399999999,14.401907000000001,21.802308,75.349179,74.06562,0.0,74.092629,73.058657,0.0,73.852502,0.058387839000000004,0.0,30.938652,10.0,56.0,56.1,22.430065,69.314708,30.557506,0.0,8.872752,8.681753,11.246302,10.0,1.0,9.290283,0.0,995.501467,10.0,0.0,0.0,73.690129,0.0,0.0,15.814239,8.24,1.0,86.023962,63.505818999999995,57.805595999999994,197.143437,3.79,0.0,8.352965,8.732444000000001,8.120273,10.0,0.0,50.884426,16.467267,23.88666,49.243945964911006,30.668573,0.0,0.053296195,0.0,0.045228952999999995,0.0,0.014822129,0.0,0.01540192,0.0,0.021006568,2.020577,2.013458,2.018129,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011523715,5.620392,0.0,0.082888308,0.0,0.043722276,9.5,9.793441,0.0,0.013952441999999999,9.5,9.700317,0.0,0.041234836000000004,0.327018125,73.055441,0.7279111859999999,72.651045,0.938907534,72.36095,1.213203,72.117878,0.034352156,9.880225999999999,1.0,1.0,73.006615,72.99922,32.017944,72.609902,72.638635,32.370387,72.620338,72.883672,32.599208000000004,72.56923499999999,72.879319,31.545861
 10/25/2017,13:14:08.118,0.0,73.04471099999999,0.0,2.709571,10.632872,0.0,0.000517934939,74.404083,0.0,72.95134399999999,0.023743406,3.24668,22.760762,0.0,0.0,74.90740799999999,0.0,75.899197,30.903257,72.71772299999999,0.0,0.0,0.0,108.999684,1.0,0.010448,98.576062,23.621091,13.005983,20.841948000000002,1.0,11157.228000000001,1.0,0.00404,15.877626999999999,42.583397,0.0,2.70293,0.0,1.9861659999999999,0.0,1.981944,0.0,1.988777,10.0,8.978662,0.0,0.0,0.0,0.137941831,0.0,0.137362442,0.0,0.146596096,0.0,0.0,0.0,2.082832,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.846553,0.0,17.586853,72.451379,0.0,4.560402,0.0,6.347253,71.753271,0.0,241.64840099999998,0.000452774664,0.0,83.32709399999999,73.75219399999999,72.816702,81.807959,77.35534100000001,0.064989445,0.0,69.960356,14.399594,21.650308,75.333166,74.067352,0.0,74.096467,73.061278,0.0,73.85390600000001,0.075950225,9.944946,30.947883,10.0,56.0,56.1,22.423205,69.31349200000001,30.559271000000003,0.0,8.447103,8.828161,12.225112,10.0,1.0,9.330463,0.0,1002.672,10.0,0.0,0.0,73.69031600000001,0.0,0.031009635,11.868569,8.24,1.0,86.057642,63.550892000000005,57.853159,198.90712299999998,3.79,0.0,8.373403,8.688203,9.434911,10.0,0.0,50.877014,16.615404,23.883273000000003,47.245178996175916,30.669363,0.0,0.046558993,0.0,0.044455898,0.0,0.014822129,0.0,0.018558561,0.0,0.023486786000000003,2.020867,2.013426,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011529266000000002,5.6198760000000005,0.0,0.082404777,0.0,0.044624867,9.5,9.792088,0.0,0.014693287,9.5,9.700059,0.0,0.042072312,0.22151995100000002,73.064122,1.1710040000000002,72.63440600000001,0.094922149,72.320438,0.509881629,72.12873,0.034029971,9.886348,1.0,1.0,73.002871,72.999922,31.967053000000003,72.614301,72.64055400000001,32.400732,72.620525,72.882502,32.590324,72.56932900000001,72.876745,31.250429999999998
 10/25/2017,13:14:18.118,0.0,73.046021,0.0,3.067643,0.0,0.0,0.000280508262,74.543856,0.0,72.951718,0.016815501,3.962825,8.971388000000001,0.0,0.0,75.071079,0.0,75.90383299999999,30.892526,72.713512,0.0,0.0,0.0,148.582676,1.0,0.010448,98.59806400000001,23.620534,12.998827,20.888472,1.0,11154.876,1.0,0.00404,15.947766,42.582885,0.0,2.71569,0.0,1.985393,0.0,1.981428,0.0,1.9888740000000003,10.0,8.984842,0.0,0.0,0.0,0.137813077,0.0,0.138231525,0.0,0.14247157900000001,0.0,0.0,0.0,2.087054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,7.3069880000000005,72.481039,0.0,5.1684730000000005,0.0,7.165519000000001,71.714929,0.0,241.652163,0.001232575,0.0,83.34237900000001,73.757577,72.817638,81.828911,77.358385,0.0,0.0,69.939073,14.397839999999999,21.751095,75.340423,74.070488,0.0,74.094314,73.06329000000001,0.0,73.852876,0.034784888,7.989228999999999,30.848268,10.0,56.0,56.1,22.422291,69.31096600000001,30.555277,0.0,8.758524000000001,8.675153,0.0,10.0,1.0,9.264496000000001,0.0,997.1697119999999,10.0,0.0,0.0,73.689801,0.0,0.0,7.201131,8.24,1.0,86.10225200000001,63.58935400000001,57.672539,212.61577999999997,3.79,0.0,8.577786,8.45683,0.0,10.0,0.0,50.871233000000004,16.036692000000002,23.884804000000003,46.54735705991178,30.669828000000003,0.0,0.034922007000000005,0.0,0.044455898,0.0,0.018429718,0.0,0.021554148,0.0,0.023357943,2.020706,2.0138130000000003,2.0185150000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011536702,5.622552,0.0,0.084467844,0.0,0.042271682000000005,9.5,9.792024000000001,0.0,0.023486786000000003,9.5,9.699834,0.0,0.040107465,0.30591849,73.04531300000001,1.290568,72.671301,1.044406,72.415207,1.747727,72.226392,0.033707786,9.87926,1.0,1.0,73.00680200000001,72.999267,32.009659,72.612523,72.639431,32.361323,72.616641,72.885497,32.672212,72.569001,72.87351600000001,31.439102000000002
 10/25/2017,13:14:28.118,0.0,73.048689,0.0,4.177668,4.139928,0.0,0.00023624227500000002,74.705354,0.0,72.95228,0.022357825,3.89121,0.0,0.0,0.0,75.241268,0.0,75.910857,30.894384000000002,72.707241,0.0,0.0,0.0,133.389204,1.0,0.010448,98.636662,23.611441,13.04378,20.825460999999997,1.0,11170.806,1.0,0.00404,16.028041,42.583025,0.0,2.726484,0.0,1.9872299999999998,0.0,1.9820080000000002,0.0,1.9886810000000001,10.0,8.993501,0.0,0.0,0.0,0.136042723,0.0,0.137684324,0.0,0.139635974,0.0,0.0,0.0,2.082703,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,17.185922,72.440527,0.0,5.454624,0.0,8.94645,71.66863000000001,0.0,241.66620099999997,0.0,0.0,83.35288100000001,73.755049,72.818012,81.852582,77.367846,0.0,0.0,69.919381,14.402864000000001,21.603193,75.341453,74.071143,0.0,74.09496899999999,73.067081,0.0,73.853719,0.03679841,14.369356,30.841345,10.0,56.0,56.1,22.491345000000003,69.309937,30.555044,0.0,8.793994999999999,8.822761,0.0,10.0,1.0,9.035407000000001,0.0,984.9466130000001,10.0,0.0,0.0,73.686572,0.0,0.182867421,18.075782,8.24,1.0,86.143814,63.572527,57.790544,188.549472,3.79,0.0,8.530297000000001,8.723476,0.0,10.0,0.0,50.864053999999996,16.417811,23.887031,46.696300707967026,30.673403999999998,0.0,0.027088801000000003,0.0,0.048256750999999994,0.0,0.018977299,0.0,0.024807421,0.0,0.022584887999999997,2.02077,2.0135549999999998,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011543788999999999,5.622455,0.0,0.08682102900000001,0.0,0.044431455,9.5,9.790735,0.0,0.021715201,9.5,9.698964,0.0,0.044327056,0.390317029,73.050377,0.7771436709999999,72.631512,1.4663979999999999,72.432569,1.853225,72.12438900000001,0.028875012999999998,9.872492999999999,1.0,1.0,73.005679,72.998565,31.925235999999998,72.611072,72.635874,32.435413,72.615003,72.884233,32.627404999999996,72.571248,72.873703,31.420468
 10/25/2017,13:14:38.118,0.0,73.04723800000001,0.0,4.786392,0.0,0.0,0.000654757091,74.52068100000001,0.0,72.954526,0.026237452,3.676367,20.90296,0.0,0.0,75.077597,0.0,75.915305,30.895823999999998,72.70429200000001,0.0,0.0,0.0,156.899103,1.0,0.010448,98.660169,23.611673,13.119007,20.872964,1.0,11192.829,1.0,0.00404,15.983444,42.581814,0.0,2.714433,0.0,1.9861990000000003,0.0,1.981396,0.0,1.9891,10.0,8.999489,0.0,0.0,0.0,0.13591397,0.0,0.14048470400000002,0.0,0.140795995,0.0,0.0,0.0,2.082703,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.387675,0.0,4.3401,72.421718,0.0,5.311548999999999,0.0,9.716582,71.74169599999999,0.0,241.67937,0.001642996,0.0,83.367979,73.75715600000001,72.82185,81.873816,77.375153,0.029854747,0.0,69.946043,14.402306,21.764615,75.31490699999999,74.073952,0.0,74.095297,73.066333,0.0,73.855731,0.0,10.057160000000001,30.941729,10.0,55.0,56.2,22.489973000000003,69.305588,30.556113,0.0,8.677361999999999,8.546746,0.0,10.0,1.0,9.005422,0.0,1004.404,10.0,0.0,0.0,73.68498000000001,0.0,0.0,0.0,8.24,1.0,86.17088100000001,63.511829000000006,57.79415600000001,184.829697,3.79,0.0,8.527291,8.667875,0.0,10.0,0.0,50.859206,15.879707999999999,23.882483999999998,46.310519587624874,30.669874,0.0,0.00923038,0.0,0.047773592000000004,0.0,0.021328674,0.0,0.02477521,0.0,0.02161857,2.020738,2.013684,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011548653999999998,5.609464,0.0,0.089270921,0.0,0.048847707000000004,9.5,9.791314999999999,0.0,0.023454575,9.5,9.699029,0.0,0.040558413,0.39735024,73.079314,0.981106804,72.667683,0.545047684,72.27920300000001,0.896708264,72.12438900000001,0.029841567000000003,9.881515,1.0,1.0,73.007551,72.997114,31.987567,72.607188,72.638963,32.416496,72.619168,72.88194,32.608478999999996,72.570546,72.87426500000001,31.34399
 10/25/2017,13:14:48.118,0.0,73.047799,0.0,6.147067,6.76917,0.0,0.0007231681639999999,74.47505600000001,0.0,72.955462,0.026422196000000002,4.106054,10.524894999999999,0.0,0.0,74.963172,0.0,75.922329,30.903116999999998,72.704994,0.0,0.0,0.0,141.865562,1.0,0.010448,98.725612,23.613621,13.063596,20.887983,1.0,11171.447,1.0,0.00404,16.037366,42.584468,0.0,2.722038,0.0,1.9872619999999999,0.0,1.9816209999999999,0.0,1.9889709999999998,10.0,8.995401,0.0,0.0,0.0,0.135753028,0.0,0.138521219,0.0,0.144952734,0.0,0.0,0.0,2.083863,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,14.908635999999998,72.49189,0.0,5.132704,0.0,12.845244000000001,71.72361,0.0,241.69027200000002,0.0,0.0,83.383685,73.759028,72.828636,81.895894,77.37711999999999,0.037720724,0.0,69.951328,14.402784,21.743721,75.30516800000001,74.072641,0.0,74.094875,73.067643,0.0,73.855357,0.0,4.093825,30.975191,10.0,55.0,56.2,22.41909,69.303343,30.556252,0.0,8.567944,8.61995,0.0,10.0,1.0,9.052199,0.0,999.142732,10.0,0.0,0.0,73.687274,0.0,0.0,0.0,8.24,1.0,86.183452,63.83815500000001,58.082544999999996,204.390586,3.79,0.0,8.545325,8.706736,0.0,10.0,0.0,50.849323,16.372213000000002,23.882624,46.82498006416907,30.675448,0.0,0.00923038,0.0,0.045228952999999995,0.0,0.021586359,0.0,0.025483844,0.0,0.022005097,2.020899,2.013523,2.018161,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011551253000000001,5.607562000000001,0.0,0.08395207699999999,0.0,0.044302512999999995,9.5,9.793827,0.0,0.023100258,9.5,9.699125,0.0,0.042877578,0.270752432,73.040249,0.643512648,72.678535,0.538014479,72.291501,0.83340936,72.21481800000001,0.030808122,9.877004,1.0,1.0,73.003807,72.996927,31.95719,72.609949,72.63816700000001,32.330189000000004,72.618606,72.882736,32.590324,72.57073299999999,72.874125,31.517521999999996
 10/25/2017,13:14:58.118,0.0,73.04677,0.0,4.571548,0.0,0.0,0.000843893587,74.322972,0.0,72.951297,0.012566385,3.783788,32.033756,0.0,0.0,74.88640600000001,0.0,75.928556,30.890109999999996,72.701297,0.0,0.0,0.0,157.938656,1.0,0.010448,98.768066,23.620998,13.122492999999999,20.796403,1.0,11218.274,1.0,0.00404,16.02723,42.581860999999996,0.0,2.7186220000000003,0.0,1.9868430000000001,0.0,1.982459,0.0,1.989197,10.0,8.992536,0.0,0.0,0.0,0.136493358,0.0,0.138038395,0.0,0.13174139199999998,0.0,0.0,0.0,2.08106,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,8.076775,72.474528,0.0,5.240011,0.0,12.668756,71.70986500000001,0.0,241.700981,0.000124437684,0.0,83.401971,73.756547,72.824986,81.921065,77.386113,0.011238601,0.0,69.944967,14.401429,21.830987,75.31692,74.07095600000001,0.0,74.096327,73.07040400000001,0.0,73.856433,0.0,5.408323,30.866345000000003,10.0,55.0,56.2,22.494774,69.30067700000001,30.553603999999996,0.0,8.617842999999999,8.489742999999999,0.0,10.0,1.0,9.243506,0.0,998.5813039999999,10.0,0.0,0.0,73.687555,0.0,0.0,7.68231,8.24,1.0,86.18744000000001,63.446923999999996,57.82727,198.16958200000002,3.79,0.0,8.343948,8.749782000000002,0.0,10.0,0.0,50.845734,16.391497,23.879886,47.67941193758998,30.673312,0.0,0.034889772,0.0,0.04352179,0.0,0.017624453,0.0,0.024549736000000003,0.0,0.022649309,2.020834,2.0138130000000003,2.0185470000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011552497,5.580967,0.0,0.08298501400000001,0.0,0.045398518,9.5,9.792281,0.0,0.019975828,9.5,9.699351,0.0,0.047709170999999995,0.495815203,73.047483,0.699778343,72.67347099999999,0.46768236,72.265458,0.734944398,72.14609200000001,0.032096862000000004,9.867016,1.0,1.0,73.005866,72.997208,32.002164,72.610463,72.636904,32.465758,72.61851300000001,72.883016,32.681482,72.573775,72.87491999999999,31.33972
 10/25/2017,13:15:08.118,0.0,73.04574000000001,0.0,2.637956,0.0,0.0,0.00010746848400000001,74.52864699999999,0.0,72.951718,0.022450197,2.315691,0.9636220679999999,0.0,0.0,75.081942,0.0,75.932724,30.887694,72.698302,0.0,0.0,0.0,132.269685,1.0,0.010448,98.772673,23.615709,13.083228,20.829705,1.0,11248.315,1.0,0.00404,16.066557,42.584654,0.0,2.7054110000000002,0.0,1.988004,0.0,1.9821689999999998,0.0,1.9891,10.0,8.995142999999999,0.0,0.0,0.0,0.13813496,0.0,0.138939667,0.0,0.132675853,0.0,0.0,0.0,2.089599,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,15.967092999999998,72.533126,0.0,6.456154,0.0,13.759776,71.691056,0.0,241.71347599999999,0.0028332179999999998,0.0,83.414349,73.756828,72.825079,81.945815,77.39196700000001,0.021202171000000002,0.0,69.956988,14.402145999999998,21.664238,75.328812,74.072032,0.0,74.09642,73.07311899999999,0.0,73.856808,0.0,15.379276,30.786728999999998,10.0,55.0,56.2,22.492945000000002,69.29464399999999,30.552164,0.0,8.726059,8.62475,0.0,10.0,1.0,9.293880999999999,0.0,993.913427,10.0,0.0,0.0,73.683015,0.0,0.15118056,15.397217000000001,8.24,1.0,86.244295,63.636230000000005,57.756828000000006,198.875056,3.79,0.0,8.524887,8.825113,0.0,10.0,0.0,50.838648,16.806644,23.881045999999998,46.14820073811451,30.675123,0.0,0.024735615,0.0,0.044488109000000005,0.0,0.019106141,0.0,0.024871842,0.0,0.022520467000000002,2.020834,2.013748,2.018225,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011562345,5.58245,0.0,0.082791602,0.0,0.043657805,9.5,9.793248,0.0,0.02213394,9.5,9.69919,0.0,0.04216894400000001,0.601313378,73.047483,0.826376172,72.633682,1.473432,72.355886,0.9459407459999999,72.126559,0.031452492,9.867016,1.0,1.0,73.009189,73.001373,31.998613,72.60962099999999,72.635547,32.436989000000004,72.618466,72.883812,32.595346,72.56998399999999,72.874686,31.327685
 10/25/2017,13:15:18.118,0.0,73.046115,0.0,3.998632,0.0,0.0,0.0008720628539999999,74.5033,0.0,72.953637,0.019956151000000002,5.3951150000000005,4.80735,0.0,0.0,75.140603,0.0,75.938296,30.88802,72.690066,0.0,0.0,0.0,139.226696,1.0,0.010448,98.813106,23.61093,13.012405000000001,20.835908,1.0,11162.146,1.0,0.00404,16.344275,42.583816,0.0,2.7152060000000002,0.0,1.9881,0.0,1.9822009999999999,0.0,1.988939,10.0,8.995175,0.0,0.0,0.0,0.137169312,0.0,0.14000188,0.0,0.138024835,0.0,0.0,0.0,2.085346,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,13.000205000000001,72.399292,0.0,5.633469,0.0,7.165519000000001,71.701184,0.0,241.721821,0.00229967,0.0,83.42865,73.756968,72.83158399999999,81.967846,77.399274,0.037982922,0.0,70.168088,14.401826999999999,21.610158,75.320806,74.073577,0.0,74.096841,73.07442900000001,0.0,73.856714,0.009504002,11.804481,30.925575,10.0,55.0,56.2,22.495918,69.295392,30.551653,0.0,8.909425,8.699753999999999,0.0,10.0,1.0,9.086982,0.0,1004.452,10.0,0.0,0.0,73.685168,0.0,0.0,6.960542,8.24,1.0,86.284825,63.632023,58.027758,192.493717,3.79,0.0,8.589808999999999,8.794024,0.0,10.0,0.0,50.831515,16.661228,23.884665,46.229351621653166,30.676099,0.0,0.029184103,0.0,0.045228952999999995,0.0,0.018365297,0.0,0.02425984,0.0,0.022069518,2.020834,2.013684,2.018225,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011569725,5.724708000000001,0.0,0.088336094,0.0,0.045334047,9.5,9.793215,0.0,0.020523409,9.5,9.664788,0.0,0.04403716,0.17228747100000003,73.056164,0.7208779790000001,72.687216,0.200420325,72.43980400000001,1.803993,72.112091,0.026619717999999997,9.862505,1.0,1.0,73.006428,73.002122,31.982044000000002,72.613178,72.636436,32.421620000000004,72.619168,72.883438,32.659079,72.575085,72.87417099999999,31.328073
 10/25/2017,13:15:28.118,0.0,73.045413,0.0,6.147067,0.0,0.0,0.00026441153399999997,74.551098,0.0,72.95387099999999,0.022727313,4.8221989999999995,0.0,0.0,0.0,75.12394599999999,0.0,75.941339,30.89155,72.688428,0.0,0.0,0.0,135.86813899999999,1.0,0.010448,98.81667900000001,23.612786,13.016074,20.883738,1.0,11210.79,1.0,0.00404,16.00331,42.58768,0.0,2.700287,0.0,1.9857150000000001,0.0,1.982234,0.0,1.9886810000000001,10.0,8.986645,0.0,0.0,0.0,0.136943994,0.0,0.136911806,0.0,0.138927073,0.0,0.0,0.0,2.0914040000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,12.438902,72.539637,0.0,6.2057709999999995,0.0,2.4965919999999997,71.706248,0.0,241.727706,0.000945280145,0.0,83.442012,73.756688,72.834018,81.993721,77.40339499999999,0.053977077000000005,0.0,70.170614,14.39768,21.592131,75.32811,74.071564,0.0,74.098105,73.074616,0.0,73.853016,0.0,10.121282,30.699806,10.0,55.0,56.2,22.459562,69.29506500000001,30.548262,0.0,8.753113,8.641551,1.073097,10.0,1.0,9.325066,0.0,993.801141,10.0,0.0,0.0,73.680627,0.0,0.0,4.057427,8.24,1.0,85.99441,63.952941,57.962132999999994,204.823491,3.79,0.0,8.409471,8.553086,11.567192,10.0,0.0,50.824335999999995,14.80441,23.884294,46.68275800376551,30.674519,0.0,0.033600355,0.0,0.044874635999999996,0.0,0.018397508,0.0,0.021167621,0.0,0.023100258,2.0212209999999997,2.013651,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011523458,5.731864,0.0,0.084338902,0.0,0.043947924000000006,9.5,9.792829,0.0,0.017527821000000002,9.5,9.683277,0.0,0.039624305,0.277785643,73.077867,1.079572,72.674194,0.692745127,72.405803,0.83340936,72.164901,0.027264088,9.866371000000001,1.0,1.0,73.012465,73.001233,31.960346,72.61285,72.63699799999999,32.1359,72.61954200000001,72.881378,32.629337,72.572979,72.87258,31.32885
 10/25/2017,13:15:38.118,0.0,73.046302,0.0,5.323501,0.051779514000000006,0.0,6.7226675e-05,74.50909399999999,0.0,72.95387099999999,0.022542569,3.1392580000000003,0.0,0.0,0.0,75.034869,0.0,75.947286,30.890109999999996,72.689083,0.0,0.0,0.0,143.145012,1.0,0.010448,98.863694,23.613761,13.075522,20.876556,1.0,11224.367,1.0,0.00404,16.036148999999998,42.585445,0.0,2.714369,0.0,1.9868759999999999,0.0,1.981524,0.0,1.9883259999999998,10.0,8.983748,0.0,0.0,0.0,0.137941831,0.0,0.13671867599999998,0.0,0.140087093,0.0,0.0,0.0,2.097429,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,10.979514,72.503465,0.0,6.563461,0.0,7.694985000000001,71.727227,0.0,241.74063399999997,0.000411732549,0.0,83.45814200000001,73.757811,72.83355,82.013033,77.413934,0.048470893,0.0,70.10218,14.397042,21.670384,75.322772,74.07334300000001,0.0,74.098058,73.077378,0.0,73.854608,0.0,4.430465,30.924421000000002,10.0,56.0,56.2,22.4854,69.290715,30.547751,0.0,8.462133,8.414138000000001,8.390102,10.0,1.0,9.202726,0.0,1006.586,10.0,0.0,0.0,73.6803,0.0,0.0,9.959892,8.24,1.0,85.80678,63.79248199999999,58.16563000000001,196.95103400000002,3.79,0.0,8.450347,8.68043,7.350728,10.0,0.0,50.819022,15.317104999999998,23.878541000000002,47.47580516602777,30.674008,0.0,0.035889068999999996,0.0,0.045325585,0.0,0.016271607,0.0,0.023583417000000002,0.0,0.024388682999999998,2.020867,2.013877,2.018193,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01149295,5.727867,0.0,0.082598189,0.0,0.043786747,9.5,9.790992999999999,0.0,0.018848456,9.5,9.660504,0.0,0.043328527,0.1300882,73.065569,0.7419776140000001,72.684322,0.27778564699999997,72.308863,1.269468,72.125113,0.031452492,9.874426,1.0,1.0,73.007972,73.000484,32.015577,72.611867,72.63306700000001,32.305361,72.61692099999999,72.88278199999999,32.684958,72.57368100000001,72.873937,31.328460999999997
 10/25/2017,13:15:48.118,0.0,73.046536,0.0,6.218682,0.0,0.0,0.000622563637,74.459847,0.0,72.953824,0.022173081,4.499934,26.668552000000002,0.0,0.0,75.095702,0.0,75.95384200000001,30.895220000000002,72.695214,0.0,0.0,0.0,118.675526,1.0,0.010448,98.873521,23.611487,13.042862,20.835092000000003,1.0,11129.86,1.0,0.00404,16.067367,42.586003999999996,0.0,2.723004,0.0,1.987166,0.0,1.981396,0.0,1.988777,10.0,8.984875,0.0,0.0,0.0,0.13761994800000002,0.0,0.136139288,0.0,0.143953827,0.0,0.0,0.0,2.092145,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,6.040047,72.507082,0.0,3.9523309999999996,0.0,8.898316000000001,71.728674,0.0,241.75867599999998,0.002422797,0.0,83.470426,73.758513,72.838698,82.039799,77.418898,0.0,0.0,70.050866,14.400312,21.691688,75.304138,74.073015,0.0,74.097965,73.076301,0.0,73.85685500000001,0.0,6.578548,30.695190999999998,10.0,56.0,56.2,22.493631,69.291276,30.5458,0.0,8.620248,8.747757,12.786724000000001,10.0,1.0,9.243506,0.0,1005.9119999999999,10.0,0.0,0.0,73.680066,0.0,0.035792557999999995,10.072167,8.24,1.0,85.710482,63.684307,58.034380000000006,206.090138,3.79,0.0,8.471387,8.651135,9.691426,10.0,0.0,50.815106,15.847721,23.878262,49.775951421037334,30.67503,0.0,0.047010288,0.0,0.043360737,0.0,0.014693287,0.0,0.018816246000000002,0.0,0.022584887999999997,2.02106,2.013974,2.0184830000000002,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011476674,5.727093,0.0,0.078665468,0.0,0.043045332,9.5,9.793795,0.0,0.014983182,9.5,9.660955,0.0,0.04300642,0.39735024,73.032291,0.798243302,72.67347099999999,1.5085979999999999,72.422441,0.44658272600000004,72.201073,0.025008793999999997,9.867982000000001,1.0,1.0,73.007925,73.001326,32.041219,72.612569,72.63302,32.294721,72.617343,72.883157,32.645559999999996,72.572792,72.871831,31.238396
 10/25/2017,13:15:58.118,0.0,73.043868,0.0,2.8528,10.216041,0.0,0.000481717307,74.603965,0.0,72.952748,0.028084893,3.1034509999999997,10.701066,0.0,0.0,75.210127,0.0,75.95824300000001,30.884257,72.71047,0.0,0.0,0.0,108.439924,1.0,0.010448,98.666657,23.615106,13.071669,20.810442000000002,1.0,11212.714,1.0,0.00404,16.203186,42.586422999999996,0.0,2.7231009999999998,0.0,1.988229,0.0,1.98262,0.0,1.9882939999999998,10.0,8.974928,0.0,0.0,0.0,0.13832809,0.0,0.139132796,0.0,0.150752835,0.0,0.0,0.0,2.098267,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,8.012626,72.484656,0.0,7.278839,0.0,16.727995,71.686715,0.0,241.76837200000003,0.0035309340000000003,0.0,83.487024,73.75790500000001,72.839212,82.05990899999999,77.42569,0.05659907,0.0,70.024438,14.400312,21.767483,75.30882,74.075028,0.0,74.097684,73.077658,0.0,73.854514,0.0,7.2518270000000005,30.850959999999997,10.0,56.0,56.2,22.487229,69.28631899999999,30.547147999999996,0.0,8.615438000000001,8.693154,8.390102,10.0,1.0,9.080385,0.0,1003.49,10.0,0.0,0.0,73.678568,0.0,0.0,8.676747,8.24,1.0,85.68266700000001,63.538272,57.945877,200.237905,3.79,0.0,8.533303,8.724074,7.511049000000001,10.0,0.0,50.805176,15.870407,23.879329000000002,49.1689767223852,30.675495,0.0,0.051297599000000006,0.0,0.047129379000000006,0.0,0.013694757,0.0,0.01852635,0.0,0.02319689,2.020899,2.013684,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011471213000000001,5.724966,0.0,0.081695598,0.0,0.044624867,9.5,9.793376,0.0,0.014983182,9.5,9.660568,0.0,0.041492521,0.312951702,73.056164,0.5239480679999999,72.640917,1.248369,72.290778,1.339801,72.186604,0.031130307000000003,9.88667,1.0,1.0,73.009376,73.001467,31.931548,72.613973,72.63372199999999,32.308514,72.61855899999999,72.882127,32.582599,72.575459,72.874312,31.342049
 10/25/2017,13:16:08.118,0.0,73.047706,0.0,7.078056,0.0,0.0,0.00094449811,74.789362,0.0,72.95125,0.019679035,4.607355,10.669035000000001,0.0,0.0,75.32817299999999,0.0,75.96325300000001,30.887509,72.690253,0.0,0.0,0.0,114.437347,1.0,0.010448,98.46704,23.611951,13.055705999999999,20.794280999999998,1.0,11177.434,1.0,0.00404,15.942089999999999,42.582792,0.0,2.728966,0.0,1.988004,0.0,1.982363,0.0,1.988777,10.0,8.983297,0.0,0.0,0.0,0.138424655,0.0,0.13726587699999998,0.0,0.14372826800000002,0.0,0.0,0.0,2.098332,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.995746,0.0,13.914326999999998,72.477422,0.0,7.600759,0.0,13.647464999999999,71.659225,0.0,241.78974300000002,0.002792176,0.0,83.498699,73.75940200000001,72.84057,82.083206,77.42728199999999,0.0,0.0,70.084498,14.399116000000001,21.710125,75.30516800000001,74.076947,0.0,74.100493,73.079296,0.0,73.854702,0.091275364,11.483872,30.902114,10.0,56.0,56.2,22.521527,69.283232,30.541852000000002,0.0,8.638284,8.678153,18.130064,10.0,1.0,9.386836,0.0,998.9181609999999,10.0,0.0,0.0,73.67852099999999,0.0,0.0,16.760558,8.24,1.0,85.68566899999999,63.819525,58.22764300000001,195.235448,3.79,0.0,8.506853,8.794024,14.084245000000001,10.0,0.0,50.800561,15.678486999999999,23.877474,48.73988910431299,30.675448,0.0,0.044979457,0.0,0.05289508,0.0,0.014467812,0.0,0.019267193999999998,0.0,0.022488256,2.020995,2.013845,2.018225,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011470669,5.724128,0.0,0.079664766,0.0,0.043786747,9.5,9.792732,0.0,0.015498551999999999,9.5,9.661534,0.0,0.040300728,0.116021778,73.0511,1.030339,72.678535,1.353867,72.266904,1.213203,72.228563,0.042728964,9.889248,1.0,1.0,73.010453,72.999735,31.963896999999996,72.61154,72.634424,32.314820000000005,72.617811,72.883297,32.7147,72.57574,72.872206,31.333896000000003
 10/25/2017,13:16:18.118,0.0,73.04948399999999,0.0,5.3951150000000005,0.0,0.0,0.001012909,74.64959,0.0,72.95097,0.024112894,4.965428,18.196335,0.0,0.0,75.042835,0.0,75.968498,30.8791,72.68379499999999,0.0,0.0,0.0,138.187142,1.0,0.010448,98.355246,23.608704,13.051486,20.810606,1.0,11131.356000000002,1.0,0.00404,15.982226999999998,42.582187,0.0,2.709857,0.0,1.985425,0.0,1.9816209999999999,0.0,1.98852,10.0,8.983748,0.0,0.0,0.0,0.138939667,0.0,0.138682161,0.0,0.141859346,0.0,0.0,0.0,2.0930470000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,13.385098999999999,72.446315,0.0,3.30849,0.0,10.230003,71.712035,0.0,241.793023,0.001971333,0.0,83.517735,73.76295999999999,72.842114,82.110394,77.437446,0.025397358,0.0,70.07243000000001,14.39776,21.625726,75.29852,74.076199,0.0,74.101897,73.079998,0.0,73.856059,0.0,7.716711,30.900959999999998,10.0,56.0,56.2,22.497061,69.281501,30.538785999999998,0.0,8.476561,8.63015,13.059508000000001,10.0,1.0,9.113369,0.0,1004.6610000000001,10.0,0.0,0.0,73.679598,0.0,0.0,6.687873,8.24,1.0,85.689937,63.781063,58.138538,196.678465,3.79,0.0,8.540516,8.633199000000001,20.913956,10.0,0.0,50.79534,15.047599,23.880443,48.68543547808649,30.676238,0.0,0.035695657,0.0,0.045840955,0.0,0.016658133999999998,0.0,0.024904053,0.0,0.024195419,2.021189,2.013619,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011470341,5.733541000000001,0.0,0.082888308,0.0,0.044753809000000006,9.5,9.792732,0.0,0.018848456,9.5,9.660761,0.0,0.042394419,0.16525425900000001,73.043143,0.945940752,72.638023,1.501564,72.358056,0.896708264,72.195285,0.032096862000000004,9.851872,1.0,1.0,73.01195,72.999969,32.007292,72.61111899999999,72.63250500000001,32.209990000000005,72.618279,72.882408,32.559422999999995,72.575038,72.874593,31.373882000000002
 10/25/2017,13:16:28.118,0.0,73.049437,0.0,4.8221989999999995,0.0,0.0,0.0006145152749999999,74.426534,0.0,72.955837,0.021434104,5.753188,0.0,0.0,0.0,74.938549,0.0,75.975522,30.876499,72.692499,0.0,0.0,0.0,125.712503,1.0,0.010448,98.310351,23.596966000000002,12.994791000000001,20.750042999999998,1.0,11149.531,1.0,0.00404,16.266028,42.576601000000004,0.0,2.7133380000000002,0.0,1.9856509999999998,0.0,1.9823950000000001,0.0,1.9871009999999998,10.0,8.994852999999999,0.0,0.0,0.0,0.13758776,0.0,0.13678305300000002,0.0,0.135157007,0.0,0.0,0.0,2.097687,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,9.664461,72.5107,0.0,5.740776,0.0,12.396,71.676587,0.0,241.79722,0.003079471,0.0,83.530583,73.761041,72.842722,82.129754,77.442785,0.0,0.0,70.035197,14.403741,21.688001,75.320104,74.07554300000001,0.0,74.099369,73.078735,0.0,73.85428,0.0,8.806783,30.970575,10.0,56.0,56.2,22.49386,69.279397,30.603633000000002,0.0,8.634677,8.735156,0.0,10.0,1.0,9.278289,0.0,1007.7410000000001,10.0,0.0,0.0,73.67622800000001,0.0,0.0,12.125198,8.24,1.0,85.610058,63.812915000000004,58.068698,201.007514,3.79,0.0,8.527892999999999,8.659505000000001,0.0,10.0,0.0,50.786856,15.625856,23.877288,46.08058805091311,30.678375,0.0,0.012131567,0.0,0.043296315999999994,0.0,0.021006568,0.0,0.024614157,0.0,0.021457517000000002,2.020899,2.013716,2.018386,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011456353,5.726094,0.0,0.083597487,0.0,0.050040417999999996,9.5,9.790671000000001,0.0,0.022874784,9.5,9.777754,0.0,0.048611068,0.57318053,73.033738,0.988140018,72.67925799999999,1.459365,72.28499000000001,0.812309726,72.201073,0.029519383,9.882482000000001,1.0,1.0,73.013214,73.00366600000001,31.890519,72.61519,72.632177,32.321519,72.620572,72.883344,32.597277000000005,72.576021,72.873423,31.375434999999996
 10/25/2017,13:16:38.118,0.0,73.04878199999999,0.0,7.54355,21.710955,0.0,0.0,74.698836,0.0,72.951859,0.021895964,3.855403,0.0,0.0,0.0,75.265167,0.0,75.980719,30.882445,72.682672,0.0,0.0,0.0,147.942951,1.0,0.010448,98.321492,23.585645,13.013689,20.830195,1.0,11177.007,1.0,0.00404,16.112775,42.57972,0.0,2.7215540000000003,0.0,1.985586,0.0,1.982266,0.0,1.988745,10.0,9.005251,0.0,0.0,0.0,0.138521219,0.0,0.137877454,0.0,0.14769167,0.0,0.0,0.0,2.10078,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.882322,0.0,1.934516,72.43474,0.0,7.099994000000001,0.0,12.781067,71.70263100000001,0.0,241.80556600000003,0.0,0.0,83.544508,73.760058,72.84749599999999,82.150145,77.452481,0.023824163,0.0,70.007225,14.40095,21.635559,75.319074,74.076386,0.0,74.10133499999999,73.08173000000001,0.0,73.85414,0.0,4.975501,30.753652000000002,10.0,56.0,56.3,22.506664999999998,69.276637,30.634524,0.0,8.441091,8.673353,5.501811,10.0,1.0,9.221916,0.0,990.769428,10.0,0.0,0.0,73.676321,0.0,0.0,7.7945850000000005,8.24,1.0,85.526896,63.304494999999996,57.84774,208.944104,3.79,0.0,8.565161999999999,8.728857000000001,11.422902,10.0,0.0,50.781355,15.436430999999999,23.874736,46.89949821243358,30.674333,0.0,0.0,0.0,0.043167473,0.0,0.025902582,0.0,0.023357943,0.0,0.017817717,2.021092,2.0138130000000003,2.018161,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011441571999999999,5.728802,0.0,0.083178427,0.0,0.043238745,9.5,9.792475,0.0,0.0268689,9.5,9.778075999999999,0.0,0.043747265,0.33405133600000003,73.063399,0.706811574,72.712536,0.8263761479999999,72.276309,1.459365,72.219882,0.025653164,9.884737,1.0,1.0,73.01195,73.001935,31.927208,72.614862,72.631101,32.217084,72.621461,72.883063,32.630882,72.577893,72.87309499999999,31.352919
 10/25/2017,13:16:48.118,0.0,73.049297,0.0,3.89121,15.298172000000001,0.0,0.000377088604,74.506197,0.0,72.953684,0.027161172,1.563739,0.0,0.0,0.0,75.00952099999999,0.0,75.986198,30.883421000000002,72.68360799999999,0.0,0.0,0.0,142.345356,1.0,0.010448,98.31618,23.578917999999998,13.012955,20.775019,1.0,11143.544,1.0,0.00404,15.985876000000001,42.580232,0.0,2.7050240000000003,0.0,1.987843,0.0,1.9822009999999999,0.0,1.9888099999999997,10.0,8.986742,0.0,0.0,0.0,0.137233689,0.0,0.135559899,0.0,0.16306193800000002,0.0,0.0,0.0,2.096914,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.882322,0.0,0.0,72.428229,0.0,7.421914,0.0,0.0,71.681651,0.0,241.819218,0.0,0.0,83.558809,73.763568,72.84866600000001,82.179349,77.458101,0.063678448,0.0,69.97770899999999,14.398239000000002,21.651947,75.306105,74.077416,0.0,74.09922900000001,73.080139,0.0,73.856153,0.021361408999999998,13.102949,30.817114,10.0,56.0,56.3,22.478082999999998,69.27495400000001,30.631876000000002,0.0,8.65151,8.575547,11.631408,10.0,1.0,9.259698,0.0,998.773793,10.0,0.0,0.0,73.674683,0.0,0.0,12.622417,8.24,1.0,85.518969,63.519642000000005,57.66591700000001,197.592375,3.79,0.0,8.360178,8.521997,14.741565,10.0,0.0,50.776134000000006,15.712968,23.866338,48.63779478310868,30.674101,0.0,0.0,0.0,0.039108935,0.0,0.032344706,0.0,0.014113495,0.0,0.013565915,2.020995,2.013684,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011438746000000001,5.731155,0.0,0.084467844,0.0,0.041820386,9.5,9.7927,0.0,0.016464871000000002,9.5,9.778785000000001,0.0,0.046420746,0.291852066,73.079314,1.107705,72.638023,0.601313377,72.32984300000001,0.5450476870000001,72.12873,0.023075684,9.878293,1.0,1.0,73.01349499999999,73.003198,31.804517999999998,72.615892,72.63185,32.176885999999996,72.616968,72.88194,32.598822,72.57592700000001,72.87361,31.407657
 10/25/2017,13:16:58.118,0.0,73.04826700000001,0.0,6.469333,28.332155,0.0,0.000590370192,74.73939200000001,0.0,72.95073599999999,0.022080709,3.7121739999999996,32.129849,0.0,0.0,75.20940300000001,0.0,75.989475,30.896891999999998,72.689458,0.0,0.0,0.0,136.907692,1.0,0.010448,98.25958,23.567969,13.012955,20.777467,1.0,11171.02,1.0,0.00404,15.958712,42.576322,0.0,2.6988369999999997,0.0,1.9877779999999998,0.0,1.9826529999999998,0.0,1.9876490000000002,10.0,8.979338,0.0,0.0,0.0,0.140388139,0.0,0.138617784,0.0,0.17247099100000002,0.0,0.0,0.0,2.100716,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,0.0,72.466571,0.0,4.810784,0.0,3.2988129999999996,71.66211899999999,0.0,241.826019,0.003284681,0.0,83.572078,73.76132199999999,72.852223,82.19913000000001,77.460771,0.014122792,0.0,69.948054,14.403422,21.619989999999998,75.322257,74.078586,0.0,74.102599,73.084023,0.0,73.85648,0.07975354400000001,7.460224,30.948652000000003,10.0,56.0,56.3,22.47008,69.27195999999999,30.627138000000002,0.0,8.629866999999999,8.582148,9.930525,10.0,1.0,9.196729,0.0,986.5988189999999,10.0,0.0,0.0,73.67374699999999,0.0,0.0,6.703913000000001,8.24,1.0,85.50184899999999,63.480579000000006,57.99645,205.304496,3.79,0.0,8.604236,8.693583,8.216465,10.0,0.0,50.767603,15.723857999999998,23.852929999999997,50.70527876060208,30.672521999999997,0.0,0.025541501,0.0,0.044713583,0.0,0.018784035,0.0,0.014145706000000001,0.0,0.016851398,2.020802,2.013265,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011434401,5.705173,0.0,0.082017952,0.0,0.039596142,9.5,9.792539,0.0,0.018816246000000002,9.5,9.778398,0.0,0.041782417,0.024590027999999996,73.082208,1.100671,72.633682,0.130088208,72.326226,0.819342942,72.146815,0.029519383,9.877971,1.0,1.0,73.013307,73.000905,31.954034000000004,72.616079,72.62951,32.144964,72.619261,72.87725999999999,32.665259000000006,72.579063,72.874312,31.393293
 10/25/2017,13:17:08.118,0.0,73.048501,0.0,6.4335260000000005,21.197933,0.0,0.000763409974,74.855265,0.0,72.951999,0.02171122,5.502537,15.874082999999999,0.0,0.0,75.34483,0.0,75.996312,30.918772999999998,72.678179,0.0,0.0,0.0,148.342779,1.0,0.010448,98.197808,23.593811,13.017542,20.75445,1.0,11148.462,1.0,0.00404,16.232782,42.575577,0.0,2.6865919999999996,0.0,1.987004,0.0,1.982266,0.0,1.9887130000000002,10.0,8.974735,0.0,0.0,0.0,0.137008371,0.0,0.13671867599999998,0.0,0.155199579,0.0,0.0,0.0,2.104486,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.53075,0.0,14.603928,72.509253,0.0,4.381557,0.0,2.8174799999999998,71.72071600000001,0.0,241.826164,8.3395563e-05,0.0,83.588255,73.762773,72.85283100000001,82.220037,77.469389,0.002586026,0.0,70.067706,14.401907000000001,21.655635,75.300393,74.079288,0.0,74.102646,73.086691,0.0,73.856948,0.018900438000000002,0.0,31.045959999999997,10.0,56.0,56.3,22.453388,69.26999599999999,30.624397,0.0,8.783774000000001,8.79996,12.128836,10.0,1.0,9.021614,0.0,999.0785689999999,10.0,0.0,0.0,73.671126,0.0,0.066881553,13.664972,8.24,1.0,85.512918,63.612792000000006,58.059667000000005,194.36963799999998,3.79,0.0,8.345751,8.764130999999999,16.200492999999998,10.0,0.0,50.761589,16.260146,23.847919,50.04222570136175,30.673683,0.0,0.054037609,0.0,0.0450679,0.0,0.014306758999999999,0.0,0.016303816999999998,0.0,0.021844044,2.020867,2.013394,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011434581000000001,5.698016,0.0,0.085467142,0.0,0.043851217000000005,9.5,9.791895,0.0,0.014113495,9.5,9.777335,0.0,0.048804331,0.08085572,73.0511,0.608346591,72.624278,0.066789305,72.357333,0.43251630399999996,72.199626,0.024364424,9.873138,1.0,1.0,73.013354,73.000437,31.785582,72.613084,72.63011800000001,32.212749,72.621882,72.881098,32.525819,72.57803299999999,72.871785,31.42435
 10/25/2017,13:17:18.118,0.0,73.047519,0.0,3.568945,0.0,0.0,0.0009163288490000001,74.89944200000001,0.0,72.954199,0.019586663,5.3951150000000005,30.304078000000004,0.0,0.0,75.269512,0.0,76.00188399999999,30.932988,72.681034,0.0,0.0,0.0,144.02463400000002,1.0,0.010448,98.18271800000001,23.617797,13.03589,20.740574,1.0,11130.715,1.0,0.00404,16.133047,42.575949,0.0,2.677828,0.0,1.987327,0.0,1.981944,0.0,1.9888419999999998,10.0,8.988448,0.0,0.0,0.0,0.13591397,0.0,0.13646117,0.0,0.14372826800000002,0.0,0.0,0.0,2.102682,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.131175,0.0,3.2495689999999997,72.526615,0.0,5.132704,0.0,17.722749,71.719993,0.0,241.82081000000002,0.001068407,0.0,83.60185200000001,73.76394300000001,72.854796,82.243945,77.473745,0.004683621,0.0,70.084873,14.399834,21.691688,75.306947,74.07956899999999,0.0,74.101522,73.085942,0.0,73.859897,0.056150592,11.387689,30.879806,10.0,56.0,56.3,22.418861,69.268079,30.620031,0.0,8.73147,8.62175,11.904191,10.0,1.0,8.980234,0.0,999.992895,10.0,0.0,0.0,73.673653,0.0,0.0,8.949415,8.24,1.0,85.49382800000001,63.477574,57.959122,200.702877,3.79,0.0,8.581994,8.635591,8.184401,10.0,0.0,50.755669,16.450705,23.84379,47.903502700122104,30.671314000000002,0.0,0.038048842,0.0,0.045808744000000005,0.0,0.015434131,0.0,0.023422363999999998,0.0,0.024388682999999998,2.02106,2.013684,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011429896,5.6995309999999995,0.0,0.083919842,0.0,0.044657103,9.5,9.791895,0.0,0.017914348,9.5,9.777883000000001,0.0,0.042587682,0.101955355,73.041696,1.065505,72.652491,0.305918492,72.321162,1.585963,72.12583599999999,0.030163752000000002,9.867338,1.0,1.0,73.01302700000001,73.002824,32.013999,72.61285,72.629604,32.200532,72.62005699999999,72.880676,32.642856,72.579718,72.87187800000001,31.260912
 10/25/2017,13:17:28.118,0.0,73.048408,0.0,4.1418610000000005,21.470476,0.0,0.000916328848,74.949412,0.0,72.951063,0.018293454,3.24668,0.0,0.0,0.0,75.394076,0.0,76.009423,30.944647999999997,72.67715,0.0,0.0,0.0,148.822573,1.0,0.010448,98.173645,23.635056,13.049468,20.780079,1.0,11157.656,1.0,0.00404,15.921818,42.57297,0.0,2.674154,0.0,1.987424,0.0,1.9813630000000002,0.0,1.9889709999999998,10.0,8.998747999999999,0.0,0.0,0.0,0.135398957,0.0,0.137555571,0.0,0.149463923,0.0,0.0,0.0,2.104422,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.775015,0.0,10.819142,72.499125,0.0,6.670767,0.0,3.0260580000000004,71.71275899999999,0.0,241.82901,0.0014377860000000001,0.0,83.61549699999999,73.762164,72.85582600000001,82.269774,77.48226899999999,0.0,0.0,70.057041,14.403343,21.612206,75.31987,74.082939,0.0,74.102739,73.082853,0.0,73.858446,0.037022134,5.504506,30.792883000000003,10.0,56.0,56.3,22.484485,69.264197,30.619938,0.0,8.620248,8.552746,0.0,10.0,1.0,9.079785000000001,0.0,994.3304880000001,10.0,0.0,0.0,73.67140699999999,0.0,0.0005185052979999999,0.0,8.24,1.0,85.469767,63.68490799999999,58.071707999999994,203.540809,3.79,0.0,8.649921,8.758152,0.0,10.0,0.0,50.74821,17.133544,23.854414000000002,46.71661565397939,30.671221000000003,0.0,0.0,0.0,0.043554000999999995,0.0,0.022842572999999998,0.0,0.02422763,0.0,0.019267193999999998,2.020802,2.013394,2.0184189999999997,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011424341000000001,5.700692,0.0,0.083113956,0.0,0.043528863,9.5,9.792152,0.0,0.020169092,9.5,9.777593,0.0,0.042748735,0.502848415,73.080037,0.86154221,72.668407,1.417166,72.275586,0.896708264,72.211924,0.017276356,9.870882,1.0,1.0,73.014992,73.000437,31.948906,72.615658,72.628387,32.247429,72.618372,72.877588,32.671439,72.576629,72.874312,31.349813
 10/25/2017,13:17:38.118,0.0,73.051777,0.0,3.24668,3.0497549999999998,0.0,0.000839869407,74.787914,0.0,72.951484,0.021434104,3.4257160000000004,0.0,0.0,0.0,75.19636700000001,0.0,76.011905,30.937819,72.67410799999999,0.0,0.0,0.0,152.500992,1.0,0.010448,98.170825,23.639278,13.004699,20.835092000000003,1.0,11094.045,1.0,0.00404,16.151291,42.572551000000004,0.0,2.683757,0.0,1.987037,0.0,1.982234,0.0,1.9880360000000001,10.0,8.986419999999999,0.0,0.0,0.0,0.137040559,0.0,0.138746537,0.0,0.16222414599999999,0.0,0.0,0.0,2.098589,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,8.221110000000001,72.509253,0.0,5.025398,0.0,5.561076,71.678758,0.0,241.852552,0.002628007,0.0,83.62810999999999,73.764645,72.86134799999999,82.292884,77.487843,0.024610761000000002,0.0,70.019994,14.398159,21.77158,75.33550699999999,74.082424,0.0,74.105408,73.083789,0.0,73.858587,0.035567924,13.391497,30.805575,10.0,54.0,56.3,22.505292999999998,69.26405600000001,30.61297,0.0,8.477764,8.682352999999999,9.465189,10.0,1.0,9.227314,0.0,1002.2710000000001,10.0,0.0,0.0,73.671688,0.0,0.0,11.291153999999999,8.24,1.0,85.453257,63.967364,58.087362,197.17550400000002,3.79,0.0,8.530897999999999,8.747391,14.917919,10.0,0.0,50.74215,16.766944,23.878773000000002,47.754094504445135,30.669735,0.0,0.0,0.0,0.043876107000000004,0.0,0.024485315,0.0,0.018043191,0.0,0.014500023,2.020995,2.013297,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011419934,5.70124,0.0,0.084596785,0.0,0.042626272,9.5,9.792442,0.0,0.024066577000000002,9.5,9.778205,0.0,0.042716525,0.284818855,73.070633,1.0936379999999999,72.66913000000001,0.263719227,72.30090600000001,0.5520809010000001,72.18515699999999,0.032096862000000004,9.873782,1.0,1.0,73.01438399999999,73.003198,31.921684999999997,72.615752,72.63133499999999,32.191862,72.61930799999999,72.882548,32.566376,72.58023299999999,72.871691,31.402222
 10/25/2017,13:17:48.118,0.0,73.048501,0.0,6.2544889999999995,27.129758000000002,0.0,0.000280508259,74.80964,0.0,72.952327,0.021434104,4.8221989999999995,16.706891,0.0,0.0,75.231853,0.0,76.018788,30.936286,72.678507,0.0,0.0,0.0,159.61793500000002,1.0,0.010448,98.162222,23.634173999999998,13.081760000000001,20.815829,1.0,11079.292,1.0,0.00404,15.839922,42.56622,0.0,2.679407,0.0,1.987552,0.0,1.981138,0.0,1.9876490000000002,10.0,8.976795,0.0,0.0,0.0,0.140034068,0.0,0.139551244,0.0,0.16228859199999998,0.0,0.0,0.0,2.094014,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.810784,0.0,0.0,72.504912,0.0,6.1700029999999995,0.0,19.118614,71.728674,0.0,241.871896,0.0,0.0,83.642551,73.763989,72.85924200000001,82.313839,77.491871,0.047946494000000006,0.0,69.9967,14.402944,21.740033,75.324786,74.082986,0.0,74.104331,73.07981099999999,0.0,73.86191,0.022032582999999998,11.067079,30.785190999999998,10.0,54.0,56.3,22.460248,69.26185799999999,30.607814,0.0,8.729666,8.588747999999999,13.990179000000001,10.0,1.0,9.232111,0.0,984.67392,10.0,0.0,0.0,73.671688,0.0,0.0,12.927164,8.24,1.0,85.425349,63.678298,57.876037,206.715445,3.79,0.0,8.516471000000001,8.417969,9.531105,10.0,0.0,50.737535,16.692534,23.891671,49.714529342103376,30.667690999999998,0.0,0.043980159000000005,0.0,0.044423687999999996,0.0,0.018268665,0.0,0.014757708000000001,0.0,0.017109083,2.020609,2.013523,2.0185470000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011413623000000001,5.696695,0.0,0.08179230400000001,0.0,0.042336153,9.5,9.792797,0.0,0.018365297,9.5,9.777786,0.0,0.04216894400000001,0.22151995100000002,73.060505,0.559114109,72.655385,0.70681155,72.274862,1.3187010000000001,72.182987,0.027586272999999998,9.874426,1.0,1.0,73.016396,72.999314,31.788342999999998,72.612195,72.630352,32.109101,72.62314599999999,72.878196,32.493759000000004,72.57845400000001,72.872253,31.323026000000002
 10/25/2017,13:17:58.118,0.0,73.05116899999999,0.0,5.896417,11.771141,0.0,0.000413306227,74.916098,0.0,72.950314,0.021803592000000004,4.714777,22.936933,0.0,0.0,75.31730999999999,0.0,76.023658,30.930061,72.673827,0.0,0.0,0.0,100.043533,1.0,0.010448,98.144311,23.625266,13.072953,20.830683999999998,1.0,11080.04,1.0,0.00404,15.901142000000002,42.565475,0.0,2.6943580000000003,0.0,1.985296,0.0,1.98262,0.0,1.988487,10.0,8.970228,0.0,0.0,0.0,0.137362442,0.0,0.13761994800000002,0.0,0.158292966,0.0,0.0,0.0,2.097913,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,9.985206,72.53602,0.0,6.456154,0.0,5.657343,71.715652,0.0,241.87951800000002,0.002258628,0.0,83.654883,73.764832,72.86373499999999,82.33737099999999,77.499974,0.036934126,0.0,70.14586899999999,14.400312,21.628594,75.31509399999999,74.08073900000001,0.0,74.106578,73.07981099999999,0.0,73.86144200000001,0.0,0.0,30.774421999999998,10.0,54.0,56.3,22.480369,69.255498,30.604329999999997,0.0,8.769345,8.560546,8.935669,10.0,1.0,9.290283,0.0,1007.8689999999999,10.0,0.0,0.0,73.667101,0.0,0.0,6.944502000000001,8.24,1.0,85.39626899999999,63.624811,58.025951,190.168858,3.79,0.0,8.565763,8.704345,9.450944,10.0,0.0,50.729890000000005,16.438909,23.895660999999997,50.26084118357673,30.666621999999997,0.0,0.054037609,0.0,0.045100111,0.0,0.012728439,0.0,0.019234984,0.0,0.0,2.020706,2.013716,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011407028999999999,5.688571,0.0,0.082920544,0.0,0.043883452999999996,9.5,9.793022,0.0,0.014274548,9.5,9.778817,0.0,0.041717996,0.108988566,73.046036,0.938907536,72.633682,0.277785646,72.289331,1.396066,72.225669,0.028552828,9.836084,1.0,1.0,73.015601,73.000812,31.709443,72.612195,72.634377,32.16861,72.619683,72.87899200000001,32.585689,72.578127,72.872112,31.377765000000004
