date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:18:08.118,0.0,73.048642,0.0,3.1034509999999997,0.0,0.0,0.00082377269,74.960999,0.0,72.950127,0.020325639,3.461523,0.0,0.0,0.0,75.361486,0.0,76.029324,30.940141999999998,72.667275,0.0,0.0,0.0,148.182848,1.0,0.010448,98.136273,23.618771,13.085613,20.830848,1.0,11101.208,1.0,0.00404,16.070611,42.562776,0.0,2.684627,0.0,1.9872299999999998,0.0,1.9816209999999999,0.0,1.988584,10.0,8.987289,0.0,0.0,0.0,0.13887529,0.0,0.138682161,0.0,0.143857159,0.0,0.0,0.0,2.094271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,9.327679,72.502742,0.0,4.810784,0.0,3.619701,71.715652,0.0,241.86644500000003,0.003777187,0.0,83.668387,73.767547,72.868181,82.36156,77.50714,0.033787735,0.0,70.19400300000001,14.397122,21.64785,75.329561,74.081441,0.0,74.106297,73.07639499999999,0.0,73.861114,0.00603627,14.754088000000001,30.796729,10.0,54.0,56.3,22.496375,69.25545100000001,30.601496,0.0,8.462734,8.615149,17.793097,10.0,1.0,9.186533,0.0,991.282734,10.0,0.0,0.0,73.66794300000001,0.0,0.0,21.059093,8.24,1.0,85.392751,63.63803299999999,58.068698,199.307961,3.79,0.0,8.511061,8.744402000000001,12.384834,10.0,0.0,50.725881,16.901243,23.896403,46.84530177197784,30.667272999999998,0.0,0.035566715,0.0,0.047483696,0.0,0.0,0.0,0.02893038,0.0,0.024839632,2.020673,2.013845,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011404496,5.684574,0.0,0.081534421,0.0,0.049427945,9.5,9.792507,0.0,0.022101729,9.5,9.778849000000001,0.0,0.043038630999999994,0.33405133600000003,73.047483,1.100671,72.674918,0.08788893699999999,72.46006,0.74197761,72.12873,0.028875012999999998,9.881836999999999,1.0,1.0,73.016817,73.00179399999999,31.977705,72.615003,72.63063299999999,32.091761,72.620665,72.87637099999999,32.513845,72.581496,72.875809,31.309827000000002
 10/25/2017,13:18:18.118,0.0,73.050186,0.0,6.755791,20.52459,0.0,0.000839869406,75.005176,0.0,72.95176500000001,0.014321455,4.28509,0.0,0.0,0.0,75.31730999999999,0.0,76.03269499999999,30.952499,72.667369,0.0,0.0,0.0,127.311815,1.0,0.010448,98.11018299999999,23.618632,13.065064,20.838520000000003,1.0,11119.276000000002,1.0,0.00404,15.881681,42.559564,0.0,2.6826939999999997,0.0,1.9876490000000002,0.0,1.9823950000000001,0.0,1.988487,10.0,8.995594,0.0,0.0,0.0,0.137459006,0.0,0.137137124,0.0,0.139925979,0.0,0.0,0.0,2.0973,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,9.167307000000001,72.446315,0.0,4.775015,0.0,3.186502,71.722163,0.0,241.865191,0.0018482070000000001,0.0,83.688737,73.768904,72.870053,82.38364,77.511824,0.033263337000000004,0.0,70.14165899999999,14.402145999999998,21.616303,75.335601,74.08134799999999,0.0,74.106063,73.075505,0.0,73.86308000000001,0.0,8.053351,30.703267999999998,10.0,54.0,56.3,22.500262,69.254469,30.594993,0.0,8.786178999999999,8.483742,0.0,10.0,1.0,9.13136,0.0,1002.2869999999999,10.0,0.0,0.0,73.66359,0.0,0.0,0.0,8.24,1.0,85.42624,63.72276899999999,58.160814,198.538352,3.79,0.0,8.530897999999999,8.703747,0.0,10.0,0.0,50.718888,16.319129,23.893852,47.001137001619334,30.664114,0.0,0.014549224,0.0,0.053346029,0.0,0.020458986999999998,0.0,0.025129527000000002,0.0,0.021038777999999998,2.021157,2.013201,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011407964,5.6652,0.0,0.078246408,0.0,0.044173572,9.5,9.792475,0.0,0.022552678,9.5,9.777077,0.0,0.043876107000000004,0.334051337,73.056164,0.99517325,72.635129,0.158221051,72.326226,0.875608629,72.131623,0.029519383,9.878615,1.0,1.0,73.018549,73.002028,31.920896000000003,72.615377,72.630914,32.158757,72.617998,72.87824300000001,32.596503999999996,72.58140300000001,72.87548199999999,31.410375
 10/25/2017,13:18:28.118,0.0,73.050935,0.0,5.968031,0.0,0.0,0.000558176743,74.924065,0.0,72.951578,0.023189172999999997,3.282487,0.0,0.0,0.0,75.234026,0.0,76.037612,30.943161,72.66634,0.0,0.0,0.0,135.708208,1.0,0.010448,98.094482,23.620348999999997,13.057174,20.830030999999998,1.0,11156.266000000001,1.0,0.00404,15.985876000000001,42.560588,0.0,2.684111,0.0,1.9878099999999999,0.0,1.9822009999999999,0.0,1.988068,10.0,8.999489,0.0,0.0,0.0,0.136589923,0.0,0.13855340800000002,0.0,0.147530556,0.0,0.0,0.0,2.097139,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,6.649462,72.495508,0.0,4.882322,0.0,9.443827,71.68526899999999,0.0,241.88752599999998,0.002751134,0.0,83.698302,73.76684499999999,72.87024,82.40736,77.519973,0.051879483,0.0,70.080055,14.401429,21.666287,75.336022,74.080318,0.0,74.10634399999999,73.076254,0.0,73.861863,0.0,11.035017999999999,30.705959999999997,10.0,54.0,56.3,22.470766,69.250961,30.593925,0.0,8.575759,8.516744000000001,1.538433,10.0,1.0,9.052199,0.0,1005.1419999999999,10.0,0.0,0.0,73.66593,0.0,0.0,0.0,8.24,1.0,85.398942,63.860992,58.187305,205.99393700000002,3.79,0.0,8.551336000000001,8.752174,2.573137,10.0,0.0,50.711616,16.198214,23.885779,46.56766417647566,30.665089000000002,0.0,0.0,0.0,0.044939057000000004,0.0,0.023357943,0.0,0.024581947000000003,0.0,0.018075402,2.020802,2.0138130000000003,2.018354,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011401663000000001,5.660719,0.0,0.081695598,0.0,0.044592632,9.5,9.792571,0.0,0.024904053,9.5,9.778688,0.0,0.042136734,0.362184183,73.047483,0.784176883,72.697344,1.5085979999999999,72.297288,0.812309725,72.237967,0.029841567000000003,9.881836999999999,1.0,1.0,73.016256,73.003573,31.928392,72.614441,72.629276,32.155999,72.617389,72.875575,32.573329,72.58318100000001,72.87276700000001,31.444537
 10/25/2017,13:18:38.118,0.0,73.04976500000001,0.0,4.858006,0.0,0.0,0.000272459899,74.60468900000001,0.0,72.95265400000001,0.017923965,4.929621,0.0,0.0,0.0,75.015315,0.0,76.044027,30.939863,72.671862,0.0,0.0,0.0,141.705631,1.0,0.010448,98.093259,23.616683,13.056256,20.823665,1.0,11062.293,1.0,0.00404,15.910466,42.556490999999994,0.0,2.691329,0.0,1.987198,0.0,1.98262,0.0,1.988391,10.0,8.99965,0.0,0.0,0.0,0.139293738,0.0,0.138810914,0.0,0.151203954,0.0,0.0,0.0,2.103262,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.775015,0.0,5.6391160000000005,72.54976500000001,0.0,5.5619309999999995,0.0,8.320717,71.722887,0.0,241.875852,0.003161555,0.0,83.71579200000001,73.766377,72.874546,82.432721,77.525734,0.0,0.0,70.01948,14.401029999999999,21.677757999999997,75.339955,74.08148800000001,0.0,74.106999,73.073914,0.0,73.86425,0.0,6.64267,30.719037,10.0,53.0,56.2,22.506207,69.24923000000001,30.590905,0.0,8.477764,8.372736,5.9029620000000005,10.0,1.0,9.115768,0.0,995.6939570000001,10.0,0.0,0.0,73.665509,0.0,0.038184019,6.575597999999999,8.24,1.0,85.386138,63.666278000000005,58.12469,189.142713,3.79,0.0,8.603033,8.70016,4.801611,10.0,0.0,50.708771999999996,16.49653,23.883459,46.91304850882757,30.665228999999997,0.0,0.000881406832,0.0,0.045390006,0.0,0.02371226,0.0,0.023841102000000003,0.0,0.017946558999999997,2.020673,2.013458,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011397629,5.661396,0.0,0.08343631,0.0,0.044624867,9.5,9.792797,0.0,0.026675637000000002,9.5,9.775530999999999,0.0,0.042201155,0.24261958600000003,73.052547,0.509881648,72.651768,0.404383455,72.40942,1.304635,72.1309,0.026619717999999997,9.887315,1.0,1.0,73.016396,73.00581899999999,32.057789,72.615003,72.629791,32.198955,72.62483,72.880957,32.593414,72.580794,72.870615,31.432503000000004
 10/25/2017,13:18:48.118,0.0,73.04859499999999,0.0,7.722587,10.921447,0.0,0.001041078,74.69086999999999,0.0,72.948396,0.027807777000000002,2.637956,0.0,0.0,0.0,75.147121,0.0,76.050536,30.937633,72.665216,0.0,0.0,0.0,132.989376,1.0,0.010448,98.092413,23.609399,13.107264,20.834113000000002,1.0,11048.716,1.0,0.00404,16.10264,42.555281,0.0,2.7023490000000003,0.0,1.989422,0.0,1.9823950000000001,0.0,1.9888740000000003,10.0,9.000358,0.0,0.0,0.0,0.137974019,0.0,0.13671867599999998,0.0,0.155392916,0.0,0.0,0.0,2.1002650000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,9.808796000000001,72.51286999999999,0.0,6.420385,0.0,7.646851,71.729398,0.0,241.87985600000002,8.339555099999999e-05,0.0,83.72704499999999,73.771291,72.87478,82.45503599999999,77.532011,0.041129313,0.0,69.996092,14.401588,21.671203,75.338223,74.081769,0.0,74.109433,73.077331,0.0,73.864625,0.057716665,8.614417,30.794037,10.0,53.0,56.2,22.516268,69.246939,30.589419,0.0,8.521651,8.589948,0.0,10.0,1.0,9.101975,0.0,1008.1260000000001,10.0,0.0,0.0,73.66391800000001,0.0,0.209771359,9.446634,8.24,1.0,85.397254,63.922892000000004,58.18369200000001,201.729022,3.79,0.0,8.443735,8.557869,5.394801,10.0,0.0,50.699309,15.843638,23.886382,47.211275081039155,30.663928000000002,0.0,0.0,0.0,0.052057604,0.0,0.024195419,0.0,0.023969945,0.0,0.018268665,2.021028,2.013523,2.0182580000000003,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011397441000000001,5.662105,0.0,0.08430666699999999,0.0,0.044786045,9.5,9.792764,0.0,0.02683669,9.5,9.740807,0.0,0.043779475,0.291852067,73.069186,0.650545885,72.659726,0.207453534,72.268351,1.459365,72.230733,0.028552828,9.878293,1.0,1.0,73.018923,73.004088,32.045164,72.615939,72.627217,32.149299,72.618981,72.875856,32.627404999999996,72.57901600000001,72.868602,31.427456
 10/25/2017,13:18:58.118,0.0,73.049812,0.0,3.6047519999999995,6.224083,0.0,0.00035696770400000003,74.627864,0.0,72.953076,0.012196897,2.816993,19.141251999999998,0.0,0.0,75.035593,0.0,76.05521800000001,30.939445000000003,72.665076,0.0,0.0,0.0,146.583535,1.0,0.010448,98.069802,23.60824,13.111117000000002,20.821706,1.0,11127.187,1.0,0.00404,16.291975,42.552162,0.0,2.705636,0.0,1.9856509999999998,0.0,1.981815,0.0,1.989293,10.0,9.000648,0.0,0.0,0.0,0.136686488,0.0,0.14025938599999999,0.0,0.152943984,0.0,0.0,0.0,2.094304,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,9.520126,72.559169,0.0,6.456154,0.0,8.384895,71.726504,0.0,241.885211,0.0,0.0,83.743363,73.771291,72.875809,82.47674,77.53908299999999,0.041653712,0.0,69.986316,14.402545000000002,21.712993,75.334477,74.083079,0.0,74.10831,73.079484,0.0,73.864297,0.007154893000000001,9.303728,30.723652,10.0,53.0,56.2,22.502549,69.24595699999999,30.584588,0.0,8.503615,8.880964,4.683461,10.0,1.0,9.318469,0.0,997.618855,10.0,0.0,0.0,73.664199,0.0,0.022639521,0.0,8.24,1.0,85.395612,63.712553,57.919988000000004,210.627623,3.79,0.0,8.56396,8.740217,5.2344800000000005,10.0,0.0,50.69283,16.378110999999997,23.881,46.75724874896029,30.663696,0.0,0.0,0.0,0.041653574,0.0,0.022198361,0.0,0.02477521,0.0,0.019299405,2.0211240000000004,2.013523,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011395215,5.6611709999999995,0.0,0.083565252,0.0,0.041498032000000004,9.5,9.792088,0.0,0.02425984,9.5,9.738166,0.0,0.043103052,0.270752432,73.052547,0.7771436709999999,72.636576,0.270752435,72.297288,0.573180534,72.243031,0.034029971,9.883448,1.0,1.0,73.019438,73.005538,31.895647999999998,72.615939,72.62716999999999,32.160728000000006,72.62249,72.876558,32.496077,72.58304,72.87089499999999,31.435609000000003
 10/25/2017,13:19:08.118,0.0,73.050701,0.0,5.788995,22.769064999999998,0.0,0.0006587812639999999,74.63076099999999,0.0,72.949659,0.02660694,2.709571,27.725578000000002,0.0,0.0,75.000107,0.0,76.059901,30.937587,72.66530999999999,0.0,0.0,0.0,127.15188400000001,1.0,0.010448,98.047943,23.604018,13.07277,20.839010000000002,1.0,11083.354,1.0,0.00404,15.820056,42.551976,0.0,2.693134,0.0,1.9874560000000001,0.0,1.98175,0.0,1.9890349999999999,10.0,8.997653999999999,0.0,0.0,0.0,0.13887529,0.0,0.138392466,0.0,0.149625037,0.0,0.0,0.0,2.091017,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,7.723955999999999,72.482486,0.0,4.95386,0.0,17.963414999999998,71.742419,0.0,241.89018,0.0,0.0,83.755976,73.76984,72.878851,82.501071,77.54358,0.02172657,0.0,69.967325,14.403343,21.60729,75.340751,74.085701,0.0,74.109246,73.08154300000001,0.0,73.864531,0.03198833,7.460222999999999,30.768268,10.0,53.0,56.2,22.475339,69.240812,30.582358000000003,0.0,8.620849,8.550946000000001,0.0,10.0,1.0,9.003623,0.0,999.415426,10.0,0.0,0.0,73.660267,0.0,0.0,0.0,8.24,1.0,85.435855,63.614594999999994,57.869415000000004,198.07338000000001,3.79,0.0,8.405864,8.689397999999999,0.0,10.0,0.0,50.689192999999996,16.203432,23.879097,47.4961610387497,30.663649,0.0,0.00423389,0.0,0.046163061,0.0,0.022391624,0.0,0.025773739,0.0,0.021393095,2.020802,2.013651,2.0185150000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.01139979,5.659752,0.0,0.088239388,0.0,0.04446369,9.5,9.793215,0.0,0.023551207,9.5,9.739035000000001,0.0,0.046388535,0.502848415,73.069186,0.974073602,72.640917,1.5367309999999998,72.418824,1.4031,72.13524100000001,0.022431313999999997,9.877647999999999,1.0,1.0,73.019719,73.007364,31.869215999999998,72.614909,72.627732,32.222995000000004,72.62118000000001,72.876699,32.623929,72.58318100000001,72.8679,31.424739000000002
 10/25/2017,13:19:18.118,0.0,73.05275999999999,0.0,2.387306,2.616892,0.0,0.000719143986,74.452605,0.0,72.948957,0.022357825,4.070247,13.904172,0.0,0.0,74.887854,0.0,76.065239,30.933172999999996,72.66063,0.0,0.0,0.0,152.421027,1.0,0.010448,98.049306,23.600028,13.056623,20.825787,1.0,11146.003,1.0,0.00404,15.998445000000002,42.552347999999995,0.0,2.697613,0.0,1.985941,0.0,1.982588,0.0,1.9877779999999998,10.0,8.996172999999999,0.0,0.0,0.0,0.136235852,0.0,0.138843102,0.0,0.138024835,0.0,0.0,0.0,2.087279,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4934520000000004,0.0,14.924673,72.503465,0.0,4.596171,0.0,20.690967,71.736632,0.0,241.893412,0.001191533,0.0,83.771074,73.76946600000001,72.881098,82.52676,77.550652,0.031952341,0.0,69.959701,14.401907000000001,21.791656,75.345199,74.086122,0.0,74.109059,73.08205799999999,0.0,73.861816,0.011964974,9.656398,30.794421999999997,10.0,53.0,56.2,22.506207,69.238427,30.577061999999998,0.0,8.77656,8.585747999999999,0.0,10.0,1.0,9.295081,0.0,998.773793,10.0,0.0,0.0,73.66129699999999,0.0,0.224120127,20.754345999999998,8.24,1.0,85.474598,63.399448,57.911559,184.124222,3.79,0.0,8.518274,8.63021,0.0,10.0,0.0,50.682854,16.354519,23.872463,48.277274384120105,30.658307,0.0,0.030570226000000002,0.0,0.045486637999999996,0.0,0.018139823,0.0,0.025161738,0.0,0.021779622999999998,2.020802,2.013523,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011404252,5.659398,0.0,0.08430666699999999,0.0,0.04839641099999999,9.5,9.792603,0.0,0.020813303999999998,9.5,9.738971000000001,0.0,0.051413392,0.263719221,73.05471700000001,1.051439,72.682152,0.6997783390000001,72.41665400000001,0.896708265,72.24809499999999,0.031130307000000003,9.867338,1.0,1.0,73.020234,73.007083,31.834895,72.616875,72.628293,32.265163,72.620852,72.878524,32.614659,72.58421,72.869398,31.330790999999998
 10/25/2017,13:19:28.118,0.0,73.05187099999999,0.0,6.934827,14.031647,0.0,0.000678902174,74.50836899999999,0.0,72.951952,0.0207875,4.6431629999999995,28.302137,0.0,0.0,75.008073,0.0,76.070249,30.930015,72.660537,0.0,0.0,0.0,153.860408,1.0,0.010448,98.04855400000001,23.597569,13.058091000000001,20.854028,1.0,11145.041000000001,1.0,0.00404,15.948982,42.548206,0.0,2.6914580000000004,0.0,1.986779,0.0,1.9816529999999999,0.0,1.9883259999999998,10.0,8.992728999999999,0.0,0.0,0.0,0.1366543,0.0,0.1366543,0.0,0.13754149300000001,0.0,0.0,0.0,2.085313,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.636528,0.0,15.036933,72.49767800000001,0.0,5.991158,0.0,0.0,71.738079,0.0,241.907257,0.00229967,0.0,83.784203,73.76782800000001,72.881238,82.5472,77.555617,0.012811797,0.0,69.945715,14.401029999999999,21.669564,75.34693100000001,74.086403,0.0,74.111399,73.0851,0.0,73.86382900000001,0.050781201,12.381578,30.809806,10.0,53.0,56.2,22.502091,69.240157,30.576272999999997,0.0,8.753113,8.454341000000001,0.0,10.0,1.0,9.262696,0.0,1003.7460000000001,10.0,0.0,0.0,73.660875,0.0,0.0,12.109159,8.24,1.0,85.499082,63.667480000000005,57.832689,181.190089,3.79,0.0,8.575382000000001,8.626025,0.0,10.0,0.0,50.675255,16.431876000000003,23.873947,48.3656737507053,30.660072999999997,0.0,0.033439178,0.0,0.044971267999999995,0.0,0.017688874,0.0,0.024098787000000003,0.0,0.022906994,2.02077,2.013168,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011406523,5.658882,0.0,0.08388760599999999,0.0,0.045398518,9.5,9.792119999999999,0.0,0.02062004,9.5,9.738842,0.0,0.044874635999999996,0.094922144,73.040972,0.784176882,72.687939,0.854508994,72.400739,1.269468,72.2112,0.028230643,9.867016,1.0,1.0,73.021263,73.00605300000001,31.722856,72.614909,72.62745100000001,32.147329,72.621274,72.876511,32.589165,72.584491,72.871176,31.384752000000002
 10/25/2017,13:19:38.118,0.0,73.049578,0.0,3.8195959999999998,15.28214,0.0,0.000228193913,74.800225,0.0,72.949051,0.013767221999999999,2.530535,23.145135,0.0,0.0,75.140603,0.0,76.077414,30.918819,72.658665,0.0,0.0,0.0,155.29979,1.0,0.010448,98.087665,23.595110000000002,13.016074,20.864801999999997,1.0,11076.726,1.0,0.00404,16.141561,42.544295,0.0,2.6882040000000003,0.0,1.987069,0.0,1.98233,0.0,1.988777,10.0,8.994821,0.0,0.0,0.0,0.139486867,0.0,0.13726587699999998,0.0,0.136027022,0.0,0.0,0.0,2.08135,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,12.759647,72.470911,0.0,5.812314,0.0,6.620008,71.738802,0.0,241.917291,0.002504881,0.0,83.799724,73.772649,72.883718,82.57185799999999,77.560441,0.043226907,0.0,69.921532,14.401269000000001,21.619170999999998,75.355874,74.087245,0.0,74.110603,73.088001,0.0,73.86120799999999,0.048432092,6.931217999999999,30.783268,10.0,53.0,56.2,22.50735,69.23622900000001,30.575204,0.0,8.855317,8.504743,0.0,10.0,1.0,9.098975999999999,0.0,1001.196,10.0,0.0,0.0,73.66036,0.0,0.09916627900000001,3.4318940000000002,8.24,1.0,85.486699,63.581542000000006,57.927213,190.36126000000002,3.79,0.0,8.532702,8.719291,0.0,10.0,0.0,50.668775,16.566402,23.86889,46.42553678122196,30.65775,0.0,0.029989988,0.0,0.043070842000000005,0.0,0.018172033,0.0,0.024388682999999998,0.0,0.022520467000000002,2.020867,2.013587,2.0185470000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011402883,5.661815,0.0,0.08301725,0.0,0.044528161,9.5,9.791701,0.0,0.020458986999999998,9.5,9.720449,0.0,0.042265576,0.35515097100000004,73.069186,0.756044037,72.677088,0.5591141079999999,72.401462,0.8263761479999999,72.22711600000001,0.022753499,9.866049,1.0,1.0,73.021497,73.00488299999999,31.83884,72.613786,72.626515,32.222207,72.622912,72.875529,32.54011,72.58538,72.869164,31.372329999999998
 10/25/2017,13:19:48.118,0.0,73.05304100000001,0.0,3.89121,0.0,0.0,0.0006104911,74.764015,0.0,72.949706,0.023096801,3.067643,5.864375,0.0,0.0,75.313689,0.0,76.082658,30.919144,72.65829000000001,0.0,0.0,0.0,154.819996,1.0,0.010448,98.124426,23.590099,12.954792,20.887493,1.0,11122.483,1.0,0.00404,16.426578,42.54234,0.0,2.699611,0.0,1.9874560000000001,0.0,1.982105,0.0,1.988648,10.0,8.993661999999999,0.0,0.0,0.0,0.139004043,0.0,0.138778725,0.0,0.132933635,0.0,0.0,0.0,2.0796740000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,10.225764,72.452825,0.0,6.599228999999999,0.0,13.118,71.712035,0.0,241.90769100000003,1.3113050000000002e-06,0.0,83.813744,73.773444,72.887041,82.595955,77.5692,0.058434463,0.0,69.927426,14.398636999999999,21.671203,75.3496,74.08995999999999,0.0,74.110182,73.088095,0.0,73.865514,0.045076222,1.977803,30.726729,10.0,54.0,56.2,22.572288,69.233469,30.570048,0.0,8.825257,8.652952,0.0,10.0,1.0,9.083983,0.0,1000.153,10.0,0.0,0.0,73.658301,0.0,0.0,10.986408,8.24,1.0,85.504335,63.823131000000004,57.918783999999995,205.849636,3.79,0.0,8.475594000000001,8.768914,0.0,10.0,0.0,50.662529,16.476794,23.866245000000003,46.79111292371458,30.660909000000004,0.0,0.036179188,0.0,0.04403716,0.0,0.018075402,0.0,0.021457517000000002,0.0,0.023357943,2.021028,2.013523,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011404081000000002,5.658882,0.0,0.083919842,0.0,0.044914986,9.5,9.792442,0.0,0.018236455,9.5,9.69919,0.0,0.038207038,0.5380144729999999,73.04386600000001,0.7630772440000001,72.645981,1.311668,72.33563000000001,1.227269,72.148262,0.033385602,9.864438,1.0,1.0,73.023978,73.00581899999999,31.787553999999997,72.615564,72.630493,32.252552,72.62356700000001,72.874312,32.595732,72.588001,72.870615,31.390964
 10/25/2017,13:19:58.118,0.0,73.049718,0.0,3.962825,0.0,0.0,0.000352943515,74.717665,0.0,72.951812,0.024759497999999998,5.538344,0.0,0.0,0.0,75.142776,0.0,76.087528,30.911665000000003,72.660069,0.0,0.0,0.0,147.463157,1.0,0.010448,98.149529,23.586434,12.997542999999999,20.876392000000003,1.0,11103.346000000001,1.0,0.00404,15.891005999999999,42.535218,0.0,2.710244,0.0,1.989873,0.0,1.9816529999999999,0.0,1.988229,10.0,8.988480000000001,0.0,0.0,0.0,0.136268041,0.0,0.140967528,0.0,0.139603751,0.0,0.0,0.0,2.080834,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.703478,0.0,5.943823,72.46006,0.0,6.277309,0.0,17.177238,71.729398,0.0,241.90252900000002,0.002340712,0.0,83.826217,73.77330400000001,72.886667,82.615785,77.575289,0.028019352,0.0,70.051007,14.396963000000001,21.587623999999998,75.31448499999999,74.087901,0.0,74.113786,73.089031,0.0,73.866497,0.02046651,9.223575,30.763268,10.0,54.0,56.2,22.610703,69.23038199999999,30.568051,0.0,8.511431,8.595948,7.026186999999999,10.0,1.0,9.140956,0.0,1013.9,10.0,0.0,0.0,73.65769300000001,0.0,0.057315708,14.450898,8.24,1.0,85.520282,63.952941,58.106628,216.68829300000002,3.79,0.0,8.322307,8.730651,11.374806,10.0,0.0,50.658287,16.394445,23.862951000000002,47.502946566913025,30.659190000000002,0.0,0.029441986,0.0,0.046259693,0.0,0.018784035,0.0,0.028640485,0.0,0.025065106,2.020899,2.0140700000000002,2.0184509999999998,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011405061000000001,5.659075,0.0,0.07850429099999999,0.0,0.04523734,9.5,9.792281,0.0,0.0,9.5,9.700285000000001,0.0,0.043554000999999995,0.158221047,73.051824,0.9529739779999999,72.64381,0.931874322,72.325502,1.234302,72.172135,0.033063417000000005,9.881515,1.0,1.0,73.024493,73.0061,31.782031,72.612944,72.63161600000001,32.141417,72.62132,72.876184,32.501871,72.587673,72.868883,31.388246000000002
 10/25/2017,13:20:08.118,0.0,73.05350899999999,0.0,3.64056,11.915428,0.0,0.000175879561,74.853817,0.0,72.949425,0.023189172999999997,4.213476,2.517129,0.0,0.0,75.281824,0.0,76.091789,30.905812,72.65679300000001,0.0,0.0,0.0,104.761505,1.0,0.010448,98.148448,23.589264,13.03589,20.828398999999997,1.0,11094.258999999998,1.0,0.00404,16.001282999999997,42.536149,0.0,2.7212970000000003,0.0,1.987424,0.0,1.9830400000000001,0.0,1.988068,10.0,8.969166,0.0,0.0,0.0,0.136911806,0.0,0.138907479,0.0,0.155618475,0.0,0.0,0.0,2.087666,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,5.991935,72.511423,0.0,3.773486,0.0,19.118614,71.727951,0.0,241.900069,0.001068407,0.0,83.840659,73.77293,72.888118,82.639975,77.579551,0.0,0.0,70.133614,14.399196,21.715861,75.340657,74.088275,0.0,74.113037,73.090809,0.0,73.868463,0.061184397,0.0,30.704421999999997,10.0,54.0,56.2,22.549194,69.228418,30.566007,0.0,8.698404,8.521544,6.753404,10.0,1.0,9.15295,0.0,1000.923,10.0,0.0,0.0,73.654697,0.0,0.0,3.6885230000000004,8.24,1.0,85.51441899999999,63.723369999999996,57.966347,204.823491,3.79,0.0,8.422695,8.707334,6.517054,10.0,0.0,50.651994,16.713632,23.858776000000002,50.008078005356346,30.660026000000002,0.0,0.05368302,0.0,0.045003479000000006,0.0,0.013630336000000002,0.0,0.016851398,0.0,0.024195419,2.020995,2.013619,2.018612,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.01140255,5.6599129999999995,0.0,0.082437012,0.0,0.043464392000000004,9.5,9.791734,0.0,0.013984653,9.5,9.699802,0.0,0.043296315999999994,0.22151995100000002,73.074973,0.37625062299999995,72.696621,0.13008820699999998,72.302352,0.446582724,72.121495,0.032741232,9.865727,1.0,1.0,73.023837,73.007879,31.778875,72.61154,72.62997800000001,32.028312,72.62267800000001,72.87478,32.560196000000005,72.587112,72.8701,31.472101000000002
 10/25/2017,13:20:18.118,0.0,73.054539,0.0,5.824802,13.502592000000002,0.0,0.00034891933599999996,74.514163,0.0,72.950829,0.024759497999999998,5.216079,7.097571,0.0,0.0,74.798777,0.0,76.10026500000001,30.903861,72.653143,0.0,0.0,0.0,159.218106,1.0,0.010448,98.16457199999999,23.586434,13.014606,20.872148000000003,1.0,11136.809,1.0,0.00404,16.116424,42.535404,0.0,2.723423,0.0,1.9897770000000001,0.0,1.981524,0.0,1.986779,10.0,8.978147,0.0,0.0,0.0,0.136493358,0.0,0.136235852,0.0,0.167637574,0.0,0.0,0.0,2.095431,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,0.0,72.503465,0.0,5.705007,0.0,11.962800999999999,71.707695,0.0,241.886031,0.002751134,0.0,83.856602,73.772649,72.892751,82.664587,77.586483,0.0,0.0,70.10943,14.402465,21.738804000000002,75.342952,74.08921099999999,0.0,74.11374,73.090014,0.0,73.86977399999999,0.030534119,11.515933,30.813268,10.0,54.0,56.2,22.547594,69.225706,30.565868,0.0,8.689987,8.772958000000001,4.041619,10.0,1.0,9.176938,0.0,989.0530630000001,10.0,0.0,0.0,73.654135,0.0,0.108732124,8.85318,8.24,1.0,85.522768,63.588152,57.796565,201.873324,3.79,0.0,8.351161,8.61347,14.276631,10.0,0.0,50.645607,16.524887,23.856966,49.537141756482015,30.656959999999998,0.0,0.020254892,0.0,0.04400495,0.0,0.019073931000000002,0.0,0.015305288,0.0,0.015949501,2.020673,2.013233,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011402328,5.657528,0.0,0.077376052,0.0,0.042819684000000004,9.5,9.792603,0.0,0.018784035,9.5,9.699286,0.0,0.04245884,0.08788893199999999,73.073526,0.791210093,72.644534,0.34108455200000004,72.362397,0.36218418799999996,72.210477,0.024364424,9.868949,1.0,1.0,73.02046800000001,73.007551,31.851858,72.615845,72.628387,32.058263000000004,72.620525,72.87361,32.648263,72.588562,72.867385,31.369224
 10/25/2017,13:20:28.118,0.0,73.052433,0.0,7.2929,9.061739999999999,0.0,0.00027648407800000003,74.788638,0.0,72.95097,0.023189172999999997,2.888607,0.0,0.0,0.0,75.11091,0.0,76.102278,30.896521000000003,72.64907099999999,0.0,0.0,0.0,146.6635,1.0,0.010448,98.175197,23.584114000000003,12.995708,20.867577,1.0,11136.06,1.0,0.00404,15.963982999999999,42.530377,0.0,2.723778,0.0,1.9874880000000001,0.0,1.982266,0.0,1.988068,10.0,8.991763,0.0,0.0,0.0,0.138971855,0.0,0.136268041,0.0,0.162481928,0.0,0.0,0.0,2.0920799999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,14.908635999999998,72.499848,0.0,5.454624,0.0,5.593165,71.727951,0.0,241.874212,0.0018482070000000001,0.0,83.866824,73.77320999999999,72.896869,82.683199,77.59276,0.048995290999999996,0.0,70.05919300000001,14.399354999999998,21.737165,75.34697800000001,74.088275,0.0,74.112476,73.087721,0.0,73.867527,0.0,9.448002,30.719806,10.0,55.0,56.2,22.491116,69.221122,30.558993,0.0,8.594998,8.703954,11.214210000000001,10.0,1.0,9.063593,0.0,1006.554,10.0,0.0,0.0,73.656288,0.0,0.0,14.771684,8.24,1.0,85.566999,63.518440000000005,58.024145,186.288747,3.79,0.0,8.559151,8.719889,16.954006,10.0,0.0,50.640433,7.504414,23.855713,47.02146796241269,30.655566999999998,0.0,0.007199548,0.0,0.042555472000000004,0.0,0.025741529,0.0,0.021844044,0.0,0.016658133999999998,2.021092,2.013329,2.0185470000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011407965,5.659559,0.0,0.080502887,0.0,0.04291639,9.5,9.792313,0.0,0.026224688,9.5,9.700961,0.0,0.043296315999999994,0.284818855,73.056888,0.6857119159999999,72.640917,1.114738,72.352992,1.339801,72.134517,0.023075684,9.882482000000001,1.0,1.0,73.022621,73.010687,31.610028000000003,72.61692099999999,72.630399,32.182403,72.62267800000001,72.87548199999999,32.583372,72.587533,72.866871,31.38747
 10/25/2017,13:20:38.118,0.0,73.055475,0.0,5.251886,0.0,0.0,0.000630612004,74.7546,0.0,72.950642,0.024205266,5.037042,23.529508,0.0,0.0,75.194919,0.0,76.112486,30.901909999999997,72.64364300000001,0.0,0.0,0.0,129.550853,1.0,0.010448,98.176419,23.596966000000002,12.950572,20.837704000000002,1.0,11126.866000000002,1.0,0.00404,15.888979,42.532844,0.0,2.7212,0.0,1.9888419999999998,0.0,1.98233,0.0,1.9880360000000001,10.0,8.995336,0.0,0.0,0.0,0.136364605,0.0,0.138263713,0.0,0.133384754,0.0,0.0,0.0,2.089599,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.10917,0.0,14.395444,72.457889,0.0,8.494981,0.0,17.642526999999998,71.707695,0.0,241.85091200000002,0.001971333,0.0,83.885533,73.77569100000001,72.89644799999999,82.70823299999999,77.598427,0.017006985,0.0,70.026403,14.401507999999998,21.782642000000003,75.350162,74.08748,0.0,74.114161,73.091699,0.0,73.86832199999999,0.0,8.35793,30.641345,10.0,55.0,56.2,22.496832,69.221917,30.562662,0.0,8.737482,8.428539,0.0,10.0,1.0,9.136758,0.0,1004.757,10.0,0.0,0.0,73.649923,0.0,0.050141325,17.001148,8.24,1.0,85.610761,63.632023,58.03799300000001,198.778855,3.79,0.0,8.235745,8.644559,0.0,10.0,0.0,50.631856,15.129948,23.850378,46.229351621653166,30.657657,0.0,0.033568119,0.0,0.04551884900000001,0.0,0.017398979,0.0,0.024936262999999997,0.0,0.022906994,2.020963,2.013716,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011413669,5.655046,0.0,0.080631829,0.0,0.045753107,9.5,9.793054,0.0,0.020233513,9.5,9.698771,0.0,0.042265576,0.270752432,73.04531300000001,0.538014474,72.680705,0.601313378,72.292948,0.87560863,72.11715500000001,0.037574005,9.873138,1.0,1.0,73.025522,73.008581,31.810041,72.616126,72.62997800000001,32.160728000000006,72.621788,72.876933,32.511527,72.589218,72.867058,31.415033
 10/25/2017,13:20:48.118,0.0,73.05261999999999,0.0,2.494727,10.312232,0.0,0.000171855371,74.840781,0.0,72.950127,0.021895964,2.924414,20.646712,0.0,0.0,75.280375,0.0,76.114968,30.902932,72.64294100000001,0.0,0.0,0.0,104.521609,1.0,0.010448,98.160107,23.607682999999998,12.968553,20.887493,1.0,11096.076000000001,1.0,0.00404,16.01304,42.533961,0.0,2.728901,0.0,1.987714,0.0,1.9820080000000002,0.0,1.9881,10.0,8.969231,0.0,0.0,0.0,0.137748701,0.0,0.13530239300000002,0.0,0.158002961,0.0,0.0,0.0,2.084605,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.353435000000001,0.0,9.055046,72.483933,0.0,7.314608,0.0,4.3577449999999995,71.717823,0.0,241.83412400000003,0.002012375,0.0,83.897537,73.775644,72.89644799999999,82.734815,77.606764,0.028281554,0.0,69.993052,14.400791,21.753963,75.337661,74.08879,0.0,74.11462900000001,73.091511,0.0,73.866918,0.0,0.0,30.589421999999995,10.0,55.0,56.2,22.493403,69.218082,30.553790000000003,0.0,8.673153999999998,8.372136,8.759162,10.0,1.0,9.086982,0.0,1003.3939999999999,10.0,0.0,0.0,73.650859,0.0,0.0,11.692136999999999,8.24,1.0,85.662779,63.585147,57.992838,204.967792,3.79,0.0,8.501443,8.721085,9.499039999999999,10.0,0.0,50.627146999999994,15.7901,23.854043,50.37703006706852,30.656914,0.0,0.054069845,0.0,0.044810215,0.0,0.013340441000000001,0.0,0.01643266,0.0,0.02319689,2.020899,2.013072,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011420857,5.648985,0.0,0.079890414,0.0,0.042561800999999996,9.5,9.792764,0.0,0.01385581,9.5,9.69977,0.0,0.042555472000000004,0.495815204,73.066292,0.924841111,72.656109,0.6997783390000001,72.41665400000001,0.38328382200000005,72.216988,0.032096862000000004,9.881515,1.0,1.0,73.021404,73.010172,31.813197,72.615611,72.627685,32.115013,72.62225600000001,72.872253,32.490669,72.590528,72.867853,31.482194
 10/25/2017,13:20:58.118,0.0,73.052011,0.0,3.998632,23.153832,0.0,0.000606466918,74.77342900000001,0.0,72.951672,0.021895964,5.108657,9.820211,0.0,0.0,75.194194,0.0,76.118246,30.902141999999998,72.643596,0.0,0.0,0.0,145.78387800000002,1.0,0.010448,98.182812,23.606987,12.949655,20.825297,1.0,11154.448999999999,1.0,0.00404,15.834245999999998,42.531774,0.0,2.709857,0.0,1.9868430000000001,0.0,1.9820400000000002,0.0,1.9880360000000001,10.0,8.988287,0.0,0.0,0.0,0.13816714800000002,0.0,0.13710493599999998,0.0,0.166026435,0.0,0.0,0.0,2.08164,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,0.0,72.54180699999999,0.0,5.776545,0.0,0.0,71.686715,0.0,241.819073,0.002545923,0.0,83.911182,73.775878,72.899911,82.75553599999999,77.610793,0.024086364,0.0,69.968308,14.396644,21.632282,75.340938,74.091833,0.0,74.114067,73.09558299999999,0.0,73.867995,0.0,14.176991000000001,30.698652000000003,10.0,55.0,56.2,22.495689000000002,69.215136,30.554115000000003,0.0,8.628064,8.645750999999999,13.203922,10.0,1.0,9.280688,0.0,974.712576,10.0,0.0,0.0,73.650531,0.0,0.066881553,12.638456,8.24,1.0,85.662544,63.534065000000005,57.772482,202.40243,3.79,0.0,8.462971000000001,8.878921,13.699473000000001,10.0,0.0,50.6216,15.553261,23.862441,48.95777953114373,30.659051,0.0,0.0,0.0,0.043425158,0.0,0.023132469,0.0,0.018397508,0.0,0.01385581,2.020706,2.01349,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011419723,5.647986,0.0,0.086434204,0.0,0.043754510999999996,9.5,9.792829,0.0,0.022456046,9.5,9.699834,0.0,0.044359265999999994,0.256686009,73.059058,1.1639700000000002,72.69228000000001,1.550797,72.36022700000001,0.988140019,72.136687,0.023720053999999997,9.885381,1.0,1.0,73.024446,73.00979699999999,31.766646,72.61766999999999,72.624222,32.008607,72.624971,72.874593,32.481398999999996,72.587907,72.864999,31.385529
 10/25/2017,13:21:08.118,0.0,73.055054,0.0,4.106054,1.254176,0.0,0.000948522296,74.577169,0.0,72.95111,0.025960335,4.106054,0.0,0.0,0.0,74.91465,0.0,76.12424,30.894245,72.644204,0.0,0.0,0.0,144.904256,1.0,0.010448,98.20594100000001,23.606476999999998,12.937545,20.843744,1.0,11093.296999999999,1.0,0.00404,15.962360999999998,42.532472,0.0,2.718139,0.0,1.987069,0.0,1.982492,0.0,1.988745,10.0,9.002514999999999,0.0,0.0,0.0,0.138006207,0.0,0.138521219,0.0,0.150913949,0.0,0.0,0.0,2.08048,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.023868,0.0,19.270762,72.555552,0.0,5.096935,0.0,19.696213,71.722163,0.0,241.82481299999998,0.00016547979800000002,0.0,83.925953,73.774989,72.902953,82.782446,77.61800600000001,0.040080517,0.0,69.953152,14.400312,21.766664000000002,75.328438,74.088837,0.0,74.11584599999999,73.098766,0.0,73.869586,0.0,12.285395,30.782114,10.0,55.0,56.2,22.501405,69.214528,30.553419,0.0,8.355721,8.781359,10.492137,10.0,1.0,9.119366000000001,0.0,1005.8,10.0,0.0,0.0,73.647161,0.0,0.0,0.0,8.24,1.0,85.70124100000001,63.291273,57.891691,207.42092,3.79,0.0,8.441931,8.709726,3.743486,10.0,0.0,50.613256,15.736788,23.868705,47.917088110437646,30.660258000000002,0.0,0.0,0.0,0.044359265999999994,0.0,0.022423835,0.0,0.024324262000000003,0.0,0.018558561,2.020802,2.013587,2.01858,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011424914,5.622391,0.0,0.078826646,0.0,0.04594652,9.5,9.791122,0.0,0.025612686000000003,9.5,9.69919,0.0,0.042684314,0.186353894,73.04386600000001,0.734944402,72.665513,0.573180536,72.30090600000001,1.853225,72.20469,0.031452492,9.880225999999999,1.0,1.0,73.027535,73.01391600000001,31.952456,72.613225,72.626,32.037376,72.619823,72.874499,32.604616,72.59066800000001,72.866262,31.364565000000002
 10/25/2017,13:21:18.118,0.0,73.052947,0.0,3.927018,0.0,0.0,0.000674877996,74.490988,0.0,72.949566,0.025221359,4.034439,0.0,0.0,0.0,74.897269,0.0,76.128548,30.893687,72.640507,0.0,0.0,0.0,150.981645,1.0,0.010448,98.261178,23.607682999999998,13.009102,20.854354999999998,1.0,11112.54,1.0,0.00404,15.986687,42.530097999999995,0.0,2.7207169999999996,0.0,1.9851029999999998,0.0,1.9816529999999999,0.0,1.9890349999999999,10.0,8.987579,0.0,0.0,0.0,0.13887529,0.0,0.137491195,0.0,0.140795995,0.0,0.0,0.0,2.082091,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,8.253185,72.51938100000001,0.0,4.846553,0.0,5.336454,71.756888,0.0,241.80363599999998,0.0,0.0,83.93912900000001,73.77732900000001,72.90417,82.803168,77.622034,0.005732418,0.0,69.935097,14.397441,21.77199,75.331434,74.09169200000001,0.0,74.114816,73.09871899999999,0.0,73.86785400000001,0.0031278490000000003,6.306030000000001,30.771728999999997,10.0,55.0,56.2,22.457046,69.213779,30.554021999999996,0.0,8.397203,8.725555,8.374056,10.0,1.0,8.992828,0.0,999.8806099999999,10.0,0.0,0.0,73.648659,0.0,0.054924247,14.851881,8.24,1.0,85.72741500000001,63.339952000000004,57.885068000000004,204.358519,3.79,0.0,8.577786,8.6888,9.210461,10.0,0.0,50.609293,15.688241,23.870421,47.99181634907561,30.657936,0.0,0.036340365,0.0,0.047515907,0.0,0.016400448999999998,0.0,0.025000685,0.0,0.02371226,2.020899,2.013845,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011428196000000002,5.622165,0.0,0.088884096,0.0,0.04404463,9.5,9.793344,0.0,0.018397508,9.5,9.699736999999999,0.0,0.041911259,0.34811776,73.061952,0.749010825,72.661896,0.40438345299999995,72.452825,1.339801,72.213371,0.032419047,9.878293,1.0,1.0,73.026224,73.014992,31.949695000000002,72.617062,72.62716999999999,32.105949,72.620806,72.87491999999999,32.543973,72.58884300000001,72.867058,31.277216999999997
 10/25/2017,13:21:28.118,0.0,73.05304100000001,0.0,4.249283,10.889383,0.0,0.000634636184,74.827021,0.0,72.950829,0.027900149,3.783788,21.879908,0.0,0.0,75.218817,0.0,76.136368,30.895963000000002,72.642379,0.0,0.0,0.0,137.38748600000002,1.0,0.010448,98.281674,23.600445,13.004515,20.883249,1.0,11123.445,1.0,0.00404,16.137912,42.532751,0.0,2.7223599999999997,0.0,1.989068,0.0,1.9812990000000001,0.0,1.9883259999999998,10.0,8.973351,0.0,0.0,0.0,0.13810277199999998,0.0,0.135270204,0.0,0.152879539,0.0,0.0,0.0,2.085797,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,5.029701,72.544701,0.0,3.9880989999999996,0.0,13.262398999999998,71.730121,0.0,241.79968,0.0,0.0,83.952962,73.777142,72.909458,82.82515500000001,77.629856,0.060532058,0.0,69.911897,14.401826999999999,21.705617999999998,75.337052,74.09201999999999,0.0,74.116314,73.10382,0.0,73.872956,0.0,0.0,30.792883000000003,10.0,54.0,56.2,22.464592,69.211347,30.550817,0.0,8.792792,8.636151,10.780966000000001,10.0,1.0,9.335261000000001,0.0,1006.409,10.0,0.0,0.0,73.646927,0.0,0.051337055,5.212257,8.24,1.0,85.76015500000001,63.371803,57.691203,186.368914,3.79,0.0,8.450948,8.797611,17.948001,10.0,0.0,50.602208000000005,16.016502,23.874829000000002,51.2187140097931,30.661465999999997,0.0,0.053167253,0.0,0.045293374000000004,0.0,0.017882138,0.0,0.014983182,0.0,0.017817717,2.020995,2.013974,2.018354,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011432631,5.619328,0.0,0.080373946,0.0,0.041207913,9.5,9.792925,0.0,0.016400448999999998,9.5,9.69977,0.0,0.044359265999999994,0.22855316399999998,73.067739,0.784176882,72.644534,1.016273,72.264011,1.220236,72.19817900000001,0.032419047,9.877004,1.0,1.0,73.028471,73.01405600000001,31.776903000000004,72.616126,72.627732,32.100431,72.620104,72.872299,32.461313,72.59254,72.86294000000001,31.362236
 10/25/2017,13:21:38.118,0.0,73.052526,0.0,4.499934,10.440488,0.0,0.000630612002,74.580066,0.0,72.9498,0.017554477,2.8528,25.323248,0.0,0.0,74.903063,0.0,76.141565,30.890389000000003,72.642286,0.0,0.0,0.0,151.14157600000001,1.0,0.010448,98.31839000000001,23.59395,13.063778999999998,20.882759,1.0,11129.431999999999,1.0,0.00404,16.054799,42.527631,0.0,2.71569,0.0,1.986005,0.0,1.9820400000000002,0.0,1.9893900000000002,10.0,8.988158,0.0,0.0,0.0,0.13678305300000002,0.0,0.138456843,0.0,0.16157969,0.0,0.0,0.0,2.0929830000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,5.55893,72.462953,0.0,5.848082,0.0,7.101341000000001,71.735908,0.0,241.779757,0.001807165,0.0,83.967499,73.776393,72.91133,82.852112,77.637912,0.021464371,0.0,69.891456,14.398717000000001,21.779774,75.343186,74.09276899999999,0.0,74.115284,73.106347,0.0,73.873284,0.0,10.201433999999999,30.882883000000003,10.0,54.0,56.2,22.493403,69.209991,30.550724,0.0,8.510228999999999,8.640350999999999,9.978663000000001,10.0,1.0,9.187133,0.0,1003.0889999999999,10.0,0.0,0.0,73.645944,0.0,0.034596827000000004,13.296068,8.24,1.0,85.82324399999999,63.476973,57.760441,199.291928,3.79,0.0,8.456358,8.630808,11.551160000000001,10.0,0.0,50.595915000000005,16.2361,23.870421,48.30447177742482,30.663324,0.0,0.007747551,0.0,0.044230424000000004,0.0,0.025516055,0.0,0.020426777,0.0,0.015820658,2.020738,2.01349,2.0182580000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011442103,5.623325,0.0,0.080406181,0.0,0.043335451,9.5,9.791379,0.0,0.025387212000000003,9.5,9.700736000000001,0.0,0.041202626,0.40438345200000003,73.049653,0.446582741,72.697344,1.515631,72.413037,0.50988163,72.245925,0.031774677,9.878293,1.0,1.0,73.029547,73.00947,31.769013,72.620712,72.62595300000001,32.122107,72.622022,72.874499,32.526978,72.59263399999999,72.865935,31.337778999999998
 10/25/2017,13:21:48.118,0.0,73.053088,0.0,6.0754529999999995,0.0,0.0,0.000256363174,74.643796,0.0,72.949753,0.0270688,3.1392580000000003,34.227884,0.0,0.0,75.125395,0.0,76.14662299999999,30.884396000000002,72.64013299999999,0.0,0.0,0.0,155.53968700000001,1.0,0.010448,98.350122,23.589171,13.074605,20.883575,1.0,11142.582,1.0,0.00404,15.980606,42.53182,0.0,2.719814,0.0,1.989616,0.0,1.982459,0.0,1.989325,10.0,8.994757,0.0,0.0,0.0,0.135978346,0.0,0.136042723,0.0,0.141827124,0.0,0.0,0.0,2.090759,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,0.10627155,72.449208,0.0,5.27578,0.0,14.289242000000002,71.71927,0.0,241.753659,0.0005759010349999999,0.0,83.980112,73.776627,72.908101,82.87213100000001,77.6418,0.017531384,0.0,69.872185,14.402385999999998,21.760109,75.350349,74.095344,0.0,74.117999,73.108313,0.0,73.873378,0.0,5.680841,30.819806,10.0,54.0,56.2,22.425263,69.207933,30.550353,0.0,8.793393,8.516144,0.0,10.0,1.0,9.334661,0.0,1013.13,10.0,0.0,0.0,73.64524200000001,0.0,0.0,1.074116,8.24,1.0,85.881128,63.500411,57.664712,180.901486,3.79,0.0,8.39865,8.554879,0.0,10.0,0.0,50.591766,15.859518,23.864342999999998,46.06706693700891,30.663371,0.0,0.031827407,0.0,0.044713583,0.0,0.017849926999999998,0.0,0.023969945,0.0,0.022745941000000002,2.02106,2.013233,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011450935,5.622165,0.0,0.08398431199999999,0.0,0.045462987999999996,9.5,9.793280000000001,0.0,0.020040249,9.5,9.698996000000001,0.0,0.043554000999999995,0.432516299,73.061952,0.8193429409999999,72.64887399999999,1.1639700000000002,72.268351,1.522664,72.206136,0.028230643,9.863471,1.0,1.0,73.026552,73.014197,31.802940000000003,72.616407,72.62745100000001,32.167033,72.622022,72.875575,32.504574,72.59099599999999,72.86542,31.335836999999998
 10/25/2017,13:21:58.118,0.0,73.05449200000001,0.0,5.860608999999999,5.71106,0.0,0.000381112788,74.530096,0.0,72.949987,0.023373917,5.180272,21.095147,0.0,0.0,75.039214,0.0,76.150697,30.882492,72.63774599999999,0.0,0.0,0.0,75.174219,1.0,0.010448,98.393843,23.587501,13.009836,20.878025,1.0,11142.153999999999,1.0,0.00404,16.312652,42.531355,0.0,2.7294490000000002,0.0,1.988616,0.0,1.981944,0.0,1.9888099999999997,10.0,8.969874,0.0,0.0,0.0,0.137072747,0.0,0.137845266,0.0,0.153975113,0.0,0.0,0.0,2.087472,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.387675,0.0,11.284221,72.465847,0.0,8.351906,0.0,10.502759,71.684545,0.0,241.745217,8.339555000000001e-05,0.0,83.994977,73.779483,72.91381,82.89482199999999,77.646952,0.0,0.0,69.859369,14.400232,21.834675,75.330919,74.09585799999999,0.0,74.119731,73.11336800000001,0.0,73.873237,0.02572404,0.951853313,30.662883,10.0,54.0,56.2,22.422520000000002,69.205314,30.550446,0.0,8.602813000000001,8.576147,12.979277,10.0,1.0,9.188932000000001,0.0,1007.291,10.0,0.0,0.0,73.642949,0.0,0.0,12.782810000000001,8.24,1.0,85.911617,63.651254,57.971766,206.394775,3.79,0.0,8.458162,8.843647,13.426925,10.0,0.0,50.585147,15.860425,23.860539000000003,50.561636721304396,30.664486,0.0,0.054521140999999995,0.0,0.043231895,0.0,0.013952441999999999,0.0,0.016690345,0.0,0.023518996,2.020995,2.013877,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011455503,5.6228419999999995,0.0,0.08598290800000001,0.0,0.041691445,9.5,9.793409,0.0,0.013694757,9.5,9.698835,0.0,0.041685785,0.348117761,73.043143,0.713844763,72.669854,1.044406,72.386993,1.3187010000000001,72.114261,0.026619717999999997,9.879904,1.0,1.0,73.03104499999999,73.009704,31.794655,72.618934,72.625017,32.131959,72.622537,72.872393,32.508051,72.58977900000001,72.866449,31.491511
 10/25/2017,13:22:08.118,0.0,73.05425799999999,0.0,4.6431629999999995,4.268184,0.0,0.000212097181,74.605413,0.0,72.948864,0.025128987000000002,2.2440759999999997,0.0,0.0,0.0,75.000107,0.0,76.155801,30.887834,72.632786,0.0,0.0,0.0,141.945528,1.0,0.010448,98.44376899999999,23.587177,12.962131,20.870842,1.0,11120.131000000001,1.0,0.00404,15.938441000000001,42.531261,0.0,2.708182,0.0,1.988423,0.0,1.9821369999999998,0.0,1.9887130000000002,10.0,8.990991000000001,0.0,0.0,0.0,0.138295901,0.0,0.137909642,0.0,0.163931954,0.0,0.0,0.0,2.0947869999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.533809,0.0,0.0,72.458613,0.0,10.390733,0.0,0.0,71.714206,0.0,241.73967000000002,0.00151987,0.0,84.00960699999999,73.777142,72.917835,82.91906,77.65486800000001,0.051617284000000006,0.0,69.84543000000001,14.39768,21.831807,75.338785,74.094454,0.0,74.116642,73.11715799999999,0.0,73.872863,0.0,8.37396,30.709037,10.0,54.0,56.2,22.499576,69.20358399999999,30.547705,0.0,8.025061,8.637951,3.75279,10.0,1.0,9.073788,0.0,1012.296,10.0,0.0,0.0,73.641264,0.0,0.0,6.639755,8.24,1.0,85.935634,63.412668999999994,57.79235,187.346959,3.79,0.0,8.38242,8.64695,4.993997,10.0,0.0,50.578108,5.830222,23.857523,49.032707420890524,30.662256,0.0,0.0,0.0,0.049319700999999994,0.0,0.024098787000000003,0.0,0.018784035,0.0,0.014145706000000001,2.020963,2.0135549999999998,2.0185150000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011459118,5.620101999999999,0.0,0.083597487,0.0,0.045334047,9.5,9.791830000000001,0.0,0.023905523999999997,9.5,9.699512,0.0,0.039559884,0.284818856,73.079314,0.812309728,72.653938,1.424199,72.35878000000001,1.220236,72.239414,0.029197197999999997,9.869593,1.0,1.0,73.02893900000001,73.012512,31.686166999999998,72.616828,72.62338000000001,32.12053,72.623613,72.871504,32.553629,72.592213,72.867292,31.456184000000004
 10/25/2017,13:22:18.118,0.0,73.052807,0.0,2.208269,1.687039,0.0,0.000642684546,74.560512,0.0,72.950642,0.013951967,2.6021490000000003,11.261610000000001,0.0,0.0,74.97838,0.0,76.16039,30.891132,72.632599,0.0,0.0,0.0,125.39263999999999,1.0,0.010448,98.511278,23.595064,12.95204,20.891410999999998,1.0,11140.551000000001,1.0,0.00404,15.879248,42.528003000000005,0.0,2.713241,0.0,1.9882939999999998,0.0,1.9818470000000001,0.0,1.9881330000000002,10.0,8.993984,0.0,0.0,0.0,0.135946158,0.0,0.137362442,0.0,0.144501615,0.0,0.0,0.0,2.09556,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,11.0597,72.52082800000001,0.0,6.992686999999999,0.0,10.101647999999999,71.740249,0.0,241.72510099999997,0.001560912,0.0,84.02147099999999,73.779717,72.918537,82.94179799999999,77.65899,0.0,0.0,69.83167900000001,14.402864000000001,21.797392000000002,75.338597,74.09553100000001,0.0,74.117952,73.120294,0.0,73.87393900000001,0.021361408999999998,10.826622,30.705575,10.0,54.0,56.2,22.488372000000002,69.198673,30.547890999999996,0.0,8.593795,8.505343,0.0,10.0,1.0,8.917264999999999,0.0,1004.2760000000001,10.0,0.0,0.0,73.641825,0.0,0.000518505338,13.520617999999999,8.24,1.0,85.979118,63.437909999999995,57.765859,197.143437,3.79,0.0,8.512263,8.639178,0.0,10.0,0.0,50.5727,15.334798999999999,23.853672,46.79111292371458,30.668899,0.0,0.029313044,0.0,0.045228952999999995,0.0,0.018622982,0.0,0.024936262999999997,0.0,0.022842572999999998,2.020738,2.01378,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011465975,5.620166,0.0,0.081856775,0.0,0.044109101,9.5,9.793538,0.0,0.021167621,9.5,9.700253,0.0,0.042136734,0.242619587,73.07280300000001,0.8263761540000001,72.660449,0.580213744,72.305246,0.685711917,72.215541,0.022753499,9.860571,1.0,1.0,73.029922,73.01021899999999,31.693663,72.617577,72.62338000000001,32.124865,72.620899,72.870427,32.524274,72.592259,72.864063,31.247713
