date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:22:28.118,0.0,73.054445,0.0,3.8195959999999998,8.981580000000001,0.0,0.00091230466,74.56703,0.0,72.951438,0.024205266,4.607355,27.149017999999998,0.0,0.0,74.99865799999999,0.0,76.167648,30.886626,72.63433,0.0,0.0,0.0,115.476901,1.0,0.010448,98.541554,23.591909,12.910206,20.843744,1.0,11176.472,1.0,0.00404,15.880465,42.52926,0.0,2.712113,0.0,1.989454,0.0,1.9821369999999998,0.0,1.9883259999999998,10.0,8.968973,0.0,0.0,0.0,0.138038395,0.0,0.137909642,0.0,0.154297341,0.0,0.0,0.0,2.089921,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,15.614273999999998,72.599681,0.0,4.31002,0.0,19.615991,71.729398,0.0,241.726066,0.0,0.0,84.035116,73.77929499999999,72.917976,82.966412,77.667608,0.03876952,0.0,69.810677,14.40095,21.764206,75.320197,74.09408,0.0,74.11757800000001,73.125442,0.0,73.87276899999999,0.0007787406810000001,0.0,30.824422,10.0,54.0,56.2,22.454531,69.19740999999999,30.54385,0.0,8.836078,8.608549,7.282924,10.0,1.0,9.213519999999999,0.0,1013.323,10.0,0.0,0.0,73.635226,0.0,0.0,13.087557,8.24,1.0,86.031373,63.374207,57.594873,202.771201,3.79,0.0,8.297661,8.751576,10.252553,10.0,0.0,50.565801,15.472726999999999,23.855574,50.65055181507039,30.665228999999997,0.0,0.05410208,0.0,0.044842426,0.0,0.014983182,0.0,0.015659605,0.0,0.0,2.021028,2.013651,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011474399,5.620327,0.0,0.079600296,0.0,0.044076865,9.5,9.793151,0.0,0.013630336000000002,9.5,9.677961999999999,0.0,0.042813157000000004,0.066789297,73.07569699999999,0.7349444009999999,72.668407,0.207453532,72.298735,1.248369,72.123666,0.032096862000000004,9.866049,1.0,1.0,73.03123199999999,73.01096700000001,31.720883,72.62019699999999,72.623099,32.195014,72.621414,72.874593,32.344276,72.592353,72.86411,31.413869000000002
 10/25/2017,13:22:38.118,0.0,73.055709,0.0,4.070247,22.352234,0.0,0.00018392792399999998,74.724908,0.0,72.949191,0.022265452999999998,3.3182940000000003,3.462045,0.0,0.0,75.106565,0.0,76.175187,30.896428000000004,72.63082,0.0,0.0,0.0,156.099446,1.0,0.010448,98.569386,23.587455,12.9025,20.7791,1.0,11202.13,1.0,0.00404,15.958307000000001,42.533449,0.0,2.7185580000000003,0.0,1.986231,0.0,1.9821689999999998,0.0,1.988004,10.0,8.989607000000001,0.0,0.0,0.0,0.13813496,0.0,0.137974019,0.0,0.16667089,0.0,0.0,0.0,2.091629,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,0.0,72.574361,0.0,4.63194,0.0,0.0,71.743143,0.0,241.722496,0.0017661229999999999,0.0,84.04623000000001,73.783789,72.92396600000001,82.98849399999999,77.670278,0.023824164,0.0,69.810817,14.397839999999999,21.833445,75.324973,74.096233,0.0,74.118374,73.1268,0.0,73.872488,0.009280278000000001,7.075492,30.695190999999998,10.0,54.0,56.2,22.431207999999998,69.195212,30.542688000000002,0.0,8.459127,8.614549,2.40492,10.0,1.0,9.163145,0.0,1002.1419999999999,10.0,0.0,0.0,73.63812800000001,0.0,0.004105697,3.7206010000000003,8.24,1.0,86.107881,63.104973,57.767666000000006,207.88589199999998,3.79,0.0,8.511061,8.618253,2.95791,10.0,0.0,50.561885,15.693232,23.856270000000002,49.666763257212054,30.666344,0.0,0.0,0.0,0.043779475,0.0,0.022906994,0.0,0.018848456,0.0,0.015047603,2.020867,2.013458,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011486933999999999,5.6224870000000005,0.0,0.08398431199999999,0.0,0.042948626,9.5,9.794085,0.0,0.022198361,9.5,9.676223,0.0,0.041750206,0.235586375,73.03807900000001,0.6435126529999999,72.664066,0.671645493,72.299459,1.389033,72.210477,0.033063417000000005,9.913091,1.0,1.0,73.030811,73.009002,31.784398,72.616126,72.623426,31.99639,72.61930799999999,72.87384399999999,32.533544,72.596705,72.862238,31.385140999999997
 10/25/2017,13:22:48.118,0.0,73.056177,0.0,5.251886,6.544722,0.0,0.00056220093,74.551098,0.0,72.949893,0.022357825,3.89121,0.0,0.0,0.0,74.995761,0.0,76.178465,30.897218,72.627966,0.0,0.0,0.0,137.627383,1.0,0.010448,98.601919,23.586388,12.902317,20.863985999999997,1.0,11217.846000000001,1.0,0.00404,15.99439,42.534334,0.0,2.702382,0.0,1.985618,0.0,1.9821369999999998,0.0,1.9886810000000001,10.0,9.004414,0.0,0.0,0.0,0.13710493599999998,0.0,0.137137124,0.0,0.149786151,0.0,0.0,0.0,2.0894060000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,10.514434,72.52516800000001,0.0,3.845024,0.0,1.068638,71.734462,0.0,241.71077400000001,0.001971333,0.0,84.065127,73.779623,72.92354499999999,83.009497,77.67702299999999,0.040080517999999996,0.0,69.868584,14.399913,21.784281,75.30502800000001,74.095999,0.0,74.118561,73.129233,0.0,73.871973,0.0,8.309839,30.748268,10.0,54.0,56.2,22.504378,69.193575,30.541527000000002,0.0,8.46574,8.644551,6.881772,10.0,1.0,9.135558,0.0,992.229142,10.0,0.0,0.0,73.63770699999999,0.0,0.008290754000000001,5.549082,8.24,1.0,86.183828,63.516637,57.596679,183.21031200000002,3.79,0.0,8.354167,8.773697,8.24853,10.0,0.0,50.55755,15.556436999999999,23.862395000000003,48.433686214605025,30.666669,0.0,0.0,0.0,0.045100111,0.0,0.024968473999999997,0.0,0.023937734,0.0,0.018365297,2.02077,2.013265,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011499625,5.617813,0.0,0.082791602,0.0,0.044109101,9.5,9.791701,0.0,0.027062164,9.5,9.664691,0.0,0.03984978,0.376250606,73.040249,0.643512651,72.70240799999999,0.319984915,72.432569,1.6351950000000002,72.253159,0.028552828,9.887315,1.0,1.0,73.034789,73.01138900000001,31.752049,72.619776,72.621601,32.046046000000004,72.619963,72.871972,32.567921000000005,72.59113599999999,72.862472,31.404163
 10/25/2017,13:22:58.118,0.0,73.0573,0.0,5.001234999999999,0.0,0.0,0.00047769312700000004,74.564133,0.0,72.948583,0.019586663,4.106054,0.0,0.0,0.0,75.034869,0.0,76.182351,30.898936,72.62263100000001,0.0,0.0,0.0,137.627383,1.0,0.010448,98.669948,23.592883,12.93149,20.843254,1.0,11189.087,1.0,0.00404,16.112776,42.533589,0.0,2.712177,0.0,1.9881330000000002,0.0,1.9820080000000002,0.0,1.9888419999999998,10.0,8.986001,0.0,0.0,0.0,0.138424655,0.0,0.13810277199999998,0.0,0.139861534,0.0,0.0,0.0,2.088149,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8092550000000003,0.0,8.974860000000001,72.49623100000001,0.0,3.8092550000000003,0.0,10.823647,71.72144,0.0,241.688343,0.000945280147,0.0,84.078866,73.78304,72.927616,83.034345,77.6818,0.051879483,0.0,69.89169,14.397042,21.735936,75.302031,74.09759,0.0,74.118889,73.1363,0.0,73.872722,0.0,16.020495,30.854421999999996,10.0,54.0,56.2,22.434867,69.18997399999999,30.537439000000003,0.0,8.346100999999999,8.364336,17.407991,10.0,1.0,9.27529,0.0,988.459551,10.0,0.0,0.0,73.635975,0.0,0.0,16.439772,8.24,1.0,86.228392,63.208941,57.497338,188.325003,3.79,0.0,8.512263,8.700758,11.006066,10.0,0.0,50.54902,15.129494000000001,23.859192999999998,48.216087188922906,30.667458,0.0,0.036888367000000005,0.0,0.043457369,0.0,0.017205715,0.0,0.025032895,0.0,0.024002155,2.020931,2.0135549999999998,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011507465,5.620779,0.0,0.078987823,0.0,0.044238042000000005,9.5,9.792378,0.0,0.018397508,9.5,9.681699,0.0,0.040171886000000004,0.453615934,73.061228,0.77011046,72.656109,1.501564,72.396398,1.431232,72.244478,0.026941903,9.887637,1.0,1.0,73.031279,73.007738,31.716148999999998,72.620338,72.620104,32.105554,72.620244,72.868134,32.543587,72.59450600000001,72.862752,31.362624
 10/25/2017,13:23:08.118,0.0,73.056738,0.0,4.392512,5.518676999999999,0.0,0.000662805446,74.415671,0.0,72.949893,0.022912057000000003,4.034439,10.845205,0.0,0.0,74.863231,0.0,76.18970300000001,30.891364000000003,72.62221,0.0,0.0,0.0,141.38576799999998,1.0,0.010448,98.741691,23.588429,12.94415,20.890921,1.0,11226.933,1.0,0.00404,15.825732,42.530424,0.0,2.720169,0.0,1.9888740000000003,0.0,1.981718,0.0,1.988423,10.0,8.975829,0.0,0.0,0.0,0.13813496,0.0,0.139229361,0.0,0.15497402,0.0,0.0,0.0,2.089502,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,13.336986999999999,72.507082,0.0,4.918091,0.0,15.781374,71.7511,0.0,241.67141099999998,0.0012736169999999999,0.0,84.091011,73.783695,72.928459,83.057365,77.6907,0.022250969,0.0,69.875038,14.401110000000001,21.792475,75.323849,74.098152,0.0,74.12118199999999,73.136487,0.0,73.87305,0.129532281,0.0,30.777883000000003,10.0,54.0,56.2,22.468936,69.188711,30.539251,0.0,8.834275,8.587548,6.84968,10.0,1.0,9.313072,0.0,994.0257130000001,10.0,0.0,0.0,73.634196,0.0,0.163735731,13.841404,8.24,1.0,86.285013,63.356779,57.714684,211.97443900000002,3.79,0.0,8.557949,8.854408,10.140328,10.0,0.0,50.541934000000005,15.677806,23.854414000000002,51.06803653692341,30.663835,0.0,0.054231022000000004,0.0,0.045100111,0.0,0.018043191,0.0,0.015788448,0.0,0.018172033,2.020899,2.013619,2.0184189999999997,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011517408,5.621617,0.0,0.082533719,0.0,0.043142038,9.5,9.793344,0.0,0.015112025,9.5,9.660182,0.0,0.044488109000000005,0.101955356,73.07569699999999,0.439549515,72.623554,0.291852072,72.357333,0.502848418,72.148986,0.031452492,9.87926,1.0,1.0,73.03071700000001,73.007317,31.719305,72.615424,72.62029100000001,32.036588,72.621414,72.869117,32.46788,72.596612,72.86556,31.416974
 10/25/2017,13:23:18.118,0.0,73.056177,0.0,3.5331379999999997,16.532632999999997,0.0,0.001177901,74.617001,0.0,72.948817,0.021895964,4.034439,20.358432,0.0,0.0,75.090633,0.0,76.193075,30.883746000000002,72.620244,0.0,0.0,0.0,143.624806,1.0,0.010448,98.809721,23.598311,12.951306,20.879657,1.0,11161.931999999999,1.0,0.00404,15.944927999999999,42.532610999999996,0.0,2.715174,0.0,1.9875200000000002,0.0,1.981944,0.0,1.9889709999999998,10.0,8.987867999999999,0.0,0.0,0.0,0.137169312,0.0,0.13855340800000002,0.0,0.162804156,0.0,0.0,0.0,2.084927,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,0.0,72.475975,0.0,4.846553,0.0,0.0,71.751824,0.0,241.665188,0.00172508,0.0,84.105361,73.784818,72.932343,83.080807,77.69622700000001,0.033263336,0.0,69.843419,14.398079000000001,21.846556,75.325956,74.098339,0.0,74.12034,73.13953000000001,0.0,73.874735,0.063645368,11.147232,30.890575,10.0,54.0,56.2,22.512381,69.1867,30.534234,0.0,8.65632,8.511344,7.491523,10.0,1.0,9.180536,0.0,993.9294679999999,10.0,0.0,0.0,73.635273,0.0,0.045358402,13.087557,8.24,1.0,86.342901,63.330335999999996,57.623771999999995,201.071648,3.79,0.0,8.588606,8.643363,14.324728,10.0,0.0,50.536527,15.504033999999999,23.855296,48.05976356741456,30.665043,0.0,0.0,0.0,0.043135263,0.0,0.024710789,0.0,0.018397508,0.0,0.01437118,2.020931,2.013651,2.0184830000000002,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011527741000000001,5.616814,0.0,0.08765915,0.0,0.040756617,9.5,9.791669,0.0,0.024839632,9.5,9.660375,0.0,0.04403716,0.312951701,73.079314,0.8896750609999999,72.693727,1.374967,72.415931,0.7701104559999999,72.182987,0.030485937,9.918891,1.0,1.0,73.02809599999999,73.007925,31.565844,72.617811,72.620338,32.149299,72.62043100000001,72.866964,32.453588,72.593242,72.86415600000001,31.338167
 10/25/2017,13:23:28.118,0.0,73.05716,0.0,6.182875,10.135881,0.0,0.000276484086,74.653935,0.0,72.947974,0.022634941000000002,3.031836,0.0,0.0,0.0,75.101496,0.0,76.19733599999999,30.876452,72.619917,0.0,0.0,0.0,130.670372,1.0,0.010448,98.84361899999999,23.614085,13.012405000000001,20.859742,1.0,11194.966999999999,1.0,0.00404,15.967226,42.534473,0.0,2.708407,0.0,1.986134,0.0,1.9821369999999998,0.0,1.988939,10.0,8.996753,0.0,0.0,0.0,0.138295901,0.0,0.138392466,0.0,0.147401665,0.0,0.0,0.0,2.082188,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,12.118157,72.502018,0.0,6.1700029999999995,0.0,13.952309,71.73301500000001,0.0,241.647967,0.001027364,0.0,84.119522,73.781074,72.9337,83.101858,77.706391,0.026708355,0.0,69.8234,14.402067,21.745769,75.320431,74.096888,0.0,74.121229,73.141355,0.0,73.874688,0.0,9.512124,30.814037,10.0,54.0,56.1,22.494774,69.184221,30.533398,0.0,8.354517999999999,8.63135,0.0,10.0,1.0,9.137357000000002,0.0,993.865305,10.0,0.0,0.0,73.632979,0.0,0.0,0.0,8.24,1.0,86.392955,63.53706999999999,57.755022,194.36963799999998,3.79,0.0,8.516471000000001,8.667277,0.0,10.0,0.0,50.5307,15.532619,23.852373,46.98080710847805,30.666390000000003,0.0,7.5521421e-05,0.0,0.041202626,0.0,0.023518996,0.0,0.025193947999999997,0.0,0.019009508999999997,2.020963,2.013909,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011536989,5.606917,0.0,0.08146995,0.0,0.043722276,9.5,9.792636,0.0,0.024002155,9.5,9.660149,0.0,0.041750206,0.502848415,73.059781,1.156937,72.678535,0.158221051,72.251712,1.8110259999999998,72.189498,0.020498205,9.881515,1.0,1.0,73.02940699999999,73.009376,31.726012,72.613412,72.623613,32.025159,72.62104000000001,72.87145699999999,32.58144,72.594646,72.862893,31.361459999999997
 10/25/2017,13:23:38.118,0.0,73.057862,0.0,4.8221989999999995,0.0,0.0,0.00087608704,74.459847,0.0,72.949332,0.02392815,4.607355,0.0,0.0,0.0,74.93420400000001,0.0,76.205062,30.891828999999998,72.617389,0.0,0.0,0.0,148.822573,1.0,0.010448,98.881936,23.61093,13.009102,20.833786,1.0,11245.535,1.0,0.00404,16.281434,42.532705,0.0,2.6979990000000003,0.0,1.9874560000000001,0.0,1.981686,0.0,1.9890349999999999,10.0,8.984263,0.0,0.0,0.0,0.136268041,0.0,0.13726587699999998,0.0,0.14285825300000002,0.0,0.0,0.0,2.079256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,12.070046000000001,72.49189,0.0,4.810784,0.0,19.343235999999997,71.749654,0.0,241.63474900000003,0.000822153774,0.0,84.13124499999999,73.784397,72.93749100000001,83.127504,77.711309,0.068135837,0.0,69.805626,14.397360999999998,21.742491,75.33237,74.098433,0.0,74.120246,73.141402,0.0,73.878105,0.06666565099999999,13.295314999999999,30.905575,10.0,54.0,56.1,22.493174,69.18150899999999,30.531121999999996,0.0,8.537884,8.667352000000001,14.952943,10.0,1.0,9.065992,0.0,998.7096300000001,10.0,0.0,0.0,73.632698,0.0,0.152974156,13.809326,8.24,1.0,86.421993,63.449328,57.869415000000004,187.090423,3.79,0.0,8.507454,8.819134,15.751592,10.0,0.0,50.524966,15.624267000000001,23.860955999999998,48.012199268983224,30.665833000000003,0.0,0.036114717000000005,0.0,0.04558327,0.0,0.016013922,0.0,0.024485315,0.0,0.023841102000000003,2.020995,2.013168,2.018386,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011542985,5.588188,0.0,0.082920544,0.0,0.044431455,9.5,9.792152,0.0,0.018558561,9.5,9.770280999999999,0.0,0.043360737,0.411416664,73.046036,0.8123097290000001,72.661173,1.4663979999999999,72.38844,0.840442572,72.220605,0.028230643,9.876037,1.0,1.0,73.03221500000001,73.009985,31.633698,72.617717,72.622303,32.109101,72.62043100000001,72.872674,32.331143,72.598203,72.86294000000001,31.330790999999998
 10/25/2017,13:23:48.118,0.0,73.056177,0.0,5.251886,6.52869,0.0,0.001041078,74.719838,0.0,72.948442,0.020510383,3.1034509999999997,2.8054080000000003,0.0,0.0,75.094978,0.0,76.208902,30.894152000000002,72.621461,0.0,0.0,0.0,92.926591,1.0,0.010448,98.934547,23.609492000000003,13.019377,20.826276999999997,1.0,11203.413,1.0,0.00404,15.772215,42.53722,0.0,2.6981610000000003,0.0,1.9890349999999999,0.0,1.9822009999999999,0.0,1.988616,10.0,8.967364,0.0,0.0,0.0,0.136622112,0.0,0.138263713,0.0,0.157132946,0.0,0.0,0.0,2.076742,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,4.997627,72.474528,0.0,5.061167,0.0,9.138983,71.749654,0.0,241.622786,0.0,0.0,84.146392,73.784397,72.93749100000001,83.15118000000001,77.717445,0.021464372000000002,0.0,69.79178,14.400551,21.747408,75.320431,74.099322,0.0,74.119778,73.139717,0.0,73.876841,0.097651516,1.9136810000000002,30.887883000000002,10.0,54.0,56.1,22.505292999999998,69.182585,30.620449,0.0,8.756119,8.685353,9.25659,10.0,1.0,9.35805,0.0,1002.3989999999999,10.0,0.0,0.0,73.631201,0.0,0.014269407,13.456461,8.24,1.0,86.46276,63.316514,57.77489,196.694498,3.79,0.0,8.471387,8.905225999999999,8.120272,10.0,0.0,50.518813,4.165331,23.871071,49.83055689123867,30.669317,0.0,0.05410208,0.0,0.049062017,0.0,0.013694757,0.0,0.017688874,0.0,0.024002155,2.021189,2.013587,2.0184509999999998,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011550981,5.580032,0.0,0.08221136400000001,0.0,0.043593334000000004,9.5,9.793409,0.0,0.01437118,9.5,9.777528,0.0,0.043264105,0.22151995100000002,73.04820699999999,0.763077248,72.63946999999999,1.051439,72.318268,0.5731805320000001,72.228563,0.035318711,9.872171,1.0,1.0,73.032589,73.008253,31.734690999999998,72.618138,72.620478,32.104766,72.619729,72.872721,32.496849,72.595301,72.864016,31.459290000000003
 10/25/2017,13:23:58.118,0.0,73.058751,0.0,6.11126,1.7832299999999999,0.0,3.503323e-05,74.60831,0.0,72.948208,0.026976427999999997,4.67897,23.44943,0.0,0.0,75.02038399999999,0.0,76.212882,30.883746000000002,72.61603199999999,0.0,0.0,0.0,137.707349,1.0,0.010448,98.98184499999999,23.614642,13.077173,20.836724,1.0,11220.946000000002,1.0,0.00404,16.084395,42.538197,0.0,2.695067,0.0,1.9854889999999998,0.0,1.9813630000000002,0.0,1.9882939999999998,10.0,8.978017999999999,0.0,0.0,0.0,0.136879618,0.0,0.13855340800000002,0.0,0.157455174,0.0,0.0,0.0,2.082059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,0.0,72.482486,0.0,5.883851,0.0,15.733239999999999,71.72071600000001,0.0,241.620856,0.000863195897,0.0,84.16332,73.786878,72.93955,83.172747,77.719646,0.05633687,0.0,69.803427,14.401110000000001,21.710125,75.28292900000001,74.099463,0.0,74.12474,73.140185,0.0,73.879088,0.010063314,0.0,30.836729,10.0,54.0,56.1,22.430294,69.18104100000001,30.626347999999997,0.0,8.740488000000001,8.699753999999999,9.882387,10.0,1.0,9.223714999999999,0.0,993.640734,10.0,0.0,0.0,73.62755,0.0,0.122483026,14.948116,8.24,1.0,86.51530100000001,63.469159999999995,57.80981,187.106456,3.79,0.0,8.604236,8.762336999999999,10.220489,10.0,0.0,50.515597,16.222714,23.870839,50.84212934027335,30.665693,0.0,0.051974543,0.0,0.045003479000000006,0.0,0.018172033,0.0,0.015691816,0.0,0.018333086000000002,2.021028,2.013426,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011561023,5.581322,0.0,0.083307369,0.0,0.04672017,9.5,9.792861,0.0,0.01694803,9.5,9.777689,0.0,0.051155707,0.34811775899999997,73.09595300000001,1.1288040000000001,72.653215,1.374967,72.292948,1.7195939999999998,72.20469,0.030163752000000002,9.877326,1.0,1.0,73.03357199999999,73.00979699999999,31.810041,72.61912099999999,72.619495,32.018065,72.62015,72.870334,32.465176,72.594131,72.86439,31.341661
 10/25/2017,13:24:08.118,0.0,73.057019,0.0,3.461523,1.430527,0.0,0.00030062917000000004,74.272278,0.0,72.951063,0.017462105,3.7121739999999996,19.829919,0.0,0.0,74.69086999999999,0.0,76.219064,30.887741,72.612803,0.0,0.0,0.0,159.298072,1.0,0.010448,99.02138599999999,23.612693,13.004147999999999,20.791016,1.0,11250.132,1.0,0.00404,16.247378,42.53992,0.0,2.690363,0.0,1.987166,0.0,1.9818470000000001,0.0,1.9879069999999999,10.0,8.981334,0.0,0.0,0.0,0.139197173,0.0,0.13871434900000001,0.0,0.171117634,0.0,0.0,0.0,2.0795779999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,0.0,72.45644300000001,0.0,3.523104,0.0,5.577121,71.717823,0.0,241.62254500000003,0.002628007,0.0,84.171667,73.785427,72.94287299999999,83.19572099999999,77.726579,0.025921758,0.0,69.80193,14.398239000000002,21.839591,75.293042,74.101288,0.0,74.125068,73.13938900000001,0.0,73.881241,0.024605416,7.476253999999999,30.910190999999998,10.0,54.0,56.1,22.416117,69.177346,30.625790999999996,0.0,8.777161,8.900765,7.010141,10.0,1.0,9.368245,0.0,963.8048269999999,10.0,0.0,0.0,73.629984,0.0,0.0,10.2486,8.24,1.0,86.521025,63.665677,57.797768999999995,206.93991499999998,3.79,0.0,8.575382000000001,8.892073,10.01207,10.0,0.0,50.507252,16.337277,23.871999,50.520604843956825,30.667551,0.0,0.010326384000000001,0.0,0.044262634,0.0,0.020104671,0.0,0.01643266,0.0,0.015885079,2.02077,2.013523,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011563628000000001,5.6999830000000005,0.0,0.083726429,0.0,0.043722276,9.5,9.791283,0.0,0.019106141,9.5,9.777979,0.0,0.044327056,0.256686009,73.04893,0.791210095,72.690833,0.327018126,72.318991,1.867291,72.250266,0.030485937,9.873138,1.0,1.0,73.031279,73.00979699999999,31.704709,72.615611,72.624081,32.036588,72.623099,72.875763,32.618908000000005,72.595629,72.86134799999999,31.383976
 10/25/2017,13:24:18.118,0.0,73.05851700000001,0.0,4.213476,3.017691,0.0,0.000530007476,74.488816,0.0,72.949659,0.026699312000000003,3.855403,15.713928,0.0,0.0,74.921892,0.0,76.22295,30.903814,72.61023,0.0,0.0,0.0,139.30666100000002,1.0,0.010448,99.060833,23.614178,13.010203,20.788894,1.0,11130.608,1.0,0.00404,15.972497,42.539873,0.0,2.6987080000000003,0.0,1.985296,0.0,1.981944,0.0,1.988004,10.0,8.988351,0.0,0.0,0.0,0.136622112,0.0,0.139325926,0.0,0.160935235,0.0,0.0,0.0,2.087472,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.524633000000001,0.0,0.0,72.514317,0.0,6.277309,0.0,0.0,71.695397,0.0,241.612077,0.0006990274109999999,0.0,84.18770400000001,73.78435,72.945494,83.217804,77.731122,0.022775367,0.0,69.836496,14.397920000000001,21.796163,75.2841,74.102599,0.0,74.124038,73.142899,0.0,73.879697,0.0,9.784642,30.769806,10.0,54.0,56.1,22.425035,69.178095,30.618498,0.0,8.634677,8.894165,12.257204,10.0,1.0,9.245305,0.0,1008.559,10.0,0.0,0.0,73.628345,0.0,0.0,10.505228,8.24,1.0,86.262824,63.377212,57.888681000000005,209.858015,3.79,0.0,8.557949,8.666082000000001,3.711422,10.0,0.0,50.500167,16.370399,23.874179,47.964640783324235,30.664764,0.0,0.0,0.0,0.042297787,0.0,0.025451632999999998,0.0,0.012567386000000002,0.0,0.013533703999999999,2.020899,2.013684,2.0184509999999998,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011523363,5.697243,0.0,0.083597487,0.0,0.041207913,9.5,9.795019,0.0,0.024646368,9.5,9.778172999999999,0.0,0.044166002999999995,0.312951703,73.067739,0.601313396,72.671301,1.149904,72.407973,0.83340936,72.20396600000001,0.028875012999999998,9.867982000000001,1.0,1.0,73.03506999999999,73.007925,31.666836,72.612803,72.621742,32.089002,72.622069,72.871363,32.342731,72.596752,72.862565,31.465113
 10/25/2017,13:24:28.118,0.0,73.05599000000001,0.0,4.965428,5.727092,0.0,0.000586346012,74.47433199999999,0.0,72.947694,0.021526476,2.781185,0.0,0.0,0.0,75.034869,0.0,76.228335,30.924858,72.60798299999999,0.0,0.0,0.0,140.026352,1.0,0.010448,99.103243,23.64336,13.056073,20.826114,1.0,11242.756000000001,1.0,0.00404,16.024392000000002,42.541129999999995,0.0,2.6864310000000002,0.0,1.9869080000000001,0.0,1.9820080000000002,0.0,1.9888419999999998,10.0,9.00583,0.0,0.0,0.0,0.13584959300000002,0.0,0.139776562,0.0,0.154071782,0.0,0.0,0.0,2.091242,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,8.926748,72.458613,0.0,8.20883,0.0,12.524356,71.680205,0.0,241.59596499999998,0.002217586,0.0,84.20163199999999,73.785427,72.94362199999999,83.24495,77.739459,0.033263336,0.0,69.82419499999999,14.400073,21.763385999999997,75.302734,74.09848000000001,0.0,74.122165,73.147626,0.0,73.878854,0.0,9.015179,30.679037,10.0,53.0,56.0,22.515125,69.170705,30.614828000000003,0.0,8.657522,8.688953,8.999853,10.0,1.0,9.221316999999999,0.0,1007.051,10.0,0.0,0.0,73.627128,0.0,0.06269649599999999,13.087557,8.24,1.0,86.094278,63.602575,57.857975,203.66907700000002,3.79,0.0,8.603634,8.732444000000001,5.891799,10.0,0.0,50.49406,16.268313,23.875618,47.69977848683259,30.662488,0.0,0.0,0.0,0.04297421,0.0,0.025548265,0.0,0.022617098999999998,0.0,0.018461929,2.020802,2.013458,2.0185470000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011496828999999998,5.699564,0.0,0.08424219599999999,0.0,0.044624867,9.5,9.79241,0.0,0.026417952,9.5,9.776755,0.0,0.04300642,0.509881626,73.070633,0.7841768790000001,72.664066,0.200420323,72.302352,1.874325,72.190221,0.035640896,9.869593,1.0,1.0,73.035584,73.014431,31.746526,72.616173,72.62267800000001,32.008213,72.62239699999999,72.869913,32.431185,72.596097,72.865045,31.347872
 10/25/2017,13:24:38.118,0.0,73.05514699999999,0.0,6.9706339999999996,0.0,0.0,0.0006949989,74.708251,0.0,72.948442,0.028177265,5.323501,36.197795,0.0,0.0,75.18333100000001,0.0,76.233112,30.934614,72.608124,0.0,0.0,0.0,129.870716,1.0,0.010448,99.080392,23.673331,13.068366000000001,20.746288,1.0,11203.091999999999,1.0,0.00404,16.131425,42.544388,0.0,2.697162,0.0,1.987714,0.0,1.9828139999999999,0.0,1.9901959999999999,10.0,8.997557,0.0,0.0,0.0,0.13758776,0.0,0.138392466,0.0,0.143502708,0.0,0.0,0.0,2.087924,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.918091,0.0,6.521164,72.462953,0.0,6.098465,0.0,17.113061,71.77208,0.0,241.593264,0.000493816789,0.0,84.21176,73.785053,72.946758,83.263611,77.745127,0.023824163,0.0,69.80211700000001,14.403023999999998,21.82771,75.313221,74.098714,0.0,74.124412,73.14771999999999,0.0,73.880071,0.0,5.039623000000001,30.661345,10.0,53.0,56.0,22.441041000000002,69.168273,30.610460999999997,0.0,8.661731,8.595348,0.0,10.0,1.0,9.280688,0.0,1000.538,10.0,0.0,0.0,73.624273,0.0,0.0,0.0,8.24,1.0,86.032452,63.730582,58.139742000000005,201.696955,3.79,0.0,8.525488000000001,8.765327000000001,0.0,10.0,0.0,50.491636,16.325935,23.878448000000002,47.577595206158065,30.663278000000002,0.0,0.017901707,0.0,0.046388535,0.0,0.020104671,0.0,0.025129527000000002,0.0,0.021167621,2.020995,2.013716,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011487088999999999,5.699693,0.0,0.085305964,0.0,0.04327098,9.5,9.792185,0.0,0.022584887999999997,9.5,9.778398,0.0,0.043296315999999994,0.045689663,73.026504,0.763077248,72.651045,1.4031,72.28716,0.79121009,72.190945,0.025330979,9.864438,1.0,1.0,73.03361899999999,73.01382199999999,31.738636,72.6165,72.62132,32.099249,72.619776,72.8701,32.558651,72.595863,72.862659,31.401057
 10/25/2017,13:24:48.118,0.0,73.057253,0.0,6.039646,0.0,0.0,0.00015978284,74.7546,0.0,72.948115,0.016907873,3.3182940000000003,0.0,0.0,0.0,75.264443,0.0,76.239808,30.930015,72.61018299999999,0.0,0.0,0.0,133.549135,1.0,0.010448,98.896793,23.679688,13.008735,20.719352999999998,1.0,11212.5,1.0,0.00404,15.873978,42.546762,0.0,2.686818,0.0,1.9880360000000001,0.0,1.9820080000000002,0.0,1.989132,10.0,8.984971,0.0,0.0,0.0,0.134916133,0.0,0.137298065,0.0,0.143148258,0.0,0.0,0.0,2.088922,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,15.052971,72.452825,0.0,7.4934520000000004,0.0,8.769961,71.73735500000001,0.0,241.590804,0.002463839,0.0,84.228267,73.786644,72.948817,83.286491,77.749249,0.033787736,0.0,69.784718,14.399035999999999,21.788378,75.30573000000001,74.098854,0.0,74.121229,73.14771999999999,0.0,73.87628000000001,0.0,10.057160000000001,30.669421999999997,10.0,53.0,56.0,22.475796,69.168227,30.607721,0.0,8.751911,8.687153,9.577511,10.0,1.0,9.423418,0.0,1012.0239999999999,10.0,0.0,0.0,73.628299,0.0,0.0,6.816188,8.24,1.0,86.008623,63.601374,58.056656999999994,205.785502,3.79,0.0,8.713641,8.617057,16.056204,10.0,0.0,50.483945,16.060059,23.898954999999997,48.61057413865182,30.661838,0.0,0.037178486000000004,0.0,0.046259693,0.0,0.014757708000000001,0.0,0.0,0.0,0.025065106,2.0212209999999997,2.013651,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011483321999999999,5.701788,0.0,0.083694194,0.0,0.044173572,9.5,9.792346,0.0,0.016271607,9.5,9.778172999999999,0.0,0.04348958,0.439549511,73.037355,0.6716454959999999,72.667683,0.19338710899999997,72.245202,1.670362,72.224222,0.029519383,9.874426,1.0,1.0,73.03652,73.012699,31.662497,72.61753,72.624924,32.044076000000004,72.620525,72.870989,32.433889,72.59501999999999,72.862659,31.368446999999996
 10/25/2017,13:24:58.118,0.0,73.05809599999999,0.0,6.791598,3.867385,0.0,0.0006789021730000001,74.493161,0.0,72.94877,0.016630756,4.714777,0.0,0.0,0.0,75.156536,0.0,76.243507,30.931966,72.6092,0.0,0.0,0.0,89.328137,1.0,0.010448,98.741785,23.681960999999998,13.014056,20.779426,1.0,11187.377,1.0,0.00404,16.133858,42.547181,0.0,2.676603,0.0,1.9871330000000003,0.0,1.9814919999999998,0.0,1.988262,10.0,8.968748,0.0,0.0,0.0,0.138263713,0.0,0.13855340800000002,0.0,0.154845128,0.0,0.0,0.0,2.0848619999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.673826,0.0,14.988822,72.438357,0.0,5.848082,0.0,15.909729,71.68526899999999,0.0,241.590128,0.0014377860000000001,0.0,84.240928,73.785708,72.952935,83.30998000000001,77.75749300000001,0.037196326,0.0,69.768113,14.401110000000001,21.818696,75.29683399999999,74.10217800000001,0.0,74.12188499999999,73.151136,0.0,73.87749699999999,0.0,0.0,30.596345,10.0,53.0,56.0,22.485628,69.16542,30.605629999999998,0.0,8.879365,8.646951,11.262348,10.0,1.0,9.397631,0.0,997.570732,10.0,0.0,0.0,73.62343100000001,0.0,0.074055937,11.291153999999999,8.24,1.0,86.03142,63.533464,57.971766,198.586453,3.79,0.0,8.484010000000001,8.911802999999999,16.184461,10.0,0.0,50.477139,16.240863,23.925587,51.246115918096045,30.661234000000004,0.0,0.05290937,0.0,0.045293374000000004,0.0,0.015079813999999999,0.0,0.01536971,0.0,0.020813303999999998,2.020834,2.013362,2.018612,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011487053999999998,5.697984,0.0,0.086434204,0.0,0.041240149,9.5,9.792571,0.0,0.013437072,9.5,9.778172999999999,0.0,0.042104523,0.228553163,73.056164,0.9670403870000001,72.66696,0.819342937,72.316098,0.411416669,72.133794,0.031130307000000003,9.886348,1.0,1.0,73.035444,73.015975,31.752443,72.61626600000001,72.621648,31.953433,72.620104,72.871317,32.279771000000004,72.600589,72.864531,31.450749
 10/25/2017,13:25:08.118,0.0,73.059078,0.0,4.535741000000001,11.947492,0.0,0.0009485222969999999,74.696663,0.0,72.950174,0.021156987999999998,4.177668,25.675589000000002,0.0,0.0,75.243441,0.0,76.252077,30.933545000000002,72.60157199999999,0.0,0.0,0.0,147.78302,1.0,0.010448,98.655749,23.684791,13.068183,20.820073999999998,1.0,11159.473,1.0,0.00404,15.919386,42.550999,0.0,2.678988,0.0,1.986134,0.0,1.982266,0.0,1.9881970000000002,10.0,8.980111,0.0,0.0,0.0,0.136847429,0.0,0.137330253,0.0,0.17160097600000002,0.0,0.0,0.0,2.082446,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.815372,0.0,0.0,72.507806,0.0,6.778074,0.0,11.144535000000001,71.673694,0.0,241.576911,0.0,0.0,84.256309,73.78650400000001,72.95504100000001,83.334314,77.765549,0.020939972,0.0,69.753286,14.401029999999999,21.75765,75.256804,74.101616,0.0,74.124787,73.15516099999999,0.0,73.87773100000001,0.012748009,12.044938,30.653652,10.0,53.0,56.0,22.473281,69.165888,30.601403,0.0,8.695397999999999,8.781359,9.673788,10.0,1.0,9.249503,0.0,978.7548609999999,10.0,0.0,0.0,73.621137,0.0,0.044162672,6.864306,8.24,1.0,86.01814499999999,63.465554000000004,57.988020999999996,205.65723300000002,3.79,0.0,8.56396,8.762336999999999,18.52516,10.0,0.0,50.469774,16.353838,23.935887,50.712120162619556,30.658586,0.0,0.007360726,0.0,0.04455253,0.0,0.020136881000000002,0.0,0.016013922,0.0,0.015756237,2.0211240000000004,2.013072,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011484999,5.699145,0.0,0.084693492,0.0,0.041498032000000004,9.5,9.792442,0.0,0.019911407,9.5,9.779912,0.0,0.043070842000000005,0.334051337,73.04820699999999,0.685711917,72.66696,1.311668,72.396398,1.705528,72.16200699999999,0.01888728,9.884414999999999,1.0,1.0,73.036006,73.016162,31.731140000000003,72.615752,72.621882,32.057869000000004,72.62029100000001,72.86874300000001,32.464017,72.59839000000001,72.86322,31.341661
 10/25/2017,13:25:18.118,0.0,73.05753399999999,0.0,4.320897,4.107864,0.0,0.0,74.933479,0.0,72.949566,0.022727313,3.1034509999999997,24.81075,0.0,0.0,75.329621,0.0,76.255214,30.926298,72.595208,0.0,0.0,0.0,148.102882,1.0,0.010448,98.637367,23.674909,13.052586999999999,20.882922,1.0,11184.276000000002,1.0,0.00404,16.091288,42.551836,0.0,2.68627,0.0,1.9880360000000001,0.0,1.9825560000000002,0.0,1.987972,10.0,8.986774,0.0,0.0,0.0,0.138810914,0.0,0.13710493599999998,0.0,0.160355225,0.0,0.0,0.0,2.08135,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.284956,0.0,12.037971,72.48971999999999,0.0,6.2415400000000005,0.0,11.914667999999999,71.713482,0.0,241.568952,0.0017661229999999999,0.0,84.27051800000001,73.790529,72.95738100000001,83.359492,77.77028,0.074428617,0.0,69.73392199999999,14.399116000000001,21.838772,75.290514,74.10414399999999,0.0,74.12483399999999,73.158063,0.0,73.876186,0.0,12.221273,30.583268,10.0,53.0,56.0,22.510323,69.160557,30.599545000000003,0.0,8.718845,8.724955,12.305342,10.0,1.0,9.346055999999999,0.0,1002.9119999999999,10.0,0.0,0.0,73.618657,0.0,0.042966940999999995,13.632893,8.24,1.0,85.938355,63.472165000000004,57.83028,181.398525,3.79,0.0,8.765939,8.872344,12.256575999999999,10.0,0.0,50.463528000000004,16.223848999999998,23.944888,48.64460024079292,30.656728,0.0,0.00226753,0.0,0.044359265999999994,0.0,0.025193947999999997,0.0,0.019879196000000002,0.0,0.014596655,2.020802,2.013426,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011472092,5.7000150000000005,0.0,0.086144085,0.0,0.041691445,9.5,9.792249,0.0,0.025451632999999998,9.5,9.778817,0.0,0.045422217,0.179320681,73.052547,0.27778566,72.674918,1.396066,72.368184,1.389033,72.117878,0.024364424,9.875715,1.0,1.0,73.03310400000001,73.01531999999999,31.579257000000002,72.61855899999999,72.621367,32.123289,72.620712,72.868415,32.381357,72.598671,72.862425,31.415421000000002
 10/25/2017,13:25:28.118,0.0,73.059219,0.0,4.177668,9.574762,0.0,0.000139661928,74.765463,0.0,72.949846,0.029932333999999998,4.106054,0.0,0.0,0.0,75.354969,0.0,76.25994399999999,30.927181,72.60035500000001,0.0,0.0,0.0,143.224978,1.0,0.010448,98.65462099999999,23.6673,13.040844,20.872964,1.0,11183.956,1.0,0.00404,16.026825,42.553605,0.0,2.680148,0.0,1.988584,0.0,1.9827169999999998,0.0,1.988939,10.0,8.999778,0.0,0.0,0.0,0.137684324,0.0,0.13739463,0.0,0.154297341,0.0,0.0,0.0,2.0830580000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.252246,0.0,11.941748,72.454996,0.0,10.319196,0.0,7.727073,71.714206,0.0,241.559304,0.0028332179999999998,0.0,84.281632,73.792214,72.959253,83.378997,77.775385,0.027494954,0.0,69.720732,14.401269000000001,21.637608,75.31195699999999,74.10302,0.0,74.123242,73.157314,0.0,73.87702900000001,0.0,12.413639,30.677497999999996,10.0,56.0,56.0,22.491802,69.158826,30.593366999999997,0.0,8.301613,8.672753,8.935669,10.0,1.0,9.286085,0.0,1006.505,10.0,0.0,0.0,73.61964,0.0,0.077045263,0.0,8.24,1.0,85.861145,63.72276899999999,57.7195,183.001876,3.79,0.0,8.690798,8.75038,1.001983,10.0,0.0,50.459891999999996,7.2743839999999995,23.945306,46.77079406297798,30.656914,0.0,0.0,0.0,0.045776534,0.0,0.02216615,0.0,0.024710789,0.0,0.019138352,2.020899,2.0138130000000003,2.018064,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011459345,5.701208,0.0,0.082275835,0.0,0.044753809000000006,9.5,9.794375,0.0,0.026095846000000002,9.5,9.778785000000001,0.0,0.044455898,0.327018125,73.041696,1.079572,72.657555,1.501564,72.38771700000001,0.65757907,72.159114,0.030163752000000002,9.883448,1.0,1.0,73.036567,73.015226,31.696819,72.617717,72.62104000000001,32.111466,72.622771,72.870427,32.494145,72.597173,72.86298599999999,31.351366
 10/25/2017,13:25:38.118,0.0,73.059172,0.0,3.067643,0.0,0.0,0.000260387358,74.811813,0.0,72.949051,0.015337548000000001,1.886004,19.125235999999997,0.0,0.0,75.33107,0.0,76.265095,30.927366999999997,72.598577,0.0,0.0,0.0,149.782161,1.0,0.010448,98.644701,23.665212,13.008919,20.824644,1.0,11166.528999999999,1.0,0.00404,16.129398000000002,42.555002,0.0,2.673252,0.0,1.989809,0.0,1.98233,0.0,1.9887130000000002,10.0,8.992503999999998,0.0,0.0,0.0,0.13903623199999998,0.0,0.137684324,0.0,0.13841150800000002,0.0,0.0,0.0,2.080834,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.074931,0.0,19.799991000000002,72.486103,0.0,10.676885,0.0,17.706705,71.735908,0.0,241.559787,0.0,0.0,84.29799799999999,73.790763,72.96117199999999,83.401362,77.781615,0.022250969,0.0,69.723725,14.40422,21.831397,75.29135699999999,74.10545400000001,0.0,74.122633,73.160216,0.0,73.87510999999999,0.0,12.654096000000001,30.775959999999998,10.0,56.0,56.0,22.487686,69.156441,30.591091,0.0,8.740488000000001,8.81076,0.0,10.0,1.0,9.284286,0.0,997.52261,10.0,0.0,0.0,73.612572,0.0,0.011877946,15.605728,8.24,1.0,85.797117,63.48358399999999,57.87423100000001,200.07757,3.79,0.0,8.66014,8.868159,0.0,10.0,0.0,50.454764000000004,15.676898000000001,23.938022,46.5879723606916,30.652872,0.0,0.021866662999999998,0.0,0.045905376,0.0,0.019782564,0.0,0.024453104,0.0,0.022101729,2.0211240000000004,2.013168,2.01858,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01144849,5.698081,0.0,0.084177725,0.0,0.044947222,9.5,9.791991000000001,0.0,0.022713731,9.5,9.776530000000001,0.0,0.042040102,0.17932068199999998,73.069186,0.7419776140000001,72.637299,1.424199,72.264011,0.854508995,72.20903,0.032419047,9.865405,1.0,1.0,73.036895,73.01765999999999,31.657763,72.616781,72.619355,32.073633,72.61940200000001,72.868836,32.365134000000005,72.59913900000001,72.86074,31.376988
 10/25/2017,13:25:48.118,0.0,73.058798,0.0,7.113863,0.0,0.0,0.0,74.865404,0.0,72.948021,0.025128987000000002,4.6431629999999995,6.392887,0.0,0.0,75.373074,0.0,76.273289,30.925694,72.593242,0.0,0.0,0.0,143.704772,1.0,0.010448,98.57845999999999,23.659738,13.007083999999999,20.836235000000002,1.0,11130.928999999998,1.0,0.00404,15.974119,42.55584,0.0,2.66887,0.0,1.9876490000000002,0.0,1.9821369999999998,0.0,1.989068,10.0,8.986452,0.0,0.0,0.0,0.138038395,0.0,0.13887529,0.0,0.139925979,0.0,0.0,0.0,2.079062,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.931854999999999,0.0,10.530471,72.481762,0.0,9.103053,0.0,6.202853,71.727227,0.0,241.55607200000003,0.001355701,0.0,84.309487,73.791793,72.963418,83.425696,77.78836,0.029592548,0.0,69.72774799999999,14.397521,21.780594,75.300814,74.106156,0.0,74.124085,73.163352,0.0,73.87553100000001,0.0,13.888442000000001,30.601729,10.0,56.0,56.0,22.511238,69.155085,30.58626,0.0,8.772350999999999,8.719555,12.64231,10.0,1.0,9.21412,0.0,1013.932,10.0,0.0,0.0,73.616784,0.0,0.0,18.990022,8.24,1.0,85.78956600000001,63.958349,57.982001000000004,190.120757,3.79,0.0,8.65473,8.783263,8.713464,10.0,0.0,50.449729999999995,16.360871,23.932176000000002,47.58438215785746,30.653058,0.0,0.033471413,0.0,0.04558327,0.0,0.018590771000000002,0.0,0.023164679,0.0,0.024388682999999998,2.020931,2.0135549999999998,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011446603,5.698758,0.0,0.083694194,0.0,0.042722977999999995,9.5,9.792732,0.0,0.017592242,9.5,9.777689,0.0,0.040751677,0.235586374,73.051824,0.910774693,72.687216,0.5169148379999999,72.406526,1.297601,72.109197,0.026619717999999997,9.877647999999999,1.0,1.0,73.03909399999999,73.014992,31.708259,72.61715500000001,72.61753,31.879737,72.61841899999999,72.867432,32.40994,72.596565,72.86411,31.402998999999998
 10/25/2017,13:25:58.118,0.0,73.057862,0.0,2.781185,0.0,0.0,0.00040928205199999997,74.505473,0.0,72.950923,0.023004429,3.89121,0.0,0.0,0.0,75.047904,0.0,76.276848,30.92732,72.596144,0.0,0.0,0.0,147.623088,1.0,0.010448,98.492756,23.658207,13.06066,20.823175,1.0,11090.945,1.0,0.00404,16.021148999999998,42.562217,0.0,2.662361,0.0,1.986779,0.0,1.9814919999999998,0.0,1.988487,10.0,8.985164,0.0,0.0,0.0,0.136879618,0.0,0.138810914,0.0,0.141279336,0.0,0.0,0.0,2.091081,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.462271000000001,0.0,22.446134,72.553382,0.0,7.135763000000001,0.0,9.331516,71.736632,0.0,241.542517,0.0006579852860000001,0.0,84.32416500000001,73.790623,72.964635,83.450546,77.79215400000001,0.076001812,0.0,69.70829,14.398159,21.694147,75.291263,74.107093,0.0,74.126612,73.170231,0.0,73.875297,0.0,11.243414,30.779806,10.0,56.0,56.0,22.484485,69.153494,30.582544,0.0,8.643695,8.658352,9.850295,10.0,1.0,9.276489999999999,0.0,1003.7460000000001,10.0,0.0,0.0,73.614491,0.0,0.01008435,18.284292,8.24,1.0,85.777511,63.648249,58.091576,205.67326699999998,3.79,0.0,8.509859,8.658309,18.396903,10.0,0.0,50.443437,15.941413,23.928928,49.63264818398706,30.65055,0.0,0.03595354,0.0,0.045390006,0.0,0.015530763000000001,0.0,0.023132469,0.0,0.024066577000000002,2.020931,2.013684,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01144396,5.69908,0.0,0.083339604,0.0,0.043915688,9.5,9.792829,0.0,0.017044662,9.5,9.777528,0.0,0.043103052,0.298885279,73.03590799999999,0.6857119190000001,72.669854,0.228553165,72.313204,1.290568,72.199626,0.031130307000000003,9.879904,1.0,1.0,73.03652,73.012886,31.664864,72.615284,72.616126,32.023583,72.620384,72.867385,32.298311,72.598343,72.861068,31.354084000000004
 10/25/2017,13:26:08.118,0.0,73.06015500000001,0.0,6.039646,4.668983,0.0,0.000332822615,74.452605,0.0,72.949004,0.022173081,3.5331379999999997,18.228366,0.0,0.0,74.975484,0.0,76.279658,30.917610999999997,72.596097,0.0,0.0,0.0,98.12435699999999,1.0,0.010448,98.439538,23.650551999999998,13.016441,20.882922,1.0,11177.755,1.0,0.00404,16.041014999999998,42.56217,0.0,2.667935,0.0,1.985941,0.0,1.9816529999999999,0.0,1.988262,10.0,8.978533,0.0,0.0,0.0,0.137845266,0.0,0.138263713,0.0,0.149753929,0.0,0.0,0.0,2.097945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,10.94744,72.494061,0.0,4.739246,0.0,11.176624,71.77063299999999,0.0,241.538369,0.0008631959020000001,0.0,84.33715500000001,73.79347800000001,72.967303,83.472442,77.798712,0.030641343999999997,0.0,69.694071,14.401907000000001,21.772809,75.283491,74.107608,0.0,74.123195,73.175894,0.0,73.873144,0.0,1.9457419999999999,30.788652000000003,10.0,56.0,56.0,22.504607,69.152746,30.583008000000003,0.0,8.712833,8.785559,14.343193,10.0,1.0,9.489386,0.0,1000.763,10.0,0.0,0.0,73.61187,0.0,0.0,9.959892,8.24,1.0,85.759311,63.637432,57.938652000000005,204.05388200000002,3.79,0.0,8.561556,8.694778999999999,12.112286,10.0,0.0,50.437424,15.649676000000001,23.924659,50.520604843956825,30.650921000000004,0.0,0.053618549,0.0,0.041041573,0.0,0.013984653,0.0,0.017785506,0.0,0.022906994,2.020899,2.013458,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01144028,5.700595,0.0,0.083210662,0.0,0.043754510999999996,9.5,9.7927,0.0,0.013759179,9.5,9.771956,0.0,0.040268517999999996,0.158221047,73.062675,0.69977834,72.661896,0.13008820699999998,72.301629,1.796959,72.20396600000001,0.032741232,9.874103999999999,1.0,1.0,73.037971,73.01204399999999,31.629753000000004,72.61345899999999,72.61753,32.043287,72.617623,72.866917,32.289427,72.599466,72.860646,31.363789
 10/25/2017,13:26:18.118,0.0,73.05753399999999,0.0,5.180272,23.987494,0.0,0.0,74.445363,0.0,72.949238,0.020510383,2.924414,19.125235999999997,0.0,0.0,75.078321,0.0,76.287525,30.919562,72.596003,0.0,0.0,0.0,148.342779,1.0,0.010448,98.442594,23.64336,13.0069,20.867577,1.0,11172.409,1.0,0.00404,16.315895,42.565661999999996,0.0,2.674348,0.0,1.987166,0.0,1.981524,0.0,1.9881650000000002,10.0,8.975314,0.0,0.0,0.0,0.13855340800000002,0.0,0.137941831,0.0,0.155779589,0.0,0.0,0.0,2.091114,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.739246,0.0,0.0,72.52950899999999,0.0,5.061167,0.0,10.117692,71.71854599999999,0.0,241.531278,0.00012443768200000001,0.0,84.352301,73.792261,72.96842600000001,83.495745,77.804379,0.055288073,0.0,69.687102,14.404539000000002,21.813779999999998,75.300112,74.10934,0.0,74.12450600000001,73.176784,0.0,73.874173,0.0,6.306030000000001,30.810190999999996,10.0,56.0,56.0,22.496832,69.150267,30.574182,0.0,8.458525999999999,8.824561,9.850294,10.0,1.0,9.332861999999999,0.0,989.0370199999999,10.0,0.0,0.0,73.611402,0.0,0.0,15.429295999999999,8.24,1.0,85.725679,63.514233,57.984409,200.847179,3.79,0.0,8.568168,8.682224,12.881831,10.0,0.0,50.432063,16.470442000000002,23.922247,50.643711480704965,30.649759999999997,0.0,0.04713923,0.0,0.042748735,0.0,0.018300876,0.0,0.014403391000000001,0.0,0.018784035,2.02106,2.0138130000000003,2.018322,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011434032,5.689506,0.0,0.080019356,0.0,0.042626272,9.5,9.793022,0.0,0.018816246000000002,9.5,9.739775999999999,0.0,0.043811685999999996,0.319984913,73.05399399999999,0.552080911,72.693727,0.643512651,72.36746099999999,1.248369,72.144645,0.032096862000000004,9.872492999999999,1.0,1.0,73.038158,73.011716,31.704709,72.60910600000001,72.614816,32.000331,72.621976,72.867526,32.367065999999994,72.59885799999999,72.861114,31.284593
 10/25/2017,13:26:28.118,0.0,73.059172,0.0,2.8528,0.917504696,0.0,0.000191976288,74.521405,0.0,72.948864,0.024759497999999998,2.315691,14.913151000000001,0.0,0.0,75.024005,0.0,76.29188,30.911944000000002,72.592025,0.0,0.0,0.0,146.583535,1.0,0.010448,98.42157900000001,23.641505,13.023047,20.906103,1.0,11111.044,1.0,0.00404,16.025608,42.568874,0.0,2.68482,0.0,1.9875200000000002,0.0,1.982266,0.0,1.988229,10.0,8.986419999999999,0.0,0.0,0.0,0.135656464,0.0,0.138456843,0.0,0.161934141,0.0,0.0,0.0,2.0923700000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.851141,0.0,8.381482,72.51938100000001,0.0,4.810784,0.0,5.705476,71.735185,0.0,241.53615,0.00045277466200000004,0.0,84.363603,73.79123100000001,72.97184200000001,83.517548,77.80995300000001,0.008616608000000001,0.0,69.677934,14.400232,21.761748,75.31781,74.107561,0.0,74.12469300000001,73.1824,0.0,73.872114,0.06151998400000001,8.438082000000001,30.955959999999997,10.0,57.0,56.0,22.500034,69.142691,30.574833,0.0,8.617842999999999,8.759157,6.416436,10.0,1.0,9.411424,0.0,1009.842,10.0,0.0,0.0,73.610606,0.0,0.048945594,2.148749,8.24,1.0,85.685763,63.696327000000004,57.921192000000005,207.709523,3.79,0.0,8.523685,8.664288,10.140328,10.0,0.0,50.426235999999996,16.315953,23.918117000000002,48.828392439654074,30.648041,0.0,0.006296957,0.0,0.043264105,0.0,0.025097316,0.0,0.019879196000000002,0.0,0.014822129,2.020802,2.0135549999999998,2.0186439999999997,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011426654,5.6603,0.0,0.08266266,0.0,0.043399922,9.5,9.791314999999999,0.0,0.025000685,9.5,9.739486,0.0,0.046195272,0.432516299,73.049653,0.37625062,72.632235,1.241336,72.44993199999999,0.749010822,72.242308,0.030163752000000002,9.901492,1.0,1.0,73.038814,73.01021899999999,31.656578999999997,72.611165,72.614816,32.067327,72.618372,72.86382900000001,32.347366,72.60087,72.857511,31.332344
 10/25/2017,13:26:38.118,0.0,73.060248,0.0,5.824802,0.0,0.0,0.000477693129,74.526475,0.0,72.947226,0.024297637999999996,2.5663419999999997,7.770223,0.0,0.0,75.06094,0.0,76.29469,30.913615999999998,72.58949799999999,0.0,0.0,0.0,153.300649,1.0,0.010448,98.407288,23.637143,12.996075,20.824644,1.0,11165.781,1.0,0.00404,16.161022,42.569153,0.0,2.674509,0.0,1.986102,0.0,1.9825240000000002,0.0,1.9887130000000002,10.0,8.995175,0.0,0.0,0.0,0.138682161,0.0,0.13710493599999998,0.0,0.140409321,0.0,0.0,0.0,2.090147,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.350376,0.0,2.094888,72.503465,0.0,6.134233999999999,0.0,13.503066,71.785825,0.0,241.529059,0.003366765,0.0,84.376124,73.793759,72.973948,83.54169499999999,77.81529300000001,0.039031719,0.0,69.674426,14.404857999999999,21.836313,75.317763,74.110463,0.0,74.127783,73.190543,0.0,73.873284,0.050333752,9.448002,30.904037,10.0,57.0,56.0,22.526785999999998,69.14367299999999,30.570420000000002,0.0,8.701410000000001,8.602549,0.0,10.0,1.0,9.352653,0.0,1000.8910000000001,10.0,0.0,0.0,73.60878100000001,0.0,0.086611108,12.028963000000001,8.24,1.0,85.67474,63.40726,57.790544,204.518854,3.79,0.0,8.540516,8.914194,0.0,10.0,0.0,50.420736,16.349073999999998,23.908142,49.1689767223852,30.647159000000002,0.0,0.031859642,0.0,0.045164532,0.0,0.021489727,0.0,0.025129527000000002,0.0,0.022906994,2.020899,2.013072,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011423842,5.658882,0.0,0.083307369,0.0,0.045495224,9.5,9.792925,0.0,0.020008039,9.5,9.739132000000001,0.0,0.043103052,0.376250606,73.040249,0.763077247,72.665513,1.00924,72.461507,1.473432,72.206136,0.031452492,9.860249000000001,1.0,1.0,73.037971,73.009189,31.555981,72.610417,72.61313100000001,32.066933,72.61930799999999,72.864952,32.337709999999994,72.600964,72.85910200000001,31.341661
