date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:26:48.118,0.0,73.060997,0.0,5.824802,4.5888230000000005,0.0,0.000236242273,74.628588,0.0,72.949191,0.025960335,4.67897,3.045641,0.0,0.0,75.117428,0.0,76.300028,30.914127,72.583976,0.0,0.0,0.0,61.739992,1.0,0.010448,98.370666,23.635056,13.007817999999999,20.845866,1.0,11162.36,1.0,0.00404,15.978984,42.570409999999995,0.0,2.666872,0.0,1.98665,0.0,1.9816209999999999,0.0,1.9886810000000001,10.0,8.966012,0.0,0.0,0.0,0.1366543,0.0,0.137137124,0.0,0.154587346,0.0,0.0,0.0,2.091887,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,13.417173000000002,72.546871,0.0,5.132704,0.0,8.352806,71.76050500000001,0.0,241.525682,0.001478828,0.0,84.391083,73.792635,72.97731800000001,83.561669,77.823162,0.0,0.0,69.670684,14.403343,21.798621,75.316967,74.111165,0.0,74.126097,73.19569200000001,0.0,73.872722,0.0,0.0,30.919421000000003,10.0,57.0,56.0,22.550566,69.142691,30.565960999999998,0.0,8.783774000000001,8.866563000000001,9.850294,10.0,1.0,9.274091,0.0,991.106285,10.0,0.0,0.0,73.60938900000001,0.0,0.027422444,16.118986,8.24,1.0,85.682245,63.416275,57.91456899999999,201.90539099999998,3.79,0.0,8.507454,9.034963000000001,8.040111999999999,10.0,0.0,50.415282,16.243358999999998,23.903595000000003,51.38315393033246,30.647345,0.0,0.053521843,0.0,0.045357796,0.0,0.015530763000000001,0.0,0.015434131,0.0,0.02062004,2.0212529999999997,2.013394,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011424004,5.659527,0.0,0.083629723,0.0,0.043754510999999996,9.5,9.793183,0.0,0.013984653,9.5,9.737006,0.0,0.043457369,0.24965279699999998,73.04531300000001,1.051439,72.667683,0.151187842,72.297288,0.5731805329999999,72.143922,0.027908457999999997,9.867338,1.0,1.0,73.03989,73.009563,31.621863,72.612335,72.617577,32.067721,72.619776,72.86635600000001,32.329212,72.600402,72.859617,31.435996999999997
 10/25/2017,13:26:58.118,0.0,73.061512,0.0,4.177668,9.334283000000001,0.0,0.000614515273,74.72852900000001,0.0,72.949004,0.024944242999999998,4.571548,0.0,0.0,0.0,75.178986,0.0,76.30869100000001,30.911293,72.581777,0.0,0.0,0.0,143.065047,1.0,0.010448,98.330801,23.631854,12.999011,20.817951,1.0,11079.078000000001,1.0,0.00404,15.743023999999998,42.571341,0.0,2.681437,0.0,1.98852,0.0,1.982072,0.0,1.98852,10.0,8.990153999999999,0.0,0.0,0.0,0.138263713,0.0,0.139712185,0.0,0.165704207,0.0,0.0,0.0,2.096527,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,0.0,72.530956,0.0,5.955389,0.0,0.0,71.773527,0.0,241.522933,0.000329648292,0.0,84.4082,73.79633299999999,72.97783299999999,83.587458,77.82957900000001,0.017793581,0.0,69.66011400000001,14.399674,21.759698999999998,75.327361,74.110135,0.0,74.129421,73.195224,0.0,73.875905,0.0,10.7625,30.978652,10.0,57.0,56.0,22.5261,69.141615,30.566332,0.0,8.647302,8.671553,5.5980870000000005,10.0,1.0,9.351453,0.0,1016.3380000000001,10.0,0.0,0.0,73.606909,0.0,0.022639521,12.863006,8.24,1.0,85.704806,63.674091000000004,57.759237,187.090423,3.79,0.0,8.509859,8.776088,3.054103,10.0,0.0,50.409968,16.111102,23.902573999999998,49.27121073904931,30.645812,0.0,0.0,0.0,0.042684314,0.0,0.023615628,0.0,0.018333086000000002,0.0,0.014403391000000001,2.02106,2.0135549999999998,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011426638000000001,5.659527,0.0,0.082920544,0.0,0.043722276,9.5,9.79415,0.0,0.023518996,9.5,9.738423,0.0,0.052057604,0.193387106,73.056164,0.6224130139999999,72.674194,1.656295,72.400739,1.585963,72.203243,0.029519383,9.87636,1.0,1.0,73.03530400000001,73.009142,31.717727000000004,72.611072,72.613365,31.985749,72.61930799999999,72.864437,32.462858000000004,72.59913900000001,72.85956999999999,31.4853
 10/25/2017,13:27:08.118,0.0,73.06184,0.0,5.251886,21.438412,0.0,0.000304653343,74.584411,0.0,72.951204,0.028454381,3.568945,0.0,0.0,0.0,75.146397,0.0,76.310939,30.902234999999997,72.586035,0.0,0.0,0.0,132.269685,1.0,0.010448,98.319659,23.628375,12.998460000000001,20.780895,1.0,11157.442,1.0,0.00404,15.856544,42.57553,0.0,2.67583,0.0,1.9865529999999998,0.0,1.982588,0.0,1.9888419999999998,10.0,9.003706,0.0,0.0,0.0,0.137298065,0.0,0.137523383,0.0,0.15023727,0.0,0.0,0.0,2.090985,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.104582,0.0,13.465285,72.514317,0.0,7.922679,0.0,5.432721,71.75399399999999,0.0,241.520666,0.000575901032,0.0,84.41851700000001,73.795865,72.981436,83.608182,77.831313,0.015171589,0.0,69.653285,14.403502,21.843688,75.305871,74.11149300000001,0.0,74.12694,73.196253,0.0,73.877871,0.021137684,6.257937999999999,30.967498,10.0,57.0,56.0,22.567715,69.142504,30.560571999999997,0.0,8.392394,8.765158,6.432483,10.0,1.0,9.367046,0.0,1006.939,10.0,0.0,0.0,73.603539,0.0,0.0,5.757593,8.24,1.0,85.70593199999999,63.639835999999995,57.954907999999996,196.405895,3.79,0.0,8.603033,8.782665,1.498981,10.0,0.0,50.404701,11.756824,23.899698,48.95096861657115,30.64465,0.0,0.00017222766899999999,0.0,0.043618422000000004,0.0,0.02213394,0.0,0.024549736000000003,0.0,0.01849414,2.020931,2.014167,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011425861,5.6594940000000005,0.0,0.081663362,0.0,0.043947924000000006,9.5,9.792571,0.0,0.025838161000000002,9.5,9.724089,0.0,0.042362208,0.16525425900000001,73.036632,0.777143696,72.66479,0.530981261,72.266181,1.311668,72.117878,0.030808122,9.886348,1.0,1.0,73.038907,73.011248,31.60411,72.609668,72.615471,32.049199,72.617998,72.867994,32.372473,72.60330400000001,72.861676,31.409986
 10/25/2017,13:27:18.118,0.0,73.060248,0.0,3.067643,0.0,0.0,0.000715119804,74.41205,0.0,72.948864,0.022173081,2.351498,14.240498,0.0,0.0,74.91827099999999,0.0,76.314123,30.906834000000003,72.587393,0.0,0.0,0.0,147.063329,1.0,0.010448,98.302688,23.620348999999997,12.976443,20.789057999999997,1.0,11156.266000000001,1.0,0.00404,15.752754999999999,42.577439,0.0,2.666131,0.0,1.9904540000000002,0.0,1.9821369999999998,0.0,1.988487,10.0,8.98745,0.0,0.0,0.0,0.136300229,0.0,0.141321599,0.0,0.141859346,0.0,0.0,0.0,2.088955,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,4.179728,72.530956,0.0,7.600759,0.0,4.983477,71.706971,0.0,241.52327000000002,0.003695102,0.0,84.430522,73.79549,72.981951,83.63565899999999,77.839884,0.048470894,0.0,69.648421,14.398239000000002,21.75765,75.297209,74.113272,0.0,74.130263,73.20121400000001,0.0,73.875812,0.07975354400000001,13.728138000000001,30.861728999999997,10.0,57.0,56.0,22.47854,69.13488100000001,30.557321,0.0,8.500608999999999,8.652952,14.295055,10.0,1.0,9.39883,0.0,1005.174,10.0,0.0,0.0,73.603211,0.0,0.0,8.003096000000001,8.24,1.0,85.708184,63.696327000000004,57.901324,192.429583,3.79,0.0,8.441931,8.854408,15.36682,10.0,0.0,50.39631,16.108153,23.896032,48.338471188185906,30.646323,0.0,0.034116122,0.0,0.045969797,0.0,0.01749561,0.0,0.023776681,0.0,0.023454575,2.020995,2.013748,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011425272,5.661654,0.0,0.08562831900000001,0.0,0.050008182000000005,9.5,9.792667999999999,0.0,0.018655193,9.5,9.715263,0.0,0.043811685999999996,0.24965279699999998,73.049653,0.594280186,72.667683,0.165254265,72.426059,1.353867,72.126559,0.025975348,9.889569999999999,1.0,1.0,73.038533,73.008768,31.507852000000003,72.61036999999999,72.614582,32.018853,72.61865300000001,72.86411,32.487579,72.600964,72.860553,31.308661999999998
 10/25/2017,13:27:28.118,0.0,73.06062299999999,0.0,5.5741510000000005,1.174016,0.0,0.000739264885,74.636554,0.0,72.947179,0.024020522000000002,5.645766,4.487039,0.0,0.0,75.20433299999999,0.0,76.321428,30.915614,72.578688,0.0,0.0,0.0,71.255903,1.0,0.010448,98.30376899999999,23.622204,13.010203,20.834113000000002,1.0,11131.143,1.0,0.00404,16.116424,42.579068,0.0,2.683982,0.0,1.9880360000000001,0.0,1.9814599999999998,0.0,1.9879069999999999,10.0,8.966044,0.0,0.0,0.0,0.137652136,0.0,0.138199337,0.0,0.15449067800000002,0.0,0.0,0.0,2.0939810000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,15.614273999999998,72.520104,0.0,5.454624,0.0,11.128491,71.734462,0.0,241.511307,0.002053417,0.0,84.446138,73.793759,72.98635,83.657274,77.846676,0.064465046,0.0,69.633126,14.403103,21.841639999999998,75.30563599999999,74.115284,0.0,74.130778,73.20570699999999,0.0,73.875999,0.036462823,0.0,30.86096,10.0,57.0,56.0,22.497747,69.132215,30.556577,0.0,8.53608,8.559346000000001,12.64231,10.0,1.0,9.405427,0.0,1002.559,10.0,0.0,0.0,73.603211,0.0,0.139821119,19.663673,8.24,1.0,85.704431,63.422886,57.99344,188.565506,3.79,0.0,8.559752,8.820928,12.224511999999999,10.0,0.0,50.391509,16.053933999999998,23.893852,51.23241472668856,30.646741,0.0,0.054617847000000004,0.0,0.044713583,0.0,0.013726968,0.0,0.017914348,0.0,0.024195419,2.0205450000000003,2.013619,2.0185470000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011423713,5.658721,0.0,0.085112552,0.0,0.04362557,9.5,9.794214,0.0,0.014822129,9.5,9.699802,0.0,0.041170415,0.411416665,73.06701600000001,0.896708266,72.700238,0.784176878,72.24375500000001,0.5942801679999999,72.203243,0.033385602,9.884093,1.0,1.0,73.03769,73.00989100000001,31.423428,72.60821700000001,72.613973,32.167033,72.62104000000001,72.866122,32.265093,72.60204,72.858166,31.403387
 10/25/2017,13:27:38.118,0.0,73.06300999999999,0.0,6.2544889999999995,8.099822,0.0,0.000433427134,74.638727,0.0,72.94891,0.014783315,3.6047519999999995,0.0,0.0,0.0,75.128291,0.0,76.32859300000001,30.907484000000004,72.56975,0.0,0.0,0.0,154.819996,1.0,0.010448,98.326052,23.617008,13.045982,20.884881,1.0,11138.198999999999,1.0,0.00404,16.034527999999998,42.577765,0.0,2.675218,0.0,1.990518,0.0,1.9813310000000002,0.0,1.989164,10.0,8.977664,0.0,0.0,0.0,0.137941831,0.0,0.137845266,0.0,0.151783964,0.0,0.0,0.0,2.0938529999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,0.0,72.453549,0.0,4.846553,0.0,11.30498,71.715652,0.0,241.518061,0.000370690415,0.0,84.458706,73.79572399999999,72.986959,83.679734,77.850096,0.05948326,0.0,69.618252,14.404379,21.823613,75.31209799999999,74.114769,0.0,74.131527,73.209826,0.0,73.878058,0.0,0.0,30.809421999999998,10.0,56.0,56.1,22.516039000000003,69.13067099999999,30.556390999999998,0.0,8.591992,8.776558,12.257204,10.0,1.0,9.200925999999999,0.0,1000.025,10.0,0.0,0.0,73.602041,0.0,0.204390572,9.99197,8.24,1.0,85.704712,63.284062,57.83750500000001,202.097793,3.79,0.0,8.55855,8.812558000000001,8.505044999999999,10.0,0.0,50.384657000000004,16.061193,23.887681,51.06803653692341,30.647066,0.0,0.050846302999999995,0.0,0.044745794000000005,0.0,0.01852635,0.0,0.01536971,0.0,0.019009508999999997,2.02106,2.01349,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011422798,5.659365,0.0,0.08266266,0.0,0.049008884,9.5,9.792152,0.0,0.018429718,9.5,9.698030000000001,0.0,0.042619893,0.18635389300000002,73.0511,0.552080916,72.679982,1.297601,72.421718,1.649262,72.122219,0.030163752000000002,9.883125999999999,1.0,1.0,73.040405,73.010312,31.484971,72.607375,72.611867,31.890772,72.616828,72.86359499999999,32.325348999999996,72.602648,72.861723,31.344378000000003
 10/25/2017,13:27:48.118,0.0,73.061184,0.0,5.180272,13.294177,0.0,0.000232218095,74.643072,0.0,72.949706,0.022634941000000002,4.786392,0.0,0.0,0.0,75.132637,0.0,76.33154300000001,30.898936,72.571154,0.0,0.0,0.0,165.215529,1.0,0.010448,98.34151899999999,23.61209,13.003414,20.883738,1.0,11175.082,1.0,0.00404,16.134263,42.580465000000004,0.0,2.665454,0.0,1.9868430000000001,0.0,1.982363,0.0,1.988906,10.0,8.979982000000001,0.0,0.0,0.0,0.13810277199999998,0.0,0.139358114,0.0,0.173244338,0.0,0.0,0.0,2.087279,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,0.0,72.49767800000001,0.0,7.529221000000001,0.0,11.369157000000001,71.695397,0.0,241.51053599999997,0.000863195898,0.0,84.472822,73.79881400000001,72.988597,83.701725,77.856466,0.048733092,0.0,69.63032,14.4043,21.766254,75.30474699999999,74.114535,0.0,74.131106,73.211043,0.0,73.875156,0.0,15.924311999999999,30.773267999999998,10.0,56.0,56.1,22.504835,69.12997,30.55156,0.0,8.712833,8.853361999999999,13.733442000000002,10.0,1.0,9.223714999999999,0.0,996.768692,10.0,0.0,0.0,73.60049599999999,0.0,0.043564806,18.781511,8.24,1.0,85.718503,63.490795,57.617751,188.30897,3.79,0.0,8.455156,8.704943,9.755555000000001,10.0,0.0,50.379809,16.103842,23.885547,49.37347054655902,30.647391,0.0,0.015387343999999999,0.0,0.042652104,0.0,0.019331616,0.0,0.014500023,0.0,0.015691816,2.021157,2.013329,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01142408,5.659204,0.0,0.083113956,0.0,0.042626272,9.5,9.792797,0.0,0.019106141,9.5,9.700156,0.0,0.044359265999999994,0.21448674,73.056164,0.615379821,72.69011,0.34108455200000004,72.268351,0.6083465889999999,72.216264,0.034029971,9.880225999999999,1.0,1.0,73.041996,73.00680200000001,31.627781,72.612569,72.614488,31.866732,72.617717,72.865841,32.532385,72.60068299999999,72.86088000000001,31.391352
 10/25/2017,13:27:58.118,0.0,73.059078,0.0,6.469333,21.005549,0.0,7.125085900000001e-05,74.775602,0.0,72.948583,0.02171122,3.354101,0.0,0.0,0.0,75.258649,0.0,76.33851999999999,30.894663,72.576676,0.0,0.0,0.0,149.542263,1.0,0.010448,98.331788,23.605826999999998,13.015524000000001,20.819257,1.0,11183.207,1.0,0.00404,16.302922,42.583444,0.0,2.671738,0.0,1.986005,0.0,1.982298,0.0,1.9881650000000002,10.0,8.986549,0.0,0.0,0.0,0.137523383,0.0,0.139776562,0.0,0.160677452,0.0,0.0,0.0,2.089825,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.998805,0.0,13.064354,72.46223,0.0,7.88691,0.0,7.0692520000000005,71.696843,0.0,241.505857,0.001150491,0.0,84.485671,73.79572399999999,72.993838,83.724701,77.864522,0.023561965,0.0,69.623023,14.400232,21.822793,75.308586,74.11533100000001,0.0,74.13134000000001,73.21235300000001,0.0,73.877263,0.0,9.351819,30.654421999999997,10.0,56.0,56.1,22.477168,69.12912800000001,30.5517,0.0,8.75672,8.697353999999999,14.118548,10.0,1.0,9.29568,0.0,1007.067,10.0,0.0,0.0,73.598577,0.0,0.0,14.675448000000001,8.24,1.0,85.73295,63.664475,57.930223,196.662431,3.79,0.0,8.575983,9.000287,10.028102,10.0,0.0,50.374914000000004,16.031702,23.883505,48.63098944405247,30.648134000000002,0.0,0.004040478,0.0,0.042329997,0.0,0.025032895,0.0,0.019879196000000002,0.0,0.015015393,2.020931,2.0135549999999998,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011425511999999999,5.660461,0.0,0.084274431,0.0,0.040885559,9.5,9.791959,0.0,0.025838161000000002,9.5,9.699931,0.0,0.041975680999999994,0.235586375,73.04893,0.5380145,72.69228000000001,0.411416667,72.279926,1.747727,72.201072,0.033385602,9.879904,1.0,1.0,73.04223,73.01054599999999,31.434079999999998,72.611399,72.609949,32.035799,72.61416,72.86382900000001,32.312989,72.601619,72.85910200000001,31.331179
 10/25/2017,13:28:08.118,0.0,73.06067,0.0,6.326104,4.1880239999999995,0.0,0.0,74.545304,0.0,72.949378,0.025406103,3.8195959999999998,21.51155,0.0,0.0,75.085563,0.0,76.343906,30.88658,72.567691,0.0,0.0,0.0,129.870716,1.0,0.010448,98.338228,23.602626,13.005249000000001,20.815503,1.0,11173.692,1.0,0.00404,16.092098999999997,42.579534,0.0,2.675218,0.0,1.9865849999999998,0.0,1.981428,0.0,1.989293,10.0,8.994177,0.0,0.0,0.0,0.140291574,0.0,0.137008371,0.0,0.13850817699999998,0.0,0.0,0.0,2.0874080000000004,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,12.470976,72.502742,0.0,7.4934520000000004,0.0,15.251907999999998,71.710589,0.0,241.50638700000002,0.001109449,0.0,84.499224,73.79853299999999,72.99309000000001,83.74955200000001,77.867989,0.0,0.0,69.610067,14.403502,21.749456,75.310365,74.11898199999999,0.0,74.132276,73.217642,0.0,73.876935,0.0,1.3686450000000001,30.598268,10.0,56.0,56.1,22.501634,69.126369,30.551607,0.0,8.900407000000001,8.732156,0.0,10.0,1.0,9.327465,0.0,1003.971,10.0,0.0,0.0,73.597594,0.0,0.0035078320000000002,3.6404050000000003,8.24,1.0,85.754667,63.454737,57.903732,207.324719,3.79,0.0,8.689596,8.629612,0.0,10.0,0.0,50.369414,16.107245000000002,23.873066,48.080150046162366,30.651525,0.0,0.036888367000000005,0.0,0.04558327,0.0,0.01749561,0.0,0.021586359,0.0,0.023100258,2.021028,2.0135549999999998,2.0184509999999998,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011428174,5.66275,0.0,0.084145489,0.0,0.045076162999999995,9.5,9.79154,0.0,0.019492669,9.5,9.700543,0.0,0.042684314,0.20042031600000002,73.079314,0.608346595,72.682152,0.15118783800000002,72.253159,1.283535,72.191668,0.026941903,9.867338,1.0,1.0,73.045038,73.01064000000001,31.543357,72.61154,72.612429,32.051563,72.61841899999999,72.863361,32.386765000000004,72.60419300000001,72.861863,31.373106
 10/25/2017,13:28:18.118,0.0,73.06184,0.0,6.039646,14.448478,0.0,0.0006869505289999999,74.621346,0.0,72.949753,0.026976427999999997,4.1418610000000005,18.228366,0.0,0.0,75.21809300000001,0.0,76.349197,30.889413,72.567317,0.0,0.0,0.0,72.05556,1.0,0.010448,98.34288199999999,23.607682999999998,13.020111,20.852069,1.0,11128.363000000001,1.0,0.00404,16.164265,42.585259,0.0,2.669257,0.0,1.986489,0.0,1.9819759999999997,0.0,1.988616,10.0,8.969294999999999,0.0,0.0,0.0,0.136042723,0.0,0.13848903099999998,0.0,0.154458455,0.0,0.0,0.0,2.086473,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.714183,0.0,21.435789,72.48682600000001,0.0,7.421914,0.0,0.0,71.740972,0.0,241.50662799999998,0.00229967,0.0,84.50972800000001,73.79581800000001,72.996319,83.772903,77.87464,0.050830685,0.0,69.596503,14.403741,21.802308,75.316358,74.116923,0.0,74.130123,73.221901,0.0,73.873846,0.0,0.0,30.617114,10.0,56.0,56.1,22.500034,69.122955,30.552211,0.0,8.926258,8.661352,11.406763,10.0,1.0,9.23451,0.0,998.629426,10.0,0.0,0.0,73.59576899999999,0.0,0.0,16.824716,8.24,1.0,85.78520300000001,63.424088,57.741175,189.479416,3.79,0.0,8.463572000000001,8.860985000000001,17.964033999999998,10.0,0.0,50.364799,15.919634,23.874411,51.47225408399371,30.650968,0.0,0.053715255,0.0,0.045261164000000007,0.0,0.014822129,0.0,0.019170563,0.0,0.025322791,2.02106,2.013394,2.01858,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011432338,5.661009,0.0,0.08111536,0.0,0.040853323999999996,9.5,9.791830000000001,0.0,0.023873312999999997,9.5,9.699415,0.0,0.043296315999999994,0.186353894,73.061228,0.756044035,72.665513,1.4663979999999999,72.379036,0.777143667,72.203243,0.027264088,9.881515,1.0,1.0,73.040592,73.004649,31.479447999999998,72.608124,72.612569,31.878949,72.618185,72.86425,32.301015,72.606673,72.8584,31.497722999999997
 10/25/2017,13:28:28.118,0.0,73.063056,0.0,5.037043,11.210022,0.0,0.000131613563,74.479401,0.0,72.949519,0.014968058999999999,3.175065,21.415457,0.0,0.0,75.08049399999999,0.0,76.35355200000001,30.887276,72.57073299999999,0.0,0.0,0.0,139.866421,1.0,0.010448,98.36154599999999,23.602487,13.03167,20.877045000000003,1.0,11097.68,1.0,0.00404,16.073854,42.585632000000004,0.0,2.679536,0.0,1.987552,0.0,1.982105,0.0,1.988391,10.0,8.986033,0.0,0.0,0.0,0.13646117,0.0,0.137491195,0.0,0.164221959,0.0,0.0,0.0,2.083573,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.81996,0.0,0.0,72.594617,0.0,7.672297,0.0,0.0,71.740249,0.0,241.50556699999999,0.000575901034,0.0,84.52421899999999,73.800078,72.996787,83.79602,77.882462,0.033525535,0.0,69.589721,14.401029999999999,21.845737,75.332885,74.118655,0.0,74.132463,73.225832,0.0,73.872956,0.0,14.561722,30.636729,10.0,56.0,56.1,22.514439000000003,69.124779,30.552164,0.0,8.727863000000001,8.603749,10.07494,10.0,1.0,9.104973,0.0,1003.217,10.0,0.0,0.0,73.59520699999999,0.0,0.0,9.157926,8.24,1.0,85.817287,63.46735699999999,57.618353000000006,203.829413,3.79,0.0,8.707628999999999,8.737825,3.7274540000000003,10.0,0.0,50.357993,16.234739,23.8694,47.94426035460479,30.651711,0.0,0.0,0.0,0.043554000999999995,0.0,0.023969945,0.0,0.018622982,0.0,0.01485434,2.020867,2.013426,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011436854,5.65885,0.0,0.083371839,0.0,0.039338259,9.5,9.792636,0.0,0.023390154,9.5,9.700059,0.0,0.041653574,0.291852067,73.061228,0.657579073,72.649598,0.20745353,72.301629,1.1288040000000001,72.21481800000001,0.030808122,9.874749000000001,1.0,1.0,73.044102,73.006006,31.401335999999997,72.61299100000001,72.608451,31.819046999999998,72.61692099999999,72.86340799999999,32.574488,72.605971,72.857979,31.406881
 10/25/2017,13:28:38.118,0.0,73.062963,0.0,5.71738,16.01961,0.0,0.001012909,74.56558199999999,0.0,72.947366,0.022634941000000002,3.3182940000000003,0.0,0.0,0.0,75.053698,0.0,76.35884399999999,30.876174,72.571528,0.0,0.0,0.0,129.310956,1.0,0.010448,98.380773,23.604110000000002,13.001396000000002,20.870352,1.0,11117.351,1.0,0.00404,15.839110999999999,42.585678,0.0,2.678601,0.0,1.987391,0.0,1.9828459999999999,0.0,1.9887130000000002,10.0,8.995626,0.0,0.0,0.0,0.135141451,0.0,0.13678305300000002,0.0,0.151687296,0.0,0.0,0.0,2.081769,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,7.788105000000001,72.552658,0.0,5.383087000000001,0.0,8.641605,71.785825,0.0,241.498669,0.001150491,0.0,84.538569,73.800546,73.000952,83.816792,77.88813,0.0,0.0,69.627186,14.405496,21.839591,75.335788,74.120902,0.0,74.1356,73.23215,0.0,73.873518,0.033330677999999996,8.486174,30.880575,10.0,56.0,56.2,22.440355,69.12080300000001,30.549934999999998,0.0,8.199409,8.734556,0.0,10.0,1.0,9.203925,0.0,1001.87,10.0,0.0,0.0,73.595722,0.0,0.0,0.0,8.24,1.0,85.843696,63.49920899999999,57.871823,193.070924,3.79,0.0,8.596421000000001,8.776088,0.0,10.0,0.0,50.354078,14.990431,23.871767000000002,47.917088110437646,30.654034000000003,0.0,0.0026221190000000004,0.0,0.04455253,0.0,0.02319689,0.0,0.024904053,0.0,0.020201302,2.020899,2.013458,2.018612,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011440552,5.658366,0.0,0.083113956,0.0,0.04523734,9.5,9.792056,0.0,0.018977299,9.5,9.699608,0.0,0.043038630999999994,0.39031703,73.069186,0.425483095,72.695174,1.543764,72.417377,1.389033,72.213371,0.014698876000000001,9.872492999999999,1.0,1.0,73.046021,73.00726999999999,31.505878999999997,72.611914,72.606767,31.837963000000002,72.613365,72.861161,32.430412,72.604614,72.85760400000001,31.03963
 10/25/2017,13:28:48.118,0.0,73.063056,0.0,5.860608999999999,0.0,0.0,0.000131613572,74.512715,0.0,72.949051,0.026884056,4.67897,0.0,0.0,0.0,75.01459100000001,0.0,76.36455699999999,30.872504,72.568674,0.0,0.0,0.0,143.224978,1.0,0.010448,98.414857,23.602069,13.007451,20.853538,1.0,11143.116000000002,1.0,0.00404,16.209267999999998,42.590333,0.0,2.674283,0.0,1.984232,0.0,1.981944,0.0,1.9888740000000003,10.0,8.984456,0.0,0.0,0.0,0.136750865,0.0,0.136525547,0.0,0.144437169,0.0,0.0,0.0,2.077677,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,18.116082000000002,72.533849,0.0,4.918091,0.0,2.3521919999999996,71.743866,0.0,241.490613,0.0014377860000000001,0.0,84.550997,73.801388,73.002964,83.840847,77.893142,0.031690141,0.0,69.62180699999999,14.40095,21.776907,75.33326,74.12254,0.0,74.132698,73.233274,0.0,73.874595,0.0,8.854874,30.705575,10.0,56.0,56.2,22.510094,69.117857,30.551328,0.0,8.548103999999999,8.669152,11.342578999999999,10.0,1.0,9.310073,0.0,1000.763,10.0,0.0,0.0,73.590714,0.0,0.0,15.317020999999999,8.24,1.0,85.836801,63.492598,57.75743000000001,200.093603,3.79,0.0,8.576584,8.745597,16.056204,10.0,0.0,50.3462,15.640148000000002,23.866756,48.03937815631879,30.654915999999997,0.0,0.039209317,0.0,0.046227482,0.0,0.015079813999999999,0.0,0.021199832000000002,0.0,0.023841102000000003,2.020867,2.013716,2.0185470000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011438923,5.6594940000000005,0.0,0.083726429,0.0,0.046881347000000004,9.5,9.794343,0.0,0.016078343000000002,9.5,9.700510000000001,0.0,0.043167473,0.21448673899999998,73.056164,0.42548310100000003,72.686493,1.487498,72.314651,0.411416669,72.109921,0.030485937,9.828994999999999,1.0,1.0,73.045506,73.007925,31.666047,72.612335,72.60672,31.912053000000004,72.617389,72.860787,32.33153,72.606813,72.857792,31.327685
 10/25/2017,13:28:58.118,0.0,73.063805,0.0,4.320897,10.119849,0.0,5.1129943999999993e-05,74.536613,0.0,72.948676,0.021526476,4.213476,0.0,0.0,0.0,75.09208100000001,0.0,76.36689799999999,30.883746000000002,72.564462,0.0,0.0,0.0,153.940374,1.0,0.010448,98.44532,23.598172,13.036808,20.798689000000003,1.0,11177.22,1.0,0.00404,16.255081,42.592985999999996,0.0,2.664488,0.0,1.987875,0.0,1.9818470000000001,0.0,1.9882939999999998,10.0,8.976505,0.0,0.0,0.0,0.136203664,0.0,0.136107099,0.0,0.152911761,0.0,0.0,0.0,2.076613,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,0.0,72.52082800000001,0.0,5.132704,0.0,8.946449000000001,71.726504,0.0,241.503589,0.0,0.0,84.565253,73.80166899999999,73.00694200000001,83.863119,77.897498,0.024610761000000002,0.0,69.603098,14.404778,21.901866000000002,75.347165,74.12352299999999,0.0,74.134664,73.236503,0.0,73.876888,0.0,0.887731369,30.657883,10.0,56.0,56.2,22.487686,69.117109,30.550724,0.0,8.614837,8.722555,11.358625,10.0,1.0,9.239907,0.0,997.90759,10.0,0.0,0.0,73.591884,0.0,0.109329989,8.500314999999999,8.24,1.0,85.859503,63.773251,57.814627,200.157737,3.79,0.0,8.604236,8.97697,14.966014999999999,10.0,0.0,50.3407,15.7259,23.867173,50.60951158829793,30.656821,0.0,0.015645228,0.0,0.043908317999999995,0.0,0.013114966,0.0,0.0138236,0.0,0.02580595,2.020706,2.013362,2.0185470000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011442082,5.645181,0.0,0.08662761699999999,0.0,0.042722977999999995,9.5,9.792281,0.0,0.018622982,9.5,9.699705,0.0,0.044359265999999994,0.397350242,73.04893,0.868575422,72.666237,1.6844279999999998,72.38771700000001,1.6422290000000002,72.125113,0.028875012999999998,9.871849000000001,1.0,1.0,73.046676,73.00479,31.4972,72.615798,72.607749,31.892743,72.618606,72.86233100000001,32.323803999999996,72.610089,72.855779,31.368835999999998
 10/25/2017,13:29:08.118,0.0,73.062635,0.0,5.001234999999999,10.135881,0.0,0.00039720951200000005,74.312833,0.0,72.94568100000001,0.013859594,2.5663419999999997,2.517129,0.0,0.0,74.869749,0.0,76.37303299999999,30.875940999999997,72.554822,0.0,0.0,0.0,129.71078500000002,1.0,0.010448,98.477712,23.592512,12.986901,20.895329,1.0,11205.338,1.0,0.00404,16.16913,42.593173,0.0,2.666034,0.0,1.9876169999999997,0.0,1.982492,0.0,1.988262,10.0,8.985357,0.0,0.0,0.0,0.13887529,0.0,0.13671867599999998,0.0,0.159646323,0.0,0.0,0.0,2.072457,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.994217,0.0,6.104196,72.530232,0.0,6.2057709999999995,0.0,18.444748,71.72505699999999,0.0,241.51854300000002,0.001109449,0.0,84.577399,73.800405,73.00670799999999,83.887221,77.90391600000001,0.0,0.0,69.58415500000001,14.401429,21.914976,75.35020899999999,74.122072,0.0,74.133072,73.241511,0.0,73.873471,0.0,6.722822,30.662498,10.0,56.0,56.2,22.494774,69.113227,30.549377000000003,0.0,8.566741,8.717755,7.042233,10.0,1.0,9.432414,0.0,1010.788,10.0,0.0,0.0,73.593007,0.0,0.0,9.109809,8.24,1.0,85.890321,63.656663,57.82305600000001,210.49935499999998,3.79,0.0,8.495432000000001,8.534552,7.655339,10.0,0.0,50.336504999999995,16.071175,23.861838,49.53032075851314,30.662442,0.0,0.008166610999999999,0.0,0.044294845,0.0,0.025548265,0.0,0.020909936,0.0,0.016497081,2.020834,2.013394,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011446633000000001,5.640636,0.0,0.083629723,0.0,0.044270277999999996,9.5,9.793699,0.0,0.025773739,9.5,9.698707,0.0,0.044939057000000004,0.270752432,73.059781,0.889675074,72.69011,1.213203,72.336353,1.290568,72.120772,0.023075684,9.871203999999999,1.0,1.0,73.04531899999999,73.006194,31.364646999999998,72.61200799999999,72.604286,31.956191999999998,72.617998,72.863174,32.314534,72.606626,72.858587,31.382035
 10/25/2017,13:29:18.118,0.0,73.062167,0.0,6.648369000000001,4.685015,0.0,0.000638660368,74.496782,0.0,72.945775,0.017739221,2.100847,4.647195,0.0,0.0,74.991416,0.0,76.378231,30.873201,72.555945,0.0,0.0,0.0,142.26539,1.0,0.010448,98.488148,23.601605,13.002313000000001,20.830358,1.0,11117.993,1.0,0.00404,16.127371,42.594895,0.0,2.664101,0.0,1.986392,0.0,1.982234,0.0,1.9879069999999999,10.0,8.994177,0.0,0.0,0.0,0.136686488,0.0,0.137523383,0.0,0.132031397,0.0,0.0,0.0,2.073649,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,13.545471,72.56134,0.0,7.743834,0.0,11.738178999999999,71.742419,0.0,241.52915499999997,0.001396744,0.0,84.590906,73.802699,73.009423,83.907853,77.90995799999999,0.060532057,0.0,69.605951,14.402385999999998,21.898998000000002,75.360837,74.124599,0.0,74.135787,73.247174,0.0,73.871786,0.00458206,10.473952,30.663652000000003,10.0,56.0,56.2,22.505520999999998,69.112245,30.548588,0.0,8.752512,8.63195,0.0,10.0,1.0,9.494783,0.0,997.6028140000001,10.0,0.0,0.0,73.591884,0.0,0.0,11.515705,8.24,1.0,85.92371999999999,63.633225,58.011502,181.302324,3.79,0.0,8.688994000000001,8.707334,0.0,10.0,0.0,50.330119,16.28079,23.862534,48.216087188922906,30.659653999999996,0.0,0.035470009,0.0,0.044778004,0.0,0.01698024,0.0,0.023680048999999998,0.0,0.023261311,2.021028,2.013748,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011451703999999998,5.622455,0.0,0.083500781,0.0,0.045205105,9.5,9.792603,0.0,0.018300876,9.5,9.699125,0.0,0.043940528,0.34811775899999997,73.040972,0.8123097290000001,72.656109,0.411416668,72.286437,0.777143668,72.15405,0.027264088,9.87636,1.0,1.0,73.04812700000001,73.006194,31.472741,72.613412,72.60470699999999,31.943975,72.618185,72.858868,32.348525,72.60672,72.85793199999999,31.363789
 10/25/2017,13:29:28.118,0.0,73.06446,0.0,5.180272,3.594842,0.0,0.000212097183,74.491713,0.0,72.949893,0.020972243999999998,3.067643,0.0,0.0,0.0,74.930583,0.0,76.384272,30.878868,72.55908000000001,0.0,0.0,0.0,78.212914,1.0,0.010448,98.499713,23.598497000000002,13.022313,20.83199,1.0,11179.358999999999,1.0,0.00404,15.952631,42.595733,0.0,2.6791810000000003,0.0,1.9882939999999998,0.0,1.9821689999999998,0.0,1.988487,10.0,8.971708999999999,0.0,0.0,0.0,0.135656464,0.0,0.138006207,0.0,0.152041746,0.0,0.0,0.0,2.072843,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,13.449248,72.515764,0.0,5.848082,0.0,13.021733,71.733738,0.0,241.54796800000003,0.0,0.0,84.603661,73.801107,73.01064000000001,83.931345,77.917406,0.030641345,0.0,69.591499,14.402784,21.895311,75.364676,74.12576999999999,0.0,74.134429,73.252463,0.0,73.873705,0.0,1.048036,30.784421999999996,10.0,56.0,56.2,22.508264999999998,69.111917,30.547240000000002,0.0,8.682172,8.611549,11.246302,10.0,1.0,9.463599,0.0,997.0093039999999,10.0,0.0,0.0,73.588374,0.0,0.0,17.017187,8.24,1.0,85.95331800000001,63.565315000000005,57.708061,198.74678799999998,3.79,0.0,8.426302,8.790436999999999,10.925905,10.0,0.0,50.324618,16.171446,23.857754999999997,50.828442147002086,30.663417,0.0,0.054134315999999995,0.0,0.043682843,0.0,0.013888021,0.0,0.016690345,0.0,0.024517525,2.0211240000000004,2.013426,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011456266000000001,5.620392,0.0,0.083500781,0.0,0.044431455,9.5,9.792764,0.0,0.01488655,9.5,9.701089999999999,0.0,0.039302198999999996,0.179320683,73.07569699999999,0.68571192,72.676365,1.57893,72.423165,1.290568,72.209754,0.034996526,9.879582000000001,1.0,1.0,73.04662900000001,73.006006,31.372142999999998,72.613084,72.60452,31.828111,72.616079,72.859008,32.332688,72.606486,72.856996,31.408434000000003
 10/25/2017,13:29:38.118,0.0,73.06226099999999,0.0,3.962825,30.464405,0.0,0.000167831201,74.479401,0.0,72.947928,0.018755314,4.535741000000001,29.631426,0.0,0.0,75.163053,0.0,76.38815799999999,30.878125,72.559689,0.0,0.0,0.0,160.657488,1.0,0.010448,98.511937,23.601373000000002,12.941214,20.873944,1.0,11187.697,1.0,0.00404,16.050339,42.594476,0.0,2.681566,0.0,1.9879069999999999,0.0,1.981718,0.0,1.988584,10.0,8.985744,0.0,0.0,0.0,0.13739463,0.0,0.13758776,0.0,0.168829817,0.0,0.0,0.0,2.079256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.639586,0.0,0.0,72.574361,0.0,5.5977,0.0,0.0,71.726504,0.0,241.54719599999999,0.00020652192299999998,0.0,84.618481,73.80195,73.013869,83.954885,77.92152800000001,0.012287398,0.0,69.567084,14.399754000000001,21.921941,75.36299100000001,74.12591,0.0,74.1334,73.25274300000001,0.0,73.873799,0.0,6.354121,30.994421000000003,10.0,56.0,56.2,22.48197,69.110561,30.543523999999998,0.0,8.571551,8.684753,0.800313542,10.0,1.0,9.113369,0.0,974.2313519999999,10.0,0.0,0.0,73.587391,0.0,0.073458071,3.9611910000000004,8.24,1.0,85.990235,63.405457999999996,57.773686,204.18215,3.79,0.0,8.559151,8.663689999999999,4.480967,10.0,0.0,50.318605,15.667371,23.862116,49.557605462156694,30.657982,0.0,0.0,0.0,0.043328527,0.0,0.021811833,0.0,0.019202773,0.0,0.014661076,2.020609,2.013587,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011462113000000001,5.621327,0.0,0.082565954,0.0,0.046752405,9.5,9.794311,0.0,0.020813303999999998,9.5,9.698513,0.0,0.043264105,0.24965279699999998,73.082208,0.643512651,72.69228000000001,0.8263761479999999,72.39784499999999,1.480465,72.26039399999999,0.030485937,9.881836999999999,1.0,1.0,73.051497,73.00680200000001,31.417510999999998,72.615705,72.60335,31.823382000000002,72.616313,72.861582,32.334233000000005,72.61023,72.858494,31.426679999999998
 10/25/2017,13:29:48.118,0.0,73.064273,0.0,4.750584,9.87937,0.0,0.000694998897,74.639451,0.0,72.94699200000001,0.022265452999999998,2.172462,7.529991000000001,0.0,0.0,75.25285500000001,0.0,76.394246,30.873387,72.555337,0.0,0.0,0.0,135.708208,1.0,0.010448,98.55359,23.597151,13.011671,20.872638000000002,1.0,11196.999,1.0,0.00404,16.002904,42.596757000000004,0.0,2.671125,0.0,1.988004,0.0,1.982588,0.0,1.9890029999999999,10.0,9.0001,0.0,0.0,0.0,0.136203664,0.0,0.137684324,0.0,0.152170637,0.0,0.0,0.0,2.082575,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.781133,0.0,9.43994,72.53602,0.0,6.599228999999999,0.0,3.8603680000000002,71.74676,0.0,241.54140800000002,0.001642996,0.0,84.63212800000001,73.802886,73.016162,83.97758,77.926165,0.0,0.0,69.549778,14.401588,21.964141,75.365285,74.12694,0.0,74.136442,73.257892,0.0,73.873846,0.0,10.153343,30.820959999999996,10.0,56.0,56.2,22.443784,69.109205,30.54162,0.0,8.43087,8.612749,4.651369,10.0,1.0,9.305875,0.0,995.485427,10.0,0.0,0.0,73.584068,0.0,0.0,0.0,8.24,1.0,86.002994,63.522045999999996,57.821249,205.544999,3.79,0.0,8.525488000000001,8.853212,2.877749,10.0,0.0,50.31138,16.335462,23.865364000000003,47.63189414133754,30.658771999999995,0.0,0.0,0.0,0.043747265,0.0,0.021393095,0.0,0.023841102000000003,0.0,0.01904172,2.020802,2.013651,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011464155,5.623487,0.0,0.082856073,0.0,0.044302512999999995,9.5,9.792152,0.0,0.026450162000000003,9.5,9.699575999999999,0.0,0.043296315999999994,0.235586375,73.07859,0.7068115559999999,72.695897,1.494531,72.41810100000001,1.382,72.228563,0.029519383,9.883448,1.0,1.0,73.048174,73.003105,31.462484000000003,72.61299100000001,72.60016800000001,31.814318,72.615424,72.861395,32.355090999999994,72.608592,72.85475,31.396399
 10/25/2017,13:29:58.118,0.0,73.063244,0.0,7.006442,0.0,0.0,0.0,74.580066,0.0,72.947366,0.020510383,4.893813,0.0,0.0,0.0,75.08773599999999,0.0,76.399163,30.875152000000003,72.54799,0.0,0.0,0.0,142.185424,1.0,0.010448,98.585982,23.594136,12.976992999999998,20.861537,1.0,11152.417,1.0,0.00404,16.117235,42.59941,0.0,2.666647,0.0,1.987552,0.0,1.98175,0.0,1.9890349999999999,10.0,8.987546,0.0,0.0,0.0,0.13517364,0.0,0.135559899,0.0,0.141504896,0.0,0.0,0.0,2.077064,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,14.042625,72.599681,0.0,4.059637,0.0,6.5558309999999995,71.748207,0.0,241.536777,0.0,0.0,84.643477,73.80204300000001,73.018315,83.998447,77.934831,0.04899529,0.0,69.55136800000001,14.399834,21.991181,75.368,74.127595,0.0,74.137191,73.263789,0.0,73.871973,0.0,12.557913000000001,30.743652,10.0,56.0,56.2,22.480369,69.105323,30.53953,0.0,8.557723,8.681153,14.262963000000001,10.0,1.0,9.115768,0.0,999.47959,10.0,0.0,0.0,73.58313100000001,0.0,0.0,13.552697,8.24,1.0,86.043335,63.55810400000001,57.88145600000001,214.603935,3.79,0.0,8.542921,8.725868,16.649394,10.0,0.0,50.304528000000005,15.952529,23.8649,49.878342905635236,30.660676000000002,0.0,0.039628378,0.0,0.045712112,0.0,0.014757708000000001,0.0,0.020458986999999998,0.0,0.024130997999999997,2.020995,2.0135549999999998,2.018193,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.01147072,5.619747,0.0,0.083404075,0.0,0.049234532000000004,9.5,9.793087,0.0,0.015691816,9.5,9.698642,0.0,0.041331467999999996,0.30591849,73.07280300000001,0.8826418429999999,72.687216,0.137121419,72.318991,1.3187010000000001,72.212647,0.029841567000000003,9.874426,1.0,1.0,73.04934399999999,73.003011,31.450253999999997,72.61551800000001,72.599747,32.003878,72.615892,72.862659,32.362044,72.610838,72.858447,31.309051
 10/25/2017,13:30:08.118,0.0,73.064273,0.0,7.042249000000001,17.222007,0.0,0.0006064669170000001,74.562685,0.0,72.945588,0.019309546,3.927018,0.0,0.0,0.0,75.186228,0.0,76.40408000000001,30.870739,72.547101,0.0,0.0,0.0,152.74088899999998,1.0,0.010448,98.61875,23.597615,13.025799000000001,20.833623,1.0,11197.747,1.0,0.00404,16.018716,42.598572,0.0,2.668773,0.0,1.988423,0.0,1.9809759999999998,0.0,1.9891,10.0,8.978501,0.0,0.0,0.0,0.137909642,0.0,0.13572084,0.0,0.151751741,0.0,0.0,0.0,2.079803,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,0.0,72.502018,0.0,4.596171,0.0,3.4111239999999996,71.726504,0.0,241.54314399999998,0.0,0.0,84.65703,73.804384,73.020608,84.023909,77.93628299999999,0.030903545,0.0,69.58757,14.403343,22.068614999999998,75.372027,74.12914,0.0,74.13564699999999,73.264865,0.0,73.869867,0.018005538999999997,11.916694,30.897498,10.0,56.0,56.2,22.501177,69.10555699999999,30.538971999999998,0.0,8.625058000000001,8.518544,6.3843440000000005,10.0,1.0,9.284886,0.0,991.330857,10.0,0.0,0.0,73.57854499999999,0.0,0.0,9.783458999999999,8.24,1.0,86.08649100000001,63.439713,57.795963,198.02528,3.79,0.0,8.534505000000001,8.795817999999999,9.1303,10.0,0.0,50.301358,15.827759,23.863462,50.87634939944164,30.661279999999998,0.0,0.037629782,0.0,0.044874635999999996,0.0,0.018172033,0.0,0.01433897,0.0,0.017527821000000002,2.020706,2.013072,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011477873999999999,5.619683,0.0,0.08014829799999999,0.0,0.043174274000000006,9.5,9.791347,0.0,0.018945088,9.5,9.672068,0.0,0.04661401,0.43954951,73.055441,0.46768236799999996,72.727005,1.1710040000000002,72.353716,0.8263761479999999,72.202519,0.028552828,9.878615,1.0,1.0,73.04784599999999,73.004228,31.401730999999998,72.61533,72.600964,31.878161,72.617343,72.860412,32.442386,72.606486,72.85709,31.377765000000004
 10/25/2017,13:30:18.118,0.0,73.06446,0.0,5.753188,0.0,0.0,0.000682926355,74.65610799999999,0.0,72.945775,0.028177265,5.502537,18.885003,0.0,0.0,75.223163,0.0,76.407967,30.867951,72.54719399999999,0.0,0.0,0.0,148.50271,1.0,0.010448,98.63779,23.594970999999997,13.05644,20.833133,1.0,11170.271,1.0,0.00404,16.130614,42.602715,0.0,2.674928,0.0,1.987843,0.0,1.983168,0.0,1.988552,10.0,8.993437,0.0,0.0,0.0,0.136943994,0.0,0.139293738,0.0,0.156037371,0.0,0.0,0.0,2.076517,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,18.773608,72.56134,0.0,5.91962,0.0,4.7107220000000005,71.73301500000001,0.0,241.537163,0.002381754,0.0,84.671474,73.803916,73.024493,84.045479,77.944574,0.060794257000000004,0.0,69.57854300000001,14.40095,22.103849,75.367438,74.13091899999999,0.0,74.137098,73.265614,0.0,73.873612,0.0,14.722026999999999,30.718652000000002,10.0,56.0,56.2,22.47511,69.102423,30.5373,0.0,8.645498,8.732756,10.042847,10.0,1.0,9.381439,0.0,1000.1210000000001,10.0,0.0,0.0,73.582383,0.0,0.049543459000000005,15.156628,8.24,1.0,86.126551,63.435506000000004,57.953704,203.075837,3.79,0.0,8.534505000000001,8.826907,13.298668,10.0,0.0,50.293527000000005,13.093913,23.856317,47.279085877012854,30.660165000000003,0.0,0.0,0.0,0.045228952999999995,0.0,0.025677107999999997,0.0,0.022520467000000002,0.0,0.017753295,2.02106,2.012911,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011484663999999999,5.621585,0.0,0.083275133,0.0,0.042271682000000005,9.5,9.791766,0.0,0.026643426,9.5,9.693907000000001,0.0,0.042748735,0.12305499,73.067739,0.734944402,72.676365,0.6224130139999999,72.433293,1.628162,72.19817900000001,0.029519383,9.908903,1.0,1.0,73.051637,73.00362,31.315334000000004,72.615424,72.599653,31.802889,72.61519,72.86284599999999,32.416893,72.608498,72.858306,31.334284999999998
 10/25/2017,13:30:28.118,0.0,73.06450699999999,0.0,2.5663419999999997,22.07969,0.0,0.00041733041100000003,74.53299200000001,0.0,72.948723,0.025036615,3.4257160000000004,10.476848,0.0,0.0,75.08049399999999,0.0,76.415974,30.865257,72.541579,0.0,0.0,0.0,130.110613,1.0,0.010448,98.67178100000001,23.597939999999998,13.127447,20.812238,1.0,11175.723999999998,1.0,0.00404,15.689507999999998,42.602157,0.0,2.675218,0.0,1.987681,0.0,1.98233,0.0,1.9881,10.0,8.992632,0.0,0.0,0.0,0.137909642,0.0,0.13832809,0.0,0.13609146800000002,0.0,0.0,0.0,2.0750990000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.739246,0.0,7.499435000000001,72.596064,0.0,5.061167,0.0,19.551813,71.759782,0.0,241.548644,0.0,0.0,84.68212,73.803448,73.024539,84.06995699999999,77.947525,0.069446832,0.0,69.592387,14.401826999999999,22.092377,75.36889000000001,74.13180799999999,0.0,74.136161,73.270107,0.0,73.873425,0.0,4.350313,30.725191,10.0,56.0,56.2,22.482426999999998,69.096858,30.536603000000003,0.0,8.704416,8.62955,0.0,10.0,1.0,9.222516,0.0,994.5390189999999,10.0,0.0,0.0,73.580464,0.0,0.0,17.081345000000002,8.24,1.0,86.166377,63.440314,57.926611,203.669078,3.79,0.0,8.408869000000001,8.739021000000001,0.0,10.0,0.0,50.289006,14.951866,23.859008,46.689529296552266,30.661604999999998,0.0,0.034857536,0.0,0.043328527,0.0,0.01797877,0.0,0.022198361,0.0,0.023164679,2.020867,2.013265,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011491547,5.621649,0.0,0.083565252,0.0,0.045430753,9.5,9.791283,0.0,0.018365297,9.5,9.697966000000001,0.0,0.051542234000000006,0.362184182,73.04675999999999,0.798243307,72.669854,1.1710040000000002,72.321162,0.79121009,72.224222,0.033385602,9.86766,1.0,1.0,73.05159,73.005024,31.488521000000002,72.612897,72.602368,31.937275,72.6187,72.85943,32.387537,72.60906,72.8562,31.430562
 10/25/2017,13:30:38.118,0.0,73.065209,0.0,3.747981,11.11383,0.0,0.00029660498200000004,74.432328,0.0,72.946056,0.018293454,4.464126,0.0,0.0,0.0,75.052974,0.0,76.418456,30.870971,72.538537,0.0,0.0,0.0,104.68154,1.0,0.010448,98.70958,23.596084,13.120107999999998,20.821379999999998,1.0,11151.455,1.0,0.00404,15.77181,42.603367,0.0,2.674058,0.0,1.985393,0.0,1.981267,0.0,1.988358,10.0,8.968394,0.0,0.0,0.0,0.137233689,0.0,0.138295901,0.0,0.150946172,0.0,0.0,0.0,2.080222,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,16.768954,72.517934,0.0,4.882322,0.0,8.834139,71.753271,0.0,241.55645800000002,0.002463839,0.0,84.697924,73.806771,73.025288,84.09044899999999,77.95576899999999,0.002323827,0.0,69.59823399999999,14.402226,22.039526000000002,75.36519100000001,74.130966,0.0,74.138642,73.270154,0.0,73.872395,0.0,0.45490827899999997,30.863652000000002,10.0,55.0,56.2,22.513296,69.098588,30.533212,0.0,8.579968,8.637951,7.940811999999999,10.0,1.0,9.140356,0.0,1003.65,10.0,0.0,0.0,73.578779,0.0,0.0,10.569386,8.24,1.0,86.209769,63.570122999999995,57.924804,183.033943,3.79,0.0,8.632489,8.706736,12.208478999999999,10.0,0.0,50.285090000000004,15.421685,23.858497,50.48641562814885,30.659840000000003,0.0,0.053811961,0.0,0.042523261,0.0,0.013598125,0.0,0.01698024,0.0,0.024130997999999997,2.020963,2.013426,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011499138999999999,5.619779,0.0,0.08056735799999999,0.0,0.044141335999999996,9.5,9.794536,0.0,0.014210127,9.5,9.662307,0.0,0.042684314,0.22151995100000002,73.05399399999999,0.460649152,72.69806700000001,0.713844762,72.466571,0.6013133829999999,72.138134,0.032096862000000004,9.907292,1.0,1.0,73.047331,72.999314,31.506273999999998,72.615892,72.59796899999999,31.737469,72.617951,72.858681,32.186295,72.610978,72.854796,31.427456
 10/25/2017,13:30:48.118,0.0,73.063618,0.0,3.031836,29.43836,0.0,2.8397820000000002e-06,74.51778399999999,0.0,72.94699200000001,0.022080707999999998,3.855403,30.992746,0.0,0.0,75.128291,0.0,76.422437,30.865582,72.54696,0.0,0.0,0.0,149.622229,1.0,0.010448,98.760497,23.591259,13.074971000000001,20.774202,1.0,11176.472,1.0,0.00404,16.108721,42.602622,0.0,2.6871080000000003,0.0,1.987972,0.0,1.981911,0.0,1.9874880000000001,10.0,8.98436,0.0,0.0,0.0,0.13646117,0.0,0.137555571,0.0,0.166960895,0.0,0.0,0.0,2.076323,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,0.0,72.506359,0.0,6.563461,0.0,9.716582,71.730121,0.0,241.55877400000003,0.0,0.0,84.711525,73.80569399999999,73.030858,84.112113,77.96153000000001,0.041653712,0.0,69.587149,14.399515,22.111632999999998,75.374134,74.132042,0.0,74.139859,73.278578,0.0,73.87319000000001,0.0,12.429669,30.655191,10.0,55.0,56.2,22.498662,69.095736,30.532887,0.0,8.572152,8.768758,11.791868,10.0,1.0,9.260297999999999,0.0,990.994,10.0,0.0,0.0,73.576719,0.0,0.0,7.505878,8.24,1.0,86.244435,63.422886,57.852557,198.52231899999998,3.79,0.0,8.461167,9.055888000000001,15.495076999999998,10.0,0.0,50.281128,16.032382000000002,23.859842999999998,49.91930787521913,30.662767,0.0,0.0,0.0,0.044488109000000005,0.0,0.021489727,0.0,0.018043191,0.0,0.015176446000000001,2.020899,2.013877,2.018129,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011505453999999998,5.620392,0.0,0.083597487,0.0,0.042787449000000005,9.5,9.794536,0.0,0.020040249,9.5,9.660182,0.0,0.043876107000000004,0.376250607,73.063399,0.6575790739999999,72.685769,1.431232,72.339247,1.853225,72.175753,0.029519383,9.877971,1.0,1.0,73.048923,73.001654,31.499962,72.611867,72.600309,31.694512,72.616547,72.85970999999999,32.383288,72.612289,72.856247,31.419303999999997
 10/25/2017,13:30:58.118,0.0,73.063805,0.0,4.106054,9.141899,0.0,0.000747313242,74.37511500000001,0.0,72.945588,0.017184988999999998,3.282487,0.0,0.0,0.0,74.989968,0.0,76.428384,30.870784999999998,72.548692,0.0,0.0,0.0,132.349651,1.0,0.010448,98.801117,23.604203,13.034055,20.818604,1.0,11252.163999999999,1.0,0.00404,16.02277,42.604019,0.0,2.691104,0.0,1.985554,0.0,1.9825560000000002,0.0,1.9888740000000003,10.0,9.006731,0.0,0.0,0.0,0.13726587699999998,0.0,0.136300229,0.0,0.156005149,0.0,0.0,0.0,2.078933,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,13.994513000000001,72.559893,0.0,5.955389,0.0,19.599947,71.743866,0.0,241.56760099999997,0.0006990274159999999,0.0,84.723577,73.805367,73.03048299999999,84.138983,77.967385,0.036409729,0.0,69.571012,14.403582,22.115320999999998,75.37375899999999,74.133961,0.0,74.138549,73.282229,0.0,73.871973,0.004470197,13.567832999999998,30.623652000000003,10.0,55.0,56.2,22.483113,69.09377099999999,30.531492999999998,0.0,8.451912,8.656552,9.545419,10.0,1.0,9.187133,0.0,1011.735,10.0,0.0,0.0,73.57601700000001,0.0,0.0,7.650232000000001,8.24,1.0,86.283043,63.479978,57.860986,200.013436,3.79,0.0,8.578988,8.917782,8.184401,10.0,0.0,50.27339,15.972719,23.860028,47.353692350389636,30.661002000000003,0.0,0.0,0.0,0.04558327,0.0,0.024002155,0.0,0.023776681,0.0,0.018139823,2.020802,2.013233,2.0185150000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011512521999999999,5.620876,0.0,0.083823135,0.0,0.044076865,9.5,9.792024000000001,0.0,0.027158796000000002,9.5,9.660085,0.0,0.041814627,0.284818855,73.053271,0.833409363,72.635129,0.25668601399999996,72.3841,0.7701104559999999,72.23435,0.030808122,9.89247,1.0,1.0,73.049999,73.001514,31.551641999999998,72.613786,72.598437,31.823776000000002,72.615237,72.857136,32.450884,72.610089,72.853814,31.43095
