date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:31:08.118,0.0,73.065209,0.0,2.888607,0.0,0.0,0.0005984185500000001,74.616276,0.0,72.947834,0.0207875,3.031836,0.0,0.0,0.0,75.190573,0.0,76.431522,30.865071,72.54405899999999,0.0,0.0,0.0,146.26367199999999,1.0,0.010448,98.819265,23.615524,12.951122,20.836235000000002,1.0,11213.783000000001,1.0,0.00404,16.075070999999998,42.606159999999996,0.0,2.696872,0.0,1.9906150000000002,0.0,1.9816209999999999,0.0,1.9889709999999998,10.0,8.986033,0.0,0.0,0.0,0.137072747,0.0,0.138199337,0.0,0.141118222,0.0,0.0,0.0,2.077097,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.845024,0.0,15.213343,72.584489,0.0,5.204242,0.0,13.743732000000001,71.73084399999999,0.0,241.564273,0.0,0.0,84.735348,73.807052,73.033198,84.160881,77.974459,0.049257489,0.0,69.54323000000001,14.400870000000001,21.999785,75.37581899999999,74.1356,0.0,74.139438,73.28602,0.0,73.872067,0.0,8.454113000000001,30.746345,10.0,55.0,56.2,22.484028,69.09003,30.527592,0.0,8.4958,8.393737,5.373442,10.0,1.0,9.205724,0.0,1007.612,10.0,0.0,0.0,73.576064,0.0,0.0,16.584126,8.24,1.0,86.317522,63.447525,57.699631999999994,194.24137,3.79,0.0,8.571174000000001,8.802992,10.028103,10.0,0.0,50.269335,16.249031,23.859935999999998,49.155347656931596,30.661234000000004,0.0,0.036662718999999996,0.0,0.046163061,0.0,0.016561502,0.0,0.024034366,0.0,0.024002155,2.020867,2.013716,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011519045,5.620811,0.0,0.07885888099999999,0.0,0.043947924000000006,9.5,9.793119,0.0,0.018461929,9.5,9.660278,0.0,0.040590624,0.44658272200000004,73.05471700000001,0.875608631,72.683599,0.13008820699999998,72.33852399999999,1.621129,72.218435,0.035963081,9.881193,1.0,1.0,73.047799,73.00025,31.478659000000004,72.61200799999999,72.59778100000001,31.903777,72.614862,72.858681,32.422301000000004,72.61149300000001,72.855358,31.455019
 10/25/2017,13:31:18.118,0.0,73.065069,0.0,6.147067,15.795162,0.0,0.00026843571800000003,74.445363,0.0,72.949332,0.022450197,3.4257160000000004,0.0,0.0,0.0,74.981277,0.0,76.43864,30.859264000000003,72.534653,0.0,0.0,0.0,150.501851,1.0,0.010448,98.82706999999999,23.621276,12.963049,20.837051000000002,1.0,11196.357,1.0,0.00404,15.864653,42.605415,0.0,2.6907490000000003,0.0,1.987585,0.0,1.9818790000000002,0.0,1.987972,10.0,8.973769,0.0,0.0,0.0,0.137008371,0.0,0.136235852,0.0,0.151300622,0.0,0.0,0.0,2.0752599999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,0.0,72.5107,0.0,4.7034769999999995,0.0,6.9569410000000005,71.740249,0.0,241.56378999999998,0.002545923,0.0,84.749324,73.80752,73.03755,84.182405,77.979752,0.021988769,0.0,69.521762,14.40422,22.110814,75.38008,74.137191,0.0,74.142715,73.290139,0.0,73.871786,0.0,0.0,30.708268,10.0,55.0,56.2,22.501177,69.09087199999999,30.523643,0.0,8.797602000000001,8.661952000000001,9.192406,10.0,1.0,9.113369,0.0,1011.414,10.0,0.0,0.0,73.574004,0.0,0.0,13.087557,8.24,1.0,86.37114100000001,63.529256999999994,57.63039499999999,210.258853,3.79,0.0,8.567567,8.869953,14.180438,10.0,0.0,50.261877,16.290998000000002,23.863276000000003,50.83528568432371,30.661002000000003,0.0,0.053296195,0.0,0.044069370999999996,0.0,0.018172033,0.0,0.015112025,0.0,0.018268665,2.020995,2.013394,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01152879,5.620424,0.0,0.083275133,0.0,0.042658507000000005,9.5,9.793633999999999,0.0,0.017205715,9.5,9.660729,0.0,0.043392948,0.19338710399999998,73.03807900000001,0.699778343,72.705302,1.135837,72.274862,1.7266270000000001,72.1309,0.030163752000000002,9.866371000000001,1.0,1.0,73.050514,72.999876,31.456961,72.612663,72.600589,31.772937,72.615939,72.861582,32.184364,72.61125899999999,72.85596600000001,31.477923999999998
 10/25/2017,13:31:28.118,0.0,73.06469399999999,0.0,5.824802,8.115853999999999,0.0,0.000835845223,74.39684100000001,0.0,72.94914399999999,0.025867962999999997,4.213476,0.0,0.0,0.0,75.050077,0.0,76.443182,30.859032,72.527867,0.0,0.0,0.0,143.784737,1.0,0.010448,98.86045,23.620256,13.016441,20.829378,1.0,11191.332,1.0,0.00404,16.124533,42.611653000000004,0.0,2.704927,0.0,1.986747,0.0,1.9821369999999998,0.0,1.9880360000000001,10.0,8.987160000000001,0.0,0.0,0.0,0.138263713,0.0,0.137909642,0.0,0.164157513,0.0,0.0,0.0,2.07497,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,0.0,72.504189,0.0,6.885381,0.0,0.0,71.70190699999999,0.0,241.571074,0.0,0.0,84.761189,73.808503,73.03773699999999,84.207071,77.982703,0.033525536,0.0,69.505859,14.399674,22.016173000000002,75.385745,74.13737900000001,0.0,74.142387,73.294538,0.0,73.869446,0.0,12.093029,30.695190999999998,10.0,55.0,56.2,22.49889,69.087972,30.607489,0.0,7.9883880000000005,8.709355,14.118548,10.0,1.0,9.365846000000001,0.0,1004.9169999999999,10.0,0.0,0.0,73.572319,0.0,0.0,17.113423,8.24,1.0,86.41458100000001,63.37,57.668325,184.236457,3.79,0.0,8.592213000000001,8.756359,15.575238,10.0,0.0,50.258288,16.319129,23.873669,48.9782129866295,30.660722999999997,0.0,0.0,0.0,0.04249105,0.0,0.02425984,0.0,0.01849414,0.0,0.014306758999999999,2.021157,2.0135549999999998,2.0184509999999998,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011537056,5.61691,0.0,0.08346854599999999,0.0,0.043109802999999995,9.5,9.791991000000001,0.0,0.023776681,9.5,9.778978,0.0,0.044971267999999995,0.46768235700000005,73.07859,0.6575790739999999,72.669854,0.312951706,72.380483,0.474715571,72.126559,0.027586272999999998,9.89247,1.0,1.0,73.052058,73.000952,31.394235,72.613973,72.596331,31.723281,72.614582,72.857511,32.391014,72.613037,72.85736999999999,31.410375
 10/25/2017,13:31:38.118,0.0,73.066239,0.0,4.965428,8.949516000000001,0.0,0.0,74.346871,0.0,72.94568100000001,0.023281545,2.960222,0.0,0.0,0.0,74.93130699999999,0.0,76.446085,30.859032,72.528242,0.0,0.0,0.0,136.02806999999999,1.0,0.010448,98.89369,23.621601000000002,13.012955,20.820237,1.0,11198.068000000001,1.0,0.00404,15.905601,42.607743,0.0,2.697871,0.0,1.9871009999999998,0.0,1.9825560000000002,0.0,1.9886810000000001,10.0,9.003287,0.0,0.0,0.0,0.13671867599999998,0.0,0.137909642,0.0,0.149012804,0.0,0.0,0.0,2.077644,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,13.272838,72.543254,0.0,6.313078,0.0,12.363912,71.730121,0.0,241.56687799999997,0.00229967,0.0,84.77868199999999,73.808222,73.040452,84.228454,77.990057,0.039556119,0.0,69.492343,14.403103,22.090739000000003,75.392534,74.14140400000001,0.0,74.145009,73.29524,0.0,73.869914,0.0,14.337295000000001,30.714037,10.0,56.0,56.3,22.515582000000002,69.085073,30.615989000000003,0.0,8.908824000000001,8.769958,14.022271,10.0,1.0,9.128362,0.0,1000.5219999999999,10.0,0.0,0.0,73.570541,0.0,0.0,12.429945,8.24,1.0,86.47899100000001,63.517238,57.694816,190.02455600000002,3.79,0.0,8.521881,8.792828,12.192447,10.0,0.0,50.250643,15.731570999999999,23.880720999999998,48.488104726941366,30.659469,0.0,0.0,0.0,0.045422217,0.0,0.025483844,0.0,0.023583417000000002,0.0,0.017849926999999998,2.020802,2.013426,2.018709,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01154887,5.616072,0.0,0.09023798400000001,0.0,0.044366984000000005,9.5,9.793505,0.0,0.026804479,9.5,9.778881,0.0,0.041138204,0.17228747100000003,73.055441,0.699778345,72.659002,0.073822515,72.294395,1.1639700000000002,72.20685999999999,0.040795855,9.890537,1.0,1.0,73.053462,73.000156,31.58478,72.616781,72.594974,31.933334999999996,72.616875,72.856575,32.40376,72.613225,72.854422,31.436384999999998
 10/25/2017,13:31:48.118,0.0,73.06403900000001,0.0,3.855403,3.723097,0.0,1.8936502e-05,74.383081,0.0,72.9454,0.027161172,5.251886,2.757362,0.0,0.0,74.96969,0.0,76.454327,30.868369,72.53437199999999,0.0,0.0,0.0,134.588689,1.0,0.010448,98.949216,23.615152,13.008919,20.879984,1.0,11253.34,1.0,0.00404,16.142372,42.610721999999996,0.0,2.698579,0.0,1.9893580000000002,0.0,1.98233,0.0,1.9892610000000002,10.0,8.993661999999999,0.0,0.0,0.0,0.138521219,0.0,0.139197173,0.0,0.133288086,0.0,0.0,0.0,2.079803,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,15.726534,72.590277,0.0,5.240011,0.0,20.129412,71.72144,0.0,241.565623,0.002340712,0.0,84.787968,73.81173199999999,73.043962,84.253214,77.997551,0.056861269000000006,0.0,69.48219300000001,14.403263,22.084592999999998,75.393377,74.138642,0.0,74.142059,73.30357099999999,0.0,73.872067,0.0,10.041129,30.803268,10.0,56.0,56.3,22.498433,69.082594,30.614085,0.0,8.767542,8.829361,0.0,10.0,1.0,9.259698,0.0,1006.2330000000001,10.0,0.0,0.0,73.568388,0.0,0.074653802,18.412607,8.24,1.0,86.48729499999999,63.397645,57.83750500000001,196.662431,3.79,0.0,8.604837,8.705541,0.0,10.0,0.0,50.245422,15.686879999999999,23.884387,48.202491339342714,30.658911,0.0,0.034825301,0.0,0.05134897,0.0,0.017721085,0.0,0.023132469,0.0,0.022810362999999997,2.020834,2.013523,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011551776000000001,5.595054,0.0,0.079697002,0.0,0.043303215,9.5,9.792829,0.0,0.019363826,9.5,9.778624,0.0,0.043682843,0.341084548,73.033015,0.446582727,72.674194,1.382,72.318268,1.3609,72.243031,0.047239553,9.875715,1.0,1.0,73.049391,72.997161,31.456172,72.614207,72.596097,31.869490999999996,72.612335,72.856949,32.408782,72.611961,72.856013,31.487240999999997
 10/25/2017,13:31:58.118,0.0,73.066286,0.0,3.067643,11.594789,0.0,0.000425378775,74.40770400000001,0.0,72.948864,0.01542992,4.213476,0.739404609,0.0,0.0,74.97765600000001,0.0,76.45886999999999,30.880215000000003,72.535542,0.0,0.0,0.0,81.811367,1.0,0.010448,99.002156,23.616683,13.017358999999999,20.885044,1.0,11229.178,1.0,0.00404,16.105072,42.61156,0.0,2.687366,0.0,1.988648,0.0,1.981524,0.0,1.987843,10.0,8.972643,0.0,0.0,0.0,0.13832809,0.0,0.136750865,0.0,0.154136227,0.0,0.0,0.0,2.079288,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,9.856908,72.576532,0.0,4.846553,0.0,6.202854,71.728674,0.0,241.57281099999997,0.001027364,0.0,84.802882,73.811498,73.044149,84.27422299999999,78.003079,0.016744785,0.0,69.493933,14.401826999999999,22.096884,75.40288100000001,74.143979,0.0,74.141217,73.307971,0.0,73.869493,0.0,0.0,30.870959999999997,10.0,56.0,56.3,22.489744,69.08343599999999,30.606002,0.0,8.766941000000001,8.845562,10.331676,10.0,1.0,9.282487,0.0,1002.8,10.0,0.0,0.0,73.568294,0.0,0.202596976,6.928463000000001,8.24,1.0,86.54293299999999,63.181295999999996,57.738164000000005,200.590643,3.79,0.0,8.532702,8.82033,15.062207999999998,10.0,0.0,50.239176,16.228613,23.885547,50.301845110084884,30.659469,0.0,0.053940903,0.0,0.045035689000000004,0.0,0.013404862,0.0,0.017431189,0.0,0.023003626,2.020931,2.013394,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.0115624,5.580742,0.0,0.08143771400000001,0.0,0.044302512999999995,9.5,9.793119,0.0,0.01385581,9.5,9.777818,0.0,0.042555472000000004,0.411416665,73.03590799999999,0.854509,72.646704,0.39735024799999996,72.296565,1.220236,72.121495,0.029197197999999997,9.883125999999999,1.0,1.0,73.049437,72.999501,31.502329,72.61270999999999,72.595722,31.692936,72.61753,72.854282,32.320714,72.613365,72.85339300000001,31.563719
 10/25/2017,13:32:08.118,0.0,73.067924,0.0,4.428319,7.891407000000001,0.0,0.000847917772,74.339629,0.0,72.950127,0.019586663,4.428319,16.530720000000002,0.0,0.0,74.74518499999999,0.0,76.465192,30.897682,72.52651,0.0,0.0,0.0,153.46058,1.0,0.010448,99.047481,23.638582,13.054972,20.931895,1.0,11220.732,1.0,0.00404,16.040609,42.614492999999996,0.0,2.691039,0.0,1.9868430000000001,0.0,1.9820400000000002,0.0,1.988262,10.0,8.988737,0.0,0.0,0.0,0.13671867599999998,0.0,0.137909642,0.0,0.166026435,0.0,0.0,0.0,2.0758080000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.345788,0.0,0.0,72.57074399999999,0.0,5.27578,0.0,5.127877,71.7511,0.0,241.573534,0.00151987,0.0,84.814231,73.811077,73.045085,84.29706,78.00780999999999,0.04558670099999999,0.0,69.49566300000001,14.398159,22.073941,75.395062,74.143838,0.0,74.141779,73.311808,0.0,73.872535,0.0,15.972403,30.901345000000003,10.0,56.0,56.3,22.520384,69.08264100000001,30.60721,0.0,8.747702,8.585148,13.621120000000001,10.0,1.0,9.463599,0.0,973.333067,10.0,0.0,0.0,73.564503,0.0,0.01008435,9.109809,8.24,1.0,86.57854,63.469761,57.718295999999995,194.529974,3.79,0.0,8.733478,8.78685,14.549178,10.0,0.0,50.231111999999996,16.128345,23.87803,48.69224176616676,30.658168,0.0,0.0,0.0,0.043811685999999996,0.0,0.023615628,0.0,0.018816246000000002,0.0,0.01437118,2.020577,2.013748,2.0185150000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011569951,5.698307,0.0,0.08740126699999999,0.0,0.043174274000000006,9.5,9.7927,0.0,0.023100258,9.5,9.778559,0.0,0.04194347,0.4325163,73.062675,0.671645498,72.67347099999999,0.376250608,72.418824,0.6997783409999999,72.110644,0.028230643,9.881836999999999,1.0,1.0,73.050888,73.000624,31.667231,72.611587,72.592961,31.791459999999997,72.616968,72.85793199999999,32.313375,72.615611,72.856622,31.560225
 10/25/2017,13:32:18.118,0.0,73.06783,0.0,4.893813,16.708984,0.0,0.000517934934,74.034013,0.0,72.949191,0.022542569,3.4973300000000003,0.0,0.0,0.0,74.47578,0.0,76.470764,30.918819,72.521175,0.0,0.0,0.0,145.703913,1.0,0.010448,99.077383,23.668599,13.065614,20.932385,1.0,11266.917,1.0,0.00404,16.14967,42.617193,0.0,2.6906849999999998,0.0,1.9881,0.0,1.981911,0.0,1.987681,10.0,8.998426,0.0,0.0,0.0,0.13646117,0.0,0.140227197,0.0,0.146789432,0.0,0.0,0.0,2.0785139999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.095406,0.0,9.824833,72.51286999999999,0.0,5.096935,0.0,19.744346,71.764122,0.0,241.58419500000002,0.0,0.0,84.827175,73.809907,73.048642,84.322101,78.01263399999999,0.014384991000000001,0.0,69.534718,14.404060000000001,22.035839000000003,75.39553000000001,74.145336,0.0,74.14411899999999,73.316863,0.0,73.87056899999999,0.0,5.440384,30.909421000000002,10.0,56.0,56.3,22.47511,69.079086,30.599220000000003,0.0,8.456121000000001,8.804160000000001,0.0,10.0,1.0,9.15355,0.0,1001.8860000000001,10.0,0.0,0.0,73.56689,0.0,0.130255275,0.0,8.24,1.0,86.359789,63.446323,57.74298100000001,206.31460800000002,3.79,0.0,8.527291,8.777882,0.0,10.0,0.0,50.229946999999996,16.563453,23.884247,47.83558276622486,30.656171,0.0,0.003718123,0.0,0.044745794000000005,0.0,0.022874784,0.0,0.025644897000000003,0.0,0.021167621,2.020834,2.013426,2.018225,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011536283999999999,5.698855,0.0,0.088819625,0.0,0.043303215,9.5,9.791863000000001,0.0,0.023841102000000003,9.5,9.779042,0.0,0.04403716,0.214486741,73.07135600000001,0.664612286,72.70240799999999,1.4031,72.330566,0.69274513,72.137411,0.025330979,9.878293,1.0,1.0,73.054211,73.000063,31.432896000000003,72.615471,72.593195,31.857274,72.619074,72.857979,32.350843,72.61182099999999,72.85835300000001,31.375434999999996
 10/25/2017,13:32:28.118,0.0,73.064226,0.0,6.147067,0.0,0.0,0.0,74.09195,0.0,72.949519,0.021434104,4.571548,18.868988,0.0,0.0,74.597447,0.0,76.474323,30.925137,72.523515,0.0,0.0,0.0,137.707349,1.0,0.010448,99.13864699999999,23.684513,12.994974000000001,20.931242,1.0,11218.06,1.0,0.00404,16.074665,42.618263,0.0,2.6786659999999998,0.0,1.9886810000000001,0.0,1.981428,0.0,1.987939,10.0,8.982621,0.0,0.0,0.0,0.13494832199999998,0.0,0.137877454,0.0,0.145564967,0.0,0.0,0.0,2.075904,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.4888639999999995,0.0,8.044701,72.53746600000001,0.0,5.383087000000001,0.0,5.480854,71.703354,0.0,241.58602799999997,0.003900313,0.0,84.844433,73.809158,73.04925,84.344564,78.016663,0.062367452000000004,0.0,69.530976,14.400392000000002,22.056732999999998,75.40555,74.146272,0.0,74.143745,73.32102900000001,0.0,73.871927,0.0,9.73655,30.954421000000004,10.0,56.0,56.3,22.504607,69.07810400000001,30.592531,0.0,8.833072,8.762757,9.031945,10.0,1.0,9.405427,0.0,1014.558,10.0,0.0,0.0,73.562444,0.0,0.0,8.917337,8.24,1.0,86.220605,63.40485699999999,57.705051,204.05388200000002,3.79,0.0,8.658337,8.865169999999999,14.404889,10.0,0.0,50.222442,16.737226,23.899326000000002,48.413281229841054,30.655520000000003,0.0,0.044528161,0.0,0.042716525,0.0,0.014950971,0.0,0.01852635,0.0,0.021296462999999998,2.020995,2.013297,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011514836,5.698339,0.0,0.08395207699999999,0.0,0.043947924000000006,9.5,9.793248,0.0,0.019009508999999997,9.5,9.778785000000001,0.0,0.040687256,0.26371922,73.055441,0.770110455,72.66334300000001,0.27778565,72.39061099999999,1.7336599999999998,72.224222,0.028875012999999998,9.876682,1.0,1.0,73.05467900000001,73.001373,31.645928,72.61275699999999,72.592821,31.661802,72.612523,72.85629399999999,32.217583000000005,72.614956,72.853205,31.315262
 10/25/2017,13:32:38.118,0.0,73.067737,0.0,5.71738,9.991593,0.0,0.0,74.15568,0.0,72.944277,0.024944242999999998,4.106054,24.986921,0.0,0.0,74.598895,0.0,76.474885,30.92667,72.51818,0.0,0.0,0.0,147.543123,1.0,0.010448,99.16051,23.687621,13.01057,20.924549,1.0,11223.191,1.0,0.00404,16.032095,42.622825,0.0,2.671738,0.0,1.9891,0.0,1.9823950000000001,0.0,1.9890349999999999,10.0,8.97702,0.0,0.0,0.0,0.137426818,0.0,0.137362442,0.0,0.150205048,0.0,0.0,0.0,2.0830580000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.810784,0.0,0.0,72.577978,0.0,6.956919,0.0,6.026365,71.75254699999999,0.0,241.56205400000002,0.002340712,0.0,84.853532,73.810001,73.056738,84.368339,78.023361,0.031427941,0.0,69.536027,14.404938000000001,22.087051000000002,75.410326,74.145055,0.0,74.144306,73.324352,0.0,73.871786,0.0,5.600689,30.708652,10.0,55.0,56.3,22.575260999999998,69.075251,30.589512,0.0,8.854716,8.830561,9.320774,10.0,1.0,9.468996,0.0,1008.013,10.0,0.0,0.0,73.562771,0.0,0.073458071,10.92225,8.24,1.0,86.19011400000001,63.201128000000004,57.688193000000005,188.341037,3.79,0.0,8.708832000000001,8.734238000000001,11.246547999999999,10.0,0.0,50.215357,16.826833999999998,23.922107,51.04749418078579,30.652129,0.0,0.045495224,0.0,0.043231895,0.0,0.017946558999999997,0.0,0.015047603,0.0,0.018075402,2.020995,2.013684,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011510598,5.697275,0.0,0.07963253099999999,0.0,0.042594035999999995,9.5,9.792571,0.0,0.019170563,9.5,9.777303,0.0,0.039785358,0.193387105,73.07280300000001,0.861542211,72.654662,0.650545858,72.30090600000001,0.6646122839999999,72.128006,0.030808122,9.872492999999999,1.0,1.0,73.052901,72.99847199999999,31.515742,72.61299100000001,72.592961,31.798554,72.614956,72.85573199999999,32.285178,72.61416,72.854282,31.493840999999996
 10/25/2017,13:32:48.118,0.0,73.066239,0.0,4.213476,8.484589,0.0,9.5395944e-05,74.167992,0.0,72.94745999999999,0.022634941000000002,5.681573,25.083014000000002,0.0,0.0,74.580066,0.0,76.482097,30.925137,72.509008,0.0,0.0,0.0,152.90081999999998,1.0,0.010448,99.00450699999999,23.688595,13.063596,20.92863,1.0,11168.881000000001,1.0,0.00404,15.946954999999999,42.625617999999996,0.0,2.688236,0.0,1.9881650000000002,0.0,1.9825560000000002,0.0,1.9884549999999999,10.0,8.987707,0.0,0.0,0.0,0.136203664,0.0,0.138682161,0.0,0.164834191,0.0,0.0,0.0,2.077064,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,0.0,72.57074399999999,0.0,4.238482,0.0,0.0,71.747483,0.0,241.564369,0.001355701,0.0,84.868211,73.812903,73.05613000000001,84.38766,78.028233,0.051355085,0.0,69.52765500000001,14.399354999999998,22.044852,75.40835899999999,74.150719,0.0,74.144728,73.33184,0.0,73.86930500000001,0.0,14.160960000000001,30.855959999999996,10.0,55.0,56.3,22.537076000000003,69.073006,30.584634,0.0,8.674356,8.761557,14.696206,10.0,1.0,9.259698,0.0,978.209473,10.0,0.0,0.0,73.562256,0.0,0.155963482,14.017837,8.24,1.0,86.18579799999999,63.4319,57.597882999999996,196.58226399999998,3.79,0.0,8.67036,8.78685,15.495076999999998,10.0,0.0,50.21298,16.620621,23.940481,49.63264818398706,30.647577000000002,0.0,0.0,0.0,0.044842426,0.0,0.023132469,0.0,0.018204243999999998,0.0,0.015981711000000003,2.02077,2.013523,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011510515,5.699757,0.0,0.082856073,0.0,0.043399922,9.5,9.792024000000001,0.0,0.021940676,9.5,9.777077,0.0,0.042716525,0.397350241,73.070633,0.7630772440000001,72.73785600000001,1.424199,72.294395,0.43251630399999996,72.120772,0.023720053999999997,9.878615,1.0,1.0,73.051029,72.998986,31.490494,72.614301,72.594412,31.76545,72.61533,72.85409399999999,32.300242,72.61598599999999,72.85475,31.552460999999997
 10/25/2017,13:32:58.118,0.0,73.068626,0.0,3.676367,21.42238,0.0,0.000606466913,74.148438,0.0,72.944464,0.025590847000000003,5.001234999999999,0.0,0.0,0.0,74.535165,0.0,76.487951,30.919562,72.51420300000001,0.0,0.0,0.0,137.467452,1.0,0.010448,98.857065,23.686460999999998,13.046532000000001,20.887819,1.0,11168.881000000001,1.0,0.00404,15.846814000000002,42.627294,0.0,2.676732,0.0,1.9881970000000002,0.0,1.981911,0.0,1.988229,10.0,8.986291,0.0,0.0,0.0,0.138295901,0.0,0.140452515,0.0,0.163931954,0.0,0.0,0.0,2.075485,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,16.720843,72.53602,0.0,6.527692,0.0,10.518803,71.727227,0.0,241.554046,0.001109449,0.0,84.880452,73.811779,73.05762800000001,84.412796,78.035119,0.032214541,0.0,69.494541,14.40095,21.974383,75.406908,74.148519,0.0,74.142247,73.337878,0.0,73.866169,0.0,15.539581,30.874806,10.0,55.0,56.3,22.49043,69.07132299999999,30.582915000000003,0.0,8.708624,8.664952,12.080697,10.0,1.0,9.195528999999999,0.0,1006.8580000000001,10.0,0.0,0.0,73.559308,0.0,0.076447398,10.745818,8.24,1.0,86.245983,63.341755000000006,57.52503299999999,203.188072,3.79,0.0,8.636095,8.84544,7.767564,10.0,0.0,50.205895,17.014671,23.948229,48.24328031161936,30.64623,0.0,0.008166610999999999,0.0,0.044262634,0.0,0.025000685,0.0,0.019975828,0.0,0.016046133,2.020931,2.013684,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011520899,5.6977910000000005,0.0,0.08401654800000001,0.0,0.044270277999999996,9.5,9.792475,0.0,0.025838161000000002,9.5,9.777045,0.0,0.044939057000000004,0.42548308799999995,73.07714399999999,0.643512647,72.70819499999999,0.425483089,72.381206,0.861542212,72.140305,0.035318711,9.873138,1.0,1.0,73.05678499999999,72.999735,31.381611,72.613412,72.592587,31.749685999999997,72.616407,72.854562,32.237282,72.61313100000001,72.85709,31.507040000000003
 10/25/2017,13:33:08.118,0.0,73.06778299999999,0.0,5.71738,2.055774,0.0,0.000405257865,74.09774300000001,0.0,72.943669,0.020048523000000002,2.673764,25.787698000000002,0.0,0.0,74.60251600000001,0.0,76.49324200000001,30.909853000000002,72.51181600000001,0.0,0.0,0.0,133.629101,1.0,0.010448,98.8321,23.671104999999997,13.00635,20.918835,1.0,11220.518999999998,1.0,0.00404,16.146832,42.628178000000005,0.0,2.680341,0.0,1.987843,0.0,1.9825560000000002,0.0,1.988262,10.0,8.986806,0.0,0.0,0.0,0.138263713,0.0,0.13578521699999999,0.0,0.163448612,0.0,0.0,0.0,2.07468,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,10.386136,72.546871,0.0,6.6349979999999995,0.0,12.893378,71.734462,0.0,241.542517,0.0,0.0,84.89358299999999,73.812669,73.06137199999999,84.436149,78.041349,0.04270250900000001,0.0,69.465122,14.400472,22.091558,75.413229,74.15039200000001,0.0,74.142528,73.347332,0.0,73.86322,0.07762816,10.698378,30.856728999999998,10.0,55.0,56.3,22.515125,69.07006,30.582729999999998,0.0,8.802411,8.577947,5.180889,10.0,1.0,9.205124,0.0,1010.548,10.0,0.0,0.0,73.558231,0.0,0.011280081,6.238773,8.24,1.0,86.24884499999999,63.199325,57.428101,201.32818400000002,3.79,0.0,8.486415,8.850821,12.06419,10.0,0.0,50.20142,16.694351,23.950085,49.82373079226548,30.649807,0.0,0.0,0.0,0.051477813,0.0,0.024839632,0.0,0.018816246000000002,0.0,0.014822129,2.020834,2.01349,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011522163,5.698919,0.0,0.083275133,0.0,0.043980159000000005,9.5,9.794246000000001,0.0,0.025161738,9.5,9.776883999999999,0.0,0.03933441,0.221519952,73.06484499999999,0.615379801,72.659002,0.228553168,72.250989,1.332767,72.157667,0.031130307000000003,9.867338,1.0,1.0,73.05556800000001,72.99800400000001,31.447097999999997,72.611587,72.591791,31.968803,72.614722,72.85283100000001,32.416507,72.61766999999999,72.853346,31.528391999999997
 10/25/2017,13:33:18.118,0.0,73.067971,0.0,4.177668,7.0417130000000006,0.0,0.000739264887,74.06298100000001,0.0,72.94624300000001,0.024667126,3.210872,0.0,0.0,0.0,74.619173,0.0,76.498019,30.906229999999997,72.517291,0.0,0.0,0.0,140.666077,1.0,0.010448,98.82589399999999,23.66215,13.067082000000001,20.878188,1.0,11161.719,1.0,0.00404,16.064935000000002,42.633718,0.0,2.685239,0.0,1.985586,0.0,1.982072,0.0,1.988552,10.0,8.991023,0.0,0.0,0.0,0.138360278,0.0,0.137748701,0.0,0.163867508,0.0,0.0,0.0,2.083026,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,0.0,72.54976500000001,0.0,5.526162,0.0,0.0,71.740249,0.0,241.549271,0.00172508,0.0,84.90559,73.814775,73.060529,84.459034,78.044534,0.054239275999999996,0.0,69.442952,14.399435,22.098523,75.412526,74.152826,0.0,74.143698,73.352621,0.0,73.864952,0.032435779,10.570135,30.845575,10.0,55.0,56.3,22.509407999999997,69.065898,30.575994,0.0,8.695397999999999,8.947567999999999,6.448528,10.0,1.0,9.271092,0.0,976.1722900000001,10.0,0.0,0.0,73.56075899999999,0.0,0.082426051,12.686574,8.24,1.0,86.206579,63.31170600000001,57.399202,209.15254,3.79,0.0,8.646314,8.771903,3.1983919999999997,10.0,0.0,50.196059999999996,17.066848,23.945352,50.53428226426712,30.64753,0.0,0.0,0.0,0.043650633,0.0,0.021296462999999998,0.0,0.018236455,0.0,0.016271607,2.020867,2.013072,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011516104,5.698403,0.0,0.082404777,0.0,0.042239447,9.5,9.79415,0.0,0.020523409,9.5,9.779653999999999,0.0,0.039720937000000005,0.439549511,73.05399399999999,0.678678708,72.638023,0.5309812629999999,72.29584200000001,0.425483092,72.129453,0.034029971,9.869593,1.0,1.0,73.055615,73.000344,31.433684999999997,72.612195,72.593242,31.813923,72.613739,72.854001,32.361658,72.613833,72.855358,31.479865000000004
 10/25/2017,13:33:28.118,0.0,73.066192,0.0,2.5663419999999997,17.815189,0.0,0.0,74.047049,0.0,72.949519,0.02124936,3.3182940000000003,0.0,0.0,0.0,74.531544,0.0,76.50232700000001,30.899726,72.518414,0.0,0.0,0.0,152.10116399999998,1.0,0.010448,98.884287,23.65417,13.052954,20.794771,1.0,11241.687,1.0,0.00404,16.108721,42.635766,0.0,2.67525,0.0,1.988616,0.0,1.981557,0.0,1.988004,10.0,8.975700999999999,0.0,0.0,0.0,0.13678305300000002,0.0,0.13887529,0.0,0.154297341,0.0,0.0,0.0,2.080448,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.4888639999999995,0.0,0.0,72.598958,0.0,6.062696,0.0,3.9085010000000002,71.73156800000001,0.0,241.53861,0.0016019539999999998,0.0,84.91646999999999,73.815149,73.06563,84.479199,78.049312,0.010452004,0.0,69.430932,14.403901000000001,21.9793,75.418987,74.152077,0.0,74.143183,73.351965,0.0,73.864531,0.0,0.0,30.904806,10.0,55.0,56.3,22.489515,69.066319,30.573532,0.0,8.750107,8.749557000000001,11.775822,10.0,1.0,9.483389,0.0,1000.939,10.0,0.0,0.0,73.556125,0.0,0.051337055,8.051214,8.24,1.0,86.138888,63.199926,57.590056000000004,191.27517,3.79,0.0,8.556144999999999,8.792828,8.745528,10.0,0.0,50.191725,16.407376,23.936444,51.47910877236371,30.646462,0.0,0.05255478,0.0,0.044262634,0.0,0.01849414,0.0,0.01536971,0.0,0.018558561,2.020899,2.013684,2.018612,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011505776,5.6995309999999995,0.0,0.083565252,0.0,0.043045332,9.5,9.793763,0.0,0.017237925,9.5,9.756526,0.0,0.04661401,0.12305499,73.09595300000001,1.142871,72.696621,0.587246956,72.303799,0.734944397,72.200349,0.030485937,9.866693,1.0,1.0,73.056738,73.003479,31.612789000000003,72.613786,72.59034100000001,31.737075,72.612569,72.852971,32.195952,72.615705,72.858728,31.516357
 10/25/2017,13:33:38.118,0.0,73.068158,0.0,7.400321000000001,0.0,0.0,0.0006708538069999999,74.130333,0.0,72.94511999999999,0.026052707,3.962825,22.568576,0.0,0.0,74.545304,0.0,76.509117,30.904325,72.50704300000001,0.0,0.0,0.0,120.834599,1.0,0.010448,98.893126,23.644149,13.091852000000001,20.809953,1.0,11216.563,1.0,0.00404,16.057637,42.635999,0.0,2.676507,0.0,1.986489,0.0,1.9821689999999998,0.0,1.988939,10.0,8.984875,0.0,0.0,0.0,0.137813077,0.0,0.136847429,0.0,0.14675721,0.0,0.0,0.0,2.072553,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,14.844486999999999,72.51504,0.0,4.95386,0.0,5.400632,71.767739,0.0,241.537983,0.000657985282,0.0,84.931525,73.81482199999999,73.065911,84.50170899999999,78.057556,0.027757153,0.0,69.420455,14.400791,22.048539,75.423716,74.152498,0.0,74.14524300000001,73.352855,0.0,73.86546700000001,0.035232337,9.319758,30.949037,10.0,54.0,56.2,22.466421,69.06398,30.569305,0.0,8.669546,8.676353,16.910563,10.0,1.0,9.384437,0.0,1005.944,10.0,0.0,0.0,73.55481400000001,0.0,0.0,14.258426,8.24,1.0,86.107694,63.326731,57.48830699999999,204.406619,3.79,0.0,8.455156,8.735434,11.663385,10.0,0.0,50.186411,16.896479,23.930737,49.359834363393624,30.644835999999998,0.0,0.040240851,0.0,0.045196742000000005,0.0,0.02425984,0.0,0.024324262000000003,0.0,0.024710789,2.020899,2.013523,2.0182580000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011501158000000001,5.699112,0.0,0.08301725,0.0,0.042174975999999996,9.5,9.792797,0.0,0.015434131,9.5,9.759039,0.0,0.039108936000000004,0.186353894,73.037355,0.784176883,72.656832,1.473432,72.39784499999999,0.538014478,72.194562,0.034029971,9.890215,1.0,1.0,73.055615,72.999922,31.541779,72.611633,72.593429,31.647615000000002,72.618325,72.854001,32.389469,72.617857,72.85409399999999,31.452302000000003
 10/25/2017,13:33:48.118,0.0,73.070498,0.0,5.07285,17.478517999999998,0.0,4.7105770000000004e-05,74.230274,0.0,72.946804,0.02660694,4.320897,13.792064000000002,0.0,0.0,74.82122700000001,0.0,76.51263,30.911619,72.504001,0.0,0.0,0.0,135.468311,1.0,0.010448,98.855091,23.644752,13.122860000000001,20.861701,1.0,11241.9,1.0,0.00404,15.951414999999999,42.63828,0.0,2.679922,0.0,1.9881650000000002,0.0,1.9828459999999999,0.0,1.9891,10.0,8.99775,0.0,0.0,0.0,0.138392466,0.0,0.136879618,0.0,0.150688389,0.0,0.0,0.0,2.0741970000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,7.435286,72.56134,0.0,4.95386,0.0,8.224451,71.782931,0.0,241.529011,0.002135502,0.0,84.944891,73.815524,73.068813,84.527174,78.062474,0.047946494000000006,0.0,69.41138199999999,14.4043,22.041574,75.42217099999999,74.15235799999999,0.0,74.144025,73.35234,0.0,73.86907099999999,0.0,8.758692,30.881345,10.0,54.0,56.2,22.494089000000002,69.060192,30.568841,0.0,8.481972,8.774158,2.1963220000000003,10.0,1.0,9.259098,0.0,1003.5060000000001,10.0,0.0,0.0,73.553223,0.0,0.09139403,0.448582944,8.24,1.0,86.115246,63.153651,57.48409300000001,194.546007,3.79,0.0,8.514066999999999,8.895063,2.044075,10.0,0.0,50.181144,16.931188,23.920714999999998,48.26367639923577,30.647159000000002,0.0,0.0,0.0,0.044520319,0.0,0.023583417000000002,0.0,0.025065106,0.0,0.020555619,2.021028,2.013587,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011502735,5.697243,0.0,0.083597487,0.0,0.043593334000000004,9.5,9.793119,0.0,0.021908465,9.5,9.73939,0.0,0.042941999,0.26371922,73.034461,0.8404425759999999,72.66696,0.284818857,72.27775600000001,1.487498,72.15839,0.025653164,9.886348,1.0,1.0,73.057674,73.00488299999999,31.486549,72.61439399999999,72.592353,31.731557000000002,72.614862,72.853673,32.385220000000004,72.616688,72.854516,31.53538
 10/25/2017,13:33:58.118,0.0,73.068485,0.0,4.249283,16.628823999999998,0.0,0.001057175,74.49895500000001,0.0,72.947319,0.023558662,5.001234999999999,29.615410999999998,0.0,0.0,74.987071,0.0,76.519186,30.906972999999997,72.50189499999999,0.0,0.0,0.0,135.468311,1.0,0.010448,98.800647,23.639231,13.087264999999999,20.884391,1.0,11218.06,1.0,0.00404,16.028041,42.640282,0.0,2.670868,0.0,1.9844259999999998,0.0,1.981944,0.0,1.987939,10.0,8.987514,0.0,0.0,0.0,0.135398957,0.0,0.13778088900000002,0.0,0.163513057,0.0,0.0,0.0,2.075904,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,0.0,72.503465,0.0,8.638057,0.0,0.0,71.759058,0.0,241.514973,0.000493816789,0.0,84.956897,73.81870699999999,73.071434,84.54893299999999,78.068611,0.024348562999999997,0.0,69.400438,14.400791,21.95062,75.421328,74.15352800000001,0.0,74.145898,73.352059,0.0,73.868416,0.0,5.29611,30.939037,10.0,54.0,56.2,22.505520999999998,69.060192,30.562848,0.0,8.6966,8.789159,3.5120989999999996,10.0,1.0,9.310073,0.0,1008.0939999999999,10.0,0.0,0.0,73.55093000000001,0.0,0.011877946,4.634842,8.24,1.0,86.166612,62.875403000000006,57.37090500000001,209.681646,3.79,0.0,8.744297999999999,8.819134,8.360755000000001,10.0,0.0,50.174665000000005,16.848839,23.913246,49.209867666368254,30.642746000000002,0.0,0.0,0.0,0.04348958,0.0,0.02371226,0.0,0.018300876,0.0,0.01437118,2.020931,2.0138130000000003,2.0184189999999997,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011511457,5.697855000000001,0.0,0.084048783,0.0,0.042207210999999994,9.5,9.792667999999999,0.0,0.022842572999999998,9.5,9.73736,0.0,0.043972739000000004,0.446582721,73.114762,0.77714367,72.645257,0.40438345600000003,72.293671,1.3187010000000001,72.20685999999999,0.031774677,9.877647999999999,1.0,1.0,73.054071,73.001373,31.475108000000002,72.613178,72.595067,31.639339,72.615611,72.854656,32.211016,72.61533,72.854235,31.556343
 10/25/2017,13:34:08.118,0.0,73.06942099999999,0.0,4.28509,21.983499,0.0,0.000320750065,74.48447,0.0,72.94437099999999,0.020602755,3.927018,21.447488,0.0,0.0,75.042835,0.0,76.52199499999999,30.896380999999998,72.499696,0.0,0.0,0.0,150.581817,1.0,0.010448,98.749119,23.641597,13.122676,20.881616,1.0,11173.906,1.0,0.00404,16.338194,42.644564,0.0,2.6767,0.0,1.987004,0.0,1.981234,0.0,1.988487,10.0,8.972546000000001,0.0,0.0,0.0,0.13710493599999998,0.0,0.13633241699999998,0.0,0.154007336,0.0,0.0,0.0,2.073971,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.281897,0.0,0.0,72.516487,0.0,8.85267,0.0,3.603657,71.748207,0.0,241.48907000000003,0.0,0.0,84.969748,73.816132,73.07311899999999,84.571866,78.073436,0.037196325,0.0,69.390335,14.40422,22.013305,75.42278,74.152264,0.0,74.142387,73.355757,0.0,73.869727,0.0,0.0,30.972883000000003,10.0,54.0,56.2,22.519012,69.058976,30.560478999999997,0.0,8.81684,8.798159,6.512713,10.0,1.0,9.434813,0.0,1007.773,10.0,0.0,0.0,73.55018100000001,0.0,0.168518654,9.623066,8.24,1.0,86.198604,63.079131000000004,57.468439000000004,202.915502,3.79,0.0,8.476797,8.854408,10.66939,10.0,0.0,50.169537,17.138308,23.909766,51.39686034137225,30.642653000000003,0.0,0.052973840999999994,0.0,0.04551884900000001,0.0,0.016722556,0.0,0.015337499,0.0,0.019460458,2.021028,2.013297,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011517197,5.6981779999999995,0.0,0.08159889099999999,0.0,0.043013097,9.5,9.792024000000001,0.0,0.013888021,9.5,9.719773,0.0,0.049480754,0.017556817,73.079314,0.6083465929999999,72.69011,1.030339,72.35660899999999,1.698494,72.176476,0.030808122,9.880225999999999,1.0,1.0,73.052807,73.002169,31.476291999999997,72.610463,72.59371,31.627121999999996,72.615237,72.856528,32.231102,72.615377,72.85315899999999,31.603316999999997
 10/25/2017,13:34:18.118,0.0,73.069562,0.0,4.607355,0.0,0.0,0.00044952385799999995,74.48954,0.0,72.945494,0.027530661,3.6405589999999997,6.02453,0.0,0.0,74.97765600000001,0.0,76.529956,30.902188,72.505218,0.0,0.0,0.0,139.94638700000002,1.0,0.010448,98.759839,23.635241,13.171482000000001,20.886024,1.0,11192.829,1.0,0.00404,15.766539000000002,42.642981,0.0,2.667774,0.0,1.988391,0.0,1.9820400000000002,0.0,1.9888099999999997,10.0,8.985486,0.0,0.0,0.0,0.13739463,0.0,0.138617784,0.0,0.144243832,0.0,0.0,0.0,2.071425,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,13.737917999999999,72.599681,0.0,5.91962,0.0,3.7480569999999997,71.75471800000001,0.0,241.480484,0.000247564045,0.0,84.984521,73.819924,73.074382,84.594095,78.078916,0.05083068599999999,0.0,69.381496,14.400153,22.092787,75.431348,74.15409,0.0,74.14763,73.355663,0.0,73.870429,0.0,12.894553,30.964037,10.0,54.0,56.2,22.57549,69.05743299999999,30.557135,0.0,8.66113,8.62175,14.134594,10.0,1.0,9.454003,0.0,987.384817,10.0,0.0,0.0,73.548309,0.0,0.0,20.064656,8.24,1.0,86.223326,63.169878000000004,57.408834999999996,194.674275,3.79,0.0,8.607241,8.951262,18.66945,10.0,0.0,50.162965,16.926197,23.901971,47.92388099353741,30.638471999999997,0.0,0.036630484,0.0,0.043876107000000004,0.0,0.016207186000000002,0.0,0.023905523999999997,0.0,0.024098787000000003,2.020931,2.013458,2.0185150000000003,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.01152186,5.68264,0.0,0.08343631,0.0,0.044528161,9.5,9.793183,0.0,0.018751825,9.5,9.721126,0.0,0.050865811,0.20042031800000001,73.068462,1.051439,72.65827900000001,1.5085979999999999,72.39784499999999,0.657579075,72.178646,0.026941903,9.878615,1.0,1.0,73.057674,73.00479,31.557165,72.611025,72.59113599999999,31.708306,72.615845,72.854516,32.246552,72.614535,72.853954,31.479477000000003
 10/25/2017,13:34:28.118,0.0,73.07091899999999,0.0,4.392512,0.0,0.0,0.000268435713,74.752427,0.0,72.9476,0.026237452,4.750584,0.0,0.0,0.0,75.225335,0.0,76.534077,30.894012,72.50709,0.0,0.0,0.0,144.424463,1.0,0.010448,98.804644,23.638211,13.126346,20.859251999999998,1.0,11254.836000000001,1.0,0.00404,16.406306,42.650383000000005,0.0,2.686045,0.0,1.987972,0.0,1.982266,0.0,1.9889709999999998,10.0,8.997525,0.0,0.0,0.0,0.137330253,0.0,0.13848903099999998,0.0,0.151236177,0.0,0.0,0.0,2.0750669999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,9.969168,72.535296,0.0,5.776545,0.0,16.904483,71.74169599999999,0.0,241.48607900000002,0.000534858908,0.0,84.995636,73.81763000000001,73.078875,84.617637,78.087863,0.011238602,0.0,69.416386,14.404778,22.045671,75.433314,74.15526,0.0,74.147864,73.360062,0.0,73.87188,0.0,9.640367,30.900959999999998,10.0,54.0,56.2,22.536847,69.05327,30.552257,0.0,8.683975,8.554546,5.838778,10.0,1.0,9.325066,0.0,1005.383,10.0,0.0,0.0,73.548355,0.0,0.109329989,0.0,8.24,1.0,86.217603,63.181295999999996,57.487705000000005,193.840532,3.79,0.0,8.680579,8.912401,7.062148,10.0,0.0,50.160262,17.027375,23.903085,47.754094504445135,30.637264000000002,0.0,0.0,0.0,0.042813157000000004,0.0,0.023583417000000002,0.0,0.024130997999999997,0.0,0.019460458,2.0211240000000004,2.013716,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011521655,5.662138,0.0,0.082727131,0.0,0.044366984000000005,9.5,9.792571,0.0,0.020523409,9.5,9.700414,0.0,0.041750206,0.341084548,73.130677,0.82637615,72.677811,0.27778565,72.355886,0.7068115540000001,72.120772,0.029197197999999997,9.882482000000001,1.0,1.0,73.054024,73.00179399999999,31.758754999999997,72.61200799999999,72.59197900000001,31.715398999999998,72.61439399999999,72.855124,32.324577000000005,72.615798,72.85386,31.462395
 10/25/2017,13:34:38.118,0.0,73.068111,0.0,4.070247,4.364376,0.0,0.0006587812669999999,74.659729,0.0,72.943528,0.02171122,4.356705000000001,0.0,0.0,0.0,75.173917,0.0,76.538526,30.892201,72.497918,0.0,0.0,0.0,154.26023600000002,1.0,0.010448,98.839576,23.632922,13.097906,20.881126000000002,1.0,11222.764,1.0,0.00404,16.178455,42.653921000000004,0.0,2.695679,0.0,1.98607,0.0,1.983459,0.0,1.988423,10.0,8.985228999999999,0.0,0.0,0.0,0.138295901,0.0,0.138070584,0.0,0.16087078900000001,0.0,0.0,0.0,2.073874,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.424973,0.0,5.8476,72.51720999999999,0.0,8.137292,0.0,10.165826,71.727227,0.0,241.526068,0.000288606177,0.0,85.010035,73.819362,73.079858,84.641319,78.092688,0.013598395,0.0,69.435516,14.401189000000002,22.004701,75.432425,74.155073,0.0,74.1466,73.362543,0.0,73.871927,0.027737561,9.944946,30.883652,10.0,55.0,56.1,22.571603,69.0514,30.554115000000003,0.0,8.633474,8.789759,6.608989,10.0,1.0,9.433013,0.0,1014.398,10.0,0.0,0.0,73.54639,0.0,0.13862538900000002,9.927813,8.24,1.0,86.181201,63.244999,57.530452000000004,194.83461,3.79,0.0,8.610847999999999,8.822124,8.376787,10.0,0.0,50.152151,16.794847,23.899048,48.67862930863422,30.642699,0.0,0.008940261,0.0,0.039656516,0.0,0.02529058,0.0,0.019234984,0.0,0.015530763000000001,2.020867,2.013619,2.0184189999999997,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011516446999999999,5.659107,0.0,0.084371137,0.0,0.043915688,9.5,9.793538,0.0,0.025129527000000002,9.5,9.700414,0.0,0.043554000999999995,0.235586374,73.053271,0.6927451509999999,72.674918,0.165254264,72.269798,1.6000290000000001,72.12294200000001,0.030163752000000002,9.875071,1.0,1.0,73.056504,73.005492,31.401730999999998,72.612335,72.590949,31.87225,72.612289,72.856528,32.355090999999994,72.619589,72.856949,31.516357
 10/25/2017,13:34:48.118,0.0,73.069281,0.0,5.108657,24.885282999999998,0.0,0.0,74.506197,0.0,72.947366,0.021434104,3.998632,13.936202999999999,0.0,0.0,74.932755,0.0,76.54054000000001,30.881422999999998,72.509008,0.0,0.0,0.0,147.942951,1.0,0.010448,98.86115600000001,23.6287,13.113501999999999,20.845539000000002,1.0,11123.231000000002,1.0,0.00404,15.738565,42.653874,0.0,2.706635,0.0,1.9854889999999998,0.0,1.9821689999999998,0.0,1.988487,10.0,8.990217999999999,0.0,0.0,0.0,0.136235852,0.0,0.138038395,0.0,0.16174080400000002,0.0,0.0,0.0,2.0767740000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.997275,0.0,0.0,72.502018,0.0,7.350376,0.0,0.0,71.727227,0.0,241.54179399999998,0.000781111666,0.0,85.022932,73.818239,73.083508,84.66420500000001,78.097044,0.0,0.0,69.41680699999999,14.401189000000002,22.090739000000003,75.43911999999999,74.15933199999999,0.0,74.147536,73.36273,0.0,73.869212,0.0,8.822813,30.984037,10.0,55.0,56.1,22.498204,69.05027700000001,30.55235,0.0,8.65151,8.741156,8.967761,10.0,1.0,9.322067,0.0,1007.66,10.0,0.0,0.0,73.544892,0.0,0.04057548,8.291803999999999,8.24,1.0,86.17679100000001,63.235983999999995,57.402212,196.646398,3.79,0.0,8.592814,8.854408,8.761560000000001,10.0,0.0,50.148422,17.124923000000003,23.900579,49.83055689123867,30.638240000000003,0.0,0.0,0.0,0.043264105,0.0,0.023680048999999998,0.0,0.018558561,0.0,0.014403391000000001,2.021189,2.013394,2.0184509999999998,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01151632,5.660945,0.0,0.082340306,0.0,0.050137124000000005,9.5,9.791217999999999,0.0,0.023583417000000002,9.5,9.700543,0.0,0.038174828,0.33405133600000003,73.061952,0.81230973,72.674918,0.319984915,72.314651,0.889675055,72.18370999999999,0.027908457999999997,9.877647999999999,1.0,1.0,73.0573,73.00338599999999,31.485365,72.614254,72.590809,31.571948,72.61505,72.858587,32.261616,72.614628,72.855264,31.628551
 10/25/2017,13:34:58.118,0.0,73.069281,0.0,6.11126,1.5106870000000001,0.0,0.0,74.530096,0.0,72.948302,0.024759497999999998,1.742775,27.837685999999998,0.0,0.0,75.225335,0.0,76.54859499999999,30.88133,72.50287800000001,0.0,0.0,0.0,139.94638700000002,1.0,0.010448,98.854479,23.631391,13.114787,20.832807,1.0,11207.69,1.0,0.00404,15.940063,42.652803999999996,0.0,2.6886229999999998,0.0,1.9878099999999999,0.0,1.982105,0.0,1.9886810000000001,10.0,8.985325,0.0,0.0,0.0,0.136879618,0.0,0.13961562,0.0,0.168990931,0.0,0.0,0.0,2.075453,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.011039999999998,0.0,0.0,72.532402,0.0,13.323784,0.0,1.758548,71.77714399999999,0.0,241.53658399999998,4.2353441000000006e-05,0.0,85.03461,73.81819200000001,73.084632,84.685168,78.100838,0.037458523,0.0,69.395854,14.400870000000001,22.099752,75.439261,74.158209,0.0,74.146928,73.364275,0.0,73.87085,0.0,13.712107000000001,30.873652000000003,10.0,55.0,56.1,22.559027,69.050979,30.549145000000003,0.0,8.639486,8.830561,7.539661,10.0,1.0,9.426417,0.0,980.503309,10.0,0.0,0.0,73.544377,0.0,0.099764144,8.16349,8.24,1.0,86.190301,63.269038,57.695418000000004,191.57980700000002,3.79,0.0,8.686589999999999,8.780871000000001,9.739523,10.0,0.0,50.139706,16.9786,23.897192,50.50692880174962,30.64177,0.0,0.004395067,0.0,0.044584741,0.0,0.020169092,0.0,0.017173504,0.0,0.015659605,2.020673,2.013329,2.0182580000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.01151909,5.660687,0.0,0.082533719,0.0,0.043174274000000006,9.5,9.795019,0.0,0.01485434,9.5,9.69861,0.0,0.04561548,0.284818855,73.055441,0.840442572,72.72121700000001,0.70681155,72.318268,1.7688270000000001,72.222775,0.030163752000000002,9.867016,1.0,1.0,73.05753399999999,73.004368,31.499173,72.613037,72.590809,31.656678999999997,72.613599,72.851427,32.319555,72.620384,72.85329899999999,31.442596
 10/25/2017,13:35:08.118,0.0,73.07105899999999,0.0,6.361911,12.636866,0.0,0.0,74.71042299999999,0.0,72.945962,0.026237452,3.8195959999999998,10.620988,0.0,0.0,75.290514,0.0,76.552856,30.877428000000002,72.481165,0.0,0.0,0.0,161.53711,1.0,0.010448,98.830502,23.626009,13.102677,20.872638000000002,1.0,11169.416000000001,1.0,0.00404,16.116019,42.658017,0.0,2.699127,0.0,1.9862950000000001,0.0,1.9814599999999998,0.0,1.9887130000000002,10.0,8.979306,0.0,0.0,0.0,0.13739463,0.0,0.137426818,0.0,0.16715423199999999,0.0,0.0,0.0,2.076742,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.857258,0.0,0.0,72.606916,0.0,8.566519,0.0,9.524049,71.759058,0.0,241.551248,0.0,0.0,85.045069,73.819783,73.087487,84.70730400000001,78.107022,0.029068148999999998,0.0,69.392767,14.404619,22.038297,75.441461,74.157834,0.0,74.14777,73.366802,0.0,73.866778,0.0,8.341899,30.898267999999998,10.0,55.0,56.1,22.554453,69.047191,30.5458,0.0,8.931669,8.733956,7.443384,10.0,1.0,9.391634,0.0,987.62543,10.0,0.0,0.0,73.544049,0.0,0.0,8.339922,8.24,1.0,86.206016,63.12720899999999,57.424489,208.687568,3.79,0.0,8.580792,8.804786,9.547137,10.0,0.0,50.137282,16.740402,23.895151000000002,49.63264818398706,30.640795,0.0,0.026025032000000003,0.0,0.044842426,0.0,0.019009508999999997,0.0,0.014725496999999999,0.0,0.017076872,2.020931,2.0138130000000003,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011522262,5.661074,0.0,0.080921948,0.0,0.043077567000000004,9.5,9.791701,0.0,0.019234984,9.5,9.699736999999999,0.0,0.039914201,0.284818855,73.082931,0.8404425740000001,72.659002,0.756044032,72.296565,0.7419776090000001,72.202519,0.025653164,9.876037,1.0,1.0,73.059219,73.004696,31.349262,72.613786,72.583462,31.741016,72.61345899999999,72.853346,32.302946,72.614769,72.856949,31.555954999999997
 10/25/2017,13:35:18.118,0.0,73.072089,0.0,3.175065,13.037664999999999,0.0,0.0010451030000000001,74.478677,0.0,72.94409,0.026052707,3.5331379999999997,0.0,0.0,0.0,75.049353,0.0,76.554074,30.871575,72.489962,0.0,0.0,0.0,138.42703999999998,1.0,0.010448,98.817667,23.627122,13.057541,20.834602,1.0,11213.997,1.0,0.00404,16.093315,42.657459,0.0,2.7115650000000002,0.0,1.987037,0.0,1.982072,0.0,1.9879069999999999,10.0,8.979016,0.0,0.0,0.0,0.139004043,0.0,0.13816714800000002,0.0,0.169377604,0.0,0.0,0.0,2.078096,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,0.0,72.51938100000001,0.0,5.1684730000000005,0.0,17.530216,71.73735500000001,0.0,241.55240600000002,0.0,0.0,85.06064,73.820392,73.088235,84.73300400000001,78.11372,0.05633687,0.0,69.460585,14.403820999999999,22.031332,75.450264,74.158817,0.0,74.147349,73.370406,0.0,73.868369,0.072706217,11.163262,30.941345000000002,10.0,55.0,56.1,22.538448000000002,69.044712,30.544221000000004,0.0,8.806018,8.884564,9.272636,10.0,1.0,9.406027,0.0,978.7067390000001,10.0,0.0,0.0,73.54161500000001,0.0,0.006497158,10.408992999999999,8.24,1.0,86.241621,63.09535699999999,57.653875,194.898744,3.79,0.0,8.71845,8.719889,3.342682,10.0,0.0,50.132527,10.943773,23.895985999999997,51.07488422622528,30.641445,0.0,0.020673953000000002,0.0,0.044359265999999994,0.0,0.019396036999999998,0.0,0.014983182,0.0,0.016078343000000002,2.020867,2.0135549999999998,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011528716999999999,5.660558,0.0,0.079987121,0.0,0.043238745,9.5,9.79241,0.0,0.019009508999999997,9.5,9.700285000000001,0.0,0.041879049,0.36218418399999996,73.055441,0.643512674,72.693727,1.550797,72.37469499999999,1.269468,72.140305,0.045306442999999995,9.871849000000001,1.0,1.0,73.056926,73.00338599999999,31.413171000000002,72.612148,72.587018,31.750868,72.613692,72.852457,32.479081,72.617623,72.853767,31.460454
