date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:35:28.118,0.0,73.071574,0.0,6.827405000000001,18.440436,0.0,0.000324774248,74.490988,0.0,72.945166,0.023096801,5.07285,19.10922,0.0,0.0,74.959551,0.0,76.56306500000001,30.872039,72.478638,0.0,0.0,0.0,142.745184,1.0,0.010448,98.831818,23.622947,13.069651,20.844887,1.0,11201.81,1.0,0.00404,16.118857000000002,42.659833,0.0,2.7115650000000002,0.0,1.9862630000000001,0.0,1.982298,0.0,1.9879069999999999,10.0,8.990476,0.0,0.0,0.0,0.137716513,0.0,0.13980875,0.0,0.165091974,0.0,0.0,0.0,2.08164,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,0.0,72.488997,0.0,4.059637,0.0,0.0,71.787272,0.0,241.51738500000002,0.000206521924,0.0,85.073725,73.820766,73.090154,84.754952,78.117374,0.031427942,0.0,69.46713299999999,14.398876999999999,21.953488,75.446892,74.160783,0.0,74.151656,73.373869,0.0,73.867199,0.030757844,13.728137,31.051345,10.0,55.0,56.1,22.558112,69.044525,30.543339000000003,0.0,8.676160000000001,8.835961,7.924767,10.0,1.0,9.402428,0.0,984.850369,10.0,0.0,0.0,73.540164,0.0,0.075849532,9.478713,8.24,1.0,86.23974399999999,63.237787,57.430508999999994,197.223604,3.79,0.0,8.425701,8.674452,6.901827000000001,10.0,0.0,50.128053,16.162371,23.890418,49.98076198385614,30.642932000000002,0.0,0.0,0.0,0.044584741,0.0,0.022649309,0.0,0.018751825,0.0,0.014661076,2.020995,2.013072,2.0184509999999998,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011529197,5.6612029999999995,0.0,0.08827162300000001,0.0,0.043657805,9.5,9.792378,0.0,0.017882138,9.5,9.701734,0.0,0.053056133,0.56614732,73.09378199999999,0.7560440359999999,72.719047,0.33405133800000003,72.440527,1.803993,72.161284,0.027908457999999997,9.870560000000001,1.0,1.0,73.061138,73.002028,31.430528999999996,72.615798,72.588937,31.577071999999998,72.61313100000001,72.854516,32.187841,72.618747,72.854282,31.505487
 10/25/2017,13:35:38.118,0.0,73.068298,0.0,7.1496710000000006,11.129862,0.0,6.3202493e-05,74.624967,0.0,72.944137,0.014875687,2.100847,0.0,0.0,0.0,75.089184,0.0,76.56718599999999,30.871761,72.50138000000001,0.0,0.0,0.0,131.31009699999998,1.0,0.010448,98.85170600000001,23.623735,13.075522,20.886513,1.0,11246.07,1.0,0.00404,16.028852,42.66216,0.0,2.699031,0.0,1.9881,0.0,1.9822009999999999,0.0,1.9886810000000001,10.0,8.987160000000001,0.0,0.0,0.0,0.13584959300000002,0.0,0.135688652,0.0,0.16177302699999999,0.0,0.0,0.0,2.079288,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,17.137811,72.503465,0.0,5.454624,0.0,6.780452,71.785825,0.0,241.510101,0.001396744,0.0,85.084841,73.82203,73.094881,84.775634,78.1244,0.045062302,0.0,69.426208,14.400551,22.10303,75.443849,74.162609,0.0,74.150345,73.380328,0.0,73.87155200000001,0.0,12.12509,31.100575,10.0,55.0,56.1,22.563142000000003,69.04518,30.540459000000002,0.0,8.705618,8.729156,11.904191,10.0,1.0,9.385036999999999,0.0,1007.548,10.0,0.0,0.0,73.53408,0.0,0.09438335699999999,18.027664,8.24,1.0,86.24209,63.30389399999999,57.619558,210.48332200000002,3.79,0.0,8.637899,8.921967,12.208478999999999,10.0,0.0,50.121434,15.658976999999998,23.891393,49.175791433054016,30.643860999999998,0.0,4.3286034e-05,0.0,0.041782417,0.0,0.024968473999999997,0.0,0.018784035,0.0,0.01488655,2.020834,2.01349,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011530358000000001,5.660139,0.0,0.08398431199999999,0.0,0.043786747,9.5,9.791508,0.0,0.025129527000000002,9.5,9.702701,0.0,0.042201155,0.5098816270000001,73.07642,0.8967082679999999,72.71977,0.931874322,72.323332,0.83340936,72.228563,0.029197197999999997,9.874426,1.0,1.0,73.056692,73.00338599999999,31.482209,72.61224200000001,72.587861,31.754809,72.613037,72.853439,32.400284,72.615892,72.85596600000001,31.571871999999995
 10/25/2017,13:35:48.118,0.0,73.07293100000001,0.0,4.320897,10.680966999999999,0.0,0.00048574149,74.467814,0.0,72.949519,0.012935873999999998,2.960222,0.0,0.0,0.0,75.029799,0.0,76.572946,30.867765999999996,72.488699,0.0,0.0,0.0,138.187143,1.0,0.010448,98.864729,23.628282000000002,13.07277,20.842601000000002,1.0,11212.5,1.0,0.00404,16.22589,42.661415000000005,0.0,2.692231,0.0,1.99055,0.0,1.9814599999999998,0.0,1.98852,10.0,8.991377,0.0,0.0,0.0,0.138424655,0.0,0.137362442,0.0,0.155457361,0.0,0.0,0.0,2.078804,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.468389000000002,0.0,16.44821,72.522274,0.0,12.858788,0.0,9.732626,71.756888,0.0,241.57850299999998,0.001232575,0.0,85.097785,73.82057900000001,73.09483399999999,84.79926999999999,78.128757,0.011763,0.0,69.38790300000001,14.401029999999999,22.059601,75.449374,74.160924,0.0,74.149689,73.379626,0.0,73.871037,0.0,13.247223000000002,30.912114000000003,10.0,54.0,56.0,22.513753,69.039287,30.539621999999998,0.0,8.90221,8.848562,11.567223,10.0,1.0,9.374842,0.0,1006.008,10.0,0.0,0.0,73.53716899999999,0.0,0.019052329,10.890172,8.24,1.0,86.259212,63.421684,57.712276,204.342485,3.79,0.0,8.639101,8.68342,8.360755000000001,10.0,0.0,50.118916999999996,15.419416,23.88782,49.782776689614465,30.645160999999998,0.0,0.001622821,0.0,0.041073782999999996,0.0,0.025709318,0.0,0.021811833,0.0,0.01801098,2.020899,2.012975,2.0185150000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011533927,5.660945,0.0,0.084886904,0.0,0.04059544,9.5,9.792732,0.0,0.026256899,9.5,9.69948,0.0,0.049384122999999995,0.024590029,73.069909,0.439549535,72.706749,1.452332,72.41810100000001,0.812309725,72.202519,0.029841567000000003,9.876037,1.0,1.0,73.057253,73.00399399999999,31.328353000000003,72.614675,72.586925,31.654709000000004,72.61111899999999,72.854562,32.26741,72.619683,72.854422,31.710464
 10/25/2017,13:35:58.118,0.0,73.07115300000001,0.0,2.745378,14.400382,0.0,0.0,74.76111800000001,0.0,72.94568100000001,0.02392815,3.855403,0.0,0.0,0.0,75.244889,0.0,76.578613,30.869856,72.47349,0.0,0.0,0.0,132.90941,1.0,0.010448,98.84201999999999,23.636772,13.014056,20.840479000000002,1.0,11192.615,1.0,0.00404,15.949388,42.661602,0.0,2.706828,0.0,1.98852,0.0,1.9816529999999999,0.0,1.9891,10.0,9.002642999999999,0.0,0.0,0.0,0.138263713,0.0,0.137555571,0.0,0.155006242,0.0,0.0,0.0,2.078321,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.969153,0.0,12.807758,72.509253,0.0,12.501099,0.0,3.0260580000000004,71.748207,0.0,241.595869,0.0,0.0,85.111293,73.823528,73.097362,84.820468,78.136392,0.015695988,0.0,69.364378,14.401748000000001,22.016992000000002,75.447688,74.162984,0.0,74.15029799999999,73.38580400000001,0.0,73.870756,0.0,13.295314999999999,30.918652,10.0,54.0,56.0,22.557426,69.03755600000001,30.541852000000002,0.0,8.622653,8.697353999999999,14.375285,10.0,1.0,9.262696,0.0,1002.046,10.0,0.0,0.0,73.536139,0.0,0.246839008,11.002447,8.24,1.0,86.271737,63.16386800000001,57.811014,183.88371999999998,3.79,0.0,8.657135,8.887888,13.010089,10.0,0.0,50.109594,15.632435000000001,23.887401999999998,48.55613854388242,30.647856,0.0,0.0,0.0,0.045390006,0.0,0.025451632999999998,0.0,0.023261311,0.0,0.017656663,2.021028,2.013362,2.018097,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011536805,5.65914,0.0,0.08466125599999999,0.0,0.044205807,9.5,9.791895,0.0,0.026643426,9.5,9.69948,0.0,0.04300642,0.622413012,73.073526,0.594280193,72.73134499999999,1.515631,72.397121,1.803993,72.219158,0.025008793999999997,9.889569999999999,1.0,1.0,73.057113,73.004462,31.381216,72.615798,72.585942,31.838357000000002,72.611774,72.851567,32.355478000000005,72.61851300000001,72.852878,31.567601
 10/25/2017,13:36:08.118,0.0,73.071715,0.0,2.5663419999999997,14.592766000000001,0.0,0.000602442732,74.66986800000001,0.0,72.946102,0.025683219,3.354101,0.0,0.0,0.0,75.310068,0.0,76.58151600000001,30.869902000000003,72.473677,0.0,0.0,0.0,141.145871,1.0,0.010448,98.832994,23.642711,13.011303999999999,20.829051999999997,1.0,11199.671,1.0,0.00404,16.012229,42.659833,0.0,2.717108,0.0,1.9859080000000002,0.0,1.9819759999999997,0.0,1.9883259999999998,10.0,8.998845,0.0,0.0,0.0,0.1372015,0.0,0.138231525,0.0,0.154458455,0.0,0.0,0.0,2.078998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.459213,0.0,8.926748,72.572914,0.0,6.813842999999999,0.0,3.459257,71.761228,0.0,241.581011,0.0,0.0,85.12198599999999,73.822404,73.10134000000001,84.844433,78.14281,0.019366776999999998,0.0,69.365874,14.403103,22.061239999999998,75.455929,74.16448100000001,0.0,74.150251,73.38557,0.0,73.87230100000001,0.033778127000000005,2.009864,30.920959999999997,10.0,54.0,56.0,22.560398,69.03694899999999,30.539994,0.0,8.451912,8.779558,0.0,10.0,1.0,9.491785,0.0,1002.928,10.0,0.0,0.0,73.535016,0.0,0.074055937,0.0,8.24,1.0,86.295615,63.251008,57.597882999999996,204.16611699999999,3.79,0.0,8.530297000000001,8.819134,1.819625,10.0,0.0,50.106052000000005,15.499044,23.894037,48.91691582312838,30.64623,0.0,0.0,0.0,0.041685785,0.0,0.023454575,0.0,0.025032895,0.0,0.018719614,2.021028,2.0135549999999998,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011541568,5.660461,0.0,0.080986418,0.0,0.044560397,9.5,9.791122,0.0,0.025097316,9.5,9.700285000000001,0.0,0.043682843,0.312951701,73.056888,0.509881635,72.674918,0.059756091,72.267628,0.608346591,72.19817900000001,0.030808122,9.88377,1.0,1.0,73.061278,73.005866,31.505484999999997,72.613599,72.58608199999999,31.729193,72.609387,72.850538,32.244621,72.618466,72.854562,31.453078
 10/25/2017,13:36:18.118,0.0,73.07255699999999,0.0,4.893813,17.863285,0.0,0.000876087036,74.719114,0.0,72.945728,0.023096801,2.816993,3.7823559999999996,0.0,0.0,75.3948,0.0,76.586714,30.874176000000002,72.472601,0.0,0.0,0.0,135.228414,1.0,0.010448,98.851753,23.643732,13.016074,20.851416,1.0,11232.492,1.0,0.00404,16.014662,42.660065,0.0,2.706281,0.0,1.9882939999999998,0.0,1.981944,0.0,1.988358,10.0,8.997815,0.0,0.0,0.0,0.137684324,0.0,0.136686488,0.0,0.150656166,0.0,0.0,0.0,2.084379,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,9.247492999999999,72.57074399999999,0.0,3.737717,0.0,7.935650999999999,71.745313,0.0,241.57541600000002,0.0016019539999999998,0.0,85.13676,73.824324,73.10297800000001,84.869055,78.148524,0.026708356000000003,0.0,69.357362,14.404060000000001,22.038706,75.45536700000001,74.163218,0.0,74.153622,73.388191,0.0,73.87319000000001,0.044293186,6.177786,30.984421,10.0,54.0,56.0,22.572746,69.035218,30.537903999999997,0.0,8.617242,8.641551,2.5493349999999997,10.0,1.0,9.289083999999999,0.0,1004.709,10.0,0.0,0.0,73.532442,0.0,0.349073976,0.0,8.24,1.0,86.287405,63.238989000000004,57.731542000000005,198.281816,3.79,0.0,8.65473,8.861583,0.0,10.0,0.0,50.10195,15.6862,23.899373,47.917088110437646,30.648599,0.0,0.0,0.0,0.044520319,0.0,0.022552678,0.0,0.024420893,0.0,0.018977299,2.020899,2.0135549999999998,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011541195,5.661396,0.0,0.08266266,0.0,0.043915688,9.5,9.792571,0.0,0.02580595,9.5,9.699705,0.0,0.037144088,0.376250606,73.07569699999999,0.734944426,72.684322,1.234302,72.375419,0.6857119190000001,72.238691,0.025653164,9.874749000000001,1.0,1.0,73.05847,73.007036,31.585174,72.613412,72.584772,31.650768,72.60985500000001,72.854703,32.374018,72.61954200000001,72.853533,31.454631
 10/25/2017,13:36:28.118,0.0,73.07180799999999,0.0,3.4257160000000004,3.4345220000000003,0.0,0.001193997,74.791535,0.0,72.947038,0.023096801,3.7121739999999996,26.860739000000002,0.0,0.0,75.265891,0.0,76.591725,30.878775,72.46801500000001,0.0,0.0,0.0,130.110613,1.0,0.010448,98.84145600000001,23.640206,12.998277,20.88733,1.0,11192.188,1.0,0.00404,16.057637,42.662672,0.0,2.693907,0.0,1.9868759999999999,0.0,1.981782,0.0,1.988358,10.0,8.998459,0.0,0.0,0.0,0.138360278,0.0,0.1372015,0.0,0.150333939,0.0,0.0,0.0,2.087924,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,6.89002,72.575085,0.0,5.776545,0.0,14.626175,71.755441,0.0,241.59287799999998,0.0,0.0,85.147828,73.82329399999999,73.10461600000001,84.890816,78.150773,0.050568485999999996,0.0,69.401841,14.404379,21.996507,75.455226,74.16626,0.0,74.15516600000001,73.389876,0.0,73.87440699999999,0.141725275,6.530456,31.041345,10.0,54.0,55.9,22.5261,69.035312,30.536509999999996,0.0,8.472353,8.63135,0.0,10.0,1.0,9.400628999999999,0.0,1011.927,10.0,0.0,0.0,73.53085,0.0,0.0,0.0,8.24,1.0,86.31513000000001,63.448126,57.797768999999995,195.780588,3.79,0.0,8.747905000000001,8.689996,0.0,10.0,0.0,50.095285,15.85861,23.90392,47.50973221370435,30.649528000000004,0.0,0.001429409,0.0,0.044649162,0.0,0.023454575,0.0,0.025129527000000002,0.0,0.020652251,2.020995,2.01349,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011546633999999998,5.662041,0.0,0.086305262,0.0,0.043464392000000004,9.5,9.792152,0.0,0.022069518,9.5,9.699672999999999,0.0,0.047773592000000004,0.193387105,73.047483,0.9740736040000001,72.71977,0.327018127,72.366014,1.6844279999999998,72.192391,0.02017602,9.882804,1.0,1.0,73.05762800000001,73.007879,31.417510999999998,72.615658,72.58828199999999,31.765844,72.61224200000001,72.85021,32.24269,72.61776400000001,72.85554499999999,31.506264
 10/25/2017,13:36:38.118,0.0,73.068205,0.0,2.029233,0.0,0.0,0.000373064426,74.569203,0.0,72.945775,0.025406103,3.7121739999999996,0.0,0.0,0.0,75.055871,0.0,76.597298,30.883653000000002,72.466049,0.0,0.0,0.0,131.549994,1.0,0.010448,98.87220400000001,23.634870000000003,12.968186,20.94724,1.0,11204.589,1.0,0.00404,15.859788,42.660391,0.0,2.702865,0.0,1.9868430000000001,0.0,1.9827169999999998,0.0,1.988745,10.0,8.989285,0.0,0.0,0.0,0.135044886,0.0,0.137137124,0.0,0.135350344,0.0,0.0,0.0,2.087054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,5.991935,72.533849,0.0,3.63041,0.0,22.311454,71.80174,0.0,241.60817000000003,0.0009452801459999999,0.0,85.159554,73.82366800000001,73.109015,84.910561,78.15784599999999,0.049519691,0.0,69.445525,14.399913,21.951439999999998,75.456772,74.16448100000001,0.0,74.15343399999999,73.387911,0.0,73.873425,0.0,7.66862,30.910190999999998,10.0,54.0,55.9,22.495918,69.032459,30.536789000000002,0.0,8.750708,8.671553,0.0,10.0,1.0,9.288484,0.0,1011.574,10.0,0.0,0.0,73.52897800000001,0.0,0.02024806,12.686574,8.24,1.0,86.307811,63.432501,57.597281,197.96114599999999,3.79,0.0,8.594617999999999,8.866963,0.0,10.0,0.0,50.088665999999996,15.703895000000001,23.902064000000003,46.709843886680595,30.649898999999998,0.0,0.033761532000000004,0.0,0.045293374000000004,0.0,0.018236455,0.0,0.022037308,0.0,0.022939205,2.020963,2.013619,2.0185470000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011546468999999998,5.6558839999999995,0.0,0.08298501400000001,0.0,0.044786045,9.5,9.793505,0.0,0.016625924,9.5,9.699125,0.0,0.041234836000000004,0.327018125,73.04893,0.7701104590000001,72.687939,0.833409359,72.27703199999999,1.550797,72.120772,0.034029971,9.877004,1.0,1.0,73.058423,73.007785,31.361490999999997,72.615752,72.586878,31.804071,72.609481,72.851895,32.332302,72.61865300000001,72.852082,31.527227000000003
 10/25/2017,13:36:48.118,0.0,73.07354000000001,0.0,4.177668,0.0,0.0,0.000912304668,74.800949,0.0,72.945728,0.014875687,2.494727,9.644041,0.0,0.0,75.177538,0.0,76.601606,30.878403999999996,72.468436,0.0,0.0,0.0,125.792468,1.0,0.010448,98.897452,23.622158,12.93993,20.929609,1.0,11223.511999999999,1.0,0.00404,15.863842000000002,42.661881,0.0,2.71105,0.0,1.988004,0.0,1.9813630000000002,0.0,1.988552,10.0,8.988544000000001,0.0,0.0,0.0,0.13758776,0.0,0.135334581,0.0,0.1436316,0.0,0.0,0.0,2.095593,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,5.3825199999999995,72.550488,0.0,5.240011,0.0,15.588841,71.72071600000001,0.0,241.573583,0.0014377860000000001,0.0,85.173859,73.82423,73.111496,84.935277,78.1615,0.014122792,0.0,69.45922900000001,14.401588,22.032560999999998,75.451996,74.162094,0.0,74.154885,73.385711,0.0,73.87389300000001,0.005141371,8.69457,30.951345,10.0,54.0,55.9,22.561542000000003,69.028764,30.53363,0.0,8.702612,8.888764,7.8284899999999995,10.0,1.0,9.35805,0.0,1006.778,10.0,0.0,0.0,73.528931,0.0,0.11291718099999999,11.419469,8.24,1.0,86.313441,63.507622,57.44796899999999,215.22924300000003,3.79,0.0,8.783371,8.871148,8.47298,10.0,0.0,50.083818,15.527173000000001,23.903038000000002,50.2950108257635,30.649991999999997,0.0,0.047171465,0.0,0.04352179,0.0,0.014789918,0.0,0.0174634,0.0,0.023422363999999998,2.020867,2.013587,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011548383999999998,5.645697,0.0,0.089270921,0.0,0.044495926,9.5,9.793215,0.0,0.015337499,9.5,9.698835,0.0,0.039624305,0.207453528,73.07135600000001,0.8052765190000001,72.705302,1.5367309999999998,72.43980400000001,0.8826418420000001,72.141751,0.029197197999999997,9.882482000000001,1.0,1.0,73.05996800000001,73.00713,31.478264000000003,72.612944,72.588984,31.668108,72.611774,72.85255,32.307195,72.618466,72.856996,31.579248
 10/25/2017,13:36:58.118,0.0,73.072323,0.0,5.753188,10.857319,0.0,0.000497814035,74.862507,0.0,72.943248,0.027900149,3.461523,17.187356,0.0,0.0,75.254304,0.0,76.605259,30.870692,72.482288,0.0,0.0,0.0,130.190579,1.0,0.010448,98.93337199999999,23.622158,12.966535,20.863006,1.0,11269.59,1.0,0.00404,16.061691,42.656341,0.0,2.7104049999999997,0.0,1.9881330000000002,0.0,1.9820080000000002,0.0,1.9881970000000002,10.0,8.973383,0.0,0.0,0.0,0.136525547,0.0,0.13498051,0.0,0.153813999,0.0,0.0,0.0,2.099234,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.53075,0.0,9.199380999999999,72.573638,0.0,7.2430699999999995,0.0,7.1494740000000006,71.749654,0.0,241.628285,0.0,0.0,85.187507,73.826898,73.10938900000001,84.95891400000001,78.168198,0.029854747,0.0,69.480182,14.402864000000001,22.03379,75.442679,74.165933,0.0,74.154885,73.381826,0.0,73.877778,0.0,0.0,30.897883,10.0,54.0,55.9,22.571603,69.028624,30.533677,0.0,8.919645,8.738756,11.503039,10.0,1.0,9.298679,0.0,1001.0360000000001,10.0,0.0,0.0,73.526451,0.0,0.067479418,7.425681,8.24,1.0,86.313722,63.27685,57.587045999999994,203.46064199999998,3.79,0.0,8.552539,8.684614999999999,6.773569,10.0,0.0,50.078132000000004,15.840235,23.898862,51.9935493968641,30.652872,0.0,0.054231022000000004,0.0,0.045357796,0.0,0.015820658,0.0,0.016207186000000002,0.0,0.020201302,2.020899,2.013651,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011549448,5.643731,0.0,0.082404777,0.0,0.049685828,9.5,9.7927,0.0,0.014306758999999999,9.5,9.699351,0.0,0.043650633,0.397350241,73.07425,0.960007183,72.716877,0.200420317,72.296565,1.4663979999999999,72.114261,0.033385602,9.874103999999999,1.0,1.0,73.059359,73.009517,31.356757,72.614441,72.588516,31.697271,72.60934,72.854188,32.166596000000006,72.622537,72.854609,31.695712
 10/25/2017,13:37:08.118,0.0,73.071247,0.0,3.3182940000000003,1.2060799999999998,0.0,0.000699023071,74.516336,0.0,72.943996,0.024944242999999998,1.9218110000000002,26.540428000000002,0.0,0.0,74.90596,0.0,76.6113,30.865629,72.511769,0.0,0.0,0.0,138.586971,1.0,0.010448,98.94301,23.621648,13.006717,20.841458,1.0,11200.633,1.0,0.00404,16.02277,42.655829,0.0,2.701705,0.0,1.9875200000000002,0.0,1.982105,0.0,1.9872299999999998,10.0,8.977761,0.0,0.0,0.0,0.13549552199999998,0.0,0.138424655,0.0,0.173631012,0.0,0.0,0.0,2.102746,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.036103,0.0,0.0,72.58666,0.0,6.527692,0.0,6.571875,71.74676,0.0,241.69432400000002,0.001314659,0.0,85.199232,73.82643,73.112853,84.978706,78.173913,0.0,0.0,69.4466,14.402226,21.95103,75.446892,74.168882,0.0,74.155447,73.385102,0.0,73.87628000000001,0.0,8.854875,30.976729,10.0,54.0,55.9,22.519469,69.026332,30.532003999999997,0.0,8.669546,8.949368,9.240544,10.0,1.0,9.323267,0.0,987.593349,10.0,0.0,0.0,73.526263,0.0,0.013073676000000001,0.5608578479999999,8.24,1.0,86.331032,63.315312,57.762246999999995,207.164384,3.79,0.0,8.550735000000001,8.699562,11.583224000000001,10.0,0.0,50.073098,16.054614,23.891439000000002,51.47225408399371,30.651479,0.0,0.016451113,0.0,0.044520319,0.0,0.019524879,0.0,0.015530763000000001,0.0,0.015949501,2.02077,2.013426,2.0184509999999998,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011553281,5.636091,0.0,0.083242898,0.0,0.043786747,9.5,9.792024000000001,0.0,0.019009508999999997,9.5,9.697386,0.0,0.042652104,0.242619587,73.050377,0.5802137629999999,72.705302,1.5367309999999998,72.31031,0.467682361,72.114261,0.027586272999999998,9.875392999999999,1.0,1.0,73.059172,73.010359,31.4183,72.61345899999999,72.58945200000001,31.731163000000002,72.606767,72.853018,32.395263,72.622724,72.85943,31.603316999999997
 10/25/2017,13:37:18.118,0.0,73.074242,0.0,6.863213000000001,5.438517,0.0,0.00048574148800000004,74.60251600000001,0.0,72.945868,0.027807777000000002,3.3182940000000003,0.0,0.0,0.0,75.00952099999999,0.0,76.619261,30.865396,72.488324,0.0,0.0,0.0,141.705631,1.0,0.010448,98.93088,23.624339000000003,12.966351,20.82742,1.0,11156.587,1.0,0.00404,16.113181,42.658669,0.0,2.690556,0.0,1.987359,0.0,1.9821689999999998,0.0,1.9879069999999999,10.0,8.986838,0.0,0.0,0.0,0.137008371,0.0,0.13671867599999998,0.0,0.163287498,0.0,0.0,0.0,2.1065810000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.718770999999998,0.0,0.0,72.506359,0.0,7.88691,0.0,0.0,71.722163,0.0,241.69075499999997,0.0008631959020000001,0.0,85.211708,73.82746,73.11551999999999,85.00290600000001,78.179253,0.046897699,0.0,69.487572,14.399196,22.098933,75.45532,74.170567,0.0,74.154979,73.38309,0.0,73.876841,0.053242172000000004,7.6044979999999995,30.977497999999997,10.0,54.0,55.9,22.541420000000002,69.02488199999999,30.533026,0.0,8.819245,8.684753,6.1597,10.0,1.0,9.278289,0.0,1003.554,10.0,0.0,0.0,73.523689,0.0,0.051934920999999995,5.757593,8.24,1.0,86.360915,63.639235,57.761644999999994,202.033659,3.79,0.0,8.731674,8.934522,14.100276999999998,10.0,0.0,50.068064,16.234738,23.888238,48.95096861657115,30.649898999999998,0.0,0.0,0.0,0.043425158,0.0,0.024420893,0.0,0.018590771000000002,0.0,0.014274548,2.0212209999999997,2.013748,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011559213,5.619586,0.0,0.083049485,0.0,0.043174274000000006,9.5,9.792925,0.0,0.023261311,9.5,9.695518,0.0,0.040493992,0.116021779,73.059058,0.5380144729999999,72.666237,0.5591141079999999,72.36022700000001,0.7841768790000001,72.182263,0.026941903,9.885059,1.0,1.0,73.06184,73.00844000000001,31.371353999999997,72.613552,72.59263399999999,31.696089,72.610791,72.85283100000001,32.270114,72.61851300000001,72.857417,31.619234000000002
 10/25/2017,13:37:28.118,0.0,73.073072,0.0,3.389909,5.518676999999999,0.0,0.00034891933599999996,74.583687,0.0,72.94418399999999,0.02660694,4.1418610000000005,0.0,0.0,0.0,75.03631700000001,0.0,76.62029100000001,30.868927000000003,72.50301800000001,0.0,0.0,0.0,131.390063,1.0,0.010448,98.9345,23.627772,12.944884,20.819421,1.0,11221.695,1.0,0.00404,16.203592,42.656062,0.0,2.679826,0.0,1.9845549999999998,0.0,1.982266,0.0,1.988358,10.0,8.984488,0.0,0.0,0.0,0.137491195,0.0,0.139454679,0.0,0.16180525,0.0,0.0,0.0,2.098976,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.749952,0.0,10.177652,72.520104,0.0,7.994217,0.0,16.118307,71.766292,0.0,241.65964,0.000206521922,0.0,85.223105,73.82643,73.119405,85.02649699999999,78.186936,0.004159222,0.0,69.489115,14.400791,22.026415,75.458363,74.168648,0.0,74.155775,73.38833199999999,0.0,73.878058,0.011853111000000001,10.666317999999999,30.800190999999998,10.0,54.0,55.9,22.505520999999998,69.020627,30.531353999999997,0.0,8.584176,8.841961999999999,3.191177,10.0,1.0,9.546358,0.0,1011.799,10.0,0.0,0.0,73.523923,0.0,0.21634787800000002,4.330095,8.24,1.0,86.370625,63.428895,57.720705,207.517121,3.79,0.0,8.845889,8.866963,14.517114000000001,10.0,0.0,50.062003999999995,16.151935,23.887866,48.00540484371935,30.650875,0.0,0.008650142,0.0,0.043940528,0.0,0.025387212000000003,0.0,0.020265724,0.0,0.015240867,2.020834,2.013362,2.01858,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011561964,5.621198000000001,0.0,0.08498361,0.0,0.046397815,9.5,9.791217999999999,0.0,0.025387212000000003,9.5,9.678961,0.0,0.053313818,0.38328381899999997,73.061228,0.854509005,72.703855,0.8263761470000001,72.39856800000001,1.1921030000000001,72.159837,0.029841567000000003,9.872492999999999,1.0,1.0,73.062635,73.00801899999999,31.336243,72.615658,72.587486,31.717764000000003,72.608919,72.854984,32.249256,72.621976,72.858213,31.639421000000002
 10/25/2017,13:37:38.118,0.0,73.07354000000001,0.0,4.571548,10.664936,0.0,0.00046964476199999996,74.82122700000001,0.0,72.945541,0.022727313,5.07285,0.0,0.0,0.0,75.23112900000001,0.0,76.627363,30.867905,72.481024,0.0,0.0,0.0,149.222401,1.0,0.010448,98.953212,23.625266,12.957544,20.837214000000003,1.0,11221.695,1.0,0.00404,16.043853,42.656155,0.0,2.689396,0.0,1.986489,0.0,1.981428,0.0,1.9888099999999997,10.0,9.005444,0.0,0.0,0.0,0.136203664,0.0,0.136976182,0.0,0.144114941,0.0,0.0,0.0,2.1047439999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,0.362867254,72.562063,0.0,4.810784,0.0,20.642834,71.75399399999999,0.0,241.63971800000002,0.0007811116499999999,0.0,85.237504,73.826617,73.122775,85.047742,78.189091,0.0059946159999999995,0.0,69.459696,14.403182999999999,22.090739000000003,75.464076,74.171456,0.0,74.155307,73.38875300000001,0.0,73.879088,0.0,4.799165,30.822498,10.0,54.0,55.9,22.505292999999998,69.020907,30.526429999999998,0.0,8.843293,8.815560000000001,6.223883,10.0,1.0,9.437211,0.0,1015.3919999999999,10.0,0.0,0.0,73.522145,0.0,0.09139403,12.365788,8.24,1.0,86.39403399999999,63.28706700000001,57.694214,193.487795,3.79,0.0,8.679978,8.624829,5.6673480000000005,10.0,0.0,50.057342999999996,16.116546,23.890186,49.312111459097,30.651432,0.0,0.0,0.0,0.043811685999999996,0.0,0.025967003,0.0,0.022552678,0.0,0.017624453,2.020995,2.013748,2.0184189999999997,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011566972,5.620908,0.0,0.084177725,0.0,0.043238745,9.5,9.793472999999999,0.0,0.026643426,9.5,9.684244,0.0,0.042845367,0.228553162,73.077867,0.671645497,72.69951400000001,0.622413011,72.342141,1.480465,72.188774,0.029197197999999997,9.871849000000001,1.0,1.0,73.059078,73.013307,31.3824,72.61345899999999,72.58720500000001,31.774514,72.61149300000001,72.852971,32.233806,72.624596,72.85582600000001,31.559449
 10/25/2017,13:37:48.118,0.0,73.073025,0.0,3.1392580000000003,14.737053,0.0,0.00036099187700000003,74.904511,0.0,72.944979,0.024851871,4.28509,8.747171,0.0,0.0,75.31224,0.0,76.630219,30.857731,72.45683100000001,0.0,0.0,0.0,152.660924,1.0,0.010448,98.972818,23.618446,12.984516000000001,20.888309,1.0,11238.907,1.0,0.00404,15.79127,42.656434999999995,0.0,2.688171,0.0,1.987714,0.0,1.983652,0.0,1.988584,10.0,8.999006,0.0,0.0,0.0,0.136139288,0.0,0.137330253,0.0,0.155296247,0.0,0.0,0.0,2.103584,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.174591,0.0,11.380445,72.61415,0.0,6.813842999999999,0.0,23.739407999999997,71.738802,0.0,241.65317599999997,0.000452774663,0.0,85.24941700000001,73.82863,73.125723,85.070724,78.195976,0.0,0.0,69.470313,14.401667999999999,22.027235,75.463607,74.17159699999999,0.0,74.156992,73.387911,0.0,73.877263,0.0,11.211354,30.984421,10.0,54.0,55.9,22.505292999999998,69.023339,30.523504,0.0,8.578764999999999,8.586348,8.390102,10.0,1.0,9.373043,0.0,1014.43,10.0,0.0,0.0,73.519243,0.0,0.0,12.077081,8.24,1.0,86.40989,63.335744999999996,57.7195,203.348407,3.79,0.0,8.625275,8.982949000000001,8.889816999999999,10.0,0.0,50.053101,16.432557,23.886753,48.549334628362274,30.652129,0.0,0.000301169344,0.0,0.043650633,0.0,0.026160267,0.0,0.021747412,0.0,0.017914348,2.020706,2.013651,2.0184830000000002,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.011570829,5.620843,0.0,0.08498361,0.0,0.04327098,9.5,9.79386,0.0,0.026289108999999998,9.5,9.6606,0.0,0.044939057000000004,0.369217394,73.074973,0.917807922,72.69011,0.334051344,72.265458,1.607063,72.221328,0.035963081,9.872171,1.0,1.0,73.060436,73.01021899999999,31.363069,72.613318,72.588048,31.690177000000002,72.611212,72.853018,32.267024,72.621461,72.86088000000001,31.567213
 10/25/2017,13:37:58.118,0.0,73.072885,0.0,6.576755,11.450502,0.0,0.000200024647,74.6858,0.0,72.94371600000001,0.026329823999999998,3.747981,18.35649,0.0,0.0,75.181883,0.0,76.63480899999999,30.857359999999996,72.4675,0.0,0.0,0.0,138.66693600000002,1.0,0.010448,99.00450699999999,23.621137,13.006717,20.883738,1.0,11226.078000000001,1.0,0.00404,15.579635999999999,42.655409999999996,0.0,2.677667,0.0,1.99213,0.0,1.98233,0.0,1.9888740000000003,10.0,8.986903,0.0,0.0,0.0,0.136493358,0.0,0.13739463,0.0,0.16261081900000002,0.0,0.0,0.0,2.102778,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,0.0,72.580872,0.0,3.9880989999999996,0.0,0.0,71.759058,0.0,241.65626400000002,0.001930291,0.0,85.26029799999999,73.828583,73.124787,85.093283,78.20089499999999,0.019366778,0.0,69.463531,14.400392000000002,22.085003,75.467166,74.17323499999999,0.0,74.158583,73.388285,0.0,73.880399,0.0,10.586165,30.957497999999998,10.0,54.0,55.9,22.492259,69.019411,30.524433000000002,0.0,8.573355000000001,8.835361,6.994095,10.0,1.0,9.203925,0.0,1000.57,10.0,0.0,0.0,73.519898,0.0,0.158952809,10.601464,8.24,1.0,86.417771,63.47517,57.674948,191.740142,3.79,0.0,8.530297000000001,8.84544,13.539151,10.0,0.0,50.047275,16.223622,23.887031,49.73500230076263,30.654405,0.0,0.0,0.0,0.043618422000000004,0.0,0.023035837000000003,0.0,0.01852635,0.0,0.014467812,2.020931,2.013845,2.018097,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011573442,5.621327,0.0,0.083694194,0.0,0.042368388,9.5,9.793569999999999,0.0,0.022617098999999998,9.5,9.660922,0.0,0.040204097,0.066789298,73.084378,0.805276517,72.66696,0.664612281,72.41159,0.798243302,72.213371,0.032096862000000004,9.864438,1.0,1.0,73.06343100000001,73.012371,31.267994,72.612382,72.589171,31.688995000000002,72.60840400000001,72.852644,32.224534999999996,72.624549,72.859383,31.579635999999997
 10/25/2017,13:38:08.118,0.0,73.07485,0.0,5.645766,6.192019,0.0,0.00020002464499999998,74.92334100000001,0.0,72.943528,0.026052707,2.637956,0.0,0.0,0.0,75.336863,0.0,76.641131,30.85592,72.46324200000001,0.0,0.0,0.0,134.74862,1.0,0.010448,99.022891,23.622483,13.00635,20.865945,1.0,11256.226,1.0,0.00404,15.959929,42.65406,0.0,2.6762490000000003,0.0,1.988262,0.0,1.9812990000000001,0.0,1.987714,10.0,8.976312,0.0,0.0,0.0,0.138617784,0.0,0.137877454,0.0,0.168088693,0.0,0.0,0.0,2.096688,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.709595,0.0,0.0,72.56495699999999,0.0,4.238482,0.0,16.663817,71.716376,0.0,241.639621,0.000329648291,0.0,85.27568199999999,73.830923,73.123851,85.116546,78.208577,0.025659558,0.0,69.41194300000001,14.405576000000002,22.038706,75.47114599999999,74.170473,0.0,74.158443,73.390344,0.0,73.87899499999999,0.0,11.41975,30.994037,10.0,54.0,55.9,22.517411,69.018101,30.529868,0.0,8.720047000000001,8.769358,12.562078999999999,10.0,1.0,9.268692999999999,0.0,993.993632,10.0,0.0,0.0,73.51592,0.0,0.18466101699999998,6.479362,8.24,1.0,86.457177,63.16386800000001,57.666518999999994,206.138239,3.79,0.0,8.530297000000001,8.902835000000001,11.358774,10.0,0.0,50.044665,16.262869,23.883459,50.732645080440086,30.650643,0.0,0.029441986,0.0,0.047032748,0.0,0.018558561,0.0,0.014403391000000001,0.0,0.016819187,2.021028,2.013072,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011581203,5.62094,0.0,0.080760771,0.0,0.042239447,9.5,9.792732,0.0,0.018751825,9.5,9.739003,0.0,0.042394419,0.376250606,73.067739,0.770110457,72.741473,1.494531,72.433293,1.5578299999999998,72.218435,0.030485937,9.885059,1.0,1.0,73.061465,73.009985,31.244718,72.615658,72.588937,31.666926,72.609481,72.851333,32.266251000000004,72.625298,72.85746400000001,31.579635999999997
 10/25/2017,13:38:18.118,0.0,73.076863,0.0,4.750584,6.961553,0.0,0.0008479177710000001,74.72345899999999,0.0,72.94362199999999,0.019679035,4.6431629999999995,1.79643,0.0,0.0,75.082666,0.0,76.645205,30.857266999999997,72.478029,0.0,0.0,0.0,142.66521799999998,1.0,0.010448,99.012876,23.617055,13.012588000000001,20.899082999999997,1.0,11267.024,1.0,0.00404,16.164265,42.651454,0.0,2.6709970000000003,0.0,1.9884549999999999,0.0,1.9820400000000002,0.0,1.988487,10.0,8.974413,0.0,0.0,0.0,0.13778088900000002,0.0,0.139293738,0.0,0.154136227,0.0,0.0,0.0,2.098879,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.718770999999998,0.0,0.0,72.622831,0.0,9.067283999999999,0.0,6.138676,71.77063299999999,0.0,241.632337,0.00229967,0.0,85.28576600000001,73.828817,73.13059,85.137229,78.212653,0.056599069,0.0,69.369522,14.403901000000001,22.013305,75.473674,74.176839,0.0,74.16120500000001,73.391936,0.0,73.88185,0.047537193,0.0,30.913268,10.0,54.0,55.9,22.569316,69.01202099999999,30.582869,0.0,8.830066,8.787359,9.70588,10.0,1.0,9.613526,0.0,1005.27,10.0,0.0,0.0,73.51699599999999,0.0,0.274340812,8.211607,8.24,1.0,86.497334,63.344159,57.713480000000004,201.825223,3.79,0.0,8.750309,8.972187,12.753574,10.0,0.0,50.038185999999996,16.301661,23.881835,50.356523655264155,30.652083,0.0,0.054746789000000004,0.0,0.045196742000000005,0.0,0.018172033,0.0,0.015047603,0.0,0.018300876,2.021028,2.013265,2.018386,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011589215,5.621359,0.0,0.08424219599999999,0.0,0.050040417999999996,9.5,9.793699,0.0,0.015498551999999999,9.5,9.738778,0.0,0.042909789000000004,0.17228747,73.061952,0.78417688,72.734962,1.5296969999999999,72.297288,0.5731805329999999,72.192391,0.033707786,9.881836999999999,1.0,1.0,73.062027,73.010733,31.332297999999998,72.614909,72.587346,31.714610999999998,72.61125899999999,72.854141,32.199428000000005,72.622771,72.860927,31.772966999999998
 10/25/2017,13:38:28.118,0.0,73.075365,0.0,2.530535,25.414338,0.0,0.000606466912,74.835711,0.0,72.943528,0.022727313,2.100847,0.0,0.0,0.0,75.150018,0.0,76.65134,30.853642999999998,72.467407,0.0,0.0,0.0,124.672949,1.0,0.010448,99.05063100000001,23.618678,13.069467,20.932710999999998,1.0,11220.732,1.0,0.00404,16.156967,42.650057000000004,0.0,2.670481,0.0,1.9869080000000001,0.0,1.9816529999999999,0.0,1.9887130000000002,10.0,8.971677,0.0,0.0,0.0,0.1372015,0.0,0.13517364,0.0,0.153491771,0.0,0.0,0.0,2.094529,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,19.302837,72.56929699999999,0.0,7.064225,0.0,14.225064999999999,71.73084399999999,0.0,241.644059,0.000945280145,0.0,85.298946,73.830596,73.132182,85.162274,78.216494,0.030903545,0.0,69.431119,14.403103,22.023547,75.47891800000001,74.17332900000001,0.0,74.159988,73.39465,0.0,73.880352,0.0,0.0,30.941345000000002,10.0,55.0,55.9,22.568173,69.014126,30.582544,0.0,9.204011999999999,8.871363,9.160313,10.0,1.0,9.467796,0.0,1008.799,10.0,0.0,0.0,73.515405,0.0,0.0901983,13.103596000000001,8.24,1.0,86.53416,63.30149,57.628589,191.64394099999998,3.79,0.0,8.684787,8.814351,8.184401,10.0,0.0,50.034038,16.283511999999998,23.885036,50.883193767159305,30.650782,0.0,0.053844197,0.0,0.045261164000000007,0.0,0.014789918,0.0,0.015627394,0.0,0.021844044,2.020963,2.013716,2.0184830000000002,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011596815,5.619167,0.0,0.085112552,0.0,0.044302512999999995,9.5,9.791830000000001,0.0,0.014016863999999999,9.5,9.739325,0.0,0.04216894400000001,0.20745353,73.092336,1.100671,72.707472,0.41141667,72.291501,1.803993,72.215541,0.036285266000000004,9.880548,1.0,1.0,73.06450699999999,73.00844000000001,31.305865999999998,72.614582,72.588422,31.793825,72.60910600000001,72.852035,32.188227000000005,72.625907,72.859898,31.687948
 10/25/2017,13:38:38.118,0.0,73.07222900000001,0.0,5.5741510000000005,17.799157,0.0,9.942011699999999e-05,74.796604,0.0,72.946336,0.016261268,3.1034509999999997,0.0,0.0,0.0,75.247062,0.0,76.65513299999999,30.862005,72.448688,0.0,0.0,0.0,150.581817,1.0,0.010448,99.07823,23.61905,13.075889,20.882432,1.0,11261.037,1.0,0.00404,16.110343,42.647124,0.0,2.6648419999999997,0.0,1.9868430000000001,0.0,1.981686,0.0,1.9880360000000001,10.0,8.973189999999999,0.0,0.0,0.0,0.137330253,0.0,0.137040559,0.0,0.152073969,0.0,0.0,0.0,2.0959470000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.029986,0.0,2.0948900000000004,72.599681,0.0,4.453094999999999,0.0,17.097016,71.784378,0.0,241.651585,0.0,0.0,85.31259399999999,73.82951899999999,73.135083,85.184646,78.22085,0.018317981,0.0,69.425366,14.403502,21.905143,75.47152,74.17478,0.0,74.162562,73.39488399999999,0.0,73.881569,0.007154893000000001,0.0,30.711729,10.0,55.0,55.9,22.5636,69.009215,30.580407,0.0,8.980967,8.866563000000001,9.352866,10.0,1.0,9.272292,0.0,1014.9110000000001,10.0,0.0,0.0,73.513813,0.0,0.011877946,16.71244,8.24,1.0,86.564982,63.37601,57.624373999999996,205.208295,3.79,0.0,8.768944,8.822124,6.677376,10.0,0.0,50.029237,16.338638,23.880720999999998,51.79455358073466,30.650409999999997,0.0,0.053038311,0.0,0.045744322999999996,0.0,0.017237925,0.0,0.015949501,0.0,0.018848456,2.020963,2.013394,2.018322,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.01160356,5.736893,0.0,0.081244302,0.0,0.042368388,9.5,9.793054,0.0,0.01330823,9.5,9.738456,0.0,0.043940528,0.0,73.06701600000001,0.7490108259999999,72.749431,1.57893,72.28065,1.353867,72.225669,0.031774677,9.877326,1.0,1.0,73.06179300000001,73.01312,31.318884999999998,72.615705,72.58650300000001,31.707912,72.610744,72.849321,32.156940000000006,72.624128,72.859664,31.675913
 10/25/2017,13:38:48.118,0.0,73.073353,0.0,4.750584,27.322141,0.0,0.00045354803999999996,74.587308,0.0,72.944839,0.027253543999999998,3.4973300000000003,0.0,0.0,0.0,75.066734,0.0,76.65611700000001,30.878915000000003,72.44166899999999,0.0,0.0,0.0,135.788173,1.0,0.010448,99.108838,23.622760999999997,13.110567000000001,20.882269,1.0,11258.364,1.0,0.00404,16.056015,42.651733,0.0,2.682146,0.0,1.985554,0.0,1.982749,0.0,1.987939,10.0,8.977278,0.0,0.0,0.0,0.138907479,0.0,0.136879618,0.0,0.154297341,0.0,0.0,0.0,2.091726,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.140350999999999,0.0,0.0,72.550488,0.0,6.2415400000000005,0.0,10.486714,71.79233599999999,0.0,241.648642,0.0028332179999999998,0.0,85.32356999999999,73.83111099999999,73.137049,85.206877,78.228814,0.03903172,0.0,69.41152199999999,14.405017,21.952669,75.47358,74.176371,0.0,74.160596,73.39488399999999,0.0,73.883863,0.0,7.412132000000001,30.955575,10.0,55.0,55.9,22.575032,69.00898199999999,30.575901,0.0,8.962931,8.903765,11.759775999999999,10.0,1.0,9.33646,0.0,987.224409,10.0,0.0,0.0,73.513486,0.0,0.234881702,13.231910999999998,8.24,1.0,86.405574,63.565315000000005,57.676152,205.352597,3.79,0.0,8.630084,8.908216,13.106282,10.0,0.0,50.021965,15.91056,23.884526,51.48596357936171,30.648599,0.0,0.041272384,0.0,0.043940528,0.0,0.018622982,0.0,0.014564444,0.0,0.018365297,2.020609,2.013362,2.0185470000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011579492,5.736152,0.0,0.081921246,0.0,0.044560397,9.5,9.793215,0.0,0.01904172,9.5,9.738939,0.0,0.039946412,0.284818855,73.08365400000001,0.7982433059999999,72.73134499999999,0.277785648,72.275586,1.178037,72.265458,0.033707786,9.87926,1.0,1.0,73.061138,73.00979699999999,31.369776,72.614441,72.586223,31.688207000000002,72.609481,72.854235,32.25505,72.626047,72.859336,31.595553000000002
 10/25/2017,13:38:58.118,0.0,73.077378,0.0,4.965428,12.2521,0.0,0.00048171730799999996,74.902339,0.0,72.943528,0.021803592000000004,3.783788,32.578284000000004,0.0,0.0,75.230405,0.0,76.665296,30.884489000000002,72.444851,0.0,0.0,0.0,141.545699,1.0,0.010448,99.13333399999999,23.648,13.055339,20.871822,1.0,11191.653,1.0,0.00404,16.03169,42.648055,0.0,2.673478,0.0,1.987552,0.0,1.982105,0.0,1.9882939999999998,10.0,8.990958000000001,0.0,0.0,0.0,0.136847429,0.0,0.139229361,0.0,0.166864227,0.0,0.0,0.0,2.09324,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.53228,0.0,0.0,72.545424,0.0,8.101523,0.0,0.0,71.76484599999999,0.0,241.64164700000003,0.0,0.0,85.335858,73.830221,73.139062,85.230281,78.232374,0.0,0.0,69.421297,14.398956,22.091148,75.467962,74.17698,0.0,74.16270300000001,73.39905,0.0,73.883629,0.0,13.888442000000001,30.950190999999997,10.0,55.0,55.9,22.612303,69.00608199999999,30.573997,0.0,8.852912,8.734556,10.2354,10.0,1.0,9.558352000000001,0.0,1010.1469999999999,10.0,0.0,0.0,73.510163,0.0,0.163735731,14.835841,8.24,1.0,86.237305,63.333341000000004,57.722511,204.903658,3.79,0.0,8.779163,8.860387,13.154378,10.0,0.0,50.016838,16.072763000000002,23.884572,49.93296351340909,30.649016999999997,0.0,0.0,0.0,0.043779475,0.0,0.022939205,0.0,0.018687403000000002,0.0,0.015144235,2.020738,2.013265,2.0184830000000002,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011553467,5.7378599999999995,0.0,0.07853652700000001,0.0,0.042207210999999994,9.5,9.792378,0.0,0.02216615,9.5,9.739035000000001,0.0,0.051542234000000006,0.228553163,73.07714399999999,0.840442572,72.716877,1.57893,72.395675,1.1921030000000001,72.137411,0.026619717999999997,9.878615,1.0,1.0,73.061091,73.009751,31.359519,72.613646,72.587814,31.665349,72.61182099999999,72.85489,32.222604,72.630259,72.860178,31.719005
 10/25/2017,13:39:08.118,0.0,73.077097,0.0,5.860608999999999,5.374389,0.0,7.1250857e-05,74.98562199999999,0.0,72.943575,0.023281545,2.637956,0.0,0.0,0.0,75.31730999999999,0.0,76.670681,30.887369,72.454584,0.0,0.0,0.0,133.948963,1.0,0.010448,99.163331,23.658114,13.052403,20.925692,1.0,11192.295,1.0,0.00404,16.167103,42.647218,0.0,2.6718669999999998,0.0,1.986134,0.0,1.980332,0.0,1.9886810000000001,10.0,9.002611,0.0,0.0,0.0,0.136364605,0.0,0.138778725,0.0,0.150076156,0.0,0.0,0.0,2.090952,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.099994000000001,0.0,13.481322,72.61053299999999,0.0,4.453094999999999,0.0,13.920221,71.75471800000001,0.0,241.64478300000002,0.001068407,0.0,85.350257,73.83349799999999,73.14201,85.25377900000001,78.240946,0.0,0.0,69.422747,14.402864000000001,21.918664,75.47362700000001,74.178899,0.0,74.165745,73.398114,0.0,73.882692,0.0,8.261747,30.831345000000002,10.0,55.0,55.9,22.611388,69.006971,30.570652000000003,0.0,8.798803999999999,8.747157000000001,6.705265,10.0,1.0,9.280688,0.0,1020.1560000000001,10.0,0.0,0.0,73.50815,0.0,0.167322923,6.527480000000001,8.24,1.0,86.155401,63.40485699999999,57.845934,215.90265,3.79,0.0,8.67036,8.925554,2.893781,10.0,0.0,50.013575,16.013780999999998,23.884851,48.65821151204542,30.646044,0.0,0.000430111002,0.0,0.045003479000000006,0.0,0.021232042000000003,0.0,0.024420893,0.0,0.018590771000000002,2.02077,2.013458,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011540928,5.739117,0.0,0.083919842,0.0,0.044979457,9.5,9.792958,0.0,0.02632132,9.5,9.73939,0.0,0.045454427,0.24261958600000003,73.063399,0.63647944,72.716153,1.1288040000000001,72.314651,0.847475787,72.207583,0.030163752000000002,9.872815,1.0,1.0,73.065724,73.009563,31.518109000000003,72.61701500000001,72.587252,31.870278999999996,72.611727,72.85409399999999,32.330757,72.626187,72.858962,31.63748
 10/25/2017,13:39:18.118,0.0,73.07583299999999,0.0,6.0754529999999995,6.047731,0.0,0.000232218092,74.861783,0.0,72.945775,0.0207875,4.28509,0.0,0.0,0.0,75.277478,0.0,76.67456800000001,30.89155,72.471852,0.0,0.0,0.0,134.588689,1.0,0.010448,99.033752,23.661686,13.056073,20.917366,1.0,11179.465,1.0,0.00404,16.039798,42.64638,0.0,2.669321,0.0,1.988648,0.0,1.981718,0.0,1.988777,10.0,8.985068,0.0,0.0,0.0,0.138295901,0.0,0.13813496,0.0,0.143051589,0.0,0.0,0.0,2.08773,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.785721,0.0,4.837255,72.551935,0.0,6.277309,0.0,6.234942,71.72578,0.0,241.64347999999998,0.000822153777,0.0,85.360435,73.832374,73.14355400000001,85.27479100000001,78.24577099999999,0.0,0.0,69.380747,14.399515,21.957995,75.473252,74.180959,0.0,74.164107,73.398395,0.0,73.884237,0.011853111000000001,6.32206,30.692497999999997,10.0,55.0,55.9,22.571374,69.005287,30.568841,0.0,9.040486,8.817961,6.432482,10.0,1.0,9.519371000000001,0.0,1013.082,10.0,0.0,0.0,73.509273,0.0,0.10155774,8.035175,8.24,1.0,86.098781,63.408462,57.78633000000001,179.49053700000002,3.79,0.0,8.73468,8.939902,17.819744,10.0,0.0,50.008914000000004,15.74745,23.904291,46.66921577407598,30.646137,0.0,0.033664826,0.0,0.043650633,0.0,0.018461929,0.0,0.023776681,0.0,0.023293522,2.020834,2.013845,2.0184830000000002,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011532233000000001,5.74118,0.0,0.089013038,0.0,0.04291639,9.5,9.792507,0.0,0.017624453,9.5,9.738197999999999,0.0,0.043972739000000004,0.24965279699999998,73.046036,0.854509,72.72049399999999,1.5578299999999998,72.391334,0.636479436,72.207583,0.029841567000000003,9.880548,1.0,1.0,73.067081,73.01003100000001,31.33861,72.61439399999999,72.58664399999999,31.692936,72.609387,72.854984,32.307968,72.627498,72.859196,31.683677000000003
 10/25/2017,13:39:28.118,0.0,73.077565,0.0,4.929621,0.0,0.0,0.000248314818,74.902339,0.0,72.94535400000001,0.029470474,4.034439,26.444335,0.0,0.0,75.26299399999999,0.0,76.679298,30.895823999999998,72.493425,0.0,0.0,0.0,140.666077,1.0,0.010448,98.887813,23.666233,13.132033999999999,20.861048,1.0,11168.988000000001,1.0,0.00404,15.951414999999999,42.648195,0.0,2.674573,0.0,1.9861990000000003,0.0,1.9812020000000001,0.0,1.988777,10.0,8.990153999999999,0.0,0.0,0.0,0.135946158,0.0,0.134851757,0.0,0.144243832,0.0,0.0,0.0,2.085958,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,16.287837,72.57074399999999,0.0,4.131175,0.0,11.754223,71.765569,0.0,241.644156,0.002135502,0.0,85.37370899999999,73.831204,73.143695,85.29617900000001,78.251439,0.044275705,0.0,69.339589,14.401507999999998,21.953079000000002,75.481821,74.180959,0.0,74.167384,73.399986,0.0,73.880539,0.0,9.784642,30.794037,10.0,55.0,55.9,22.559941000000002,69.002154,30.563173,0.0,8.756119,9.032772,9.368912,10.0,1.0,9.31787,0.0,1002.559,10.0,0.0,0.0,73.504827,0.0,0.0,3.415855,8.24,1.0,86.080205,63.455939,57.738164000000005,190.216958,3.79,0.0,8.607842,8.913597,14.581242999999999,10.0,0.0,50.004719,15.880614999999999,23.917607,50.219841527676856,30.645951,0.0,0.041530267,0.0,0.04352179,0.0,0.014983182,0.0,0.019073931000000002,0.0,0.023647839,2.020706,2.013748,2.0185470000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011529535,5.738827,0.0,0.082920544,0.0,0.043303215,9.5,9.792475,0.0,0.015981711000000003,9.5,9.739197,0.0,0.050704757999999996,0.383283817,73.058335,1.1288040000000001,72.690833,0.727911185,72.436187,0.8896750529999999,72.116431,0.025975348,9.867338,1.0,1.0,73.06614499999999,73.01007800000001,31.345316999999998,72.615939,72.585661,31.783578000000002,72.610838,72.85372,32.320328,72.628668,72.862659,31.416586
 10/25/2017,13:39:38.118,0.0,73.07639499999999,0.0,6.863213000000001,0.0,0.0,0.000360991884,74.88640600000001,0.0,72.945868,0.022265452999999998,5.359308,28.782603,0.0,0.0,75.265167,0.0,76.68379399999999,30.88212,72.504235,0.0,0.0,0.0,139.386627,1.0,0.010448,98.788988,23.670362,13.149281,20.914428,1.0,11194.433,1.0,0.00404,16.049934,42.644145,0.0,2.674122,0.0,1.987875,0.0,1.9820400000000002,0.0,1.988906,10.0,8.990411,0.0,0.0,0.0,0.13816714800000002,0.0,0.13855340800000002,0.0,0.144630506,0.0,0.0,0.0,2.0888259999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.739246,0.0,13.096428,72.604745,0.0,6.2057720000000005,0.0,10.743425,71.764122,0.0,241.63146899999998,0.002586965,0.0,85.3852,73.834855,73.148749,85.32113100000001,78.255187,0.034049935,0.0,69.308487,14.400472,21.995278,75.489452,74.179929,0.0,74.167805,73.401062,0.0,73.881007,0.0,7.331980000000001,30.765575,10.0,55.0,55.9,22.575947,69.00196600000001,30.562244,0.0,8.707422,8.832961,9.401005,10.0,1.0,9.485188,0.0,1018.6160000000001,10.0,0.0,0.0,73.505155,0.0,0.022041656,12.766771,8.24,1.0,86.065147,63.523849,57.939856000000006,208.944104,3.79,0.0,8.688994000000001,8.841853,9.418878999999999,10.0,0.0,49.996795,15.748813,23.92285,50.657392268063816,30.644883,0.0,0.042755213,0.0,0.045357796,0.0,0.01488655,0.0,0.019073931000000002,0.0,0.023518996,2.020931,2.013329,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011527349,5.738827,0.0,0.083178427,0.0,0.041788151,9.5,9.792088,0.0,0.015498551999999999,9.5,9.739229,0.0,0.043682843,0.144154624,73.073526,0.734944398,72.728451,1.5367309999999998,72.438357,1.494531,72.164901,0.027586272999999998,9.863471,1.0,1.0,73.069234,73.01054599999999,31.386345000000002,72.617062,72.588328,31.646433000000002,72.6092,72.85582600000001,32.299856,72.62824599999999,72.859523,31.65922
