date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:39:48.118,0.0,73.076676,0.0,3.4257160000000004,0.0,0.0,0.00012758938399999998,74.769808,0.0,72.945073,0.02124936,2.745378,5.447971,0.0,0.0,75.25285500000001,0.0,76.690725,30.890667999999998,72.493098,0.0,0.0,0.0,132.749479,1.0,0.010448,98.722274,23.658392000000003,13.173317,20.927814,1.0,11195.395,1.0,0.00404,16.249405,42.645635,0.0,2.685594,0.0,1.9851990000000002,0.0,1.9818790000000002,0.0,1.988939,10.0,8.981913,0.0,0.0,0.0,0.137362442,0.0,0.136589923,0.0,0.143309372,0.0,0.0,0.0,2.0841529999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.815372,0.0,14.106774,72.61632,0.0,6.849612,0.0,10.663203,71.758335,0.0,241.643046,0.0018482070000000001,0.0,85.39908299999999,73.833264,73.150575,85.343503,78.260059,0.048470892,0.0,69.346979,14.400392000000002,22.042394,75.485098,74.183112,0.0,74.171082,73.403262,0.0,73.882552,0.0,10.057160000000001,30.957114,10.0,55.0,55.9,22.593782,69.000938,30.559457000000002,0.0,8.720047000000001,8.870163,11.262348,10.0,1.0,9.304076,0.0,1014.895,10.0,0.0,0.0,73.506231,0.0,0.065685822,12.125198,8.24,1.0,86.02063100000001,63.374207,57.747195,204.695222,3.79,0.0,8.621067,8.781469,15.527142000000001,10.0,0.0,49.992927,15.731570999999999,23.928139,49.82373079226548,30.643628000000003,0.0,0.039434965,0.0,0.045873165,0.0,0.015047603,0.0,0.021232042000000003,0.0,0.024420893,2.021318,2.01378,2.01858,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011520327,5.739021,0.0,0.08785256300000001,0.0,0.044173572,9.5,9.793087,0.0,0.01643266,9.5,9.738294999999999,0.0,0.041105994,0.397350241,73.04893,0.81934294,72.695897,0.664612281,72.410143,0.952973957,72.19817900000001,0.028875012999999998,9.874426,1.0,1.0,73.06909399999999,73.00932900000001,31.54099,72.616126,72.586316,31.642491999999997,72.609013,72.854469,32.292131,72.629276,72.860646,31.510146000000002
 10/25/2017,13:39:58.118,0.0,73.07653499999999,0.0,4.858006,0.693058099,0.0,0.00031270170699999997,74.731425,0.0,72.942499,0.02660694,3.031836,4.727272,0.0,0.0,75.20433299999999,0.0,76.69325400000001,30.888298,72.491787,0.0,0.0,0.0,137.467452,1.0,0.010448,98.693784,23.658068,13.104144999999999,20.930752,1.0,11186.094,1.0,0.00404,15.597881,42.641818,0.0,2.6836599999999997,0.0,1.986134,0.0,1.9821689999999998,0.0,1.989325,10.0,8.984778,0.0,0.0,0.0,0.13710493599999998,0.0,0.140291574,0.0,0.14456606,0.0,0.0,0.0,2.087569,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.535338000000001,0.0,9.279567,72.638746,0.0,7.851141,0.0,9.540092999999999,71.779314,0.0,241.643143,0.002258628,0.0,85.409402,73.837242,73.151651,85.362311,78.263525,0.030903545,0.0,69.35783,14.399515,22.00593,75.488844,74.182784,0.0,74.167524,73.408036,0.0,73.87913499999999,0.0,12.606003999999999,30.835575,10.0,55.0,55.9,22.612532,69.00168599999999,30.554765999999997,0.0,8.638885,8.718955000000001,20.809758,10.0,1.0,9.322067,0.0,996.784733,10.0,0.0,0.0,73.503189,0.0,0.066881553,12.959242,8.24,1.0,85.961574,63.356178,57.789942,205.432764,3.79,0.0,8.817034,8.63021,18.653418,10.0,0.0,49.987427000000004,15.207532999999998,23.930459,49.29847741123573,30.646183,0.0,0.033245765,0.0,0.046420746,0.0,0.007703582,0.0,0.027835218999999998,0.0,0.024678578,2.020738,2.013297,2.0182900000000004,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011510797,5.735894,0.0,0.083500781,0.0,0.043980159000000005,9.5,9.792797,0.0,0.017560032,9.5,9.738842,0.0,0.043811685999999996,0.101955355,73.066292,0.7630772490000001,72.687939,1.452332,72.309587,0.47471557200000003,72.140305,0.029197197999999997,9.871527,1.0,1.0,73.069047,73.009751,31.533494,72.610557,72.588001,31.721705,72.611306,72.856809,32.364362,72.631101,72.860366,31.457736999999998
 10/25/2017,13:40:08.118,0.0,73.078126,0.0,3.927018,0.0,0.0,0.000191976279,74.731425,0.0,72.943996,0.028454381,3.461523,0.0,0.0,0.0,75.232577,0.0,76.69789,30.884814000000002,72.508915,0.0,0.0,0.0,144.02463400000002,1.0,0.010448,98.67981999999999,23.652593,13.065980999999999,20.887983,1.0,11187.056,1.0,0.00404,16.032095,42.638791999999995,0.0,2.683596,0.0,1.9888740000000003,0.0,1.981782,0.0,1.989712,10.0,8.984939,0.0,0.0,0.0,0.136557735,0.0,0.137298065,0.0,0.143212703,0.0,0.0,0.0,2.086635,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.743834,0.0,4.80518,72.607639,0.0,4.238482,0.0,3.5234349999999997,71.77135600000001,0.0,241.643529,0.0,0.0,85.422722,73.835042,73.154085,85.385856,78.270926,0.008878806999999999,0.0,69.405395,14.399515,21.874825,75.487392,74.18460999999999,0.0,74.169584,73.412997,0.0,73.879275,0.0,10.201433999999999,30.854421999999996,10.0,55.0,55.9,22.579148,68.993595,30.554440000000003,0.0,8.766941000000001,8.764558000000001,14.5197,10.0,1.0,9.386236,0.0,1010.804,10.0,0.0,0.0,73.501129,0.0,0.020845925,12.895085,8.24,1.0,85.90270500000001,63.472766,57.577413,189.110645,3.79,0.0,8.704624,8.878921,15.446981,10.0,0.0,49.983045000000004,15.700265,23.926376,48.842010116818955,30.639076,0.0,0.038661315,0.0,0.046356325,0.0,0.015273078,0.0,0.022649309,0.0,0.024420893,2.0205450000000003,2.013523,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011501106,5.737763,0.0,0.081534421,0.0,0.044238042000000005,9.5,9.793569999999999,0.0,0.017302347,9.5,9.738488,0.0,0.042007891,0.24965279699999998,73.057611,0.9811068209999999,72.66913000000001,1.501564,72.384823,0.8052765129999999,72.134517,0.031130307000000003,9.903747000000001,1.0,1.0,73.069983,73.009236,31.405281,72.616688,72.586831,31.882102000000003,72.611446,72.85283100000001,32.295221000000005,72.631429,72.860553,31.459678000000004
 10/25/2017,13:40:18.118,0.0,73.075225,0.0,2.673764,0.0,0.0,0.000204048822,74.67204,0.0,72.94221800000001,0.023835778,3.24668,0.0,0.0,0.0,75.257925,0.0,76.703135,30.881051,72.523843,0.0,0.0,0.0,118.75549199999999,1.0,0.010448,98.646206,23.640994,13.018460000000001,20.861210999999997,1.0,11191.225,1.0,0.00404,16.05115,42.637675,0.0,2.676829,0.0,1.9862950000000001,0.0,1.9814599999999998,0.0,1.9890349999999999,10.0,8.982717999999998,0.0,0.0,0.0,0.136139288,0.0,0.137716513,0.0,0.146177199,0.0,0.0,0.0,2.082897,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.034574000000001,0.0,9.520126,72.59389399999999,0.0,6.420385,0.0,5.705476,71.77425,0.0,241.647581,0.00032964829700000005,0.0,85.438763,73.835511,73.158625,85.412028,78.276173,0.032738939,0.0,69.465823,14.400791,21.892851999999998,75.484021,74.18723100000001,0.0,74.169069,73.418801,0.0,73.881803,0.0,9.640367,30.695959999999996,10.0,55.0,55.9,22.554225,68.993081,30.548865999999997,0.0,8.765738,8.895365,6.512713,10.0,1.0,9.169742,0.0,1002.0939999999999,10.0,0.0,0.0,73.50304799999999,0.0,0.035194693,7.345485000000001,8.24,1.0,85.86719599999999,63.25040799999999,57.50636899999999,206.907848,3.79,0.0,8.806815,8.781469,13.539151,10.0,0.0,49.978058000000004,15.874263000000001,23.926144,51.22556430892683,30.643860999999998,0.0,0.047945115,0.0,0.043779475,0.0,0.01485434,0.0,0.017237925,0.0,0.020716672,2.02106,2.013265,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01149502,5.735442,0.0,0.082888308,0.0,0.044560397,9.5,9.79241,0.0,0.015434131,9.5,9.739132000000001,0.0,0.042426629,0.22151995300000002,73.085101,0.8193429409999999,72.693003,0.629446223,72.33563000000001,0.72087798,72.121495,0.024364424,9.886992,1.0,1.0,73.069562,73.011997,31.486154,72.613646,72.584398,31.714216999999998,72.610136,72.85339300000001,32.221059000000004,72.629042,72.860272,31.332344
 10/25/2017,13:40:28.118,0.0,73.080841,0.0,2.5663419999999997,7.955535,0.0,0.001057175,74.765463,0.0,72.944464,0.024482382,3.927018,21.447488,0.0,0.0,75.355693,0.0,76.709457,30.880819,72.50540500000001,0.0,0.0,0.0,136.747761,1.0,0.010448,98.582362,23.638443,13.016808000000001,20.877372,1.0,11179.252,1.0,0.00404,16.041014999999998,42.636185,0.0,2.691233,0.0,1.9851990000000002,0.0,1.982459,0.0,1.988648,10.0,8.97113,0.0,0.0,0.0,0.13639679400000002,0.0,0.137491195,0.0,0.154039559,0.0,0.0,0.0,2.089438,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.893027,0.0,5.623079,72.58810600000001,0.0,6.2057709999999995,0.0,13.968354000000001,71.767739,0.0,241.636486,0.0,0.0,85.446174,73.838132,73.162696,85.43369799999999,78.280248,0.0,0.0,69.434861,14.402385999999998,21.927677,75.488376,74.187699,0.0,74.172205,73.419503,0.0,73.881569,0.02382238,0.0,30.797114,10.0,56.0,56.0,22.566572,68.99275300000001,30.548820000000003,0.0,8.813233,8.900765,8.662886,10.0,1.0,9.430615,0.0,1008.7510000000001,10.0,0.0,0.0,73.496449,0.0,0.093785491,14.306544,8.24,1.0,85.87184,63.191513,57.421478,207.66142299999998,3.79,0.0,8.746703,8.709726,13.330732000000001,10.0,0.0,49.972325,16.089776999999998,23.913849,51.184464293544615,30.640515999999998,0.0,0.053038311,0.0,0.044327056,0.0,0.015627394,0.0,0.016110554,0.0,0.021199832000000002,2.020931,2.013329,2.0185470000000003,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011495343,5.725772,0.0,0.08143771400000001,0.0,0.044141335999999996,9.5,9.793892,0.0,0.013565915,9.5,9.738101,0.0,0.041717996,0.066789297,73.079314,0.7701104609999999,72.727728,1.00924,72.447038,1.621129,72.222775,0.033063417000000005,9.892147999999999,1.0,1.0,73.07040400000001,73.01302700000001,31.316518,72.614862,72.584538,31.753627,72.611165,72.855311,32.225694,72.63161600000001,72.86074,31.604870000000002
 10/25/2017,13:40:38.118,0.0,73.079952,0.0,2.745378,4.268184,0.0,0.00025636317599999996,74.80674300000001,0.0,72.942452,0.025960335,4.106054,28.910727,0.0,0.0,75.309343,0.0,76.71208,30.880865999999997,72.516964,0.0,0.0,0.0,134.18886,1.0,0.010448,98.526275,23.631159,13.042679,20.907245,1.0,11149.958999999999,1.0,0.00404,15.832624,42.637395,0.0,2.686399,0.0,1.986618,0.0,1.981815,0.0,1.9874880000000001,10.0,8.976763,0.0,0.0,0.0,0.138038395,0.0,0.136557735,0.0,0.153975113,0.0,0.0,0.0,2.085732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.317666000000001,0.0,0.0,72.602575,0.0,6.849612,0.0,13.711642999999999,71.73301500000001,0.0,241.617914,0.0,0.0,85.459307,73.839302,73.162369,85.456211,78.285589,0.03247674,0.0,69.423028,14.404619,21.921941,75.49273000000001,74.190601,0.0,74.171784,73.429051,0.0,73.88231800000001,0.0,8.37396,30.849037,10.0,56.0,56.0,22.579148,68.993782,30.543664,0.0,8.706219,8.726155,10.636552,10.0,1.0,9.271092,0.0,993.5444890000001,10.0,0.0,0.0,73.495092,0.0,0.069870879,9.799499,8.24,1.0,85.8861,63.112786,57.557545,213.38538799999998,3.79,0.0,8.764135000000001,8.811361999999999,10.557164,10.0,0.0,49.967197999999996,16.034198,23.906054,52.405582523161215,30.640609,0.0,0.046978053,0.0,0.043908317999999995,0.0,0.018365297,0.0,0.015176446000000001,0.0,0.018784035,2.021092,2.013458,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011497243,5.699466999999999,0.0,0.082823837,0.0,0.042980860999999995,9.5,9.793280000000001,0.0,0.019396036999999998,9.5,9.699705,0.0,0.045422217,0.34108454899999996,73.060505,0.791210091,72.708919,1.030339,72.404356,1.325734,72.20830699999999,0.026941903,9.880871,1.0,1.0,73.07180799999999,73.013775,31.269966999999998,72.616781,72.584725,31.615299,72.609387,72.85315899999999,32.251574,72.630352,72.860787,31.523733
 10/25/2017,13:40:48.118,0.0,73.078828,0.0,6.648369000000001,21.470476,0.0,0.0,74.694491,0.0,72.94437099999999,0.022265452999999998,3.175065,33.170859,0.0,0.0,75.273133,0.0,76.719338,30.880772999999998,72.502176,0.0,0.0,0.0,133.629101,1.0,0.010448,98.503615,23.632085999999997,13.016992,20.871658,1.0,11197.105,1.0,0.00404,16.07426,42.632508,0.0,2.67583,0.0,1.9881650000000002,0.0,1.9821689999999998,0.0,1.987939,10.0,8.978726,0.0,0.0,0.0,0.138263713,0.0,0.140034068,0.0,0.17153653100000002,0.0,0.0,0.0,2.08222,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.605347,0.0,0.0,72.56495699999999,0.0,5.240011,0.0,18.926081,71.77714399999999,0.0,241.601223,0.000822153774,0.0,85.475583,73.83771,73.164896,85.47942900000001,78.290976,0.044537903,0.0,69.398894,14.403981,21.915796,75.487673,74.194112,0.0,74.172626,73.428349,0.0,73.882178,0.0,8.69457,30.773267999999998,10.0,56.0,56.0,22.559255,68.989947,30.545243,0.0,8.778363,8.854563,9.417050999999999,10.0,1.0,9.163745,0.0,989.5663689999999,10.0,0.0,0.0,73.49504499999999,0.0,0.356846225,5.228296,8.24,1.0,85.902517,62.90965799999999,57.2529,201.985558,3.79,0.0,8.592814,8.943489999999999,6.70944,10.0,0.0,49.963376000000004,15.996312,23.903688,51.90433203852777,30.638751,0.0,0.014742636000000002,0.0,0.041267047,0.0,0.018880667,0.0,0.014113495,0.0,0.015627394,2.021028,2.013651,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011499541,5.699338,0.0,0.082598189,0.0,0.041949328,9.5,9.793215,0.0,0.019202773,9.5,9.699995,0.0,0.043360737,0.151187837,73.081484,0.734944424,72.703131,1.346834,72.37975899999999,1.522664,72.148986,0.033385602,9.882804,1.0,1.0,73.06909399999999,73.014711,31.299553999999997,72.617249,72.58318100000001,31.573919,72.60873199999999,72.854796,32.34389,72.633909,72.86134799999999,31.527227000000003
 10/25/2017,13:40:58.118,0.0,73.079296,0.0,5.216079,11.35431,0.0,0.0,74.74591,0.0,72.9454,0.020418011,5.144464,27.661515,0.0,0.0,75.307895,0.0,76.722663,30.876685,72.49394000000001,0.0,0.0,0.0,165.61535800000001,1.0,0.010448,98.510009,23.635566,12.998827,20.874107000000002,1.0,11149.317,1.0,0.00404,16.263189999999998,42.631437,0.0,2.668902,0.0,1.988616,0.0,1.981686,0.0,1.9881970000000002,10.0,8.980336,0.0,0.0,0.0,0.138617784,0.0,0.13739463,0.0,0.17359878899999998,0.0,0.0,0.0,2.079191,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.356494,0.0,0.0,72.64742700000001,0.0,6.92115,0.0,15.909729,71.729398,0.0,241.593602,0.000822153783,0.0,85.486652,73.839442,73.166534,85.50001999999999,78.29734599999999,0.062629651,0.0,69.39108399999999,14.402385999999998,21.932184,75.496616,74.192661,0.0,74.17159699999999,73.434387,0.0,73.88531400000001,0.0,9.271666999999999,30.855959999999996,10.0,56.0,56.0,22.570002,68.988685,30.540877000000002,0.0,8.769345,8.883364,6.464574,10.0,1.0,9.274091,0.0,994.298408,10.0,0.0,0.0,73.495981,0.0,0.034596827000000004,13.681010999999998,8.24,1.0,85.89262,63.14824300000001,57.456398,207.741591,3.79,0.0,8.619864999999999,9.025995,11.615288,10.0,0.0,49.959041,16.06505,23.89761,51.856300226461066,30.637960999999997,0.0,0.014774871,0.0,0.044391477,0.0,0.019589301,0.0,0.015562973,0.0,0.01591729,2.021028,2.013651,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011497616,5.6982099999999996,0.0,0.080889712,0.0,0.042207210999999994,9.5,9.793699,0.0,0.019170563,9.5,9.700188,0.0,0.042587682,0.256686009,73.061228,1.00924,72.734962,0.861542206,72.420271,1.607063,72.147539,0.033063417000000005,9.880548,1.0,1.0,73.07105899999999,73.01415,31.495621999999997,72.616781,72.582385,31.646039000000002,72.613786,72.852737,32.297925,72.634002,72.858026,31.601764000000003
 10/25/2017,13:41:08.118,0.0,73.080186,0.0,6.684176,13.053697,0.0,0.0,74.666247,0.0,72.944839,0.020510383,4.428319,1.428073,0.0,0.0,75.292687,0.0,76.72706600000001,30.864884999999997,72.474754,0.0,0.0,0.0,162.97649099999998,1.0,0.010448,98.492897,23.629998999999998,12.961030000000001,20.930589,1.0,11150.493,1.0,0.00404,15.896682,42.631111,0.0,2.6692240000000003,0.0,1.987875,0.0,1.981815,0.0,1.9884549999999999,10.0,8.979917,0.0,0.0,0.0,0.136557735,0.0,0.138585596,0.0,0.16090301199999998,0.0,0.0,0.0,2.076162,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.424973,0.0,0.0,72.583766,0.0,5.91962,0.0,7.662896000000001,71.76050500000001,0.0,241.569241,4.2353435e-05,0.0,85.494954,73.840753,73.16981,85.522346,78.303951,0.006256816,0.0,69.36596800000001,14.405496,21.888346,75.495914,74.19561,0.0,74.17159699999999,73.438973,0.0,73.884799,0.0,12.205243,30.934806,10.0,56.0,56.0,22.558569,68.987422,30.537671000000003,0.0,8.717642,8.744156,7.29897,10.0,1.0,9.448006,0.0,996.5922429999999,10.0,0.0,0.0,73.49340699999999,0.0,0.041173345,11.018486,8.24,1.0,85.912649,62.99499599999999,57.371506999999994,190.168857,3.79,0.0,8.487016,8.922564,12.609283999999999,10.0,0.0,49.950325,16.105884,23.896728,51.38315393033246,30.638565000000003,0.0,0.041336855,0.0,0.044584741,0.0,0.018204243999999998,0.0,0.014403391000000001,0.0,0.01801098,2.020899,2.013587,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011500522,5.698726000000001,0.0,0.08034171,0.0,0.039982967,9.5,9.792475,0.0,0.018977299,9.5,9.699286,0.0,0.045551059000000005,0.116021778,73.105357,0.938907542,72.689386,1.6000290000000001,72.468017,0.777143667,72.11715500000001,0.029841567000000003,9.878293,1.0,1.0,73.071481,73.014758,31.315728999999997,72.615143,72.58205799999999,31.848997999999998,72.611212,72.852737,32.253119,72.634704,72.859336,31.531886
 10/25/2017,13:41:18.118,0.0,73.08130899999999,0.0,7.507743,1.174016,0.0,0.000650732906,74.67711,0.0,72.944277,0.0270688,3.89121,31.585321,0.0,0.0,75.338312,0.0,76.732826,30.85959,72.458188,0.0,0.0,0.0,138.906833,1.0,0.010448,98.520211,23.624617,12.946168,20.890594,1.0,11199.243999999999,1.0,0.00404,16.183320000000002,42.62506,0.0,2.6789560000000003,0.0,1.9863279999999999,0.0,1.9814599999999998,0.0,1.9881970000000002,10.0,8.975186,0.0,0.0,0.0,0.137459006,0.0,0.13710493599999998,0.0,0.154039559,0.0,0.0,0.0,2.081801,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.858788,0.0,0.0,72.58883,0.0,5.490393,0.0,11.16058,71.758335,0.0,241.545508,0.0030384279999999997,0.0,85.510855,73.837008,73.168359,85.54744000000001,78.31051,0.048208694,0.0,69.33645600000001,14.403741,21.852701,75.4939,74.197857,0.0,74.17389,73.44323299999999,0.0,73.88325400000001,0.031317156,0.0,30.797114,10.0,56.0,56.0,22.586694,68.985738,30.538415000000004,0.0,8.840287,8.979369,10.299584,10.0,1.0,9.292082,0.0,1000.073,10.0,0.0,0.0,73.49546600000001,0.0,0.134440332,11.756294,8.24,1.0,85.900829,63.005212,57.298055000000005,206.65131100000002,3.79,0.0,8.709433,8.889682,10.124295,10.0,0.0,49.946922,16.171218,23.897378,51.78769343546064,30.64033,0.0,0.054005374,0.0,0.045164532,0.0,0.018043191,0.0,0.015885079,0.0,0.018107612,2.020963,2.013619,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011498317,5.698532,0.0,0.084338902,0.0,0.044205807,9.5,9.795084,0.0,0.015820658,9.5,9.698803,0.0,0.043682843,0.35515097100000004,73.08365400000001,0.629446249,72.738579,0.41844988,72.297288,0.6857119159999999,72.133794,0.031452492,9.876682,1.0,1.0,73.069047,73.014431,31.405676,72.612803,72.583555,31.648797,72.610323,72.85432800000001,32.20136,72.631101,72.86209699999999,31.457736999999998
 10/25/2017,13:41:28.118,0.0,73.0807,0.0,3.568945,6.576786,0.0,0.000582321827,74.851644,0.0,72.94273299999999,0.022912057000000003,2.960222,26.716599,0.0,0.0,75.37597099999999,0.0,76.736338,30.862656,72.475502,0.0,0.0,0.0,140.826009,1.0,0.010448,98.543247,23.628142999999998,12.944701,20.878351000000002,1.0,11216.348999999998,1.0,0.00404,15.973713,42.625710999999995,0.0,2.6675169999999997,0.0,1.986489,0.0,1.98117,0.0,1.9874880000000001,10.0,8.975186,0.0,0.0,0.0,0.137652136,0.0,0.138617784,0.0,0.15136506800000002,0.0,0.0,0.0,2.079513,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,0.0,72.572914,0.0,6.277309,0.0,10.984091000000001,71.803187,0.0,241.53098799999998,0.0,0.0,85.522581,73.839161,73.175614,85.56648299999999,78.31407,0.047946495,0.0,69.324623,14.40422,21.998965,75.492824,74.203193,0.0,74.176699,73.447024,0.0,73.88185,0.03344254,0.0,30.821728999999998,10.0,56.0,56.1,22.565886,68.98152900000001,30.531958000000003,0.0,8.702011,8.853361999999999,7.860582000000001,10.0,1.0,9.39883,0.0,1007.291,10.0,0.0,0.0,73.488445,0.0,0.0,6.75203,8.24,1.0,85.92751899999999,62.973962,57.125864,194.209303,3.79,0.0,8.688994000000001,8.978166,7.687403999999999,10.0,0.0,49.940909000000005,16.332286,23.892877,51.451690730651784,30.638703999999997,0.0,0.05213572,0.0,0.044649162,0.0,0.01852635,0.0,0.015434131,0.0,0.018043191,2.020834,2.013458,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011502331999999999,5.698951,0.0,0.080502887,0.0,0.043947924000000006,9.5,9.792442,0.0,0.016497081,9.5,9.69948,0.0,0.041202626,0.411416665,73.111868,0.734944402,72.682152,0.41141666600000004,72.392057,1.030339,72.104857,0.031130307000000003,9.875715,1.0,1.0,73.07279100000001,73.016537,31.380427,72.617109,72.582105,31.835205,72.61023,72.851895,32.192476,72.632411,72.859804,31.613411
 10/25/2017,13:41:38.118,0.0,73.080513,0.0,3.282487,6.881392999999999,0.0,0.00011954101899999999,74.690146,0.0,72.943575,0.018293454,3.5331379999999997,14.016281,0.0,0.0,75.202885,0.0,76.743972,30.871157,72.520848,0.0,0.0,0.0,141.465734,1.0,0.010448,98.531541,23.615941,12.95204,20.88031,1.0,11195.502,1.0,0.00404,16.050745000000003,42.625944,0.0,2.660653,0.0,1.988004,0.0,1.9816529999999999,0.0,1.9881970000000002,10.0,8.976344000000001,0.0,0.0,0.0,0.138585596,0.0,0.137523383,0.0,0.153072875,0.0,0.0,0.0,2.081833,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,0.0,72.64887399999999,0.0,4.882322,0.0,15.075419,71.79450600000001,0.0,241.519122,0.002956344,0.0,85.53468199999999,73.843046,73.176924,85.588763,78.319363,0.044013505999999994,0.0,69.307692,14.404698000000002,22.071073000000002,75.494416,74.200338,0.0,74.175763,73.45128299999999,0.0,73.88236500000001,0.0,0.0,30.925190999999998,10.0,56.0,56.1,22.568401,68.983961,30.532608000000003,0.0,8.85712,8.870163,12.963231,10.0,1.0,9.433613000000001,0.0,999.3993849999999,10.0,0.0,0.0,73.490084,0.0,0.178084498,12.31767,8.24,1.0,85.970158,63.168075,57.406427,205.785502,3.79,0.0,8.750911,8.756359,15.254594,10.0,0.0,49.936528,16.266952,23.88898,52.165178495443726,30.635778000000002,0.0,0.05365078400000001,0.0,0.045035689000000004,0.0,0.018365297,0.0,0.015659605,0.0,0.017044662,2.021189,2.013523,2.01858,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011509025,5.699177,0.0,0.088142681,0.0,0.043722276,9.5,9.792442,0.0,0.016336028,9.5,9.699736999999999,0.0,0.044810215,0.158221048,73.055441,0.868575423,72.716877,0.24965280399999998,72.373972,0.9670403809999999,72.13306999999999,0.029519383,9.878936999999999,1.0,1.0,73.075271,73.013261,31.378059999999998,72.615424,72.583228,31.824170000000002,72.60807700000001,72.850725,32.223377,72.63521899999999,72.859289,31.53965
 10/25/2017,13:41:48.118,0.0,73.081917,0.0,4.1418610000000005,14.46451,0.0,3.1009050000000004e-05,74.45912299999999,0.0,72.946056,0.024851871,5.037042,25.243170000000003,0.0,0.0,75.079045,0.0,76.745423,30.867208,72.546118,0.0,0.0,0.0,142.745184,1.0,0.010448,98.527498,23.618307,12.945985,20.853212,1.0,11204.268,1.0,0.00404,16.133047,42.622965,0.0,2.672704,0.0,1.986811,0.0,1.981138,0.0,1.987746,10.0,8.973286,0.0,0.0,0.0,0.13758776,0.0,0.137137124,0.0,0.153749554,0.0,0.0,0.0,2.0823490000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,22.895177,72.625725,0.0,6.6349979999999995,0.0,13.198222,71.780761,0.0,241.522354,0.002997386,0.0,85.546642,73.842438,73.177486,85.61362199999999,78.32460999999999,0.008092212,0.0,69.290201,14.403741,22.026415,75.500268,74.20281899999999,0.0,74.17646500000001,73.45535500000001,0.0,73.882599,0.0,0.0,30.921729,10.0,56.0,56.1,22.466421,68.978349,30.528428,0.0,8.926258,8.99797,9.33682,10.0,1.0,9.362848,0.0,1007.949,10.0,0.0,0.0,73.487697,0.0,0.11530864199999999,11.836491,8.24,1.0,85.961386,63.107978,57.54610600000001,205.144161,3.79,0.0,8.52128,9.073226,12.481027000000001,10.0,0.0,49.930748,16.160783,23.887542,50.568475632133726,30.635917,0.0,0.053940903,0.0,0.044778004,0.0,0.015498551999999999,0.0,0.01643266,0.0,0.020265724,2.020899,2.013587,2.0184189999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011507503,5.686282,0.0,0.082146894,0.0,0.047654997000000004,9.5,9.791283,0.0,0.013114966,9.5,9.699963,0.0,0.04352179,0.130088201,73.065569,0.94594077,72.70819499999999,0.5309812620000001,72.40942,1.20617,72.219158,0.030808122,9.84865,1.0,1.0,73.075271,73.014758,31.256947999999998,72.61533,72.583602,31.655890999999997,72.612429,72.850725,32.20754,72.630961,72.86045899999999,31.765978999999998
 10/25/2017,13:41:58.118,0.0,73.082151,0.0,6.50514,12.155908,0.0,0.000578297647,74.589481,0.0,72.945494,0.021803592000000004,4.571548,30.256032,0.0,0.0,75.12684300000001,0.0,76.749779,30.869531,72.536197,0.0,0.0,0.0,107.88016499999999,1.0,0.010448,98.548982,23.609446,12.961580999999999,20.874433,1.0,11186.521,1.0,0.00404,16.020743,42.619334,0.0,2.674896,0.0,1.985941,0.0,1.983459,0.0,1.9881650000000002,10.0,8.9682,0.0,0.0,0.0,0.13816714800000002,0.0,0.13958343199999998,0.0,0.154522901,0.0,0.0,0.0,2.091081,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,10.001242999999999,72.60040500000001,0.0,6.992686999999999,0.0,15.845551,71.77714399999999,0.0,241.496643,0.000781111654,0.0,85.559916,73.841595,73.17921700000001,85.634683,78.329201,0.031165743,0.0,69.274767,14.402067,22.076399,75.506729,74.203147,0.0,74.17698,73.458912,0.0,73.885829,0.0,4.398404,30.857114000000003,10.0,56.0,56.1,22.533417,68.977835,30.527034000000004,0.0,8.860126,8.952368,8.646839,10.0,1.0,9.558952,0.0,999.447507,10.0,0.0,0.0,73.488118,0.0,0.074055937,15.605728,8.24,1.0,85.941544,63.228773,57.579218999999995,202.033659,3.79,0.0,8.642107000000001,8.953055,7.270567,10.0,0.0,49.929024,15.966367000000002,23.881649,50.60267196570056,30.637775,0.0,0.052941605,0.0,0.043296315999999994,0.0,0.014016863999999999,0.0,0.017785506,0.0,0.024002155,2.020738,2.01349,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011504153,5.688475,0.0,0.080309475,0.0,0.044366984000000005,9.5,9.792571,0.0,0.014113495,9.5,9.700382000000001,0.0,0.043103052,0.108988566,73.085825,0.6435126760000001,72.74219699999999,1.374967,72.43691,0.552080899,72.118602,0.03789619,9.868304,1.0,1.0,73.075973,73.018923,31.357940999999997,72.614769,72.58889,31.690571000000002,72.60962099999999,72.853486,32.187068,72.63521899999999,72.858166,31.584683000000002
 10/25/2017,13:42:08.118,0.0,73.08336800000001,0.0,7.113863,1.28624,0.0,0.000767434155,74.414222,0.0,72.94278,0.027253543999999998,3.6047519999999995,24.250207,0.0,0.0,74.77125699999999,0.0,76.755305,30.854201,72.51724399999999,0.0,0.0,0.0,129.79075,1.0,0.010448,98.589178,23.611348,12.944701,20.921447,1.0,11195.288,1.0,0.00404,15.810731,42.617565,0.0,2.688526,0.0,1.9871009999999998,0.0,1.981782,0.0,1.98852,10.0,8.987385,0.0,0.0,0.0,0.138907479,0.0,0.13813496,0.0,0.146563873,0.0,0.0,0.0,2.098847,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.246128,0.0,18.549087,72.609086,0.0,6.6349979999999995,0.0,5.159966000000001,71.814762,0.0,241.49847599999998,0.0,0.0,85.570188,73.84295300000001,73.184225,85.658557,78.33449399999999,0.03195234,0.0,69.440286,14.40095,22.06083,75.509024,74.205019,0.0,74.17712,73.46611999999999,0.0,73.88685799999999,0.071699456,6.177786,30.869037,10.0,56.0,56.1,22.562685000000002,68.974561,30.523968,0.0,8.759725999999999,9.051373,15.418279,10.0,1.0,9.267494000000001,0.0,1001.324,10.0,0.0,0.0,73.484514,0.0,0.0,20.626032000000002,8.24,1.0,85.94815799999999,63.050886,57.47747,193.728298,3.79,0.0,8.551938,8.896258999999999,15.479045000000001,10.0,0.0,49.918909,15.923492999999999,23.878957999999997,49.864689165524744,30.637357,0.0,0.04472157400000001,0.0,0.045228952999999995,0.0,0.014950971,0.0,0.018622982,0.0,0.022423835,2.020834,2.013426,2.0184830000000002,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011505038,5.662621,0.0,0.08466125599999999,0.0,0.043980159000000005,9.5,9.792829,0.0,0.015434131,9.5,9.69948,0.0,0.04384389599999999,0.20042031600000002,73.06701600000001,0.545047698,72.676365,1.241336,72.414484,1.1710040000000002,72.125113,0.033063417000000005,9.872492999999999,1.0,1.0,73.07517800000001,73.013775,31.468401,72.61626600000001,72.586176,31.647221000000002,72.608685,72.852223,32.280157,72.635032,72.85956999999999,31.393681
 10/25/2017,13:42:18.118,0.0,73.08205799999999,0.0,4.571548,2.9215009999999997,0.0,0.000385136968,74.26576,0.0,72.94423,0.023558662,3.031836,6.02453,0.0,0.0,74.85598900000001,0.0,76.76261099999999,30.855548,72.50540500000001,0.0,0.0,0.0,144.66435900000002,1.0,0.010448,98.589555,23.605178,12.95204,20.858598999999998,1.0,11205.444,1.0,0.00404,16.097775,42.619427,0.0,2.6816299999999997,0.0,1.987424,0.0,1.9818790000000002,0.0,1.9886810000000001,10.0,8.985679,0.0,0.0,0.0,0.138392466,0.0,0.136911806,0.0,0.141053777,0.0,0.0,0.0,2.093595,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.679943,0.0,16.897251999999998,72.577978,0.0,8.745364,0.0,10.968047,71.785825,0.0,241.494279,0.002012375,0.0,85.585573,73.842438,73.18619100000001,85.678586,78.339834,0.037982924,0.0,69.474429,14.400073,21.928086999999998,75.51244200000001,74.206938,0.0,74.175107,73.469911,0.0,73.88620300000001,0.0,7.989228999999999,30.762497999999997,10.0,56.0,56.1,22.58052,68.977133,30.523039,0.0,8.77656,8.690754,8.775208000000001,10.0,1.0,9.452803999999999,0.0,1013.868,10.0,0.0,0.0,73.48442,0.0,0.09617695300000001,7.441721,8.24,1.0,85.943045,63.099564,57.523829000000006,205.721367,3.79,0.0,8.78818,8.919575,14.949983,10.0,0.0,49.917790999999994,16.335916,23.870004,48.5085136264296,30.638519,0.0,0.036404836,0.0,0.05183213,0.0,0.015852869,0.0,0.023808892,0.0,0.023486786000000003,2.0205450000000003,2.013394,2.0182580000000003,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011504038000000001,5.65914,0.0,0.083275133,0.0,0.044560397,9.5,9.791927000000001,0.0,0.017785506,9.5,9.698868,0.0,0.043811685999999996,0.21448673899999998,73.093059,0.720877975,72.726281,1.410133,72.324055,1.5929959999999999,72.12294200000001,0.032419047,9.860894,1.0,1.0,73.077612,73.016817,31.429346000000002,72.611633,72.584023,31.657072999999997,72.610463,72.852971,32.191317,72.632037,72.86074,31.568765999999997
 10/25/2017,13:42:28.118,0.0,73.082853,0.0,3.6405589999999997,0.0,0.0,0.0,74.640899,0.0,72.942686,0.024851871,4.28509,11.934262,0.0,0.0,75.18550400000001,0.0,76.766825,30.864559999999997,72.524498,0.0,0.0,0.0,155.219824,1.0,0.010448,98.577989,23.600538,12.93626,20.890431,1.0,11175.831,1.0,0.00404,16.145210000000002,42.617705,0.0,2.692554,0.0,1.987004,0.0,1.982298,0.0,1.9892290000000001,10.0,8.986194,0.0,0.0,0.0,0.137330253,0.0,0.137040559,0.0,0.134641443,0.0,0.0,0.0,2.102746,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.572637,0.0,18.709459,72.609809,0.0,12.322254,0.0,15.973907,71.807528,0.0,241.486706,8.339555099999999e-05,0.0,85.595001,73.842625,73.188063,85.702039,78.344753,0.04558670099999999,0.0,69.406752,14.399754000000001,22.00675,75.50509100000001,74.207406,0.0,74.175809,73.475761,0.0,73.88521999999999,0.0,16.709805,30.770575,10.0,56.0,56.1,22.569545,68.97577700000001,30.522853,0.0,8.999003,8.694954,0.0,10.0,1.0,9.293281,0.0,1006.377,10.0,0.0,0.0,73.484093,0.0,0.005899293000000001,21.187407,8.24,1.0,85.973911,63.004611,57.478674,201.231983,3.79,0.0,8.64391,8.64695,0.0,10.0,0.0,49.911592,16.424844,23.870328,49.46211730336478,30.636661,0.0,0.036211424,0.0,0.04551884900000001,0.0,0.017721085,0.0,0.021038777999999998,0.0,0.023486786000000003,2.020899,2.013877,2.01858,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011508869,5.65943,0.0,0.08179230400000001,0.0,0.041465797,9.5,9.792861,0.0,0.018333086000000002,9.5,9.697064,0.0,0.037530615,0.18635389300000002,73.069186,0.446582741,72.734962,1.4031,72.296565,0.8474757829999999,72.201072,0.033385602,9.875071,1.0,1.0,73.072885,73.018923,31.410015,72.614207,72.588937,31.821804999999998,72.61050999999999,72.85226899999999,32.291358,72.635687,72.86284599999999,31.615352
 10/25/2017,13:42:38.118,0.0,73.082572,0.0,5.430922,16.500569,0.0,0.000312701705,74.729977,0.0,72.94437099999999,0.018385826,3.783788,0.0,0.0,0.0,75.37235,0.0,76.770431,30.859543,72.568487,0.0,0.0,0.0,129.470888,1.0,0.010448,98.583208,23.601651999999998,12.992405,20.932710999999998,1.0,11186.308,1.0,0.00404,16.107505,42.614725,0.0,2.699643,0.0,1.9878099999999999,0.0,1.9820080000000002,0.0,1.9888740000000003,10.0,8.998330000000001,0.0,0.0,0.0,0.136879618,0.0,0.135753028,0.0,0.15465179199999998,0.0,0.0,0.0,2.097913,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.605347,0.0,12.406827,72.61053299999999,0.0,9.639586,0.0,18.123859,71.769186,0.0,241.47430899999998,0.0,0.0,85.608791,73.843234,73.189748,85.723662,78.348922,0.041391513,0.0,69.36311500000001,14.403343,22.001014,75.48374,74.207172,0.0,74.179648,73.475761,0.0,73.884331,0.0,5.664811,30.792883000000003,10.0,56.0,56.1,22.552395999999998,68.968434,30.522621,0.0,8.551110000000001,8.742356,1.698893,10.0,1.0,9.290883000000001,0.0,1005.495,10.0,0.0,0.0,73.48109699999999,0.0,0.11052572,0.0,8.24,1.0,86.02457199999999,62.813503000000004,57.496134,205.160194,3.79,0.0,8.576584,8.987731,0.0,10.0,0.0,49.906744,16.657145,23.867591,48.25687758473563,30.640377,0.0,0.00113929,0.0,0.040493992,0.0,0.023068047,0.0,0.025451632999999998,0.0,0.020684462,2.020931,2.013523,2.018225,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011517016000000001,5.660977,0.0,0.08014829799999999,0.0,0.044141335999999996,9.5,9.792829,0.0,0.024646368,9.5,9.688334,0.0,0.043038630999999994,0.348117761,73.07135600000001,0.78417688,72.73785600000001,0.854508994,72.43908,0.79121009,72.218435,0.02017602,9.881836999999999,1.0,1.0,73.079203,73.019532,31.371353999999997,72.614582,72.585708,31.758356,72.609996,72.850397,32.297539,72.635687,72.86176999999999,31.728709999999996
 10/25/2017,13:42:48.118,0.0,73.08641,0.0,3.64056,28.444378000000004,0.0,0.00033282261200000003,74.700284,0.0,72.94535400000001,0.02660694,2.4231130000000003,0.0,0.0,0.0,75.270236,0.0,76.771415,30.862934000000003,72.58055999999999,0.0,0.0,0.0,134.348792,1.0,0.010448,98.584242,23.602439999999998,13.007634,20.936792,1.0,11248.528999999999,1.0,0.00404,15.813163000000001,42.610721999999996,0.0,2.699321,0.0,1.987424,0.0,1.983007,0.0,1.9888740000000003,10.0,9.002547,0.0,0.0,0.0,0.136847429,0.0,0.135978346,0.0,0.14988282,0.0,0.0,0.0,2.096237,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,14.603928,72.59317,0.0,6.670767,0.0,12.813155,71.767739,0.0,241.46847200000002,0.0,0.0,85.617375,73.843655,73.190497,85.749789,78.35393499999999,0.014384992,0.0,69.410119,14.402226,22.077218,75.486456,74.20918499999999,0.0,74.181988,73.48020799999999,0.0,73.883488,0.0,8.309838000000001,30.785575,10.0,56.0,56.1,22.636312,68.971194,30.519555,0.0,8.471752,8.811960000000001,9.384958000000001,10.0,1.0,9.410225,0.0,1008.928,10.0,0.0,0.0,73.478804,0.0,0.100959875,0.46462214399999996,8.24,1.0,86.03845600000001,63.01062099999999,57.470848,199.821034,3.79,0.0,8.738287,9.05529,8.008047,10.0,0.0,49.901058,16.46341,23.86374,48.56974673080673,30.638658000000003,0.0,0.0,0.0,0.046034217999999995,0.0,0.023969945,0.0,0.023937734,0.0,0.018204243999999998,2.0212209999999997,2.013684,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011519352,5.661976,0.0,0.08443560800000001,0.0,0.04172368,9.5,9.792507,0.0,0.026643426,9.5,9.687819000000001,0.0,0.042716525,0.362184183,73.080761,0.812309733,72.727728,0.22151995300000002,72.446315,0.6083465929999999,72.222052,0.032096862000000004,9.879582000000001,1.0,1.0,73.077565,73.018689,31.355574,72.613833,72.584491,31.703971000000003,72.609153,72.85100600000001,32.234192,72.635032,72.86326700000001,31.498887
 10/25/2017,13:42:58.118,0.0,73.084585,0.0,5.144464,22.464457,0.0,0.000534031664,74.617001,0.0,72.94418399999999,0.016261268,4.428319,0.0,0.0,0.0,75.195643,0.0,76.78125,30.866047,72.507464,0.0,0.0,0.0,133.629101,1.0,0.010448,98.613014,23.599285000000002,13.021028,20.90447,1.0,11186.201000000001,1.0,0.00404,15.884924,42.606626,0.0,2.706184,0.0,1.9854889999999998,0.0,1.983007,0.0,1.9889709999999998,10.0,9.005379,0.0,0.0,0.0,0.137072747,0.0,0.13871434900000001,0.0,0.150688389,0.0,0.0,0.0,2.093079,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.31002,0.0,22.478209,72.625001,0.0,4.989629,0.0,9.700538,71.784378,0.0,241.477493,0.001396744,0.0,85.631399,73.845574,73.196113,85.768036,78.362413,0.0,0.0,69.627887,14.400631,22.081316,75.493526,74.208857,0.0,74.178946,73.483437,0.0,73.88845,0.0,14.000654999999998,30.858268,10.0,56.0,56.1,22.630595,68.968902,30.51858,0.0,8.830668,8.665552,12.899047,10.0,1.0,9.592536,0.0,1008.88,10.0,0.0,0.0,73.480301,0.0,0.086611108,7.746467999999999,8.24,1.0,86.044602,63.190311,57.438938,184.87779799999998,3.79,0.0,8.592814,9.040941,14.164406,10.0,0.0,49.900032,16.704558,23.864017999999998,49.41438194312737,30.640515999999998,0.0,0.0,0.0,0.044810215,0.0,0.026256899,0.0,0.022456046,0.0,0.017141293999999998,2.020899,2.013523,2.0185150000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011520476000000002,5.661009,0.0,0.083629723,0.0,0.043883452999999996,9.5,9.792861,0.0,0.026450162000000003,9.5,9.681055,0.0,0.04455253,0.460649145,73.07208,0.7701104590000001,72.750878,0.404383459,72.274862,0.706811552,72.220605,0.01888728,9.88377,1.0,1.0,73.07808,73.017753,31.370565000000003,72.611961,72.587533,31.642491999999997,72.610744,72.851661,32.247325,72.63624899999999,72.863361,31.669314
 10/25/2017,13:43:08.118,0.0,73.08407,0.0,4.106054,13.727039999999999,0.0,0.000690974714,74.569203,0.0,72.944464,0.020879872,4.965428,15.1694,0.0,0.0,75.093529,0.0,76.785464,30.858614000000003,72.518227,0.0,0.0,0.0,128.271403,1.0,0.010448,98.65621999999999,23.599610000000002,13.063778999999998,20.933038,1.0,11214.746000000001,1.0,0.00404,15.850057999999999,42.606812,0.0,2.711017,0.0,1.987843,0.0,1.9820080000000002,0.0,1.9884549999999999,10.0,8.99083,0.0,0.0,0.0,0.13761994800000002,0.0,0.13813496,0.0,0.157970738,0.0,0.0,0.0,2.0903080000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,0.81190974,72.661896,0.0,5.526162,0.0,16.71195,71.817656,0.0,241.480098,0.0,0.0,85.643126,73.842625,73.19601899999999,85.791348,78.367192,0.022513169,0.0,69.602397,14.400631,21.961682,75.503265,74.208623,0.0,74.17829,73.48521600000001,0.0,73.888497,0.0,11.820511,30.918652,10.0,56.0,56.1,22.559484,68.966096,30.51923,0.0,8.764536,8.759157,7.347108,10.0,1.0,9.259698,0.0,1009.1039999999999,10.0,0.0,0.0,73.475527,0.0,0.043564806,7.377563,8.24,1.0,86.05670400000001,62.787661,57.299259,188.30897,3.79,0.0,8.607241,8.865768,4.000001,10.0,0.0,49.891876,16.752878,23.865503,48.5221201525618,30.643396000000003,0.0,0.006264721,0.0,0.044166002999999995,0.0,0.025741529,0.0,0.020297934,0.0,0.016754766,2.020931,2.013201,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011522588,5.661719000000001,0.0,0.081985716,0.0,0.042529565,9.5,9.792797,0.0,0.025677107999999997,9.5,9.67677,0.0,0.044906847,0.249652798,73.086548,0.784176878,72.726281,0.312951706,72.269798,1.382,72.216264,0.023397868999999998,9.879582000000001,1.0,1.0,73.07967099999999,73.019719,31.234856,72.616734,72.585474,31.876191,72.610697,72.852925,32.212561,72.634798,72.86471800000001,31.514028000000003
 10/25/2017,13:43:18.118,0.0,73.085146,0.0,5.287693,0.9335366429999999,0.0,0.00021612136900000002,74.504024,0.0,72.944464,0.023558662,5.216079,0.0,0.0,0.0,75.00952099999999,0.0,76.790054,30.846582,72.532781,0.0,0.0,0.0,135.628242,1.0,0.010448,98.665293,23.594182,13.057174,20.933854,1.0,11233.348,1.0,0.00404,16.232377,42.606671999999996,0.0,2.7044759999999997,0.0,1.9857150000000001,0.0,1.9818470000000001,0.0,1.9881330000000002,10.0,8.983748,0.0,0.0,0.0,0.14009844400000002,0.0,0.138682161,0.0,0.16009744199999998,0.0,0.0,0.0,2.091758,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,2.43167,72.575085,0.0,5.204242,0.0,2.753303,71.788719,0.0,241.48212400000003,0.003900313,0.0,85.656071,73.846323,73.196862,85.813019,78.37440600000001,0.0,0.0,69.529619,14.400791,22.059601,75.50981999999999,74.20960600000001,0.0,74.183018,73.486994,0.0,73.888497,0.0,11.115171,30.907114,10.0,56.0,56.1,22.576632999999998,68.96343,30.515793,0.0,8.735077,8.99077,16.204537,10.0,1.0,9.233311,0.0,1021.696,10.0,0.0,0.0,73.47711899999999,0.0,0.0,13.0234,8.24,1.0,86.102346,62.806892000000005,57.335985,189.623718,3.79,0.0,8.516471000000001,8.853810000000001,5.138286,10.0,0.0,49.887075,16.942757,23.86439,48.998647509767345,30.644,0.0,0.0,0.0,0.042909789000000004,0.0,0.024710789,0.0,0.019138352,0.0,0.014177917,2.020899,2.013233,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011530189,5.6599129999999995,0.0,0.089657746,0.0,0.043142038,9.5,9.792571,0.0,0.022488256,9.5,9.660278,0.0,0.043070842000000005,0.411416664,73.092336,0.9107747140000001,72.728451,0.741977612,72.43474,0.94594075,72.135964,0.030808122,9.88667,1.0,1.0,73.07817299999999,73.019532,31.37017,72.615658,72.58720500000001,31.756778999999998,72.61224200000001,72.853112,32.306809,72.636062,72.861676,31.754721000000004
 10/25/2017,13:43:28.118,0.0,73.08631700000001,0.0,2.029233,19.290129999999998,0.0,3.1009044e-05,74.51561099999999,0.0,72.945213,0.02439001,2.8528,0.0,0.0,0.0,75.02545400000001,0.0,76.796376,30.854619,72.533342,0.0,0.0,0.0,148.422744,1.0,0.010448,98.686825,23.597244,13.093869999999999,20.910673000000003,1.0,11142.368,1.0,0.00404,15.9279,42.601831,0.0,2.690427,0.0,1.984007,0.0,1.982492,0.0,1.9881,10.0,8.989317,0.0,0.0,0.0,0.137523383,0.0,0.137072747,0.0,0.16354528,0.0,0.0,0.0,2.097043,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.560402,0.0,0.0,72.607639,0.0,6.134233999999999,0.0,0.0,71.808251,0.0,241.502673,0.002381754,0.0,85.667798,73.84604200000001,73.20210300000001,85.838348,78.376467,0.0070434140000000004,0.0,69.464186,14.400232,22.00675,75.51276899999999,74.212087,0.0,74.181988,73.490037,0.0,73.887233,0.0,8.566326,30.829806,10.0,56.0,56.1,22.565886,68.964506,30.515978999999998,0.0,8.797602000000001,8.855763,7.29897,10.0,1.0,9.341858,0.0,979.268167,10.0,0.0,0.0,73.47856999999999,0.0,0.0,2.613889,8.24,1.0,86.156245,62.90845600000001,57.388365,200.574609,3.79,0.0,8.611449,8.892073,12.240544,10.0,0.0,49.883719,16.852469,23.8604,49.40756308046262,30.646462,0.0,0.0,0.0,0.044069370999999996,0.0,0.022230571,0.0,0.018268665,0.0,0.015047603,2.02048,2.0128459999999997,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01153928,5.659107,0.0,0.082598189,0.0,0.043818982,9.5,9.792539,0.0,0.021940676,9.5,9.66002,0.0,0.041975680999999994,0.327018125,73.07135600000001,0.516914846,72.736409,1.585963,72.415207,1.1921030000000001,72.12294200000001,0.025975348,9.875715,1.0,1.0,73.079577,73.019204,31.445126000000002,72.616547,72.587907,31.701211999999998,72.609574,72.85240999999999,32.111746999999994,72.635547,72.86162900000001,31.464725
 10/25/2017,13:43:38.118,0.0,73.08641,0.0,5.216079,16.933432,0.0,0.00045354803899999997,74.492437,0.0,72.944792,0.028269637,4.249283,3.942511,0.0,0.0,75.059492,0.0,76.800872,30.85959,72.522345,0.0,0.0,0.0,150.981645,1.0,0.010448,98.706524,23.594275,13.126895999999999,20.922753,1.0,11154.341999999999,1.0,0.00404,16.095747,42.600667,0.0,2.679697,0.0,1.986231,0.0,1.981234,0.0,1.988068,10.0,8.983845,0.0,0.0,0.0,0.135559899,0.0,0.1366543,0.0,0.168153138,0.0,0.0,0.0,2.102939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.250716,0.0,0.0,72.61415,0.0,9.496511,0.0,0.0,71.767739,0.0,241.516469,0.002463839,0.0,85.67774200000001,73.847821,73.203929,85.859128,78.38016800000001,0.021464372000000002,0.0,69.41489,14.400073,22.004701,75.513284,74.21330400000001,0.0,74.184563,73.492237,0.0,73.88709200000001,0.0,9.928916000000001,30.820575,10.0,56.0,56.2,22.585779000000002,68.960858,30.515003000000004,0.0,9.003813000000001,8.891765,6.817588000000001,10.0,1.0,9.54336,0.0,967.301723,10.0,0.0,0.0,73.472626,0.0,0.026226713,10.537307,8.24,1.0,86.196493,63.087545,57.205337,215.72628199999997,3.79,0.0,8.744899,8.93213,4.224451999999999,10.0,0.0,49.877753000000006,6.251039,23.860214000000003,50.547959255529754,30.644928999999998,0.0,0.013001923,0.0,0.043199684,0.0,0.016207186000000002,0.0,0.01536971,0.0,0.014596655,2.020867,2.013426,2.0184830000000002,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011546328,5.660171,0.0,0.0837909,0.0,0.041111207000000004,9.5,9.791830000000001,0.0,0.019363826,9.5,9.661502,0.0,0.046388535,0.327018125,73.07714399999999,0.6857119209999999,72.738579,0.270752435,72.281373,1.325734,72.117878,0.030808122,9.873460000000001,1.0,1.0,73.079624,73.018175,31.323224,72.616126,72.588048,31.630669,72.611914,72.852316,32.255821999999995,72.634049,72.862752,31.719781
 10/25/2017,13:43:48.118,0.0,73.085521,0.0,6.755791,5.855348,0.0,0.000288556625,74.47505600000001,0.0,72.945634,0.024667126,5.251886,10.941299,0.0,0.0,75.075424,0.0,76.804946,30.85657,72.518695,0.0,0.0,0.0,161.057316,1.0,0.010448,98.728151,23.59279,13.063963000000001,20.914754000000002,1.0,11204.696000000002,1.0,0.00404,16.163454,42.598247,0.0,2.682404,0.0,1.988745,0.0,1.981234,0.0,1.988358,10.0,8.97834,0.0,0.0,0.0,0.136911806,0.0,0.139454679,0.0,0.163641948,0.0,0.0,0.0,2.097107,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.673826,0.0,0.0,72.585213,0.0,7.636528,0.0,6.01032,71.77063299999999,0.0,241.52481400000002,4.2353443e-05,0.0,85.690875,73.84842900000001,73.207111,85.883004,78.387803,0.045324502,0.0,69.381823,14.403422,21.841639999999998,75.51422099999999,74.213024,0.0,74.182503,73.49832099999999,0.0,73.88924499999999,0.0,13.247223000000002,30.768652000000003,10.0,56.0,56.2,22.57366,68.962822,30.513934999999996,0.0,8.689987,8.834761,10.123077,10.0,1.0,9.389235000000001,0.0,989.3738779999999,10.0,0.0,0.0,73.474076,0.0,0.026824577999999998,18.781511,8.24,1.0,86.244576,62.863983999999995,57.351639,199.275894,3.79,0.0,8.413077000000001,8.99371,11.519095,10.0,0.0,49.876121999999995,16.033063000000002,23.857523,51.28037097260487,30.645765,0.0,0.033729297000000005,0.0,0.042523261,0.0,0.018880667,0.0,0.014435601999999999,0.0,0.01643266,2.020963,2.013909,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01155478,5.661396,0.0,0.07776287700000001,0.0,0.039918497000000004,9.5,9.7927,0.0,0.019009508999999997,9.5,9.661019,0.0,0.043779475,0.39735024,73.12706,0.643512668,72.75160100000001,0.045689669,72.279926,1.5085979999999999,72.118602,0.031774677,9.875071,1.0,1.0,73.08055999999999,73.019438,31.412382,72.61434799999999,72.58814100000001,31.827717,72.608685,72.85255,32.194793,72.634985,72.862378,31.686783000000002
 10/25/2017,13:43:58.118,0.0,73.089639,0.0,2.888607,11.482565,0.0,0.0,74.527199,0.0,72.947038,0.012381641,2.1366549999999997,0.0,0.0,0.0,75.18767700000001,0.0,76.80696,30.848115000000004,72.508494,0.0,0.0,0.0,147.303226,1.0,0.010448,98.777845,23.594832,13.064697,20.912469,1.0,11244.573,1.0,0.00404,16.133858,42.596012,0.0,2.676926,0.0,1.9874880000000001,0.0,1.98059,0.0,1.989454,10.0,8.977729,0.0,0.0,0.0,0.135978346,0.0,0.136879618,0.0,0.158711863,0.0,0.0,0.0,2.0984279999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.53228,0.0,0.0,72.61125600000001,0.0,10.569578,0.0,6.972986,71.74676,0.0,241.534944,0.001971333,0.0,85.70293000000001,73.847961,73.210013,85.903221,78.393518,0.03221454,0.0,69.354462,14.403502,21.875645000000002,75.517124,74.214568,0.0,74.18489100000001,73.504265,0.0,73.885407,0.0,11.131200999999999,30.877114000000002,10.0,56.0,56.2,22.557197,68.956602,30.513238,0.0,8.728464,8.81076,9.770064,10.0,1.0,9.341858,0.0,985.379715,10.0,0.0,0.0,73.471175,0.0,0.033998962,13.488539999999999,8.24,1.0,86.262027,62.938504,57.428703000000006,210.61158999999998,3.79,0.0,8.698611999999999,8.774892999999999,15.062207999999998,10.0,0.0,49.8661,16.502202,23.856270000000002,51.492818504987724,30.643814000000003,0.0,0.038048842,0.0,0.043682843,0.0,0.018461929,0.0,0.013984653,0.0,0.017560032,2.020995,2.013426,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011558411000000001,5.658494999999999,0.0,0.078472056,0.0,0.044238042000000005,9.5,9.793054,0.0,0.018977299,9.5,9.6606,0.0,0.042265576,0.20042031600000002,73.039525,0.312951712,72.687216,0.327018128,72.412313,1.178037,72.166348,0.029197197999999997,9.872492999999999,1.0,1.0,73.08229200000001,73.019532,31.29482,72.618279,72.587486,31.674019,72.610276,72.853018,32.272045,72.635734,72.862799,31.618457
