date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:44:08.118,0.0,73.08627,0.0,5.824802,1.654975,0.0,0.000312701712,74.672765,0.0,72.944277,0.017277361,2.06504,31.313057,0.0,0.0,75.321655,0.0,76.81201800000001,30.849695,72.5011,0.0,0.0,0.0,159.378037,1.0,0.010448,98.81451700000001,23.595667000000002,13.014422999999999,20.934017,1.0,11168.988000000001,1.0,0.00404,16.161832,42.595779,0.0,2.68453,0.0,1.9872619999999999,0.0,1.981944,0.0,1.9882939999999998,10.0,8.985647,0.0,0.0,0.0,0.137748701,0.0,0.138843102,0.0,0.16947427199999998,0.0,0.0,0.0,2.102746,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.253775,0.0,0.0,72.638746,0.0,10.354964,0.0,0.0,71.745313,0.0,241.535282,0.001971333,0.0,85.716767,73.848242,73.211745,85.925924,78.398671,0.010976403000000001,0.0,69.335193,14.398797,21.936281,75.519933,74.215411,0.0,74.184844,73.506886,0.0,73.88535999999999,0.0,11.612115,30.835575,10.0,56.0,56.2,22.564514000000003,68.957538,30.510033,0.0,8.783173,8.866563000000001,6.3843440000000005,10.0,1.0,9.356850999999999,0.0,991.5233470000001,10.0,0.0,0.0,73.468788,0.0,0.016660868,6.5114410000000005,8.24,1.0,86.292472,62.988385,57.313106999999995,196.069191,3.79,0.0,8.554342,8.795817999999999,16.136364999999998,10.0,0.0,49.858829,15.77921,23.855806,50.192510796303736,30.647995,0.0,0.0,0.0,0.044101580999999994,0.0,0.021070989,0.0,0.018107612,0.0,0.015659605,2.020899,2.013168,2.0185150000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01156421,5.661332,0.0,0.079890414,0.0,0.042465095,9.5,9.793472999999999,0.0,0.020458986999999998,9.5,9.660697,0.0,0.043264105,0.284818855,73.12923,0.7208780020000001,72.74292,0.1863539,72.33346,1.1710040000000002,72.238691,0.023075684,9.872492999999999,1.0,1.0,73.079109,73.019251,31.240378999999997,72.616734,72.587861,31.844269,72.60906,72.853065,32.240758,72.638448,72.865888,31.723664000000003
 10/25/2017,13:44:18.118,0.0,73.08870300000001,0.0,3.067643,11.787173,0.0,0.0,74.514163,0.0,72.945166,0.023189172999999997,4.499934,17.908056,0.0,0.0,74.948688,0.0,76.82026,30.842309000000004,72.49974300000001,0.0,0.0,0.0,136.58783,1.0,0.010448,98.864964,23.593022,13.028734,20.912469,1.0,11213.997,1.0,0.00404,15.832219,42.593638,0.0,2.67293,0.0,1.988358,0.0,1.983104,0.0,1.9879069999999999,10.0,8.990991000000001,0.0,0.0,0.0,0.137909642,0.0,0.138199337,0.0,0.16122524,0.0,0.0,0.0,2.0959470000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.784191,0.0,0.23457086300000002,72.591,0.0,7.564989999999999,0.0,4.550278,71.84442299999999,0.0,241.536777,0.0,0.0,85.727133,73.84819499999999,73.211838,85.949143,78.40593199999999,0.012287399,0.0,69.312556,14.399594,21.999375,75.52241500000001,74.21307,0.0,74.184329,73.51255,0.0,73.883348,0.0,8.149534,30.931728999999997,10.0,56.0,56.2,22.553081,68.95491899999999,30.567819,0.0,8.683975,8.766358,8.213596,10.0,1.0,9.427616,0.0,997.7953039999999,10.0,0.0,0.0,73.46729,0.0,0.0,8.307843,8.24,1.0,86.307249,62.997399,57.361272,206.458909,3.79,0.0,8.66014,8.822124,13.234539000000002,10.0,0.0,49.858689,16.584324,23.854554,49.44847803587119,30.647066,0.0,0.0,0.0,0.039720937000000005,0.0,0.024936262999999997,0.0,0.019234984,0.0,0.015015393,2.020931,2.013458,2.0184189999999997,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011567561,5.661267,0.0,0.083371839,0.0,0.044366984000000005,9.5,9.793215,0.0,0.024839632,9.5,9.778012,0.0,0.052508552,0.348117761,73.077867,0.69977834,72.739303,1.5296969999999999,72.37469499999999,1.142871,72.220605,0.029197197999999997,9.86476,1.0,1.0,73.083555,73.018175,31.244718,72.618091,72.584772,31.880526,72.61125899999999,72.848947,32.304878,72.639478,72.862472,31.634762
 10/25/2017,13:44:28.118,0.0,73.089733,0.0,3.067643,5.983604,0.0,0.00022014555,74.366425,0.0,72.94404300000001,0.025683219,3.7121739999999996,3.478061,0.0,0.0,74.879888,0.0,76.824803,30.842495,72.51289200000001,0.0,0.0,0.0,129.470888,1.0,0.010448,98.883347,23.5888,13.072953,20.872475,1.0,11225.65,1.0,0.00404,16.170752,42.594383,0.0,2.679568,0.0,1.988584,0.0,1.98233,0.0,1.988584,10.0,9.00377,0.0,0.0,0.0,0.13761994800000002,0.0,0.138424655,0.0,0.15101061699999999,0.0,0.0,0.0,2.09788,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,14.427519,72.603298,0.0,5.91962,0.0,15.123551999999998,71.81548599999999,0.0,241.551924,4.2353431e-05,0.0,85.740783,73.85194,73.21474,85.9718,78.407197,0.014122793,0.0,69.282811,14.401588,22.084592999999998,75.520542,74.218547,0.0,74.18372,73.51592,0.0,73.88606300000001,0.10055993699999999,9.896855,30.823268,10.0,56.0,56.2,22.590352,68.953937,30.603958000000002,0.0,8.861329,8.743556,8.871483999999999,10.0,1.0,9.416821,0.0,1005.2860000000001,10.0,0.0,0.0,73.46686899999999,0.0,0.025030982,6.270851,8.24,1.0,86.33061,62.988385,57.444959,190.938466,3.79,0.0,8.764135000000001,8.97697,12.224511,10.0,0.0,49.853328999999995,15.817096,23.856317,48.87605638572133,30.646462,0.0,0.0,0.0,0.050060546,0.0,0.025870371,0.0,0.021940676,0.0,0.016851398,2.020995,2.013265,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011572356,5.654498,0.0,0.084403373,0.0,0.042884155,9.5,9.791476,0.0,0.0268689,9.5,9.777399,0.0,0.043070842000000005,0.369217395,73.10029300000001,0.833409365,72.722664,0.36921740200000003,72.33129,1.649262,72.19817900000001,0.025653164,9.872171,1.0,1.0,73.08421,73.017894,31.347684,72.61790400000001,72.584678,31.680325,72.61018299999999,72.853065,32.118314,72.63535999999999,72.86448399999999,31.663878999999998
 10/25/2017,13:44:38.118,0.0,73.091043,0.0,2.530535,10.472552,0.0,2.698487e-05,74.299797,0.0,72.946617,0.021988336,3.8195959999999998,0.0,0.0,0.0,74.80601899999999,0.0,76.827613,30.842447999999997,72.53769399999999,0.0,0.0,0.0,136.58783,1.0,0.010448,98.898627,23.590563,13.019744000000001,20.875576000000002,1.0,11212.18,1.0,0.00404,16.422523,42.589495,0.0,2.668193,0.0,1.988358,0.0,1.9826849999999998,0.0,1.9890349999999999,10.0,9.001871000000001,0.0,0.0,0.0,0.136815241,0.0,0.13887529,0.0,0.144888288,0.0,0.0,0.0,2.096849,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,11.925711,72.57146800000001,0.0,4.810784,0.0,18.81377,71.832124,0.0,241.567891,0.000165479797,0.0,85.751806,73.851331,73.21708000000001,85.993425,78.413147,0.002061629,0.0,69.25699399999999,14.402784,22.04731,75.517639,74.21770500000001,0.0,74.18564,73.522987,0.0,73.890837,0.0,2.5709299999999997,30.964806,10.0,55.0,56.2,22.635855,68.95389,30.601171,0.0,8.83187,8.759157,4.827876,10.0,1.0,9.396431,0.0,1006.329,10.0,0.0,0.0,73.46396700000001,0.0,0.056717843,6.687873,8.24,1.0,86.375739,62.938504,57.23243000000001,191.788243,3.79,0.0,8.773753,8.885497,4.609224,10.0,0.0,49.847736,16.028299,23.85511,48.73308198583665,30.644465000000004,0.0,0.0,0.0,0.04561548,0.0,0.025451632999999998,0.0,0.023422363999999998,0.0,0.018043191,2.020931,2.013523,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011580763999999999,5.638701999999999,0.0,0.082437012,0.0,0.044076865,9.5,9.792185,0.0,0.026997742999999998,9.5,9.778624,0.0,0.043264105,0.249652798,73.108974,1.107705,72.71036600000001,0.242619592,72.357333,0.46064915,72.219882,0.031774677,9.873782,1.0,1.0,73.083228,73.015413,31.489309999999996,72.61753,72.587814,31.736287,72.60798299999999,72.852737,32.282474,72.637091,72.86359499999999,31.547026000000002
 10/25/2017,13:44:48.118,0.0,73.089499,0.0,4.535741000000001,14.46451,0.0,0.000815724325,74.289659,0.0,72.942639,0.017739221,5.144464,0.0,0.0,0.0,74.79732800000001,0.0,76.83281099999999,30.856988,72.538911,0.0,0.0,0.0,138.42703899999998,1.0,0.010448,98.92072399999999,23.586573,13.012221,20.876556,1.0,11218.487,1.0,0.00404,16.227106,42.590426,0.0,2.6664849999999998,0.0,1.9861990000000003,0.0,1.982492,0.0,1.988391,10.0,9.002578999999999,0.0,0.0,0.0,0.136686488,0.0,0.137523383,0.0,0.156552936,0.0,0.0,0.0,2.092628,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,6.7937970000000005,72.595341,0.0,5.418856,0.0,19.90479,71.832848,0.0,241.58665499999998,0.000904238022,0.0,85.766488,73.850442,73.22091800000001,86.014721,78.417831,0.0,0.0,69.237117,14.402226,22.07517,75.52513,74.217658,0.0,74.183205,73.529306,0.0,73.890088,0.0,4.95947,30.773652000000002,10.0,55.0,56.2,22.615276,68.950149,30.597315999999996,0.0,8.828263,8.908565,5.614133,10.0,1.0,9.299878,0.0,1004.693,10.0,0.0,0.0,73.464996,0.0,0.045358402,1.876081,8.24,1.0,86.418475,62.860378000000004,57.32274,195.572152,3.79,0.0,8.672764,8.950066,3.0380700000000003,10.0,0.0,49.843868,15.877666,23.849218,48.35887315676934,30.644417999999998,0.0,0.0,0.0,0.046002008,0.0,0.025773739,0.0,0.022906994,0.0,0.018075402,2.020931,2.01349,2.0182900000000004,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.01158893,5.619973,0.0,0.083694194,0.0,0.047235936,9.5,9.792893,0.0,0.026675637000000002,9.5,9.778108,0.0,0.040429571,0.30591849,73.086548,0.650545858,72.718323,1.487498,72.400015,1.339801,72.15477299999999,0.037574005,9.882159,1.0,1.0,73.081824,73.01677099999999,31.345316999999998,72.61603199999999,72.58870300000001,31.707912,72.607749,72.851614,32.208698999999996,72.641911,72.863922,31.638645
 10/25/2017,13:44:58.118,0.0,73.091043,0.0,6.827405000000001,9.79921,0.0,8.3323398e-05,74.173785,0.0,72.947974,0.024482382,4.499934,0.0,0.0,0.0,74.65828,0.0,76.84100699999999,30.884582,72.515513,0.0,0.0,0.0,142.82515,1.0,0.010448,98.954952,23.613111,13.058825,20.888146,1.0,11202.665,1.0,0.00404,15.874789000000002,42.58875,0.0,2.676926,0.0,1.9876169999999997,0.0,1.982749,0.0,1.9888740000000003,10.0,9.005347,0.0,0.0,0.0,0.136364605,0.0,0.136557735,0.0,0.149367255,0.0,0.0,0.0,2.099846,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.709595,0.0,15.758609,72.622831,0.0,4.846553,0.0,15.797417999999999,71.811145,0.0,241.59606200000002,0.00172508,0.0,85.77615,73.851893,73.22157299999999,86.03855,78.424577,0.0,0.0,69.22476999999999,14.401987,22.005111,75.524334,74.21990500000001,0.0,74.184329,73.53585799999999,0.0,73.891633,0.0,11.355628,30.933267999999998,10.0,55.0,56.2,22.569773,68.947623,30.592903000000003,0.0,8.611831,8.897165,11.695592,10.0,1.0,9.386236,0.0,1010.4680000000001,10.0,0.0,0.0,73.461673,0.0,0.050141325,18.973983,8.24,1.0,86.459007,62.876004,57.143324,198.55438600000002,3.79,0.0,8.589808999999999,8.832286999999999,6.308636,10.0,0.0,49.840838,16.077754000000002,23.846759,48.842010116818955,30.645533,0.0,0.0,0.0,0.044681372999999996,0.0,0.02580595,0.0,0.021586359,0.0,0.018043191,2.020867,2.01378,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011596876,5.621907,0.0,0.08420996,0.0,0.041949328,9.5,9.792088,0.0,0.026160267,9.5,9.777561,0.0,0.044359265999999994,0.05975608599999999,73.07714399999999,0.636479461,72.728451,1.311668,72.363844,1.480465,72.21409399999999,0.034029971,9.881836999999999,1.0,1.0,73.08407,73.018689,31.240378999999997,72.616173,72.587393,31.689783000000002,72.608592,72.851567,32.225308,72.64018,72.866917,31.655338
 10/25/2017,13:45:08.118,0.0,73.09123100000001,0.0,5.824802,28.107707,0.0,0.000465620587,74.038358,0.0,72.948115,0.024112894,4.28509,14.801042,0.0,0.0,74.511266,0.0,76.843911,30.899494,72.508072,0.0,0.0,0.0,139.866421,1.0,0.010448,99.013111,23.643268,13.049284,20.893043,1.0,11243.503999999999,1.0,0.00404,16.113585999999998,42.589821,0.0,2.689364,0.0,1.9872299999999998,0.0,1.9826529999999998,0.0,1.9883259999999998,10.0,8.987257000000001,0.0,0.0,0.0,0.136300229,0.0,0.139744373,0.0,0.162320814,0.0,0.0,0.0,2.104647,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.4888639999999995,0.0,0.0,72.58810600000001,0.0,5.454625,0.0,0.330595027,71.800294,0.0,241.59895600000002,0.003366765,0.0,85.785485,73.852174,73.22349200000001,86.057501,78.430573,0.025921758,0.0,69.26817199999999,14.398876999999999,22.034609,75.53009300000001,74.21822,0.0,74.18503100000001,73.539369,0.0,73.885875,0.0,10.682348,30.833268,10.0,55.0,56.2,22.556054,68.948933,30.590162,0.0,8.781369,8.895365,3.897204,10.0,1.0,9.408425,0.0,1006.153,10.0,0.0,0.0,73.46172,0.0,0.12786381300000002,9.799499,8.24,1.0,86.513378,62.859177,57.268554,198.105448,3.79,0.0,8.54773,8.713313000000001,10.268585,10.0,0.0,49.833334,15.844320000000002,23.847084,49.5030379529177,30.64191,0.0,0.0,0.0,0.041750206,0.0,0.024517525,0.0,0.018268665,0.0,0.015047603,2.020995,2.013587,2.0184830000000002,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011607203,5.620779,0.0,0.084048783,0.0,0.04214274,9.5,9.792797,0.0,0.023808892,9.5,9.778849000000001,0.0,0.04400495,0.101955355,73.098846,0.692745132,72.734962,0.221519954,72.443421,0.756044032,72.146815,0.030485937,9.878293,1.0,1.0,73.084398,73.019953,31.336243,72.619495,72.58935799999999,31.727221999999998,72.609949,72.852925,32.223763,72.63713800000001,72.865654,31.694159000000003
 10/25/2017,13:45:18.118,0.0,73.090154,0.0,5.430922,11.033671,0.0,0.0,74.438845,0.0,72.946336,0.02439001,3.962825,7.658115,0.0,0.0,74.826297,0.0,76.846018,30.912779999999998,72.500351,0.0,0.0,0.0,140.98594,1.0,0.010448,99.05810600000001,23.661501,13.072586,20.900226,1.0,11247.78,1.0,0.00404,16.02723,42.583956,0.0,2.6952599999999998,0.0,1.989132,0.0,1.981944,0.0,1.9881,10.0,8.989703,0.0,0.0,0.0,0.13816714800000002,0.0,0.137716513,0.0,0.165124197,0.0,0.0,0.0,2.111382,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.317666000000001,0.0,0.0,72.56785,0.0,8.566519,0.0,0.0,71.79233599999999,0.0,241.60628799999998,0.002669049,0.0,85.800589,73.853953,73.22513000000001,86.081519,78.435351,0.0,0.0,69.452587,14.398558,22.011666,75.541049,74.21892199999999,0.0,74.185125,73.548683,0.0,73.88395600000001,0.0,14.465539000000001,30.900190999999996,10.0,55.0,56.2,22.583721,68.9494,30.583612,0.0,8.787983,8.714155,8.19755,10.0,1.0,9.33826,0.0,987.25649,10.0,0.0,0.0,73.462843,0.0,0.049543459000000005,15.862357000000001,8.24,1.0,86.573145,62.749199,57.097567000000005,196.742599,3.79,0.0,8.712438,8.800003,6.981988,10.0,0.0,49.829559,6.752616000000001,23.867684,49.714529342103376,30.640981,0.0,0.0,0.0,0.044198213,0.0,0.023003626,0.0,0.018236455,0.0,0.014757708000000001,2.020706,2.013394,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011618584,5.621424,0.0,0.079149,0.0,0.04362557,9.5,9.791863000000001,0.0,0.021682991000000002,9.5,9.777142,0.0,0.050640337,0.327018125,73.079314,0.833409361,72.730622,1.213203,72.32911899999999,0.784176878,72.227839,0.025975348,9.885059,1.0,1.0,73.084866,73.020749,31.309022,72.614675,72.588095,31.630275,72.610557,72.853626,32.157326,72.638963,72.866169,31.705806
 10/25/2017,13:45:28.118,0.0,73.09483399999999,0.0,2.745378,12.684961999999999,0.0,0.000308677526,74.550373,0.0,72.94423,0.023373917,4.249283,28.334168,0.0,0.0,75.053698,0.0,76.851778,30.905115000000002,72.501568,0.0,0.0,0.0,148.822573,1.0,0.010448,99.097554,23.664424,13.065797,20.893859,1.0,11227.361,1.0,0.00404,15.953035999999999,42.586935,0.0,2.689009,0.0,1.986779,0.0,1.9819759999999997,0.0,1.9883259999999998,10.0,8.987867999999999,0.0,0.0,0.0,0.138070584,0.0,0.138778725,0.0,0.165897543,0.0,0.0,0.0,2.1147650000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.434149,0.0,0.0,72.64381,0.0,9.53228,0.0,0.0,71.757611,0.0,241.609569,0.0,0.0,85.813535,73.854327,73.228359,86.105301,78.43952,0.008354409,0.0,69.426863,14.398159,22.011666,75.540019,74.218173,0.0,74.185078,73.55144399999999,0.0,73.888731,0.0,13.47165,30.968652000000002,10.0,55.0,56.2,22.540734,68.945893,30.579385,0.0,8.781369,8.99737,8.855438000000001,10.0,1.0,9.281286999999999,0.0,975.626903,10.0,0.0,0.0,73.458303,0.0,0.0,12.141238000000001,8.24,1.0,86.592145,62.964346,57.361874,193.567963,3.79,0.0,8.770147,8.776686,14.324728,10.0,0.0,49.824571,16.4439,23.897192,49.891997120257734,30.639029999999998,0.0,0.0,0.0,0.04297421,0.0,0.022745941000000002,0.0,0.017398979,0.0,0.014564444,2.020867,2.013426,2.0184830000000002,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011623534,5.7215489999999996,0.0,0.083049485,0.0,0.043174274000000006,9.5,9.793183,0.0,0.02161857,9.5,9.778624,0.0,0.043231895,0.34811775899999997,73.08365400000001,0.8826418420000001,72.75883499999999,0.425483089,72.313204,0.9107746870000001,72.227839,0.021786944,9.883125999999999,1.0,1.0,73.08421,73.02196500000001,31.220259000000002,72.61626600000001,72.588984,31.594806,72.60854499999999,72.85194200000001,32.202518,72.639618,72.863548,31.685619
 10/25/2017,13:45:38.118,0.0,73.09034100000001,0.0,2.888607,25.302114000000003,0.0,0.0008076759639999999,74.469262,0.0,72.943996,0.011919781,4.499934,2.789393,0.0,0.0,75.107289,0.0,76.857679,30.907345,72.535682,0.0,0.0,0.0,140.346215,1.0,0.010448,99.145324,23.667207,13.029100999999999,20.829867999999998,1.0,11206.407,1.0,0.00404,15.998444000000001,42.586888,0.0,2.687753,0.0,1.9865849999999998,0.0,1.982588,0.0,1.988648,10.0,8.987997,0.0,0.0,0.0,0.13761994800000002,0.0,0.137330253,0.0,0.16409306699999998,0.0,0.0,0.0,2.108192,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.53228,0.0,0.0,72.59389399999999,0.0,9.031514999999999,0.0,0.138062627,71.809698,0.0,241.610485,0.0,0.0,85.825449,73.852174,73.23182299999999,86.127443,78.443315,0.070757827,0.0,69.38046700000001,14.398398,22.00593,75.537351,74.21915600000001,0.0,74.18610799999999,73.55781,0.0,73.88531400000001,0.10492256800000001,6.482365,30.869037,10.0,54.0,56.2,22.519927,68.943321,30.575112,0.0,8.582974,8.775958000000001,4.186033,10.0,1.0,9.362848,0.0,989.0530630000001,10.0,0.0,0.0,73.457882,0.0,0.039379749,10.392953,8.24,1.0,86.41519100000001,62.820715,56.987992000000006,206.923881,3.79,0.0,8.644511,8.920173,13.362797,10.0,0.0,49.818605,16.20797,23.913988,49.8100789502031,30.636846000000002,0.0,0.0,0.0,0.043972739000000004,0.0,0.022745941000000002,0.0,0.018719614,0.0,0.014435601999999999,2.020512,2.013168,2.018193,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011596704,5.735217,0.0,0.085305964,0.0,0.043851217000000005,9.5,9.792539,0.0,0.021876255,9.5,9.777206,0.0,0.042587682,0.235586374,73.110421,0.6857119209999999,72.75015400000001,0.664612286,72.435463,1.6351950000000002,72.121495,0.026941903,9.880871,1.0,1.0,73.087393,73.021872,31.339399,72.615003,72.588984,31.720917,72.610651,72.85386,32.066168,72.64265999999999,72.864811,31.675913
 10/25/2017,13:45:48.118,0.0,73.093571,0.0,3.855403,20.508557999999997,0.0,0.0007714583349999999,74.55689100000001,0.0,72.945026,0.017369733000000002,1.993426,27.837685999999998,0.0,0.0,75.052974,0.0,76.859787,30.902234999999997,72.56179499999999,0.0,0.0,0.0,153.060752,1.0,0.010448,99.206541,23.670826,13.058641999999999,20.885044,1.0,11307.97,1.0,0.00404,15.985064999999999,42.585026,0.0,2.6971939999999996,0.0,1.987714,0.0,1.982234,0.0,1.9886810000000001,10.0,8.988737,0.0,0.0,0.0,0.137008371,0.0,0.137459006,0.0,0.16360972599999998,0.0,0.0,0.0,2.1002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.667708999999999,0.0,0.0,72.66479,0.0,4.739246,0.0,0.0,71.834295,0.0,241.623895,4.2353441000000006e-05,0.0,85.833845,73.854608,73.234771,86.15038100000001,78.450482,0.0,0.0,69.354883,14.397920000000001,21.985035,75.53524399999999,74.22154300000001,0.0,74.187512,73.556125,0.0,73.889526,0.0,8.7106,30.960959999999996,10.0,54.0,56.2,22.491802,68.943508,30.569537,0.0,8.813834,8.877364,5.34135,10.0,1.0,9.178138,0.0,1002.335,10.0,0.0,0.0,73.45437199999999,0.0,0.11172145,12.141238000000001,8.24,1.0,86.328968,62.749199,57.081914000000005,197.43204,3.79,0.0,8.733478,8.932728,7.190405999999999,10.0,0.0,49.813572,16.363366,23.921226,50.69843747721259,30.637125,0.0,0.0,0.0,0.043940528,0.0,0.022262782000000002,0.0,0.018204243999999998,0.0,0.015112025,2.020963,2.013394,2.018354,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011584042,5.736119,0.0,0.082372541,0.0,0.042980860999999995,9.5,9.792925,0.0,0.020877725,9.5,9.779525,0.0,0.04088052,0.200420317,73.10463399999999,0.348117776,72.693727,1.269468,72.40942,1.290568,72.148262,0.031452492,9.874749000000001,1.0,1.0,73.088095,73.025522,31.299159999999997,72.61345899999999,72.58889,31.648403000000002,72.60985500000001,72.85390699999999,32.348525,72.64144300000001,72.865654,31.58973
 10/25/2017,13:45:58.118,0.0,73.093383,0.0,7.400321000000001,8.997612,0.0,0.000268435713,74.55761600000001,0.0,72.946711,0.02928573,5.251886,16.706889999999998,0.0,0.0,75.062389,0.0,76.866062,30.899540000000002,72.544386,0.0,0.0,0.0,140.746043,1.0,0.010448,99.208751,23.669666,13.006533000000001,20.877535,1.0,11240.083,1.0,0.00404,15.846003,42.587121,0.0,2.6981610000000003,0.0,1.988616,0.0,1.981815,0.0,1.9881330000000002,10.0,8.988995,0.0,0.0,0.0,0.137974019,0.0,0.137362442,0.0,0.168346475,0.0,0.0,0.0,2.095238,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.095406,0.0,0.0,72.58159599999999,0.0,4.524633000000001,0.0,0.0,71.813315,0.0,241.622931,0.001684038,0.0,85.846932,73.852127,73.237065,86.169239,78.45512,0.018580179,0.0,69.339122,14.398717000000001,22.088279999999997,75.536742,74.21714300000001,0.0,74.18863499999999,73.56118000000001,0.0,73.89303699999999,0.0,16.517439000000003,31.004806,10.0,54.0,56.2,22.5636,68.938691,30.569490999999996,0.0,8.810227000000001,8.767558,16.140352,10.0,1.0,9.394632000000001,0.0,981.6903289999999,10.0,0.0,0.0,73.45484,0.0,0.059109304,11.499665,8.24,1.0,86.307577,62.602563,57.055423,183.61115,3.79,0.0,8.571775,8.966806,4.705417,10.0,0.0,49.809422999999995,16.317087,23.92735,49.36665239566232,30.633454999999998,0.0,0.0,0.0,0.045293374000000004,0.0,0.021940676,0.0,0.01801098,0.0,0.015691816,2.020738,2.013877,2.018193,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011581635,5.7369900000000005,0.0,0.083210662,0.0,0.043013097,9.5,9.793441,0.0,0.020330145,9.5,9.777303,0.0,0.043811685999999996,0.07382250900000001,73.121273,0.6224130139999999,72.755218,0.650545859,72.303799,0.7490108209999999,72.210477,0.030485937,9.876682,1.0,1.0,73.086457,73.027067,31.337032,72.613552,72.58655,31.637762,72.609949,72.854001,32.129515000000005,72.645,72.867011,31.680184000000004
 10/25/2017,13:46:08.118,0.0,73.096238,0.0,5.896417,0.0,0.0,0.000888159579,74.286762,0.0,72.9498,0.02660694,2.816993,13.888157000000001,0.0,0.0,74.690146,0.0,76.87210400000001,30.894105,72.541298,0.0,0.0,0.0,152.74088899999998,1.0,0.010448,99.092476,23.669945000000002,12.985066,20.889289,1.0,11208.438,1.0,0.00404,15.94655,42.586376,0.0,2.707698,0.0,1.9886810000000001,0.0,1.981782,0.0,1.987552,10.0,8.987803999999999,0.0,0.0,0.0,0.137491195,0.0,0.137330253,0.0,0.167347569,0.0,0.0,0.0,2.0903400000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,0.0,72.632235,0.0,3.380028,0.0,0.0,71.868296,0.0,241.646375,0.002217586,0.0,85.86156700000001,73.854842,73.24123,86.194805,78.459477,0.0,0.0,69.31096600000001,14.398956,22.027235,75.539926,74.217845,0.0,74.188074,73.561086,0.0,73.891492,0.03489675,16.421257,31.002114000000002,10.0,54.0,56.2,22.562914000000003,68.937101,30.562709,0.0,8.690588,9.133578,12.802769999999999,10.0,1.0,9.346055999999999,0.0,979.5569009999999,10.0,0.0,0.0,73.454466,0.0,0.01008435,11.098683,8.24,1.0,86.336146,62.815906999999996,57.208949,184.236457,3.79,0.0,8.494228999999999,8.823917,14.436952999999999,10.0,0.0,49.803644,16.220447,23.928789000000002,50.60267196570056,30.630529,0.0,0.0,0.0,0.042619893,0.0,0.021682991000000002,0.0,0.018397508,0.0,0.014693287,2.020738,2.013329,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011587277,5.735571,0.0,0.081695598,0.0,0.041530267,9.5,9.793022,0.0,0.021006568,9.5,9.777335,0.0,0.043908317999999995,0.411416664,73.10029300000001,0.74197761,72.718323,1.220236,72.336353,0.8615422070000001,72.227839,0.026297532999999998,9.867016,1.0,1.0,73.088797,73.027722,31.415933000000003,72.61626600000001,72.588048,31.722493,72.60746800000001,72.852597,32.192089,72.63938399999999,72.86457800000001,31.614964
 10/25/2017,13:46:18.118,0.0,73.095443,0.0,5.968031,23.410343,0.0,0.0007513374280000001,74.160025,0.0,72.946804,0.028546752999999998,4.714777,0.579249274,0.0,0.0,74.486643,0.0,76.875522,30.890853000000003,72.531938,0.0,0.0,0.0,153.46058,1.0,0.010448,98.99900600000001,23.668182,13.016808000000001,20.841785,1.0,11215.601,1.0,0.00404,16.041014999999998,42.586609,0.0,2.694874,0.0,1.984748,0.0,1.9820080000000002,0.0,1.988391,10.0,8.990991000000001,0.0,0.0,0.0,0.1372015,0.0,0.137008371,0.0,0.16853981199999998,0.0,0.0,0.0,2.089986,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,0.0,72.642363,0.0,5.383087000000001,0.0,0.0,71.84297600000001,0.0,241.65071600000002,0.002381754,0.0,85.87390400000001,73.853953,73.241698,86.21704,78.465707,0.0,0.0,69.2808,14.399594,21.93751,75.54423299999999,74.219296,0.0,74.188214,73.561554,0.0,73.89219399999999,0.001002466,9.480063000000001,30.939421000000003,10.0,54.0,56.2,22.563142000000003,68.938691,30.559503999999997,0.0,8.778965,8.685353,7.2187399999999995,10.0,1.0,9.380839,0.0,993.9294689999999,10.0,0.0,0.0,73.45315500000001,0.0,0.205586302,3.3677370000000004,8.24,1.0,86.353127,62.701723,57.23243000000001,199.259861,3.79,0.0,8.617460000000001,8.802992,10.925905,10.0,0.0,49.799169,16.375616,23.927118,49.67358662774108,30.630436,0.0,0.0,0.0,0.040590624,0.0,0.022198361,0.0,0.018429718,0.0,0.014789918,2.020931,2.0131040000000002,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011591128999999999,5.738859,0.0,0.08939986300000001,0.0,0.04472157400000001,9.5,9.793215,0.0,0.021328674,9.5,9.777689,0.0,0.049963914000000005,0.228553163,73.063399,0.840442572,72.747984,0.263719228,72.30814000000001,0.509881632,72.12728299999999,0.023075684,9.867982000000001,1.0,1.0,73.085193,73.027675,31.443548,72.61439399999999,72.586176,31.794613000000002,72.60887199999999,72.85432800000001,32.241917,72.64144300000001,72.863361,31.7093
 10/25/2017,13:46:28.118,0.0,73.09347700000001,0.0,7.078056,19.226001999999998,0.0,0.000787555058,74.250551,0.0,72.946711,0.024482382,3.3182940000000003,19.493593,0.0,0.0,74.592377,0.0,76.880721,30.892060999999998,72.529739,0.0,0.0,0.0,140.98594,1.0,0.010448,98.953212,23.669156,13.012588000000001,20.853865,1.0,11248.85,1.0,0.00404,16.103451,42.586051,0.0,2.692876,0.0,1.989068,0.0,1.982234,0.0,1.988068,10.0,8.995078999999999,0.0,0.0,0.0,0.14074221,0.0,0.136074911,0.0,0.166638667,0.0,0.0,0.0,2.092564,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,0.0,72.659726,0.0,5.204242,0.0,6.202854,71.82344300000001,0.0,241.656215,0.0,0.0,85.885537,73.855263,73.244085,86.238431,78.470017,0.015433789,0.0,69.304325,14.399992999999998,21.846966000000002,75.543952,74.221122,0.0,74.190555,73.562116,0.0,73.894254,0.08881439199999999,5.760994,30.878268,10.0,54.0,56.2,22.625107999999997,68.937522,30.556856,0.0,8.647903,8.897165,5.26112,10.0,1.0,9.413223,0.0,972.290414,10.0,0.0,0.0,73.45128299999999,0.0,0.027422444,7.233210000000001,8.24,1.0,86.377756,62.882614000000004,57.410641000000005,210.06645,3.79,0.0,8.88376,8.806579,4.929868,10.0,0.0,49.797631,16.019904999999998,23.927397,51.39686034137225,30.631551,0.0,0.0,0.0,0.043586211,0.0,0.021070989,0.0,0.017302347,0.0,0.015015393,2.020609,2.013329,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011596279,5.730575,0.0,0.08266266,0.0,0.04439922,9.5,9.792442,0.0,0.020555619,9.5,9.766383,0.0,0.042877578,0.291852067,73.07425,0.523948069,72.75883499999999,0.13712142,72.347928,0.488781996,72.137411,0.032096862000000004,9.870882,1.0,1.0,73.087253,73.030249,31.41396,72.615143,72.586597,31.672048999999998,72.60634499999999,72.85339300000001,32.326122,72.642566,72.865701,31.713958
 10/25/2017,13:46:38.118,0.0,73.097174,0.0,4.28509,12.300195,0.0,9.1371764e-05,74.33890500000001,0.0,72.946009,0.015060431,4.499934,16.498689000000002,0.0,0.0,74.866128,0.0,76.88540400000001,30.883235,72.53750699999999,0.0,0.0,0.0,152.26109499999998,1.0,0.010448,98.97422900000001,23.660805,13.007634,20.885697,1.0,11268.948,1.0,0.00404,16.182104000000002,42.585491999999995,0.0,2.685819,0.0,1.987391,0.0,1.981718,0.0,1.9884549999999999,10.0,8.981269000000001,0.0,0.0,0.0,0.136235852,0.0,0.137491195,0.0,0.168926485,0.0,0.0,0.0,2.089148,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,0.0,72.595341,0.0,6.813842999999999,0.0,13.262398999999998,71.816209,0.0,241.657904,0.001971333,0.0,85.896419,73.855778,73.245255,86.259775,78.47531,0.03588533,0.0,69.402683,14.402625,21.881381,75.542688,74.219624,0.0,74.19018,73.558512,0.0,73.89790500000001,0.042950838,17.639572,30.933267999999998,10.0,55.0,56.2,22.632653,68.93373299999999,30.553651000000002,0.0,8.837882,8.942167,10.636550999999999,10.0,1.0,9.318469,0.0,978.1773919999999,10.0,0.0,0.0,73.450253,0.0,0.196020458,16.02275,8.24,1.0,86.328734,62.618789,57.19751,200.686844,3.79,0.0,8.666152,8.874138,6.436893,10.0,0.0,49.790593,16.053707,23.928325,50.418046093633414,30.629739,0.0,0.017128057,0.0,0.044616950999999995,0.0,0.019299405,0.0,0.014661076,0.0,0.016046133,2.020706,2.013362,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01158954,5.738795,0.0,0.083823135,0.0,0.043561099000000006,9.5,9.791766,0.0,0.019492669,9.5,9.740131,0.0,0.044101580999999994,0.355150972,73.141529,0.573180542,72.75015400000001,0.348117761,72.443421,1.628162,72.112091,0.033063417000000005,9.868949,1.0,1.0,73.087767,73.03039,31.415144,72.619215,72.58889,31.582983000000002,72.609574,72.85503,32.386765000000004,72.64013299999999,72.866075,31.72017
 10/25/2017,13:46:48.118,0.0,73.09778299999999,0.0,3.031836,33.766989,0.0,0.0006829263529999999,74.371494,0.0,72.948068,0.022450197,3.354101,13.663939000000001,0.0,0.0,74.803846,0.0,76.886341,30.894988,72.539052,0.0,0.0,0.0,141.145871,1.0,0.010448,98.97893,23.659181,13.06066,20.888962,1.0,11232.278999999999,1.0,0.00404,15.946954999999999,42.585725,0.0,2.694197,0.0,1.9874880000000001,0.0,1.981009,0.0,1.9879069999999999,10.0,8.976827,0.0,0.0,0.0,0.134916133,0.0,0.136074911,0.0,0.15671405,0.0,0.0,0.0,2.087344,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.281897,0.0,0.0,72.59823399999999,0.0,8.459213,0.0,12.299733999999999,71.784378,0.0,241.666105,0.001396744,0.0,85.908991,73.859055,73.252931,86.284262,78.482946,0.048208693,0.0,69.377239,14.405017,21.919893,75.546715,74.220326,0.0,74.192895,73.56174200000001,0.0,73.896875,0.065994477,0.0,30.902883000000003,10.0,55.0,56.2,22.649573999999998,68.934435,30.553790000000003,0.0,8.878162,8.904364999999999,7.042233,10.0,1.0,9.349654,0.0,1000.987,10.0,0.0,0.0,73.449832,0.0,0.068077284,7.586074000000001,8.24,1.0,86.273989,62.767228,57.192693999999996,197.143437,3.79,0.0,8.736483,8.927347,11.022098,10.0,0.0,49.786725,15.761289000000001,23.926933,51.959232655713066,30.626765999999996,0.0,0.049943710999999995,0.0,0.052991712,0.0,0.018204243999999998,0.0,0.015240867,0.0,0.019106141,2.020963,2.013716,2.01858,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011581713,5.736732,0.0,0.082823837,0.0,0.043432157,9.5,9.795792,0.0,0.01849414,9.5,9.738649,0.0,0.044713583,0.26371922,73.130677,1.079572,72.729175,1.0584719999999999,72.423165,1.107705,72.118602,0.030808122,9.866371000000001,1.0,1.0,73.090482,73.028284,31.423034,72.61533,72.591791,31.875402,72.606673,72.853626,32.090889000000004,72.64149,72.865794,31.690277000000002
 10/25/2017,13:46:58.118,0.0,73.0968,0.0,6.147067,10.568744,0.0,0.0007915792380000001,74.21072,0.0,72.946617,0.025498475,3.24668,0.0,0.0,0.0,74.719114,0.0,76.896878,30.890389000000003,72.53718,0.0,0.0,0.0,122.353946,1.0,0.010448,98.994352,23.653195999999998,13.067999,20.923896,1.0,11202.237,1.0,0.00404,16.019527,42.586422999999996,0.0,2.697677,0.0,1.986682,0.0,1.98117,0.0,1.9879069999999999,10.0,8.970937,0.0,0.0,0.0,0.137748701,0.0,0.135270204,0.0,0.15455512300000002,0.0,0.0,0.0,2.0830580000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,10.225764,72.604022,0.0,4.739246,0.0,19.519724,71.83067700000001,0.0,241.674498,0.002217586,0.0,85.919498,73.85750999999999,73.24928,86.304715,78.482853,0.0,0.0,69.324202,14.402944,21.925219,75.551069,74.219858,0.0,74.194393,73.556312,0.0,73.90249200000001,0.0,0.0,30.942497999999997,10.0,55.0,56.2,22.644085999999998,68.932097,30.544686,0.0,8.90221,8.873164,6.945956,10.0,1.0,9.334062,0.0,1016.194,10.0,0.0,0.0,73.446602,0.0,0.079436724,13.344185999999999,8.24,1.0,86.24284,62.858576,57.075291,198.08941399999998,3.79,0.0,8.679376,9.159916,8.857753,10.0,0.0,49.782577,16.170084,23.921829000000002,51.02010603339442,30.627741999999998,0.0,0.05290937,0.0,0.045003479000000006,0.0,0.014242338,0.0,0.015466341000000002,0.0,0.021972886,2.020963,2.0135549999999998,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011577542,5.733315,0.0,0.082920544,0.0,0.043174274000000006,9.5,9.793633999999999,0.0,0.014467812,9.5,9.738166,0.0,0.047548117,0.284818856,73.10029300000001,0.74197761,72.698791,1.311668,72.380483,1.269468,72.155497,0.034029971,9.881515,1.0,1.0,73.088937,73.03184,31.401335999999997,72.616454,72.591464,31.784366,72.611587,72.85629399999999,31.984281,72.64177099999999,72.867994,31.720946
 10/25/2017,13:47:08.118,0.0,73.096753,0.0,5.3951150000000005,9.238091,0.0,0.00092840139,74.363528,0.0,72.944418,0.02346629,2.960222,29.038851,0.0,0.0,74.75025500000001,0.0,76.897346,30.883142,72.536759,0.0,0.0,0.0,71.175937,1.0,0.010448,98.953448,23.649624,13.000662,20.878678,1.0,11173.051000000001,1.0,0.00404,15.855734,42.584887,0.0,2.695776,0.0,1.9880360000000001,0.0,1.9812990000000001,0.0,1.988068,10.0,8.965014,0.0,0.0,0.0,0.136622112,0.0,0.137716513,0.0,0.15416845,0.0,0.0,0.0,2.094207,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,15.373714999999999,72.579425,0.0,5.848082,0.0,10.550892,71.82489,0.0,241.68617200000003,0.0,0.0,85.932069,73.858399,73.253586,86.328874,78.488287,0.032476739,0.0,69.292118,14.402385999999998,22.001424,75.55121,74.22041999999999,0.0,74.192427,73.554112,0.0,73.902024,0.17830425800000002,0.0,30.969037,10.0,55.0,56.2,22.632882000000002,68.928823,30.541899,0.0,8.914836,8.637951,13.011369,10.0,1.0,9.431214,0.0,1004.212,10.0,0.0,0.0,73.444637,0.0,0.16014854,14.964156,8.24,1.0,86.258884,62.810497999999995,57.053617,206.988015,3.79,0.0,8.657135,8.908814,18.028162,10.0,0.0,49.774234,16.603153,23.920855,50.37019447783906,30.623746999999998,0.0,0.053973139,0.0,0.047612539,0.0,0.014016863999999999,0.0,0.018268665,0.0,0.023873312999999997,2.020995,2.013394,2.0184189999999997,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011580938,5.720582,0.0,0.082920544,0.0,0.043561099000000006,9.5,9.793022,0.0,0.01488655,9.5,9.737586,0.0,0.041879049,0.404383454,73.088718,0.6857119209999999,72.733515,0.29185207399999996,72.33997099999999,0.488781996,72.141751,0.027908457999999997,9.885381,1.0,1.0,73.090295,73.03212099999999,31.378455,72.61519,72.590856,31.78476,72.610323,72.852784,32.099001,72.644204,72.86981899999999,31.684065999999998
 10/25/2017,13:47:18.118,0.0,73.100544,0.0,5.251886,12.941474000000001,0.0,0.000735240702,74.07819,0.0,72.946009,0.020879872,2.781185,23.337321,0.0,0.0,74.463468,0.0,76.899922,30.885046999999997,72.53207900000001,0.0,0.0,0.0,69.73655600000001,1.0,0.010448,98.908876,23.648464,13.017909,20.92912,1.0,11185.452,1.0,0.00404,16.070204999999998,42.584235,0.0,2.699159,0.0,1.987746,0.0,1.9809439999999998,0.0,1.987875,10.0,8.967685000000001,0.0,0.0,0.0,0.137523383,0.0,0.138617784,0.0,0.153556217,0.0,0.0,0.0,2.094948,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.417326,0.0,7.93244,72.62934200000001,0.0,5.096935,0.0,11.272891,71.816932,0.0,241.675752,0.0,0.0,85.942858,73.85587199999999,73.255364,86.345903,78.496625,0.044013505999999994,0.0,69.26256,14.402864000000001,21.864583,75.55238,74.21981099999999,0.0,74.191678,73.551538,0.0,73.905254,0.0,0.0,30.91596,10.0,55.0,56.2,22.639742000000002,68.927888,30.53953,0.0,9.002009,8.736956,12.401619,10.0,1.0,9.404227,0.0,997.1215890000001,10.0,0.0,0.0,73.44515200000001,0.0,0.187052478,3.255461,8.24,1.0,86.28543499999999,62.863383,57.12165,206.55511,3.79,0.0,8.730472,8.905824,12.705477,10.0,0.0,49.772695,16.719985,23.914684,50.69159631245109,30.624769,0.0,0.053844197,0.0,0.044778004,0.0,0.013888021,0.0,0.017817717,0.0,0.024324262000000003,2.020738,2.01349,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011586094,5.7136190000000004,0.0,0.08395207699999999,0.0,0.043432157,9.5,9.793280000000001,0.0,0.014210127,9.5,9.727343,0.0,0.042201155,0.305918491,73.07642,0.87560863,72.74509,1.522664,72.399292,0.38328382299999997,72.219158,0.027586272999999998,9.886026,1.0,1.0,73.089686,73.034087,31.290481,72.616126,72.595067,31.790671999999997,72.610744,72.855639,32.118314,72.643783,72.868087,31.753944
 10/25/2017,13:47:28.118,0.0,73.097362,0.0,1.850197,10.680968,0.0,0.000614515278,74.50981800000001,0.0,72.944698,0.020695127,3.8195959999999998,0.0,0.0,0.0,74.945791,0.0,76.9106,30.879333000000003,72.532172,0.0,0.0,0.0,59.740851,1.0,0.010448,98.88992900000001,23.646979,13.02323,20.918999,1.0,11276.325,1.0,0.00404,16.150886,42.58242,0.0,2.7024779999999997,0.0,1.988423,0.0,1.982072,0.0,1.9881,10.0,8.969874,0.0,0.0,0.0,0.136879618,0.0,0.140034068,0.0,0.155457361,0.0,0.0,0.0,2.095818,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,13.240763000000001,72.596064,0.0,5.848082,0.0,11.465424,71.87553,0.0,241.688729,0.0,0.0,85.956836,73.85999100000001,73.255832,86.37086,78.501544,0.052928279,0.0,69.234451,14.402226,21.927677,75.552052,74.220045,0.0,74.194112,73.553457,0.0,73.908062,0.0,0.0,30.907114,10.0,55.0,56.2,22.619163,68.926578,30.540133,0.0,8.872752,8.794559,8.261733999999999,10.0,1.0,9.37904,0.0,1008.0939999999999,10.0,0.0,0.0,73.444964,0.0,0.21455428199999999,6.719952,8.24,1.0,86.28764,62.958937,57.44796899999999,194.866677,3.79,0.0,8.458763000000001,8.789839,10.941937,10.0,0.0,49.768827,15.960015,23.908467,51.66423110591775,30.623561,0.0,0.054424434,0.0,0.044971267999999995,0.0,0.013888021,0.0,0.016690345,0.0,0.023615628,2.020802,2.013265,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01158738,5.695533999999999,0.0,0.08578949599999999,0.0,0.042110505,9.5,9.792636,0.0,0.013694757,9.5,9.702926,0.0,0.046002008,0.305918491,73.07569699999999,0.6435126489999999,72.76607,1.00924,72.35878000000001,0.432516303,72.211924,0.032419047,9.889569999999999,1.0,1.0,73.090529,73.035865,31.306655,72.61313100000001,72.593944,31.708306,72.60962099999999,72.856809,32.084323,72.64308100000001,72.870193,31.785778000000004
 10/25/2017,13:47:38.118,0.0,73.10073100000001,0.0,3.855403,26.680863000000002,0.0,0.000280508262,74.416395,0.0,72.948396,0.021064616,4.392512,0.0,0.0,0.0,74.84729899999999,0.0,76.913223,30.866976,72.529084,0.0,0.0,0.0,145.703913,1.0,0.010448,98.896229,23.64735,13.008001,20.899898999999998,1.0,11263.496000000001,1.0,0.00404,16.113181,42.587261,0.0,2.6886229999999998,0.0,1.98852,0.0,1.981718,0.0,1.9875200000000002,10.0,8.972289,0.0,0.0,0.0,0.138360278,0.0,0.137298065,0.0,0.154458455,0.0,0.0,0.0,2.0920799999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.773486,0.0,4.869330000000001,72.590277,0.0,5.91962,0.0,10.72738,71.828507,0.0,241.700981,0.000863195897,0.0,85.96851600000001,73.862378,73.26046600000001,86.394972,78.50754,0.0,0.0,69.22336700000001,14.403103,21.835904,75.55434699999999,74.218313,0.0,74.192521,73.549806,0.0,73.909092,0.018005538999999997,0.0,30.952498,10.0,54.0,56.1,22.625335999999997,68.926812,30.535906,0.0,8.939485000000001,8.775958000000001,7.74826,10.0,1.0,9.422219,0.0,1011.462,10.0,0.0,0.0,73.441735,0.0,0.16612719199999998,6.75203,8.24,1.0,86.231113,62.87720600000001,57.481685,196.822766,3.79,0.0,8.841681,8.922564,5.523059,10.0,0.0,49.76342,16.510369,23.909209,51.31462899281388,30.624071999999998,0.0,0.052039012999999995,0.0,0.045293374000000004,0.0,0.016883608999999997,0.0,0.015820658,0.0,0.018300876,2.020995,2.0135549999999998,2.0184189999999997,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011579128999999999,5.6995309999999995,0.0,0.083661958,0.0,0.04291639,9.5,9.794214,0.0,0.0138236,9.5,9.700188,0.0,0.043682843,0.460649145,73.132848,0.7208779790000001,72.734962,1.065505,72.471634,1.494531,72.151156,0.033063417000000005,9.878615,1.0,1.0,73.094273,73.034602,31.318096,72.615377,72.597688,31.746927000000003,72.609247,72.85709,32.16621,72.647808,72.871036,31.785001
 10/25/2017,13:47:48.118,0.0,73.10148000000001,0.0,6.4335260000000005,0.0,0.0,0.0,74.521405,0.0,72.946477,0.020695127,2.2440759999999997,19.861951,0.0,0.0,74.82122700000001,0.0,76.917484,30.865118,72.539005,0.0,0.0,0.0,135.388345,1.0,0.010448,98.905538,23.639463,13.056807000000001,20.921937,1.0,11185.452,1.0,0.00404,16.034527999999998,42.585584999999995,0.0,2.6914580000000004,0.0,1.9872619999999999,0.0,1.9816529999999999,0.0,1.988487,10.0,8.973705,0.0,0.0,0.0,0.13617147599999999,0.0,0.14000188,0.0,0.154039559,0.0,0.0,0.0,2.089277,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,0.0,72.61053299999999,0.0,4.059637,0.0,13.807910000000001,71.81837900000001,0.0,241.69172000000003,0.002710091,0.0,85.978555,73.860786,73.261449,86.416598,78.514708,0.052141682,0.0,69.26012800000001,14.401826999999999,21.904734,75.557109,74.215926,0.0,74.195002,73.550462,0.0,73.910637,0.0,0.0,30.819806,10.0,54.0,56.1,22.641342,68.923679,30.531260999999997,0.0,8.854114,8.899564999999999,11.679546,10.0,1.0,9.229712,0.0,1004.115,10.0,0.0,0.0,73.440939,0.0,0.08780683800000001,16.856794,8.24,1.0,86.194007,63.065909999999995,57.486501000000004,200.99148,3.79,0.0,8.692,8.912401,13.106282,10.0,0.0,49.757315000000006,16.380153,23.909254999999998,51.73967574012678,30.618823,0.0,0.052329132,0.0,0.045647691,0.0,0.017270136000000002,0.0,0.016046133,0.0,0.020169092,2.020931,2.0135549999999998,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01157385,5.7000150000000005,0.0,0.082759366,0.0,0.042239447,9.5,9.792861,0.0,0.014242338,9.5,9.699802,0.0,0.042297787,0.18635389300000002,73.090889,0.7560440359999999,72.730622,1.20617,72.47018800000001,0.650545859,72.215541,0.032419047,9.881515,1.0,1.0,73.092401,73.036052,31.36228,72.616547,72.596752,31.728799,72.610136,72.857324,32.165824,72.646778,72.870474,31.689501
 10/25/2017,13:47:58.118,0.0,73.098391,0.0,3.3182940000000003,0.0,0.0,0.000534031665,74.55689100000001,0.0,72.947179,0.0207875,4.106054,0.0,0.0,0.0,74.901614,0.0,76.92296400000001,30.859078999999998,72.55449399999999,0.0,0.0,0.0,153.46058,1.0,0.010448,98.898862,23.640298,13.172398999999999,20.93516,1.0,11175.082,1.0,0.00404,16.045069,42.588518,0.0,2.69497,0.0,1.986811,0.0,1.981557,0.0,1.9880360000000001,10.0,8.974445,0.0,0.0,0.0,0.137040559,0.0,0.138585596,0.0,0.15532847,0.0,0.0,0.0,2.085797,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,0.0,72.614873,0.0,4.882322,0.0,12.652711,71.78944200000001,0.0,241.698377,0.003325723,0.0,85.992627,73.859804,73.26655,86.4386,78.512834,0.026183957,0.0,69.423121,14.403263,21.912928,75.557062,74.217985,0.0,74.194861,73.553129,0.0,73.912603,0.0,0.0,30.973268,10.0,54.0,56.1,22.618934,68.924146,30.530425,0.0,9.100605999999999,8.865963,14.936897,10.0,1.0,9.519371000000001,0.0,995.501467,10.0,0.0,0.0,73.437803,0.0,0.08780683800000001,13.039439,8.24,1.0,86.1721,62.912062,57.540085,200.815112,3.79,0.0,8.667354,8.715703999999999,12.112286,10.0,0.0,49.756009000000006,16.179612,23.906054,51.49967354924173,30.623607,0.0,0.055036907,0.0,0.044745794000000005,0.0,0.017366768,0.0,0.015208656000000001,0.0,0.018784035,2.0211240000000004,2.013458,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011570921000000001,5.701111,0.0,0.083661958,0.0,0.04472157400000001,9.5,9.794343,0.0,0.01433897,9.5,9.698642,0.0,0.039302198999999996,0.228553163,73.089442,0.685711917,72.75015400000001,1.410133,72.481762,1.269468,72.13524100000001,0.028552828,9.881515,1.0,1.0,73.094132,73.037035,31.433684999999997,72.614956,72.59689200000001,31.744168,72.611025,72.857838,31.963809,72.645842,72.87164399999999,31.762096999999997
 10/25/2017,13:48:08.118,0.0,73.101386,0.0,6.11126,7.570767,0.0,0.000473668944,74.284589,0.0,72.949425,0.02171122,3.6405589999999997,22.08811,0.0,0.0,74.584411,0.0,76.92708499999999,30.860751,72.559268,0.0,0.0,0.0,139.226696,1.0,0.010448,98.853915,23.636401,13.228544,20.929609,1.0,11184.49,1.0,0.00404,15.999254999999998,42.588704,0.0,2.6987080000000003,0.0,1.987327,0.0,1.9816529999999999,0.0,1.9881330000000002,10.0,8.972836000000001,0.0,0.0,0.0,0.138038395,0.0,0.13498051,0.0,0.152106192,0.0,0.0,0.0,2.080254,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,0.0,72.638746,0.0,4.4888639999999995,0.0,6.716275,71.795953,0.0,241.700113,0.000493816788,0.0,86.000789,73.862752,73.267393,86.461118,78.52056400000001,0.0038970240000000002,0.0,69.394311,14.402944,21.833036,75.53491600000001,74.21934300000001,0.0,74.194627,73.551117,0.0,73.912415,0.0,0.0,30.899037,10.0,54.0,56.1,22.631510000000002,68.923585,30.526244000000002,0.0,8.853513000000001,9.006971,10.588413000000001,10.0,1.0,9.516373,0.0,992.2772640000001,10.0,0.0,0.0,73.43719499999999,0.0,0.12726594800000002,15.429295999999999,8.24,1.0,86.171537,62.983577000000004,57.443153,209.954216,3.79,0.0,8.728669,8.863974,14.196470000000001,10.0,0.0,49.748412,16.118362,23.899187,52.19264588653213,30.61952,0.0,0.054005374,0.0,0.044649162,0.0,0.018075402,0.0,0.015852869,0.0,0.018204243999999998,2.0212209999999997,2.013362,2.0184830000000002,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011571389,5.698144999999999,0.0,0.08269489599999999,0.0,0.049073355,9.5,9.792732,0.0,0.01540192,9.5,9.700349000000001,0.0,0.04403716,0.397350242,73.090889,0.446582731,72.743643,1.543764,72.482486,0.7841768790000001,72.134517,0.029841567000000003,9.875715,1.0,1.0,73.093758,73.038065,31.233278000000002,72.615424,72.597922,31.762690999999997,72.61060400000001,72.8584,32.220673,72.647948,72.87127,31.688336
 10/25/2017,13:48:18.118,0.0,73.099234,0.0,3.24668,16.324217,0.0,0.0,74.306315,0.0,72.948021,0.020602755,4.28509,0.0,0.0,0.0,74.729253,0.0,76.93219,30.857639000000002,72.55402600000001,0.0,0.0,0.0,150.102023,1.0,0.010448,98.821475,23.631204999999998,13.22671,20.879984,1.0,11260.716,1.0,0.00404,15.885329999999998,42.58768,0.0,2.699643,0.0,1.9861990000000003,0.0,1.9813630000000002,0.0,1.987972,10.0,8.976087,0.0,0.0,0.0,0.139164985,0.0,0.13710493599999998,0.0,0.153169544,0.0,0.0,0.0,2.08802,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.596171,0.0,0.0,72.578702,0.0,5.025398,0.0,17.658571,71.81837900000001,0.0,241.693842,0.0,0.0,86.015378,73.862706,73.26669100000001,86.48326,78.52754399999999,0.07364202,0.0,69.330797,14.403741,21.838772,75.54493599999999,74.217892,0.0,74.19144399999999,73.55664,0.0,73.911573,0.0,0.0,30.870959999999997,10.0,54.0,56.1,22.529987,68.917926,30.526429999999998,0.0,9.012831,8.888164,2.9825779999999997,10.0,1.0,9.377839999999999,0.0,997.666977,10.0,0.0,0.0,73.437803,0.0,0.211564955,8.869219000000001,8.24,1.0,86.164454,62.806892000000005,57.302872,207.773658,3.79,0.0,8.639702,8.966806,10.252553,10.0,0.0,49.745196,16.462275,23.897842,51.79455358073466,30.624118,0.0,0.053070547,0.0,0.04297421,0.0,0.018107612,0.0,0.015273078,0.0,0.018816246000000002,2.02106,2.0138130000000003,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011570795,5.697758,0.0,0.084338902,0.0,0.044141335999999996,9.5,9.792475,0.0,0.015788448,9.5,9.69977,0.0,0.043199684,0.24261958600000003,73.07280300000001,0.69977834,72.734962,0.580213744,72.461507,0.734944398,72.219882,0.030163752000000002,9.872492999999999,1.0,1.0,73.096285,73.039516,31.2676,72.61626600000001,72.600121,31.8155,72.611633,72.857558,32.02677,72.64504699999999,72.870989,31.722499
