date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:48:28.118,0.0,73.102603,0.0,4.714777,4.107864,0.0,0.000139661931,74.26648399999999,0.0,72.945915,0.028269637,4.607355,0.0,0.0,0.0,74.63727800000001,0.0,76.93696700000001,30.854153999999998,72.554635,0.0,0.0,0.0,58.701298,1.0,0.010448,98.807935,23.630554999999998,13.176986,20.887493,1.0,11156.48,1.0,0.00404,15.870329000000002,42.586888,0.0,2.713305,0.0,1.9890349999999999,0.0,1.9814599999999998,0.0,1.988229,10.0,8.971355,0.0,0.0,0.0,0.136622112,0.0,0.13887529,0.0,0.15690738699999998,0.0,0.0,0.0,2.0867310000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.815372,0.0,13.753955,72.625725,0.0,6.992686999999999,0.0,13.198222,71.832848,0.0,241.72394300000002,0.0,0.0,86.02630699999999,73.863455,73.269826,86.50667,78.53105699999999,0.04637329900000001,0.0,69.286365,14.402226,21.884657999999998,75.54723,74.217658,0.0,74.194908,73.558184,0.0,73.911713,0.050893062999999995,0.0,30.935959999999998,10.0,54.0,56.1,22.567715,68.919095,30.522528,0.0,8.815036,8.934967,7.8284899999999995,10.0,1.0,9.323867,0.0,1008.815,10.0,0.0,0.0,73.435838,0.0,0.0,17.738955999999998,8.24,1.0,86.157793,63.067713,57.355251,186.57735,3.79,0.0,8.685989,9.017625,13.202475,10.0,0.0,49.740116,16.561638000000002,23.895104,51.369447993804684,30.619938,0.0,0.055133614000000004,0.0,0.044488109000000005,0.0,0.013565915,0.0,0.016625924,0.0,0.023937734,2.020802,2.013619,2.0185470000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011570246999999999,5.685154,0.0,0.082050187,0.0,0.044076865,9.5,9.792539,0.0,0.013888021,9.5,9.699641,0.0,0.04039736,0.116021779,73.13574100000001,0.69274513,72.74219699999999,1.248369,72.46874100000001,0.798243302,72.144645,0.032419047,9.873460000000001,1.0,1.0,73.096426,73.039562,31.246296,72.613365,72.60166600000001,31.707912,72.609949,72.859523,32.243462,72.64748,72.872159,31.65495
 10/25/2017,13:48:38.118,0.0,73.10368000000001,0.0,3.998632,0.0,0.0,0.0,74.563409,0.0,72.94774,0.026884056,3.031836,26.508397,0.0,0.0,74.99721,0.0,76.941463,30.856709000000002,72.541438,0.0,0.0,0.0,138.906833,1.0,0.010448,98.798108,23.627585999999997,13.186526999999998,20.934832999999998,1.0,11225.65,1.0,0.00404,15.959523,42.590892,0.0,2.7169790000000003,0.0,1.9886810000000001,0.0,1.9816209999999999,0.0,1.9888740000000003,10.0,8.990122,0.0,0.0,0.0,0.139261549,0.0,0.136107099,0.0,0.141311559,0.0,0.0,0.0,2.084669,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.672297,0.0,11.941748,72.578702,0.0,6.348847,0.0,16.471284,71.834295,0.0,241.741117,0.000452774663,0.0,86.038081,73.86579499999999,73.275021,86.527592,78.536632,0.032214539,0.0,69.258444,14.400711,21.908011,75.558748,74.217892,0.0,74.196125,73.562397,0.0,73.91625400000001,0.018564851,10.265556,30.917883000000003,10.0,55.0,56.1,22.573889,68.915775,30.522157,0.0,9.024253999999999,8.811960000000001,7.026186999999999,10.0,1.0,9.360449000000001,0.0,1003.025,10.0,0.0,0.0,73.433357,0.0,0.049543459000000005,13.183793,8.24,1.0,86.14085899999999,63.040668999999994,57.179448,207.66142299999998,3.79,0.0,8.686589999999999,9.070834,6.517054,10.0,0.0,49.733964,16.646483,23.890929,49.155347656931596,30.622075,0.0,0.035212126,0.0,0.045840955,0.0,0.018043191,0.0,0.023486786000000003,0.0,0.023808892,2.020641,2.013426,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011568008000000001,5.681963,0.0,0.082017952,0.0,0.044592632,9.5,9.793988,0.0,0.023776681,9.5,9.699802,0.0,0.04348958,0.277785644,73.10391,0.875608633,72.763899,0.144154629,72.42750500000001,0.60131338,72.126559,0.036607451,9.868627,1.0,1.0,73.095724,73.043353,31.48142,72.6165,72.59979399999999,31.788701,72.609387,72.860272,32.031405,72.647387,72.870615,31.613021999999997
 10/25/2017,13:48:48.118,0.0,73.104663,0.0,4.213476,2.151965,0.0,0.0007593857919999999,74.585135,0.0,72.947413,0.028639125,4.392512,0.0,0.0,0.0,75.186228,0.0,76.94535,30.852667999999998,72.547849,0.0,0.0,0.0,147.623088,1.0,0.010448,98.78376899999999,23.617936,13.230746,20.949199,1.0,11210.469,1.0,0.00404,16.302516,42.590053999999995,0.0,2.7044759999999997,0.0,1.9872299999999998,0.0,1.981718,0.0,1.989132,10.0,9.000808000000001,0.0,0.0,0.0,0.137909642,0.0,0.138038395,0.0,0.150366161,0.0,0.0,0.0,2.0824130000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.354965,0.0,13.240763000000001,72.63440600000001,0.0,7.743834,0.0,3.6357459999999997,71.793059,0.0,241.72814,0.0029153020000000003,0.0,86.04966800000001,73.864906,73.273477,86.546358,78.543471,0.049781887999999996,0.0,69.27168,14.40422,21.842458999999998,75.560621,74.218173,0.0,74.194487,73.560478,0.0,73.913913,0.002121089,8.101442,30.958268,10.0,55.0,56.1,22.559027,68.91699100000001,30.523179,0.0,8.724857,8.744757,0.0,10.0,1.0,9.458200999999999,0.0,1001.308,10.0,0.0,0.0,73.432374,0.0,0.090796165,0.0,8.24,1.0,86.147379,62.76843,57.415457999999994,185.567239,3.79,0.0,8.727466999999999,8.852615,1.723432,10.0,0.0,49.732378999999995,16.668034,23.891485,48.33167106877767,30.624583,0.0,7.5521421e-05,0.0,0.052057604,0.0,0.021489727,0.0,0.024195419,0.0,0.018751825,2.02077,2.013523,2.0182900000000004,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.011569526,5.665168,0.0,0.08801374,0.0,0.045011693,9.5,9.792797,0.0,0.024646368,9.5,9.699672999999999,0.0,0.042523261,0.594280166,73.161785,0.685711917,72.729175,0.96000717,72.405079,0.8685754179999999,72.20685999999999,0.033063417000000005,9.866049,1.0,1.0,73.099,73.043166,31.58833,72.615798,72.60035500000001,31.766238,72.609996,72.860085,32.052649,72.648884,72.871597,31.715123
 10/25/2017,13:48:58.118,0.0,73.10583299999999,0.0,5.323501,2.985627,0.0,0.00048171730499999997,74.51199,0.0,72.946617,0.020140895,2.781185,0.0,0.0,0.0,75.150018,0.0,76.951064,30.845793,72.539987,0.0,0.0,0.0,137.78731399999998,1.0,0.010448,98.782829,23.622251000000002,13.207810999999998,20.878025,1.0,11235.058,1.0,0.00404,15.874789000000002,42.589216,0.0,2.7123060000000003,0.0,1.989487,0.0,1.982266,0.0,1.9886810000000001,10.0,8.988029,0.0,0.0,0.0,0.135688652,0.0,0.13855340800000002,0.0,0.160709675,0.0,0.0,0.0,2.0796419999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.140350999999999,0.0,10.241800999999999,72.609086,0.0,6.456154,0.0,13.968354000000001,71.787272,0.0,241.728237,8.339555000000001e-05,0.0,86.060034,73.863361,73.277783,86.572488,78.5475,0.020415575,0.0,69.410072,14.399913,21.914157,75.549571,74.218032,0.0,74.193176,73.563333,0.0,73.919483,0.0,12.269364999999999,30.997883,10.0,55.0,56.1,22.589666,68.912735,30.521691999999998,0.0,8.77656,8.790958999999999,12.176974000000001,10.0,1.0,9.494183999999999,0.0,1010.2589999999999,10.0,0.0,0.0,73.43097,0.0,0.031607501,9.190005000000001,8.24,1.0,86.13635500000001,63.038265,57.426897,196.790699,3.79,0.0,8.725663,8.865768,12.513091000000001,10.0,0.0,49.725155,16.38469,23.887866,49.42120092442012,30.625884000000003,0.0,0.0,0.0,0.04977065,0.0,0.024678578,0.0,0.018687403000000002,0.0,0.014242338,2.02077,2.013233,2.0185150000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011568213,5.659301,0.0,0.087626915,0.0,0.043399922,9.5,9.792249,0.0,0.02525837,9.5,9.699608,0.0,0.045293374000000004,0.319984913,73.17553000000001,0.685711917,72.724834,1.044406,72.438357,0.868575419,72.216988,0.030485937,9.875715,1.0,1.0,73.09942099999999,73.042651,31.324013,72.61753,72.602742,31.750868,72.610744,72.861302,32.143034,72.64968,72.872814,31.745015000000002
 10/25/2017,13:49:08.118,0.0,73.105411,0.0,6.0754529999999995,13.662912,0.0,0.00020002464100000002,74.74518499999999,0.0,72.948583,0.015522292,3.7121739999999996,0.0,0.0,0.0,75.202161,0.0,76.957761,30.847046999999996,72.544948,0.0,0.0,0.0,135.86813899999999,1.0,0.010448,98.773896,23.615895000000002,13.194417000000001,20.918672,1.0,11197.533000000001,1.0,0.00404,16.141966,42.589216,0.0,2.6936169999999997,0.0,1.9879069999999999,0.0,1.981782,0.0,1.988584,10.0,8.979757000000001,0.0,0.0,0.0,0.134883945,0.0,0.138971855,0.0,0.173244338,0.0,0.0,0.0,2.089825,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.213417999999999,0.0,0.0,72.556999,0.0,7.600759,0.0,18.059682000000002,71.81548599999999,0.0,241.73224100000002,0.000288606172,0.0,86.072934,73.864671,73.280263,86.592848,78.552934,0.0070434140000000004,0.0,69.395527,14.404539000000002,21.840001,75.539926,74.218173,0.0,74.194393,73.563333,0.0,73.917751,0.0,10.041129,30.954806,10.0,55.0,56.1,22.567944,68.912501,30.516954,0.0,8.913633,8.98777,8.598701,10.0,1.0,9.528367,0.0,986.294043,10.0,0.0,0.0,73.431251,0.0,0.10813425800000001,13.280029,8.24,1.0,86.11895200000001,62.808094,57.460612,185.968077,3.79,0.0,8.811624,8.869953,9.114268,10.0,0.0,49.719840999999995,16.544171,23.880489,51.83571694356685,30.627741999999998,0.0,0.022189017000000002,0.0,0.043972739000000004,0.0,0.01904172,0.0,0.014500023,0.0,0.016690345,2.020802,2.01349,2.018612,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011565829,5.659946,0.0,0.084629021,0.0,0.042658507000000005,9.5,9.793569999999999,0.0,0.01485434,9.5,9.699512,0.0,0.042329997,0.277785643,73.101017,0.65054586,72.736409,1.107705,72.316098,0.812309725,72.209754,0.025975348,9.885381,1.0,1.0,73.09796999999999,73.045132,31.501540000000002,72.62001,72.60087,31.644068,72.610463,72.861863,32.154621999999996,72.651973,72.871083,31.626997999999997
 10/25/2017,13:49:18.118,0.0,73.103539,0.0,3.7121739999999996,9.751114,0.0,0.000437451318,74.853817,0.0,72.949378,0.024297637999999996,3.783788,6.697183,0.0,0.0,75.281824,0.0,76.959166,30.856617,72.53835,0.0,0.0,0.0,147.063329,1.0,0.010448,98.77667,23.614596,13.165610999999998,20.928467,1.0,11177.648000000001,1.0,0.00404,15.880059,42.589775,0.0,2.682436,0.0,1.98636,0.0,1.981267,0.0,1.988068,10.0,8.972868,0.0,0.0,0.0,0.13832809,0.0,0.136107099,0.0,0.154458455,0.0,0.0,0.0,2.094304,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.284956,0.0,16.73688,72.56351,0.0,10.49804,0.0,1.935037,71.766292,0.0,241.741213,0.002012375,0.0,86.08621,73.86743299999999,73.282604,86.61513199999999,78.555839,0.054501475,0.0,69.351422,14.402705,21.926038000000002,75.553598,74.218032,0.0,74.19458,73.56586,0.0,73.917564,0.044293186,0.0,30.977114,10.0,55.0,56.1,22.582578,68.912829,30.519463000000002,0.0,8.870948,9.060374000000001,14.583884,10.0,1.0,9.506777,0.0,1006.2810000000001,10.0,0.0,0.0,73.429004,0.0,0.070468745,12.622417,8.24,1.0,86.112995,62.96675,57.359466000000005,194.83461,3.79,0.0,8.788782000000001,9.180841000000001,17.098295999999998,10.0,0.0,49.714341,16.425751,23.880304000000002,51.6916638575653,30.630064,0.0,0.054617847000000004,0.0,0.047258222,0.0,0.015047603,0.0,0.016722556,0.0,0.021554148,2.02106,2.01378,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011565246999999999,5.658108,0.0,0.083081721,0.0,0.043335451,9.5,9.792893,0.0,0.014113495,9.5,9.699995,0.0,0.044262634,0.545047684,73.112592,0.952973975,72.745814,1.5929959999999999,72.434016,0.552080896,72.221328,0.026941903,9.891181,1.0,1.0,73.09745500000001,73.04424300000001,31.311784000000003,72.619261,72.604801,31.703577000000003,72.609481,72.861863,32.023293,72.64925799999999,72.87164399999999,31.609529
 10/25/2017,13:49:28.118,0.0,73.10606700000001,0.0,4.535741000000001,12.187972,0.0,0.000864014491,74.724908,0.0,72.946524,0.024574754,2.8528,33.427108000000004,0.0,0.0,75.15870799999999,0.0,76.964598,30.850903000000002,72.54340400000001,0.0,0.0,0.0,118.35566399999999,1.0,0.010448,98.76233,23.610884,13.231664000000002,20.927160999999998,1.0,11185.345,1.0,0.00404,16.118046,42.588192,0.0,2.690588,0.0,1.9871009999999998,0.0,1.9812020000000001,0.0,1.988487,10.0,8.97702,0.0,0.0,0.0,0.138810914,0.0,0.13987312699999999,0.0,0.147756116,0.0,0.0,0.0,2.097623,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,13.914326999999998,72.660449,0.0,6.1700029999999995,0.0,16.808217000000003,71.835741,0.0,241.73446,0.001807165,0.0,86.09535699999999,73.866403,73.284101,86.636994,78.56563,0.001799429,0.0,69.318309,14.400631,21.883429,75.56099499999999,74.22009200000001,0.0,74.19659300000001,73.56501800000001,0.0,73.919951,0.08579410900000001,5.680841,31.048652,10.0,55.0,56.1,22.567944,68.908433,30.520391999999998,0.0,8.824053999999999,8.693754,9.33682,10.0,1.0,9.653706,0.0,1011.1569999999999,10.0,0.0,0.0,73.428489,0.0,0.138027523,7.906861,8.24,1.0,86.13410400000001,63.162065000000005,57.747797,195.716454,3.79,0.0,8.810422,9.089367999999999,14.933951,10.0,0.0,49.711778,16.718396,23.875571,50.60951158829793,30.6296,0.0,0.050717360999999996,0.0,0.043586211,0.0,0.014628865,0.0,0.018590771000000002,0.0,0.020523409,2.02077,2.013587,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011569045,5.6594940000000005,0.0,0.083661958,0.0,0.043593334000000004,9.5,9.794407000000001,0.0,0.015562973,9.5,9.699834,0.0,0.042072312,0.418449875,73.138635,0.706811552,72.765346,0.74901082,72.386993,1.7195939999999998,72.174306,0.028875012999999998,9.882804,1.0,1.0,73.096613,73.044102,31.398575,72.619355,72.600121,31.919147,72.605737,72.859289,32.045697,72.65515500000001,72.871551,31.437161
 10/25/2017,13:49:38.118,0.0,73.106909,0.0,5.287693,0.0,0.0,0.000586346017,74.77994699999999,0.0,72.94877,0.01857057,4.034439,4.134697,0.0,0.0,75.165226,0.0,76.966425,30.854805,72.541064,0.0,0.0,0.0,137.467452,1.0,0.010448,98.74521700000001,23.611673,13.285055999999999,20.975807,1.0,11186.308,1.0,0.00404,16.215754,42.586888,0.0,2.688107,0.0,1.987198,0.0,1.9813630000000002,0.0,1.9886810000000001,10.0,8.987803999999999,0.0,0.0,0.0,0.136042723,0.0,0.137330253,0.0,0.145017179,0.0,0.0,0.0,2.0904689999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.845024,0.0,23.472517,72.635129,0.0,5.204242,0.0,11.962800999999999,71.824167,0.0,241.73658199999997,0.00151987,0.0,86.107975,73.867527,73.287939,86.662937,78.567176,0.058172262999999995,0.0,69.29151,14.399594,21.862125,75.568861,74.219998,0.0,74.19640600000001,73.565205,0.0,73.919249,0.0,9.38388,30.932883,10.0,54.0,56.0,22.565429,68.91006999999999,30.519184000000003,0.0,8.763333,8.952967999999998,20.777665,10.0,1.0,9.465997,0.0,1006.377,10.0,0.0,0.0,73.425353,0.0,0.152376291,20.401481,8.24,1.0,86.133822,63.142233,57.536473,183.146178,3.79,0.0,8.597623,8.970991,15.831752999999999,10.0,0.0,49.708842,16.564134,23.875061,49.44847803587119,30.633454999999998,0.0,0.045978755,0.0,0.042813157000000004,0.0,0.014500023,0.0,0.018429718,0.0,0.020813303999999998,2.020931,2.013458,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011569435,5.661622,0.0,0.083178427,0.0,0.044173572,9.5,9.792475,0.0,0.01540192,9.5,9.699995,0.0,0.042136734,0.22151995100000002,73.142252,0.608346611,72.747984,1.1217709999999999,72.444868,1.656295,72.19817900000001,0.035640896,9.85896,1.0,1.0,73.100404,73.04794,31.559532,72.616828,72.604239,31.641703000000003,72.608638,72.85970999999999,32.07428,72.651411,72.87276700000001,31.500052
 10/25/2017,13:49:48.118,0.0,73.105271,0.0,3.210872,25.205923000000002,0.0,0.000566225111,74.722011,0.0,72.9476,0.025960335,3.4973300000000003,0.0,0.0,0.0,75.100047,0.0,76.974808,30.840311,72.53535500000001,0.0,0.0,0.0,113.87758799999999,1.0,0.010448,98.744559,23.611998,13.226343,21.031473000000002,1.0,11232.92,1.0,0.00404,16.030473,42.588192,0.0,2.6773119999999997,0.0,1.986489,0.0,1.9814599999999998,0.0,1.988487,10.0,8.979531,0.0,0.0,0.0,0.137652136,0.0,0.136139288,0.0,0.149560592,0.0,0.0,0.0,2.089696,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,17.137811,72.635853,0.0,4.417326,0.0,14.914975,71.821273,0.0,241.748063,0.0016019539999999998,0.0,86.119421,73.867667,73.29004499999999,86.682312,78.573828,0.0,0.0,69.260408,14.400711,21.849014,75.571952,74.21836,0.0,74.197857,73.565954,0.0,73.92238499999999,0.0,7.299919,30.879037,10.0,54.0,56.0,22.625335999999997,68.906188,30.518162,0.0,8.705618,8.907364999999999,13.540889000000002,10.0,1.0,9.284886,0.0,998.180283,10.0,0.0,0.0,73.422873,0.0,0.10753639300000001,22.967771,8.24,1.0,86.130116,62.847156999999996,57.463021,201.055614,3.79,0.0,8.671562,8.70016,14.372824,10.0,0.0,49.702503,16.290318,23.873669,50.999566168444964,30.631226,0.0,0.050298301,0.0,0.044874635999999996,0.0,0.014500023,0.0,0.018848456,0.0,0.019363826,2.0205450000000003,2.013458,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011569267,5.658914,0.0,0.082823837,0.0,0.04517287,9.5,9.793666,0.0,0.014918761000000001,9.5,9.700543,0.0,0.04297421,0.348117761,73.125613,0.960007194,72.75304799999999,0.974073592,72.39784499999999,0.46064915,72.197455,0.033707786,9.878293,1.0,1.0,73.100872,73.04737800000001,31.342160999999997,72.619636,72.602274,31.833628000000004,72.60962099999999,72.862284,32.186682,72.652721,72.87566899999999,31.456571999999998
 10/25/2017,13:49:58.118,0.0,73.108921,0.0,7.400321000000001,5.807252,0.0,0.000686950534,74.512715,0.0,72.947085,0.028177265,5.645766,5.656173,0.0,0.0,74.911753,0.0,76.980288,30.834504,72.538677,0.0,0.0,0.0,77.813086,1.0,0.010448,98.763976,23.612925,13.243773000000001,21.016455,1.0,11171.447,1.0,0.00404,15.989525,42.588564,0.0,2.670352,0.0,1.987198,0.0,1.981782,0.0,1.9881650000000002,10.0,8.968522,0.0,0.0,0.0,0.138231525,0.0,0.13778088900000002,0.0,0.156617382,0.0,0.0,0.0,2.089245,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,9.022972,72.661896,0.0,4.810784,0.0,5.593165,71.81259200000001,0.0,241.75626400000002,0.002217586,0.0,86.133916,73.868276,73.291075,86.703423,78.577903,0.030641343999999997,0.0,69.247968,14.401588,21.905963,75.57110899999999,74.21845400000001,0.0,74.19884,73.568247,0.0,73.924351,0.0,0.0,30.886345000000002,10.0,54.0,56.0,22.567029,68.904738,30.516025,0.0,8.801209,8.817961,14.343193,10.0,1.0,9.428815,0.0,1007.051,10.0,0.0,0.0,73.42455799999999,0.0,0.056119978,18.1239,8.24,1.0,86.121251,63.178892000000005,57.369701,193.359527,3.79,0.0,8.647517,8.992514,15.302691000000001,10.0,0.0,49.698308000000004,16.495396,23.872138,51.02010603339442,30.633872999999998,0.0,0.05410208,0.0,0.044616950999999995,0.0,0.013759179,0.0,0.017721085,0.0,0.023873312999999997,2.020802,2.013362,2.0182580000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.01156825,5.660913,0.0,0.083081721,0.0,0.041530267,9.5,9.793472999999999,0.0,0.014628865,9.5,9.698803,0.0,0.040268517999999996,0.24261958600000003,73.158168,0.502848434,72.736409,1.564863,72.440527,0.5520809,72.122219,0.029197197999999997,9.873460000000001,1.0,1.0,73.10269699999999,73.046536,31.458539000000002,72.620478,72.600636,31.669290000000004,72.60686,72.860366,32.110588,72.65056899999999,72.872908,31.719781
 10/25/2017,13:50:08.118,0.0,73.108453,0.0,5.753188,16.965495,0.0,0.0005380558439999999,74.49895500000001,0.0,72.948162,0.023096801,3.210872,31.937663,0.0,0.0,75.013142,0.0,76.982114,30.834365000000002,72.542936,0.0,0.0,0.0,114.03751899999999,1.0,0.010448,98.75419699999999,23.607451,13.288726,21.019393,1.0,11190.048999999999,1.0,0.00404,16.186158,42.589868,0.0,2.666034,0.0,1.9871009999999998,0.0,1.9818470000000001,0.0,1.988358,10.0,8.966108,0.0,0.0,0.0,0.136847429,0.0,0.13758776,0.0,0.15416845,0.0,0.0,0.0,2.089116,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,15.357678,72.608362,0.0,4.560402,0.0,10.695292,71.806804,0.0,241.754962,0.0,0.0,86.143251,73.86874399999999,73.293134,86.724535,78.582822,0.001537229,0.0,69.231037,14.402145999999998,21.925629,75.570313,74.21953,0.0,74.199495,73.569979,0.0,73.92322800000001,0.0,0.0,30.880959999999998,10.0,54.0,56.0,22.557197,68.90268,30.513099,0.0,8.91724,8.705153999999999,10.716782,10.0,1.0,9.335861,0.0,1002.96,10.0,0.0,0.0,73.42348100000001,0.0,0.035194692,9.815538,8.24,1.0,86.123784,63.361587,57.63701700000001,192.349416,3.79,0.0,8.635494,8.881910000000001,15.142369,10.0,0.0,49.695838,16.420307,23.87288,51.26666859491731,30.635592,0.0,0.055004672000000004,0.0,0.043264105,0.0,0.013533703999999999,0.0,0.016754766,0.0,0.023647839,2.02106,2.013523,2.018354,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011569055,5.6594940000000005,0.0,0.082920544,0.0,0.042046034,9.5,9.793119,0.0,0.014049073999999998,9.5,9.694486999999999,0.0,0.042265576,0.291852068,73.098846,0.58021376,72.738579,1.5718969999999999,72.472358,0.48174878600000004,72.143198,0.026297532999999998,9.881515,1.0,1.0,73.10134000000001,73.048642,31.360702000000003,72.61865300000001,72.601712,31.839540000000003,72.607188,72.856622,32.072348999999996,72.656933,72.877026,31.748896999999996
 10/25/2017,13:50:18.118,0.0,73.107237,0.0,5.07285,18.761075,0.0,0.0006789021700000001,74.542407,0.0,72.945634,0.020695127,3.175065,0.0,0.0,0.0,74.967517,0.0,76.98754699999999,30.844631,72.543263,0.0,0.0,0.0,105.001402,1.0,0.010448,98.745452,23.608425,13.286707999999999,20.915407000000002,1.0,11220.626,1.0,0.00404,15.949388,42.588052000000005,0.0,2.665809,0.0,1.9862630000000001,0.0,1.981686,0.0,1.9883259999999998,10.0,8.973286,0.0,0.0,0.0,0.138907479,0.0,0.139744373,0.0,0.149915042,0.0,0.0,0.0,2.095883,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.810784,0.0,10.674807000000001,72.627895,0.0,4.95386,0.0,19.006303,71.831401,0.0,241.764996,0.0,0.0,86.15361800000001,73.87276899999999,73.296644,86.748086,78.58924,0.037458523,0.0,69.209851,14.400711,21.917844,75.572701,74.220373,0.0,74.197997,73.574426,0.0,73.920232,0.023374931,7.700680999999999,30.780191,10.0,54.0,56.0,22.569087,68.904738,30.515096000000003,0.0,8.797602000000001,8.936167,10.411907000000001,10.0,1.0,9.481589999999999,0.0,1005.8960000000001,10.0,0.0,0.0,73.42142199999999,0.0,0.051337055,16.151065,8.24,1.0,86.11079000000001,63.335744999999996,57.797768999999995,187.82796399999998,3.79,0.0,8.713641,8.842450999999999,9.771587,10.0,0.0,49.68908,6.30072,23.873251,52.172045165273815,30.63536,0.0,0.051458776,0.0,0.043940528,0.0,0.014177917,0.0,0.019492669,0.0,0.022198361,2.020963,2.013684,2.0185470000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011567346000000001,5.659623000000001,0.0,0.083049485,0.0,0.040724382,9.5,9.794955,0.0,0.014596655,9.5,9.686015,0.0,0.036854192,0.045689662,73.162508,0.777143672,72.757389,1.424199,72.46874100000001,1.621129,72.195285,0.036929636,9.877971,1.0,1.0,73.102884,73.044851,31.313756,72.618185,72.603725,31.866732,72.610136,72.862238,32.17857,72.65244100000001,72.87548199999999,31.534215000000003
 10/25/2017,13:50:28.118,0.0,73.10934300000001,0.0,5.860608999999999,21.566668,0.0,0.0008117001369999999,74.785741,0.0,72.94745999999999,0.025406103,4.249283,28.366198999999998,0.0,0.0,75.273133,0.0,76.98942,30.846396999999996,72.548738,0.0,0.0,0.0,117.15617900000001,1.0,0.010448,98.743572,23.613714,13.281937,20.925692,1.0,11193.898000000001,1.0,0.00404,16.004526000000002,42.590193,0.0,2.685014,0.0,1.988068,0.0,1.9812990000000001,0.0,1.98852,10.0,8.98584,0.0,0.0,0.0,0.13633241699999998,0.0,0.13961562,0.0,0.146273868,0.0,0.0,0.0,2.090888,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.316137,0.0,12.743609,72.638023,0.0,6.527692,0.0,11.128491,71.810422,0.0,241.762535,0.002504881,0.0,86.163891,73.87305,73.302963,86.771215,78.59383100000001,0.0,0.0,69.188992,14.399196,21.876054999999997,75.57129599999999,74.221637,0.0,74.201321,73.576251,0.0,73.921402,0.077068848,12.109060000000001,30.780575,10.0,54.0,56.0,22.582121,68.90123100000001,30.51203,0.0,8.720047000000001,9.040573,14.471561,10.0,1.0,9.530166,0.0,1007.9010000000001,10.0,0.0,0.0,73.419503,0.0,0.228305184,12.54222,8.24,1.0,86.083536,63.469159999999995,57.783921,193.295393,3.79,0.0,8.603634,9.03018,11.663385,10.0,0.0,49.685210999999995,15.832522,23.869354,51.50652871212377,30.636103000000002,0.0,0.046139932,0.0,0.045132320999999996,0.0,0.015079813999999999,0.0,0.017914348,0.0,0.023068047,2.021092,2.013651,2.0184830000000002,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011563277,5.658494999999999,0.0,0.08269489599999999,0.0,0.044431455,9.5,9.793280000000001,0.0,0.015659605,9.5,9.690106,0.0,0.044230424000000004,0.235586374,73.145146,0.861542211,72.781262,0.509881626,72.452102,1.262435,72.130177,0.034352156,9.871849000000001,1.0,1.0,73.103539,73.04695699999999,31.414749,72.62169499999999,72.60091700000001,31.717764000000003,72.609013,72.861536,32.052649,72.654687,72.875856,31.450749
 10/25/2017,13:50:38.118,0.0,73.109904,0.0,3.1034509999999997,0.0,0.0,0.0007392648820000001,74.789362,0.0,72.946524,0.015522292,4.213476,27.421282,0.0,0.0,75.43101,0.0,76.996539,30.843284000000004,72.562075,0.0,0.0,0.0,132.189719,1.0,0.010448,98.740657,23.614503,13.325605,20.899898999999998,1.0,11218.274,1.0,0.00404,16.177239,42.58903,0.0,2.681727,0.0,1.987552,0.0,1.981589,0.0,1.9887130000000002,10.0,8.986322999999999,0.0,0.0,0.0,0.134755192,0.0,0.139486867,0.0,0.145887194,0.0,0.0,0.0,2.10078,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.85267,0.0,11.52478,72.682875,0.0,6.1700029999999995,0.0,13.727687,71.806081,0.0,241.77285899999998,0.0029153020000000003,0.0,86.17848000000001,73.869399,73.30193299999999,86.794719,78.598563,0.0,0.0,69.17613,14.399354999999998,21.908831,75.57494799999999,74.221356,0.0,74.20010400000001,73.577187,0.0,73.92322800000001,0.00603627,8.678539,30.901345000000003,10.0,55.0,56.0,22.618934,68.89837800000001,30.510637,0.0,8.825858,8.946368,9.754017999999999,10.0,1.0,9.437811,0.0,1008.222,10.0,0.0,0.0,73.418192,0.0,0.0,12.975282,8.24,1.0,86.08325400000001,63.13442,57.641833999999996,203.107904,3.79,0.0,8.496634,8.953653,11.567192,10.0,0.0,49.680178000000005,15.658523,23.867962,50.00124882203929,30.631921999999996,0.0,0.040273086,0.0,0.045647691,0.0,0.015240867,0.0,0.02165078,0.0,0.024098787000000003,2.0212529999999997,2.013974,2.018322,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011563503000000001,5.662782,0.0,0.083565252,0.0,0.040917795,9.5,9.792249,0.0,0.0,9.5,9.684211,0.0,0.04348958,0.439549511,73.137188,0.8052765140000001,72.74509,0.931874322,72.465124,1.459365,72.19817900000001,0.031452492,9.869914999999999,1.0,1.0,73.10475600000001,73.049391,31.313361999999998,72.62132,72.604333,31.844663,72.608592,72.861161,32.099001,72.654921,72.87351600000001,31.491511
 10/25/2017,13:50:48.118,0.0,73.109577,0.0,4.607355,0.0,0.0,0.000538055835,74.538786,0.0,72.950829,0.02124936,4.858006,8.763186,0.0,0.0,74.975484,0.0,77.001784,30.835340999999996,72.550657,0.0,0.0,0.0,137.947245,1.0,0.010448,98.703751,23.621091,13.337898999999998,20.921121,1.0,11218.38,1.0,0.00404,16.173995,42.591497,0.0,2.676539,0.0,1.9879069999999999,0.0,1.981557,0.0,1.988262,10.0,8.988512,0.0,0.0,0.0,0.1372015,0.0,0.137941831,0.0,0.141891569,0.0,0.0,0.0,2.096591,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,5.542893,72.602575,0.0,5.383087000000001,0.0,10.807603,71.874083,0.0,241.77266600000002,0.0006579852830000001,0.0,86.190442,73.872442,73.305584,86.815174,78.604653,0.045586702,0.0,69.166777,14.398079000000001,21.852292000000002,75.581597,74.218968,0.0,74.20075899999999,73.581446,0.0,73.923322,0.0,10.874713999999999,30.900575,10.0,55.0,56.0,22.588066,68.897302,30.511984,0.0,8.743494,8.61695,10.074939,10.0,1.0,9.438411,0.0,1006.5219999999999,10.0,0.0,0.0,73.41636700000001,0.0,0.23787102899999998,5.853829,8.24,1.0,86.10183,63.163267000000005,57.482889,202.306229,3.79,0.0,8.59582,8.772501,10.990034,10.0,0.0,49.675424,15.812104000000001,23.873019,49.74182685757173,30.633177000000003,0.0,0.036114717000000005,0.0,0.045840955,0.0,0.016046133,0.0,0.024098787000000003,0.0,0.023841102000000003,2.0211240000000004,2.013974,2.0184189999999997,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011566792,5.659623000000001,0.0,0.082888308,0.0,0.044560397,9.5,9.792507,0.0,0.018590771000000002,9.5,9.682118,0.0,0.043682843,0.34811776,73.14442199999999,0.777143672,72.757388,1.515631,72.324779,0.615379805,72.15621999999999,0.032419047,9.872492999999999,1.0,1.0,73.10073100000001,73.050607,31.301527,72.623613,72.60157199999999,31.821410999999998,72.61023,72.863642,32.058443,72.655108,72.87590300000001,31.619234000000002
 10/25/2017,13:50:58.118,0.0,73.111121,0.0,4.320897,0.0,0.0,0.000614515278,74.183924,0.0,72.949659,0.015799408,4.249283,25.963869,0.0,0.0,74.60468900000001,0.0,77.00421899999999,30.836688,72.484534,0.0,0.0,0.0,148.182848,1.0,0.010448,98.671452,23.619096,13.34322,20.913122,1.0,11216.883999999998,1.0,0.00404,16.004931,42.586702,0.0,2.6959049999999998,0.0,1.9888419999999998,0.0,1.9816529999999999,0.0,1.9881330000000002,10.0,8.985744,0.0,0.0,0.0,0.139325926,0.0,0.138263713,0.0,0.144114941,0.0,0.0,0.0,2.099975,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,17.731188,72.635853,0.0,4.95386,0.0,9.090849,71.82489,0.0,241.780191,0.0,0.0,86.201841,73.870288,73.307456,86.838021,78.609197,0.0109764,0.0,69.25503,14.398876999999999,21.893262,75.578553,74.22393000000001,0.0,74.199683,73.58168,0.0,73.92313399999999,0.0,13.199132,30.792114,10.0,55.0,56.0,22.570002,68.896928,30.510078999999998,0.0,8.68638,8.694353999999999,11.535131,10.0,1.0,9.519971,0.0,1006.393,10.0,0.0,0.0,73.415384,0.0,0.140418985,18.605079,8.24,1.0,86.138419,63.252811,57.706255000000006,199.997402,3.79,0.0,8.771349,8.802992,7.815661,10.0,0.0,49.672627,15.598179,23.87288,48.7535036971497,30.635081,0.0,0.035760127999999995,0.0,0.045712112,0.0,0.015691816,0.0,0.024130997999999997,0.0,0.024002155,2.021157,2.013587,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011573068999999998,5.65814,0.0,0.08301725,0.0,0.044109101,9.5,9.792958,0.0,0.01801098,9.5,9.660278,0.0,0.043779475,0.108988567,73.108251,0.8545089990000001,72.757389,0.8474757820000001,72.46078299999999,0.720877975,72.247372,0.029197197999999997,9.870238,1.0,1.0,73.105692,73.04634899999999,31.331509000000004,72.622584,72.60091700000001,31.714216999999998,72.608124,72.863174,32.100932,72.653657,72.876277,31.45696
 10/25/2017,13:51:08.118,0.0,73.110653,0.0,3.3182940000000003,3.931513,0.0,0.000324774254,74.470711,0.0,72.94863000000001,0.029008614,3.389909,32.994688000000004,0.0,0.0,74.959551,0.0,77.009886,30.838128,72.506996,0.0,0.0,0.0,149.542263,1.0,0.010448,98.691151,23.622435999999997,13.294964000000002,20.984786,1.0,11165.781,1.0,0.00404,15.954657999999998,42.587447,0.0,2.704605,0.0,1.9900669999999998,0.0,1.981911,0.0,1.9891,10.0,8.979241,0.0,0.0,0.0,0.137169312,0.0,0.13961562,0.0,0.14069932599999999,0.0,0.0,0.0,2.0963979999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.140350999999999,0.0,18.773608,72.607639,0.0,10.319196,0.0,12.957555000000001,71.831401,0.0,241.785498,0.0,0.0,86.21263,73.869961,73.308626,86.85725699999999,78.611914,0.015958187,0.0,69.313211,14.398636999999999,21.907192000000002,75.583095,74.223884,0.0,74.20010400000001,73.587999,0.0,73.921449,0.04720160599999999,9.127392,30.800575,10.0,55.0,56.0,22.571831,68.897817,30.507014,0.0,8.729065,8.781359,13.589027999999999,10.0,1.0,9.441409,0.0,1010.227,10.0,0.0,0.0,73.415899,0.0,0.07106661,5.500964,8.24,1.0,86.163516,63.232979,57.502756999999995,190.184891,3.79,0.0,8.634893,8.881312,19.006126000000002,10.0,0.0,49.662979,15.519233999999999,23.878448000000002,48.35887315676934,30.634013,0.0,0.035727892000000004,0.0,0.045357796,0.0,0.018365297,0.0,0.02319689,0.0,0.024517525,2.0211240000000004,2.013877,2.0184189999999997,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011577597,5.647245,0.0,0.08395207699999999,0.0,0.049234532000000004,9.5,9.791444,0.0,0.018107612,9.5,9.660085,0.0,0.042941999,0.29888527800000003,73.061952,0.538014491,72.763899,0.8052765129999999,72.46874100000001,0.931874323,72.123666,0.024364424,9.873782,1.0,1.0,73.104101,73.050093,31.258921,72.621601,72.603584,31.803677,72.608638,72.864999,32.081233000000005,72.656231,72.874031,31.575366
 10/25/2017,13:51:18.118,0.0,73.11304,0.0,5.108657,0.0,0.0,0.0009163288430000001,74.353389,0.0,72.946524,0.022265452999999998,5.788995,31.649383,0.0,0.0,74.832815,0.0,77.01471,30.835805,72.493753,0.0,0.0,0.0,151.861267,1.0,0.010448,98.723355,23.619328,13.244507,20.915571,1.0,11238.586000000001,1.0,0.00404,15.917764000000002,42.587447,0.0,2.69613,0.0,1.9872299999999998,0.0,1.982363,0.0,1.988616,10.0,8.997815,0.0,0.0,0.0,0.134272368,0.0,0.13761994800000002,0.0,0.134705888,0.0,0.0,0.0,2.101038,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,4.757068,72.59317,0.0,6.277309,0.0,17.498127,71.855274,0.0,241.78882599999997,0.002053417,0.0,86.22412299999999,73.87642,73.312979,86.881512,78.618707,0.051092884000000005,0.0,69.283512,14.402864000000001,22.079677,75.574199,74.224913,0.0,74.202164,73.590293,0.0,73.918875,0.016215742,3.468636,30.854036999999998,10.0,55.0,56.0,22.538448000000002,68.89290600000001,30.502646999999996,0.0,8.859525,8.842562,0.0,10.0,1.0,9.41922,0.0,1001.068,10.0,0.0,0.0,73.41285699999999,0.0,0.063892227,1.7798459999999998,8.24,1.0,86.158215,63.290672,57.639426,207.853825,3.79,0.0,8.736483,8.764728999999999,0.0,10.0,0.0,49.664004999999996,15.613832999999998,23.879654000000002,49.37347054655902,30.634338,0.0,0.021834428,0.0,0.044971267999999995,0.0,0.019685932,0.0,0.025516055,0.0,0.022101729,2.020899,2.013362,2.0185470000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011577266999999999,5.641668,0.0,0.082114658,0.0,0.04523734,9.5,9.792152,0.0,0.022230571,9.5,9.660568,0.0,0.046227482,0.101955355,73.137188,0.7279111909999999,72.740026,0.116021783,72.303799,1.389033,72.20396600000001,0.031452492,9.875715,1.0,1.0,73.105131,73.050373,31.255370000000003,72.62150799999999,72.60232099999999,31.844269,72.608592,72.863174,32.10634,72.656044,72.875529,31.595940999999996
 10/25/2017,13:51:28.118,0.0,73.113555,0.0,6.934827,0.0,0.0,0.00077145833,74.294728,0.0,72.94909799999999,0.016815501,3.7121739999999996,13.263551999999999,0.0,0.0,74.70463000000001,0.0,77.019909,30.828046999999998,72.512846,0.0,0.0,0.0,147.942951,1.0,0.010448,98.748508,23.612182999999998,13.221022,20.89892,1.0,11212.821000000002,1.0,0.00404,15.826543,42.591823,0.0,2.688107,0.0,1.9874560000000001,0.0,1.982363,0.0,1.9888419999999998,10.0,9.000261,0.0,0.0,0.0,0.137072747,0.0,0.138456843,0.0,0.153072875,0.0,0.0,0.0,2.0996200000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.596171,0.0,8.894674,72.607639,0.0,5.955389,0.0,12.604578,71.82271999999999,0.0,241.773389,0.0017661229999999999,0.0,86.235522,73.872676,73.313868,86.902202,78.624656,0.023824164,0.0,69.24609699999999,14.402465,21.851063,75.574761,74.22453900000001,0.0,74.202725,73.59590899999999,0.0,73.923181,0.102797184,12.477761,30.992114,10.0,55.0,56.0,22.556054,68.892953,30.531121999999996,0.0,8.570349,8.907364999999999,3.319546,10.0,1.0,9.325666,0.0,1010.7560000000001,10.0,0.0,0.0,73.41210799999999,0.0,0.0,0.0,8.24,1.0,86.185188,63.323125,57.423887,178.04752,3.79,0.0,8.773152,8.694778999999999,0.0,10.0,0.0,49.65939,15.161707,23.879839999999998,47.74051478827394,30.634802,0.0,0.0,0.0,0.044166002999999995,0.0,0.02319689,0.0,0.024904053,0.0,0.019170563,2.02106,2.014006,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011582163999999999,5.624583,0.0,0.088819625,0.0,0.04404463,9.5,9.7927,0.0,0.020845515,9.5,9.778817,0.0,0.041814627,0.390317029,73.114762,0.650545886,72.771134,1.445299,72.3378,0.573180535,72.21409399999999,0.029519383,9.88667,1.0,1.0,73.108126,73.05041999999999,31.51298,72.622912,72.601946,31.744957,72.609387,72.863922,32.031405,72.655529,72.87609,31.575753999999996
 10/25/2017,13:51:38.118,0.0,73.114491,0.0,3.210872,13.197985000000001,0.0,0.0,74.443191,0.0,72.947085,0.027992521,4.28509,0.0,0.0,0.0,74.798053,0.0,77.02609100000001,30.837199,72.509663,0.0,0.0,0.0,134.108895,1.0,0.010448,98.76176600000001,23.604018,13.204875,20.894839,1.0,11235.271999999999,1.0,0.00404,16.267649,42.594848,0.0,2.686528,0.0,1.9860369999999998,0.0,1.981686,0.0,1.988391,10.0,9.000776,0.0,0.0,0.0,0.13739463,0.0,0.137909642,0.0,0.152267306,0.0,0.0,0.0,2.098557,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,3.29768,72.61053299999999,0.0,6.599228999999999,0.0,10.342314,71.88059399999999,0.0,241.790466,0.002710091,0.0,86.246312,73.873846,73.31602099999999,86.922938,78.626765,0.050044088,0.0,69.220514,14.399834,21.902275,75.567925,74.227628,0.0,74.200806,73.596565,0.0,73.923181,0.0,6.0655730000000005,30.940191,10.0,56.0,56.0,22.590581,68.889165,30.592438,0.0,8.620849,8.782559,3.881158,10.0,1.0,9.540961,0.0,1011.4780000000001,10.0,0.0,0.0,73.411078,0.0,0.047749864,9.574948,8.24,1.0,86.202779,63.207138,57.645446,208.110361,3.79,0.0,8.695607,8.963817,4.0641300000000005,10.0,0.0,49.652213,15.840461,23.87868,48.94415782062658,30.637310999999997,0.0,0.0,0.0,0.046034217999999995,0.0,0.025193947999999997,0.0,0.023841102000000003,0.0,0.017817717,2.020867,2.013426,2.018193,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011585625,5.621391,0.0,0.084886904,0.0,0.044270277999999996,9.5,9.791476,0.0,0.026804479,9.5,9.778752,0.0,0.043618422000000004,0.144154624,73.138635,0.81934294,72.746537,1.3187010000000001,72.461507,1.550797,72.140305,0.031452492,9.88377,1.0,1.0,73.105177,73.051918,31.361886,72.622912,72.60255500000001,31.627515999999996,72.60906,72.863969,32.088572,72.657916,72.875856,31.439878999999998
 10/25/2017,13:51:48.118,0.0,73.11369499999999,0.0,7.54355,6.480594,0.0,0.000373064421,74.574996,0.0,72.949846,0.023373917,3.4973300000000003,0.0,0.0,0.0,74.967517,0.0,77.028198,30.829859000000003,72.512003,0.0,0.0,0.0,151.861267,1.0,0.010448,98.753304,23.606941,13.216435,20.906429,1.0,11132.532,1.0,0.00404,15.811947,42.593126,0.0,2.686818,0.0,1.9902279999999999,0.0,1.982072,0.0,1.9881970000000002,10.0,8.985292999999999,0.0,0.0,0.0,0.137909642,0.0,0.13848903099999998,0.0,0.161934141,0.0,0.0,0.0,2.090437,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.889969,0.0,12.952093,72.661896,0.0,7.88691,0.0,5.288321,71.849487,0.0,241.795821,0.0018482070000000001,0.0,86.256538,73.87333100000001,73.319952,86.948038,78.6359,0.023561963,0.0,69.202648,14.397920000000001,21.904324,75.57593100000001,74.22542800000001,0.0,74.20281899999999,73.59520699999999,0.0,73.925896,0.0,14.722026999999999,30.944806,10.0,56.0,56.0,22.53639,68.889165,30.592438,0.0,8.607623,8.785559,8.004997,10.0,1.0,9.373642,0.0,1009.313,10.0,0.0,0.0,73.411125,0.0,0.129657409,15.349098999999999,8.24,1.0,86.255835,63.26603299999999,57.50636899999999,207.597289,3.79,0.0,8.687191,8.892671,14.982047,10.0,0.0,49.64881,15.695274,23.876082,49.99441975735023,30.634663,0.0,0.0,0.0,0.043328527,0.0,0.024904053,0.0,0.01904172,0.0,0.014242338,2.020963,2.01349,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011594905,5.62094,0.0,0.081856775,0.0,0.04362557,9.5,9.792475,0.0,0.024839632,9.5,9.777271,0.0,0.042555472000000004,0.221519952,73.119826,0.7701104809999999,72.72121700000001,1.5718969999999999,72.334907,0.467682361,72.13306999999999,0.025330979,9.884093,1.0,1.0,73.108126,73.051965,31.367803000000002,72.62267800000001,72.600121,31.880526,72.60882600000001,72.86425,32.054194,72.657729,72.877588,31.531886
 10/25/2017,13:51:58.118,0.0,73.117439,0.0,4.67897,8.532685,0.0,0.000385136961,74.63727800000001,0.0,72.950314,0.026237452,3.210872,0.0,0.0,0.0,75.089908,0.0,77.034802,30.833436,72.51289200000001,0.0,0.0,0.0,154.180271,1.0,0.010448,98.79068000000001,23.595249,13.181573,20.903001,1.0,11181.069,1.0,0.00404,15.888167999999999,42.597176,0.0,2.6972259999999997,0.0,1.988906,0.0,1.98175,0.0,1.9888740000000003,10.0,8.991441,0.0,0.0,0.0,0.137233689,0.0,0.137008371,0.0,0.16609088,0.0,0.0,0.0,2.088342,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,0.0,72.651768,0.0,10.81996,0.0,0.0,71.82055,0.0,241.807302,0.000288606174,0.0,86.26845300000001,73.87510999999999,73.32093499999999,86.96990100000001,78.638242,0.04558670099999999,0.0,69.187168,14.397920000000001,21.859257,75.576727,74.22837700000001,0.0,74.204317,73.599888,0.0,73.926411,0.0,10.826622,31.002498,10.0,56.0,56.0,22.569316,68.88996,30.586214000000002,0.0,8.926258,8.668552,4.539047,10.0,1.0,9.540961,0.0,991.76396,10.0,0.0,0.0,73.406632,0.0,0.081828185,7.4737990000000005,8.24,1.0,86.266812,63.173483,57.480481000000005,200.62271,3.79,0.0,8.726865,8.970393,8.537109,10.0,0.0,49.644242999999996,15.950714000000001,23.870978,50.50009095858802,30.631828999999996,0.0,0.0,0.0,0.043392948,0.0,0.02213394,0.0,0.018848456,0.0,0.015240867,2.02106,2.013362,2.0182900000000004,2.023411,1.0,1.0,0.0,0.0,0.0,0.0,0.011597521000000001,5.623132,0.0,0.082082423,0.0,0.043561099000000006,9.5,9.792249,0.0,0.020942147,9.5,9.777883000000001,0.0,0.04352179,0.270752432,73.150933,0.7771436709999999,72.759559,0.080855724,72.343588,1.339801,72.142475,0.029197197999999997,9.88667,1.0,1.0,73.108453,73.053837,31.362675,72.62338000000001,72.605035,31.722493,72.607936,72.86205,32.007843,72.660443,72.87711999999999,31.462007
 10/25/2017,13:52:08.118,0.0,73.11538,0.0,2.5663419999999997,11.723044999999999,0.0,0.0,74.743737,0.0,72.948723,0.02928573,2.709571,19.125235999999997,0.0,0.0,75.26299399999999,0.0,77.037284,30.857266999999997,72.504375,0.0,0.0,0.0,154.89996200000002,1.0,0.010448,98.813482,23.611719,13.146711999999999,20.848478,1.0,11194.753,1.0,0.00404,16.109937,42.598293,0.0,2.692457,0.0,1.990679,0.0,1.981815,0.0,1.9881330000000002,10.0,8.986227,0.0,0.0,0.0,0.137974019,0.0,0.137330253,0.0,0.167798688,0.0,0.0,0.0,2.088149,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.851141,0.0,0.0,72.61632,0.0,8.423444,0.0,1.8227259999999998,71.801017,0.0,241.81955499999998,0.0016019539999999998,0.0,86.280087,73.875156,73.323041,86.993829,78.643911,0.0,0.0,69.182117,14.398956,21.923170000000002,75.584828,74.227956,0.0,74.206236,73.601058,0.0,73.928845,0.0,10.842653,30.896345,10.0,56.0,56.0,22.552853,68.887107,30.582637,0.0,8.790386999999999,9.024372,7.619891,10.0,1.0,9.370044,0.0,975.8033519999999,10.0,0.0,0.0,73.409253,0.0,0.0,15.252863,8.24,1.0,86.285763,63.20834,57.56898399999999,203.829413,3.79,0.0,8.787579,8.904629,7.446921000000001,10.0,0.0,49.640095,16.641038,23.866988,50.71896168326508,30.634059000000004,0.0,0.002299765,0.0,0.04455253,0.0,0.020394566,0.0,0.016883608999999997,0.0,0.015949501,2.020802,2.013716,2.01858,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011601466999999999,5.618587000000001,0.0,0.083661958,0.0,0.042529565,9.5,9.792797,0.0,0.019911407,9.5,9.778624,0.0,0.04300642,0.312951702,73.172636,0.699778344,72.78921899999999,1.6351950000000002,72.373972,0.587246956,72.12294200000001,0.034674341000000004,9.876682,1.0,1.0,73.108032,73.052994,31.210790999999997,72.62352,72.601151,31.722493,72.60985500000001,72.863501,32.283633,72.65917900000001,72.878196,31.573813
 10/25/2017,13:52:18.118,0.0,73.115286,0.0,5.144464,24.163845000000002,0.0,0.0,74.271553,0.0,72.949472,0.027807777000000002,5.037042,23.081073,0.0,0.0,74.619897,0.0,77.04379399999999,30.875104999999998,72.51214399999999,0.0,0.0,0.0,135.86813899999999,1.0,0.010448,98.858053,23.639695,13.232397,20.868067,1.0,11175.831,1.0,0.00404,16.019527,42.598852,0.0,2.6798900000000003,0.0,1.989422,0.0,1.981911,0.0,1.988068,10.0,8.982074,0.0,0.0,0.0,0.138295901,0.0,0.13778088900000002,0.0,0.171923204,0.0,0.0,0.0,2.0904689999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.429561,0.0,0.0,72.613426,0.0,7.851141,0.0,14.802664000000002,71.855274,0.0,241.8293,0.0004938167930000001,0.0,86.292096,73.874127,73.32538100000001,87.01203199999999,78.646956,0.0,0.0,69.199889,14.401029999999999,22.010026999999997,75.583376,74.228003,0.0,74.205159,73.60279,0.0,73.92519399999999,0.0,15.026606,30.924806,10.0,56.0,56.0,22.570917,68.881729,30.578734999999998,0.0,8.859525,8.937967,6.833634,10.0,1.0,9.354452,0.0,984.754124,10.0,0.0,0.0,73.40696,0.0,0.234283837,14.771684,8.24,1.0,86.307249,63.193916,57.461215,204.214217,3.79,0.0,8.651123,8.763533,12.28864,10.0,0.0,49.632171,16.978601,23.861698999999998,51.287222339390645,30.630018,0.0,0.014710401000000001,0.0,0.044359265999999994,0.0,0.019782564,0.0,0.015788448,0.0,0.015627394,2.020738,2.013651,2.018354,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011605886999999999,5.622197,0.0,0.081534421,0.0,0.043142038,9.5,9.791573,0.0,0.019331616,9.5,9.778398,0.0,0.042523261,0.20042031600000002,73.145146,0.636479436,72.711813,1.072539,72.441974,1.761793,72.191668,0.027908457999999997,9.877971,1.0,1.0,73.108126,73.052667,31.350051,72.624971,72.599419,31.815106,72.609481,72.864437,32.119471999999995,72.655857,72.877213,31.459290000000003
 10/25/2017,13:52:28.118,0.0,73.116363,0.0,5.430922,2.825308,0.0,0.0,74.31645400000001,0.0,72.951438,0.018755314,2.924414,28.141981,0.0,0.0,74.861783,0.0,77.046042,30.887555,72.513641,0.0,0.0,0.0,159.458003,1.0,0.010448,98.881325,23.663496,13.169831,20.912632000000002,1.0,11265.848,1.0,0.00404,16.084801000000002,42.600109,0.0,2.690943,0.0,1.987004,0.0,1.981718,0.0,1.9879069999999999,10.0,8.985292999999999,0.0,0.0,0.0,0.13591397,0.0,0.137459006,0.0,0.171923204,0.0,0.0,0.0,2.086925,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.103053,0.0,0.0,72.609809,0.0,4.4888639999999995,0.0,0.8119275,71.81548599999999,0.0,241.832821,0.0030384279999999997,0.0,86.30556,73.874969,73.32669200000001,87.034318,78.654123,0.031690142000000004,0.0,69.225472,14.398956,22.080496,75.582206,74.229641,0.0,74.207594,73.60746999999999,0.0,73.92247900000001,0.0,11.628146000000001,30.913652000000003,10.0,54.0,56.0,22.639742000000002,68.883459,30.574322,0.0,8.765137,8.887564,11.358624,10.0,1.0,9.469596000000001,0.0,989.582409,10.0,0.0,0.0,73.403637,0.0,0.023835252,9.07773,8.24,1.0,86.334316,63.133818999999995,57.382946,202.88343500000002,3.79,0.0,8.849495,8.929739,14.340760000000001,10.0,0.0,49.631797999999996,17.028282,23.871999,51.69852234204721,30.628346,0.0,0.0,0.0,0.044488109000000005,0.0,0.021264252999999997,0.0,0.018107612,0.0,0.015756237,2.02077,2.01349,2.0185470000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011611284,5.621424,0.0,0.082017952,0.0,0.041820386,9.5,9.793022,0.0,0.020297934,9.5,9.778527,0.0,0.044874635999999996,0.42548308799999995,73.140805,0.840442577,72.790666,0.348117764,72.465124,0.734944398,72.17936999999999,0.001811479,9.87636,1.0,1.0,73.108687,73.05449200000001,31.381216,72.624596,72.600589,31.857668,72.610838,72.866028,32.097456,72.657729,72.88170600000001,31.549744
 10/25/2017,13:52:38.118,0.0,73.118282,0.0,5.896417,27.001502000000002,0.0,0.000401233686,74.620622,0.0,72.950548,0.025128987000000002,4.177668,31.008762,0.0,0.0,75.120325,0.0,77.051521,30.889134999999996,72.489447,0.0,0.0,0.0,143.704772,1.0,0.010448,98.898439,23.672775,13.169279999999999,20.877372,1.0,11190.905,1.0,0.00404,16.007364000000003,42.59685,0.0,2.680502,0.0,1.987875,0.0,1.9822009999999999,0.0,1.988423,10.0,8.987128,0.0,0.0,0.0,0.136268041,0.0,0.138360278,0.0,0.16821758399999998,0.0,0.0,0.0,2.093273,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,0.0,72.649598,0.0,9.031514999999999,0.0,0.0,71.837912,0.0,241.84271099999998,0.001807165,0.0,86.31419100000001,73.87731,73.33193399999999,87.058245,78.660167,0.0,0.0,69.201573,14.397601000000002,21.906782,75.583563,74.231607,0.0,74.20441,73.608874,0.0,73.925428,0.0,7.331980000000001,30.859806,10.0,54.0,56.0,22.618248,68.881963,30.571070000000002,0.0,8.809024,8.738156,5.983193,10.0,1.0,9.516973,0.0,1002.88,10.0,0.0,0.0,73.402232,0.0,0.093187626,3.030911,8.24,1.0,86.3619,63.014227000000005,57.536473,197.143437,3.79,0.0,8.671562,8.743205999999999,11.69545,10.0,0.0,49.624761,17.036676,23.892784,50.02856626707556,30.628716999999998,0.0,0.0,0.0,0.043586211,0.0,0.023325732000000002,0.0,0.017398979,0.0,0.014403391000000001,2.020867,2.013426,2.0185470000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011616853,5.622197,0.0,0.08401654800000001,0.0,0.04327098,9.5,9.792667999999999,0.0,0.022842572999999998,9.5,9.777786,0.0,0.041170415,0.39031703,73.137912,0.805276518,72.77909100000001,0.5872469570000001,72.453549,0.559114112,72.135964,0.027908457999999997,9.871849000000001,1.0,1.0,73.108921,73.053696,31.269178000000004,72.623941,72.600075,31.760720000000003,72.607749,72.865747,32.116769,72.659273,72.878149,31.479089000000002
