date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:52:48.118,0.0,73.117018,0.0,4.786392,20.139823,0.0,0.00015173447099999998,74.421464,0.0,72.948396,0.02392815,1.850197,26.027931,0.0,0.0,74.892924,0.0,77.056673,30.882165999999998,72.487014,0.0,0.0,0.0,150.261954,1.0,0.010448,98.907184,23.677367999999998,13.179188,20.931568,1.0,11122.59,1.0,0.00404,16.105072,42.602064,0.0,2.688043,0.0,1.988939,0.0,1.9820400000000002,0.0,1.9881,10.0,8.989896,0.0,0.0,0.0,0.13903623199999998,0.0,0.13584959300000002,0.0,0.159130759,0.0,0.0,0.0,2.088439,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.815372,0.0,0.0,72.693727,0.0,5.633469,0.0,10.18187,71.848763,0.0,241.848596,0.0,0.0,86.328968,73.877965,73.333946,87.07856,78.661759,0.0,0.0,69.166122,14.399035999999999,21.876464000000002,75.588901,74.230765,0.0,74.20544,73.612057,0.0,73.925662,0.0,11.932725,30.827883,10.0,54.0,56.0,22.579604999999997,68.881636,30.565216999999997,0.0,8.876358999999999,8.922366,4.795783999999999,10.0,1.0,9.495383,0.0,1008.863,10.0,0.0,0.0,73.40199799999999,0.0,0.15476775199999998,8.981494,8.24,1.0,86.397599,63.162666,57.48409300000001,195.508018,3.79,0.0,8.582595,9.00208,14.084245000000001,10.0,0.0,49.620519,16.900789000000003,23.915333,49.891997120257734,30.626162,0.0,0.0,0.0,0.043103052,0.0,0.024646368,0.0,0.018784035,0.0,0.014242338,2.020963,2.013587,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011623831000000001,5.736861,0.0,0.08375866400000001,0.0,0.042819684000000004,9.5,9.792088,0.0,0.024710789,9.5,9.779010000000001,0.0,0.0450679,0.05975608599999999,73.166849,0.6294462239999999,72.734962,0.9951732259999999,72.37686500000001,0.467682361,72.213371,0.025330979,9.869914999999999,1.0,1.0,73.110606,73.05589599999999,31.307839,72.625392,72.598109,31.959739000000003,72.607796,72.86635600000001,32.04531,72.65950699999999,72.87768100000001,31.557508000000002
 10/25/2017,13:52:58.118,0.0,73.11790699999999,0.0,4.106054,5.1980379999999995,0.0,0.0,74.609758,0.0,72.951391,0.014044339,3.24668,8.330767999999999,0.0,0.0,75.159432,0.0,77.060982,30.878728999999996,72.487248,0.0,0.0,0.0,152.580958,1.0,0.010448,98.93149100000001,23.676347,13.105246000000001,20.935813,1.0,11241.9,1.0,0.00404,16.113181,42.600434,0.0,2.686625,0.0,1.987198,0.0,1.983136,0.0,1.988616,10.0,8.999457000000001,0.0,0.0,0.0,0.13832809,0.0,0.137491195,0.0,0.15336288,0.0,0.0,0.0,2.0861509999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.712653999999999,0.0,11.107812,72.619937,0.0,5.91962,0.0,9.251294,71.863232,0.0,241.85452999999998,0.0,0.0,86.33835,73.87979,73.334461,87.101691,78.666913,0.023561963999999998,0.0,69.144515,14.399913,22.003062,75.59377099999999,74.233246,0.0,74.20707900000001,73.616223,0.0,73.928143,0.0,5.937329,30.907497999999997,10.0,54.0,56.0,22.584865,68.878736,30.562105,0.0,8.800007,8.966769000000001,5.983192,10.0,1.0,9.360449000000001,0.0,1008.3660000000001,10.0,0.0,0.0,73.40021999999999,0.0,0.136831793,12.943203,8.24,1.0,86.18106,63.181295999999996,57.437734,194.882711,3.79,0.0,8.699815,8.997895,11.150355000000001,10.0,0.0,49.618049,16.230428,23.929113,48.37247446326924,30.625558,0.0,0.0,0.0,0.044101580999999994,0.0,0.026224688,0.0,0.021328674,0.0,0.0174634,2.020738,2.013297,2.0185150000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011589935,5.724385,0.0,0.08266266,0.0,0.04327098,9.5,9.792378,0.0,0.026707847000000003,9.5,9.779397,0.0,0.044262634,0.5169148379999999,73.159614,0.8756086340000001,72.775474,1.1288040000000001,72.391334,1.8250919999999997,72.19817900000001,0.030808122,9.874103999999999,1.0,1.0,73.109202,73.056972,31.357940999999997,72.626281,72.600309,31.861215,72.610042,72.864437,32.09282,72.659741,72.87824300000001,31.435609000000003
 10/25/2017,13:53:08.118,0.0,73.118937,0.0,3.4973300000000003,30.384245,0.0,0.0,74.382357,0.0,72.949472,0.018385826,4.034439,0.0,0.0,0.0,75.05804300000001,0.0,77.068382,30.879240000000003,72.479106,0.0,0.0,0.0,144.66435900000002,1.0,0.010448,98.98410200000001,23.675883,13.180473000000001,20.929446,1.0,11245.856000000002,1.0,0.00404,16.080341,42.601178999999995,0.0,2.679375,0.0,1.987004,0.0,1.9813630000000002,0.0,1.989068,10.0,9.007503999999999,0.0,0.0,0.0,0.13726587699999998,0.0,0.13810277199999998,0.0,0.14604830800000002,0.0,0.0,0.0,2.083316,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.003392999999999,0.0,12.374753,72.617767,0.0,9.246128,0.0,13.182177,71.816209,0.0,241.85641099999998,0.0,0.0,86.351861,73.88068,73.337971,87.123648,78.672487,0.058172262999999995,0.0,69.130438,14.399992999999998,22.068614999999998,75.592834,74.23366700000001,0.0,74.205393,73.619031,0.0,73.92739399999999,0.0,3.292301,30.991729,10.0,54.0,56.0,22.648888,68.877894,30.558296000000002,0.0,8.83668,8.827561,4.169987,10.0,1.0,9.639313000000001,0.0,1005.575,10.0,0.0,0.0,73.400407,0.0,0.102155606,9.815538,8.24,1.0,86.035689,63.156055,57.399202,198.313883,3.79,0.0,8.746102,9.067845,11.567192,10.0,0.0,49.615486,16.498573,23.937835999999997,49.84420944506907,30.623468,0.0,0.0,0.0,0.044230424000000004,0.0,0.019782564,0.0,0.023357943,0.0,0.017882138,2.020802,2.013362,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011566901000000001,5.735281,0.0,0.083371839,0.0,0.044753809000000006,9.5,9.792667999999999,0.0,0.027191007000000003,9.5,9.778366,0.0,0.040075254,0.137121414,73.153827,0.8404425759999999,72.779815,1.346834,72.43980400000001,0.7490108240000001,72.180093,0.034996526,9.868949,1.0,1.0,73.110887,73.056738,31.282590999999996,72.627264,72.60073,31.869884999999996,72.611025,72.864016,32.131833,72.66063,72.879694,31.466277
 10/25/2017,13:53:18.118,0.0,73.120809,0.0,5.502537,12.220036,0.0,5.9178315e-05,74.640899,0.0,72.952327,0.023373917,2.100847,0.0,0.0,0.0,75.175365,0.0,77.069412,30.884860999999997,72.475643,0.0,0.0,0.0,134.18886,1.0,0.010448,98.985936,23.666929,13.123594,20.922427,1.0,11215.815,1.0,0.00404,15.951820000000001,42.602855,0.0,2.69671,0.0,1.9876169999999997,0.0,1.982363,0.0,1.988552,10.0,9.008727,0.0,0.0,0.0,0.137813077,0.0,0.138746537,0.0,0.149141696,0.0,0.0,0.0,2.091726,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.638057,0.0,11.733264,72.61849000000001,0.0,8.173061,0.0,8.753917,71.829954,0.0,241.87319900000003,0.0005759010330000001,0.0,86.358804,73.881709,73.339329,87.145042,78.677594,0.0,0.0,69.116407,14.399754000000001,21.914567,75.592038,74.23656899999999,0.0,74.205113,73.619546,0.0,73.926036,0.0,7.364041,30.961345,10.0,54.0,56.0,22.633111,68.87864300000001,30.555090999999997,0.0,8.878764,8.946968,9.962617,10.0,1.0,9.492984,0.0,999.559793,10.0,0.0,0.0,73.400594,0.0,0.0,11.611941,8.24,1.0,85.994691,63.166872999999995,57.375721,189.190813,3.79,0.0,8.755118,8.927347,4.593192,10.0,0.0,49.610918,16.707054,23.937465,49.63947096137604,30.621796000000003,0.0,0.0,0.0,0.044713583,0.0,0.025548265,0.0,0.022745941000000002,0.0,0.01797877,2.020738,2.01378,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011560355,5.72964,0.0,0.084467844,0.0,0.043206509000000004,9.5,9.792667999999999,0.0,0.027094375,9.5,9.778012,0.0,0.044649162,0.397350241,73.145146,0.7982433059999999,72.74436700000001,0.33405134,72.350822,1.543764,72.123666,0.032741232,9.878293,1.0,1.0,73.111028,73.05379,31.396602,72.626468,72.600075,31.839934000000003,72.607796,72.86654300000001,32.105181,72.662689,72.879038,31.486853000000004
 10/25/2017,13:53:28.118,0.0,73.120575,0.0,3.962825,0.0,0.0,0.0,74.721287,0.0,72.949987,0.022173081,3.6405589999999997,0.0,0.0,0.0,75.259373,0.0,77.075688,30.873758000000002,72.495297,0.0,0.0,0.0,137.14758899999998,1.0,0.010448,98.823308,23.670594,13.063412,20.892227,1.0,11180.107,1.0,0.00404,16.105072,42.605136,0.0,2.6845950000000003,0.0,1.9876169999999997,0.0,1.983265,0.0,1.9890349999999999,10.0,9.004414,0.0,0.0,0.0,0.136589923,0.0,0.139164985,0.0,0.155425139,0.0,0.0,0.0,2.0884709999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.743834,0.0,20.601853,72.657555,0.0,6.491923,0.0,14.20902,71.832848,0.0,241.87373,0.000452774664,0.0,86.37161,73.87866700000001,73.344149,87.16761,78.683215,0.055025872999999996,0.0,69.11411600000001,14.399834,21.921941,75.593349,74.23685,0.0,74.20633000000001,73.62361800000001,0.0,73.924913,0.0,13.664016,30.984421,10.0,53.0,55.8,22.571374,68.874854,30.549284000000004,0.0,8.741089,8.98297,12.353481,10.0,1.0,9.591936,0.0,1000.602,10.0,0.0,0.0,73.39708399999999,0.0,0.160148539,11.339272,8.24,1.0,85.98577900000001,62.865787,57.186071,184.42885900000002,3.79,0.0,8.935456,8.916586,9.851747999999999,10.0,0.0,49.605978,16.522845999999998,23.937001000000002,48.488104726941366,30.622584999999997,0.0,0.0,0.0,0.046678431,0.0,0.025097316,0.0,0.023873312999999997,0.0,0.017721085,2.020867,2.013394,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011558889,5.73325,0.0,0.084338902,0.0,0.044528161,9.5,9.792507,0.0,0.026740057999999997,9.5,9.776594000000001,0.0,0.043360737,0.44658272200000004,73.171189,0.720877978,72.78994300000001,0.812309724,72.342864,1.5296969999999999,72.132347,0.027908457999999997,9.877971,1.0,1.0,73.110934,73.054024,31.343739000000003,72.62403499999999,72.59722,31.839146000000003,72.607422,72.863174,32.110588,72.659039,72.877447,31.497334999999996
 10/25/2017,13:53:38.118,0.0,73.120294,0.0,5.430922,4.8293029999999995,0.0,0.000481717306,74.575721,0.0,72.950923,0.022357825,4.858006,1.5722129999999999,0.0,0.0,75.22823199999999,0.0,77.0792,30.881005,72.506388,0.0,0.0,0.0,138.347074,1.0,0.010448,98.68611999999999,23.665259,13.120657999999999,20.869699,1.0,11171.127,1.0,0.00404,15.933576,42.608814,0.0,2.6943900000000003,0.0,1.9869400000000002,0.0,1.98175,0.0,1.9887130000000002,10.0,9.00303,0.0,0.0,0.0,0.137137124,0.0,0.13761994800000002,0.0,0.14833612599999998,0.0,0.0,0.0,2.097429,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.10917,0.0,2.656191,72.651045,0.0,11.964564999999999,0.0,17.048883,71.828507,0.0,241.880483,0.002340712,0.0,86.384417,73.87899499999999,73.345039,87.187738,78.685839,0.026970556,0.0,69.09994499999999,14.400392000000002,21.920711999999998,75.59344300000001,74.236195,0.0,74.209419,73.625069,0.0,73.92299399999999,0.0,5.488476,30.956345000000002,10.0,53.0,55.8,22.569773,68.87279699999999,30.548913,0.0,8.744696000000001,8.912766,4.218125,10.0,1.0,9.37904,0.0,1014.0930000000001,10.0,0.0,0.0,73.394837,0.0,0.09139403,11.226997,8.24,1.0,86.030294,62.948119999999996,57.325148,212.10270699999998,3.79,0.0,8.859714,9.026591999999999,8.537109,10.0,0.0,49.600478,16.529878,23.931201,49.864689165524744,30.618451,0.0,0.0,0.0,0.04558327,0.0,0.026192477000000002,0.0,0.023164679,0.0,0.018204243999999998,2.020995,2.013684,2.0185150000000003,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011566077,5.738633999999999,0.0,0.08956104,0.0,0.050717360999999996,9.5,9.791314999999999,0.0,0.026965532,9.5,9.775563,0.0,0.043296315999999994,0.270752432,73.142976,0.65757907,72.763176,1.3187010000000001,72.43763299999999,1.290568,72.20541300000001,0.026297532999999998,9.888926,1.0,1.0,73.110934,73.054024,31.340977000000002,72.62586,72.595442,31.850573999999998,72.61168,72.867151,32.145738,72.662315,72.877868,31.7093
 10/25/2017,13:53:48.118,0.0,73.119686,0.0,3.4257160000000004,4.364376,0.0,0.0,74.660453,0.0,72.950876,0.021803592000000004,2.029233,0.0,0.0,0.0,75.378867,0.0,77.084071,30.889506,72.51420300000001,0.0,0.0,0.0,152.021198,1.0,0.010448,98.620254,23.657882,13.108181,20.909367,1.0,11186.308,1.0,0.00404,16.054394,42.60737,0.0,2.682436,0.0,1.988777,0.0,1.9818790000000002,0.0,1.988745,10.0,8.994917999999998,0.0,0.0,0.0,0.1372015,0.0,0.13848903099999998,0.0,0.1596141,0.0,0.0,0.0,2.1047759999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.648762,0.0,6.473052,72.622107,0.0,9.603817,0.0,12.620622000000001,71.807528,0.0,241.880821,8.339555000000001e-05,0.0,86.396849,73.881288,73.346068,87.210868,78.69099200000001,0.024872961000000002,0.0,69.082874,14.399515,21.887116,75.596954,74.238582,0.0,74.206985,73.62876700000001,0.0,73.922573,0.0,6.562517,30.978268,10.0,53.0,55.8,22.569316,68.87462099999999,30.547426,0.0,8.925056,8.677553,11.326532,10.0,1.0,9.514574,0.0,1014.029,10.0,0.0,0.0,73.39399499999999,0.0,0.013073676000000001,11.275115,8.24,1.0,86.065663,63.135020999999995,57.239053000000006,205.544999,3.79,0.0,8.80922,9.152144,8.200433,10.0,0.0,49.597635,16.524661,23.933567,49.61218056358813,30.619566,0.0,0.005458836,0.0,0.044391477,0.0,0.025741529,0.0,0.02161857,0.0,0.017205715,2.020867,2.01349,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011571923000000001,5.725643,0.0,0.084081019,0.0,0.043883452999999996,9.5,9.792442,0.0,0.025193947999999997,9.5,9.761133000000001,0.0,0.044616950999999995,0.362184183,73.165402,0.74901085,72.782708,1.501564,72.43763299999999,0.6083465929999999,72.130177,0.032096862000000004,9.886026,1.0,1.0,73.111121,73.05318100000001,31.229333,72.62352,72.598156,31.945157000000002,72.60672,72.863642,32.228012,72.661239,72.879366,31.697265
 10/25/2017,13:53:58.118,0.0,73.12249399999999,0.0,5.037042,6.368371,0.0,0.00046964476199999996,74.66335,0.0,72.95223299999999,0.022542569,4.034439,11.421764999999999,0.0,0.0,75.313689,0.0,77.08777099999999,30.889738,72.520801,0.0,0.0,0.0,143.624806,1.0,0.010448,98.604928,23.643917000000002,13.147079000000002,20.916713,1.0,11175.188999999998,1.0,0.00404,16.094126,42.61035,0.0,2.674154,0.0,1.9876169999999997,0.0,1.9821689999999998,0.0,1.988229,10.0,8.990057,0.0,0.0,0.0,0.139197173,0.0,0.138843102,0.0,0.16299749300000002,0.0,0.0,0.0,2.106709,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.329901,0.0,9.43994,72.625001,0.0,8.316137,0.0,12.187422999999999,71.853827,0.0,241.881593,0.004064482,0.0,86.407779,73.878714,73.350234,87.232591,78.695724,0.0,0.0,69.164766,14.397521,21.837132999999998,75.600279,74.239471,0.0,74.205674,73.631435,0.0,73.924024,0.0,12.397608,30.924037,10.0,53.0,55.8,22.484714,68.870926,30.542873999999998,0.0,8.815638,8.849162,19.381657,10.0,1.0,9.648908,0.0,1002.19,10.0,0.0,0.0,73.395259,0.0,0.20319484100000001,20.690189,8.24,1.0,86.034798,63.07192,57.369701,186.561317,3.79,0.0,8.971524,8.893867,7.527082000000001,10.0,0.0,49.593767,16.386505,23.925634,50.547959255529754,30.617662,0.0,0.00732849,0.0,0.042619893,0.0,0.025838161000000002,0.0,0.020555619,0.0,0.01643266,2.021189,2.01378,2.018612,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01156712,5.732928,0.0,0.083661958,0.0,0.044238042000000005,9.5,9.793215,0.0,0.025741529,9.5,9.739453999999999,0.0,0.044069370999999996,0.21448674,73.15455,0.749010845,72.757388,1.234302,72.481039,1.332767,72.228563,0.033063417000000005,9.881193,1.0,1.0,73.112151,73.052058,31.243534999999998,72.625907,72.595301,31.767026,72.606205,72.866122,32.0484,72.656886,72.88039599999999,31.536544
 10/25/2017,13:54:08.118,0.0,73.122821,0.0,4.034439,8.436492999999999,0.0,0.000485741492,74.70173299999999,0.0,72.949332,0.024205266,5.180272,0.0,0.0,0.0,75.38828199999999,0.0,77.09334399999999,30.883328000000002,72.524264,0.0,0.0,0.0,144.824291,1.0,0.010448,98.67888,23.629673999999998,13.143410000000001,20.924875,1.0,11166.743,1.0,0.00404,16.185753,42.610489,0.0,2.6854,0.0,1.987327,0.0,1.9816209999999999,0.0,1.989068,10.0,9.004897,0.0,0.0,0.0,0.136235852,0.0,0.137555571,0.0,0.151171731,0.0,0.0,0.0,2.103713,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.143410000000001,0.0,21.307491,72.642363,0.0,6.348847,0.0,11.465424,71.81837900000001,0.0,241.910103,0.0,0.0,86.418193,73.882739,73.35299499999999,87.256895,78.702845,0.04217811,0.0,69.39800600000001,14.399275,21.867451000000003,75.602948,74.241157,0.0,74.206189,73.634805,0.0,73.921871,0.0,10.313647,30.82596,10.0,53.0,55.8,22.497747,68.87008399999999,30.539901,0.0,8.711029,8.896564999999999,10.909335,10.0,1.0,9.469596000000001,0.0,1001.597,10.0,0.0,0.0,73.392404,0.0,0.11710223800000001,9.558909,8.24,1.0,85.946986,63.019635,57.371506999999994,188.934277,3.79,0.0,8.890372,8.97697,13.3147,10.0,0.0,49.586543,16.406015,23.920714999999998,51.102276169712894,30.618869,0.0,0.0,0.0,0.045003479000000006,0.0,0.027029954,0.0,0.020426777,0.0,0.045712112,2.020867,2.013909,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011552963999999999,5.733766,0.0,0.088529506,0.0,0.04362557,9.5,9.793731,0.0,0.027158796000000002,9.5,9.740131,0.0,0.042652104,0.418449876,73.14586899999999,0.938907556,72.747984,0.38328382200000005,72.41159,1.262435,72.222052,0.027586272999999998,9.883125999999999,1.0,1.0,73.113414,73.054585,31.159506,72.62899499999999,72.596752,31.775302000000003,72.60634499999999,72.86308000000001,32.073507,72.660209,72.878336,31.528004
 10/25/2017,13:54:18.118,0.0,73.122353,0.0,3.1034509999999997,7.7471190000000005,0.0,0.000228193913,74.71549300000001,0.0,72.952888,0.023281545,2.8528,0.0,0.0,0.0,75.36438299999999,0.0,77.095733,30.876824,72.52215799999999,0.0,0.0,0.0,146.583535,1.0,0.010448,98.71310600000001,23.624663,13.113501999999999,20.932385,1.0,11177.648000000001,1.0,0.00404,16.194672,42.612677000000005,0.0,2.684659,0.0,1.9844259999999998,0.0,1.982427,0.0,1.9886810000000001,10.0,8.998105,0.0,0.0,0.0,0.13530239300000002,0.0,0.138456843,0.0,0.151493959,0.0,0.0,0.0,2.100136,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,20.056587,72.69445,0.0,7.135763000000001,0.0,14.963107999999998,71.84152900000001,0.0,241.92057200000002,0.0,0.0,86.428092,73.882178,73.357301,87.276976,78.706733,0.0,0.0,69.395199,14.400153,21.851472,75.594613,74.239846,0.0,74.20679799999999,73.634664,0.0,73.92238499999999,0.0,5.9854199999999995,30.879037,10.0,53.0,55.8,22.567258,68.867278,30.535488,0.0,8.718243,8.911566,7.202694,10.0,1.0,9.654905,0.0,1008.302,10.0,0.0,0.0,73.39235699999999,0.0,0.162540001,0.0,8.24,1.0,85.869682,63.159661,57.606312,189.142713,3.79,0.0,8.876546000000001,8.895063,3.9358730000000004,10.0,0.0,49.582254999999996,16.681873,23.906610999999998,49.08039627883932,30.616685999999998,0.0,4.3286004e-05,0.0,0.042845367,0.0,0.020104671,0.0,0.023808892,0.0,0.018719614,2.020802,2.013587,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01154023,5.731381,0.0,0.083307369,0.0,0.043980159000000005,9.5,9.792088,0.0,0.025419422999999997,9.5,9.738423,0.0,0.041299258,0.284818855,73.17842399999999,0.7630772440000001,72.77330400000001,0.242619589,72.363844,0.896708265,72.110644,0.030485937,9.877004,1.0,1.0,73.115193,73.053322,31.472741,72.63011800000001,72.59913900000001,31.832052,72.607562,72.863127,32.121790000000004,72.660069,72.877354,31.650678999999997
 10/25/2017,13:54:28.118,0.0,73.12272800000001,0.0,2.45892,2.68102,0.0,0.000348919337,74.756773,0.0,72.949846,0.021618848,3.24668,0.0,0.0,0.0,75.44476999999999,0.0,77.10364799999999,30.878543,72.520473,0.0,0.0,0.0,136.427898,1.0,0.010448,98.699049,23.625684,13.129282,20.937282,1.0,11177.862,1.0,0.00404,15.930738,42.615749,0.0,2.6818560000000002,0.0,1.9874560000000001,0.0,1.982072,0.0,1.989293,10.0,8.999457000000001,0.0,0.0,0.0,0.136203664,0.0,0.137877454,0.0,0.153459549,0.0,0.0,0.0,2.09585,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,12.583236999999999,72.648151,0.0,7.099994000000001,0.0,5.625254,71.829954,0.0,241.953038,0.000288606169,0.0,86.440101,73.884424,73.359267,87.29790200000001,78.71394699999999,0.032738939,0.0,69.350674,14.400392000000002,21.905143,75.60135600000001,74.239284,0.0,74.20768699999999,73.638221,0.0,73.92280699999999,0.061855571,8.758692,30.98596,10.0,54.0,55.8,22.586465,68.865735,30.533212,0.0,8.519848,8.738756,0.0,10.0,1.0,9.519371000000001,0.0,1008.831,10.0,0.0,0.0,73.388987,0.0,0.213358551,0.0,8.24,1.0,85.835909,63.004611,57.66411,212.69594700000002,3.79,0.0,8.84108,8.871746,0.0,10.0,0.0,49.579785,16.47929,23.899094,49.393925711017154,30.614596000000002,0.0,0.001332703,0.0,0.040590624,0.0,0.023454575,0.0,0.024614157,0.0,0.020040249,2.020673,2.014006,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011534318,5.7272870000000005,0.0,0.084919139,0.0,0.045430753,9.5,9.791025,0.0,0.023841102000000003,9.5,9.729887,0.0,0.044455898,0.17228747100000003,73.126337,0.678678709,72.758112,1.5296969999999999,72.444868,1.8110259999999998,72.23290300000001,0.010188286999999999,9.876037,1.0,1.0,73.113602,73.050607,31.253397999999997,72.62520500000001,72.59778100000001,31.912446999999997,72.60526899999999,72.86448399999999,32.081233000000005,72.661426,72.877634,31.592446999999996
 10/25/2017,13:54:38.118,0.0,73.122541,0.0,4.929621,4.284216000000001,0.0,0.000791579233,74.92913399999999,0.0,72.95228,0.022912057000000003,3.8195959999999998,0.0,0.0,0.0,75.440425,0.0,77.106224,30.882213,72.518789,0.0,0.0,0.0,137.14758899999998,1.0,0.010448,98.622934,23.623317999999998,13.11919,20.927160999999998,1.0,11178.396,1.0,0.00404,16.019121,42.612863,0.0,2.694036,0.0,1.9868430000000001,0.0,1.982749,0.0,1.9895189999999998,10.0,8.999778,0.0,0.0,0.0,0.13739463,0.0,0.137362442,0.0,0.151977301,0.0,0.0,0.0,2.0931439999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,7.804142,72.68142900000001,0.0,5.776545,0.0,16.792172,71.865402,0.0,241.96982599999998,0.003613018,0.0,86.450703,73.88489200000001,73.36025,87.321925,78.71807,0.057123467000000004,0.0,69.30895500000001,14.400232,21.926038000000002,75.593724,74.242561,0.0,74.20853000000001,73.638643,0.0,73.919951,0.043845735999999996,10.121282,30.922883000000002,10.0,54.0,55.8,22.561313000000002,68.86522099999999,30.530796999999996,0.0,8.469347,8.896564999999999,6.994095,10.0,1.0,9.720873,0.0,1018.44,10.0,0.0,0.0,73.39128000000001,0.0,0.057913574,0.0,8.24,1.0,85.80898499999999,62.91626899999999,57.30829,195.315616,3.79,0.0,8.838074,8.854408,0.21640609100000002,10.0,0.0,49.575635999999996,16.383101999999997,23.891346,49.42802002434088,30.614085,0.0,0.0,0.0,0.050608125999999996,0.0,0.022778152000000003,0.0,0.024098787000000003,0.0,0.018300876,2.020867,2.013684,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01152941,5.702272,0.0,0.08662761699999999,0.0,0.044076865,9.5,9.79241,0.0,0.025967003,9.5,9.712912,0.0,0.042587682,0.235586375,73.166125,0.720877978,72.76607,1.417166,72.342864,1.8250919999999997,72.212647,0.031130307000000003,9.871527,1.0,1.0,73.113742,73.048501,31.511796999999998,72.62791899999999,72.596097,31.789489,72.607047,72.863127,32.138785,72.660443,72.881098,31.734534000000004
 10/25/2017,13:54:48.118,0.0,73.12576999999999,0.0,6.9706339999999996,13.342273,0.0,0.00048171730400000003,74.99865799999999,0.0,72.951531,0.020602755,3.282487,8.71514,0.0,0.0,75.462151,0.0,77.10996999999999,30.874083000000002,72.516355,0.0,0.0,0.0,134.188861,1.0,0.010448,98.543858,23.618307,13.116988000000001,20.936629,1.0,11181.497,1.0,0.00404,16.374682999999997,42.614446,0.0,2.706828,0.0,1.987552,0.0,1.98233,0.0,1.9881650000000002,10.0,8.995272,0.0,0.0,0.0,0.135688652,0.0,0.138263713,0.0,0.156875164,0.0,0.0,0.0,2.092016,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,16.063316,72.67347099999999,0.0,4.524633000000001,0.0,4.2454339999999995,71.85021,0.0,241.99139,0.0018482070000000001,0.0,86.46229100000001,73.884986,73.36053100000001,87.341021,78.7206,0.043751307,0.0,69.277807,14.398717000000001,21.852292000000002,75.59082099999999,74.24096899999999,0.0,74.210823,73.639719,0.0,73.924492,0.09004487800000001,9.496093,30.974421000000003,10.0,54.0,55.8,22.558112,68.862695,30.527963,0.0,9.095796,8.953567999999999,12.626264,10.0,1.0,9.334661,0.0,1009.345,10.0,0.0,0.0,73.387723,0.0,0.307223404,14.130111999999999,8.24,1.0,85.83286,63.163267000000005,57.594873,187.795897,3.79,0.0,8.574178999999999,8.941098,12.881831,10.0,0.0,49.570183,16.521031,23.887726999999998,49.537141756482015,30.615942999999998,0.0,0.005716719,0.0,0.043070842000000005,0.0,0.026031423999999997,0.0,0.020426777,0.0,0.017527821000000002,2.020834,2.0138130000000003,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011532668999999999,5.698983,0.0,0.083146191,0.0,0.043174274000000006,9.5,9.791734,0.0,0.025999214,9.5,9.699093,0.0,0.042201155,0.26371922,73.141529,0.798243327,72.77041,1.6422290000000002,72.381206,0.79121009,72.221328,0.028230643,9.874103999999999,1.0,1.0,73.117673,73.050561,31.436840999999998,72.627685,72.596612,31.785154,72.60555,72.861582,32.089344,72.65969399999999,72.877775,31.704641
 10/25/2017,13:54:58.118,0.0,73.12694,0.0,6.827405000000001,4.685015,0.0,0.000690974714,74.87337,0.0,72.95078199999999,0.022357825,3.461523,27.389251,0.0,0.0,75.335415,0.0,77.115965,30.866465,72.516308,0.0,0.0,0.0,142.02549299999998,1.0,0.010448,98.502064,23.614828,13.178638000000001,20.971073,1.0,11122.59,1.0,0.00404,15.999660999999998,42.617005999999996,0.0,2.713402,0.0,1.9876490000000002,0.0,1.9822009999999999,0.0,1.9876169999999997,10.0,8.98922,0.0,0.0,0.0,0.137748701,0.0,0.13910060800000001,0.0,0.16261081900000002,0.0,0.0,0.0,2.097107,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,0.0,72.685769,0.0,4.202713,0.0,0.0,71.908808,0.0,241.993417,0.0,0.0,86.473596,73.88625,73.36563199999999,87.362932,78.727393,0.0,0.0,69.24520799999999,14.397122,21.926038000000002,75.587028,74.24125,0.0,74.21236800000001,73.640047,0.0,73.928564,0.0,7.4281630000000005,30.929421,10.0,54.0,55.8,22.567258,68.865174,30.525037,0.0,8.788584,8.871363,3.0307169999999997,10.0,1.0,9.492984,0.0,1017.5089999999999,10.0,0.0,0.0,73.38529,0.0,0.105144932,7.4737990000000005,8.24,1.0,85.810158,63.22636899999999,57.46603100000001,209.168574,3.79,0.0,8.603033,9.093553,0.168309579,10.0,0.0,49.563705,16.175075,23.888562,50.69843747721259,30.615246000000003,0.0,0.0,0.0,0.043135263,0.0,0.023390154,0.0,0.018558561,0.0,0.014274548,2.020931,2.013619,2.018386,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011528436000000001,5.699209,0.0,0.083307369,0.0,0.043109802999999995,9.5,9.791637,0.0,0.023132469,9.5,9.700124,0.0,0.045679902,0.404383454,73.165402,0.685711917,72.771857,0.228553167,72.482486,0.713844763,72.192391,0.031452492,9.872492999999999,1.0,1.0,73.11739200000001,73.051029,31.384371999999995,72.627404,72.599326,31.823382000000002,72.60686,72.862238,32.029474,72.662689,72.87857,31.588565000000003
 10/25/2017,13:55:08.118,0.0,73.126238,0.0,6.218682,19.530609,0.0,0.000763409971,74.776326,0.0,72.953824,0.019771407,2.208269,29.182990999999998,0.0,0.0,75.290514,0.0,77.121211,30.862563,72.517759,0.0,0.0,0.0,161.057316,1.0,0.010448,98.477194,23.609446,13.123594,20.988377,1.0,11158.725,1.0,0.00404,16.01304,42.617612,0.0,2.703316,0.0,1.988616,0.0,1.9816529999999999,0.0,1.988423,10.0,8.981527,0.0,0.0,0.0,0.13832809,0.0,0.137716513,0.0,0.17095652,0.0,0.0,0.0,2.0930150000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.672297,0.0,0.0,72.625725,0.0,4.739246,0.0,8.497206,71.835741,0.0,241.99872299999998,0.001109449,0.0,86.48509,73.88606300000001,73.366849,87.385407,78.731328,0.0036348229999999997,0.0,69.227202,14.399196,21.840001,75.582065,74.240923,0.0,74.21279,73.638409,0.0,73.931607,0.066441927,13.167071,30.882498,10.0,54.0,55.8,22.564057000000002,68.861292,30.522389,0.0,8.890186,8.968569,8.486379,10.0,1.0,9.516373,0.0,987.1281650000001,10.0,0.0,0.0,73.383651,0.0,0.164333597,9.31832,8.24,1.0,85.779199,63.341755000000006,57.635813,183.43478100000002,3.79,0.0,8.677572999999999,8.714508,14.356792,10.0,0.0,49.561095,16.601792,23.887542,52.76302346672242,30.613342,0.0,0.014871578,0.0,0.04403716,0.0,0.019911407,0.0,0.015273078,0.0,0.015208656000000001,2.020899,2.012911,2.0185150000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011522788999999999,5.699596,0.0,0.082791602,0.0,0.041433561,9.5,9.793119,0.0,0.018816246000000002,9.5,9.700446000000001,0.0,0.043038630999999994,0.277785643,73.14442199999999,0.47471558799999997,72.769687,0.875608629,72.34648100000001,1.747727,72.216264,0.029841567000000003,9.875071,1.0,1.0,73.116878,73.05065400000001,31.396996,72.626,72.60082299999999,31.844269,72.603538,72.86162900000001,32.184364,72.663812,72.87946,31.637092
 10/25/2017,13:55:18.118,0.0,73.126238,0.0,5.07285,5.566773,0.0,0.0,74.898717,0.0,72.953216,0.029562846,4.571548,33.106797,0.0,0.0,75.396248,0.0,77.1258,30.862284000000002,72.51687,0.0,0.0,0.0,136.267967,1.0,0.010448,98.479357,23.608332,13.173867000000001,20.956218,1.0,11176.793,1.0,0.00404,16.048718,42.621615000000006,0.0,2.708697,0.0,1.989132,0.0,1.981524,0.0,1.988229,10.0,8.976344000000001,0.0,0.0,0.0,0.136879618,0.0,0.137072747,0.0,0.153427326,0.0,0.0,0.0,2.091017,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,0.0,72.644534,0.0,3.880793,0.0,10.262091999999999,71.846593,0.0,241.99766200000002,0.002956344,0.0,86.496255,73.883395,73.36815899999999,87.409617,78.733858,0.027757153,0.0,69.212002,14.401907000000001,21.917844,75.593255,74.241625,0.0,74.215551,73.637941,0.0,73.932496,0.0,6.4022120000000005,30.958652,10.0,54.0,55.8,22.569087,68.861853,30.521739,0.0,8.824656,8.81436,6.4966669999999995,10.0,1.0,9.405427,0.0,1016.05,10.0,0.0,0.0,73.381966,0.0,0.0,1.234509,8.24,1.0,85.74584899999999,63.268437,57.538881,204.48678700000002,3.79,0.0,8.65473,8.965013,3.32665,10.0,0.0,49.558299,16.677335999999997,23.881185000000002,52.632383186878144,30.612273,0.0,0.047461584,0.0,0.042845367,0.0,0.018043191,0.0,0.015079813999999999,0.0,0.019331616,2.020834,2.013426,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011516651999999999,5.6981779999999995,0.0,0.082372541,0.0,0.042819684000000004,9.5,9.792475,0.0,0.019106141,9.5,9.699705,0.0,0.039269989,0.453615934,73.187828,0.938907554,72.78198499999999,0.39031703100000004,72.405803,1.543764,72.237967,0.031452492,9.869914999999999,1.0,1.0,73.118048,73.05145,31.348867,72.624549,72.599981,31.839540000000003,72.605035,72.861489,32.065396,72.66292299999999,72.881238,31.616905
 10/25/2017,13:55:28.118,0.0,73.128157,0.0,4.106054,0.0,0.0,2.2960679e-05,74.938549,0.0,72.95111,0.019956151000000002,2.45892,0.0,0.0,0.0,75.448391,0.0,77.131093,30.860379,72.514717,0.0,0.0,0.0,135.468311,1.0,0.010448,98.456039,23.606894,13.165244,20.948709,1.0,11185.666000000001,1.0,0.00404,16.266838,42.620917,0.0,2.6954540000000002,0.0,1.986005,0.0,1.9813310000000002,0.0,1.989293,10.0,8.976666,0.0,0.0,0.0,0.13864997199999998,0.0,0.13816714800000002,0.0,0.155199579,0.0,0.0,0.0,2.089116,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,0.0,72.669854,0.0,5.1684730000000005,0.0,18.573103,71.838635,0.0,242.004223,0.0031205129999999997,0.0,86.506716,73.888356,73.371717,87.429934,78.742103,0.040867113,0.0,69.214855,14.385798000000001,21.876054999999997,75.592647,74.24125,0.0,74.215036,73.639251,0.0,73.932028,0.0,0.0,30.899037,10.0,54.0,55.7,22.559941000000002,68.85890699999999,30.516257,0.0,8.990587,9.048373,8.88753,10.0,1.0,9.409025,0.0,999.2871,10.0,0.0,0.0,73.38103000000001,0.0,0.38315229799999995,13.199832,8.24,1.0,85.716111,63.456540000000004,57.829678,186.769752,3.79,0.0,8.763534,8.901041000000001,8.697431,10.0,0.0,49.553545,16.552564,23.874782,52.04159781685187,30.612877,0.0,0.05290937,0.0,0.044101580999999994,0.0,0.018300876,0.0,0.015691816,0.0,0.018622982,2.021028,2.013619,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011510993,5.698597,0.0,0.084274431,0.0,0.044528161,9.5,9.791863000000001,0.0,0.014950971,9.5,9.700382000000001,0.0,0.044294845,0.26371922,73.176253,0.756044037,72.743643,1.494531,72.48827299999999,0.819342936,72.140305,0.030163752000000002,9.877004,1.0,1.0,73.117018,73.05350899999999,31.341765999999996,72.624081,72.601151,31.885649,72.602461,72.863922,32.029087,72.664795,72.883765,31.651844
 10/25/2017,13:55:38.118,0.0,73.127034,0.0,3.64056,9.783178,0.0,0.0009123046619999999,74.906684,0.0,72.95298199999999,0.025683219,2.1366549999999997,0.0,0.0,0.0,75.382489,0.0,77.132029,30.858753000000004,72.51701,0.0,0.0,0.0,146.023775,1.0,0.010448,98.43117,23.605873000000003,13.130199,20.960789000000002,1.0,11145.575,1.0,0.00404,16.075070999999998,42.624454,0.0,2.694584,0.0,1.9876169999999997,0.0,1.9813630000000002,0.0,1.9882939999999998,10.0,8.974316,0.0,0.0,0.0,0.137362442,0.0,0.136686488,0.0,0.153910668,0.0,0.0,0.0,2.08396,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.359553,0.0,15.598235999999998,72.623554,0.0,9.746893,0.0,6.315164,71.84442299999999,0.0,242.01922599999997,0.0028332179999999998,0.0,86.51670899999999,73.88830899999999,73.372325,87.450766,78.746788,0.03195234,0.0,69.19006800000001,14.385239000000002,21.853931,75.593209,74.241625,0.0,74.212977,73.639953,0.0,73.934275,0.071811318,0.0,30.824037,10.0,54.0,55.7,22.638141,68.857972,30.516815,0.0,8.9473,8.967369,12.995322999999999,10.0,1.0,9.374242,0.0,1008.1260000000001,10.0,0.0,0.0,73.380937,0.0,0.011877946,9.719302,8.24,1.0,85.688858,63.201128000000004,57.605709999999995,191.96461100000002,3.79,0.0,8.80922,8.918977,16.184461,10.0,0.0,49.547998,16.288048999999997,23.872648,52.357490092073,30.617243,0.0,0.052973840999999994,0.0,0.044939057000000004,0.0,0.015530763000000001,0.0,0.015240867,0.0,0.020942147,2.021028,2.013458,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011505642,5.696211,0.0,0.082050187,0.0,0.040208615,9.5,9.792636,0.0,0.013533703999999999,9.5,9.700833,0.0,0.042394419,0.186353894,73.120549,0.826376149,72.779815,1.030339,72.458613,1.5578299999999998,72.13306999999999,0.026619717999999997,9.870560000000001,1.0,1.0,73.119733,73.05336899999999,31.245902,72.628574,72.60255500000001,31.74338,72.604661,72.864297,31.9978,72.662081,72.88203399999999,31.710464
 10/25/2017,13:55:48.118,0.0,73.126706,0.0,6.11126,16.01961,0.0,0.00103303,74.672765,0.0,72.954714,0.016907873,2.2440759999999997,25.066999,0.0,0.0,75.051525,0.0,77.137743,30.850996000000002,72.516215,0.0,0.0,0.0,116.116626,1.0,0.010448,98.37903399999999,23.60476,13.109466000000001,20.871169000000002,1.0,11167.812,1.0,0.00404,16.309409,42.626922,0.0,2.681469,0.0,1.9858759999999998,0.0,1.9812990000000001,0.0,1.988229,10.0,8.969102000000001,0.0,0.0,0.0,0.1372015,0.0,0.135109263,0.0,0.152815093,0.0,0.0,0.0,2.080834,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,12.695497999999999,72.59823399999999,0.0,4.524633000000001,0.0,12.636667,71.869019,0.0,242.02453300000002,0.00209446,0.0,86.528812,73.888824,73.376631,87.47493,78.75231600000001,0.00442142,0.0,69.157984,14.385079999999999,21.883839000000002,75.599857,74.242327,0.0,74.215551,73.64140400000001,0.0,73.933245,0.06565889,0.0,30.843652000000002,10.0,54.0,55.7,22.633339000000003,68.856288,30.512495,0.0,9.095796,8.81076,11.037703,10.0,1.0,9.541561,0.0,1012.9060000000001,10.0,0.0,0.0,73.378129,0.0,0.024433117,6.383126,8.24,1.0,85.679337,63.309302,57.504563,194.642208,3.79,0.0,8.600028,8.911205,6.356732,10.0,0.0,49.54385,16.048036,23.869818,52.29566550760465,30.613945,0.0,0.054037609,0.0,0.045132320999999996,0.0,0.014145706000000001,0.0,0.016690345,0.0,0.023808892,2.020609,2.0138130000000003,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011503083,5.682188,0.0,0.07963253099999999,0.0,0.044238042000000005,9.5,9.794214,0.0,0.014596655,9.5,9.700317,0.0,0.042748735,0.22151995100000002,73.150933,0.9600071929999999,72.752325,0.9107746870000001,72.345035,1.2554020000000001,72.170689,0.030163752000000002,9.880871,1.0,1.0,73.117673,73.05393000000001,31.464062,72.626141,72.602368,31.813529,72.608124,72.864203,31.966513,72.661051,72.884888,31.758990999999998
 10/25/2017,13:55:58.118,0.0,73.128999,0.0,2.673764,23.554631,0.0,0.000711095622,74.618449,0.0,72.955228,0.022080707999999998,3.5331379999999997,0.0,0.0,0.0,75.144948,0.0,77.143925,30.857591999999997,72.516589,0.0,0.0,0.0,126.03236499999998,1.0,0.010448,98.354917,23.600213,13.105796,20.97042,1.0,11189.729,1.0,0.00404,16.033717000000003,42.628178000000005,0.0,2.6699330000000003,0.0,1.9924849999999998,0.0,1.980912,0.0,1.9881330000000002,10.0,8.972128,0.0,0.0,0.0,0.137298065,0.0,0.136139288,0.0,0.153459549,0.0,0.0,0.0,2.077644,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454624,0.0,11.604966000000001,72.61849000000001,0.0,5.204242,0.0,18.364526,71.863955,0.0,242.025498,0.001889249,0.0,86.538664,73.88695200000001,73.378316,87.49759300000001,78.752972,0.011762999,0.0,69.13941700000001,14.383644,21.924398999999998,75.590025,74.243544,0.0,74.214662,73.644868,0.0,73.939049,0.130874629,1.256432,30.859806,10.0,54.0,55.7,22.625564999999998,68.856148,30.513331,0.0,8.948503,8.739355999999999,6.592942999999999,10.0,1.0,9.389834,0.0,1000.201,10.0,0.0,0.0,73.377567,0.0,0.0011163710000000001,11.996884,8.24,1.0,85.663013,63.103770999999995,57.686386999999996,198.29785,3.79,0.0,8.56396,8.923162,4.769546,10.0,0.0,49.539982,16.1812,23.865132,52.075921675683325,30.615617999999998,0.0,0.054714553,0.0,0.041363679,0.0,0.014049073999999998,0.0,0.016754766,0.0,0.02319689,2.02106,2.013748,2.018193,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011499388999999999,5.682479,0.0,0.088239388,0.0,0.049879241,9.5,9.794053,0.0,0.013726968,9.5,9.700221,0.0,0.040655045,0.123054989,73.153104,0.7490108259999999,72.761729,0.6083465889999999,72.373972,0.8756086340000001,72.138858,0.035318711,9.878936999999999,1.0,1.0,73.120856,73.0551,31.492860999999998,72.625158,72.60157199999999,31.709882,72.604427,72.862565,32.105953,72.662549,72.883812,31.526839000000002
 10/25/2017,13:56:08.118,0.0,73.129467,0.0,7.507743,8.7411,0.0,0.000489765669,74.694491,0.0,72.952186,0.029839962,2.279884,0.0,0.0,0.0,75.051525,0.0,77.14729799999999,30.851135,72.512986,0.0,0.0,0.0,88.608446,1.0,0.010448,98.341378,23.598032999999997,13.063778999999998,20.950341,1.0,11110.937,1.0,0.00404,15.981010999999999,42.632415,0.0,2.682178,0.0,1.988229,0.0,1.98117,0.0,1.9882939999999998,10.0,8.973092999999999,0.0,0.0,0.0,0.136976182,0.0,0.13617147599999999,0.0,0.15761628800000002,0.0,0.0,0.0,2.077451,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,13.080391,72.646704,0.0,5.633469,0.0,6.652097,71.854551,0.0,242.044698,0.00020652192299999998,0.0,86.550861,73.886905,73.379018,87.517675,78.76290300000001,0.0115008,0.0,69.134132,14.383485,21.788788,75.59199100000001,74.242467,0.0,74.21461500000001,73.641217,0.0,73.939236,0.0036871609999999996,0.0,30.954806,10.0,54.0,55.7,22.628079999999997,68.85535300000001,30.514214000000003,0.0,8.944894999999999,8.840762,11.759775999999999,10.0,1.0,9.400628999999999,0.0,1012.826,10.0,0.0,0.0,73.375227,0.0,0.09438335699999999,14.482976999999998,8.24,1.0,85.66442099999999,63.17168100000001,57.452183999999995,202.530698,3.79,0.0,8.939063,8.896856,14.052181,10.0,0.0,49.53672,15.844319,23.869122,51.979822344519675,30.617846999999998,0.0,0.053199487999999996,0.0,0.044745794000000005,0.0,0.015047603,0.0,0.016110554,0.0,0.021038777999999998,2.020963,2.013458,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011498521999999999,5.661848,0.0,0.083049485,0.0,0.042400624000000005,9.5,9.792797,0.0,0.013630336000000002,9.5,9.699222,0.0,0.04088052,0.369217394,73.14804000000001,0.72087798,72.748707,1.5367309999999998,72.43474,1.7547599999999999,72.161284,0.030485937,9.878615,1.0,1.0,73.11860899999999,73.05739399999999,31.306655,72.626655,72.60335,31.806040999999997,72.605737,72.866449,32.008615999999996,72.661941,72.88441999999999,31.760544
 10/25/2017,13:56:18.118,0.0,73.127736,0.0,6.827405000000001,8.949516000000001,0.0,0.000731216518,74.65900500000001,0.0,72.953544,0.021434104,3.8195959999999998,18.436567999999998,0.0,0.0,75.050077,0.0,77.151278,30.846211,72.507277,0.0,0.0,0.0,133.709067,1.0,0.010448,98.326335,23.595249,13.06121,20.925202,1.0,11098.001,1.0,0.00404,16.111154,42.634463000000004,0.0,2.679987,0.0,1.987166,0.0,1.9816529999999999,0.0,1.988391,10.0,8.975282,0.0,0.0,0.0,0.137072747,0.0,0.13810277199999998,0.0,0.157487397,0.0,0.0,0.0,2.077322,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454624,0.0,0.0,72.649598,0.0,5.740776,0.0,12.893377000000001,71.86106099999999,0.0,242.049812,0.0006579852830000001,0.0,86.565733,73.887373,73.381686,87.539212,78.765199,0.019366776999999998,0.0,69.114536,14.383723999999999,21.916204999999998,75.592928,74.240501,0.0,74.21695600000001,73.643698,0.0,73.942326,0.032435779,0.0,30.890959999999996,10.0,54.0,55.7,22.638141,68.851799,30.513563,0.0,8.896198,9.081975,14.535746,10.0,1.0,9.615325,0.0,998.950242,10.0,0.0,0.0,73.374993,0.0,0.211564955,8.067254,8.24,1.0,85.660434,62.962543000000004,57.306484,195.443884,3.79,0.0,8.772551,8.894465,15.943978,10.0,0.0,49.529356,16.570486,23.860214000000003,52.43993781849302,30.618126,0.0,0.053618549,0.0,0.044745794000000005,0.0,0.018139823,0.0,0.015047603,0.0,0.017946558999999997,2.020963,2.013426,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011496784,5.6613,0.0,0.081405479,0.0,0.041949328,9.5,9.792893,0.0,0.01540192,9.5,9.700221,0.0,0.044971267999999995,0.35515097100000004,73.132124,0.727911215,72.739303,0.74901082,72.366737,0.460649149,72.14536899999999,0.029841567000000003,9.88377,1.0,1.0,73.118937,73.06062299999999,31.295609000000002,72.626796,72.60470699999999,31.778454999999997,72.602508,72.86439,31.940246999999996,72.659133,72.885824,31.613799
 10/25/2017,13:56:28.118,0.0,73.130263,0.0,3.24668,11.498597,0.0,0.000356967698,74.64452,0.0,72.955135,0.021156987999999998,4.070247,15.970176,0.0,0.0,75.055146,0.0,77.155259,30.852389000000002,72.508587,0.0,0.0,0.0,146.503569,1.0,0.010448,98.306825,23.586898,12.998277,20.931895,1.0,11091.907,1.0,0.00404,16.034933,42.634695,0.0,2.691394,0.0,1.9880360000000001,0.0,1.9813630000000002,0.0,1.988777,10.0,8.975411,0.0,0.0,0.0,0.138199337,0.0,0.137652136,0.0,0.15552180699999998,0.0,0.0,0.0,2.074293,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,0.0,72.677088,0.0,4.131175,0.0,13.952309,71.853827,0.0,242.075863,0.001807165,0.0,86.573192,73.889339,73.385758,87.561875,78.769743,0.001012831,0.0,69.10008499999999,14.385,21.923579999999998,75.600887,74.241016,0.0,74.217377,73.64323,0.0,73.946632,0.119688396,0.0,30.970190999999996,10.0,55.0,55.7,22.610703,68.853061,30.510637,0.0,8.934675,8.954168,6.705266,10.0,1.0,9.558352000000001,0.0,1010.74,10.0,0.0,0.0,73.372887,0.0,0.15118056,8.339922,8.24,1.0,85.702508,62.937303,57.307688,187.539361,3.79,0.0,8.524286,8.880714,12.112286,10.0,0.0,49.527817999999996,16.481331,23.861559,52.632383186878144,30.621378000000004,0.0,0.052619251,0.0,0.044616950999999995,0.0,0.017882138,0.0,0.016303816999999998,0.0,0.018333086000000002,2.020834,2.013587,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011502517,5.659462,0.0,0.081308773,0.0,0.042529565,9.5,9.793988,0.0,0.014693287,9.5,9.699575999999999,0.0,0.043199684,0.277785644,73.147316,0.7490108259999999,72.769687,1.585963,72.44993199999999,0.425483092,72.177199,0.030485937,9.873138,1.0,1.0,73.119967,73.06198,31.29127,72.628855,72.606767,31.780425,72.604005,72.865841,32.034109,72.662221,72.886573,31.679019
 10/25/2017,13:56:38.118,0.0,73.12647199999999,0.0,5.645766,10.61684,0.0,0.000928401386,74.60686199999999,0.0,72.954386,0.02882387,4.858006,0.0,0.0,0.0,75.00155500000001,0.0,77.162378,30.853410999999998,72.506528,0.0,0.0,0.0,102.522467,1.0,0.010448,98.315005,23.591259,13.022680000000001,20.863985999999997,1.0,11090.624,1.0,0.00404,15.95628,42.640188,0.0,2.702575,0.0,1.9889709999999998,0.0,1.9820080000000002,0.0,1.9886810000000001,10.0,8.970775999999999,0.0,0.0,0.0,0.135881781,0.0,0.135559899,0.0,0.154232896,0.0,0.0,0.0,2.073584,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,13.930365,72.623554,0.0,6.384616,0.0,11.99489,71.897233,0.0,242.08396800000003,0.0018482070000000001,0.0,86.58721899999999,73.889526,73.39039100000001,87.57947,78.776115,0.037196325,0.0,69.07151,14.381410999999998,21.826481,75.600513,74.241438,0.0,74.21733,73.644306,0.0,73.945789,0.17964660699999999,4.222069,31.019037,10.0,55.0,55.7,22.57366,68.850349,30.509894,0.0,8.777161,8.844961999999999,10.090985,10.0,1.0,9.631517,0.0,1013.612,10.0,0.0,0.0,73.372465,0.0,0.255209122,16.26334,8.24,1.0,85.679477,63.068314,57.434723999999996,205.144161,3.79,0.0,8.59041,8.89865,12.016093,10.0,0.0,49.525114,16.312551000000003,23.858497,51.90433203852777,30.618591,0.0,0.054553375999999994,0.0,0.044842426,0.0,0.014500023,0.0,0.018429718,0.0,0.023454575,2.020931,2.013587,2.0184509999999998,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011497808,5.658785,0.0,0.082082423,0.0,0.041820386,9.5,9.792442,0.0,0.014822129,9.5,9.699512,0.0,0.043199684,0.228553162,73.166125,0.706811555,72.785602,0.256686016,72.352992,0.425483092,72.224222,0.035318711,9.877971,1.0,1.0,73.12048100000001,73.06067,31.425795,72.62684300000001,72.60746800000001,31.815106,72.6092,72.868415,32.024452000000004,72.663485,72.886901,31.646796999999996
 10/25/2017,13:56:48.118,0.0,73.13002900000001,0.0,5.108657,0.0,0.0,0.000566225108,74.698112,0.0,72.954339,0.015337548000000001,3.89121,0.0,0.0,0.0,75.15074200000001,0.0,77.16575,30.855502,72.504469,0.0,0.0,0.0,143.54484,1.0,0.010448,98.31115,23.585599,13.065980999999999,20.978256,1.0,11102.705,1.0,0.00404,16.229134,42.640142,0.0,2.689009,0.0,1.9889709999999998,0.0,1.982105,0.0,1.988939,10.0,8.986613,0.0,0.0,0.0,0.139164985,0.0,0.136622112,0.0,0.141730455,0.0,0.0,0.0,2.082639,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,13.769992000000002,72.654662,0.0,4.238482,0.0,7.422229,71.839359,0.0,242.074898,0.000370690415,0.0,86.597493,73.893599,73.38894,87.60189799999999,78.78000300000001,0.024610761000000002,0.0,69.05102600000001,14.378779999999999,21.791656,75.607958,74.240923,0.0,74.219249,73.640328,0.0,73.95079799999999,0.0,7.893046000000001,30.959421000000003,10.0,55.0,55.7,22.584636,68.84759,30.510265000000004,0.0,8.86674,8.564747,9.689834,10.0,1.0,9.588937,0.0,1004.404,10.0,0.0,0.0,73.370874,0.0,0.25939418,10.00801,8.24,1.0,85.67886700000001,63.213147,57.353444999999994,190.473494,3.79,0.0,8.720854,9.003874,17.996098,10.0,0.0,49.519056,16.389001,23.855806,49.891997120257734,30.6224,0.0,0.035598951000000004,0.0,0.053056133,0.0,0.017173504,0.0,0.024356472,0.0,0.024034366,2.020802,2.013426,2.0184830000000002,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011496667,5.66001,0.0,0.081921246,0.0,0.043077567000000004,9.5,9.791379,0.0,0.021908465,9.5,9.699608,0.0,0.042265576,0.26371922,73.15455,0.875608632,72.74436700000001,1.501564,72.412313,1.346834,72.21409399999999,0.031130307000000003,9.832861999999999,1.0,1.0,73.12272800000001,73.063244,31.51298,72.629042,72.607749,31.772543,72.607702,72.866075,32.059216,72.661941,72.887088,31.598659
 10/25/2017,13:56:58.118,0.0,73.131105,0.0,6.755791,19.739024,0.0,0.000449523859,74.426534,0.0,72.951204,0.024482382,4.67897,27.373236,0.0,0.0,74.903787,0.0,77.169216,30.847603999999997,72.501287,0.0,0.0,0.0,153.860408,1.0,0.010448,98.339169,23.590192000000002,13.063778999999998,20.95834,1.0,11093.831,1.0,0.00404,16.000472,42.641864,0.0,2.684885,0.0,1.9875200000000002,0.0,1.9828459999999999,0.0,1.9889709999999998,10.0,8.994821,0.0,0.0,0.0,0.136815241,0.0,0.1366543,0.0,0.13670370099999998,0.0,0.0,0.0,2.081124,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,11.476668,72.625001,0.0,5.883851,0.0,11.385202,71.884211,0.0,242.082327,0.002381754,0.0,86.60509300000001,73.891211,73.392778,87.62390500000001,78.783798,0.000750630863,0.0,69.06239000000001,14.383485,21.832626,75.598874,74.239471,0.0,74.219109,73.64,0.0,73.95473,0.0,7.780833,30.947498,10.0,55.0,55.7,22.635169,68.84585899999999,30.511241,0.0,8.972551,8.818561,0.0,10.0,1.0,9.597333,0.0,1009.585,10.0,0.0,0.0,73.36890799999999,0.0,0.18944393899999998,12.061041000000001,8.24,1.0,85.682901,63.223965,57.625578000000004,204.021815,3.79,0.0,8.571775,8.962621,0.0,10.0,0.0,49.516818,16.305744,23.851677,48.324871067997435,30.624397,0.0,0.018610886,0.0,0.042716525,0.0,0.020233513,0.0,0.025483844,0.0,0.022294993,2.020931,2.013684,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011496279,5.660977,0.0,0.083726429,0.0,0.043367685999999996,9.5,9.792958,0.0,0.023261311,9.5,9.699995,0.0,0.0450679,0.26371922,73.153104,0.7419776359999999,72.796454,1.396066,72.428952,1.290568,72.131623,0.034674341000000004,9.872171,1.0,1.0,73.127455,73.065584,31.296793,72.626,72.60887199999999,31.932546000000002,72.60887199999999,72.868321,32.076597,72.66465500000001,72.88605799999999,31.601764000000003
