date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:57:08.118,0.0,73.13059,0.0,3.389909,7.186000999999999,0.0,0.0,74.422189,0.0,72.954012,0.030209451000000002,2.781185,0.0,0.0,0.0,74.824848,0.0,77.176288,30.845978999999996,72.499836,0.0,0.0,0.0,141.865562,1.0,0.010448,98.325441,23.585831,13.112401,20.986255,1.0,11126.545,1.0,0.00404,15.858572,42.64503,0.0,2.675218,0.0,1.986102,0.0,1.982105,0.0,1.9891,10.0,8.995078999999999,0.0,0.0,0.0,0.13871434900000001,0.0,0.137523383,0.0,0.151977301,0.0,0.0,0.0,2.0807700000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,10.658769,72.69155699999999,0.0,5.204242,0.0,12.845244000000001,71.861785,0.0,242.087055,0.001478828,0.0,86.618181,73.890135,73.39619499999999,87.647178,78.791809,0.025397358999999998,0.0,69.199749,14.383485,21.844507,75.596112,74.241578,0.0,74.21967099999999,73.641825,0.0,73.954262,0.0,8.999149000000001,30.997497999999997,10.0,55.0,55.7,22.578004999999997,68.846888,30.509521999999997,0.0,8.679166,8.980569000000001,0.0,10.0,1.0,9.267494000000001,0.0,1015.135,10.0,0.0,0.0,73.369096,0.0,0.0,0.0,8.24,1.0,85.688858,63.073723,57.495532,201.007514,3.79,0.0,8.551938,8.835277,2.044075,10.0,0.0,49.511505,16.515813,23.850517,49.35301644975294,30.623375,0.0,0.000752465165,0.0,0.045293374000000004,0.0,0.0211032,0.0,0.024453104,0.0,0.018622982,2.020802,2.013523,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011496216,5.66159,0.0,0.083919842,0.0,0.044302512999999995,9.5,9.792958,0.0,0.025387212000000003,9.5,9.699575999999999,0.0,0.043457369,0.545047685,73.151657,0.566147344,72.766793,0.158221053,72.48538,0.622413013,72.132347,0.029197197999999997,9.874749000000001,1.0,1.0,73.12689300000001,73.065584,31.481026,72.625766,72.60798299999999,31.809194,72.604661,72.867432,32.11252,72.668211,72.887041,31.716676
 10/25/2017,13:57:18.118,0.0,73.133211,0.0,4.28509,15.218012,0.0,0.0008277968700000001,74.55689100000001,0.0,72.955462,0.015245175,3.067643,9.371777,0.0,0.0,75.067458,0.0,77.180925,30.847744,72.498713,0.0,0.0,0.0,135.948104,1.0,0.010448,98.307436,23.586388,13.058825,20.934344,1.0,11118.955,1.0,0.00404,15.908033999999999,42.648986,0.0,2.684627,0.0,1.9874880000000001,0.0,1.9819759999999997,0.0,1.988906,10.0,9.002482,0.0,0.0,0.0,0.136750865,0.0,0.137845266,0.0,0.15014060199999998,0.0,0.0,0.0,2.083509,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,5.318371,72.701685,0.0,4.7034769999999995,0.0,14.433642,71.85238000000001,0.0,242.08686200000002,0.001232575,0.0,86.631176,73.893458,73.39708399999999,87.67063900000001,78.79654000000001,0.0,0.0,69.20325600000001,14.382289000000002,21.895311,75.586466,74.242327,0.0,74.219249,73.6422,0.0,73.958709,0.048320229000000006,4.831226,30.966728999999997,10.0,55.0,55.7,22.6418,68.84773,30.509660999999998,0.0,8.703814999999999,8.940967,5.999239,10.0,1.0,9.425817,0.0,1018.985,10.0,0.0,0.0,73.368955,0.0,0.18824820899999997,10.200481,8.24,1.0,85.698662,63.096559,57.339597,189.880254,3.79,0.0,8.619864999999999,8.84544,1.8196240000000001,10.0,0.0,49.506611,16.570713,23.848568,49.59171401084128,30.625233,0.0,0.0,0.0,0.046066429000000006,0.0,0.022649309,0.0,0.023680048999999998,0.0,0.018333086000000002,2.020834,2.013458,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011496798,5.661493,0.0,0.084274431,0.0,0.045301811,9.5,9.791863000000001,0.0,0.026804479,9.5,9.687722,0.0,0.048450015,0.186353895,73.141529,0.7912100940000001,72.745814,1.5578299999999998,72.430399,0.587246956,72.146815,0.030485937,9.874749000000001,1.0,1.0,73.12525500000001,73.066005,31.464062,72.627685,72.60583100000001,31.674413,72.60803,72.868321,32.085868,72.668352,72.88722800000001,31.481417999999998
 10/25/2017,13:57:28.118,0.0,73.135037,0.0,6.863213000000001,0.580833544,0.0,0.000272459902,74.76329100000001,0.0,72.95480699999999,0.029470474,3.1392580000000003,6.2007010000000005,0.0,0.0,75.211575,0.0,77.185468,30.849927,72.49698199999999,0.0,0.0,0.0,131.709926,1.0,0.010448,98.321163,23.588476,13.06433,20.948546,1.0,11114.465,1.0,0.00404,16.049529,42.647264,0.0,2.6898150000000003,0.0,1.987004,0.0,1.981782,0.0,1.988906,10.0,9.001806,0.0,0.0,0.0,0.137233689,0.0,0.138907479,0.0,0.151075063,0.0,0.0,0.0,2.085152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,11.252147,72.66479,0.0,6.6349979999999995,0.0,16.070173,71.846593,0.0,242.09448500000002,0.002956344,0.0,86.640934,73.89317700000001,73.398395,87.692551,78.800195,0.021988769,0.0,69.17295,14.382847,21.831397,75.588761,74.24125,0.0,74.21920300000001,73.6444,0.0,73.956836,0.0,11.804481,30.893652000000003,10.0,55.0,55.7,22.664208,68.84777700000001,30.502971999999996,0.0,8.600408,8.849162,9.449143,10.0,1.0,9.429414999999999,0.0,1012.2,10.0,0.0,0.0,73.363573,0.0,0.106938528,9.061691,8.24,1.0,85.716767,63.089348,57.521421,198.45818500000001,3.79,0.0,8.67036,8.925554,8.232498,10.0,0.0,49.500786,16.308692999999998,23.849543,49.2848438378865,30.626069,0.0,7.552141899999999e-05,0.0,0.04561548,0.0,0.024034366,0.0,0.024130997999999997,0.0,0.018075402,2.02077,2.013523,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011498761000000001,5.662267,0.0,0.08485466900000001,0.0,0.04404463,9.5,9.792088,0.0,0.026675637000000002,9.5,9.693327,0.0,0.043199684,0.390317029,73.148763,0.411416667,72.76028199999999,0.319984915,72.453549,0.798243303,72.149709,0.030163752000000002,9.849616000000001,1.0,1.0,73.125723,73.068064,31.547696999999996,72.626749,72.610463,31.847027,72.606954,72.869959,32.178184,72.66428,72.88428,31.651066999999998
 10/25/2017,13:57:38.118,0.0,73.132603,0.0,6.9706339999999996,7.6990229999999995,0.0,0.000308677527,74.76908399999999,0.0,72.953824,0.024112894,3.1034509999999997,11.982308999999999,0.0,0.0,75.348451,0.0,77.185796,30.846768,72.500725,0.0,0.0,0.0,129.310956,1.0,0.010448,98.338463,23.583835999999998,13.099741,20.872475,1.0,11106.767,1.0,0.00404,16.078719,42.644797,0.0,2.68424,0.0,1.9872299999999998,0.0,1.982427,0.0,1.988487,10.0,9.002933,0.0,0.0,0.0,0.135978346,0.0,0.13810277199999998,0.0,0.149141696,0.0,0.0,0.0,2.087086,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,18.420789000000003,72.645257,0.0,6.563461,0.0,10.903869,71.840805,0.0,242.105484,0.00098632227,0.0,86.651912,73.89416,73.402654,87.71596600000001,78.803802,0.055812470999999995,0.0,69.141989,14.382289000000002,21.913747,75.590165,74.240033,0.0,74.218641,73.64664599999999,0.0,73.957351,0.062191157999999996,12.317456,30.914037,10.0,55.0,55.7,22.606129,68.84455,30.500975,0.0,8.765137,8.783159,11.727684,10.0,1.0,9.593135,0.0,1006.682,10.0,0.0,0.0,73.363947,0.0,0.11949369900000001,4.971667,8.24,1.0,85.710154,63.065909999999995,57.482889,188.62964,3.79,0.0,8.753314999999999,8.794622,11.519095,10.0,0.0,49.498176,16.501975,23.850007,49.67358662774108,30.625326,0.0,0.0,0.0,0.045003479000000006,0.0,0.025644897000000003,0.0,0.022939205,0.0,0.01797877,2.020802,2.01378,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011496766,5.663105000000001,0.0,0.08343631,0.0,0.044592632,9.5,9.791347,0.0,0.026997742999999998,9.5,9.678188,0.0,0.043264105,0.460649145,73.153104,0.5520808970000001,72.758112,0.38328382299999997,72.484656,1.473432,72.159114,0.025653164,9.867016,1.0,1.0,73.124553,73.071995,31.386739000000002,72.626796,72.60896600000001,31.896684000000004,72.60896600000001,72.870474,32.067713,72.666714,72.890364,31.506264
 10/25/2017,13:57:48.118,0.0,73.134849,0.0,1.957618,10.135881,0.0,0.0,74.518508,0.0,72.953356,0.022265452999999998,3.175065,10.717082000000001,0.0,0.0,74.98345,0.0,77.19099399999999,30.847696999999997,72.50526500000001,0.0,0.0,0.0,130.510441,1.0,0.010448,98.349558,23.575948999999998,13.123776999999999,20.918182,1.0,11110.723,1.0,0.00404,16.038176999999997,42.649405,0.0,2.683757,0.0,1.9863279999999999,0.0,1.98175,0.0,1.988906,10.0,9.000712,0.0,0.0,0.0,0.13671867599999998,0.0,0.138360278,0.0,0.15336288,0.0,0.0,0.0,2.0895349999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,17.362332000000002,72.64019300000001,0.0,9.317666000000001,0.0,8.737872,71.89144499999999,0.0,242.109585,8.339555000000001e-05,0.0,86.664907,73.89519,73.40438499999999,87.734641,78.80919,0.000488431308,0.0,69.119587,14.381410999999998,21.913747,75.601683,74.242514,0.0,74.21981099999999,73.644306,0.0,73.958428,0.0,7.091523,30.995191,10.0,55.0,55.7,22.633111,68.843194,30.500371,0.0,8.754315,8.911566,7.651983,10.0,1.0,9.39883,0.0,1011.815,10.0,0.0,0.0,73.364088,0.0,0.195422592,0.0,8.24,1.0,85.727556,63.110983,57.234838,201.151816,3.79,0.0,8.671562,8.979361,5.555123,10.0,0.0,49.493189,16.25198,23.84945,49.209867666368254,30.622678000000004,0.0,0.0,0.0,0.04609864,0.0,0.024163208999999998,0.0,0.023776681,0.0,0.017753295,2.020706,2.013587,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011498652,5.659623000000001,0.0,0.084177725,0.0,0.04433474900000001,9.5,9.793151,0.0,0.026611216,9.5,9.689172,0.0,0.040493992,0.214486741,73.151657,0.798243303,72.79573,1.6000290000000001,72.3378,1.7758599999999998,72.230733,0.029841567000000003,9.867338,1.0,1.0,73.126144,73.073587,31.309811,72.63011800000001,72.609808,31.898259999999997,72.606486,72.87258,32.153077,72.66456099999999,72.89027,31.514803999999998
 10/25/2017,13:57:58.118,0.0,73.131854,0.0,6.719983999999999,6.592817999999999,0.0,0.000449523857,74.39829,0.0,72.953965,0.02974759,1.957618,9.195606,0.0,0.0,74.775602,0.0,77.196942,30.856338,72.504235,0.0,0.0,0.0,137.78731399999998,1.0,0.010448,98.370948,23.580589,13.107814000000001,20.97646,1.0,11182.458999999999,1.0,0.00404,15.824515,42.650197,0.0,2.695035,0.0,1.9852319999999999,0.0,1.9820400000000002,0.0,1.9890029999999999,10.0,8.999360000000001,0.0,0.0,0.0,0.138585596,0.0,0.138585596,0.0,0.15497402,0.0,0.0,0.0,2.086635,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,16.84914,72.698791,0.0,5.418856,0.0,11.754223,71.840082,0.0,242.12372000000002,0.0012736169999999999,0.0,86.673774,73.894488,73.40696,87.754489,78.813781,0.0017994279999999998,0.0,69.106212,14.382608,21.859666,75.60191800000001,74.245416,0.0,74.221777,73.64959499999999,0.0,73.958989,0.083109414,5.167866,30.843268,10.0,55.0,55.7,22.628766,68.840715,30.498188,0.0,8.802411,8.953567999999999,2.7900259999999997,10.0,1.0,9.458200999999999,0.0,1008.591,10.0,0.0,0.0,73.365024,0.0,0.178084498,0.0,8.24,1.0,85.743926,63.07192,57.404619999999994,205.128127,3.79,0.0,8.574178999999999,8.8568,0.0,10.0,0.0,49.489926000000004,16.40488,23.845413,50.02856626707556,30.625094,0.0,0.000139992253,0.0,0.044971267999999995,0.0,0.02165078,0.0,0.024163208999999998,0.0,0.01849414,2.0211240000000004,2.013684,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011500426000000001,5.6598489999999995,0.0,0.081050889,0.0,0.044366984000000005,9.5,9.793215,0.0,0.022456046,9.5,9.685371,0.0,0.041331467999999996,0.35515097100000004,73.140805,0.784176883,72.763899,1.199136,72.381206,0.538014474,72.147539,0.027908457999999997,9.875071,1.0,1.0,73.12796999999999,73.07639499999999,31.483787,72.629276,72.61135300000001,31.836781,72.605784,72.871363,32.095524,72.665965,72.888632,31.467053999999997
 10/25/2017,13:58:08.118,0.0,73.134615,0.0,5.216079,11.290182000000001,0.0,0.000904256305,74.708975,0.0,72.95331,0.021618848,3.067643,0.0,0.0,0.0,74.987071,0.0,77.199753,30.857313,72.50615400000001,0.0,0.0,0.0,145.064188,1.0,0.010448,98.374004,23.580078,13.06488,20.926834,1.0,11130.608,1.0,0.00404,15.801001000000001,42.648661,0.0,2.690395,0.0,1.987746,0.0,1.9823950000000001,0.0,1.988939,10.0,8.994982,0.0,0.0,0.0,0.135817405,0.0,0.138746537,0.0,0.14840057199999998,0.0,0.0,0.0,2.085249,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,8.830525,72.657555,0.0,4.417326,0.0,4.566322,71.869019,0.0,242.12680699999999,0.0,0.0,86.682969,73.895752,73.405321,87.778795,78.818793,0.013598393,0.0,69.10050600000001,14.383564999999999,21.883429,75.61001800000001,74.244855,0.0,74.219952,73.650672,0.0,73.961938,0.04977444,7.027400999999999,30.884806,10.0,55.0,55.7,22.692560999999998,68.84123000000001,30.497538,0.0,8.619647,8.867763,2.1321369999999997,10.0,1.0,9.374242,0.0,1015.488,10.0,0.0,0.0,73.361326,0.0,0.0,0.0,8.24,1.0,85.773899,63.025645,57.470245999999996,185.134334,3.79,0.0,8.783371,8.731249,0.0,10.0,0.0,49.487037,16.045994,23.840170999999998,49.60535826071119,30.623143,0.0,0.0027188259999999997,0.0,0.044745794000000005,0.0,0.023615628,0.0,0.025032895,0.0,0.020652251,2.020641,2.013426,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011504465,5.661815,0.0,0.083823135,0.0,0.044205807,9.5,9.792313,0.0,0.023873312999999997,9.5,9.662533,0.0,0.044101580999999994,0.573180531,73.151657,0.812309725,72.77330400000001,1.515631,72.344311,0.5520809,72.228563,0.023397868999999998,9.874426,1.0,1.0,73.12928000000001,73.075459,31.423823,72.629323,72.610276,31.864368,72.607422,72.871831,31.954153,72.665872,72.890224,31.526062
 10/25/2017,13:58:18.118,0.0,73.136815,0.0,2.996029,0.0,0.0,0.00048171730499999997,74.740116,0.0,72.95241999999999,0.023189172999999997,4.28509,22.312327,0.0,0.0,75.235474,0.0,77.20453,30.847326000000002,72.498432,0.0,0.0,0.0,138.826868,1.0,0.010448,98.385051,23.576227,13.06121,20.933854,1.0,11106.874,1.0,0.00404,15.853301,42.648055,0.0,2.687881,0.0,1.9869720000000002,0.0,1.9822009999999999,0.0,1.9883259999999998,10.0,8.993598,0.0,0.0,0.0,0.137555571,0.0,0.137362442,0.0,0.141504896,0.0,0.0,0.0,2.084186,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.667708999999999,0.0,8.429594,72.651045,0.0,5.740776,0.0,10.294181,71.876253,0.0,242.12888199999998,0.0,0.0,86.69760600000001,73.893973,73.409019,87.800145,78.825914,0.002848225,0.0,69.204285,14.382767000000001,21.84082,75.613576,74.245042,0.0,74.220935,73.654697,0.0,73.96146999999999,0.0,11.115171,30.862883,10.0,55.0,55.7,22.609788,68.84048100000001,30.496469,0.0,9.005015,9.026172,0.0,10.0,1.0,9.380839,0.0,1012.12,10.0,0.0,0.0,73.362637,0.0,0.08003459,8.243686,8.24,1.0,85.811189,63.05749599999999,57.469041000000004,202.691033,3.79,0.0,8.758124,8.86218,0.0,10.0,0.0,49.482935,16.689359,23.843418,49.175791433054016,30.623003999999998,0.0,0.021479837999999998,0.0,0.04551884900000001,0.0,0.019814775,0.0,0.025193947999999997,0.0,0.022294993,2.0211240000000004,2.013201,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01150979,5.657947,0.0,0.08401654800000001,0.0,0.04591428400000001,9.5,9.792893,0.0,0.022391624,9.5,9.660246,0.0,0.04216894400000001,0.151187835,73.145146,0.7068115559999999,72.792113,0.88264184,72.36022700000001,1.487498,72.182263,0.03789619,9.877971,1.0,1.0,73.130169,73.07433499999999,31.256947999999998,72.62656199999999,72.613412,31.944763000000002,72.609668,72.87187800000001,32.073894,72.664982,72.892797,31.671643
 10/25/2017,13:58:28.118,0.0,73.136066,0.0,7.221285000000001,0.0,0.0,0.000461596402,74.781396,0.0,72.955322,0.023558662,3.461523,6.873353,0.0,0.0,75.285445,0.0,77.210712,30.854294,72.501848,0.0,0.0,0.0,146.10374099999999,1.0,0.010448,98.406113,23.583697,13.007451,20.924059,1.0,11082.713,1.0,0.00404,16.056015,42.648661,0.0,2.699675,0.0,1.9862950000000001,0.0,1.9813630000000002,0.0,1.9892290000000001,10.0,8.983684,0.0,0.0,0.0,0.137040559,0.0,0.137877454,0.0,0.14372826800000002,0.0,0.0,0.0,2.0814470000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.714183,0.0,13.705843,72.601128,0.0,8.494981,0.0,12.893378,71.846593,0.0,242.125698,0.0,0.0,86.706379,73.895939,73.414916,87.823654,78.83069300000001,0.030116945,0.0,69.198954,14.378221,21.885887,75.615121,74.242421,0.0,74.221637,73.655446,0.0,73.965308,0.052347273,11.41975,30.884421000000003,10.0,55.0,55.8,22.57366,68.83991999999999,30.493218,0.0,8.703814999999999,8.897765,10.845151,10.0,1.0,9.37904,0.0,1018.328,10.0,0.0,0.0,73.357629,0.0,0.0,6.3510480000000005,8.24,1.0,85.83515899999999,63.10317,57.475664,205.384664,3.79,0.0,8.753916,8.934522,7.6393070000000005,10.0,0.0,49.477902,16.569805,23.841841,49.95344786040406,30.624769,0.0,0.036469307,0.0,0.045712112,0.0,0.016110554,0.0,0.023680048999999998,0.0,0.024420893,2.020673,2.013651,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011513071000000001,5.655368,0.0,0.083210662,0.0,0.04433474900000001,9.5,9.793280000000001,0.0,0.017817717,9.5,9.660149,0.0,0.042297787,0.207453528,73.12272,1.18507,72.763899,1.199136,72.48971999999999,0.545047689,72.151156,0.031452492,9.878615,1.0,1.0,73.127034,73.074242,31.310206,72.630539,72.611867,31.86358,72.608498,72.87244,31.983509,72.667135,72.890692,31.411927000000002
 10/25/2017,13:58:38.118,0.0,73.133399,0.0,6.612562,10.424456,0.0,0.00022416973,74.839332,0.0,72.955884,0.024112894,3.067643,21.591628,0.0,0.0,75.219542,0.0,77.216707,30.848719,72.491694,0.0,0.0,0.0,98.524185,1.0,0.010448,98.421391,23.583558,13.057541,20.877209,1.0,11122.483,1.0,0.00404,15.876005,42.649219,0.0,2.698096,0.0,1.990357,0.0,1.9822009999999999,0.0,1.9881970000000002,10.0,8.970839999999999,0.0,0.0,0.0,0.138456843,0.0,0.139712185,0.0,0.155006242,0.0,0.0,0.0,2.080577,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.140350999999999,0.0,7.06643,72.665513,0.0,11.606876,0.0,20.113367999999998,71.848763,0.0,242.135684,0.000534858914,0.0,86.719656,73.896313,73.42020500000001,87.842752,78.834441,0.047946494000000006,0.0,69.15456999999999,14.380853,21.872777,75.61516800000001,74.24508900000001,0.0,74.222386,73.654697,0.0,73.964091,0.0,0.855670032,30.880959999999998,10.0,55.0,55.8,22.574804,68.83641300000001,30.492055999999998,0.0,8.904615,8.764558000000001,5.822732,10.0,1.0,9.243506,0.0,1018.937,10.0,0.0,0.0,73.35791,0.0,0.018454464,10.45711,8.24,1.0,85.86456899999999,62.801483,57.31671899999999,197.095336,3.79,0.0,8.511662,9.050507000000001,4.977965,10.0,0.0,49.475758,16.624704,23.84147,52.04846235136214,30.626115999999996,0.0,0.053747490999999994,0.0,0.045100111,0.0,0.013791389,0.0,0.017173504,0.0,0.023454575,2.020899,2.013426,2.01858,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011517313999999999,5.641829,0.0,0.08591843699999999,0.0,0.05010488900000001,9.5,9.791927000000001,0.0,0.013276018999999998,9.5,9.775209,0.0,0.042813157000000004,0.228553162,73.14804000000001,0.8404425729999999,72.78343199999999,1.564863,72.342141,0.7841768790000001,72.245925,0.033063417000000005,9.878615,1.0,1.0,73.13059,73.075973,31.503907,72.62997800000001,72.613739,31.868703000000004,72.605363,72.87253299999999,31.903939,72.665638,72.891113,31.541203000000003
 10/25/2017,13:58:48.118,0.0,73.13747,0.0,6.326104,6.672978,0.0,4.3081592e-05,74.708251,0.0,72.957615,0.024205266,4.070247,31.232978999999997,0.0,0.0,75.202161,0.0,77.220407,30.841704999999997,72.494455,0.0,0.0,0.0,134.74862,1.0,0.010448,98.450774,23.578362,13.005066000000001,20.883249,1.0,11136.702,1.0,0.00404,15.948982,42.647683,0.0,2.704186,0.0,1.98607,0.0,1.981911,0.0,1.9881330000000002,10.0,8.979402,0.0,0.0,0.0,0.13939030300000002,0.0,0.13887529,0.0,0.166380885,0.0,0.0,0.0,2.0886970000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.256834,0.0,0.0,72.69445,0.0,10.354964,0.0,6.250987,71.831401,0.0,242.148131,0.0008631958990000001,0.0,86.728382,73.89837299999999,73.418988,87.865838,78.837908,0.041915912,0.0,69.156675,14.382129,21.820335,75.6147,74.248038,0.0,74.223135,73.658395,0.0,73.96264000000001,0.0,7.6044979999999995,30.884806,10.0,55.0,55.8,22.513067000000003,68.834308,30.571348999999998,0.0,8.736881,8.938566999999999,7.026186999999999,10.0,1.0,9.60513,0.0,994.2663279999999,10.0,0.0,0.0,73.356739,0.0,0.08601324199999999,0.43254338,8.24,1.0,85.906035,62.80749300000001,57.279391000000004,198.79488899999998,3.79,0.0,8.663146000000001,9.033169000000001,11.230516,10.0,0.0,49.470957,16.39558,23.843001,52.069056666661034,30.622678000000004,0.0,0.019513478,0.0,0.045035689000000004,0.0,0.019718143,0.0,0.015466341000000002,0.0,0.015949501,2.020834,2.01349,2.0185470000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011523613,5.62455,0.0,0.086788794,0.0,0.039950732,9.5,9.792893,0.0,0.018880667,9.5,9.778527,0.0,0.043328527,0.18635389300000002,73.159614,0.6083466120000001,72.77909100000001,1.079572,72.477422,1.628162,72.161284,0.024042239,9.881193,1.0,1.0,73.128812,73.07719,31.415144,72.62951,72.613271,31.854515000000003,72.60526899999999,72.872814,32.110202,72.66605899999999,72.889381,31.534990999999998
 10/25/2017,13:58:58.118,0.0,73.135598,0.0,5.502537,17.077719000000002,0.0,0.00041733041199999997,74.467814,0.0,72.956445,0.022357825,3.747981,0.0,0.0,0.0,74.795156,0.0,77.22434100000001,30.840218,72.48809,0.0,0.0,0.0,129.870716,1.0,0.010448,98.465912,23.581702,13.013322,20.927651,1.0,11181.711000000001,1.0,0.00404,16.016689000000003,42.646566,0.0,2.708343,0.0,1.987843,0.0,1.9820080000000002,0.0,1.98852,10.0,8.989478,0.0,0.0,0.0,0.138199337,0.0,0.134143615,0.0,0.161160794,0.0,0.0,0.0,2.0859900000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.998805,0.0,9.616349000000001,72.651045,0.0,7.600759,0.0,2.27197,71.887828,0.0,242.146394,0.000657985284,0.0,86.740204,73.89935600000001,73.421375,87.888925,78.84348299999999,0.06131865400000001,0.0,69.152559,14.379257999999998,21.885068,75.616573,74.248366,0.0,74.22393000000001,73.659003,0.0,73.964466,0.0,12.750278999999999,30.890575,10.0,55.0,55.8,22.576862,68.834074,30.579385,0.0,8.822251,8.918766,8.037089,10.0,1.0,9.271092,0.0,1005.575,10.0,0.0,0.0,73.355429,0.0,0.0,11.996884,8.24,1.0,85.965796,63.091752,57.303474,201.376285,3.79,0.0,8.784574000000001,8.906422000000001,14.773629000000001,10.0,0.0,49.464619,16.855191,23.842489999999998,50.31551403461166,30.623421999999998,0.0,0.007812021,0.0,0.043715054,0.0,0.025580476,0.0,0.020040249,0.0,0.016819187,2.021028,2.013684,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011533018,5.622681,0.0,0.084113254,0.0,0.042046034,9.5,9.791863000000001,0.0,0.026063635,9.5,9.777722,0.0,0.042233365999999994,0.242619585,73.158891,0.8615422090000001,72.81236899999999,1.5578299999999998,72.475252,0.763077245,72.169965,0.025330979,9.874749000000001,1.0,1.0,73.131152,73.07489699999999,31.424612,72.628714,72.614488,31.824958000000002,72.602929,72.87127,32.02986,72.665544,72.890692,31.440655
 10/25/2017,13:59:08.118,0.0,73.135645,0.0,4.392512,0.0,0.0,0.000308677527,74.672765,0.0,72.95536899999999,0.027992521,3.3182940000000003,0.0,0.0,0.0,75.067458,0.0,77.22776,30.833947,72.490149,0.0,0.0,0.0,150.90168,1.0,0.010448,98.49590500000001,23.577851000000003,13.083045,20.932548,1.0,11159.901000000002,1.0,0.00404,15.909656,42.648149,0.0,2.718815,0.0,1.988939,0.0,1.9822009999999999,0.0,1.9888419999999998,10.0,8.992246000000002,0.0,0.0,0.0,0.13778088900000002,0.0,0.137974019,0.0,0.135028116,0.0,0.0,0.0,2.092821,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,11.107812,72.657555,0.0,6.885381,0.0,15.653018,71.87046600000001,0.0,242.157442,0.0,0.0,86.752261,73.896454,73.42497900000001,87.910228,78.845919,0.054501474,0.0,69.12730400000001,14.377663,21.836313,75.605991,74.248927,0.0,74.222854,73.663262,0.0,73.963109,0.0,12.09303,30.932883,10.0,55.0,55.8,22.557426,68.833513,30.573718,0.0,9.056117,8.885764,0.383116464,10.0,1.0,9.594935000000001,0.0,1010.7719999999999,10.0,0.0,0.0,73.353931,0.0,0.0,18.027664,8.24,1.0,85.99506600000001,63.28826899999999,57.444357,182.84154099999998,3.79,0.0,8.72386,8.912401,0.0,10.0,0.0,49.462149,16.959772,23.839475,49.29847741123573,30.622121000000003,0.0,0.036662718999999996,0.0,0.045454427,0.0,0.018365297,0.0,0.021167621,0.0,0.023454575,2.020867,2.01378,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011537664,5.621972,0.0,0.082823837,0.0,0.04433474900000001,9.5,9.792603,0.0,0.017173504,9.5,9.777528,0.0,0.041363679,0.439549511,73.162508,0.952973958,72.800794,1.410133,72.345035,1.5085979999999999,72.115708,0.037251821,9.868949,1.0,1.0,73.129467,73.075973,31.400941999999997,72.628059,72.612195,31.891954,72.606205,72.86907,32.019816999999996,72.664795,72.892423,31.507428000000004
 10/25/2017,13:59:18.118,0.0,73.13733,0.0,6.576755,26.007521,0.0,0.000159782829,74.548201,0.0,72.955837,0.021895964,2.6021490000000003,17.908054999999997,0.0,0.0,74.99721,0.0,77.23469200000001,30.845886,72.488886,0.0,0.0,0.0,134.508723,1.0,0.010448,98.541225,23.582027,13.070751,20.925039,1.0,11124.728000000001,1.0,0.00404,16.259946,42.6461,0.0,2.7107919999999996,0.0,1.9881330000000002,0.0,1.981589,0.0,1.9889709999999998,10.0,8.975411,0.0,0.0,0.0,0.138585596,0.0,0.13906842,0.0,0.153975113,0.0,0.0,0.0,2.091597,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,0.0,72.678535,0.0,7.958448,0.0,2.143614,71.82055,0.0,242.14267900000002,0.0,0.0,86.764177,73.900479,73.426898,87.932282,78.853274,0.018580179,0.0,69.152091,14.381491,21.926038000000002,75.614513,74.248131,0.0,74.224305,73.665088,0.0,73.962032,0.0,0.0,30.984037,10.0,55.0,55.8,22.617791,68.832391,30.570465999999996,0.0,8.817441,8.867163,6.68922,10.0,1.0,9.573945,0.0,1015.617,10.0,0.0,0.0,73.355476,0.0,0.134440332,9.927813,8.24,1.0,86.007544,63.064707999999996,57.393181000000006,219.173488,3.79,0.0,8.786377,8.759946000000001,9.050139,10.0,0.0,49.458746999999995,16.858594,23.840726999999998,53.96830564684108,30.622353000000004,0.0,0.05058842,0.0,0.044874635999999996,0.0,0.018204243999999998,0.0,0.015208656000000001,0.0,0.018461929,2.020673,2.0131040000000002,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011539675,5.621101,0.0,0.08221136400000001,0.0,0.043657805,9.5,9.792024000000001,0.0,0.017205715,9.5,9.778495,0.0,0.045100111,0.46768235700000005,73.155997,0.967040399,72.78198499999999,0.221519957,72.394228,1.459365,72.165625,0.028230643,9.872492999999999,1.0,1.0,73.128718,73.075693,31.3106,72.62791899999999,72.612476,31.892743,72.607702,72.870568,31.953767,72.667884,72.891534,31.428232
 10/25/2017,13:59:28.118,0.0,73.141448,0.0,1.993426,10.424456,0.0,0.00028855662,74.49823,0.0,72.956398,0.023189172999999997,1.957618,0.0,0.0,0.0,74.96462,0.0,77.236331,30.866233,72.487576,0.0,0.0,0.0,135.628242,1.0,0.010448,98.585511,23.613436,13.066898,20.870189,1.0,11134.777,1.0,0.00404,16.231566,42.646473,0.0,2.698096,0.0,1.9875200000000002,0.0,1.982298,0.0,1.988068,10.0,8.985873,0.0,0.0,0.0,0.138006207,0.0,0.138521219,0.0,0.16306193800000002,0.0,0.0,0.0,2.0907270000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,15.726534,72.71977,0.0,4.560402,0.0,16.054129,71.853104,0.0,242.159661,0.00098632227,0.0,86.773889,73.897577,73.42568100000001,87.953633,78.855242,0.030903543,0.0,69.190021,14.378779999999999,22.008388,75.623222,74.252251,0.0,74.224352,73.672249,0.0,73.958709,0.0,8.999149000000001,30.918267999999998,10.0,54.0,55.8,22.557883,68.829491,30.566378999999998,0.0,8.744095,8.897765,11.791868,10.0,1.0,9.566149000000001,0.0,1007.1310000000001,10.0,0.0,0.0,73.351029,0.0,0.007095024,15.750082,8.24,1.0,86.035877,63.186705,57.413651,201.055614,3.79,0.0,8.747905000000001,8.917782,11.070194,10.0,0.0,49.453946,16.72679,23.837155,50.199343301205005,30.616778999999998,0.0,0.009133673,0.0,0.043779475,0.0,0.025322791,0.0,0.020201302,0.0,0.016303816999999998,2.020802,2.013974,2.0184189999999997,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011544303999999998,5.619941000000001,0.0,0.083404075,0.0,0.044528161,9.5,9.792893,0.0,0.026256899,9.5,9.778205,0.0,0.04245884,0.256686009,73.129954,0.8404425740000001,72.763899,1.023306,72.347928,0.580213745,72.157667,0.03854056,9.874749000000001,1.0,1.0,73.134475,73.07592700000001,31.221048,72.630305,72.612429,31.973138,72.608264,72.870474,32.190544,72.66320400000001,72.894997,31.509369
 10/25/2017,13:59:38.118,0.0,73.138968,0.0,3.7121739999999996,5.695028,0.0,0.000662805449,74.472883,0.0,72.956586,0.022542569,3.855403,12.430743,0.0,0.0,74.84295300000001,0.0,77.24171700000001,30.875663,72.48678000000001,0.0,0.0,0.0,138.187143,1.0,0.010448,98.606667,23.644845,13.063963000000001,20.934832999999998,1.0,11167.705,1.0,0.00404,16.080341,42.645868,0.0,2.702833,0.0,1.987004,0.0,1.982588,0.0,1.989583,10.0,8.994789,0.0,0.0,0.0,0.135141451,0.0,0.137459006,0.0,0.144533837,0.0,0.0,0.0,2.0957209999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,4.8693290000000005,72.651045,0.0,3.9165620000000003,0.0,24.236785,71.916042,0.0,242.170854,0.002381754,0.0,86.78205200000001,73.90029200000001,73.432702,87.974749,78.86212900000001,0.0,0.0,69.22187,14.383085999999999,22.041165,75.629074,74.253936,0.0,74.228611,73.674449,0.0,73.963202,0.0,2.458717,30.909036999999998,10.0,54.0,55.8,22.574346,68.827527,30.563173,0.0,9.199803999999999,8.897765,0.0,10.0,1.0,9.587138000000001,0.0,1012.3919999999999,10.0,0.0,0.0,73.35234,0.0,0.172105845,4.249899,8.24,1.0,86.060457,62.969755000000006,57.431111,211.41326600000002,3.79,0.0,8.705826,8.781469,0.0,10.0,0.0,49.450031,16.568217,23.842954000000002,49.62582552522608,30.616778999999998,0.0,0.025219146,0.0,0.045454427,0.0,0.019234984,0.0,0.025161738,0.0,0.02213394,2.020867,2.013941,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011548415,5.621746,0.0,0.082082423,0.0,0.045269576,9.5,9.792893,0.0,0.021779622999999998,9.5,9.777561,0.0,0.043231895,0.186353895,73.161061,0.741977612,72.77258,0.305918494,72.365291,1.57893,72.12438900000001,0.025330979,9.865727,1.0,1.0,73.132463,73.071761,31.224992999999998,72.630773,72.610136,31.836387,72.60438,72.86981899999999,32.082778000000005,72.66797700000001,72.889896,31.453466
 10/25/2017,13:59:48.118,0.0,73.139904,0.0,4.607355,13.743072,0.0,7.527503e-05,74.682903,0.0,72.95887900000001,0.021064616,3.5331379999999997,0.0,0.0,0.0,75.018936,0.0,77.244855,30.880028999999997,72.482568,0.0,0.0,0.0,94.126075,1.0,0.010448,98.60624399999999,23.664051999999998,13.106530000000001,20.97695,1.0,11212.607,1.0,0.00404,16.045474,42.649731,0.0,2.705507,0.0,1.9874880000000001,0.0,1.9826529999999998,0.0,1.988584,10.0,8.973253999999999,0.0,0.0,0.0,0.13726587699999998,0.0,0.138682161,0.0,0.15278287,0.0,0.0,0.0,2.0915,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.392263,0.0,13.176615,72.707472,0.0,6.098465,0.0,3.5234349999999997,71.82055,0.0,242.172011,0.000904238021,0.0,86.793358,73.90150899999999,73.43176600000001,87.99736700000001,78.86653199999999,0.0,0.0,69.208541,14.379736999999999,21.928496,75.62383,74.252344,0.0,74.226973,73.67688299999999,0.0,73.95524499999999,0.0,0.0,30.902114,10.0,54.0,55.8,22.575947,68.828088,30.559921999999997,0.0,8.934074,8.780158,9.609603,10.0,1.0,9.500181,0.0,1012.1519999999999,10.0,0.0,0.0,73.349625,0.0,0.07764312799999999,9.270202000000001,8.24,1.0,86.096811,63.20293100000001,57.33538299999999,194.497907,3.79,0.0,8.673966,8.837069999999999,18.493095999999998,10.0,0.0,49.446396,16.748795,23.868241,53.327331559862856,30.616221999999997,0.0,0.053521843,0.0,0.045261164000000007,0.0,0.014081285,0.0,0.01749561,0.0,0.023390154,2.020834,2.013748,2.018612,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011554519,5.621681,0.0,0.082565954,0.0,0.043883452999999996,9.5,9.793312,0.0,0.013984653,9.5,9.777593,0.0,0.043650633,0.495815203,73.163955,1.156937,72.775474,1.030339,72.38916400000001,1.2554020000000001,72.15187900000001,0.027264088,9.871849000000001,1.0,1.0,73.132369,73.074382,31.219076,72.62951,72.612289,31.826140000000002,72.60962099999999,72.871176,31.993938,72.665965,72.89181500000001,31.645244
 10/25/2017,13:59:58.118,0.0,73.140232,0.0,3.7121739999999996,0.516705657,0.0,0.00039720950599999997,74.73649499999999,0.0,72.957241,0.02392815,2.279884,28.077919,0.0,0.0,75.190573,0.0,77.249866,30.875522999999998,72.47452,0.0,0.0,0.0,145.623947,1.0,0.010448,98.636803,23.670873,13.156804000000001,20.966666,1.0,11188.66,1.0,0.00404,15.950198,42.648474,0.0,2.706055,0.0,1.9893580000000002,0.0,1.9818470000000001,0.0,1.988004,10.0,8.98333,0.0,0.0,0.0,0.136300229,0.0,0.13980875,0.0,0.17156875300000002,0.0,0.0,0.0,2.100072,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.602288,0.0,0.0,72.69445,0.0,9.782662,0.0,12.412044999999999,71.869019,0.0,242.18407200000001,0.000411732546,0.0,86.804055,73.904552,73.435978,88.018624,78.87103,0.018055781,0.0,69.196802,14.3787,21.925629,75.620506,74.255387,0.0,74.227816,73.68039300000001,0.0,73.96221899999999,0.0,15.347215,31.058652000000002,10.0,54.0,55.8,22.551938,68.82673199999999,30.549934999999998,0.0,8.911228,9.207382,9.401003999999999,10.0,1.0,9.451005,0.0,988.7322449999999,10.0,0.0,0.0,73.347472,0.0,0.0,11.018486,8.24,1.0,86.128287,63.085742,57.58644399999999,205.67326699999998,3.79,0.0,8.546527000000001,8.852017,11.134323,10.0,0.0,49.443134,16.519443,23.896218,52.34375046512842,30.615989000000003,0.0,0.0,0.0,0.043972739000000004,0.0,0.020781094,0.0,0.018204243999999998,0.0,0.014725496999999999,2.020738,2.013651,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011559948,5.622745,0.0,0.0837909,0.0,0.042110505,9.5,9.794858,0.0,0.020426777,9.5,9.778236999999999,0.0,0.04297421,0.369217395,73.15672099999999,0.960007178,72.762452,1.269468,72.418824,1.269468,72.148262,0.026941903,9.895048,1.0,1.0,73.131527,73.075271,31.251425,72.62899499999999,72.612476,31.801706,72.604941,72.869632,32.122949,72.665778,72.89364,31.503546000000004
 10/25/2017,14:00:08.118,0.0,73.14430300000001,0.0,5.001234999999999,27.450397,0.0,0.00033282261599999996,74.603965,0.0,72.957334,0.021988336,4.428319,0.0,0.0,0.0,75.2123,0.0,77.254925,30.874640999999997,72.470495,0.0,0.0,0.0,126.75205600000001,1.0,0.010448,98.653399,23.669063,13.117539,20.974175,1.0,11148.783000000001,1.0,0.00404,16.180482,42.647776,0.0,2.712564,0.0,1.9865849999999998,0.0,1.9818790000000002,0.0,1.989164,10.0,9.004992999999999,0.0,0.0,0.0,0.136686488,0.0,0.138199337,0.0,0.149979488,0.0,0.0,0.0,2.101812,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,15.951056,72.706749,0.0,7.135763000000001,0.0,9.267338,71.840805,0.0,242.183735,0.003407808,0.0,86.818129,73.90370899999999,73.438412,88.037863,78.87791700000001,0.012811795,0.0,69.193528,14.381092,21.836313,75.623737,74.2552,0.0,74.226833,73.685823,0.0,73.957538,0.06565889,10.954866,30.986728999999997,10.0,54.0,55.8,22.571603,68.824347,30.551468,0.0,8.72666,8.876164,11.262348,10.0,1.0,9.383837,0.0,1009.393,10.0,0.0,0.0,73.347753,0.0,0.178084498,11.740255,8.24,1.0,86.163516,63.164469,57.521421,195.34768300000002,3.79,0.0,8.768944,8.919575,7.398824,10.0,0.0,49.435863,16.142408,23.916354000000002,50.74632895212715,30.610926,0.0,0.0,0.0,0.052991712,0.0,0.026740057999999997,0.0,0.022617098999999998,0.0,0.017076872,2.021092,2.013587,2.018193,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01156609,5.62094,0.0,0.08794926900000001,0.0,0.045527459000000006,9.5,9.793119,0.0,0.027577534,9.5,9.777818,0.0,0.039237778,0.327018125,73.121996,0.5098816310000001,72.792113,0.18635389600000002,72.389887,0.734944398,72.241584,0.033385602,9.874749000000001,1.0,1.0,73.134475,73.07728399999999,31.218287,72.63068,72.612382,31.868309000000004,72.605409,72.874686,32.063078000000004,72.665357,72.892517,31.456184000000004
 10/25/2017,14:00:18.118,0.0,73.143929,0.0,3.676367,0.0,0.0,0.00031270171,74.831366,0.0,72.95625799999999,0.022912057000000003,2.637956,25.579496,0.0,0.0,75.346278,0.0,77.259889,30.877939,72.470682,0.0,0.0,0.0,125.312674,1.0,0.010448,98.690963,23.671383,13.064697,20.919162,1.0,11202.558,1.0,0.00404,15.981010999999999,42.650383000000005,0.0,2.7042509999999997,0.0,1.9876490000000002,0.0,1.982072,0.0,1.9891,10.0,8.994242,0.0,0.0,0.0,0.135753028,0.0,0.135881781,0.0,0.133255863,0.0,0.0,0.0,2.096753,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.210360000000001,0.0,1.902441,72.712536,0.0,7.564989999999999,0.0,11.208713000000001,71.866849,0.0,242.18431299999997,0.0016019539999999998,0.0,86.830562,73.90249200000001,73.441548,88.058885,78.8804,0.030641343999999997,0.0,69.174774,14.379418,21.939557999999998,75.625656,74.25810200000001,0.0,74.227816,73.685168,0.0,73.957819,0.006595581999999999,2.378565,30.969037,10.0,54.0,55.8,22.646601,68.826171,30.546822,0.0,9.043492,8.904364999999999,0.0,10.0,1.0,9.476192,0.0,1009.5369999999999,10.0,0.0,0.0,73.34616199999999,0.0,0.131451005,12.301631,8.24,1.0,86.141046,63.082737,57.638222,194.17723600000002,3.79,0.0,8.793591000000001,8.990122999999999,0.0,10.0,0.0,49.436748,16.944119,23.92735,49.62582552522608,30.611065000000004,0.0,0.035308832000000005,0.0,0.04216894400000001,0.0,0.017785506,0.0,0.02113541,0.0,0.022584887999999997,2.020995,2.013458,2.0184189999999997,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.01156297,5.7000470000000005,0.0,0.083694194,0.0,0.04678464,9.5,9.792216999999999,0.0,0.018300876,9.5,9.777174,0.0,0.040622835,0.327018125,73.161785,1.023306,72.76607,1.4031,72.48827299999999,1.5367309999999998,72.119325,0.036607451,9.877326,1.0,1.0,73.134849,73.076582,31.298765000000003,72.628012,72.609949,31.750868,72.604286,72.873891,32.057284,72.665778,72.894997,31.514028000000003
 10/25/2017,14:00:28.118,0.0,73.143508,0.0,6.290297,7.666958999999999,0.0,0.00070304726,74.811088,0.0,72.956866,0.011273176000000001,4.786392,27.773623999999998,0.0,0.0,75.250683,0.0,77.261107,30.878125,72.472741,0.0,0.0,0.0,101.16305200000001,1.0,0.010448,98.723073,23.667857,13.130749,20.971073,1.0,11152.845,1.0,0.00404,16.044663,42.648195,0.0,2.697806,0.0,1.9857150000000001,0.0,1.981686,0.0,1.9888419999999998,10.0,8.982106,0.0,0.0,0.0,0.13646117,0.0,0.13633241699999998,0.0,0.14910947300000002,0.0,0.0,0.0,2.0944,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.099994000000001,0.0,9.760685,72.703131,0.0,4.63194,0.0,0.795883095,71.892892,0.0,242.18552000000003,0.0018482070000000001,0.0,86.840039,73.90001099999999,73.442858,88.080987,78.886865,0.008616608000000001,0.0,69.174306,14.380215,21.847785000000002,75.62017800000001,74.255387,0.0,74.23015600000001,73.687648,0.0,73.959926,0.024269829,2.747265,30.955959999999997,10.0,54.0,55.8,22.630824,68.820887,30.541434000000002,0.0,8.909425,9.098775999999999,11.406763,10.0,1.0,9.382638,0.0,1011.655,10.0,0.0,0.0,73.344617,0.0,0.063294361,13.183793,8.24,1.0,85.919685,63.327332,57.60872,200.205838,3.79,0.0,8.818838000000001,9.128827000000001,15.222529999999999,10.0,0.0,49.428266,16.362685,23.929113,52.95562404161655,30.607814,0.0,0.051748895,0.0,0.045228952999999995,0.0,0.013114966,0.0,0.01955709,0.0,0.022745941000000002,2.020963,2.013329,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011527457,5.697952,0.0,0.082920544,0.0,0.040724382,9.5,9.793280000000001,0.0,0.015305288,9.5,9.777979,0.0,0.041331467999999996,0.319984913,73.150933,0.952973958,72.75449499999999,0.19338711,72.36022700000001,0.629446225,72.160561,0.025975348,9.884414999999999,1.0,1.0,73.134101,73.07592700000001,31.214736,72.630165,72.611306,31.754021,72.606673,72.87141,32.07119,72.66648,72.893687,31.468219
 10/25/2017,14:00:38.118,0.0,73.14355400000001,0.0,3.4973300000000003,12.396386999999999,0.0,0.0007432890670000001,74.870473,0.0,72.95995500000001,0.026976427999999997,2.637956,15.713928,0.0,0.0,75.270236,0.0,77.26724200000001,30.875059000000004,72.47218000000001,0.0,0.0,0.0,131.709926,1.0,0.010448,98.75302099999999,23.66164,13.125062,20.913448000000002,1.0,11201.275,1.0,0.00404,16.25427,42.647403999999995,0.0,2.7043150000000002,0.0,1.9876169999999997,0.0,1.9818470000000001,0.0,1.9888740000000003,10.0,8.97892,0.0,0.0,0.0,0.136493358,0.0,0.13552771,0.0,0.156424045,0.0,0.0,0.0,2.101328,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.63194,0.0,0.0,72.72555799999999,0.0,5.633469,0.0,3.9566339999999998,71.879871,0.0,242.199173,0.0,0.0,86.851345,73.903522,73.4459,88.103371,78.892815,0.020677772,0.0,69.178703,14.382767000000001,21.839181,75.62303399999999,74.258009,0.0,74.22982900000001,73.685448,0.0,73.960534,0.000555016109,12.365547,30.912883,10.0,54.0,55.8,22.633797,68.820279,30.539483,0.0,8.789786,8.915766,11.791868,10.0,1.0,9.453403,0.0,1000.715,10.0,0.0,0.0,73.34078000000001,0.0,0.2797216,8.660708,8.24,1.0,85.79829000000001,63.265432,57.545504,189.880254,3.79,0.0,8.778561999999999,9.036756,11.26258,10.0,0.0,49.424211,16.414635999999998,23.931294,52.97626533370042,30.609161,0.0,0.042013799000000004,0.0,0.045035689000000004,0.0,0.018333086000000002,0.0,0.014693287,0.0,0.017560032,2.021157,2.013651,2.0185150000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011507469,5.700982,0.0,0.089432098,0.0,0.042626272,9.5,9.793087,0.0,0.019396036999999998,9.5,9.77785,0.0,0.039946412,0.130088201,73.14008199999999,0.798243302,72.79139,1.276502,72.33997099999999,1.135837,72.132347,0.029841567000000003,9.882482000000001,1.0,1.0,73.12942,73.08041999999999,31.299948999999998,72.628059,72.611774,31.783184000000002,72.605737,72.869398,32.113292,72.669101,72.89359300000001,31.4853
 10/25/2017,14:00:48.118,0.0,73.14538,0.0,3.783789,9.478571,0.0,0.000562200924,74.936376,0.0,72.958832,0.025313731000000003,3.7121739999999996,0.0,0.0,0.0,75.337588,0.0,77.273565,30.865629,72.47363,0.0,0.0,0.0,136.66779499999998,1.0,0.010448,98.722039,23.654726999999998,13.188729,20.938751,1.0,11167.171,1.0,0.00404,16.064935000000002,42.649685,0.0,2.706023,0.0,1.989616,0.0,1.981718,0.0,1.9881330000000002,10.0,8.983716000000001,0.0,0.0,0.0,0.136268041,0.0,0.138424655,0.0,0.170279842,0.0,0.0,0.0,2.107193,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,0.0,72.690833,0.0,5.061167,0.0,2.753303,71.866849,0.0,242.19825600000001,0.001560912,0.0,86.85918000000001,73.903288,73.449504,88.12626999999999,78.895251,0.020939972,0.0,69.18356700000001,14.376945000000001,21.778545,75.62326800000001,74.253842,0.0,74.231092,73.690176,0.0,73.960628,0.0,14.144929999999999,30.977883000000002,10.0,54.0,55.8,22.617791,68.819296,30.535163,0.0,8.863132,9.153979,9.160313,10.0,1.0,9.477992,0.0,993.817183,10.0,0.0,0.0,73.34293199999999,0.0,0.0,11.980845,8.24,1.0,85.743973,63.155454000000006,57.531656000000005,203.44460800000002,3.79,0.0,8.877147,9.144969,12.641347999999999,10.0,0.0,49.421182,16.366996,23.926979,51.78769343546064,30.610508000000003,0.0,0.0,0.0,0.044842426,0.0,0.021940676,0.0,0.018300876,0.0,0.015015393,2.02077,2.013329,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011497987,5.69721,0.0,0.0837909,0.0,0.047300407,9.5,9.792893,0.0,0.02058783,9.5,9.762518,0.0,0.042394419,0.108988567,73.14586899999999,0.6575790739999999,72.757389,0.502848415,72.4644,1.339801,72.24375500000001,0.030485937,9.885059,1.0,1.0,73.13386700000001,73.081777,31.341765999999996,72.628574,72.613225,31.755596999999998,72.606439,72.868509,32.129515000000005,72.667697,72.890738,31.516745
 10/25/2017,14:00:58.118,0.0,73.145099,0.0,3.676367,18.264084,0.0,0.000739264885,74.79732800000001,0.0,72.95738100000001,0.010441828,3.282487,28.077919,0.0,0.0,75.297756,0.0,77.276329,30.856988,72.47620400000001,0.0,0.0,0.0,135.388345,1.0,0.010448,98.562616,23.643128,13.17295,20.893532999999998,1.0,11130.287,1.0,0.00404,15.843976000000001,42.649499,0.0,2.715303,0.0,1.989325,0.0,1.982072,0.0,1.987198,10.0,8.985744,0.0,0.0,0.0,0.137330253,0.0,0.139551244,0.0,0.159742992,0.0,0.0,0.0,2.107805,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.246128,0.0,0.0,72.68142900000001,0.0,7.4934520000000004,0.0,6.01032,71.865402,0.0,242.204383,0.0,0.0,86.87081500000001,73.904505,73.449926,88.146449,78.899514,0.0,0.0,69.18843100000001,14.378221,21.900637,75.624298,74.25623,0.0,74.23291800000001,73.690457,0.0,73.95983199999999,0.057045491,12.253333999999999,31.010191,10.0,54.0,55.8,22.623279,68.819016,30.533490999999998,0.0,8.936478999999999,8.883364,8.438241,10.0,1.0,9.448606,0.0,1019.065,10.0,0.0,0.0,73.341716,0.0,0.319778575,10.93829,8.24,1.0,85.749601,63.427092,57.618353000000006,195.171314,3.79,0.0,8.741292,8.981155000000001,18.300709,10.0,0.0,49.414331,16.366542000000003,23.926607999999998,50.547959255529754,30.605397999999997,0.0,0.0,0.0,0.043554000999999995,0.0,0.024807421,0.0,0.019814775,0.0,0.015208656000000001,2.020931,2.0135549999999998,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01149807,5.696308,0.0,0.084467844,0.0,0.042465095,9.5,9.791573,0.0,0.024839632,9.5,9.773631,0.0,0.043747265,0.580213743,73.157444,0.460649146,72.769687,1.459365,72.397121,0.7490108209999999,72.26039399999999,0.028230643,9.873782,1.0,1.0,73.134849,73.077237,31.198166999999998,72.631943,72.614301,31.929788000000002,72.605737,72.87038100000001,32.036426,72.665123,72.89480999999999,31.528391999999997
 10/25/2017,14:01:08.118,0.0,73.145193,0.0,3.568945,6.560753999999999,0.0,0.000775482513,74.898717,0.0,72.956118,0.020972243999999998,3.927018,0.0,0.0,0.0,75.469394,0.0,77.28401,30.857406,72.471852,0.0,0.0,0.0,142.82515,1.0,0.010448,98.45636800000001,23.636726,13.118089000000001,20.925365,1.0,11090.303,1.0,0.00404,16.118046,42.645821000000005,0.0,2.702253,0.0,1.9878099999999999,0.0,1.9814919999999998,0.0,1.9888099999999997,10.0,9.00406,0.0,0.0,0.0,0.1372015,0.0,0.13980875,0.0,0.15010837900000001,0.0,0.0,0.0,2.103519,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.535338000000001,0.0,13.593582999999999,72.63440600000001,0.0,6.277309,0.0,11.497513,71.83067700000001,0.0,242.214225,0.001807165,0.0,86.879541,73.904552,73.451564,88.16592299999999,78.905792,0.0,0.0,69.16579499999999,14.380533999999999,21.857208,75.622519,74.256651,0.0,74.233761,73.688959,0.0,73.961611,0.037805171,10.185404,30.936728999999996,10.0,54.0,55.8,22.6418,68.819156,30.529031,0.0,8.772953,9.074174000000001,11.374671000000001,10.0,1.0,9.749058999999999,0.0,1013.403,10.0,0.0,0.0,73.339516,0.0,0.15656134800000002,8.195568,8.24,1.0,85.745286,63.210143,57.461817,210.467288,3.79,0.0,8.786377,8.991319,10.589229,10.0,0.0,49.411907,16.439363,23.920112,49.65994000531106,30.603865000000003,0.0,0.000365640167,0.0,0.04384389599999999,0.0,0.02425984,0.0,0.024098787000000003,0.0,0.018075402,2.020706,2.0138130000000003,2.0185470000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011496555,5.698435,0.0,0.085241494,0.0,0.04433474900000001,9.5,9.793022,0.0,0.026289108999999998,9.5,9.738778,0.0,0.044745794000000005,0.397350241,73.15455,0.854508998,72.763176,1.57893,72.463677,1.789926,72.115708,0.028552828,9.876682,1.0,1.0,73.133913,73.074616,31.358334999999997,72.628948,72.61023,31.896289000000003,72.605597,72.870521,32.173163,72.667182,72.894529,31.646409000000002
 10/25/2017,14:01:18.118,0.0,73.146222,0.0,5.860608999999999,2.9214990000000003,0.0,0.0,74.936376,0.0,72.95536899999999,0.023558662,2.4231130000000003,14.785027,0.0,0.0,75.266615,0.0,77.287054,30.859821999999998,72.47363,0.0,0.0,0.0,124.832881,1.0,0.010448,98.402399,23.632179,13.114603,20.896471,1.0,11141.406,1.0,0.00404,16.019527,42.648195,0.0,2.692135,0.0,1.987843,0.0,1.9825560000000002,0.0,1.989583,10.0,8.993469000000001,0.0,0.0,0.0,0.137523383,0.0,0.136750865,0.0,0.142407134,0.0,0.0,0.0,2.100168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.317666000000001,0.0,9.375791,72.646704,0.0,7.922679,0.0,11.30498,71.87046600000001,0.0,242.212729,0.002710091,0.0,86.890238,73.904832,73.45600999999999,88.192577,78.91080500000001,0.010189803,0.0,69.131934,14.382926999999999,21.784691,75.628793,74.260068,0.0,74.23254399999999,73.687789,0.0,73.961611,0.0,8.486174,30.940191,10.0,54.0,55.8,22.573432,68.81289,30.525640999999997,0.0,9.032069,9.065174,0.0,10.0,1.0,9.470195,0.0,1003.554,10.0,0.0,0.0,73.339984,0.0,0.37119499200000006,12.253513,8.24,1.0,85.744348,63.326130000000006,57.52443100000001,196.037124,3.79,0.0,8.830259,8.917782,0.0,10.0,0.0,49.406781,16.458419,23.910415,49.543962873078904,30.603446999999996,0.0,0.019835832,0.0,0.045390006,0.0,0.019492669,0.0,0.024678578,0.0,0.022359413999999998,2.020673,2.013458,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011495574,5.699854,0.0,0.083371839,0.0,0.046139932,9.5,9.792442,0.0,0.022649309,9.5,9.732625,0.0,0.043779475,0.319984914,73.139358,0.960007171,72.78198499999999,0.5450476870000001,72.36746099999999,1.649262,72.247372,0.025653164,9.869914999999999,1.0,1.0,73.134569,73.078875,31.317307,72.631709,72.612195,31.878161,72.605363,72.86907,32.067713,72.667463,72.89495,31.472489000000003
