date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:01:28.118,0.0,73.144397,0.0,3.282487,0.0,0.0,0.000578297645,74.74735799999999,0.0,72.957475,0.023835778,3.676367,16.690875,0.0,0.0,75.21809300000001,0.0,77.29066,30.856152,72.466939,0.0,0.0,0.0,135.228414,1.0,0.010448,98.398544,23.627910999999997,13.117539,20.888309,1.0,11099.818000000001,1.0,0.00404,16.003715,42.649545,0.0,2.686464,0.0,1.989809,0.0,1.981782,0.0,1.9889709999999998,10.0,8.983716000000001,0.0,0.0,0.0,0.137877454,0.0,0.137233689,0.0,0.141311559,0.0,0.0,0.0,2.1039060000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.606876,0.0,13.769992000000002,72.676365,0.0,8.280368,0.0,9.941203999999999,71.85238000000001,0.0,242.208484,0.001889249,0.0,86.904641,73.904271,73.455636,88.212005,78.916895,0.024610761000000002,0.0,69.101582,14.377742999999999,21.762567,75.62654599999999,74.25646400000001,0.0,74.233058,73.69153299999999,0.0,73.965215,0.095637995,12.477761,30.962883,10.0,54.0,55.8,22.635626000000002,68.815321,30.522853,0.0,9.057921,8.937367,16.894517,10.0,1.0,9.602131,0.0,1001.8380000000001,10.0,0.0,0.0,73.338112,0.0,0.2211308,14.130111999999999,8.24,1.0,85.69913100000001,63.472165000000004,57.465429,185.61533899999998,4.146,0.0,8.977535000000001,9.098934,12.769606,10.0,0.0,49.404777,16.433691,23.901925,49.775951421037334,30.600474,0.0,0.035373302999999995,0.0,0.045325585,0.0,0.01849414,0.0,0.021876255,0.0,0.02319689,2.020931,2.013941,2.018322,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011487396,5.699403,0.0,0.081953481,0.0,0.04481828,9.5,9.792249,0.0,0.017721085,9.5,9.738101,0.0,0.043747265,0.502848415,73.148763,0.9600071790000001,72.78343199999999,0.664612281,72.48682600000001,1.142871,72.168518,0.025330979,9.871203999999999,1.0,1.0,73.137002,73.07967099999999,31.244718,72.631148,72.613037,31.951069,72.605082,72.86874300000001,32.057671,72.667603,72.89139399999999,31.468995
 10/25/2017,14:01:38.118,0.0,73.147767,0.0,5.753188,0.0,0.0,0.0006789021769999999,74.20565,0.0,72.956398,0.016907873,4.213476,25.467387,0.0,0.0,74.721287,0.0,77.296796,30.847603999999997,72.467079,0.0,0.0,0.0,133.309238,1.0,0.010448,98.408557,23.627215,13.330559,20.978745999999997,1.0,11068.386999999999,1.0,0.00404,16.738757999999997,42.648893,0.0,2.698547,0.0,1.9888099999999997,0.0,1.9816209999999999,0.0,1.988552,10.0,8.987418,0.0,0.0,0.0,0.135366769,0.0,0.138746537,0.0,0.14691832400000002,0.0,0.0,0.0,2.099137,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,14.379407,72.646704,0.0,5.5977,0.0,11.433335000000001,71.825614,0.0,242.19676,0.001191533,0.0,86.913696,73.907735,73.459567,88.232793,78.91914399999999,0.0,0.0,69.080349,14.379816,21.844098000000002,75.6287,74.25931899999999,0.0,74.236288,73.692001,0.0,73.964232,0.0,11.41975,30.884037,10.0,54.0,55.8,22.581663,68.813778,30.519880999999998,0.0,9.010425999999999,9.117977,15.835477,10.0,1.0,9.740064,0.0,1013.1139999999999,10.0,0.0,0.0,73.337925,0.0,0.204390572,16.054829,8.24,1.0,85.66034,64.049697,57.583434,217.63427000000001,4.146,0.0,8.786377,9.185624,17.194489,10.0,0.0,49.400023,16.113823999999997,23.89413,52.069056666661034,30.602286,0.0,0.04868653,0.0,0.044359265999999994,0.0,0.014564444,0.0,0.018719614,0.0,0.019299405,2.02106,2.013748,2.0184189999999997,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011480114,5.699112,0.0,0.083661958,0.0,0.042980860999999995,9.5,9.792667999999999,0.0,0.015530763000000001,9.5,9.738005000000001,0.0,0.04245884,0.045689663,73.153827,1.353867,72.767516,1.585963,72.440527,0.580213745,72.14536899999999,0.031130307000000003,9.873782,1.0,1.0,73.135926,73.076629,31.354784999999996,72.631663,72.612382,31.90496,72.60526899999999,72.86907,32.063078000000004,72.669756,72.897992,31.392905
 10/25/2017,14:01:48.118,0.0,73.147767,0.0,3.676367,19.94744,0.0,0.000654757084,74.76111800000001,0.0,72.955462,0.024205266,3.6405589999999997,7.4499130000000005,0.0,0.0,75.15291500000001,0.0,77.29866899999999,30.847185999999997,72.46034,0.0,0.0,0.0,135.548276,1.0,0.010448,97.83720799999999,23.614039000000002,13.933475,20.917203,1.0,11010.228000000001,1.0,0.00404,17.244328,42.649219,0.0,2.690073,0.0,1.987391,0.0,1.9812990000000001,0.0,1.989293,10.0,8.975958,0.0,0.0,0.0,0.138231525,0.0,0.137426818,0.0,0.153201766,0.0,0.0,0.0,2.09353,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.998805,0.0,0.0,72.648151,0.0,8.995746,0.0,21.57341,71.872636,0.0,242.19290099999998,0.002504881,0.0,86.923548,73.907032,73.461907,88.256679,78.928045,0.015958186,0.0,69.060005,14.381651000000002,21.849834,75.62387700000001,74.258617,0.0,74.235867,73.692376,0.0,73.963202,0.0,0.0,30.895575,10.0,55.0,55.8,22.598584,68.80975600000001,30.516164,0.0,8.901008000000001,8.961367999999998,14.728298,10.0,1.0,9.628518,0.0,998.196324,10.0,0.0,0.0,73.337737,0.0,0.204988437,6.479362,8.24,1.0,85.982729,64.318931,57.44736700000001,211.782037,4.146,0.0,8.702219,9.04692,8.969978,10.0,0.0,49.398718,16.508326999999998,23.888377,53.589111149716445,30.599266999999998,0.0,0.050104888,0.0,0.043779475,0.0,0.017849926999999998,0.0,0.015530763000000001,0.0,0.018172033,2.020802,2.013394,2.018386,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011531399,5.697339,0.0,0.08343631,0.0,0.03982179,9.5,9.792378,0.0,0.018268665,9.5,9.711076,0.0,0.04664622,0.397350241,73.131401,0.868575422,72.74509,1.248369,72.499848,1.7758599999999998,72.15043299999999,0.028875012999999998,9.867016,1.0,1.0,73.136113,73.077471,31.241957,72.631709,72.61182099999999,31.792641999999997,72.60452,72.869913,31.987371000000003,72.66896,72.894295,31.422409000000002
 10/25/2017,14:01:58.118,0.0,73.14725200000001,0.0,3.4257160000000004,17.799157,0.0,0.0006869505319999999,74.963172,0.0,72.953824,0.021341732000000002,2.208269,0.0,0.0,0.0,75.424493,0.0,77.301105,30.858103000000003,72.46562800000001,0.0,0.0,0.0,137.947246,1.0,0.010448,97.472635,23.623271,14.29695,20.921447,1.0,11016.108,1.0,0.00404,17.25122,42.645495000000004,0.0,2.689879,0.0,1.9859080000000002,0.0,1.9818470000000001,0.0,1.987552,10.0,8.985905,0.0,0.0,0.0,0.138778725,0.0,0.139454679,0.0,0.161160794,0.0,0.0,0.0,2.093788,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.031514999999999,0.0,0.0,72.655385,0.0,8.280368,0.0,0.0,71.85021,0.0,242.201102,0.000781111649,0.0,86.93691899999999,73.909092,73.464201,88.278359,78.92828,0.02146437,0.0,69.039427,14.378221,21.830987,75.62088,74.259647,0.0,74.23507099999999,73.69270300000001,0.0,73.961611,0.034001852,8.406021,30.934037,10.0,55.0,55.8,22.639513,68.809335,30.513749,0.0,8.923252,9.016571,10.379814999999999,10.0,1.0,9.579342,0.0,1021.808,10.0,0.0,0.0,73.33301,0.0,0.172703711,9.751381,8.24,1.0,86.25166,64.09416800000001,57.538881,225.57086099999998,4.146,0.0,8.935456,8.924358,8.39282,10.0,0.0,49.390842,16.711136,23.885686,50.97218134263778,30.600614,0.0,0.0,0.0,0.041911259,0.0,0.024871842,0.0,0.019331616,0.0,0.014081285,2.020834,2.013587,2.0186759999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011575044,5.699435,0.0,0.080406181,0.0,0.040982265,9.5,9.793892,0.0,0.025000685,9.5,9.700414,0.0,0.045132320999999996,0.235586374,73.142976,0.847475788,72.75883499999999,0.20042032,72.391334,0.706811552,72.15405,0.027264088,9.674658,1.0,1.0,73.1385,73.080607,31.237616999999997,72.63297299999999,72.61168,32.048016,72.605737,72.868368,32.13415,72.67008299999999,72.89579300000001,31.510534000000003
 10/25/2017,14:02:08.118,0.0,73.149405,0.0,4.106054,16.773112,0.0,0.0008599903170000001,74.881336,0.0,72.952046,0.025683219,3.282487,0.0,0.0,0.0,75.155811,0.0,77.30649100000001,30.847093,72.460481,0.0,0.0,0.0,129.79075,1.0,0.010448,97.423469,23.614456,14.354011999999999,20.922427,1.0,11127.721000000001,1.0,0.00404,17.544751,42.643865999999996,0.0,2.701351,0.0,1.9859080000000002,0.0,1.9827169999999998,0.0,1.9888740000000003,10.0,9.00451,0.0,0.0,0.0,0.137974019,0.0,0.13646117,0.0,0.153105098,0.0,0.0,0.0,2.0983959999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,16.368024,72.73785600000001,0.0,5.991158,0.0,11.321024000000001,71.854551,0.0,242.20124700000002,4.2353448e-05,0.0,86.943675,73.908156,73.468834,88.296989,78.933808,0.019366776999999998,0.0,69.024929,14.381571,21.830168,75.619429,74.26240899999999,0.0,74.233807,73.690597,0.0,73.968491,0.08087216700000001,7.780833,30.986728999999997,10.0,55.0,55.8,22.602928,68.811206,30.510078999999998,0.0,8.580569,8.783759,3.624421,10.0,1.0,9.699284,0.0,1016.98,10.0,0.0,0.0,73.332542,0.0,0.34429105299999996,2.7582430000000002,8.24,1.0,86.28111899999999,64.201141,57.261329,240.209462,4.146,0.0,8.754517,9.046322,6.004023999999999,10.0,0.0,49.388185,16.651474,23.878262,50.32918343365047,30.599034000000003,0.0,0.0,0.0,0.043779475,0.0,0.024807421,0.0,0.023808892,0.0,0.017914348,2.020706,2.013426,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011580648999999998,5.697146,0.0,0.08401654800000001,0.0,0.042271682000000005,9.5,9.792216999999999,0.0,0.026450162000000003,9.5,9.699641,0.0,0.042845367,0.298885279,73.15238000000001,1.002206,72.792836,0.101955362,72.475975,1.8110259999999998,72.156943,0.032419047,9.701400999999999,1.0,1.0,73.139296,73.07695600000001,31.290875,72.631663,72.612569,31.794219000000002,72.602836,72.87309499999999,32.151532,72.667088,72.895886,31.467053999999997
 10/25/2017,14:02:18.118,0.0,73.148609,0.0,4.965428,15.410395000000001,0.0,5.9178311999999995e-05,74.967517,0.0,72.951063,0.026976427999999997,3.4973300000000003,0.0,0.0,0.0,75.17174399999999,0.0,77.311128,30.851135,72.462727,0.0,0.0,0.0,132.189719,1.0,0.010448,97.696377,23.600584,14.397129999999999,20.9412,1.0,11171.553999999998,1.0,0.00404,17.399607,42.645216,0.0,2.6988369999999997,0.0,1.988423,0.0,1.982072,0.0,1.988487,10.0,9.004092,0.0,0.0,0.0,0.1366543,0.0,0.138971855,0.0,0.15220286,0.0,0.0,0.0,2.0957209999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.994217,0.0,10.273876,72.70240799999999,0.0,4.166944,0.0,21.043945,71.883488,0.0,242.20645699999997,0.000329648291,0.0,86.95770300000001,73.90857700000001,73.469396,88.321345,78.937415,0.013598393,0.0,69.009964,14.381172,21.915796,75.62884,74.261426,0.0,74.236008,73.689146,0.0,73.967743,0.0,13.712107000000001,30.967498,10.0,55.0,55.8,22.562685000000002,68.80760500000001,30.508453999999997,0.0,8.834876,8.913966,6.528759,10.0,1.0,9.639913,0.0,1014.6060000000001,10.0,0.0,0.0,73.332261,0.0,0.213358551,1.603413,8.24,1.0,86.105536,64.100178,57.60450600000001,225.79532999999998,4.146,0.0,8.930647,8.991319,5.106222,10.0,0.0,49.386228,16.701155,23.880257,50.40437361026641,30.599638,0.0,0.0,0.0,0.043328527,0.0,0.024002155,0.0,0.022617098999999998,0.0,0.018687403000000002,2.020738,2.013329,2.0182580000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.01155303,5.698661,0.0,0.08420996,0.0,0.043496627999999996,9.5,9.792893,0.0,0.026933322000000003,9.5,9.699575999999999,0.0,0.041879049,0.327018125,73.140805,0.6716455170000001,72.77909100000001,0.242619588,72.453549,1.065505,72.211924,0.028875012999999998,9.864116000000001,1.0,1.0,73.142291,73.08041999999999,31.378455,72.633207,72.61275699999999,31.866338,72.602976,72.873937,32.121404,72.667743,72.89480999999999,31.486076
 10/25/2017,14:02:28.118,0.0,73.15137,0.0,5.251886,12.893378,0.0,0.000783530874,74.711148,0.0,72.947787,0.019586663,3.5331379999999997,0.0,0.0,0.0,75.142776,0.0,77.317076,30.85592,72.45757900000001,0.0,0.0,0.0,134.348792,1.0,0.010448,97.900103,23.591166,14.352727999999999,20.970582999999998,1.0,11114.251,1.0,0.00404,17.410148,42.644657,0.0,2.704444,0.0,1.984877,0.0,1.9823950000000001,0.0,1.9886810000000001,10.0,9.001774000000001,0.0,0.0,0.0,0.136976182,0.0,0.138038395,0.0,0.152492865,0.0,0.0,0.0,2.096173,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,13.128503,72.632235,0.0,5.1684730000000005,0.0,8.36885,71.825614,0.0,242.190296,0.0,0.0,86.969479,73.907781,73.472158,88.343213,78.939945,0.05319048,0.0,68.991537,14.379657,21.92399,75.623409,74.26165999999999,0.0,74.239659,73.69171999999999,0.0,73.966011,0.045859258,13.247223000000002,30.922497999999997,10.0,56.0,55.8,22.565429,68.808727,30.506828000000002,0.0,8.965937,8.946968,12.144882,10.0,1.0,9.516373,0.0,1012.585,10.0,0.0,0.0,73.331372,0.0,0.365216339,11.259076,8.24,1.0,85.954819,63.996811,57.53587099999999,246.70303700000002,4.146,0.0,8.62768,9.058877,9.915877,10.0,0.0,49.378724,16.02603,23.875246,50.93110766276725,30.596665,0.0,0.00030116934,0.0,0.043328527,0.0,0.025870371,0.0,0.021489727,0.0,0.017656663,2.020802,2.013716,2.0185150000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011528881999999999,5.678481,0.0,0.08591843699999999,0.0,0.04249733,9.5,9.791122,0.0,0.026256899,9.5,9.699286,0.0,0.043554000999999995,0.29888527800000003,73.151657,0.7912101159999999,72.785602,1.5085979999999999,72.475252,1.5929959999999999,72.143922,0.022109128999999998,9.884737,1.0,1.0,73.14149499999999,73.082104,31.218287,72.634938,72.614769,31.89156,72.604099,72.87248699999999,32.017886,72.66793100000001,72.896635,31.516745
 10/25/2017,14:02:38.118,0.0,73.148656,0.0,5.896417,17.911381,0.0,0.0,74.560512,0.0,72.94877,0.015060431,3.7121739999999996,0.0,0.0,0.0,74.982726,0.0,77.32101,30.848115000000004,72.455427,0.0,0.0,0.0,126.75205600000001,1.0,0.010448,97.877634,23.593254,14.340618,20.972706,1.0,11097.573,1.0,0.00404,17.228111,42.645216,0.0,2.707118,0.0,1.9861659999999999,0.0,1.9827169999999998,0.0,1.988068,10.0,8.987836,0.0,0.0,0.0,0.137072747,0.0,0.136879618,0.0,0.16009744199999998,0.0,0.0,0.0,2.095109,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.995746,0.0,7.435286,72.682875,0.0,6.2415400000000005,0.0,11.321024000000001,71.90302,0.0,242.21070299999997,0.0,0.0,86.979988,73.9097,73.47412299999999,88.362688,78.946691,0.026970554,0.0,68.977227,14.378939,21.810912,75.610111,74.262315,0.0,74.23680300000001,73.694201,0.0,73.967087,0.0,7.812894,30.916345,10.0,56.0,55.8,22.560627,68.803162,30.505156,0.0,9.030867,9.029172,3.9934800000000004,10.0,1.0,9.463599,0.0,1023.926,10.0,0.0,0.0,73.32879799999999,0.0,0.0,9.270202000000001,8.24,1.0,85.947361,63.987797,57.478072,241.492144,4.146,0.0,8.680579,8.959632000000001,12.513091000000001,10.0,0.0,49.373364,16.476114000000003,23.865642,50.158350051217525,30.597501,0.0,0.008553436,0.0,0.046388535,0.0,0.025387212000000003,0.0,0.020684462,0.0,0.016400448999999998,2.020931,2.0138130000000003,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011527523000000001,5.660461,0.0,0.083081721,0.0,0.04327098,9.5,9.792732,0.0,0.025902582,9.5,9.69977,0.0,0.044262634,0.411416664,73.148763,0.798243302,72.788496,1.564863,72.41376,1.8110259999999998,72.15043299999999,0.026619717999999997,9.868627,1.0,1.0,73.141963,73.079296,31.163056,72.633581,72.614114,31.966833,72.60470699999999,72.873048,32.030246000000005,72.669288,72.89761800000001,31.426291
 10/25/2017,14:02:48.118,0.0,73.151324,0.0,6.0754529999999995,12.396386999999999,0.0,0.0,74.916823,0.0,72.94624300000001,0.021434104,3.4973300000000003,0.0,0.0,0.0,75.252131,0.0,77.32283699999999,30.851321000000002,72.45336800000001,0.0,0.0,0.0,126.592125,1.0,0.010448,97.738917,23.588429,14.296582999999998,20.98299,1.0,11071.915,1.0,0.00404,17.562184,42.646985,0.0,2.718332,0.0,1.987359,0.0,1.982105,0.0,1.9881,10.0,8.990186,0.0,0.0,0.0,0.140066256,0.0,0.13906842,0.0,0.162417483,0.0,0.0,0.0,2.098879,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.536868,0.0,14.363370000000002,72.69806700000001,0.0,9.961507000000001,0.0,24.317007,71.824167,0.0,242.2039,0.0028332179999999998,0.0,86.988152,73.91162,73.478897,88.38282,78.953859,0.036147528,0.0,68.965816,14.377504,21.842869,75.61624499999999,74.26390699999999,0.0,74.237786,73.69391999999999,0.0,73.968351,0.0,12.686157000000001,30.831345000000002,10.0,56.0,55.8,22.496375,68.802975,30.501254,0.0,8.826459,9.069374,11.840005999999999,10.0,1.0,9.498981,0.0,1018.809,10.0,0.0,0.0,73.32879799999999,0.0,0.054326382,13.424382000000001,8.24,1.0,86.05534399999999,64.214963,57.338393,224.272146,4.146,0.0,8.758725,9.104911999999999,7.767564,10.0,0.0,49.369962,16.519216,23.858683,50.82159872830848,30.600939,0.0,0.004878599,0.0,0.043135263,0.0,0.025226158999999998,0.0,0.019782564,0.0,0.0138236,2.020738,2.013265,2.018354,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011544898999999999,5.660203,0.0,0.082340306,0.0,0.044592632,9.5,9.793215,0.0,0.025677107999999997,9.5,9.700027,0.0,0.044198213,0.376250607,73.158168,0.270752442,72.748707,1.663328,72.334183,1.705528,72.262564,0.030485937,9.885381,1.0,1.0,73.142759,73.080794,31.249846999999995,72.634517,72.610651,31.828505,72.60335,72.87262700000001,32.105567,72.670364,72.893733,31.448808000000003
 10/25/2017,14:02:58.118,0.0,73.15006,0.0,2.888607,10.648904,0.0,0.0,74.720562,0.0,72.94699200000001,0.024205266,3.6405589999999997,1.380026,0.0,0.0,75.164502,0.0,77.331829,30.842122999999997,72.44840699999999,0.0,0.0,0.0,131.62996,1.0,0.010448,97.635787,23.587084,14.353462,20.926181,1.0,11099.39,1.0,0.00404,17.386634,42.644611,0.0,2.711662,0.0,1.9887130000000002,0.0,1.981718,0.0,1.988262,10.0,8.994306,0.0,0.0,0.0,0.139164985,0.0,0.136622112,0.0,0.159388541,0.0,0.0,0.0,2.102424,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.04222,0.0,10.899328,72.685769,0.0,9.031514999999999,0.0,16.71195,71.832848,0.0,242.19970299999997,0.0006579852800000001,0.0,86.999975,73.911479,73.48020799999999,88.408443,78.955265,0.026183957,0.0,68.951177,14.377823000000001,21.815009,75.616292,74.26503000000001,0.0,74.239752,73.69466899999999,0.0,73.968585,0.0,11.868603,30.969421,10.0,56.0,55.8,22.591267000000002,68.804004,30.500232,0.0,8.91724,8.877364,10.925381,10.0,1.0,9.350853,0.0,1009.9060000000001,10.0,0.0,0.0,73.327675,0.0,0.053728516,21.12325,8.24,1.0,86.157324,63.942122999999995,57.545504,211.07656200000002,4.146,0.0,8.775557000000001,8.875333,6.725472,10.0,0.0,49.367166,16.20139,23.855157000000002,50.47957814087126,30.601032,0.0,0.00655484,0.0,0.042748735,0.0,0.02529058,0.0,0.020362355,0.0,0.012696228,2.020738,2.0135549999999998,2.0185150000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011561651000000001,5.659688,0.0,0.083694194,0.0,0.044141335999999996,9.5,9.791283,0.0,0.026546794,9.5,9.700027,0.0,0.041041573,0.24261958600000003,73.162508,0.327018132,72.758112,1.445299,72.373248,1.276502,72.12438900000001,0.025975348,9.751666,1.0,1.0,73.144491,73.081356,31.227359999999997,72.628574,72.610791,31.836781,72.602929,72.869772,31.97308,72.672657,72.896495,31.420856
 10/25/2017,14:03:08.118,0.0,73.15123,0.0,5.502537,7.715055,0.0,0.000707071434,74.861783,0.0,72.943201,0.022912057000000003,3.747981,8.266705,0.0,0.0,75.325276,0.0,77.334311,30.838778,72.447097,0.0,0.0,0.0,144.584394,1.0,0.010448,97.633813,23.577248,14.437129,20.930589,1.0,11041.553,1.0,0.00404,17.423932999999998,42.645728000000005,0.0,2.7167529999999998,0.0,1.988229,0.0,1.9830400000000001,0.0,1.9888740000000003,10.0,9.00789,0.0,0.0,0.0,0.137684324,0.0,0.136428982,0.0,0.153137321,0.0,0.0,0.0,2.105324,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.326842000000001,0.0,19.479246,72.65032099999999,0.0,13.395321,0.0,8.641606,71.853827,0.0,242.19627799999998,0.0,0.0,87.011798,73.911152,73.480816,88.426369,78.961543,0.0,0.0,68.939533,14.379497,21.912518,75.61811800000001,74.263766,0.0,74.239565,73.702299,0.0,73.967836,0.0,13.359437,30.923652,10.0,56.0,55.8,22.636312,68.80470600000001,30.499163,0.0,8.92205,9.026172,12.337434,10.0,1.0,9.421619,0.0,1010.612,10.0,0.0,0.0,73.325615,0.0,0.231892376,10.874132000000001,8.24,1.0,86.160185,64.094769,57.503358999999996,243.817004,4.146,0.0,8.778561999999999,8.990122999999999,12.769606,10.0,0.0,49.36148,16.421896,23.852744,49.680410116898116,30.600056,0.0,0.0,0.0,0.044423687999999996,0.0,0.024968473999999997,0.0,0.022906994,0.0,0.017592242,2.020609,2.013651,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011562626999999999,5.661493,0.0,0.081824539,0.0,0.040627676,9.5,9.793763,0.0,0.026450162000000003,9.5,9.700092,0.0,0.044166002999999995,0.235586375,73.143699,0.7349444209999999,72.787772,1.501564,72.400739,1.543764,72.251712,0.030163752000000002,9.856705,1.0,1.0,73.14280600000001,73.083508,31.324013,72.633301,72.613225,31.867126000000003,72.604895,72.870287,32.062306,72.66896,72.894997,31.484524
 10/25/2017,14:03:18.118,0.0,73.15123,0.0,3.461523,13.310209,0.0,0.000147710292,74.8234,0.0,72.943294,0.026976427999999997,4.929621,13.263551000000001,0.0,0.0,75.323828,0.0,77.338948,30.834086,72.444055,0.0,0.0,0.0,120.674667,1.0,0.010448,97.72293499999999,23.583001,14.466119,20.932873999999998,1.0,11064.216999999999,1.0,0.00404,17.496505,42.645681,0.0,2.714079,0.0,1.9874880000000001,0.0,1.9822009999999999,0.0,1.988068,10.0,8.995755,0.0,0.0,0.0,0.135238016,0.0,0.13710493599999998,0.0,0.139281524,0.0,0.0,0.0,2.100748,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.434149,0.0,10.241800999999999,72.671301,0.0,7.386145,0.0,10.101647999999999,71.89361600000001,0.0,242.19902799999997,0.001232575,0.0,87.022635,73.91466199999999,73.48273499999999,88.45058399999999,78.96426,0.0,0.0,68.951972,14.381491,21.82689,75.624767,74.265124,0.0,74.24345,73.702392,0.0,73.96367,0.0,11.41975,30.876345,10.0,56.0,55.8,22.640885,68.80161899999999,30.498699,0.0,9.009825,9.056774,0.0,10.0,1.0,9.585339,0.0,1007.596,10.0,0.0,0.0,73.326177,0.0,0.22950091399999997,14.547134,8.24,1.0,86.111963,63.681903000000005,57.62256800000001,233.41125099999996,4.146,0.0,8.713641,8.973981,0.0,10.0,0.0,49.357006,16.598844,23.851538,49.073583228962626,30.600891999999998,0.0,0.025960561,0.0,0.043038630999999994,0.0,0.018590771000000002,0.0,0.024646368,0.0,0.02268152,2.020867,2.0135549999999998,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011555312,5.661074,0.0,0.083500781,0.0,0.044624867,9.5,9.792764,0.0,0.021167621,9.5,9.701477,0.0,0.039302198999999996,0.144154625,73.155274,0.256686023,72.77330400000001,1.199136,72.48971999999999,1.621129,72.166348,0.033707786,9.67788,1.0,1.0,73.140466,73.083134,31.411593,72.632037,72.609996,31.845451,72.60307,72.87164399999999,32.046469,72.67233,72.894997,31.521403999999997
 10/25/2017,14:03:28.118,0.0,73.15254,0.0,3.962825,0.0,0.0,0.000699023074,74.631485,0.0,72.945213,0.029562846,4.106054,13.647924,0.0,0.0,75.12611899999999,0.0,77.34489599999999,30.841240000000003,72.436287,0.0,0.0,0.0,136.50786399999998,1.0,0.010448,97.791987,23.583233,14.480614000000001,20.928467,1.0,11067.318000000001,1.0,0.00404,17.573535999999997,42.646938,0.0,2.723327,0.0,1.986102,0.0,1.982298,0.0,1.9886810000000001,10.0,8.986194,0.0,0.0,0.0,0.13494832199999998,0.0,0.139712185,0.0,0.145661635,0.0,0.0,0.0,2.105517,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.891498,0.0,11.893636,72.66479,0.0,8.709595,0.0,9.363605,71.845869,0.0,242.198015,0.002545923,0.0,87.032347,73.912369,73.48568399999999,88.470341,78.971241,0.0,0.0,69.141849,14.377185,21.802308,75.62575,74.26357900000001,0.0,74.240595,73.70398399999999,0.0,73.964232,0.10559374199999999,7.492284,30.788652000000003,10.0,55.0,55.8,22.621678,68.79993499999999,30.497770000000003,0.0,8.993592999999999,9.131178,9.465189,10.0,1.0,9.540361,0.0,1012.81,10.0,0.0,0.0,73.321497,0.0,0.163735731,15.894435999999999,8.24,1.0,86.078704,64.152462,57.406427,240.417898,4.146,0.0,8.661944,8.994906,8.456947999999999,10.0,0.0,49.3564,15.974760999999999,23.847037,52.240718388115106,30.603819,0.0,0.043561099000000006,0.0,0.043425158,0.0,0.014983182,0.0,0.018622982,0.0,0.022939205,2.021157,2.014199,2.0184830000000002,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011550271,5.659462,0.0,0.08388760599999999,0.0,0.043142038,9.5,9.792346,0.0,0.015208656000000001,9.5,9.699705,0.0,0.041331467999999996,0.341084548,73.165402,0.334051347,72.77330400000001,0.214486741,72.36022700000001,0.6716454940000001,72.233627,0.030808122,9.877326,1.0,1.0,73.145099,73.080747,31.466034000000004,72.632037,72.613225,31.896684000000004,72.60470699999999,72.872112,31.969603000000003,72.671019,72.89378,31.393293
 10/25/2017,14:03:38.118,0.0,73.153476,0.0,4.034439,14.688957,0.0,0.00014368611500000002,74.516336,0.0,72.942312,0.026329823999999998,2.996029,10.829189999999999,0.0,0.0,75.118877,0.0,77.349299,30.845653000000002,72.439001,0.0,0.0,0.0,131.94982199999998,1.0,0.010448,97.793115,23.582351,14.569785000000001,20.926998,1.0,11069.135,1.0,0.00404,17.325819,42.649312,0.0,2.721361,0.0,1.985618,0.0,1.981815,0.0,1.9882939999999998,10.0,8.975025,0.0,0.0,0.0,0.137813077,0.0,0.139454679,0.0,0.152621756,0.0,0.0,0.0,2.111962,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.459213,0.0,4.564622,72.714706,0.0,9.818431,0.0,20.017101,71.87480699999999,0.0,242.204769,0.0,0.0,87.04112099999999,73.91513,73.48970899999999,88.490661,78.975223,0.047422095,0.0,69.274579,14.380853,21.812141,75.618633,74.26652800000001,0.0,74.243076,73.707447,0.0,73.965964,0.0,0.0,30.955959999999997,10.0,55.0,55.8,22.636769,68.800543,30.49633,0.0,8.873954,8.836561999999999,10.476091,10.0,1.0,9.525967999999999,0.0,1015.841,10.0,0.0,0.0,73.324632,0.0,0.12547235199999998,15.349098999999999,8.24,1.0,86.083911,63.908469,57.388967,225.89153100000001,4.146,0.0,8.78277,8.921967,5.026061,10.0,0.0,49.349502,15.917366000000001,23.849218,53.864853625741176,30.605397999999997,0.0,0.054907965999999996,0.0,0.045293374000000004,0.0,0.017592242,0.0,0.016142764,0.0,0.019460458,2.020834,2.013651,2.0186759999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011551373,5.6608160000000005,0.0,0.080857477,0.0,0.043238745,9.5,9.793666,0.0,0.01437118,9.5,9.700543,0.0,0.041202626,0.5591141079999999,73.158168,0.488781998,72.747984,0.130088208,72.493337,1.670362,72.20685999999999,0.040151485,9.874426,1.0,1.0,73.143976,73.082713,31.297582000000002,72.63302,72.611025,31.855303999999997,72.603257,72.873703,31.990848,72.673125,72.89555899999999,31.538874
 10/25/2017,14:03:48.118,0.0,73.15474,0.0,4.28509,30.175829999999998,0.0,0.000373064422,74.574996,0.0,72.94240500000001,0.025775591,4.6431629999999995,17.876025,0.0,0.0,75.050077,0.0,77.35112600000001,30.841565000000003,72.436428,0.0,0.0,0.0,140.746043,1.0,0.010448,97.73139599999999,23.576367,14.52575,20.944791,1.0,11040.377,1.0,0.00404,17.415824,42.650242999999996,0.0,2.715786,0.0,1.9871009999999998,0.0,1.9813310000000002,0.0,1.9884549999999999,10.0,8.977471000000001,0.0,0.0,0.0,0.138456843,0.0,0.136589923,0.0,0.15323398900000001,0.0,0.0,0.0,2.1083529999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.969153,0.0,0.0,72.628618,0.0,10.676885,0.0,11.962800999999999,71.863232,0.0,242.20008900000002,0.000288606175,0.0,87.052756,73.911854,73.48999,88.51351600000001,78.97822099999999,0.004683619,0.0,69.22986800000001,14.381410999999998,21.842458999999998,75.624205,74.269384,0.0,74.242795,73.707541,0.0,73.964466,0.0,6.562517,30.825575,10.0,55.0,55.8,22.641571,68.799748,30.496701,0.0,8.917841000000001,8.846162,10.443999,10.0,1.0,9.564949,0.0,1007.7410000000001,10.0,0.0,0.0,73.324398,0.0,0.24743687399999997,8.644669,8.24,1.0,86.152539,63.928902,57.319127,234.7741,4.146,0.0,8.735882,8.892671,8.088208,10.0,0.0,49.345028000000006,16.298257999999997,23.844996,53.368653647251065,30.608046,0.0,0.048074057,0.0,0.044423687999999996,0.0,0.018429718,0.0,0.014918761000000001,0.0,0.018461929,2.020963,2.013168,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011562798,5.659559,0.0,0.082598189,0.0,0.043754510999999996,9.5,9.792925,0.0,0.01849414,9.5,9.699415,0.0,0.044198213,0.137121412,73.163232,0.798243307,72.782708,1.677395,72.349375,0.7841768790000001,72.237967,0.027264088,9.87636,1.0,1.0,73.146316,73.081402,31.238012,72.634002,72.608264,31.972744,72.60363100000001,72.87440500000001,31.925183,72.670458,72.89579300000001,31.470547999999997
 10/25/2017,14:03:58.118,0.0,73.15754799999999,0.0,4.6431629999999995,7.442512,0.0,0.0,74.972587,0.0,72.94657,0.021803592000000004,4.034439,22.856855,0.0,0.0,75.26299399999999,0.0,77.356746,30.835526,72.434416,0.0,0.0,0.0,129.230991,1.0,0.010448,97.72679000000001,23.578779,14.572538,20.917856,1.0,11042.301000000001,1.0,0.00404,17.568671,42.651733,0.0,2.707408,0.0,1.987327,0.0,1.98175,0.0,1.987746,10.0,8.979241,0.0,0.0,0.0,0.138778725,0.0,0.138263713,0.0,0.15162285,0.0,0.0,0.0,2.100845,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.966095,0.0,0.0,72.735686,0.0,11.857258999999999,0.0,15.925773000000001,71.869743,0.0,242.201392,0.0,0.0,87.061717,73.91527099999999,73.494343,88.53576,78.984546,0.026970554,0.0,69.16686999999999,14.382209,21.84123,75.62589,74.268073,0.0,74.244199,73.70843,0.0,73.96704,0.0,14.273173000000002,30.912114000000003,10.0,55.0,55.8,22.675182999999997,68.79806500000001,30.498188,0.0,8.928663,9.029172,8.406148,10.0,1.0,9.294481,0.0,996.5922429999999,10.0,0.0,0.0,73.32079499999999,0.0,0.133244601,12.702613000000001,8.24,1.0,86.208362,63.751616000000006,57.321536,279.42745,4.146,0.0,8.801405,9.053496,8.296626,10.0,0.0,49.341440000000006,16.097263,23.842582999999998,53.68559910711007,30.609346999999996,0.0,0.039273788,0.0,0.045035689000000004,0.0,0.018429718,0.0,0.014693287,0.0,0.017109083,2.020899,2.01378,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011572364,5.658817,0.0,0.07869770400000001,0.0,0.050072652999999995,9.5,9.792378,0.0,0.019363826,9.5,9.700027,0.0,0.043199684,0.158221048,73.142252,0.7419776140000001,72.767516,1.459365,72.36312,1.656295,72.242308,0.032096862000000004,9.874426,1.0,1.0,73.148375,73.085755,31.266415999999996,72.632458,72.607047,31.810377000000003,72.603163,72.87253299999999,32.016341,72.670738,72.897571,31.442596
 10/25/2017,14:04:08.118,0.0,73.15651899999999,0.0,4.28509,9.815242,0.0,0.0,74.930583,0.0,72.94423,0.016630756,3.927018,1.9405700000000001,0.0,0.0,75.253579,0.0,77.361149,30.832507,72.43689599999999,0.0,0.0,0.0,161.057316,1.0,0.010448,97.741597,23.581099,14.536759,20.91149,1.0,11071.06,1.0,0.00404,17.218785999999998,42.653036,0.0,2.698934,0.0,1.987359,0.0,1.98175,0.0,1.9881650000000002,10.0,8.977503,0.0,0.0,0.0,0.133950485,0.0,0.138617784,0.0,0.176821067,0.0,0.0,0.0,2.095399,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.317666000000001,0.0,0.0,72.721941,0.0,4.238482,0.0,11.577735,71.84804,0.0,242.187546,0.00151987,0.0,87.073259,73.914147,73.49677700000001,88.55471999999999,78.988388,0.008354408,0.0,69.120149,14.3787,21.758470000000003,75.63005799999999,74.268588,0.0,74.241672,73.709086,0.0,73.967274,0.0,16.934232,30.874037,10.0,55.0,55.8,22.6434,68.797597,30.497352000000003,0.0,8.900407000000001,8.906165,10.604459,10.0,1.0,9.457600999999999,0.0,984.9305730000001,10.0,0.0,0.0,73.318923,0.0,0.147593368,5.099982,8.24,1.0,86.232192,63.757025,57.142722,238.205273,4.146,0.0,8.785776,9.023005,7.7355,10.0,0.0,49.338316999999996,16.420534,23.839382,53.32044496049619,30.610043,0.0,0.014355811000000001,0.0,0.044423687999999996,0.0,0.019879196000000002,0.0,0.015595184,0.0,0.015756237,2.020673,2.014102,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011576913999999999,5.660526,0.0,0.08346854599999999,0.0,0.042529565,9.5,9.793248,0.0,0.019396036999999998,9.5,9.699093,0.0,0.048546647000000005,0.16525426,73.166849,0.68571192,72.765346,1.522664,72.424612,0.650545863,72.23218,0.034029971,9.871527,1.0,1.0,73.148422,73.081917,31.292059000000002,72.633862,72.60555,31.849391999999998,72.60204,72.870942,32.02986,72.672096,72.898133,31.530721000000003
 10/25/2017,14:04:18.118,0.0,73.155068,0.0,6.290296,17.622806,0.0,5.9178311999999995e-05,74.86685200000001,0.0,72.94460500000001,0.025313731000000003,4.8221989999999995,19.125235999999997,0.0,0.0,75.285445,0.0,77.363444,30.834226,72.43858,0.0,0.0,0.0,146.26367199999999,1.0,0.010448,97.809427,23.579010999999998,14.526117000000001,20.888635999999998,1.0,11047.112,1.0,0.00404,17.467314000000002,42.651826,0.0,2.689879,0.0,1.9896479999999999,0.0,1.9819759999999997,0.0,1.9890029999999999,10.0,8.991377,0.0,0.0,0.0,0.139358114,0.0,0.139004043,0.0,0.165833098,0.0,0.0,0.0,2.096301,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.210360000000001,0.0,0.0,72.659002,0.0,8.065755000000001,0.0,0.0,71.834295,0.0,242.176016,0.000411732543,0.0,87.084847,73.915083,73.497385,88.578138,78.993073,0.049257489,0.0,69.09110600000001,14.376945000000001,21.897769,75.63385,74.271396,0.0,74.24448000000001,73.711051,0.0,73.96484,0.0,15.186910000000001,30.842498,10.0,55.0,55.8,22.631281,68.796662,30.494983,0.0,9.050706,8.895964999999999,11.005611,10.0,1.0,9.681892,0.0,999.046487,10.0,0.0,0.0,73.320373,0.0,0.09498122199999999,16.279379000000002,8.24,1.0,86.245796,63.73539,57.36368,212.98455,4.146,0.0,8.848894,9.061268,17.306714000000003,10.0,0.0,49.331606,16.592717999999998,23.839845999999998,51.23926526307828,30.608603000000002,0.0,0.0,0.0,0.04384389599999999,0.0,0.023647839,0.0,0.018043191,0.0,0.015208656000000001,2.020641,2.013362,2.018386,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011579879,5.660139,0.0,0.082759366,0.0,0.042303917,9.5,9.793602,0.0,0.023293522,9.5,9.699093,0.0,0.043940528,0.411416665,73.157444,0.35515099,72.776921,1.417166,72.371801,0.7841768790000001,72.235074,0.025975348,9.872492999999999,1.0,1.0,73.148422,73.084398,31.197378000000004,72.633862,72.607188,31.865156,72.60255500000001,72.873048,32.096297,72.67420200000001,72.896588,31.576919
 10/25/2017,14:04:28.118,0.0,73.154787,0.0,3.89121,2.552764,0.0,0.000493789853,74.913926,0.0,72.945541,0.024667126,3.389909,10.476849000000001,0.0,0.0,75.257201,0.0,77.36892399999999,30.834272,72.443821,0.0,0.0,0.0,149.06247,1.0,0.010448,97.853707,23.576088000000002,14.486851999999999,20.919815,1.0,11060.048,1.0,0.00404,17.49164,42.653362,0.0,2.676797,0.0,1.988391,0.0,1.982588,0.0,1.98852,10.0,8.999682,0.0,0.0,0.0,0.137040559,0.0,0.137491195,0.0,0.15555403,0.0,0.0,0.0,2.091436,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.799485,0.0,16.287837,72.674194,0.0,15.147998000000001,0.0,5.641299,71.871189,0.0,242.16024,0.001191533,0.0,87.09465300000001,73.915037,73.499398,88.59775400000001,78.99757,0.047946493,0.0,69.070902,14.378939,21.835494,75.63282,74.270975,0.0,74.247055,73.713111,0.0,73.96264000000001,0.0,13.022797,30.929806,10.0,54.0,55.8,22.69279,68.79596,30.496237,0.0,8.78678,9.038173,11.246302,10.0,1.0,9.376041,0.0,999.768324,10.0,0.0,0.0,73.317846,0.0,0.0,9.173966,8.24,1.0,86.27295699999999,63.51243,57.095158999999995,237.78840099999996,4.146,0.0,8.640303,8.819732,9.338718,10.0,0.0,49.330721000000004,16.493354,23.843326,50.664232839685255,30.612598,0.0,0.0,0.0,0.044842426,0.0,0.023164679,0.0,0.022005097,0.0,0.017270136000000002,2.020834,2.013748,2.0184509999999998,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011585092,5.659236,0.0,0.08698220599999999,0.0,0.041433561,9.5,9.791895,0.0,0.027062164,9.5,9.699931,0.0,0.043103052,0.33405133600000003,73.155997,0.8193429409999999,72.752325,1.311668,72.350099,1.670362,72.210477,0.027908457999999997,9.867982000000001,1.0,1.0,73.14977900000001,73.082011,31.219076,72.630305,72.606626,31.800524,72.601244,72.87351600000001,32.044538,72.672751,72.893499,31.464725
 10/25/2017,14:04:38.118,0.0,73.15689300000001,0.0,4.106054,8.933484,0.0,2.8397770000000003e-06,74.897993,0.0,72.945026,0.026791684,4.858006,26.268164000000002,0.0,0.0,75.291963,0.0,77.371687,30.835201,72.444477,0.0,0.0,0.0,153.780443,1.0,0.010448,97.856904,23.583047,14.484467,20.958177,1.0,11081.43,1.0,0.00404,17.675299,42.656993,0.0,2.68192,0.0,1.986811,0.0,1.9825240000000002,0.0,1.9888099999999997,10.0,8.996077,0.0,0.0,0.0,0.137362442,0.0,0.136879618,0.0,0.133739205,0.0,0.0,0.0,2.088955,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.179179,0.0,16.865178,72.668407,0.0,4.846553,0.0,14.016487,71.91170100000001,0.0,242.126904,0.00098632227,0.0,87.108071,73.917283,73.50070799999999,88.61845,79.00188100000001,0.0,0.0,69.057339,14.380295000000002,21.889575,75.638111,74.270741,0.0,74.24480799999999,73.712783,0.0,73.962781,0.0,8.774722,30.795959999999997,10.0,54.0,55.8,22.701707,68.79554,30.493218,0.0,8.968943,8.878564,0.0,10.0,1.0,9.515773,0.0,1007.709,10.0,0.0,0.0,73.31929699999999,0.0,0.104547067,15.669885,8.24,1.0,86.342807,63.637432,57.154162,209.585445,4.146,0.0,8.872338000000001,8.90702,0.0,10.0,0.0,49.328064000000005,16.425071,23.839195999999998,49.16216213034438,30.611901,0.0,0.032343174,0.0,0.044681372999999996,0.0,0.017753295,0.0,0.023937734,0.0,0.022423835,2.020834,2.013265,2.0184189999999997,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.01159733,5.659978,0.0,0.083597487,0.0,0.045527459000000006,9.5,9.792442,0.0,0.020684462,9.5,9.685435,0.0,0.041492521,0.137121413,73.16467800000001,0.9178079029999999,72.779815,1.3609,72.441974,0.6083465920000001,72.143922,0.035640896,9.87636,1.0,1.0,73.14757900000001,73.082479,31.166607,72.63316,72.60732800000001,31.939246,72.604567,72.868649,32.056126,72.67378000000001,72.896073,31.447643
 10/25/2017,14:04:48.118,0.0,73.156191,0.0,4.786392,0.0,0.0,0.000638660361,74.63727800000001,0.0,72.94582199999999,0.019679035,3.998632,7.914363000000001,0.0,0.0,74.97693199999999,0.0,77.375574,30.839243,72.44508499999999,0.0,0.0,0.0,135.548276,1.0,0.010448,97.868937,23.599145999999998,14.420065,20.962748,1.0,11090.517,1.0,0.00404,17.47745,42.660112,0.0,2.688429,0.0,1.9881650000000002,0.0,1.982072,0.0,1.9892290000000001,10.0,8.988963,0.0,0.0,0.0,0.13671867599999998,0.0,0.13710493599999998,0.0,0.143373817,0.0,0.0,0.0,2.099395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.034574000000001,0.0,8.333371000000001,72.69951400000001,0.0,4.739246,0.0,17.97946,71.868296,0.0,242.09414700000002,0.0017661229999999999,0.0,87.116282,73.915083,73.507401,88.64111700000001,79.006753,0.029330347000000003,0.0,69.04363599999999,14.377583,21.895311,75.637596,74.27453299999999,0.0,74.248131,73.716013,0.0,73.961798,0.058835288,8.614417,30.788652000000003,10.0,54.0,55.8,22.693932999999998,68.791985,30.492148999999998,0.0,8.822852000000001,9.053773,11.920237,10.0,1.0,9.531366,0.0,1025.049,10.0,0.0,0.0,73.313119,0.0,0.24743687399999997,15.637807,8.24,1.0,86.435645,63.582143,57.008462,218.852817,4.146,0.0,8.648719,8.756359,9.306654,10.0,0.0,49.320234,16.438682999999997,23.837619,51.2187140097931,30.611901,0.0,0.042980860999999995,0.0,0.045003479000000006,0.0,0.014918761000000001,0.0,0.018945088,0.0,0.023776681,2.020899,2.01378,2.0185470000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01161353,5.659946,0.0,0.083500781,0.0,0.043851217000000005,9.5,9.791895,0.0,0.015724026000000002,9.5,9.684952000000001,0.0,0.043940528,0.376250607,73.138635,0.678678728,72.781262,0.305918492,72.36312,0.55911411,72.23435,0.031774677,9.886026,1.0,1.0,73.150481,73.084257,31.372932000000002,72.635126,72.60672,31.846239,72.60307,72.87328199999999,32.070031,72.674014,72.896401,31.444537
 10/25/2017,14:04:58.118,0.0,73.157923,0.0,2.8528,8.484589,0.0,0.00024026645400000002,74.56558199999999,0.0,72.948115,0.018755314,3.031836,12.719023,0.0,0.0,75.053698,0.0,77.383818,30.843609000000004,72.447284,0.0,0.0,0.0,56.942053,1.0,0.010448,97.88040699999999,23.600816000000002,14.471256,20.981194,1.0,11113.181999999999,1.0,0.00404,17.339604,42.657179,0.0,2.68192,0.0,1.987424,0.0,1.9820080000000002,0.0,1.987939,10.0,8.972514,0.0,0.0,0.0,0.138392466,0.0,0.138424655,0.0,0.157004055,0.0,0.0,0.0,2.0966560000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.672297,0.0,15.646348000000001,72.718323,0.0,8.20883,0.0,20.771189,71.868296,0.0,242.07118300000002,0.0,0.0,87.129888,73.9185,73.50674599999999,88.659373,79.010032,0.0,0.0,69.014921,14.379338,21.758879999999998,75.63539499999999,74.27158399999999,0.0,74.246399,73.720085,0.0,73.964794,0.059953912000000005,0.0,30.828652,10.0,54.0,55.8,22.650717,68.790676,30.489966,0.0,8.974955,8.846762,6.881772,10.0,1.0,9.489986,0.0,1012.9860000000001,10.0,0.0,0.0,73.311996,0.0,0.274938678,11.259076,8.24,1.0,86.493769,63.692119999999996,57.382343999999996,228.905833,4.146,0.0,8.821843,9.024799,4.865739,10.0,0.0,49.314129,16.096356,23.846201999999998,52.948743848177934,30.610926,0.0,0.053844197,0.0,0.045164532,0.0,0.014693287,0.0,0.015949501,0.0,0.021940676,2.02106,2.013458,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011624391000000001,5.736925,0.0,0.08134100799999999,0.0,0.043754510999999996,9.5,9.792958,0.0,0.013759179,9.5,9.683213,0.0,0.042007891,0.44658272200000004,73.15021,0.819342942,72.776921,0.066789301,72.50057199999999,1.3187010000000001,72.25533,0.033707786,9.879582000000001,1.0,1.0,73.147299,73.084678,31.279040000000002,72.63653000000001,72.604941,31.851757,72.60180600000001,72.87145699999999,31.896214,72.672283,72.89925600000001,31.592059000000003
 10/25/2017,14:05:08.118,0.0,73.15829699999999,0.0,5.323501,4.701047,0.0,0.000445499683,74.87554300000001,0.0,72.94624300000001,0.019309546,3.6047519999999995,20.870929,0.0,0.0,75.189849,0.0,77.386862,30.839568,72.44691,0.0,0.0,0.0,140.346215,1.0,0.010448,97.939448,23.604482,14.475843,21.01923,1.0,11127.721000000001,1.0,0.00404,17.475422000000002,42.657878000000004,0.0,2.680535,0.0,1.987681,0.0,1.981138,0.0,1.988648,10.0,8.97937,0.0,0.0,0.0,0.138199337,0.0,0.137072747,0.0,0.16296527,0.0,0.0,0.0,2.096978,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.137292,0.0,0.0,72.746537,0.0,4.775015,0.0,9.540092999999999,71.879147,0.0,242.03828199999998,0.0006990274030000001,0.0,87.137395,73.916768,73.510209,88.682322,79.01354599999999,0.046897695999999996,0.0,68.98789000000001,14.381571,21.816648,75.63764300000001,74.274392,0.0,74.249442,73.722893,0.0,73.966619,0.0,9.159453,30.835191,10.0,54.0,55.8,22.640656,68.788759,30.484809999999996,0.0,8.801209,9.152178999999999,10.556321,10.0,1.0,9.458200999999999,0.0,995.629795,10.0,0.0,0.0,73.310077,0.0,0.291678906,12.189356,8.24,1.0,86.306545,63.817721999999996,57.140916000000004,217.714438,4.146,0.0,8.80922,8.981155000000001,3.983969,10.0,0.0,49.312964,16.36019,23.857477,53.03131490818641,30.613341,0.0,0.020254892,0.0,0.045003479000000006,0.0,0.018912878,0.0,0.014725496999999999,0.0,0.016658133999999998,2.020738,2.01349,2.0185470000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011595572,5.7374410000000005,0.0,0.081856775,0.0,0.048589824000000004,9.5,9.791476,0.0,0.019492669,9.5,9.691008,0.0,0.040493992,0.158221048,73.159614,0.938907536,72.75160100000001,1.332767,72.478145,1.290568,72.242308,0.026941903,9.881836999999999,1.0,1.0,73.149592,73.086551,31.227359999999997,72.633768,72.60438,31.806040999999997,72.599653,72.87127,32.183205,72.67256400000001,72.895933,31.458513
 10/25/2017,14:05:18.118,0.0,73.15979499999999,0.0,3.24668,9.173963,0.0,0.0,74.727804,0.0,72.945728,0.022819685,3.6047519999999995,0.0,0.0,0.0,75.17971,0.0,77.390047,30.827583,72.44808,0.0,0.0,0.0,129.950681,1.0,0.010448,98.02772900000001,23.602439999999998,14.467587,21.013353,1.0,11159.901000000002,1.0,0.00404,17.326225,42.661648,0.0,2.692425,0.0,1.9863279999999999,0.0,1.9821689999999998,0.0,1.988229,10.0,8.983941,0.0,0.0,0.0,0.138006207,0.0,0.138424655,0.0,0.161193017,0.0,0.0,0.0,2.0931759999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,7.002281,72.750878,0.0,6.1700029999999995,0.0,15.588841,71.866125,0.0,242.017345,0.0012736169999999999,0.0,87.150438,73.917939,73.51400100000001,88.704849,79.021979,0.010714201999999999,0.0,68.96651700000001,14.377264000000002,21.822793,75.639703,74.27467299999999,0.0,74.249349,73.72415699999999,0.0,73.965917,0.0,9.159453,30.919421000000003,10.0,54.0,55.8,22.632882000000002,68.78716800000001,30.48416,0.0,8.825257,8.987169999999999,6.2078370000000005,10.0,1.0,9.483989,0.0,1022.755,10.0,0.0,0.0,73.310451,0.0,0.055522112,10.072167,8.24,1.0,86.20784599999999,63.644643,57.115027000000005,249.749406,4.146,0.0,8.864523,9.054692,8.98601,10.0,0.0,49.308209999999995,16.385598,23.860075,50.69843747721259,30.612831,0.0,0.006361428000000001,0.0,0.044327056,0.0,0.025548265,0.0,0.019750353999999998,0.0,0.015659605,2.020963,2.013265,2.0185470000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011580528999999999,5.738215,0.0,0.0806963,0.0,0.047816174,9.5,9.793248,0.0,0.025709318,9.5,9.661921000000001,0.0,0.044810215,0.17228747,73.137188,0.460649155,72.77909100000001,0.10898857099999999,72.3841,0.8474757829999999,72.163454,0.030163752000000002,9.885703999999999,1.0,1.0,73.150715,73.086691,31.198956,72.636015,72.60723399999999,31.857274,72.60049599999999,72.873329,32.020590000000006,72.672844,72.89949,31.513640000000002
 10/25/2017,14:05:28.118,0.0,73.159982,0.0,4.571548,20.588718,0.0,2.2960679e-05,74.691594,0.0,72.947553,0.024020522000000002,3.7121739999999996,22.392405,0.0,0.0,75.147121,0.0,77.394028,30.814715000000003,72.44597399999999,0.0,0.0,0.0,128.5113,1.0,0.010448,98.043477,23.600028,14.522447,21.006007,1.0,11123.017,1.0,0.00404,17.483126000000002,42.666257,0.0,2.709149,0.0,1.9864560000000002,0.0,1.9820400000000002,0.0,1.987972,10.0,8.997622,0.0,0.0,0.0,0.13678305300000002,0.0,0.136203664,0.0,0.153878445,0.0,0.0,0.0,2.091629,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.851141,0.0,20.714113,72.747261,0.0,8.280368,0.0,7.823339999999999,71.871189,0.0,241.99114900000004,0.001807165,0.0,87.156678,73.918454,73.51652800000001,88.726202,79.020152,0.047422095,0.0,68.955714,14.380295000000002,21.824022,75.64649200000001,74.27715400000001,0.0,74.24953599999999,73.72308100000001,0.0,73.9669,0.0,9.544185,30.846728999999996,10.0,54.0,55.8,22.646144,68.788384,30.482952,0.0,8.682773,8.99197,0.0,10.0,1.0,9.465997,0.0,1002.8480000000001,10.0,0.0,0.0,73.3112,0.0,0.251621931,0.0,8.24,1.0,86.14114000000001,63.787073,57.186673,234.50152999999997,4.146,0.0,8.97453,9.095347,0.0,10.0,0.0,49.30355,16.545531,23.860955999999998,49.75547632707395,30.612087,0.0,0.004717420999999999,0.0,0.053152765,0.0,0.022906994,0.0,0.025322791,0.0,0.021425306,2.020834,2.013974,2.0184830000000002,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011570365,5.740213,0.0,0.083404075,0.0,0.043593334000000004,9.5,9.792636,0.0,0.023068047,9.5,9.660826,0.0,0.0450679,0.495815203,73.148763,1.248369,72.776921,0.298885281,72.481762,1.2554020000000001,72.168518,0.020498205,9.869271000000001,1.0,1.0,73.152072,73.08842299999999,31.288114,72.639478,72.60746800000001,31.919935,72.602274,72.86874300000001,32.044538,72.67321899999999,72.896073,31.513640000000002
 10/25/2017,14:05:38.118,0.0,73.160684,0.0,3.747981,0.0,0.0,0.0,74.400462,0.0,72.94657,0.016723129,2.888607,0.0,0.0,0.0,74.77198100000001,0.0,77.399086,30.814158000000003,72.444991,0.0,0.0,0.0,132.109754,1.0,0.010448,97.906825,23.603182999999998,14.508319,21.029024,1.0,11064.003999999999,1.0,0.00404,17.40731,42.665,0.0,2.712339,0.0,1.9862950000000001,0.0,1.9818470000000001,0.0,1.988616,10.0,8.982525,0.0,0.0,0.0,0.139358114,0.0,0.13617147599999999,0.0,0.143116035,0.0,0.0,0.0,2.089438,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,9.600311999999999,72.713259,0.0,5.526162,0.0,13.310533,71.910978,0.0,241.961577,0.000699027412,0.0,87.168924,73.919764,73.516341,88.748307,79.02896,0.0,0.0,68.939112,14.377104999999998,21.918664,75.640733,74.27565600000001,0.0,74.250238,73.72968,0.0,73.964185,0.0,8.165564,30.770575,10.0,55.0,55.7,22.610931,68.783568,30.480303999999997,0.0,9.043492,9.047773,8.919622,10.0,1.0,9.388035,0.0,1008.029,10.0,0.0,0.0,73.30759599999999,0.0,0.230696645,16.920951000000002,8.24,1.0,86.12795899999999,64.04849499999999,57.22219499999999,237.96477000000002,4.146,0.0,8.685989,8.966208,5.523059,10.0,0.0,49.301033000000004,16.486095000000002,23.860075,52.46742419006259,30.610508000000003,0.0,0.051265363,0.0,0.043231895,0.0,0.014049073999999998,0.0,0.018268665,0.0,0.022069518,2.020963,2.013458,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011568682,5.73944,0.0,0.082856073,0.0,0.045140634000000006,9.5,9.7927,0.0,0.014822129,9.5,9.661438,0.0,0.041717996,0.101955356,73.14659300000001,0.8193429409999999,72.804411,0.566147319,72.49623100000001,1.410133,72.147539,0.033063417000000005,9.877971,1.0,1.0,73.15254,73.087019,31.229333,72.635406,72.60672,31.922694,72.603538,72.86981899999999,32.047628,72.67303199999999,72.898039,31.623891999999998
