date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:05:48.118,0.0,73.16293,0.0,6.182875,16.436441000000002,0.0,0.0005139107519999999,74.426534,0.0,72.948864,0.013397734,5.037042,17.731885000000002,0.0,0.0,74.811088,0.0,77.40465999999999,30.81295,72.44775200000001,0.0,0.0,0.0,133.389204,1.0,0.010448,97.810837,23.603089999999998,14.510154,20.999641,1.0,11063.576000000001,1.0,0.00404,17.334332999999997,42.665931,0.0,2.6972259999999997,0.0,1.987972,0.0,1.981815,0.0,1.988229,10.0,8.989961,0.0,0.0,0.0,0.136847429,0.0,0.137716513,0.0,0.16625199400000001,0.0,0.0,0.0,2.085603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.823019,0.0,0.0,72.703855,0.0,6.1700029999999995,0.0,0.0,71.837912,0.0,241.94565699999998,0.000822153777,0.0,87.182108,73.921122,73.51957,88.769661,79.031537,0.05240388,0.0,68.92166800000001,14.374553,21.845737,75.647054,74.276124,0.0,74.250332,73.732676,0.0,73.96133,0.0,5.5686279999999995,30.898267999999998,10.0,55.0,55.7,22.623735999999997,68.784176,30.497815999999997,0.0,9.000206,9.132978,3.768836,10.0,1.0,9.516373,0.0,990.833592,10.0,0.0,0.0,73.305584,0.0,0.058511439000000005,5.917986,8.24,1.0,86.159669,63.862193999999995,57.377528000000005,230.49315099999998,4.146,0.0,8.667354,8.949468,14.260599,10.0,0.0,49.297118,16.499026,23.861095000000002,52.831798709806804,30.612505,0.0,0.0,0.0,0.041460311,0.0,0.022552678,0.0,0.01852635,0.0,0.014596655,2.021028,2.013587,2.018354,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011574251,5.736732,0.0,0.08014829799999999,0.0,0.042690742000000004,9.5,9.792636,0.0,0.021489727,9.5,9.778205,0.0,0.046710641,0.453615935,73.153827,0.538014478,72.734962,0.777143666,72.43474,1.5367309999999998,72.152603,0.026297532999999998,9.869271000000001,1.0,1.0,73.15216600000001,73.08842299999999,31.292059000000002,72.634002,72.605316,31.783972,72.602929,72.86907,32.062692,72.67729,72.900239,31.460065999999998
 10/25/2017,14:05:58.118,0.0,73.159373,0.0,2.8528,20.252047,0.0,0.0007271923399999999,74.300522,0.0,72.947226,0.021156987999999998,2.06504,10.765128,0.0,0.0,74.668419,0.0,77.406346,30.806259999999998,72.44508499999999,0.0,0.0,0.0,132.029788,1.0,0.010448,97.758049,23.601512,14.528869,20.993274,1.0,11058.872,1.0,0.00404,17.198109,42.666396,0.0,2.711017,0.0,1.9872299999999998,0.0,1.9821689999999998,0.0,1.9883259999999998,10.0,9.005379,0.0,0.0,0.0,0.136589923,0.0,0.13810277199999998,0.0,0.158196298,0.0,0.0,0.0,2.0946580000000004,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.140350999999999,0.0,13.465285,72.644534,0.0,5.633469,0.0,6.01032,71.88565799999999,0.0,241.91381800000002,0.00032964828999999996,0.0,87.191022,73.918594,73.52186400000001,88.790592,79.037487,0.050568485,0.0,68.912876,14.378381,21.79903,75.635021,74.276733,0.0,74.250425,73.736233,0.0,73.961189,0.0,11.660207000000002,30.884806,10.0,55.0,55.7,22.615047,68.78483,30.563499,0.0,8.944294000000001,9.121577,11.759775999999999,10.0,1.0,9.326265,0.0,1010.7239999999999,10.0,0.0,0.0,73.305256,0.0,0.002909966,5.661358,8.24,1.0,86.128287,64.21316,57.407029,228.104157,4.146,0.0,8.887366,9.023603,10.076199,10.0,0.0,49.294135,16.322078,23.859935999999998,51.11597375814817,30.611576,0.0,0.0,0.0,0.041589153,0.0,0.023003626,0.0,0.024549736000000003,0.0,0.018204243999999998,2.020899,2.013587,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01156967,5.736796,0.0,0.083404075,0.0,0.044592632,9.5,9.791314999999999,0.0,0.026901111000000002,9.5,9.776949,0.0,0.04799906599999999,0.284818855,73.159614,0.49581521,72.78343199999999,0.40438345299999995,72.472358,0.587246959,72.180817,0.028875012999999998,9.877004,1.0,1.0,73.148515,73.089125,31.313361999999998,72.63849499999999,72.608311,31.878555,72.600262,72.869117,32.212175,72.675371,72.898039,31.53538
 10/25/2017,14:06:08.118,0.0,73.16382,0.0,6.039646,0.0,0.0,0.000586346016,74.559064,0.0,72.948021,0.022080707999999998,3.962825,0.0,0.0,0.0,74.981277,0.0,77.40925,30.812067,72.447191,0.0,0.0,0.0,153.540546,1.0,0.010448,97.73196,23.594228,14.528135,20.985928,1.0,11070.418,1.0,0.00404,17.375687,42.667653,0.0,2.7223599999999997,0.0,1.9881,0.0,1.9820400000000002,0.0,1.989487,10.0,8.994081,0.0,0.0,0.0,0.135270204,0.0,0.138939667,0.0,0.141569341,0.0,0.0,0.0,2.10223,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,13.14454,72.659002,0.0,4.560402,0.0,17.385816000000002,71.853827,0.0,241.88699599999998,0.0,0.0,87.197356,73.919764,73.524953,88.810866,79.041656,0.005470216,0.0,68.89290600000001,14.379736999999999,21.819925,75.643355,74.278231,0.0,74.248319,73.738854,0.0,73.963109,0.0,16.88614,30.914037,10.0,55.0,55.7,22.650717,68.785111,30.566425,0.0,9.123452,8.723755,0.0,10.0,1.0,9.70648,0.0,1006.987,10.0,0.0,0.0,73.30708100000001,0.0,0.220532935,9.173966,8.24,1.0,86.088555,64.12001,57.285412,213.94656099999997,4.146,0.0,8.737085,9.173069,0.0,10.0,0.0,49.289056,16.44821,23.860723999999998,49.83055689123867,30.610321999999996,0.0,0.023961965,0.0,0.043908317999999995,0.0,0.019363826,0.0,0.024420893,0.0,0.022391624,2.020899,2.013426,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011563631000000001,5.739182,0.0,0.07895558700000001,0.0,0.042174975999999996,9.5,9.793538,0.0,0.022069518,9.5,9.777883000000001,0.0,0.045712112,0.270752433,73.15672099999999,0.7701104809999999,72.790666,0.298885283,72.379036,1.227269,72.23218,0.032741232,9.866371000000001,1.0,1.0,73.15127700000001,73.088376,31.160295,72.63774599999999,72.60634499999999,31.776090000000003,72.597173,72.86921099999999,32.111360999999995,72.674623,72.899022,31.466277
 10/25/2017,14:06:18.118,0.0,73.161526,0.0,5.144464,0.0,0.0,0.000252338993,74.732874,0.0,72.947226,0.022634941000000002,3.6405589999999997,26.204102,0.0,0.0,75.21736899999999,0.0,77.415901,30.817595,72.444477,0.0,0.0,0.0,134.18886,1.0,0.010448,97.754429,23.591584,14.508135999999999,20.978256,1.0,11010.335,1.0,0.00404,17.51556,42.664488,0.0,2.733187,0.0,1.986521,0.0,1.9816529999999999,0.0,1.989616,10.0,8.983394,0.0,0.0,0.0,0.136268041,0.0,0.135463334,0.0,0.142310465,0.0,0.0,0.0,2.099427,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.927267,0.0,14.668076999999998,72.703131,0.0,9.746893,0.0,5.657343,71.879147,0.0,241.86080099999998,0.000863195898,0.0,87.213402,73.92233900000001,73.526404,88.83489499999999,79.044561,0.0,0.0,68.881823,14.375589999999999,21.820745000000002,75.645228,74.278137,0.0,74.25290600000001,73.740071,0.0,73.962921,0.03344254,10.329678,30.869421999999997,10.0,55.0,55.7,22.631281,68.781183,30.561965999999998,0.0,8.916639,8.979369,16.878470999999998,10.0,1.0,9.594335000000001,0.0,1014.189,10.0,0.0,0.0,73.30329,0.0,0.18944393899999998,18.701315,8.24,1.0,86.01725400000001,63.856784999999995,57.443153,242.64655699999997,4.146,0.0,8.878349,9.019418,14.228535,10.0,0.0,49.287611,16.716354,23.862904999999998,51.79455358073466,30.606838,0.0,0.037049544,0.0,0.045100111,0.0,0.015659605,0.0,0.022906994,0.0,0.024292051000000002,2.021092,2.013651,2.018193,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011552332,5.737506,0.0,0.08298501400000001,0.0,0.043883452999999996,9.5,9.793505,0.0,0.017882138,9.5,9.778462,0.0,0.042040102,0.130088201,73.145146,0.981106804,72.767516,1.2554020000000001,72.480316,1.607063,72.23290300000001,0.029519383,9.874749000000001,1.0,1.0,73.151511,73.089546,31.303894,72.639712,72.604941,31.837963000000002,72.59918499999999,72.867292,32.085868,72.672283,72.89794499999999,31.421633
 10/25/2017,14:06:28.118,0.0,73.1641,0.0,5.144464,15.266108,0.0,0.0,74.695215,0.0,72.948255,0.018662942,3.927018,0.0,0.0,0.0,75.278203,0.0,77.419039,30.844817,72.444149,0.0,0.0,0.0,130.430475,1.0,0.010448,97.73196,23.599935000000002,14.466669,20.983806,1.0,11071.166000000001,1.0,0.00404,17.513533,42.664488,0.0,2.721877,0.0,1.987714,0.0,1.9816529999999999,0.0,1.988552,10.0,8.987064,0.0,0.0,0.0,0.13832809,0.0,0.14009844400000002,0.0,0.144952734,0.0,0.0,0.0,2.096044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.146467999999999,0.0,21.099007,72.72555799999999,0.0,10.605347,0.0,11.834446,71.879147,0.0,241.84835499999997,0.001150491,0.0,87.220721,73.923088,73.530242,88.85315200000001,79.052666,0.020939972,0.0,68.895432,14.377504,21.839181,75.64195,74.278839,0.0,74.253,73.74217800000001,0.0,73.963623,0.0,10.666317999999999,30.967498,10.0,55.0,55.7,22.709253,68.777535,30.557506,0.0,9.041688,9.189981,15.450370999999999,10.0,1.0,9.743661999999999,0.0,1012.3439999999999,10.0,0.0,0.0,73.30235400000001,0.0,0.175693037,23.561225,8.24,1.0,85.995676,63.967965,57.388365,229.38683799999998,4.146,0.0,8.866327,9.07203,16.489072,10.0,0.0,49.278616,16.515586,23.856734,51.54080630595399,30.605584000000004,0.0,0.186267297,0.0,0.04400495,0.0,0.013437072,0.0,0.024549736000000003,0.0,0.023454575,2.020995,2.0138130000000003,2.0184830000000002,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011548882,5.737635,0.0,0.084596785,0.0,0.044657103,9.5,9.792216999999999,0.0,0.015273078,9.5,9.777786,0.0,0.042555472000000004,0.277785645,73.171913,1.016273,72.785602,0.819342936,72.395675,1.7758599999999998,72.258223,0.035963081,9.871203999999999,1.0,1.0,73.15216600000001,73.08945200000001,31.276279,72.639712,72.60569,31.884466999999997,72.598811,72.86921099999999,32.078142,72.67195500000001,72.901081,31.341271999999996
 10/25/2017,14:06:38.118,0.0,73.162837,0.0,3.676367,0.0,0.0,0.0,74.40987700000001,0.0,72.946383,0.022727313,3.6405589999999997,0.0,0.0,0.0,74.91972,0.0,77.424987,30.871296,72.44588,0.0,0.0,0.0,132.42961599999998,1.0,0.010448,97.693228,23.62921,14.431073999999999,20.98854,1.0,11056.091999999999,1.0,0.00404,17.410554,42.660159,0.0,2.7063770000000003,0.0,1.987327,0.0,1.981911,0.0,1.9887130000000002,10.0,8.984521,0.0,0.0,0.0,0.137233689,0.0,0.138778725,0.0,0.14208490599999998,0.0,0.0,0.0,2.091887,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.249187,0.0,8.990897,72.70240799999999,0.0,8.53075,0.0,2.576814,71.89868,0.0,241.811837,0.002176544,0.0,87.23353,73.922573,73.533191,88.87525699999999,79.054962,0.002323826,0.0,68.947249,14.378062,21.812551000000003,75.63399100000001,74.280946,0.0,74.25103399999999,73.745829,0.0,73.964045,0.0,11.547993,30.842114000000002,10.0,54.0,55.7,22.699648999999997,68.778377,30.552815000000002,0.0,9.048903,9.17498,8.213596,10.0,1.0,9.618922999999999,0.0,1011.302,10.0,0.0,0.0,73.302635,0.0,0.15476775199999998,15.701964000000002,8.24,1.0,85.963169,63.917483,57.19149,224.03164300000003,4.146,0.0,9.122407,9.017625,16.729554999999998,10.0,0.0,49.274934,16.534415,23.856363,51.746535055004756,30.603168,0.0,0.04053097,0.0,0.045196742000000005,0.0,0.015079813999999999,0.0,0.019879196000000002,0.0,0.023486786000000003,2.020867,2.013651,2.018129,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011543585,5.739053,0.0,0.081985716,0.0,0.044205807,9.5,9.793054,0.0,0.015562973,9.5,9.778300999999999,0.0,0.043425158,0.228553163,73.15238000000001,0.334051348,72.765346,1.3609,72.475975,1.761793,72.27703199999999,0.029841567000000003,9.865727,1.0,1.0,73.152026,73.092869,31.274701,72.63816700000001,72.603725,31.767026,72.60180600000001,72.868883,32.08664,72.676261,72.898507,31.463948
 10/25/2017,14:06:48.118,0.0,73.16382,0.0,6.326104,0.0,0.0,0.000900232125,74.417843,0.0,72.948396,0.0207875,4.499934,1.347995,0.0,0.0,74.90740799999999,0.0,77.43234100000001,30.86614,72.441716,0.0,0.0,0.0,147.783019,1.0,0.010448,97.634753,23.638628,14.360434,20.971235999999998,1.0,11104.628999999999,1.0,0.00404,17.4215,42.661369,0.0,2.718525,0.0,1.9904540000000002,0.0,1.9819759999999997,0.0,1.988745,10.0,8.985615,0.0,0.0,0.0,0.136686488,0.0,0.13810277199999998,0.0,0.13989375699999998,0.0,0.0,0.0,2.091242,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,17.105736,72.76824,0.0,7.815372,0.0,14.49782,71.8777,0.0,241.78660699999998,0.002053417,0.0,87.242397,73.922151,73.53150600000001,88.898676,79.058663,0.036934125,0.0,69.10551,14.377185,21.851063,75.643074,74.281086,0.0,74.252485,73.749339,0.0,73.963717,0.0,13.327376000000001,30.682498,10.0,54.0,55.7,22.723201,68.778283,30.54673,0.0,9.046498,8.876764,0.0,10.0,1.0,9.693287,0.0,1019.1139999999999,10.0,0.0,0.0,73.300342,0.0,0.133842466,17.161541,8.24,1.0,85.987655,64.129025,57.360068000000005,244.61867999999998,4.146,0.0,8.965513,9.099532,0.0,10.0,0.0,49.274095,16.664178,23.863972,49.557605462156694,30.602704,0.0,0.03553448,0.0,0.043199684,0.0,0.017431189,0.0,0.02007246,0.0,0.023680048999999998,2.020963,2.013684,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011547443999999999,5.728093,0.0,0.084274431,0.0,0.051813366,9.5,9.793666,0.0,0.017914348,9.5,9.77785,0.0,0.042909789000000004,0.467682356,73.155274,0.397350246,72.76100600000001,1.023306,72.400739,0.46064915,72.269798,0.036607451,9.792264,1.0,1.0,73.153102,73.091792,31.333482,72.638823,72.605222,31.897865999999997,72.598109,72.869913,31.969603000000003,72.676214,72.900987,31.506652000000003
 10/25/2017,14:06:58.118,0.0,73.164428,0.0,5.144464,0.0,0.0,0.00019600045999999997,74.241861,0.0,72.94914399999999,0.029008614,3.5331379999999997,0.0,0.0,0.0,74.640899,0.0,77.431779,30.860519,72.442839,0.0,0.0,0.0,145.144153,1.0,0.010448,97.614118,23.636587,14.36759,20.984459,1.0,11064.966,1.0,0.00404,17.285682,42.662672,0.0,2.7252919999999996,0.0,1.9878099999999999,0.0,1.9825560000000002,0.0,1.9881330000000002,10.0,8.995851,0.0,0.0,0.0,0.137716513,0.0,0.137684324,0.0,0.15059172099999998,0.0,0.0,0.0,2.090824,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,7.595658,72.721941,0.0,4.846553,0.0,7.406185000000001,71.871913,0.0,241.76079900000002,0.000575901043,0.0,87.25276600000001,73.926598,73.536139,88.918247,79.064098,0.014909388999999999,0.0,69.117389,14.379657,21.915385999999998,75.645649,74.280618,0.0,74.25431,73.750556,0.0,73.96793000000001,0.0,4.190008,30.852497999999997,10.0,54.0,55.7,22.714512,68.77561700000001,30.543478000000004,0.0,8.748905,9.072374,2.40492,10.0,1.0,9.588937,0.0,1014.0930000000001,10.0,0.0,0.0,73.298236,0.0,0.355052629,0.0,8.24,1.0,86.005574,63.65486,57.270962,250.166277,4.146,0.0,8.942069,8.843647,0.0,10.0,0.0,49.267711,16.059378,23.878865,51.25296669174178,30.599777000000003,0.0,0.0,0.0,0.044616950999999995,0.0,0.022456046,0.0,0.024324262000000003,0.0,0.020297934,2.020738,2.013684,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011550316000000001,5.699564,0.0,0.08514478699999999,0.0,0.047654997000000004,9.5,9.791766,0.0,0.02371226,9.5,9.777561,0.0,0.048836542000000004,0.33405133600000003,73.15455,0.291852078,72.76100600000001,0.045689669,72.42099499999999,1.417166,72.170689,0.025653164,9.756176,1.0,1.0,73.152353,73.091792,31.309022,72.638074,72.605316,31.853333000000003,72.59956,72.864671,32.066555,72.677711,72.89958299999999,31.541590999999997
 10/25/2017,14:07:08.118,0.0,73.168219,0.0,5.932224,22.785097,0.0,0.000727192341,74.278071,0.0,72.94914399999999,0.028546752999999998,3.282487,0.0,0.0,0.0,74.62207,0.0,77.43946,30.859403999999998,72.439423,0.0,0.0,0.0,132.989376,1.0,0.010448,97.610451,23.635148,14.364287,20.931732,1.0,11066.997,1.0,0.00404,17.396364000000002,42.661974,0.0,2.721877,0.0,1.9861659999999999,0.0,1.9809759999999998,0.0,1.988906,10.0,9.003544999999999,0.0,0.0,0.0,0.137330253,0.0,0.137298065,0.0,0.152815093,0.0,0.0,0.0,2.0907270000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,17.073662,72.747261,0.0,5.096935,0.0,11.898622999999999,71.960894,0.0,241.72881600000002,0.002669049,0.0,87.264965,73.922526,73.538292,88.93885,79.069626,0.020153373,0.0,69.07043399999999,14.377982000000001,21.823613,75.644666,74.28235,0.0,74.251736,73.753505,0.0,73.966151,0.0,14.096838,30.850959999999997,10.0,54.0,55.7,22.66718,68.77809599999999,30.542641999999997,0.0,9.109022999999999,9.130578,13.444613,10.0,1.0,9.638713000000001,0.0,1007.0830000000001,10.0,0.0,0.0,73.298048,0.0,0.14400617599999999,15.333060000000001,8.24,1.0,86.016456,63.644042000000006,57.426294999999996,222.87722999999997,4.146,0.0,8.892776,9.110891,8.360755000000001,10.0,0.0,49.264122,16.537819,23.893341,50.62319118937673,30.598152000000002,0.0,0.0,0.0,0.045035689000000004,0.0,0.026095846000000002,0.0,0.021554148,0.0,0.017527821000000002,2.020834,2.013458,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011552103000000001,5.699822,0.0,0.083855371,0.0,0.04285192,9.5,9.792152,0.0,0.026353531,9.5,9.779139,0.0,0.045873165,0.30591849,73.14659300000001,0.713844767,72.798624,0.291852071,72.371801,1.691461,72.171412,0.034352156,9.719767,1.0,1.0,73.154412,73.089265,31.108221,72.638729,72.605175,31.841509999999996,72.60016800000001,72.869959,32.063465,72.67424799999999,72.901689,31.506652000000003
 10/25/2017,14:07:18.118,0.0,73.167283,0.0,3.031836,15.025628,0.0,0.000115516843,74.042704,0.0,72.95125,0.023651033999999998,3.031836,10.348724,0.0,0.0,74.39684100000001,0.0,77.44170799999999,30.864978000000004,72.43741,0.0,0.0,0.0,141.225837,1.0,0.010448,97.643355,23.62689,14.355479999999998,20.944791,1.0,11067.851999999999,1.0,0.00404,17.354198999999998,42.661974,0.0,2.720942,0.0,1.9865849999999998,0.0,1.98262,0.0,1.98852,10.0,8.988897999999999,0.0,0.0,0.0,0.138263713,0.0,0.13848903099999998,0.0,0.16090301199999998,0.0,0.0,0.0,2.0886970000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,14.395444,72.696621,0.0,3.487335,0.0,9.812847999999999,71.923276,0.0,241.71197999999998,0.001642996,0.0,87.273833,73.925381,73.541335,88.961378,79.073702,0.021988768,0.0,69.04588100000001,14.376547,21.840001,75.649629,74.28548599999999,0.0,74.25126800000001,73.755237,0.0,73.963717,0.0,12.012877,30.778268,10.0,54.0,55.7,22.698048999999997,68.775664,30.533955,0.0,9.04229,9.025572,9.609603,10.0,1.0,9.602131,0.0,1021.375,10.0,0.0,0.0,73.299453,0.0,0.207379898,15.958592999999999,8.24,1.0,86.012798,63.837554000000004,57.199918000000004,214.732204,4.146,0.0,8.942069,9.031375,13.811698000000002,10.0,0.0,49.261604999999996,16.413954999999998,23.895058,50.63003116785812,30.596015,0.0,0.0066515459999999995,0.0,0.044133792000000005,0.0,0.025967003,0.0,0.02058783,0.0,0.016851398,2.020834,2.0135549999999998,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011551562,5.697597,0.0,0.085177023,0.0,0.043593334000000004,9.5,9.791991000000001,0.0,0.02580595,9.5,9.777818,0.0,0.045325585,0.390317029,73.12778399999999,0.720877978,72.753771,0.369217401,72.366737,0.8896750529999999,72.191668,0.024042239,9.70849,1.0,1.0,73.152774,73.08978,31.157533,72.638401,72.604661,31.916388,72.596565,72.8679,31.939089000000003,72.67359300000001,72.900285,31.648738
 10/25/2017,14:07:28.118,0.0,73.164147,0.0,3.927018,31.971409,0.0,2.6984866000000003e-05,74.175958,0.0,72.952046,0.026329823999999998,4.965428,0.0,0.0,0.0,74.585135,0.0,77.446579,30.863863000000002,72.435585,0.0,0.0,0.0,147.703054,1.0,0.010448,97.638419,23.626286999999998,14.313279999999999,20.92912,1.0,11102.277,1.0,0.00404,17.30798,42.660764,0.0,2.7267740000000003,0.0,1.988068,0.0,1.9820400000000002,0.0,1.9886810000000001,10.0,9.001678,0.0,0.0,0.0,0.139132796,0.0,0.138070584,0.0,0.157100723,0.0,0.0,0.0,2.0859900000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,5.141962,72.71977,0.0,4.560402,0.0,10.390448,71.863955,0.0,241.684966,0.0,0.0,87.28514,73.924305,73.544049,88.98062,79.076045,0.016744783,0.0,69.028624,14.376866,21.81296,75.651034,74.286516,0.0,74.25365500000001,73.760853,0.0,73.962126,0.0,8.229686000000001,30.822883,10.0,54.0,55.7,22.631281,68.773653,30.534652,0.0,8.873353,9.054373,7.716168,10.0,1.0,9.58414,0.0,1021.038,10.0,0.0,0.0,73.29495899999999,0.0,0.102155605,10.168403,8.24,1.0,86.03325,63.795487,57.37873199999999,230.82985499999998,4.146,0.0,8.795394,9.060671000000001,9.034107,10.0,0.0,49.256758000000005,16.412594,23.89246,50.76685564936779,30.595829,0.0,0.001429409,0.0,0.044520319,0.0,0.026128056,0.0,0.020362355,0.0,0.018075402,2.020867,2.013909,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011554927,5.699918,0.0,0.08420996,0.0,0.043883452999999996,9.5,9.791766,0.0,0.026289108999999998,9.5,9.778495,0.0,0.044069370999999996,0.39031703,73.17553000000001,0.94594077,72.781262,0.05272288,72.339247,0.64351265,72.18154,0.027908457999999997,9.672725,1.0,1.0,73.15665899999999,73.09095,31.212369,72.636764,72.607141,31.770967,72.601291,72.870193,32.091662,72.677431,72.89846,31.482582
 10/25/2017,14:07:38.118,0.0,73.165926,0.0,5.609959,11.995588,0.0,3.9057406e-05,74.26431099999999,0.0,72.95190600000001,0.02439001,3.4257160000000004,0.0,0.0,0.0,74.614104,0.0,77.449342,30.851367,72.433199,0.0,0.0,0.0,135.06848300000001,1.0,0.010448,97.652709,23.626473,14.352912,20.92863,1.0,11086.454,1.0,0.00404,17.522858,42.657971,0.0,2.728933,0.0,1.987681,0.0,1.9816529999999999,0.0,1.988262,10.0,9.007729,0.0,0.0,0.0,0.137555571,0.0,0.136976182,0.0,0.149367255,0.0,0.0,0.0,2.09092,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.711124,0.0,8.092812,72.690833,0.0,10.605347,0.0,12.572489,71.888552,0.0,241.646712,0.00012443768,0.0,87.293492,73.925568,73.545079,89.003477,79.078528,0.022250967000000003,0.0,69.01436,14.377583,21.756831,75.647756,74.28647,0.0,74.251127,73.765253,0.0,73.95566600000001,0.0,7.909077000000001,30.784421999999996,10.0,55.0,55.7,22.631510000000002,68.771736,30.526754999999998,0.0,8.882972,9.077775,6.111561,10.0,1.0,9.755656,0.0,1025.017,10.0,0.0,0.0,73.295521,0.0,0.235479567,6.07838,8.24,1.0,86.03540699999999,63.77926,57.408834999999996,233.395217,4.146,0.0,8.791186,9.131217999999999,12.304672,10.0,0.0,49.252190999999996,16.559823,23.89246,50.78054070733491,30.593878000000004,0.0,0.0,0.0,0.046259693,0.0,0.025483844,0.0,0.022101729,0.0,0.018043191,2.020931,2.013394,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011555385,5.698887,0.0,0.08221136400000001,0.0,0.039628378,9.5,9.792119999999999,0.0,0.027126585,9.5,9.778075999999999,0.0,0.04216894400000001,0.34108454899999996,73.155997,0.988140024,72.763176,0.840442571,72.406526,1.072539,72.263287,0.031774677,9.629227,1.0,1.0,73.158016,73.089639,31.184753999999998,72.63849499999999,72.607515,31.681901,72.602227,72.868275,32.049945,72.675605,72.903327,31.529168
 10/25/2017,14:07:48.118,0.0,73.164381,0.0,6.326104,14.015614999999999,0.0,0.000992788287,74.115849,0.0,72.948536,0.020879872,3.6405589999999997,0.0,0.0,0.0,74.502576,0.0,77.456181,30.858382000000002,72.430251,0.0,0.0,0.0,128.351369,1.0,0.010448,97.662439,23.620024,14.356031,20.880963,1.0,11083.675,1.0,0.00404,17.290547,42.658017,0.0,2.733155,0.0,1.9875200000000002,0.0,1.982072,0.0,1.988939,10.0,9.000905,0.0,0.0,0.0,0.138360278,0.0,0.137523383,0.0,0.152106192,0.0,0.0,0.0,2.09875,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.851141,0.0,13.385098999999999,72.672747,0.0,7.421914,0.0,19.664123999999997,71.927617,0.0,241.62254500000003,0.0,0.0,87.304236,73.92463199999999,73.5499,89.02440899999999,79.08344699999999,0.022513167,0.0,68.98817,14.379019,21.839591,75.649723,74.288389,0.0,74.25197,73.770449,0.0,73.954964,0.12192564199999999,10.7625,30.987883,10.0,55.0,55.7,22.654376,68.77140899999999,30.523504,0.0,8.594998,9.115577,5.951101,10.0,1.0,9.611725999999999,0.0,1014.1089999999999,10.0,0.0,0.0,73.291309,0.0,0.14340831099999998,0.0,8.24,1.0,86.028512,64.087558,57.514196,245.933428,4.146,0.0,8.797798,9.13062,5.523059,10.0,0.0,49.248929,16.558916,23.889815,50.91057242431008,30.593181,0.0,0.0,0.0,0.045196742000000005,0.0,0.021489727,0.0,0.023776681,0.0,0.018912878,2.02077,2.013716,2.0184189999999997,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.01155438,5.698081,0.0,0.083178427,0.0,0.05010488900000001,9.5,9.791927000000001,0.0,0.026063635,9.5,9.778366,0.0,0.043554000999999995,0.404383454,73.162508,0.7349444009999999,72.716153,1.5578299999999998,72.490444,1.5929959999999999,72.23001,0.026941903,9.732978,1.0,1.0,73.157174,73.090529,31.373326000000002,72.637887,72.603818,31.799342,72.60157199999999,72.867198,32.131446000000004,72.675933,72.900566,31.530333000000002
 10/25/2017,14:07:58.118,0.0,73.16714300000001,0.0,5.001234999999999,0.0,0.0,0.000626587815,74.32949,0.0,72.95125,0.029562846,3.568945,9.996382,0.0,0.0,74.876267,0.0,77.458101,30.848626,72.430812,0.0,0.0,0.0,146.023775,1.0,0.010448,97.67743399999999,23.620859,14.408139000000002,20.875739000000003,1.0,11121.413999999999,1.0,0.00404,17.359875,42.658483000000004,0.0,2.717881,0.0,1.9869400000000002,0.0,1.9820080000000002,0.0,1.989745,10.0,8.996044,0.0,0.0,0.0,0.138360278,0.0,0.138295901,0.0,0.151687296,0.0,0.0,0.0,2.094626,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,6.376829,72.764623,0.0,6.670767,0.0,9.556138,71.961618,0.0,241.57671800000003,0.0,0.0,87.319767,73.927628,73.550368,89.043933,79.087476,0.029592546,0.0,68.968388,14.379418,21.779774,75.65660600000001,74.28782700000001,0.0,74.25197,73.775364,0.0,73.95487,0.022815619,11.291506,30.820959999999996,10.0,55.0,55.7,22.656891,68.767995,30.519184000000003,0.0,8.662332000000001,9.123377,0.0,10.0,1.0,9.642311,0.0,1025.193,10.0,0.0,0.0,73.292666,0.0,0.177486633,0.0,8.24,1.0,86.041975,64.254627,57.437734,209.954216,4.146,0.0,8.924035,9.138991,1.338659,10.0,0.0,49.243383,16.43959,23.88949,50.24717415709807,30.591648,0.0,0.003137886,0.0,0.044745794000000005,0.0,0.023518996,0.0,0.024646368,0.0,0.020909936,2.0211240000000004,2.013716,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01155666,5.699177,0.0,0.083339604,0.0,0.044753809000000006,9.5,9.791347,0.0,0.022906994,9.5,9.77711,0.0,0.045228952999999995,0.228553162,73.15021,0.960007189,72.794283,1.543764,72.381929,1.156937,72.28282,0.010832656999999999,9.773576,1.0,1.0,73.159327,73.089873,31.243140000000004,72.637185,72.602882,31.832052,72.600262,72.869351,32.063851,72.678039,72.90075300000001,31.355248
 10/25/2017,14:08:08.118,0.0,73.169623,0.0,4.320897,0.0,0.0,0.000147710292,74.23389499999999,0.0,72.950502,0.025313731000000003,4.320897,19.125235999999997,0.0,0.0,74.59455,0.0,77.463394,30.843052,72.429689,0.0,0.0,0.0,123.71336200000002,1.0,0.010448,97.661781,23.618168,14.437312,20.920631,1.0,11011.938999999998,1.0,0.00404,17.537453,42.656714,0.0,2.727097,0.0,1.987552,0.0,1.982072,0.0,1.989068,10.0,8.991828,0.0,0.0,0.0,0.13710493599999998,0.0,0.136911806,0.0,0.138153726,0.0,0.0,0.0,2.0924669999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,14.636003,72.734239,0.0,4.560402,0.0,13.599332,71.90229699999999,0.0,241.541842,0.002997386,0.0,87.324552,73.926692,73.553457,89.064631,79.09281700000001,0.009403205,0.0,68.944911,14.376307,21.817057000000002,75.652532,74.28904399999999,0.0,74.252578,73.77480200000001,0.0,73.955572,0.0,11.243414999999999,30.881345,10.0,55.0,55.7,22.669467,68.767013,30.516257,0.0,9.259322000000001,8.960168,0.0,10.0,1.0,9.596734,0.0,1015.007,10.0,0.0,0.0,73.292994,0.0,0.298255424,19.118337,8.24,1.0,86.02794899999999,64.08876,57.484694999999995,219.413991,4.146,0.0,8.842883,9.098934,0.0,10.0,0.0,49.241378999999995,16.276253,23.885593,50.55479792910307,30.593134999999997,0.0,0.037275192,0.0,0.043328527,0.0,0.017366768,0.0,0.023615628,0.0,0.023551207,2.020899,2.013619,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011554518,5.698629,0.0,0.08388760599999999,0.0,0.044786045,9.5,9.793892,0.0,0.018107612,9.5,9.759554,0.0,0.041879049,0.30591849,73.14659300000001,0.82637615,72.741473,1.114738,72.480316,0.9670403809999999,72.24375500000001,0.036607451,9.801608,1.0,1.0,73.15928000000001,73.090248,31.229333,72.639197,72.608264,31.700029999999998,72.601759,72.87141,32.027156,72.676916,72.904638,31.425127000000003
 10/25/2017,14:08:18.118,0.0,73.168313,0.0,5.609959,0.0,0.0,5.917831e-05,73.99128499999999,0.0,72.95298199999999,0.011550293,4.106054,20.358432,0.0,0.0,74.335284,0.0,77.467843,30.840543,72.43198199999999,0.0,0.0,0.0,128.831162,1.0,0.010448,97.671981,23.613853,14.480981,20.973685,1.0,11041.446000000002,1.0,0.00404,17.452718,42.657971,0.0,2.7296419999999997,0.0,1.9882939999999998,0.0,1.9820400000000002,0.0,1.9888099999999997,10.0,8.984617,0.0,0.0,0.0,0.136589923,0.0,0.137716513,0.0,0.1436316,0.0,0.0,0.0,2.090405,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,8.092812,72.656832,0.0,6.384616,0.0,18.845858,71.90374399999999,0.0,241.530217,0.001642996,0.0,87.33783000000001,73.927815,73.557716,89.08664300000001,79.097596,0.053452677000000004,0.0,68.927841,14.376068,21.751504999999998,75.65698,74.289465,0.0,74.25183,73.775364,0.0,73.95576,0.0,12.78234,30.805190999999997,10.0,55.0,55.7,22.675641,68.767433,30.514214000000003,0.0,8.879966,9.081975,14.68016,10.0,1.0,9.504978,0.0,1018.039,10.0,0.0,0.0,73.291449,0.0,0.19721618800000001,8.580511,8.24,1.0,86.034375,64.155467,57.500951,243.4803,4.146,0.0,8.754517,9.168286,7.350728,10.0,0.0,49.237045,16.794166,23.885129,51.23241472668856,30.589094,0.0,0.039596142,0.0,0.042426629,0.0,0.014950971,0.0,0.019846986,0.0,0.023647839,2.0211240000000004,2.0135549999999998,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011555653,5.698629,0.0,0.08704667699999999,0.0,0.045462987999999996,9.5,9.793538,0.0,0.015595184,9.5,9.739068,0.0,0.04216894400000001,0.362184183,73.142252,0.552080899,72.77041,1.6422290000000002,72.483933,0.9670403809999999,72.240138,0.032741232,9.791941,1.0,1.0,73.162182,73.092073,31.376877,72.64106899999999,72.604333,31.825746000000002,72.599373,72.869491,32.107884999999996,72.67612,72.902906,31.427068
 10/25/2017,14:08:28.118,0.0,73.170278,0.0,5.144464,13.165920999999999,0.0,0.000200024647,74.24475799999999,0.0,72.953684,0.023373917,4.070247,0.0,0.0,0.0,74.813985,0.0,77.472902,30.835294,72.432076,0.0,0.0,0.0,106.520749,1.0,0.010448,97.677011,23.613714,14.468136999999999,20.985765,1.0,11035.138,1.0,0.00404,17.386634,42.652478,0.0,2.735217,0.0,1.9880360000000001,0.0,1.98117,0.0,1.987972,10.0,8.969166,0.0,0.0,0.0,0.138585596,0.0,0.136235852,0.0,0.15532847,0.0,0.0,0.0,2.088181,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.505687,0.0,12.968131,72.736409,0.0,12.78725,0.0,20.915589,71.90446700000001,0.0,241.51970099999997,1.3113059999999998e-06,0.0,87.346135,73.928143,73.55790400000001,89.108092,79.102328,0.018580178,0.0,68.908105,14.377424,21.837951999999998,75.648178,74.289231,0.0,74.25421700000001,73.77634599999999,0.0,73.959223,0.08724832,0.0,30.871345,10.0,55.0,55.7,22.713369,68.768041,30.514121000000003,0.0,9.116237,8.964969,10.780966000000001,10.0,1.0,9.735866,0.0,1020.044,10.0,0.0,0.0,73.287518,0.0,0.20857562899999998,13.632893,8.24,1.0,86.03765899999999,64.076139,57.600894,224.65695099999996,4.146,0.0,8.924636,9.005069,8.777592,10.0,0.0,49.233037,16.257651,23.886057,54.472154095259775,30.589465,0.0,0.053392901,0.0,0.051960972,0.0,0.014274548,0.0,0.016497081,0.0,0.022552678,2.020995,2.013651,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011556298000000001,5.667457,0.0,0.08298501400000001,0.0,0.040208615,9.5,9.792313,0.0,0.013662546999999999,9.5,9.728792,0.0,0.042007891,0.33405133600000003,73.180594,1.107705,72.77909100000001,0.988140015,72.396398,0.8474757829999999,72.16924200000001,0.033063417000000005,9.82674,1.0,1.0,73.158905,73.096285,31.383978000000003,72.64144300000001,72.605971,31.746533000000003,72.597033,72.869725,32.035268,72.678834,72.903047,31.528779999999998
 10/25/2017,14:08:38.118,0.0,73.170606,0.0,6.147067,15.458491,0.0,0.000642684539,74.372218,0.0,72.95251400000001,0.020879872,3.031836,6.761245,0.0,0.0,74.92116800000001,0.0,77.47693000000001,30.836547999999997,72.430297,0.0,0.0,0.0,161.777007,1.0,0.010448,97.65158100000001,23.611441,14.479695999999999,20.958177,1.0,11082.713,1.0,0.00404,17.464476,42.650802,0.0,2.7367310000000002,0.0,1.9872619999999999,0.0,1.9821369999999998,0.0,1.988552,10.0,8.980819,0.0,0.0,0.0,0.13855340800000002,0.0,0.13903623199999998,0.0,0.171375417,0.0,0.0,0.0,2.0861509999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.316137,0.0,0.0,72.749431,0.0,5.383087000000001,0.0,17.177239,71.886381,0.0,241.52288399999998,0.001889249,0.0,87.357865,73.927113,73.56099300000001,89.128273,79.10795,0.027757152,0.0,68.892953,14.378779999999999,21.837542000000003,75.656091,74.288389,0.0,74.253749,73.774849,0.0,73.961798,0.0,5.344201,30.872497999999997,10.0,55.0,55.7,22.687531,68.765002,30.508314000000002,0.0,9.107219,9.069374,9.368912,10.0,1.0,9.540961,0.0,991.635634,10.0,0.0,0.0,73.287705,0.0,0.196618323,9.141886999999999,8.24,1.0,86.055813,64.130227,57.30889200000001,251.978065,4.146,0.0,8.931249000000001,9.049909,7.206438,10.0,0.0,49.2308,16.249938,23.87868,52.65988284484723,30.587234999999996,0.0,0.004975305,0.0,0.043779475,0.0,0.020104671,0.0,0.01643266,0.0,0.015885079,2.020899,2.013233,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01155937,5.660461,0.0,0.08388760599999999,0.0,0.044366984000000005,9.5,9.794536,0.0,0.019428248000000002,9.5,9.739293,0.0,0.04297421,0.284818855,73.148763,0.91077469,72.727728,0.179320687,72.406526,1.712561,72.180817,0.025330979,9.871203999999999,1.0,1.0,73.157689,73.09343,31.305865999999998,72.638729,72.60873199999999,31.787125,72.59913900000001,72.869351,32.109429999999996,72.6808,72.902064,31.389799
 10/25/2017,14:08:48.118,0.0,73.169717,0.0,2.924414,6.031699,0.0,0.000107468478,74.59020500000001,0.0,72.95405799999999,0.024020522000000002,3.8195959999999998,7.642099000000001,0.0,0.0,75.003003,0.0,77.478335,30.830509000000003,72.433994,0.0,0.0,0.0,133.149307,1.0,0.010448,97.675789,23.609585,14.499695999999998,20.981521,1.0,11045.508,1.0,0.00404,17.271085999999997,42.646054,0.0,2.7341860000000002,0.0,1.987004,0.0,1.9820400000000002,0.0,1.988391,10.0,8.984005999999999,0.0,0.0,0.0,0.136589923,0.0,0.140677833,0.0,0.160741898,0.0,0.0,0.0,2.0855069999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.04375,0.0,0.0,72.672747,0.0,13.359553,0.0,0.715661002,71.895786,0.0,241.524235,0.000370690418,0.0,87.367906,73.927862,73.564035,89.151177,79.109543,0.021988768,0.0,68.872236,14.376626000000002,21.613435,75.662224,74.289372,0.0,74.25562099999999,73.77395899999999,0.0,73.960674,0.0,7.123583999999999,30.852497999999997,10.0,55.0,55.7,22.686159,68.765189,30.505713,0.0,8.953312,9.227183,2.148183,10.0,1.0,9.4612,0.0,1017.878,10.0,0.0,0.0,73.287471,0.0,0.332931612,10.537307,8.24,1.0,86.065851,64.174097,57.47385799999999,217.52203500000002,4.146,0.0,8.886163999999999,9.219702,10.877808,10.0,0.0,49.226838,16.017864000000003,23.879701,51.43798242156386,30.587328000000003,0.0,0.0,0.0,0.042362208,0.0,0.024807421,0.0,0.019685932,0.0,0.014500023,2.020738,2.01378,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011561183000000001,5.659816999999999,0.0,0.08346854599999999,0.0,0.04249733,9.5,9.792056,0.0,0.024678578,9.5,9.738713,0.0,0.040204096,0.39031703,73.170466,0.77011046,72.766793,0.362184186,72.418824,0.777143667,72.25894699999999,0.027586272999999998,9.86476,1.0,1.0,73.16162,73.09656600000001,31.161872999999996,72.636717,72.607702,31.903383,72.598671,72.870334,31.929818,72.678554,72.901549,31.554014000000002
 10/25/2017,14:08:58.118,0.0,73.170746,0.0,6.003838,26.712927,0.0,0.0,74.596723,0.0,72.951672,0.019863778999999998,3.998632,0.0,0.0,0.0,75.00952099999999,0.0,77.482691,30.824331,72.430204,0.0,0.0,0.0,141.625665,1.0,0.010448,97.67630600000001,23.602626,14.533089000000002,21.026249,1.0,11070.846000000001,1.0,0.00404,17.448259,42.645868,0.0,2.732059,0.0,1.989422,0.0,1.9827169999999998,0.0,1.988648,10.0,9.002869,0.0,0.0,0.0,0.137555571,0.0,0.13739463,0.0,0.151783964,0.0,0.0,0.0,2.093434,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.827607,0.0,10.370099,72.682152,0.0,9.961507000000001,0.0,5.801743,71.874083,0.0,241.50194900000002,4.2353429e-05,0.0,87.37822800000001,73.92842399999999,73.56675,89.170233,79.118866,0.0,0.0,68.85446400000001,14.378939,21.717909,75.652017,74.289419,0.0,74.255013,73.772696,0.0,73.963062,0.015880155,5.135805,30.856728999999998,10.0,55.0,55.7,22.642257,68.76561,30.502878999999997,0.0,8.82165,8.876764,6.817588000000001,10.0,1.0,9.684291,0.0,1023.38,10.0,0.0,0.0,73.286722,0.0,0.246241143,5.757593,8.24,1.0,86.07936099999999,63.97758,57.480481000000005,228.69739700000002,4.146,0.0,8.802006,8.992514,2.9258450000000003,10.0,0.0,49.224321999999994,16.615403,23.877659,50.794226239814066,30.585888,0.0,0.0,0.0,0.043360737,0.0,0.02113541,0.0,0.023937734,0.0,0.018784035,2.020834,2.013458,2.0185150000000003,2.0240560000000003,1.0,1.0,0.0,0.0,0.0,0.0,0.011563592,5.659816999999999,0.0,0.084145489,0.0,0.050427243,9.5,9.792088,0.0,0.026482372999999997,9.5,9.735847,0.0,0.043328527,0.362184182,73.128507,0.601313401,72.77909100000001,1.20617,72.48755,1.346834,72.25967,0.032096862000000004,9.719767,1.0,1.0,73.16199399999999,73.096098,31.349656,72.63802700000001,72.60583100000001,31.783578000000002,72.59904499999999,72.872065,32.143807,72.679022,72.902532,31.468995
 10/25/2017,14:09:08.118,0.0,73.169857,0.0,4.786392,1.9916459999999998,0.0,0.000284532446,74.678558,0.0,72.951578,0.016076524,4.714777,3.253843,0.0,0.0,75.155811,0.0,77.488826,30.827628999999998,72.431842,0.0,0.0,0.0,152.421027,1.0,0.010448,97.678515,23.599749,14.468871,21.030983,1.0,11067.104,1.0,0.00404,17.488395999999998,42.643446999999995,0.0,2.726807,0.0,1.988616,0.0,1.9826849999999998,0.0,1.989164,10.0,8.996398,0.0,0.0,0.0,0.136364605,0.0,0.138521219,0.0,0.14005487,0.0,0.0,0.0,2.092306,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.068813,0.0,8.060738,72.69155699999999,0.0,6.098465,0.0,3.9726790000000003,71.868296,0.0,241.499103,0.001027364,0.0,87.38902,73.931373,73.568294,89.188819,79.117648,0.024086362000000004,0.0,68.849227,14.380135000000001,21.775676999999998,75.649817,74.29218,0.0,74.256791,73.771947,0.0,73.962594,0.0,9.015179,30.855575,10.0,55.0,55.7,22.655062,68.763318,30.501486,0.0,9.02245,9.043573,0.0,10.0,1.0,9.488187,0.0,1017.846,10.0,0.0,0.0,73.283774,0.0,0.17031225,0.0,8.24,1.0,86.100095,63.950537,57.53587099999999,238.23734,4.146,0.0,8.983547,9.235246,0.0,10.0,0.0,49.217657,16.686183,23.874643,50.70527876060208,30.584959,0.0,0.025283617,0.0,0.04403716,0.0,0.018655193,0.0,0.025226158999999998,0.0,0.022488256,2.020931,2.013619,2.0185150000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011567218999999998,5.661332,0.0,0.08765915,0.0,0.044528161,9.5,9.792378,0.0,0.021264252999999997,9.5,9.700671,0.0,0.042587682,0.277785645,73.15455,1.079572,72.774751,1.396066,72.46006,1.227269,72.27775600000001,0.029197197999999997,9.842206,1.0,1.0,73.161573,73.09577,31.280618,72.63877600000001,72.603818,31.910083,72.59913900000001,72.871036,32.095909999999996,72.679864,72.903421,31.428232
 10/25/2017,14:09:18.118,0.0,73.170231,0.0,3.783789,0.5327377879999999,0.0,0.0,74.696663,0.0,72.952842,0.02660694,4.571548,0.0,0.0,0.0,75.223163,0.0,77.493604,30.830509000000003,72.430719,0.0,0.0,0.0,146.10374099999999,1.0,0.010448,97.709304,23.598682,14.528319,21.109503,1.0,11014.611,1.0,0.00404,17.528534,42.642283,0.0,2.7196849999999997,0.0,1.990293,0.0,1.981782,0.0,1.9890349999999999,10.0,8.985325,0.0,0.0,0.0,0.138456843,0.0,0.136139288,0.0,0.141569341,0.0,0.0,0.0,2.099653,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.213417999999999,0.0,5.623079,72.70096099999999,0.0,12.179179,0.0,4.502145,71.929787,0.0,241.505181,0.00172508,0.0,87.397841,73.931841,73.568154,89.210268,79.12514399999999,0.026708355,0.0,68.84628000000001,14.375271,21.790836,75.659228,74.2919,0.0,74.255762,73.773023,0.0,73.962921,0.0,6.081603,30.782883,10.0,55.0,55.7,22.715654999999998,68.761214,30.500046,0.0,9.089183,8.975769,9.978663000000001,10.0,1.0,9.681292,0.0,1014.3330000000001,10.0,0.0,0.0,73.281621,0.0,0.14998482900000001,8.307843,8.24,1.0,86.101314,63.992605000000005,57.493124,222.620694,4.146,0.0,8.875344,9.144371000000001,14.068213,10.0,0.0,49.211552000000005,16.681646,23.869585999999998,52.3300113126959,30.586492,0.0,0.033535884,0.0,0.045744322999999996,0.0,0.01852635,0.0,0.020265724,0.0,0.023583417000000002,2.020963,2.013909,2.0182900000000004,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011567743,5.658431,0.0,0.08375866400000001,0.0,0.04207827,9.5,9.793602,0.0,0.01694803,9.5,9.700349000000001,0.0,0.048804332,0.235586374,73.161785,0.8334093640000001,72.765346,1.494531,72.36456700000001,1.248369,72.290778,0.035640896,9.887959,1.0,1.0,73.164288,73.094554,31.248269,72.637887,72.605222,31.871067,72.599981,72.869585,32.036813,72.678881,72.902064,31.408821999999997
 10/25/2017,14:09:28.118,0.0,73.17318,0.0,2.960222,0.0,0.0,0.0007795066959999999,74.719838,0.0,72.955696,0.030486567000000003,4.177668,0.0,0.0,0.0,75.20433299999999,0.0,77.496367,30.829673,72.428285,0.0,0.0,0.0,129.390922,1.0,0.010448,97.722277,23.59678,14.574005,21.005354,1.0,11090.303,1.0,0.00404,17.361497,42.637907,0.0,2.706506,0.0,1.9877779999999998,0.0,1.982072,0.0,1.9884549999999999,10.0,8.985776,0.0,0.0,0.0,0.136203664,0.0,0.138585596,0.0,0.136027022,0.0,0.0,0.0,2.095496,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.390733,0.0,11.845524000000001,72.749431,0.0,11.177649,0.0,20.995811,71.909531,0.0,241.48911800000002,0.002340712,0.0,87.409195,73.932262,73.571758,89.234064,79.128283,0.008354408,0.0,68.82415999999999,14.376307,21.734707,75.66077299999999,74.292649,0.0,74.255434,73.773585,0.0,73.963483,0.060177636,8.518235,30.729421999999996,10.0,55.0,55.7,22.713369,68.762663,30.494518,0.0,9.050105,9.156379,0.0,10.0,1.0,9.750259,0.0,1010.58,10.0,0.0,0.0,73.28335200000001,0.0,0.28868958,9.270202000000001,8.24,1.0,86.146253,63.900656000000005,57.17041700000001,238.814546,4.146,0.0,8.895782,9.057083,0.0,10.0,0.0,49.209781,16.027392000000003,23.868797,50.828442147002086,30.586584999999996,0.0,0.033471413,0.0,0.043618422000000004,0.0,0.017560032,0.0,0.02165078,0.0,0.023583417000000002,2.021028,2.0135549999999998,2.0182900000000004,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011575375,5.660171,0.0,0.085886202,0.0,0.042207210999999994,9.5,9.792216999999999,0.0,0.017817717,9.5,9.699222,0.0,0.044133792000000005,0.319984913,73.12778399999999,0.763077245,72.788496,1.199136,72.350822,1.832125,72.266181,0.036929636,9.874749000000001,1.0,1.0,73.159841,73.097174,31.221443,72.639431,72.605082,31.751656,72.598249,72.868275,32.031019,72.679396,72.90196999999999,31.430562
 10/25/2017,14:09:38.118,0.0,73.173508,0.0,3.8195959999999998,1.1579840000000001,0.0,0.0,74.618449,0.0,72.954199,0.026422196000000002,2.6021490000000003,0.0,0.0,0.0,75.008073,0.0,77.500629,30.845282,72.42491600000001,0.0,0.0,0.0,135.228414,1.0,0.010448,97.728999,23.59678,14.583363,21.020372000000002,1.0,11095.969,1.0,0.00404,17.393526,42.637023,0.0,2.71105,0.0,1.986618,0.0,1.9828139999999999,0.0,1.989197,10.0,8.996044,0.0,0.0,0.0,0.137426818,0.0,0.138295901,0.0,0.144856065,0.0,0.0,0.0,2.091919,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.927267,0.0,20.489592000000002,72.706025,0.0,7.207300999999999,0.0,11.99489,71.946426,0.0,241.469244,0.001478828,0.0,87.417547,73.931139,73.573583,89.254011,79.13395200000001,0.058172262999999995,0.0,68.812936,14.381332,21.737575,75.663816,74.294381,0.0,74.26151899999999,73.771666,0.0,73.958053,0.0,12.846461999999999,30.882114,10.0,55.0,55.7,22.714055,68.760325,30.493868,0.0,9.021849000000001,9.195381,0.0,10.0,1.0,9.749659,0.0,1015.488,10.0,0.0,0.0,73.28185500000001,0.0,0.30004902,0.0,8.24,1.0,86.174071,63.913878000000004,57.264339,239.45588700000002,4.146,0.0,8.830259,9.162905,0.0,10.0,0.0,49.206053000000004,16.130157,23.861931,49.99441975735023,30.587142999999998,0.0,0.005458836,0.0,0.044681372999999996,0.0,0.021972886,0.0,0.025419422999999997,0.0,0.022037308,2.020738,2.013619,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01158037,5.659269,0.0,0.083629723,0.0,0.044657103,9.5,9.792958,0.0,0.023164679,9.5,9.700027,0.0,0.044327056,0.411416664,73.171913,0.741977613,72.796454,1.473432,72.41810100000001,0.5309812660000001,72.160561,0.029197197999999997,9.880225999999999,1.0,1.0,73.16288399999999,73.094788,31.327170000000002,72.637185,72.606673,31.879343,72.599841,72.868836,32.059988,72.680145,72.900239,31.481417999999998
 10/25/2017,14:09:48.118,0.0,73.174865,0.0,3.747981,11.161926,0.0,0.000815724325,74.772705,0.0,72.955743,0.026052707,5.108657,0.0,0.0,0.0,75.14567199999999,0.0,77.50498499999999,30.824424,72.424308,0.0,0.0,0.0,137.38748600000002,1.0,0.010448,97.75358299999999,23.595899,14.575289999999999,21.010904,1.0,11123.445,1.0,0.00404,17.342442000000002,42.631809000000004,0.0,2.717301,0.0,1.9892610000000002,0.0,1.982427,0.0,1.988906,10.0,9.002836,0.0,0.0,0.0,0.13855340800000002,0.0,0.137716513,0.0,0.154265118,0.0,0.0,0.0,2.092435,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,10.273876,72.790666,0.0,5.096935,0.0,13.904176000000001,71.959448,0.0,241.45631699999998,0.0,0.0,87.42636800000001,73.932777,73.57484699999999,89.273771,79.13465500000001,0.002061626,0.0,68.803162,14.379976000000001,21.770761,75.657074,74.29513,0.0,74.261379,73.772274,0.0,73.96044,0.012188698000000001,8.758692,30.823268,10.0,55.0,55.7,22.756127,68.757145,30.493357,0.0,8.913032000000001,9.117977,5.838778,10.0,1.0,9.773048,0.0,1008.029,10.0,0.0,0.0,73.279655,0.0,0.136831793,12.927164,8.24,1.0,86.209675,64.03887900000001,57.328157999999995,256.114713,4.146,0.0,9.031036,9.219104,4.737482,10.0,0.0,49.202464,16.36382,23.864342999999998,50.807912246805245,30.585888,0.0,0.0,0.0,0.045357796,0.0,0.025773739,0.0,0.023229101000000002,0.0,0.017882138,2.020706,2.013523,2.0185470000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011586721999999999,5.659752,0.0,0.083307369,0.0,0.044141335999999996,9.5,9.791863000000001,0.0,0.026224688,9.5,9.700768,0.0,0.041267047,0.256686009,73.153827,0.41141668,72.750878,0.312951704,72.33563000000001,1.269468,72.157667,0.033385602,9.874749000000001,1.0,1.0,73.16396,73.09183900000001,31.268389000000003,72.638308,72.60438,31.757568,72.598156,72.869725,32.07119,72.681128,72.90285899999999,31.487629
 10/25/2017,14:09:58.118,0.0,73.17640899999999,0.0,5.502537,8.372366,0.0,0.0006949989,74.76836,0.0,72.953637,0.014875687,3.389909,29.871659,0.0,0.0,75.134085,0.0,77.511215,30.821265000000004,72.421313,0.0,0.0,0.0,134.668654,1.0,0.010448,97.79208100000001,23.595342000000002,14.535657999999998,20.95785,1.0,10998.361,1.0,0.00404,17.521236,42.632740000000005,0.0,2.716399,0.0,1.987166,0.0,1.9818790000000002,0.0,1.988423,10.0,8.987836,0.0,0.0,0.0,0.135592087,0.0,0.135753028,0.0,0.162868602,0.0,0.0,0.0,2.089212,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4934520000000004,0.0,0.0,72.76607,0.0,5.526162,0.0,0.0,71.876977,0.0,241.45853599999998,0.0,0.0,87.437394,73.932496,73.58149300000001,89.29404699999999,79.140277,0.021988769,0.0,68.790161,14.377264000000002,21.671613,75.652392,74.292649,0.0,74.258851,73.772227,0.0,73.964045,0.006595581999999999,10.586165,30.886345000000002,10.0,55.0,55.7,22.69439,68.757239,30.492707,0.0,9.056718,9.119177,11.615362,10.0,1.0,9.698684,0.0,1005.158,10.0,0.0,0.0,73.27928100000001,0.0,0.493757381,11.371350999999999,8.24,1.0,86.24260600000001,63.941522,57.500951,236.409519,4.146,0.0,8.728067999999999,9.104315,17.563229,10.0,0.0,49.196965000000006,16.357241000000002,23.862070000000003,51.76711371140666,30.583752,0.0,0.0,0.0,0.043586211,0.0,0.024066577000000002,0.0,0.017914348,0.0,0.014789918,2.020899,2.0135549999999998,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011592755,5.659946,0.0,0.08269489599999999,0.0,0.042207210999999994,9.5,9.793087,0.0,0.023615628,9.5,9.700639,0.0,0.044198213,0.284818855,73.171913,0.910774705,72.768963,0.369217398,72.482486,1.297601,72.18154,0.030485937,9.877647999999999,1.0,1.0,73.16377299999999,73.095958,31.256553999999998,72.636202,72.603865,31.808406,72.59927900000001,72.870006,32.02677,72.67846,72.902485,31.574589000000003
