date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:10:08.118,0.0,73.17594100000001,0.0,6.719983999999999,14.849276999999999,0.0,0.0,74.64959,0.0,72.95565,0.020510383,3.89121,20.470541,0.0,0.0,75.133361,0.0,77.513791,30.824516999999997,72.418599,0.0,0.0,0.0,135.548276,1.0,0.010448,97.80547800000001,23.596176999999997,14.467770000000002,21.02429,1.0,11118.42,1.0,0.00404,17.527723,42.626084000000006,0.0,2.715786,0.0,1.986747,0.0,1.981396,0.0,1.987746,10.0,8.981173,0.0,0.0,0.0,0.1372015,0.0,0.140130633,0.0,0.169184267,0.0,0.0,0.0,2.086087,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.8542,0.0,0.0,72.767516,0.0,4.95386,0.0,13.358666,71.855274,0.0,241.455641,0.000699027417,0.0,87.449781,73.933619,73.583038,89.317515,79.144541,0.0,0.0,68.785719,14.380454,21.68964,75.655997,74.29255500000001,0.0,74.261847,73.770262,0.0,73.966432,0.0,12.173182,30.984421,10.0,55.0,55.7,22.777621,68.755976,30.490802000000002,0.0,9.008021000000001,9.226583,15.081311999999999,10.0,1.0,9.660303,0.0,983.615226,10.0,0.0,0.0,73.274928,0.0,0.227707319,12.462024000000001,8.24,1.0,86.258462,64.205949,57.594873,245.949462,4.146,0.0,8.902996,9.184428,6.260539,10.0,0.0,49.194309000000004,16.380607,23.861513000000002,53.527095455105034,30.586957,0.0,0.023349492000000003,0.0,0.044520319,0.0,0.019009508999999997,0.0,0.01536971,0.0,0.016303816999999998,2.020738,2.013619,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01159612,5.660139,0.0,0.082146894,0.0,0.043206509000000004,9.5,9.792539,0.0,0.018880667,9.5,9.699834,0.0,0.043231895,0.123054991,73.18638100000001,0.657579091,72.787772,1.002206,72.467294,1.3609,72.282096,0.031130307000000003,9.876682,1.0,1.0,73.165785,73.095443,31.225782000000002,72.63798,72.602742,31.773726,72.600215,72.87112900000001,32.013637,72.681081,72.902766,31.454242999999998
 10/25/2017,14:10:18.118,0.0,73.175848,0.0,3.1034509999999997,6.208051,0.0,0.000171855375,74.79081,0.0,72.955743,0.022912057000000003,3.962825,23.73771,0.0,0.0,75.333967,0.0,77.516695,30.822334,72.413264,0.0,0.0,0.0,141.865562,1.0,0.010448,97.84736099999999,23.597244,14.406120999999999,21.008619,1.0,11061.117,1.0,0.00404,17.370822,42.625617999999996,0.0,2.707408,0.0,1.986521,0.0,1.9814919999999998,0.0,1.988391,10.0,8.97451,0.0,0.0,0.0,0.13671867599999998,0.0,0.137169312,0.0,0.152879539,0.0,0.0,0.0,2.082993,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.746893,0.0,0.0,72.792836,0.0,6.491923,0.0,8.304673,71.848763,0.0,241.45443500000002,0.002053417,0.0,87.46118299999999,73.935632,73.58584599999999,89.33849599999999,79.151756,0.029854745,0.0,68.78576600000001,14.380454,21.760109,75.661288,74.294989,0.0,74.260911,73.770168,0.0,73.965168,0.0,0.0,30.87596,10.0,55.0,55.7,22.7607,68.754573,30.488061,0.0,9.073552000000001,9.255384,14.920851,10.0,1.0,9.838416,0.0,1009.0239999999999,10.0,0.0,0.0,73.277315,0.0,0.19063967,15.766121,8.24,1.0,86.25287900000001,64.16207800000001,57.759839,233.86018900000002,4.146,0.0,8.957097000000001,9.159317999999999,16.232557999999997,10.0,0.0,49.191093,16.719985,23.858451000000002,55.149547970908124,30.588490000000004,0.0,0.054327728,0.0,0.04403716,0.0,0.017688874,0.0,0.015659605,0.0,0.017366768,2.020931,2.013362,2.018354,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011596053,5.656432,0.0,0.08014829799999999,0.0,0.043722276,9.5,9.791476,0.0,0.014757708000000001,9.5,9.700575,0.0,0.044455898,0.158221047,73.166125,0.784176883,72.755218,1.5578299999999998,72.452102,1.199136,72.23145600000001,0.032096862000000004,9.872815,1.0,1.0,73.164381,73.09796999999999,31.246691,72.638214,72.608685,31.981808,72.598203,72.868555,31.953767,72.68196999999999,72.90402900000001,31.48103
 10/25/2017,14:10:28.118,0.0,73.176784,0.0,3.354101,8.372365,0.0,0.000312701713,74.84729899999999,0.0,72.95579000000001,0.015060431,3.89121,7.738192,0.0,0.0,75.319482,0.0,77.52287700000001,30.811649,72.409707,0.0,0.0,0.0,60.780404000000004,1.0,0.010448,97.875518,23.586341,14.425019,20.980051,1.0,11075.015,1.0,0.00404,17.573942000000002,42.623337,0.0,2.7126930000000002,0.0,1.9856509999999998,0.0,1.9814919999999998,0.0,1.9878099999999999,10.0,8.969488,0.0,0.0,0.0,0.139132796,0.0,0.13993750300000002,0.0,0.156262931,0.0,0.0,0.0,2.081672,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.395321,0.0,15.51805,72.72555799999999,0.0,8.316137,0.0,9.764714999999999,71.892892,0.0,241.44681400000002,0.00287426,0.0,87.46869000000001,73.93254300000001,73.588514,89.357927,79.154239,0.056336869000000005,0.0,68.825142,14.379736999999999,21.7724,75.668686,74.296347,0.0,74.259834,73.772087,0.0,73.96619799999999,0.0,0.0,30.660190999999998,10.0,55.0,55.7,22.758185,68.75303000000001,30.485228000000003,0.0,9.330264,9.064574,7.651983,10.0,1.0,9.878596,0.0,1014.4939999999999,10.0,0.0,0.0,73.274787,0.0,0.337714535,10.906211,8.24,1.0,86.253348,64.034672,57.596077,233.507452,4.146,0.0,9.121806,9.047518,11.006066,10.0,0.0,49.187178,16.497211,23.85975,52.44680923344342,30.587328000000003,0.0,0.05410208,0.0,0.045164532,0.0,0.013888021,0.0,0.017431189,0.0,0.023357943,2.0212849999999998,2.013877,2.0184830000000002,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011596951000000001,5.658237000000001,0.0,0.081985716,0.0,0.044753809000000006,9.5,9.793892,0.0,0.013984653,9.5,9.699736999999999,0.0,0.044681372000000004,0.305918491,73.148763,0.319984924,72.75160100000001,0.446582724,72.36746099999999,1.2554020000000001,72.256776,0.033707786,9.900525,1.0,1.0,73.165738,73.096379,31.288903,72.639197,72.604099,31.820622999999998,72.598624,72.869304,31.913209000000002,72.683374,72.903702,31.480641
 10/25/2017,14:10:38.118,0.0,73.175614,0.0,7.1496710000000006,4.188025,0.0,0.000493789854,74.79732800000001,0.0,72.955743,0.023651033999999998,3.3182940000000003,16.290487,0.0,0.0,75.319482,0.0,77.526062,30.810209000000004,72.40942700000001,0.0,0.0,0.0,133.629101,1.0,0.010448,97.865318,23.588986,14.422451,20.978745999999997,1.0,11116.282,1.0,0.00404,17.206218,42.623523,0.0,2.709245,0.0,1.987295,0.0,1.98175,0.0,1.9890349999999999,10.0,8.987803999999999,0.0,0.0,0.0,0.137909642,0.0,0.137169312,0.0,0.144694951,0.0,0.0,0.0,2.0838959999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.358023,0.0,11.204035000000001,72.729175,0.0,7.958448,0.0,6.315164,71.947873,0.0,241.43832400000002,0.004187608,0.0,87.478778,73.930904,73.58977800000001,89.378907,79.157565,0.021202171000000002,0.0,68.832952,14.378062,21.839591,75.66892,74.296534,0.0,74.26357900000001,73.771759,0.0,73.967087,0.045299947,10.297617,30.667114,10.0,56.0,55.8,22.733262,68.75317,30.487225,0.0,9.123452,9.308187,15.466417000000002,10.0,1.0,9.54336,0.0,1007.0189999999999,10.0,0.0,0.0,73.273524,0.0,0.201401245,16.151065,8.24,1.0,86.304387,64.178304,57.426294999999996,235.030636,4.146,0.0,8.912614,9.025397,19.118351,10.0,0.0,49.1807,16.488363,23.860214000000003,53.39620407807003,30.590348,0.0,0.040498734,0.0,0.044874635999999996,0.0,0.01540192,0.0,0.020523409,0.0,0.023390154,2.020931,2.0138130000000003,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011606068,5.660687,0.0,0.078343114,0.0,0.04404463,9.5,9.791379,0.0,0.016239396,9.5,9.699963,0.0,0.041460311,0.26371922,73.197956,0.826376153,72.750878,1.585963,72.480316,0.495815205,72.161284,0.030485937,9.874103999999999,1.0,1.0,73.16513,73.099936,31.340977000000002,72.634283,72.603444,31.909295,72.601057,72.868321,31.979646000000002,72.68066,72.90524599999999,31.418915000000002
 10/25/2017,14:10:48.118,0.0,73.176128,0.0,2.709571,17.222007,0.0,0.001592391,74.653935,0.0,72.956773,0.019309547,2.387306,12.142464,0.0,0.0,75.278927,0.0,77.529294,30.815458000000003,72.40933299999999,0.0,0.0,0.0,140.42618000000002,1.0,0.010448,97.88727,23.591166,14.43034,20.992458,1.0,11031.288999999999,1.0,0.00404,17.499343,42.620079,0.0,2.713499,0.0,1.989197,0.0,1.9818790000000002,0.0,1.98852,10.0,8.987192,0.0,0.0,0.0,0.137072747,0.0,0.13617147599999999,0.0,0.136897038,0.0,0.0,0.0,2.089212,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.281897,0.0,7.772067999999999,72.722664,0.0,7.457683,0.0,15.556752,71.887105,0.0,241.44811600000003,0.0,0.0,87.487833,73.93479,73.59268,89.400451,79.163703,0.034312133,0.0,68.901605,14.374711999999999,21.728562,75.671823,74.2985,0.0,74.261332,73.77330400000001,0.0,73.967555,0.289719147,5.536567,30.842498,10.0,56.0,55.8,22.710396,68.751533,30.483416,0.0,9.249102,9.032172000000001,0.0,10.0,1.0,9.650707,0.0,1003.3939999999999,10.0,0.0,0.0,73.273196,0.0,0.163137866,14.980195000000002,8.24,1.0,86.341822,64.220372,57.523227,241.74867999999998,4.146,0.0,8.898788,8.981155000000001,0.0,10.0,0.0,49.179488,16.395579,23.854878,52.3643600834873,30.591602,0.0,0.034374005,0.0,0.050092755999999995,0.0,0.017817717,0.0,0.022488256,0.0,0.023647839,2.020963,2.013329,2.018161,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01161314,5.653273,0.0,0.083694194,0.0,0.044366984000000005,9.5,9.792571,0.0,0.017109083,9.5,9.700156,0.0,0.042394419,0.291852067,73.158168,1.135837,72.755218,1.4031,72.46874100000001,1.374967,72.149709,0.053683250999999994,9.866049,1.0,1.0,73.166066,73.09656600000001,31.221837,72.637465,72.605035,31.941215999999997,72.60068299999999,72.86925699999999,32.046083,72.68655600000001,72.90285899999999,31.427456
 10/25/2017,14:10:58.118,0.0,73.177532,0.0,7.794200999999999,11.723044999999999,0.0,0.000248314815,74.87119799999999,0.0,72.95298199999999,0.026329823999999998,3.89121,0.0,0.0,0.0,75.346278,0.0,77.533509,30.812253000000002,72.406572,0.0,0.0,0.0,151.62136999999998,1.0,0.010448,97.91166700000001,23.589032,14.421166,21.07359,1.0,11068.921,1.0,0.00404,17.567455,42.618775,0.0,2.7203939999999998,0.0,1.987875,0.0,1.9822009999999999,0.0,1.988552,10.0,8.988351,0.0,0.0,0.0,0.136493358,0.0,0.136139288,0.0,0.137380379,0.0,0.0,0.0,2.095399,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,16.400098,72.711089,0.0,5.490393,0.0,7.646851,71.930511,0.0,241.437794,0.001889249,0.0,87.500033,73.933947,73.594786,89.418099,79.166748,0.0453245,0.0,68.879017,14.375748999999999,21.751095,75.673275,74.29985699999999,0.0,74.264609,73.771198,0.0,73.966011,0.0,8.502203999999999,30.750190999999997,10.0,56.0,55.8,22.726859,68.75144,30.483602,0.0,9.427658000000001,9.108976,0.0,10.0,1.0,9.675895,0.0,1008.607,10.0,0.0,0.0,73.273945,0.0,0.064490092,17.257776999999997,8.24,1.0,86.352283,64.087558,57.472052000000005,233.523486,4.146,0.0,8.912011999999999,8.8568,0.0,10.0,0.0,49.174409000000004,16.123579,23.855621,50.979027371147566,30.590626,0.0,0.034309533999999996,0.0,0.049158648,0.0,0.01801098,0.0,0.023422363999999998,0.0,0.022649309,2.020641,2.01349,2.0184830000000002,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011615951000000001,5.731187,0.0,0.08146995,0.0,0.045495224,9.5,9.792764,0.0,0.017753295,9.5,9.699963,0.0,0.041685785,0.327018125,73.170466,0.45361594,72.755942,1.290568,72.342141,0.629446226,72.182987,0.034029971,9.862505,1.0,1.0,73.165785,73.09666,31.307444,72.634096,72.603818,31.876979,72.599419,72.869959,32.041834,72.685293,72.904217,31.507040000000003
 10/25/2017,14:11:08.118,0.0,73.179826,0.0,5.251886,0.0,0.0,0.000159782837,74.951585,0.0,72.95565,0.028639125,3.4257160000000004,0.0,0.0,0.0,75.385385,0.0,77.540254,30.82382,72.400348,0.0,0.0,0.0,126.27226200000001,1.0,0.010448,97.947487,23.590099,14.418597,21.070651,1.0,11091.586000000001,1.0,0.00404,17.432852,42.617798,0.0,2.72526,0.0,1.987746,0.0,1.9820400000000002,0.0,1.9892290000000001,10.0,8.989993,0.0,0.0,0.0,0.136493358,0.0,0.137040559,0.0,0.13982931099999998,0.0,0.0,0.0,2.091017,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057709999999995,0.0,12.727572,72.716877,0.0,5.454624,0.0,13.262398999999998,71.915319,0.0,241.42727799999997,0.002012375,0.0,87.51115300000001,73.933432,73.598109,89.442413,79.169653,0.0015372270000000002,0.0,68.8366,14.376307,21.74495,75.672432,74.296159,0.0,74.26577900000001,73.770168,0.0,73.9691,0.0,12.557913000000001,30.864806,10.0,56.0,55.8,22.681814000000003,68.750738,30.481372999999998,0.0,9.235275,9.022572,0.0,10.0,1.0,9.762853,0.0,1012.7769999999999,10.0,0.0,0.0,73.27160500000001,0.0,0.24803473899999998,9.655145,8.24,1.0,86.235147,63.904262,57.382946,218.16337599999997,4.146,0.0,9.050272,9.326719,0.0,10.0,0.0,49.169841,16.467266,23.854135999999997,51.451690730651784,30.593971000000003,0.0,0.034857536,0.0,0.044069370999999996,0.0,0.017785506,0.0,0.020426777,0.0,0.022327202999999997,2.02106,2.013587,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011598061000000002,5.732283,0.0,0.083242898,0.0,0.045462987999999996,9.5,9.792603,0.0,0.019750353999999998,9.5,9.699802,0.0,0.038400302000000004,0.235586374,73.141529,0.77011046,72.790666,1.438266,72.433293,1.367933,72.196732,0.028552828,9.863471,1.0,1.0,73.167002,73.101152,31.236434000000003,72.634985,72.606533,32.067327,72.597828,72.871504,32.065396,72.686322,72.90122099999999,31.348648999999998
 10/25/2017,14:11:18.118,0.0,73.180153,0.0,3.6047519999999995,18.007573,0.0,0.000457572221,75.032696,0.0,72.956586,0.028084893,4.320897,0.0,0.0,0.0,75.379592,0.0,77.54414200000001,30.823448,72.40048900000001,0.0,0.0,0.0,142.82515,1.0,0.010448,97.967747,23.588568,14.462816,21.02429,1.0,11148.569,1.0,0.00404,17.354605,42.612258000000004,0.0,2.708859,0.0,1.985296,0.0,1.982363,0.0,1.987972,10.0,8.999682,0.0,0.0,0.0,0.137684324,0.0,0.13617147599999999,0.0,0.154200673,0.0,0.0,0.0,2.089696,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.417326,0.0,8.333371000000001,72.80513499999999,0.0,6.885381,0.0,14.931019000000001,71.978257,0.0,241.438807,0.000657985281,0.0,87.51828499999999,73.933151,73.599841,89.462032,79.17550899999999,0.0,0.0,68.805688,14.379338,21.728562,75.679736,74.29639300000001,0.0,74.26577900000001,73.766049,0.0,73.973079,0.043845737,3.276271,30.882498,10.0,56.0,55.8,22.631510000000002,68.750458,30.481046999999997,0.0,8.798202999999999,9.002171,4.651369,10.0,1.0,9.484588,0.0,1011.318,10.0,0.0,0.0,73.269171,0.0,0.172105845,0.0,8.24,1.0,86.11154,63.907267000000004,57.058432999999994,222.091588,4.146,0.0,8.911411,8.973383,0.0,10.0,0.0,49.166672,16.739721,23.850935,50.37703006706852,30.592484999999996,0.0,0.002751061,0.0,0.04400495,0.0,0.023583417000000002,0.0,0.024871842,0.0,0.019814775,2.020867,2.013684,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01157874,5.7351849999999995,0.0,0.078472056,0.0,0.043174274000000006,9.5,9.791830000000001,0.0,0.023937734,9.5,9.700414,0.0,0.043876107000000004,0.22855316399999998,73.180594,0.566147341,72.819603,1.564863,72.48755,1.9024580000000002,72.191668,0.015987616,9.885381,1.0,1.0,73.16644000000001,73.10031,31.261682,72.637606,72.607047,31.858456,72.597314,72.868087,32.0681,72.688007,72.906697,31.454631
 10/25/2017,14:11:28.118,0.0,73.179873,0.0,2.637956,6.689010000000001,0.0,0.000662805447,74.87554300000001,0.0,72.953544,0.021064616,5.180272,12.719023,0.0,0.0,75.236923,0.0,77.547186,30.822937,72.39726,0.0,0.0,0.0,146.823432,1.0,0.010448,97.97813599999999,23.584254,14.514925,21.024943,1.0,11065.5,1.0,0.00404,17.486775,42.612025,0.0,2.713499,0.0,1.9880360000000001,0.0,1.982878,0.0,1.988423,10.0,8.994917999999998,0.0,0.0,0.0,0.13578521699999999,0.0,0.139004043,0.0,0.15690738699999998,0.0,0.0,0.0,2.088568,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,14.988822,72.72989799999999,0.0,5.061167,0.0,8.818094,71.937021,0.0,241.46215299999997,0.002463839,0.0,87.53039100000001,73.933245,73.599654,89.483576,79.18024100000001,0.006256814,0.0,68.78230500000001,14.375988000000001,21.767483,75.672759,74.297798,0.0,74.26446800000001,73.766657,0.0,73.974296,0.0,11.195323,30.835191,10.0,56.0,55.8,22.705594,68.746763,30.47905,0.0,9.175155,9.190581,16.878470999999998,10.0,1.0,9.602131,0.0,1009.569,10.0,0.0,0.0,73.266363,0.0,0.262383506,9.623066,8.24,1.0,86.09577900000001,63.840559,57.314913,234.068625,4.146,0.0,8.969721,9.059475,15.655399,10.0,0.0,49.162059,16.334101,23.852744,51.10912535706257,30.590301,0.0,0.007618609,0.0,0.039720937000000005,0.0,0.025612686000000003,0.0,0.0211032,0.0,0.016561502,2.020706,2.01378,2.0184830000000002,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011576541000000001,5.738376000000001,0.0,0.084081019,0.0,0.044560397,9.5,9.792636,0.0,0.025838161000000002,9.5,9.700349000000001,0.0,0.044455898,0.34811775899999997,73.158168,1.135837,72.771134,0.8685754170000001,72.39856800000001,1.1710040000000002,72.14536899999999,0.026297532999999998,9.883448,1.0,1.0,73.167798,73.105411,31.169763,72.63802700000001,72.607702,31.933729,72.600121,72.866964,32.114451,72.685152,72.904217,31.505098999999998
 10/25/2017,14:11:38.118,0.0,73.178001,0.0,7.113863,6.44853,0.0,0.0,74.80457,0.0,72.954339,0.026884056,3.89121,0.0,0.0,0.0,75.213024,0.0,77.550558,30.833622,72.39641800000001,0.0,0.0,0.0,138.826868,1.0,0.010448,97.865741,23.581192,14.472173999999999,21.059877,1.0,11074.374,1.0,0.00404,17.410148,42.610535999999996,0.0,2.701705,0.0,1.986392,0.0,1.981815,0.0,1.9878099999999999,10.0,8.985197,0.0,0.0,0.0,0.137233689,0.0,0.13810277199999998,0.0,0.167766465,0.0,0.0,0.0,2.0895349999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.925738,0.0,0.0,72.693727,0.0,5.5977,0.0,0.0,71.930511,0.0,241.479567,0.0007811116559999999,0.0,87.543435,73.931887,73.602977,89.503712,79.187925,0.021464369,0.0,68.804051,14.376547,21.833445,75.66981,74.296674,0.0,74.265873,73.766657,0.0,73.97523199999999,0.0,17.783847,30.830959999999997,10.0,55.0,55.8,22.725487,68.74914799999999,30.47617,0.0,9.059123,9.051973,9.737972000000001,10.0,1.0,9.703482000000001,0.0,990.9298369999999,10.0,0.0,0.0,73.268282,0.0,0.406469045,16.664323,8.24,1.0,86.078563,63.661469999999994,57.552126,238.50991000000002,4.146,0.0,9.008192999999999,9.112086999999999,6.789600999999999,10.0,0.0,49.158377,16.446168,23.855667,53.56154743249797,30.592299,0.0,0.013388748,0.0,0.044520319,0.0,0.020040249,0.0,0.015852869,0.0,0.01536971,2.020899,2.013523,2.0184509999999998,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011574055,5.734056,0.0,0.082533719,0.0,0.044012395,9.5,9.79154,0.0,0.01904172,9.5,9.698578,0.0,0.044230424000000004,0.031623239,73.15238000000001,0.910774693,72.777644,0.20042032199999998,72.378312,0.854508995,72.292224,0.033707786,9.880225999999999,1.0,1.0,73.167564,73.102603,31.279040000000002,72.64200500000001,72.60798299999999,31.679143,72.599419,72.869351,32.077756,72.685152,72.907586,31.41348
 10/25/2017,14:11:48.118,0.0,73.18123,0.0,5.681573,19.466480999999998,0.0,0.000670853812,74.794432,0.0,72.95504100000001,0.024112894,3.998632,0.0,0.0,0.0,75.15074200000001,0.0,77.55613199999999,30.827025,72.39403100000001,0.0,0.0,0.0,60.460542000000004,1.0,0.010448,97.76345400000001,23.585785,14.524282000000001,21.033758,1.0,11006.913999999999,1.0,0.00404,17.564211,42.607883,0.0,2.70293,0.0,1.9892610000000002,0.0,1.9802990000000003,0.0,1.988229,10.0,8.970325,0.0,0.0,0.0,0.137845266,0.0,0.13871434900000001,0.0,0.152138415,0.0,0.0,0.0,2.093788,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.14188,0.0,14.972783999999999,72.71543,0.0,7.099994000000001,0.0,18.653326,71.96234100000001,0.0,241.494858,0.000329648291,0.0,87.551693,73.927113,73.60396,89.522018,79.189518,0.012287396,0.0,68.79091,14.377344,21.763385999999997,75.673743,74.297376,0.0,74.26610699999999,73.764036,0.0,73.978977,0.0,0.0,30.760191,10.0,55.0,55.8,22.701021,68.745875,30.473569,0.0,9.081368,9.16778,4.731599,10.0,1.0,9.826422,0.0,1002.8639999999999,10.0,0.0,0.0,73.26505300000001,0.0,0.240860355,10.280678,8.24,1.0,86.10108000000001,64.147054,57.538881,253.950188,4.146,0.0,9.008192999999999,9.207745,7.318663000000001,10.0,0.0,49.154322,16.495397,23.852095000000002,54.00969392884551,30.593553000000004,0.0,0.052361368,0.0,0.044616950999999995,0.0,0.01385581,0.0,0.018880667,0.0,0.023841102000000003,2.020931,2.0140700000000002,2.01858,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011577968999999999,5.731252,0.0,0.083242898,0.0,0.042755213,9.5,9.791412,0.0,0.014274548,9.5,9.694745,0.0,0.042265576,0.07382250900000001,73.142976,0.8193429409999999,72.759559,1.065505,72.362397,1.8110259999999998,72.156943,0.032096862000000004,9.882159,1.0,1.0,73.16967,73.10550500000001,31.221048,72.63877600000001,72.609481,31.854515000000003,72.596939,72.870661,32.041061,72.687445,72.90852199999999,31.48103
 10/25/2017,14:11:58.118,0.0,73.182681,0.0,2.494727,0.0,0.0,0.000525983295,74.729253,0.0,72.957475,0.030024706,2.06504,18.660785999999998,0.0,0.0,75.122498,0.0,77.560863,30.813043,72.3923,0.0,0.0,0.0,136.66779499999998,1.0,0.010448,97.736896,23.577573,14.545015,21.051714999999998,1.0,11099.604,1.0,0.00404,17.481504,42.607789000000004,0.0,2.704734,0.0,1.990841,0.0,1.9814919999999998,0.0,1.988939,10.0,8.983103999999999,0.0,0.0,0.0,0.13710493599999998,0.0,0.136943994,0.0,0.14372826800000002,0.0,0.0,0.0,2.0880520000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,8.734302,72.758112,0.0,3.8092550000000003,0.0,6.684186,71.917489,0.0,241.50633900000003,0.003366765,0.0,87.560185,73.928751,73.60864000000001,89.545346,79.192563,0.0,0.0,68.763412,14.37543,21.775268,75.675288,74.299109,0.0,74.270601,73.767453,0.0,73.974998,0.0,10.890744,30.778268,10.0,55.0,55.8,22.721372,68.74718399999999,30.474497999999997,0.0,8.985176,9.087975,10.058893,10.0,1.0,9.825222,0.0,1002.3510000000001,10.0,0.0,0.0,73.264023,0.0,0.163137866,6.3510480000000005,8.24,1.0,86.109852,63.883829000000006,57.307688,254.71979700000003,4.146,0.0,8.908406,9.217908,20.400926000000002,10.0,0.0,49.151619000000004,16.26491,23.84764,51.07488422622528,30.591323,0.0,0.035598951000000004,0.0,0.045969797,0.0,0.018429718,0.0,0.023583417000000002,0.0,0.02371226,2.02077,2.013651,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011579723,5.731832,0.0,0.084338902,0.0,0.043335451,9.5,9.79154,0.0,0.017656663,9.5,9.688302,0.0,0.043392948,0.221519952,73.148763,0.833409365,72.769687,0.92484111,72.475975,1.550797,72.16707099999999,0.028230643,9.879904,1.0,1.0,73.16733,73.10499,31.261288,72.638869,72.607562,31.826534000000002,72.600075,72.87141,31.981577,72.689036,72.90491899999999,31.378541
 10/25/2017,14:12:08.118,0.0,73.180621,0.0,4.750584,0.0,0.0,0.000413306234,74.861059,0.0,72.954526,0.01275113,4.428319,0.0,0.0,0.0,75.197815,0.0,77.565828,30.812067,72.391738,0.0,0.0,0.0,139.06676399999998,1.0,0.010448,97.747566,23.582629999999998,14.528502,21.073426,1.0,11090.838,1.0,0.00404,17.631918,42.605695000000004,0.0,2.7149810000000003,0.0,1.987166,0.0,1.9826849999999998,0.0,1.988648,10.0,8.997557,0.0,0.0,0.0,0.135946158,0.0,0.139197173,0.0,0.15300843,0.0,0.0,0.0,2.095657,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.815372,0.0,12.839833,72.741473,0.0,4.4888639999999995,0.0,16.294795,71.909531,0.0,241.525682,0.000986322268,0.0,87.57060200000001,73.929641,73.609717,89.566046,79.194812,0.030903543,0.0,68.74414399999999,14.3787,21.709305999999998,75.672759,74.299015,0.0,74.270273,73.76871700000001,0.0,73.978274,0.0,13.583863000000001,30.810575,10.0,55.0,55.8,22.708567000000002,68.743209,30.472733,0.0,8.953312,9.123377,3.3035,10.0,1.0,9.751458,0.0,1003.378,10.0,0.0,0.0,73.263929,0.0,0.39032668200000004,0.0,8.24,1.0,86.062474,63.918684999999996,57.248084,220.87304,4.146,0.0,8.96912,9.169482,4.6412889999999996,10.0,0.0,49.146633,16.402158,23.848057999999998,50.732645080440086,30.594016999999997,0.0,0.00052681725,0.0,0.045100111,0.0,0.021393095,0.0,0.024549736000000003,0.0,0.018784035,2.020931,2.013297,2.018612,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011572381000000001,5.737699,0.0,0.08266266,0.0,0.044109101,9.5,9.793022,0.0,0.025902582,9.5,9.695324000000001,0.0,0.043360737,0.24965279699999998,73.153104,0.678678705,72.77330400000001,1.473432,72.33563000000001,0.8896750529999999,72.264011,0.029197197999999997,9.87926,1.0,1.0,73.171448,73.104007,31.253397999999997,72.639431,72.60817,31.74141,72.598998,72.871317,31.957243,72.687632,72.90697800000001,31.359519
 10/25/2017,14:12:18.118,0.0,73.18254,0.0,3.89121,19.771088,0.0,4.3081593000000005e-05,74.86468,0.0,72.955275,0.022727313,3.389909,13.311598000000002,0.0,0.0,75.265891,0.0,77.569434,30.803938,72.388837,0.0,0.0,0.0,143.784737,1.0,0.010448,97.75175,23.580171,14.471073,21.092689,1.0,11085.171999999999,1.0,0.00404,17.475017,42.605229,0.0,2.698805,0.0,1.987391,0.0,1.9818470000000001,0.0,1.987746,10.0,8.990153999999999,0.0,0.0,0.0,0.138360278,0.0,0.139422491,0.0,0.163577503,0.0,0.0,0.0,2.095238,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,4.773105999999999,72.761729,0.0,7.2430699999999995,0.0,9.732626,71.894339,0.0,241.539285,0.002258628,0.0,87.580033,73.92725300000001,73.612291,89.586182,79.202215,0.037458524,0.0,68.735119,14.375589999999999,21.63392,75.670137,74.29934300000001,0.0,74.27135,73.768015,0.0,73.979585,0.0,6.7388520000000005,30.891345,10.0,55.0,55.8,22.682729000000002,68.74260100000001,30.469481,0.0,9.145696000000001,8.957768,7.8284899999999995,10.0,1.0,9.640512,0.0,1023.765,10.0,0.0,0.0,73.264678,0.0,0.35445476299999995,5.853829,8.24,1.0,86.038128,63.880223,57.446163,223.40633599999998,4.146,0.0,9.064098,9.269922,9.466975999999999,10.0,0.0,49.145047999999996,16.742442999999998,23.842862,51.924918880262204,30.593598999999998,0.0,0.0,0.0,0.043715054,0.0,0.025097316,0.0,0.019524879,0.0,0.01488655,2.021028,2.013619,2.0182900000000004,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011568628000000001,5.727964,0.0,0.08401654800000001,0.0,0.043464392000000004,9.5,9.793151,0.0,0.024485315,9.5,9.685951,0.0,0.041492521,0.383283817,73.138635,0.41141668600000003,72.75883499999999,0.713844762,72.480316,1.9165240000000001,72.16273100000001,0.026941903,9.873138,1.0,1.0,73.168687,73.107237,31.224203999999997,72.641162,72.608264,31.890378000000002,72.59927900000001,72.87337600000001,32.084709000000004,72.68777299999999,72.908569,31.516357
 10/25/2017,14:12:28.118,0.0,73.182774,0.0,4.571548,3.803257,0.0,0.000103444297,74.56703,0.0,72.956211,0.022727313,4.6431629999999995,26.828708000000002,0.0,0.0,74.980553,0.0,77.574446,30.804170000000003,72.38631,0.0,0.0,0.0,140.666077,1.0,0.010448,97.738447,23.581192,14.469238,21.071957,1.0,11111.257,1.0,0.00404,17.351767000000002,42.604577,0.0,2.692006,0.0,1.988552,0.0,1.9816529999999999,0.0,1.987714,10.0,8.981366,0.0,0.0,0.0,0.13816714800000002,0.0,0.136364605,0.0,0.16850758899999999,0.0,0.0,0.0,2.089728,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.463801,0.0,0.0,72.819603,0.0,4.989629,0.0,1.357438,71.857444,0.0,241.561571,0.0,0.0,87.590356,73.922947,73.615802,89.606412,79.203902,0.0112386,0.0,68.828088,14.377264000000002,21.656044,75.675803,74.299904,0.0,74.270179,73.769981,0.0,73.982394,0.0,15.747976999999999,30.819806,10.0,55.0,55.8,22.708338,68.742975,30.469016999999997,0.0,9.057921,9.17078,12.931139,10.0,1.0,9.634514999999999,0.0,982.1234310000001,10.0,0.0,0.0,73.26084,0.0,0.29108104100000004,14.787723999999999,8.24,1.0,86.028653,64.068327,56.986787,242.838959,4.146,0.0,9.013603,9.299814999999999,9.723491000000001,10.0,0.0,49.141413,16.361551000000002,23.845135,53.48575699695774,30.591509000000002,0.0,0.012615098,0.0,0.044745794000000005,0.0,0.019621511,0.0,0.01488655,0.0,0.016110554,2.020738,2.013587,2.0184509999999998,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011567212,5.73209,0.0,0.081405479,0.0,0.041562503,9.5,9.792024000000001,0.0,0.019170563,9.5,9.674967,0.0,0.043296315999999994,0.228553162,73.183488,0.847475787,72.792113,1.438266,72.453549,1.178037,72.30090600000001,0.030485937,9.873782,1.0,1.0,73.172525,73.108032,31.245113,72.640975,72.606813,31.821804999999998,72.598951,72.872159,32.094752,72.691002,72.906791,31.409598
 10/25/2017,14:12:38.118,0.0,73.18544200000001,0.0,3.998632,7.538703999999999,0.0,0.00036501606200000004,74.767636,0.0,72.95476,0.024574754,3.210872,22.520529,0.0,0.0,75.162329,0.0,77.578802,30.799525,72.381022,0.0,0.0,0.0,152.74088899999998,1.0,0.010448,97.696471,23.576691,14.440982,21.027555,1.0,11094.9,1.0,0.00404,17.344874,42.603414,0.0,2.687881,0.0,1.987359,0.0,1.9819759999999997,0.0,1.988262,10.0,8.976216,0.0,0.0,0.0,0.137909642,0.0,0.13758776,0.0,0.15104284,0.0,0.0,0.0,2.086763,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.067283999999999,0.0,0.0,72.777644,0.0,6.813842999999999,0.0,18.460792,71.930511,0.0,241.57831000000002,0.0,0.0,87.600397,73.925522,73.616597,89.625845,79.208446,0.0,0.0,68.853061,14.379418,21.662599,75.669154,74.299717,0.0,74.26961800000001,73.772696,0.0,73.978087,0.007378618000000001,5.167866,30.650575,10.0,56.0,55.8,22.691189,68.739982,30.464325,0.0,8.83187,9.150379,8.711024,10.0,1.0,9.712477,0.0,1004.709,10.0,0.0,0.0,73.259857,0.0,0.11530864199999999,13.857444000000001,8.24,1.0,86.064162,63.701133999999996,57.208949,248.146054,4.146,0.0,8.860316000000001,9.058877,10.108263,10.0,0.0,49.137871000000004,16.494489,23.848104,54.555038848199466,30.594296000000003,0.0,0.052264661,0.0,0.04384389599999999,0.0,0.018461929,0.0,0.014822129,0.0,0.018461929,2.02077,2.014231,2.018193,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011573075,5.729672,0.0,0.07947135400000001,0.0,0.043238745,9.5,9.792571,0.0,0.017076872,9.5,9.660761,0.0,0.045100111,0.0,73.153827,1.002206,72.734239,1.0584719999999999,72.458613,1.276502,72.27703199999999,0.031774677,9.757143,1.0,1.0,73.169997,73.110372,31.235645,72.642613,72.607515,31.875796,72.59778100000001,72.873469,31.967671999999997,72.689832,72.905527,31.498110999999998
 10/25/2017,14:12:48.118,0.0,73.185161,0.0,6.218682,14.288158,0.0,0.000630612003,74.47578,0.0,72.957662,0.024482382,3.5331379999999997,0.0,0.0,0.0,74.822676,0.0,77.579036,30.803147999999997,72.383034,0.0,0.0,0.0,136.347933,1.0,0.010448,97.67959599999999,23.579104,14.425019,21.068039000000002,1.0,11084.958,1.0,0.00404,17.346091,42.603321,0.0,2.698225,0.0,1.987391,0.0,1.98175,0.0,1.9881970000000002,10.0,8.974059,0.0,0.0,0.0,0.137974019,0.0,0.13578521699999999,0.0,0.15532847,0.0,0.0,0.0,2.092274,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.059637,0.0,13.032278999999999,72.771134,0.0,3.380028,0.0,16.663817,71.934851,0.0,241.584629,0.001027364,0.0,87.61053199999999,73.923181,73.62095,89.64584,79.211726,0.030379144,0.0,68.83159599999999,14.377344,21.605241,75.669248,74.29995100000001,0.0,74.272099,73.778687,0.0,73.977806,0.040825454,0.0,30.608268,10.0,56.0,55.8,22.676098,68.737971,30.465253999999998,0.0,9.191386999999999,9.149179,11.647454,10.0,1.0,9.704081,0.0,1011.398,10.0,0.0,0.0,73.25807900000001,0.0,0.284504522,9.045651,8.24,1.0,86.053702,64.016042,57.262533,268.284154,4.146,0.0,8.761731,9.200569999999999,5.683381,10.0,0.0,49.131114000000004,16.446169,23.842026,54.133884398508386,30.594993,0.0,0.055423732,0.0,0.04822454,0.0,0.015788448,0.0,0.015562973,0.0,0.02007246,2.020963,2.013426,2.018225,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011571584,5.721291000000001,0.0,0.083275133,0.0,0.04369004,9.5,9.791927000000001,0.0,0.013888021,9.5,9.659794999999999,0.0,0.042684314,0.03162324,73.161061,0.8123097290000001,72.75449499999999,1.353867,72.48827299999999,0.397350246,72.223499,0.029197197999999997,9.869271000000001,1.0,1.0,73.169249,73.110185,31.309022,72.64013299999999,72.610978,31.822594,72.602274,72.87440500000001,31.972693,72.696196,72.909318,31.471324
 10/25/2017,14:12:58.118,0.0,73.186706,0.0,6.89902,12.17194,0.0,0.00040525786599999997,74.777775,0.0,72.956445,0.022819685,4.1418610000000005,27.325189,0.0,0.0,75.168123,0.0,77.584704,30.799432,72.381022,0.0,0.0,0.0,119.795045,1.0,0.010448,97.68504899999999,23.575392,14.485384,21.077181,1.0,11077.902,1.0,0.00404,17.470963,42.602109999999996,0.0,2.7060869999999997,0.0,1.9886810000000001,0.0,1.980622,0.0,1.9884549999999999,10.0,8.970196000000001,0.0,0.0,0.0,0.13710493599999998,0.0,0.136686488,0.0,0.158744085,0.0,0.0,0.0,2.09904,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,11.877599,72.705302,0.0,5.5619309999999995,0.0,7.390141000000001,71.889999,0.0,241.59297400000003,0.003941355,0.0,87.620902,73.92369599999999,73.62244799999999,89.669451,79.220065,0.029854745,0.0,68.805875,14.377823000000001,21.631872,75.67163599999999,74.300747,0.0,74.27308199999999,73.77854599999999,0.0,73.979772,0.0,0.0,30.826345,10.0,56.0,55.8,22.697134,68.740263,30.463721000000003,0.0,9.110225,9.011171000000001,10.123077,10.0,1.0,9.570946000000001,0.0,1008.2539999999999,10.0,0.0,0.0,73.26018499999999,0.0,0.084817512,10.441071,8.24,1.0,86.032265,64.003422,57.21436800000001,226.035833,4.146,0.0,8.843484,9.222691000000001,15.831752999999999,10.0,0.0,49.128271000000005,16.116546,23.840263,53.56154743249797,30.589976,0.0,0.053586314,0.0,0.043135263,0.0,0.014564444,0.0,0.016819187,0.0,0.02213394,2.020899,2.01378,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011568275,5.695824,0.0,0.08398431199999999,0.0,0.04059544,9.5,9.793569999999999,0.0,0.013630336000000002,9.5,9.772793,0.0,0.037691668,0.277785645,73.163955,0.7208779790000001,72.784155,0.27778564699999997,72.47886899999999,1.311668,72.303799,0.026941903,9.86766,1.0,1.0,73.172103,73.109249,31.161872999999996,72.642332,72.60821700000001,31.871856,72.600121,72.872065,32.001277,72.69044,72.909552,31.427456
 10/25/2017,14:13:08.118,0.0,73.185489,0.0,7.185478,6.592817999999999,0.0,0.000775482513,74.840057,0.0,72.955416,0.026052707,3.927018,14.208467,0.0,0.0,75.311516,0.0,77.588076,30.80129,72.380928,0.0,0.0,0.0,97.724529,1.0,0.010448,97.704885,23.56899,14.429789999999999,21.029024,1.0,11111.685,1.0,0.00404,17.384201,42.604065000000006,0.0,2.7158189999999998,0.0,1.9897770000000001,0.0,1.9810729999999999,0.0,1.9881970000000002,10.0,8.972256,0.0,0.0,0.0,0.13710493599999998,0.0,0.138231525,0.0,0.152879539,0.0,0.0,0.0,2.0983959999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.85267,0.0,9.407865,72.761729,0.0,10.140350999999999,0.0,18.829814000000002,71.87480699999999,0.0,241.61998799999998,0.0,0.0,87.632304,73.92276,73.62666,89.68893,79.221518,0.009403204,0.0,68.784316,14.377583,21.690459,75.66592299999999,74.303462,0.0,74.274907,73.780138,0.0,73.982955,0.065323304,0.0,30.848652,10.0,56.0,55.8,22.69782,68.73970200000001,30.545011,0.0,9.321847,9.102376,7.315016,10.0,1.0,9.533764,0.0,1014.6060000000001,10.0,0.0,0.0,73.255645,0.0,0.133244601,10.713739,8.24,1.0,86.030857,63.609186,57.387161,225.362425,4.146,0.0,8.938462,9.012244,4.881771,10.0,0.0,49.123098,16.423482999999997,23.840542000000003,53.44442189918149,30.591463,0.0,0.054198786,0.0,0.044842426,0.0,0.014661076,0.0,0.015595184,0.0,0.022069518,2.020738,2.013684,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011568151,5.696179,0.0,0.082598189,0.0,0.04481828,9.5,9.794439,0.0,0.013694757,9.5,9.777464,0.0,0.038561355,0.24261958600000003,73.157444,0.573180549,72.76824,0.404383454,72.42099499999999,1.649262,72.16924200000001,0.028875012999999998,9.869914999999999,1.0,1.0,73.171214,73.111028,31.187121,72.64149,72.608311,31.862396999999998,72.600075,72.874359,31.971148,72.693529,72.907539,31.532273999999997
 10/25/2017,14:13:18.118,0.0,73.183991,0.0,6.469333,10.472552,0.0,0.0,74.64959,0.0,72.95738100000001,0.020418011,4.6431629999999995,0.0,0.0,0.0,75.034869,0.0,77.59379,30.797248,72.377512,0.0,0.0,0.0,110.67896299999998,1.0,0.010448,97.684156,23.568062,14.467954,21.052042,1.0,11088.378999999999,1.0,0.00404,17.448259,42.604112,0.0,2.702672,0.0,1.987037,0.0,1.981267,0.0,1.988391,10.0,8.974574,0.0,0.0,0.0,0.135366769,0.0,0.135109263,0.0,0.149592815,0.0,0.0,0.0,2.099266,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,14.459593,72.786326,0.0,6.134233999999999,0.0,13.759776,71.905914,0.0,241.62597000000002,0.001971333,0.0,87.641406,73.919905,73.627503,89.710193,79.225688,0.014647189,0.0,68.775337,14.377663,21.635969,75.673275,74.30318100000001,0.0,74.275094,73.78318,0.0,73.981925,0.0,0.0,30.848268,10.0,56.0,55.8,22.651632,68.737831,30.548540999999997,0.0,9.223251,9.243984,10.299584,10.0,1.0,10.03632,0.0,1013.451,10.0,0.0,0.0,73.257377,0.0,0.166127193,13.664972,8.24,1.0,86.077062,63.772048999999996,57.222797,231.31086000000002,4.146,0.0,9.040052000000001,9.11388,8.857753,10.0,0.0,49.120907,16.498119,23.837989999999998,53.45131154410521,30.592345,0.0,0.053521843,0.0,0.044262634,0.0,0.015208656000000001,0.0,0.016046133,0.0,0.02216615,2.0212849999999998,2.0131040000000002,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01157576,5.696695,0.0,0.081727833,0.0,0.043432157,9.5,9.793538,0.0,0.013726968,9.5,9.777947,0.0,0.042297787,0.362184183,73.137912,0.6716454940000001,72.763899,1.5929959999999999,72.425335,1.283535,72.209754,0.033707786,9.718156,1.0,1.0,73.17341400000001,73.109904,31.262471,72.64144300000001,72.607047,31.847815999999998,72.601478,72.87375,31.953767,72.693155,72.909177,31.560614
 10/25/2017,14:13:28.118,0.0,73.186144,0.0,7.257092,6.881392999999999,0.0,0.00016380701699999999,74.45912299999999,0.0,72.958692,0.018662942,3.783788,0.0,0.0,0.0,74.855265,0.0,77.596273,30.802033,72.377278,0.0,0.0,0.0,134.348792,1.0,0.010448,97.65275600000001,23.566392,14.525016,21.034411,1.0,11052.885,1.0,0.00404,17.466503,42.601178999999995,0.0,2.713724,0.0,1.988552,0.0,1.981524,0.0,1.9887130000000002,10.0,8.975121000000001,0.0,0.0,0.0,0.138907479,0.0,0.13646117,0.0,0.158357412,0.0,0.0,0.0,2.0939810000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,15.822757999999999,72.757388,0.0,6.813842999999999,0.0,8.465117,71.92255300000001,0.0,241.63692000000003,0.001314659,0.0,87.650979,73.916207,73.630639,89.730518,79.22840500000001,0.0,0.0,68.769211,14.377504,21.673251999999998,75.675756,74.306083,0.0,74.277529,73.782899,0.0,73.983142,0.017446226999999998,0.0,30.784421999999996,10.0,56.0,55.8,22.709939000000002,68.735961,30.545615,0.0,9.302008,9.212182,10.058893,10.0,1.0,9.616524,0.0,1018.023,10.0,0.0,0.0,73.25601999999999,0.0,0.331735882,17.594602,8.24,1.0,86.10253399999999,63.953542000000006,57.00786,241.29974199999998,4.146,0.0,9.184924,9.363189,4.769546,10.0,0.0,49.116246999999994,16.509688,23.83632,55.02504361069128,30.589046999999997,0.0,0.054134315999999995,0.0,0.045132320999999996,0.0,0.016593713,0.0,0.015530763000000001,0.0,0.01955709,2.02106,2.013523,2.018161,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011580149,5.699403,0.0,0.08420996,0.0,0.046139932,9.5,9.793956,0.0,0.014113495,9.5,9.778075999999999,0.0,0.04249105,0.11602177699999999,73.168296,0.81230973,72.781262,0.376250608,72.35878000000001,1.803993,72.241584,0.030163752000000002,9.751342999999999,1.0,1.0,73.17430300000001,73.107985,31.224598999999998,72.641209,72.612335,31.761115000000004,72.602461,72.87679200000001,31.954153,72.694137,72.90875600000001,31.490346999999996
 10/25/2017,14:13:38.118,0.0,73.18633100000001,0.0,4.714777,4.364376,0.0,0.001105465,74.667695,0.0,72.956632,0.024944242999999998,3.6047519999999995,0.0,0.0,0.0,75.103668,0.0,77.601237,30.82605,72.376389,0.0,0.0,0.0,151.781301,1.0,0.010448,97.661029,23.572423,14.525932999999998,21.06053,1.0,11086.241000000002,1.0,0.00404,17.413797,42.603926,0.0,2.724744,0.0,1.9879069999999999,0.0,1.981396,0.0,1.988358,10.0,8.977793,0.0,0.0,0.0,0.135881781,0.0,0.139486867,0.0,0.156585159,0.0,0.0,0.0,2.091597,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,0.0,72.83117800000001,0.0,5.3473180000000005,0.0,5.384588,71.950766,0.0,241.64955899999998,0.002381754,0.0,87.65858,73.916394,73.63265200000001,89.750561,79.236417,0.0,0.0,68.767574,14.378779999999999,21.673251999999998,75.675335,74.306973,0.0,74.277201,73.785567,0.0,73.98553000000001,0.066889376,0.0,30.694806,10.0,56.0,55.8,22.631053,68.734324,30.541062,0.0,9.354312,9.314788,14.262962,10.0,1.0,9.740064,0.0,1005.447,10.0,0.0,0.0,73.254428,0.0,0.2504262,15.862357000000001,8.24,1.0,86.10122,63.942724,57.272166000000006,247.68108199999998,4.146,0.0,8.983547,9.173069,10.893839999999999,10.0,0.0,49.114756,16.518762,23.834371,54.64485085389999,30.589696999999997,0.0,0.04946018,0.0,0.045261164000000007,0.0,0.01797877,0.0,0.01488655,0.0,0.019460458,2.020673,2.013362,2.0186439999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011580268999999999,5.699338,0.0,0.082823837,0.0,0.042819684000000004,9.5,9.792249,0.0,0.018622982,9.5,9.778205,0.0,0.040075254,0.26371922,73.17987,0.467682361,72.77330400000001,1.473432,72.475975,0.404383458,72.28716,0.027264088,9.874749000000001,1.0,1.0,73.174912,73.11187,31.146093,72.642098,72.609528,31.699240999999997,72.598998,72.87253299999999,31.940634000000003,72.691891,72.90885,31.485688
 10/25/2017,14:13:48.118,0.0,73.186238,0.0,4.106054,12.412419,0.0,0.000642684543,74.71476899999999,0.0,72.95714699999999,0.019217174,4.535741000000001,2.949548,0.0,0.0,75.053698,0.0,77.606062,30.838499,72.373722,0.0,0.0,0.0,136.02806999999999,1.0,0.010448,97.695155,23.604342000000003,14.518594,21.025759,1.0,11061.117,1.0,0.00404,17.318521,42.602483,0.0,2.710147,0.0,1.98852,0.0,1.9821369999999998,0.0,1.988391,10.0,8.988158,0.0,0.0,0.0,0.13887529,0.0,0.138070584,0.0,0.17060207,0.0,0.0,0.0,2.086055,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,0.0,72.765346,0.0,5.061167,0.0,4.052901,71.969576,0.0,241.652646,0.003366765,0.0,87.66895,73.917751,73.632839,89.771872,79.2389,0.03536093,0.0,68.771783,14.373676000000001,21.594589000000003,75.67046500000001,74.305943,0.0,74.27790300000001,73.786176,0.0,73.9889,0.0,15.042635999999998,30.804422,10.0,56.0,55.8,22.688445,68.73563299999999,30.540551,0.0,9.184173,9.135978,9.673788,10.0,1.0,9.750859,0.0,974.58425,10.0,0.0,0.0,73.25274300000001,0.0,0.42500287,10.521268,8.24,1.0,86.09338699999999,63.752217,57.38114,247.151976,4.146,0.0,9.089946000000001,9.232257,7.943919,10.0,0.0,49.107253,16.537819,23.830984,52.87994843833231,30.587467999999998,0.0,0.0,0.0,0.044198213,0.0,0.021779622999999998,0.0,0.018397508,0.0,0.015305288,2.020867,2.013458,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011579325,5.695728,0.0,0.088142681,0.0,0.042626272,9.5,9.792185,0.0,0.020813303999999998,9.5,9.778044,0.0,0.040493992,0.35515097100000004,73.14008199999999,0.861542227,72.780538,0.376250608,72.347205,1.6844279999999998,72.241584,0.025008793999999997,9.868304,1.0,1.0,73.175146,73.109951,31.273123,72.639712,72.611025,31.783184000000002,72.601385,72.87590300000001,32.007843,72.69296700000001,72.906323,31.499276000000002
 10/25/2017,14:13:58.118,0.0,73.190216,0.0,4.356705000000001,19.402353,0.0,0.000851941949,74.696663,0.0,72.956118,0.023558662,3.6405589999999997,7.433897,0.0,0.0,75.173192,0.0,77.611074,30.842076000000002,72.36993100000001,0.0,0.0,0.0,136.108036,1.0,0.010448,97.74498100000001,23.625729999999997,14.582811999999999,21.022984,1.0,11086.561000000002,1.0,0.00404,17.247977,42.601738,0.0,2.710373,0.0,1.986521,0.0,1.9825240000000002,0.0,1.988777,10.0,9.006474,0.0,0.0,0.0,0.136911806,0.0,0.136815241,0.0,0.15555403,0.0,0.0,0.0,2.085668,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,17.474593,72.734962,0.0,6.348847,0.0,20.257768,71.956554,0.0,241.66393399999998,0.003489892,0.0,87.675472,73.915973,73.63714499999999,89.79313499999999,79.241524,0.024610761000000002,0.0,68.75260899999999,14.376706,21.644982000000002,75.669997,74.307675,0.0,74.278184,73.78622299999999,0.0,73.99063199999999,0.0,7.652589,30.773267999999998,10.0,56.0,55.8,22.728231,68.73278,30.534884,0.0,9.090386,9.337589,6.368298,10.0,1.0,9.651907000000001,0.0,1011.831,10.0,0.0,0.0,73.253539,0.0,0.22232653100000002,10.601464,8.24,1.0,86.075983,64.03887900000001,57.473256000000006,227.81555299999997,4.146,0.0,8.98535,9.061866,10.188424000000001,10.0,0.0,49.105668,16.397848,23.838268,51.52709491253789,30.585052,0.0,0.0,0.0,0.044906847,0.0,0.025902582,0.0,0.02319689,0.0,0.018043191,2.020738,2.013201,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011576801000000001,5.688603,0.0,0.084500079,0.0,0.046075461,9.5,9.790477000000001,0.0,0.026514584,9.5,9.777496000000001,0.0,0.042265576,0.108988567,73.168296,0.650545861,72.813816,1.417166,72.4644,0.439549515,72.17792299999999,0.03789619,9.866371000000001,1.0,1.0,73.175801,73.111823,31.097569,72.642379,72.613178,31.826140000000002,72.60204,72.87768100000001,32.005912,72.69193800000001,72.91119,31.356801
 10/25/2017,14:14:08.118,0.0,73.187361,0.0,4.571548,5.486612999999999,0.0,0.0006386603590000001,74.661177,0.0,72.955977,0.0207875,2.960222,31.425165999999997,0.0,0.0,75.028351,0.0,77.615992,30.839382,72.362538,0.0,0.0,0.0,140.346215,1.0,0.010448,97.765523,23.638164,14.571804,21.071631,1.0,11087.951000000001,1.0,0.00404,17.476232999999997,42.60239,0.0,2.708246,0.0,1.9896479999999999,0.0,1.982298,0.0,1.988358,10.0,8.995916000000001,0.0,0.0,0.0,0.13494832199999998,0.0,0.137072747,0.0,0.13615591400000002,0.0,0.0,0.0,2.084637,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,10.466323,72.759559,0.0,6.992686999999999,0.0,8.689739,71.969576,0.0,241.66837200000003,0.000945280145,0.0,87.690158,73.914194,73.639438,89.81538499999999,79.24738,0.003634821,0.0,68.723895,14.378301,21.513057999999997,75.67046500000001,74.308518,0.0,74.280805,73.78739300000001,0.0,73.990351,0.0,7.860985,30.745191,10.0,56.0,55.8,22.70125,68.733295,30.528753000000002,0.0,9.460123,9.026772,0.0,10.0,1.0,9.776046000000001,0.0,1009.248,10.0,0.0,0.0,73.251573,0.0,0.25879631399999997,1.1382729999999999,8.24,1.0,86.069416,64.06291800000001,57.354046999999994,220.600471,4.146,0.0,8.800203,9.017027,0.0,10.0,0.0,49.103664,16.221807000000002,23.861003,51.60937039071501,30.586771000000002,0.0,0.028958455,0.0,0.053056133,0.0,0.023293522,0.0,0.024936262999999997,0.0,0.027770798,2.021092,2.013394,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01157598,5.685025,0.0,0.083597487,0.0,0.04481828,9.5,9.792925,0.0,0.020458986999999998,9.5,9.777979,0.0,0.044391477,0.284818855,73.182764,0.43251631799999996,72.779815,1.290568,72.492614,1.431232,72.274862,0.027264088,9.872492999999999,1.0,1.0,73.176456,73.112853,31.258526,72.640928,72.616313,31.951857,72.60157199999999,72.876324,32.055353000000004,72.69278,72.911237,31.470159999999996
 10/25/2017,14:14:18.118,0.0,73.188437,0.0,7.1496710000000006,0.0,0.0,0.0,74.446812,0.0,72.956539,0.027253543999999998,3.747981,10.108491,0.0,0.0,74.826297,0.0,77.615804,30.842122999999997,72.357063,0.0,0.0,0.0,132.109754,1.0,0.010448,97.743759,23.641412,14.532539000000002,21.068366,1.0,11006.059,1.0,0.00404,17.386634,42.603321,0.0,2.695067,0.0,1.9871009999999998,0.0,1.9821369999999998,0.0,1.9888099999999997,10.0,8.988029,0.0,0.0,0.0,0.137459006,0.0,0.140066256,0.0,0.146692764,0.0,0.0,0.0,2.085603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,8.285259,72.779815,0.0,5.633469,0.0,6.170764,71.956554,0.0,241.68265099999996,0.003079471,0.0,87.699168,73.913539,73.641357,89.836977,79.2508,0.042964707000000005,0.0,68.703552,14.374314000000002,21.573284,75.666673,74.308986,0.0,74.282397,73.79184000000001,0.0,73.992411,0.0,13.279284,30.743268,10.0,56.0,55.8,22.716798,68.732734,30.524526,0.0,9.006819,9.413193,10.123077,10.0,1.0,9.857607000000002,0.0,1001.581,10.0,0.0,0.0,73.249093,0.0,0.253415527,17.081345000000002,8.24,1.0,86.107553,63.898252,57.273972,230.958123,4.146,0.0,8.940265,9.091161999999999,16.585266,10.0,0.0,49.099983,16.93391,23.881649,52.433066522170655,30.583472999999998,0.0,0.04439922,0.0,0.048772120999999995,0.0,0.014918761000000001,0.0,0.017914348,0.0,0.022939205,2.021092,2.013877,2.0184830000000002,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011582403,5.661235,0.0,0.08933539199999999,0.0,0.04362557,9.5,9.792313,0.0,0.015112025,9.5,9.77843,0.0,0.041846838,0.33405133600000003,73.20736099999999,0.7349444,72.759559,0.291852069,72.402909,1.374967,72.274139,0.026941903,9.877004,1.0,1.0,73.17889,73.11336800000001,31.265233000000002,72.640788,72.61224200000001,31.842692,72.59918499999999,72.875107,31.973852,72.692687,72.90894300000001,31.258195
