date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:14:28.118,0.0,73.18839100000001,0.0,5.180272,10.953511,0.0,0.0006587812729999999,74.483746,0.0,72.959019,0.022357825,4.034439,16.578766,0.0,0.0,74.95593000000001,0.0,77.62184599999999,30.848626,72.35383399999999,0.0,0.0,0.0,150.34192,1.0,0.010448,97.708175,23.638673999999998,14.533273000000001,21.071957,1.0,11057.161,1.0,0.00404,17.195676000000002,42.606393,0.0,2.700996,0.0,1.9871009999999998,0.0,1.981815,0.0,1.9881970000000002,10.0,8.977407000000001,0.0,0.0,0.0,0.137974019,0.0,0.136203664,0.0,0.15358844,0.0,0.0,0.0,2.083155,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,0.0,72.782708,0.0,3.7019480000000002,0.0,17.080972,71.92544699999999,0.0,241.696736,0.002628007,0.0,87.709068,73.912134,73.643698,89.857162,79.25534499999999,0.011762998,0.0,68.706779,14.377104999999998,21.660961,75.669341,74.313292,0.0,74.282678,73.793665,0.0,73.991287,0.0,0.0,30.836729,10.0,56.0,55.9,22.695534,68.729788,30.521041999999998,0.0,9.297799000000001,9.132378,11.631408,10.0,1.0,9.714276,0.0,1005.607,10.0,0.0,0.0,73.250076,0.0,0.369999261,14.258426,8.24,1.0,86.160889,64.022653,57.234235999999996,229.32270400000002,4.146,0.0,8.795995,9.225681,13.475022000000001,10.0,0.0,49.095321999999996,16.323439,23.892506,54.720860514515095,30.581243,0.0,0.047751703,0.0,0.042555472000000004,0.0,0.01797877,0.0,0.015530763000000001,0.0,0.018333086000000002,2.020995,2.013716,2.018354,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.01159142,5.660913,0.0,0.08301725,0.0,0.043528863,9.5,9.792958,0.0,0.018945088,9.5,9.77711,0.0,0.044359265999999994,0.418449876,73.16901899999999,0.756044037,72.776198,1.564863,72.441251,0.7068115509999999,72.176476,0.031130307000000003,9.879904,1.0,1.0,73.178749,73.114491,31.247874,72.643877,72.615284,31.800918,72.60180600000001,72.877447,31.991234000000002,72.695448,72.90838199999999,31.355635999999997
 10/25/2017,14:14:38.118,0.0,73.18946700000001,0.0,5.359308,3.386426,0.0,0.000525983293,74.64959,0.0,72.96028299999999,0.023281545,3.998632,0.0,0.0,0.0,75.094254,0.0,77.623767,30.841008000000002,72.34662800000001,0.0,0.0,0.0,147.623088,1.0,0.010448,97.718094,23.634731,14.460431,21.078324,1.0,10999.003,1.0,0.00404,17.574347,42.606159999999996,0.0,2.6988689999999997,0.0,1.989616,0.0,1.9822009999999999,0.0,1.987295,10.0,8.990862,0.0,0.0,0.0,0.135881781,0.0,0.136300229,0.0,0.166219771,0.0,0.0,0.0,2.080222,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.959977,0.0,0.0,72.716153,0.0,7.4934520000000004,0.0,0.0,71.91459499999999,0.0,241.69475899999998,0.0,0.0,87.720189,73.91021500000001,73.647255,89.878191,79.25825,0.020415573,0.0,68.775056,14.373117,21.515107,75.664472,74.31053,0.0,74.284176,73.79572399999999,0.0,73.992551,0.0,16.437286999999998,30.715190999999997,10.0,56.0,55.9,22.711311,68.728899,30.517233,0.0,9.128261,9.228983,18.210295000000002,10.0,1.0,9.718474,0.0,1006.2489999999999,10.0,0.0,0.0,73.24651899999999,0.0,0.35624835899999996,15.910475,8.24,1.0,86.175478,63.632023,57.29865699999999,238.23734,4.146,0.0,9.083935,9.326121,11.070194,10.0,0.0,49.092153,16.65533,23.90095,52.28192801596423,30.578317,0.0,0.0,0.0,0.041202626,0.0,0.02422763,0.0,0.018751825,0.0,0.01485434,2.02106,2.013201,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011594313,5.661074,0.0,0.081276537,0.0,0.048041822000000005,9.5,9.791701,0.0,0.024002155,9.5,9.777979,0.0,0.0450679,0.312951702,73.174083,0.411416679,72.777644,1.016273,72.478145,1.4663979999999999,72.245925,0.031452492,9.856061,1.0,1.0,73.17954499999999,73.11524,31.241957,72.642847,72.616079,31.85885,72.60255500000001,72.876558,32.11252,72.697413,72.911658,31.574589000000003
 10/25/2017,14:14:48.118,0.0,73.189561,0.0,2.100847,7.987597999999999,0.0,0.000711095623,74.63727800000001,0.0,72.95738100000001,0.020972243999999998,3.927018,1.9886169999999999,0.0,0.0,75.153639,0.0,77.62906,30.838453,72.337503,0.0,0.0,0.0,129.390922,1.0,0.010448,97.765664,23.632085999999997,14.47621,21.046654999999998,1.0,11082.713,1.0,0.00404,17.191217,42.609838,0.0,2.698354,0.0,1.988616,0.0,1.9821369999999998,0.0,1.988552,10.0,9.004414,0.0,0.0,0.0,0.13633241699999998,0.0,0.139261549,0.0,0.149431701,0.0,0.0,0.0,2.090952,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.924208,0.0,15.181268,72.753771,0.0,8.387675,0.0,14.481776000000002,71.94353199999999,0.0,241.712221,0.0012736169999999999,0.0,87.730136,73.912743,73.649455,89.893212,79.264622,0.025397358,0.0,68.767387,14.375589999999999,21.591721,75.663816,74.312169,0.0,74.28263100000001,73.800218,0.0,73.98955500000001,0.0,9.752581,30.904037,10.0,56.0,55.9,22.702393,68.72698199999999,30.512495,0.0,9.199203,9.330988,4.924151999999999,10.0,1.0,9.669298,0.0,1015.697,10.0,0.0,0.0,73.246987,0.0,0.347878245,9.157927,8.24,1.0,86.199167,63.799693000000005,57.099976,243.239797,4.146,0.0,9.227003,9.214321,6.148314,10.0,0.0,49.087726,16.561865,23.902805999999998,52.04846235136214,30.580035,0.0,0.0,0.0,0.053120554,0.0,0.025355001000000002,0.0,0.022939205,0.0,0.017721085,2.020867,2.01349,2.01858,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011598733,5.6608480000000005,0.0,0.084500079,0.0,0.043915688,9.5,9.792346,0.0,0.0268689,9.5,9.777528,0.0,0.043554000999999995,0.362184182,73.18638100000001,0.938907554,72.734239,1.374967,72.504912,1.367933,72.16200699999999,0.032096862000000004,9.873460000000001,1.0,1.0,73.17889,73.114491,31.146882,72.642613,72.61505,31.764266999999997,72.599373,72.876605,32.029474,72.69745999999999,72.910956,31.457349
 10/25/2017,14:14:58.118,0.0,73.19171300000001,0.0,4.965428,2.60086,0.0,0.000369040242,74.73649499999999,0.0,72.95878499999999,0.021341732000000002,4.034439,0.0,0.0,0.0,75.265891,0.0,77.631167,30.839661,72.32950100000001,0.0,0.0,0.0,149.462298,1.0,0.010448,97.813516,23.637747,14.524466,20.978092999999998,1.0,11089.127,1.0,0.00404,17.370822,42.612258000000004,0.0,2.708859,0.0,1.986811,0.0,1.98175,0.0,1.989068,10.0,8.99672,0.0,0.0,0.0,0.13726587699999998,0.0,0.135592087,0.0,0.148432794,0.0,0.0,0.0,2.087666,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,14.026588,72.813816,0.0,4.95386,0.0,14.947064000000001,71.948596,0.0,241.715936,0.000329648292,0.0,87.739802,73.910075,73.651842,89.911941,79.266262,0.056074669,0.0,68.738439,14.378460999999998,21.666287,75.665315,74.312871,0.0,74.28534599999999,73.803214,0.0,73.994938,0.028744322000000003,7.011369999999999,30.714421999999995,10.0,56.0,55.9,22.69279,68.72501700000001,30.510823,0.0,9.205816,9.36099,0.0,10.0,1.0,9.766451,0.0,1006.81,10.0,0.0,0.0,73.245536,0.0,0.12487448699999999,9.09377,8.24,1.0,86.214085,63.889238,57.176438,240.241529,4.146,0.0,9.097761,9.110891,0.0,10.0,0.0,49.084416999999995,16.567989999999998,23.895012,50.42488251325892,30.57906,0.0,0.015612992,0.0,0.044745794000000005,0.0,0.020716672,0.0,0.025644897000000003,0.0,0.021682991000000002,2.020931,2.013684,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011601805,5.65785,0.0,0.083178427,0.0,0.04481828,9.5,9.793119,0.0,0.023164679,9.5,9.778139999999999,0.0,0.042748735,0.26371922,73.15455,0.72791119,72.777644,0.27075243600000004,72.37469499999999,1.431232,72.282096,0.034674341000000004,9.877971,1.0,1.0,73.182447,73.11551999999999,31.292453000000002,72.64631,72.616547,31.941610999999998,72.601946,72.876979,32.012478,72.69788100000001,72.914512,31.333508000000002
 10/25/2017,14:15:08.118,0.0,73.191854,0.0,3.6405589999999997,0.0,0.0,0.000429402952,74.676386,0.0,72.9593,0.023743406,4.28509,25.307232,0.0,0.0,75.202885,0.0,77.640535,30.840404,72.32454,0.0,0.0,0.0,142.66521799999998,1.0,0.010448,97.81629000000001,23.626936999999998,14.534007,21.017597,1.0,11116.817,1.0,0.00404,17.6007,42.614259999999994,0.0,2.698451,0.0,1.984941,0.0,1.981686,0.0,1.98852,10.0,8.985486,0.0,0.0,0.0,0.136879618,0.0,0.14054908,0.0,0.14202046,0.0,0.0,0.0,2.086087,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.166944,0.0,20.168847,72.748707,0.0,5.705007,0.0,11.000136,71.92544699999999,0.0,241.719264,0.000329648292,0.0,87.751345,73.910824,73.653293,89.935599,79.27024399999999,0.033525535,0.0,68.710614,14.373835,21.672842000000003,75.667749,74.314229,0.0,74.28295899999999,73.804618,0.0,73.995828,0.0,12.028908,30.870575,10.0,56.0,55.9,22.711311,68.72483000000001,30.506549,0.0,9.154113,9.080175,11.230255999999999,10.0,1.0,9.672897,0.0,1008.2860000000001,10.0,0.0,0.0,73.245068,0.0,0.330540151,9.013573,8.24,1.0,86.243685,63.899454000000006,57.331168999999996,243.897172,4.146,0.0,9.018412,9.290848,8.681399,10.0,0.0,49.077892999999996,16.357695,23.892599,51.30092542884625,30.576736999999998,0.0,0.035985776000000004,0.0,0.045647691,0.0,0.016529292,0.0,0.024356472,0.0,0.023776681,2.020995,2.013748,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01160731,5.661235,0.0,0.085177023,0.0,0.04291639,9.5,9.792119999999999,0.0,0.019106141,9.5,9.771537,0.0,0.042362208,0.20042031800000001,73.172636,0.847475786,72.813092,0.713844762,72.425335,0.48174878600000004,72.235074,0.032096862000000004,9.858638000000001,1.0,1.0,73.183149,73.116035,31.315334000000004,72.643268,72.613926,31.852939000000003,72.60452,72.87843000000001,32.038358,72.696664,72.910535,31.324578999999996
 10/25/2017,14:15:18.118,0.0,73.19293,0.0,4.714777,0.0,0.0,0.000373064417,74.682903,0.0,72.955837,0.020602755,3.927018,23.481461,0.0,0.0,75.244889,0.0,77.639926,30.837152000000003,72.316632,0.0,0.0,0.0,130.670372,1.0,0.010448,97.80153,23.623828,14.483366,21.049756,1.0,11088.486,1.0,0.00404,17.52975,42.615284,0.0,2.701737,0.0,1.9874560000000001,0.0,1.9820080000000002,0.0,1.988648,10.0,8.987064,0.0,0.0,0.0,0.137040559,0.0,0.137813077,0.0,0.144372724,0.0,0.0,0.0,2.085346,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.499569000000001,0.0,11.957785000000001,72.748707,0.0,6.92115,0.0,13.454932000000001,71.976086,0.0,241.72322000000003,0.001684038,0.0,87.757211,73.908109,73.65568,89.955549,79.276382,0.009665404,0.0,68.707808,14.373995,21.672432,75.671121,74.314931,0.0,74.285721,73.809345,0.0,73.99610799999999,0.0,8.486174,30.71596,10.0,56.0,55.9,22.707424,68.72394200000001,30.502461,0.0,9.244292999999999,9.425194,14.295055,10.0,1.0,9.937368,0.0,1002.1260000000001,10.0,0.0,0.0,73.244927,0.0,0.23308810600000002,13.071518,8.24,1.0,86.316443,63.783467,57.06325,231.150525,4.146,0.0,9.070109,9.259758999999999,11.246547999999999,10.0,0.0,49.075749,16.924609,23.895568,51.60937039071501,30.575112,0.0,0.039338259,0.0,0.04558327,0.0,0.014950971,0.0,0.018977299,0.0,0.023969945,2.020899,2.013716,2.018386,2.024088,1.0,1.0,0.0,0.0,0.0,0.0,0.011619926000000001,5.660203,0.0,0.083404075,0.0,0.044173572,9.5,9.792829,0.0,0.016142764,9.5,9.774178,0.0,0.041653574,0.186353894,73.183488,0.69274515,72.774027,0.798243301,72.48971999999999,1.543764,72.222052,0.030163752000000002,9.875392999999999,1.0,1.0,73.181651,73.117627,31.194221999999996,72.643736,72.614207,31.753627,72.603538,72.87899200000001,31.93484,72.69526,72.91025400000001,31.323803
 10/25/2017,14:15:28.118,0.0,73.192135,0.0,5.932224,0.0,0.0,0.000320750073,74.627864,0.0,72.958598,0.01903243,3.855403,0.0,0.0,0.0,75.307171,0.0,77.64451600000001,30.833436,72.310362,0.0,0.0,0.0,137.547417,1.0,0.010448,97.849994,23.623875,14.425203,21.050409,1.0,11109.118999999999,1.0,0.00404,17.659893,42.616727000000004,0.0,2.721941,0.0,1.990099,0.0,1.982234,0.0,1.988584,10.0,8.988029,0.0,0.0,0.0,0.138038395,0.0,0.137652136,0.0,0.145919417,0.0,0.0,0.0,2.0848299999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.182236999999999,0.0,11.492705,72.756665,0.0,9.961507000000001,0.0,12.893378,71.91314799999999,0.0,241.732048,0.001642996,0.0,87.770678,73.90904499999999,73.657365,89.978316,79.28027,0.029854745,0.0,68.724082,14.374951999999999,21.611796,75.674726,74.31788,0.0,74.286516,73.816086,0.0,73.995734,0.0,10.922805,30.643268,10.0,57.0,56.0,22.697591,68.722726,30.500557,0.0,9.173952,9.321388,14.038317999999999,10.0,1.0,9.969152000000001,0.0,1014.253,10.0,0.0,0.0,73.243009,0.0,0.271949351,15.349098999999999,8.24,1.0,86.33731800000001,63.85318,57.138507999999995,260.70029900000003,4.146,0.0,9.115794000000001,9.2203,13.603279,10.0,0.0,49.074957,16.526929,23.893063,52.611759688995384,30.575112,0.0,0.042465095,0.0,0.045486637999999996,0.0,0.014983182,0.0,0.01955709,0.0,0.024388682999999998,2.020738,2.013651,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011624346,5.775834,0.0,0.082791602,0.0,0.045366282,9.5,9.793280000000001,0.0,0.015305288,9.5,9.73939,0.0,0.049802861,0.43251629799999997,73.208084,1.304635,72.76824,1.1217709999999999,72.354439,0.516914842,72.23579699999999,0.032096862000000004,9.853805,1.0,1.0,73.18356999999999,73.118235,31.30705,72.64275400000001,72.61533,31.986143,72.604567,72.87800899999999,31.977715000000003,72.698115,72.911424,31.288087
 10/25/2017,14:15:38.118,0.0,73.193352,0.0,4.67897,0.0,0.0,0.000626587823,74.71332,0.0,72.957194,0.021341732000000002,4.177668,32.129849,0.0,0.0,75.294859,0.0,77.649013,30.838174,72.307975,0.0,0.0,0.0,128.591266,1.0,0.010448,97.91020999999999,23.628096,14.362635999999998,21.054,1.0,11155.09,1.0,0.00404,17.255679999999998,42.61803,0.0,2.72932,0.0,1.987843,0.0,1.9813630000000002,0.0,1.9890349999999999,10.0,8.985969,0.0,0.0,0.0,0.13761994800000002,0.0,0.139325926,0.0,0.144598283,0.0,0.0,0.0,2.084701,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,10.867253,72.79573,0.0,5.633469,0.0,12.700844,71.935575,0.0,241.747388,0.000986322272,0.0,87.77982800000001,73.907032,73.660314,89.996998,79.285612,0.030116945,0.0,68.780855,14.374951999999999,21.600325,75.68179599999999,74.319471,0.0,74.287265,73.81908100000001,0.0,73.994283,0.0,10.441891,30.831729,10.0,57.0,56.0,22.713826,68.721417,30.495354,0.0,9.109624,9.305187,5.132751,10.0,1.0,9.754457,0.0,1013.3710000000001,10.0,0.0,0.0,73.241371,0.0,0.25879631399999997,16.872834,8.24,1.0,86.184485,63.644643,57.312505,220.52030299999998,4.146,0.0,8.959502,9.344057000000001,11.134323,10.0,0.0,49.069877000000005,16.170992000000002,23.89065,51.986685811377875,30.573718,0.0,0.040821088,0.0,0.045454427,0.0,0.014918761000000001,0.0,0.018977299,0.0,0.023261311,2.0211240000000004,2.013394,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011600606999999999,5.7766720000000005,0.0,0.079342412,0.0,0.040853323999999996,9.5,9.792313,0.0,0.015820658,9.5,9.739583,0.0,0.041041573,0.481748781,73.1777,0.798243302,72.837689,1.1288040000000001,72.431123,1.290568,72.182263,0.029519383,9.865405,1.0,1.0,73.180013,73.11650300000001,31.315728999999997,72.64294100000001,72.61533,31.786337,72.60218,72.879413,31.919389000000002,72.699145,72.911424,31.283428999999998
 10/25/2017,14:15:48.118,0.0,73.194147,0.0,4.571548,0.0,0.0,2.839776e-06,74.71839,0.0,72.956773,0.022450197,3.389909,19.477578,0.0,0.0,75.288341,0.0,77.65472700000001,30.842586999999998,72.30568199999999,0.0,0.0,0.0,137.467452,1.0,0.010448,97.974939,23.622807,14.415295,21.074406,1.0,11102.812,1.0,0.00404,17.290547,42.62236,0.0,2.733735,0.0,1.985618,0.0,1.9819759999999997,0.0,1.989293,10.0,8.987675,0.0,0.0,0.0,0.136879618,0.0,0.138682161,0.0,0.143309372,0.0,0.0,0.0,2.095206,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,11.973822,72.79356,0.0,6.599228999999999,0.0,17.00075,71.94353199999999,0.0,241.758194,0.001068407,0.0,87.789869,73.905488,73.662888,90.017653,79.28697,0.026708354,0.0,68.815508,14.374711999999999,21.592131,75.67304,74.319425,0.0,74.28679699999999,73.823856,0.0,73.99461099999999,0.0,4.7190129999999995,30.812114,10.0,57.0,56.0,22.717484,68.718611,30.494797,0.0,9.124654,9.201381,8.245688000000001,10.0,1.0,9.811428999999999,0.0,1010.5,10.0,0.0,0.0,73.23809399999999,0.0,0.332333747,16.872833,8.24,1.0,86.025134,63.780462,57.350435,230.092313,4.146,0.0,9.030434,9.131816,4.0801620000000005,10.0,0.0,49.066148999999996,16.523981,23.889629,51.46539951425172,30.570884000000003,0.0,0.035824599,0.0,0.045808744000000005,0.0,0.015724026000000002,0.0,0.022262782000000002,0.0,0.024485315,2.0211240000000004,2.01378,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011575311999999999,5.7770269999999995,0.0,0.082823837,0.0,0.043496627999999996,9.5,9.793087,0.0,0.016754766,9.5,9.738585,0.0,0.042362208,0.26371922,73.20736099999999,1.0866049999999998,72.785602,1.227269,72.403632,0.685711918,72.224946,0.029197197999999997,9.882482000000001,1.0,1.0,73.1824,73.119124,31.329537,72.640273,72.613926,31.769785,72.60335,72.87824300000001,32.093979,72.696618,72.912173,31.264018
 10/25/2017,14:15:58.118,0.0,73.193164,0.0,6.719983999999999,0.0,0.0,0.000264411543,74.667695,0.0,72.959347,0.025221359,3.4257160000000004,13.407691,0.0,0.0,75.068182,0.0,77.656975,30.830045000000002,72.305495,0.0,0.0,0.0,140.186283,1.0,0.010448,97.964833,23.623875,14.427404999999998,21.085506,1.0,11074.801000000001,1.0,0.00404,17.297439,42.621522,0.0,2.7239709999999997,0.0,1.9886810000000001,0.0,1.981557,0.0,1.988616,10.0,8.988222,0.0,0.0,0.0,0.138971855,0.0,0.13871434900000001,0.0,0.146306091,0.0,0.0,0.0,2.098041,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.997275,0.0,14.603928,72.81236899999999,0.0,6.849612,0.0,12.235555999999999,71.942809,0.0,241.762391,0.002792176,0.0,87.799911,73.904411,73.666258,90.038072,79.293389,0.034312133,0.0,68.803864,14.374473000000002,21.680217000000003,75.67688000000001,74.31811400000001,0.0,74.288108,73.82418299999999,0.0,73.993955,0.0,8.534265,30.795191,10.0,57.0,56.0,22.682957000000002,68.718751,30.492846000000004,0.0,8.983972999999999,9.225383,8.534517,10.0,1.0,9.804832000000001,0.0,1010.452,10.0,0.0,0.0,73.238656,0.0,0.37836937600000004,19.631594,8.24,1.0,85.983808,64.022653,57.457,248.06588599999998,4.146,0.0,9.066502,9.154535000000001,9.354751,10.0,0.0,49.062653000000005,16.363139,23.89232,52.30940347375714,30.572416999999998,0.0,0.040724382,0.0,0.045808744000000005,0.0,0.01488655,0.0,0.020458986999999998,0.0,0.024163208999999998,2.020931,2.013587,2.0185470000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011568678,5.776318,0.0,0.081663362,0.0,0.043786747,9.5,9.793602,0.0,0.01591729,9.5,9.73881,0.0,0.041911259,0.30591849,73.161061,0.9459407470000001,72.81671,1.065505,72.395675,1.2554020000000001,72.211924,0.025653164,9.814496,1.0,1.0,73.18160400000001,73.122587,31.343344000000002,72.64163,72.613271,31.862003,72.600075,72.875997,32.060761,72.698349,72.912453,31.289640000000002
 10/25/2017,14:16:08.118,0.0,73.197236,0.0,5.07285,0.0,0.0,0.000385136963,74.884958,0.0,72.959908,0.024297637999999996,3.6047519999999995,9.227637,0.0,0.0,75.392627,0.0,77.663533,30.825491999999997,72.307507,0.0,0.0,0.0,129.870716,1.0,0.010448,97.807264,23.621833,14.420248999999998,21.023311,1.0,11067.958999999999,1.0,0.00404,17.347711999999998,42.624128999999996,0.0,2.721909,0.0,1.988423,0.0,1.9820080000000002,0.0,1.988552,10.0,8.985905,0.0,0.0,0.0,0.136139288,0.0,0.137974019,0.0,0.144856065,0.0,0.0,0.0,2.103455,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.432620000000002,0.0,16.656694,72.761729,0.0,14.074931,0.0,0.63543882,71.92617,0.0,241.77199,0.002956344,0.0,87.807934,73.905067,73.668364,90.06008800000001,79.29723100000001,0.028805947999999998,0.0,68.792687,14.375909,21.665467,75.679361,74.320735,0.0,74.289231,73.83111099999999,0.0,73.994938,0.0,11.163262,30.679037,10.0,57.0,56.0,22.687073,68.720809,30.487365000000004,0.0,9.109022999999999,9.207382,10.411907000000001,10.0,1.0,9.699284,0.0,1005.2860000000001,10.0,0.0,0.0,73.23790699999999,0.0,0.27135148600000003,17.209659,8.24,1.0,85.966124,63.916881999999994,57.281197,241.812814,4.146,0.0,9.127216,9.184428,16.376847,10.0,0.0,49.059158000000004,16.47203,23.887726999999998,52.64613277860667,30.56819,0.0,0.045140634000000006,0.0,0.043103052,0.0,0.014983182,0.0,0.019202773,0.0,0.02213394,2.020867,2.01349,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011565752,5.778283999999999,0.0,0.08269489599999999,0.0,0.043303215,9.5,9.794407000000001,0.0,0.015273078,9.5,9.736362,0.0,0.042233365999999994,0.35515097100000004,73.202297,0.312951713,72.795007,0.734944397,72.332013,1.5578299999999998,72.18154,0.034029971,9.887315,1.0,1.0,73.18132299999999,73.118937,31.36228,72.640788,72.614628,31.866338,72.602836,72.877447,32.092434000000004,72.700642,72.914372,31.343214
 10/25/2017,14:16:18.118,0.0,73.19615999999999,0.0,5.3951150000000005,16.404377,0.0,0.0,74.752427,0.0,72.958411,0.024297637999999996,3.4973300000000003,0.0,0.0,0.0,75.38973100000001,0.0,77.667186,30.816898,72.30994,0.0,0.0,0.0,90.767519,1.0,0.010448,97.69139399999999,23.619977,14.361719,20.934017,1.0,11070.525,1.0,0.00404,17.476232999999997,42.623896,0.0,2.724422,0.0,1.988616,0.0,1.9804279999999999,0.0,1.9888740000000003,10.0,8.976344000000001,0.0,0.0,0.0,0.13810277199999998,0.0,0.13678305300000002,0.0,0.15416845,0.0,0.0,0.0,2.104357,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.182236999999999,0.0,11.781376,72.76824,0.0,7.171532000000001,0.0,2.737258,71.958001,0.0,241.768421,0.0,0.0,87.820791,73.904177,73.67089200000001,90.079991,79.300558,0.019366776000000002,0.0,68.78773000000001,14.376467000000002,21.612616,75.679315,74.325604,0.0,74.290074,73.832187,0.0,73.997606,0.0,1.769407,30.621345,10.0,57.0,56.0,22.695991,68.71992,30.483695,0.0,9.04229,9.230183,14.022271,10.0,1.0,9.836017,0.0,1005.7360000000001,10.0,0.0,0.0,73.236409,0.0,0.40168612299999995,19.487241,8.24,1.0,85.971612,63.888036,57.451581999999995,242.32588700000002,4.146,0.0,8.991962,9.229866000000001,11.18242,10.0,0.0,49.058178999999996,16.85383,23.88383,53.27224208651364,30.568841,0.0,0.050975245,0.0,0.047226011,0.0,0.013920232,0.0,0.018719614,0.0,0.022101729,2.021092,2.01349,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011566534,5.778736,0.0,0.082823837,0.0,0.042787449000000005,9.5,9.792636,0.0,0.014757708000000001,9.5,9.727439,0.0,0.043264105,0.235586374,73.1777,0.17228748100000002,72.78921899999999,1.564863,72.357333,0.692745133,72.18588100000001,0.026941903,9.766487,1.0,1.0,73.181698,73.119124,31.225782000000002,72.642707,72.61823199999999,31.700029999999998,72.60218,72.876699,31.960333000000002,72.69568199999999,72.91189200000001,31.316039
 10/25/2017,14:16:28.118,0.0,73.196347,0.0,5.251886,9.029676,0.0,0.00019600046300000001,74.68000699999999,0.0,72.95738100000001,0.019586663,4.929621,0.0,0.0,0.0,75.349175,0.0,77.670231,30.811092,72.31803599999999,0.0,0.0,0.0,140.905974,1.0,0.010448,97.649419,23.613018,14.312546,20.96389,1.0,11022.843,1.0,0.00404,17.297439,42.627759000000005,0.0,2.711017,0.0,1.988068,0.0,1.982492,0.0,1.987972,10.0,8.970454,0.0,0.0,0.0,0.136911806,0.0,0.137169312,0.0,0.150656166,0.0,0.0,0.0,2.099008,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,23.804073000000002,0.0,13.192651999999999,72.779815,0.0,12.823019,0.0,3.828279,71.908084,0.0,241.779516,0.002053417,0.0,87.831162,73.907313,73.6715,90.10304000000001,79.302151,0.029330347000000003,0.0,68.771315,14.377424,21.583527,75.674586,74.32654000000001,0.0,74.289606,73.83925500000001,0.0,73.992645,0.0,0.0,30.55596,10.0,55.0,56.1,22.62991,68.718096,30.482952,0.0,9.374152,9.396392,9.481235,10.0,1.0,9.791039,0.0,1018.857,10.0,0.0,0.0,73.234584,0.0,0.304234077,14.210308,8.24,1.0,85.949894,64.026259,57.137304,243.04739500000002,4.146,0.0,9.015406,9.205950999999999,17.322746,10.0,0.0,49.052261,16.719757,23.886706,54.27882277008466,30.56689,0.0,0.05332843,0.0,0.043618422000000004,0.0,0.014950971,0.0,0.016013922,0.0,0.021006568,2.020931,2.013362,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011562912,5.779509,0.0,0.082308071,0.0,0.044141335999999996,9.5,9.792603,0.0,0.014306758999999999,9.5,9.698996000000001,0.0,0.042426629,0.017556817,73.21459499999999,0.418449888,72.787772,0.35515097700000003,72.494784,1.663328,72.224946,0.025975348,9.726211,1.0,1.0,73.184646,73.11669,31.296793,72.642473,72.617483,31.878555,72.602602,72.876839,31.951835,72.70026800000001,72.911845,31.425515
 10/25/2017,14:16:38.118,0.0,73.196113,0.0,6.89902,10.873351,0.0,0.000377088609,74.76836,0.0,72.961453,0.024574754,4.249283,20.118199,0.0,0.0,75.401318,0.0,77.673697,30.811742,72.322154,0.0,0.0,0.0,153.38061399999998,1.0,0.010448,97.63846600000001,23.607636,14.352360999999998,21.058245,1.0,11008.731000000002,1.0,0.00404,17.579212,42.627247,0.0,2.70612,0.0,1.986747,0.0,1.981718,0.0,1.9881330000000002,10.0,8.976602,0.0,0.0,0.0,0.137684324,0.0,0.13726587699999998,0.0,0.154877351,0.0,0.0,0.0,2.094626,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.289544,0.0,0.0,72.755218,0.0,11.749952,0.0,12.091156,71.963788,0.0,241.780818,0.0,0.0,87.836933,73.904505,73.674543,90.121911,79.30636700000001,0.012287397,0.0,68.75621,14.378939,21.664648,75.677161,74.327897,0.0,74.289653,73.843749,0.0,73.99030400000001,0.0,3.452607,30.588652000000003,10.0,55.0,56.1,22.643172,68.715197,30.478493,0.0,9.090987,9.227183,8.662886,10.0,1.0,9.821624,0.0,1010.4680000000001,10.0,0.0,0.0,73.23299300000001,0.0,0.215750012,4.1215839999999995,8.24,1.0,85.89430899999999,63.97697900000001,57.270962,221.947286,4.146,0.0,9.096558,9.229866000000001,10.076199,10.0,0.0,49.046715,16.404653,23.888702,55.14263005366912,30.564706,0.0,0.046623463,0.0,0.044713583,0.0,0.018075402,0.0,0.015112025,0.0,0.017753295,2.0212529999999997,2.013748,2.018322,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011553717,5.776189,0.0,0.081147596,0.0,0.041465797,9.5,9.793472999999999,0.0,0.018816246000000002,9.5,9.699544,0.0,0.044198213,0.101955356,73.199403,0.242619602,72.73785600000001,1.473432,72.438357,1.782893,72.20396600000001,0.032741232,9.682391,1.0,1.0,73.184927,73.117767,31.24748,72.64308100000001,72.61345899999999,31.795795000000002,72.602087,72.87679200000001,31.980032,72.698302,72.912968,31.405328000000004
 10/25/2017,14:16:48.118,0.0,73.19405400000001,0.0,3.568945,9.670954,0.0,0.0,74.752427,0.0,72.95976800000001,0.022542569,3.64056,0.0,0.0,0.0,75.36510799999999,0.0,77.678709,30.817224,72.32996899999999,0.0,0.0,0.0,148.822573,1.0,0.010448,97.609323,23.599145999999998,14.370892999999999,21.068203,1.0,11067.851999999999,1.0,0.00404,17.029451,42.627666,0.0,2.700255,0.0,1.9861990000000003,0.0,1.982266,0.0,1.9881,10.0,8.984585000000001,0.0,0.0,0.0,0.138199337,0.0,0.139969691,0.0,0.168314252,0.0,0.0,0.0,2.0903080000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.469918,0.0,0.0,72.801518,0.0,10.247658,0.0,12.412044999999999,71.923276,0.0,241.78583500000002,0.00037069042,0.0,87.84622399999999,73.90281999999999,73.67908299999999,90.139186,79.31124,0.018317978000000002,0.0,68.74353599999999,14.376467000000002,21.611796,75.672338,74.329723,0.0,74.289559,73.84655699999999,0.0,73.989649,0.0,12.413639,30.751728999999997,10.0,55.0,56.1,22.697134,68.71486999999999,30.477424,0.0,9.259924,9.375391,7.844536,10.0,1.0,9.843214,0.0,986.390288,10.0,0.0,0.0,73.233461,0.0,0.331735882,5.324532,8.24,1.0,85.845338,63.948133,57.247482,247.36041200000003,4.146,0.0,9.019614,9.404441,10.076199,10.0,0.0,49.044292,16.637635,23.877195,53.5133154945439,30.566610999999998,0.0,0.0064258990000000005,0.0,0.043392948,0.0,0.020297934,0.0,0.017817717,0.0,0.015240867,2.020802,2.013716,2.0184830000000002,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.011545416000000001,5.775608999999999,0.0,0.082920544,0.0,0.043754510999999996,9.5,9.793827,0.0,0.019814775,9.5,9.700994,0.0,0.043167473,0.355150972,73.191445,0.988140025,72.7979,1.515631,72.466571,1.501564,72.304523,0.025653164,9.636316,1.0,1.0,73.18605,73.11608199999999,31.305077,72.641911,72.615237,31.78476,72.601853,72.87309499999999,32.003594,72.700127,72.914746,31.430173999999997
 10/25/2017,14:16:58.118,0.0,73.19929499999999,0.0,6.469333,12.476547,0.0,0.0,74.746634,0.0,72.957475,0.025036615,3.927018,0.0,0.0,0.0,75.387558,0.0,77.680489,30.817038,72.330343,0.0,0.0,0.0,147.303226,1.0,0.010448,97.59747800000001,23.586759,14.400982999999998,21.071631,1.0,11030.541000000001,1.0,0.00404,17.208245,42.628132,0.0,2.6988369999999997,0.0,1.9858759999999998,0.0,1.9821689999999998,0.0,1.987972,10.0,8.988029,0.0,0.0,0.0,0.13726587699999998,0.0,0.137459006,0.0,0.16850758899999999,0.0,0.0,0.0,2.09179,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.428032,0.0,0.0,72.80802800000001,0.0,6.456154,0.0,5.2081,71.960894,0.0,241.80995499999997,0.002710091,0.0,87.855233,73.902773,73.683717,90.161906,79.317378,0.030903542000000003,0.0,68.73670899999999,14.375589999999999,21.537231,75.676973,74.33084699999999,0.0,74.291057,73.852876,0.0,73.989602,0.0,4.494587,30.717114000000002,10.0,55.0,56.1,22.63997,68.71515,30.476215999999997,0.0,9.395192999999999,9.374191,3.078855,10.0,1.0,9.920575999999999,0.0,990.432572,10.0,0.0,0.0,73.232197,0.0,0.313202057,4.522567,8.24,1.0,85.834455,64.08275,57.137304,250.72745099999997,4.146,0.0,9.199351,9.289652,9.27459,10.0,0.0,49.041216,16.657825,23.870236,53.98210126633053,30.56689,0.0,0.0,0.0,0.043940528,0.0,0.021038777999999998,0.0,0.012760648999999999,0.0,0.015498551999999999,2.020834,2.013458,2.0185470000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011543145,5.776962999999999,0.0,0.083146191,0.0,0.043206509000000004,9.5,9.792764,0.0,0.07170608099999999,9.5,9.700575,0.0,0.044842426,0.200420317,73.22544599999999,1.044406,72.80513499999999,1.585963,72.499848,1.311668,72.190945,0.026941903,9.598295,1.0,1.0,73.190731,73.114631,31.204085,72.64163,72.61313100000001,31.833628000000004,72.5997,72.877213,32.057284,72.702327,72.911611,31.421245000000003
 10/25/2017,14:17:08.118,0.0,73.19854699999999,0.0,5.645766,15.987546,0.0,0.0,74.63438199999999,0.0,72.961546,0.023835778,3.998632,13.98425,0.0,0.0,75.197091,0.0,77.688404,30.806261,72.332121,0.0,0.0,0.0,147.862985,1.0,0.010448,97.56443399999999,23.588104,14.424102,21.122398999999998,1.0,11048.716,1.0,0.00404,17.395148000000002,42.63004,0.0,2.695583,0.0,1.9851990000000002,0.0,1.9814599999999998,0.0,1.9881970000000002,10.0,8.983684,0.0,0.0,0.0,0.137652136,0.0,0.136943994,0.0,0.16850758899999999,0.0,0.0,0.0,2.097461,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.608406,0.0,0.0,72.784879,0.0,9.889969,0.0,5.785699,71.95438399999999,0.0,241.825971,0.001396744,0.0,87.868184,73.900807,73.68044,90.180542,79.317799,0.004421419,0.0,68.720575,14.376706,21.647441,75.679034,74.334638,0.0,74.293538,73.856808,0.0,73.986653,0.0,10.810592,30.713652000000003,10.0,55.0,56.1,22.715654999999998,68.714028,30.471386,0.0,9.252709,9.300987,10.636550999999999,10.0,1.0,9.676495,0.0,986.534655,10.0,0.0,0.0,73.22882800000001,0.0,0.342497457,9.815538,8.24,1.0,85.81813199999999,63.868204000000006,57.25771700000001,246.22203199999998,4.146,0.0,9.008794,9.162307,5.779574,10.0,0.0,49.039259,16.676428,23.862766,53.906231231224936,30.568096999999998,0.0,0.012937453,0.0,0.04455253,0.0,0.019814775,0.0,0.015724026000000002,0.0,0.015562973,2.020706,2.013523,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011539954,5.775544,0.0,0.081373244,0.0,0.041175678,9.5,9.794053,0.0,0.019814775,9.5,9.701896000000001,0.0,0.042619893,0.186353895,73.179147,0.48174878299999996,72.776921,0.256686013,72.36746099999999,1.564863,72.250989,0.059804765,9.554797,1.0,1.0,73.188344,73.114772,31.202901,72.64177099999999,72.613505,31.857274,72.602461,72.87440500000001,32.129515000000005,72.702889,72.91133,31.44182
 10/25/2017,14:17:18.118,0.0,73.198734,0.0,6.218682,10.488584,0.0,0.000501838211,74.57644499999999,0.0,72.957756,0.013582478,2.960222,0.0,0.0,0.0,75.140603,0.0,77.691355,30.809697999999997,72.331887,0.0,0.0,0.0,143.78473799999998,1.0,0.010448,97.54647800000001,23.584903,14.399332000000001,21.117828,1.0,11054.702,1.0,0.00404,17.009585,42.630784999999996,0.0,2.690491,0.0,1.9874880000000001,0.0,1.981396,0.0,1.987972,10.0,8.976795,0.0,0.0,0.0,0.135559899,0.0,0.136203664,0.0,0.154007336,0.0,0.0,0.0,2.090759,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4934520000000004,0.0,0.0,72.763899,0.0,9.138822,0.0,15.476529999999999,71.927617,0.0,241.83783799999998,0.0038182290000000002,0.0,87.878742,73.899918,73.684512,90.20434200000001,79.324546,0.007043412,0.0,68.707387,14.381013000000001,21.669155,75.66971600000001,74.333047,0.0,74.294193,73.861769,0.0,73.990211,0.059618325,12.557913000000001,30.703267999999998,10.0,55.0,56.1,22.771904,68.71356,30.4712,0.0,9.211828,9.213382000000001,10.251446000000001,10.0,1.0,9.723872,0.0,1001.806,10.0,0.0,0.0,73.230325,0.0,0.264177102,10.296717,8.24,1.0,85.812831,63.81592,57.151753,227.39868199999998,4.146,0.0,8.998575,9.335089,8.200433,10.0,0.0,49.032734000000005,16.761953,23.855806,55.191057965530256,30.566239000000003,0.0,0.047171465,0.0,0.045164532,0.0,0.018365297,0.0,0.014693287,0.0,0.018655193,2.020834,2.0135549999999998,2.018322,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011538501999999999,5.77606,0.0,0.08343631,0.0,0.041852622,9.5,9.792056,0.0,0.018945088,9.5,9.699158,0.0,0.040655045,0.42548308799999995,73.241362,1.00924,72.84854,0.931874322,72.453549,1.691461,72.322608,0.030163752000000002,9.510655,1.0,1.0,73.18431899999999,73.113929,31.221837,72.641256,72.613037,31.822198999999998,72.600776,72.87426500000001,31.883081,72.702327,72.913015,31.324966999999997
 10/25/2017,14:17:28.118,0.0,73.199717,0.0,7.3287070000000005,24.805124,0.0,0.0,74.924065,0.0,72.96033,0.020972243999999998,3.4257160000000004,26.924801000000002,0.0,0.0,75.337588,0.0,77.694868,30.800268,72.333619,0.0,0.0,0.0,111.398653,1.0,0.010448,97.541543,23.581424,14.422451,21.1144,1.0,11037.918,1.0,0.00404,17.485557999999997,42.636278000000004,0.0,2.680309,0.0,1.9857470000000002,0.0,1.9820400000000002,0.0,1.988391,10.0,8.973769,0.0,0.0,0.0,0.13810277199999998,0.0,0.1372015,0.0,0.157004055,0.0,0.0,0.0,2.089664,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,9.584275,72.82105,0.0,5.705007,0.0,8.834139,71.96234100000001,0.0,241.85115299999998,0.00016547979800000002,0.0,87.887235,73.89790500000001,73.687836,90.22312,79.32866899999999,0.025659558,0.0,68.711596,14.378381,21.586395,75.677769,74.33534,0.0,74.293257,73.86523299999999,0.0,73.990257,0.0,1.8976509999999998,30.789806,10.0,55.0,56.1,22.745838,68.711923,30.468040999999996,0.0,9.291787,9.179780000000001,9.657741,10.0,1.0,9.861805,0.0,1017.59,10.0,0.0,0.0,73.22807900000001,0.0,0.407664776,12.782810000000001,8.24,1.0,85.79374,63.75402,57.272166000000006,236.569854,4.146,0.0,9.051474,9.359602,5.042093,10.0,0.0,49.030777,16.461594,23.854739000000002,53.76832157655946,30.567633,0.0,0.054746789000000004,0.0,0.04278094599999999,0.0,0.013984653,0.0,0.017334557,0.0,0.023518996,2.021157,2.014102,2.0186759999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011697291,5.735314,0.0,0.082888308,0.0,0.050459477999999995,9.5,9.792958,0.0,0.01437118,9.5,9.700671,0.0,0.044455898,0.21448673899999998,73.20085,0.566147325,72.79573,0.5309812660000001,72.430399,1.030339,72.278479,0.035640896,9.463935000000001,1.0,1.0,73.188625,73.115052,31.231305,72.64364300000001,72.611727,31.915206,72.602461,72.875341,31.972307,72.70461999999999,72.913717,31.472877
 10/25/2017,14:17:38.118,0.0,73.200372,0.0,4.428319,5.502644999999999,0.0,0.0,74.76111800000001,0.0,72.958083,0.021341732000000002,3.89121,22.520529,0.0,0.0,75.309343,0.0,77.70030200000001,30.801894,72.335678,0.0,0.0,0.0,144.424462,1.0,0.010448,97.490966,23.581284,14.36759,21.095301,1.0,11033.748,1.0,0.00404,17.375282000000002,42.633252,0.0,2.695937,0.0,1.988423,0.0,1.981944,0.0,1.9883259999999998,10.0,8.986322999999999,0.0,0.0,0.0,0.136879618,0.0,0.139164985,0.0,0.145564967,0.0,0.0,0.0,2.088214,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.43109,0.0,10.113503,72.738579,0.0,7.278839,0.0,6.571875,71.939192,0.0,241.880773,0.001150491,0.0,87.893945,73.898747,73.689708,90.24152099999999,79.332136,0.034049933,0.0,68.716319,14.375988000000001,21.655635,75.68090699999999,74.332859,0.0,74.29541,73.869212,0.0,73.992645,0.0,4.94344,30.761345000000002,10.0,55.0,56.1,22.771447,68.71215699999999,30.469295000000002,0.0,9.078362,9.244584,10.395861,10.0,1.0,9.838416,0.0,1006.441,10.0,0.0,0.0,73.227002,0.0,0.21993507,10.777896,8.24,1.0,85.799791,63.90786800000001,57.225205,226.75734100000003,4.146,0.0,9.238424,9.259758999999999,10.541132000000001,10.0,0.0,49.027189,16.55574,23.852373,50.917417385167816,30.570791999999997,0.0,0.038081078,0.0,0.04561548,0.0,0.016593713,0.0,0.024517525,0.0,0.023841102000000003,2.020899,2.013845,2.0185150000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011700853999999998,5.738118,0.0,0.08420996,0.0,0.043883452999999996,9.5,9.791959,0.0,0.018784035,9.5,9.699931,0.0,0.050124967,0.30591849,73.16467800000001,0.7771436709999999,72.749431,0.249652798,72.465124,1.670362,72.182263,0.028552828,9.424626,1.0,1.0,73.185723,73.112806,31.152404999999998,72.647808,72.611867,31.875796,72.598343,72.87609,32.012864,72.702889,72.911377,31.422409000000002
 10/25/2017,14:17:48.118,0.0,73.201261,0.0,5.287693,0.32432216,0.0,0.000348919337,75.042835,0.0,72.96117199999999,0.013951967,2.996029,4.166729,0.0,0.0,75.54471099999999,0.0,77.703908,30.800918,72.338953,0.0,0.0,0.0,122.43391100000001,1.0,0.010448,97.47066099999999,23.580542,14.402268,21.070978,1.0,11083.461000000001,1.0,0.00404,17.341631,42.633811,0.0,2.684401,0.0,1.9871009999999998,0.0,1.982782,0.0,1.9896479999999999,10.0,8.996914,0.0,0.0,0.0,0.139454679,0.0,0.138456843,0.0,0.13937819199999998,0.0,0.0,0.0,2.091242,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,22.301779,0.0,16.2718,72.75304799999999,0.0,10.676885,0.0,13.454932000000001,71.971746,0.0,241.89674100000002,0.001684038,0.0,87.904222,73.899918,73.693499,90.262834,79.335603,0.037720722000000005,0.0,68.75017700000001,14.38181,21.602783,75.677816,74.336323,0.0,74.296019,73.86977399999999,0.0,73.995079,0.0,10.057160000000001,30.679422,10.0,56.0,56.1,22.771447,68.709538,30.467715999999996,0.0,9.120446000000001,9.162979,0.0,10.0,1.0,9.807231,0.0,1005.559,10.0,0.0,0.0,73.22658100000001,0.0,0.292874637,4.715039,8.24,1.0,85.80030699999999,63.888036,57.462419,232.385106,4.146,0.0,8.96912,9.086977000000001,0.0,10.0,0.0,49.021503,16.200029,23.846852,50.68475526631763,30.570002000000002,0.0,0.008617907,0.0,0.041685785,0.0,0.021554148,0.0,0.025451632999999998,0.0,0.02113541,2.021028,2.013716,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011703537,5.699145,0.0,0.08508031699999999,0.0,0.044624867,9.5,9.792732,0.0,0.02319689,9.5,9.700059,0.0,0.046710641,0.319984913,73.206637,0.629446242,72.728451,0.636479437,72.47886899999999,1.712561,72.20396600000001,0.036607451,9.267068,1.0,1.0,73.185068,73.11407,31.152798999999998,72.646123,72.612429,31.898653999999997,72.59960699999999,72.87548199999999,32.030246000000005,72.703123,72.915355,31.384364
 10/25/2017,14:17:58.118,0.0,73.19882700000001,0.0,4.1418610000000005,11.386374,0.0,0.000393185322,74.93130699999999,0.0,72.961546,0.022080707999999998,3.210872,10.060445,0.0,0.0,75.454909,0.0,77.706765,30.797573999999997,72.338672,0.0,0.0,0.0,128.671231,1.0,0.010448,97.445702,23.579660999999998,14.414928,21.076038,1.0,11094.366000000002,1.0,0.00404,17.599889,42.631483,0.0,2.677667,0.0,1.9881330000000002,0.0,1.9821369999999998,0.0,1.989164,10.0,9.000036,0.0,0.0,0.0,0.136493358,0.0,0.137652136,0.0,0.154684014,0.0,0.0,0.0,2.096205,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.614523000000002,0.0,10.30595,72.80802800000001,0.0,6.563461,0.0,5.833832,71.94208499999999,0.0,241.912708,0.002463839,0.0,87.916234,73.89753,73.694529,90.283771,79.343475,0.052666079000000005,0.0,68.787122,14.379178,21.500357,75.679221,74.34100500000001,0.0,74.297189,73.872208,0.0,73.99030400000001,0.0,6.097633999999999,30.514037,10.0,56.0,56.1,22.82358,68.71051999999999,30.467577000000002,0.0,9.088582,9.069974,2.292598,10.0,1.0,9.859406,0.0,1016.4989999999999,10.0,0.0,0.0,73.22569200000001,0.0,0.34967184100000004,2.886557,8.24,1.0,85.788205,63.715557999999994,57.122854000000004,240.25756299999998,4.146,0.0,8.996771,9.175460000000001,6.356732,10.0,0.0,49.017588,16.334101999999998,23.844486,51.5750868654844,30.571628000000004,0.0,0.0,0.0,0.045422217,0.0,0.023229101000000002,0.0,0.023132469,0.0,0.018687403000000002,2.020834,2.0135549999999998,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011704171999999999,5.70095,0.0,0.084081019,0.0,0.040821088,9.5,9.792249,0.0,0.026385741,9.5,9.700414,0.0,0.04384389599999999,0.439549511,73.20519,0.60834659,72.825391,0.080855726,72.473805,1.564863,72.190221,0.030163752000000002,9.143664,1.0,1.0,73.18829699999999,73.112993,31.211185999999998,72.647153,72.614114,31.825352000000002,72.600964,72.87276700000001,31.991234000000002,72.702046,72.914138,31.421633
 10/25/2017,14:18:08.118,0.0,73.199389,0.0,5.46673,9.703018,0.0,0.0,74.938549,0.0,72.961312,0.012104525,3.927018,0.0,0.0,0.0,75.476636,0.0,77.709951,30.788376,72.33998299999999,0.0,0.0,0.0,147.783019,1.0,0.010448,97.45721800000001,23.575021,14.410891000000001,21.12044,1.0,11062.721000000001,1.0,0.00404,17.509479000000002,42.631809000000004,0.0,2.691265,0.0,1.9868759999999999,0.0,1.9822009999999999,0.0,1.988262,10.0,8.990926,0.0,0.0,0.0,0.136750865,0.0,0.137716513,0.0,0.161128571,0.0,0.0,0.0,2.097268,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.864905,0.0,16.400098,72.834795,0.0,10.605347,0.0,9.475916,71.96234100000001,0.0,241.91097200000002,0.002545923,0.0,87.924587,73.89771800000001,73.695325,90.304989,79.348113,0.020677772,0.0,68.8272,14.375909,21.526578,75.673509,74.3418,0.0,74.295738,73.87291,0.0,73.988479,0.0,10.073189999999999,30.579806,10.0,56.0,56.1,22.762301,68.708182,30.463859999999997,0.0,9.265936,9.430594000000001,18.707723,10.0,1.0,9.693886000000001,0.0,1013.1619999999999,10.0,0.0,0.0,73.226487,0.0,0.35983555100000003,13.504579000000001,8.24,1.0,85.760108,63.715557999999994,57.332975,246.41443399999997,4.146,0.0,9.032238000000001,9.207147,14.068213,10.0,0.0,49.015538,16.401478,23.846341,52.233850532004965,30.571906,0.0,0.0031056509999999996,0.0,0.044681372999999996,0.0,0.025355001000000002,0.0,0.019846986,0.0,0.01488655,2.020802,2.0131360000000003,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011702167,5.698403,0.0,0.08343631,0.0,0.04327098,9.5,9.793472999999999,0.0,0.025387212000000003,9.5,9.699705,0.0,0.042007891,0.432516299,73.237021,0.720877975,72.81888000000001,1.459365,72.435463,1.5718969999999999,72.222052,0.029197197999999997,9.179751,1.0,1.0,73.189139,73.114818,31.150827000000003,72.646638,72.61434799999999,31.953828,72.599232,72.87501400000001,32.022521000000005,72.701297,72.911985,31.39834
 10/25/2017,14:18:18.118,0.0,73.205005,0.0,6.469333,3.755161,0.0,0.000747313247,74.65900500000001,0.0,72.960798,0.021803592000000004,2.960222,0.0,0.0,0.0,75.25285500000001,0.0,77.714166,30.795205,72.338204,0.0,0.0,0.0,146.423603,1.0,0.010448,97.491013,23.573351000000002,14.363553,21.086485999999997,1.0,10946.19,1.0,0.00404,17.292574,42.633066,0.0,2.686625,0.0,1.9854889999999998,0.0,1.982459,0.0,1.987552,10.0,8.988963,0.0,0.0,0.0,0.138360278,0.0,0.139132796,0.0,0.166928672,0.0,0.0,0.0,2.107257,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.214948,0.0,0.0,72.815263,0.0,8.745364,0.0,0.0,72.005024,0.0,241.93764900000002,0.002258628,0.0,87.934441,73.897577,73.697946,90.32433,79.34844100000001,0.019628975,0.0,68.841183,14.375748999999999,21.51101,75.671402,74.341941,0.0,74.29733,73.880586,0.0,73.98707399999999,0.0,8.454113000000001,30.59096,10.0,56.0,56.1,22.707652,68.709538,30.463721000000003,0.0,9.33808,9.089175,9.144267999999999,10.0,1.0,9.740664,0.0,1001.87,10.0,0.0,0.0,73.226253,0.0,0.44413456,6.99262,8.24,1.0,85.704947,63.892844,57.509981999999994,237.131027,4.146,0.0,9.15066,9.352427,14.565210999999998,10.0,0.0,49.012555,16.689132,23.844207,53.12766834120022,30.571628000000004,0.0,0.0,0.0,0.043682843,0.0,0.023518996,0.0,0.018139823,0.0,0.014725496999999999,2.020706,2.013748,2.01858,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011695674,5.699466999999999,0.0,0.08591843699999999,0.0,0.043818982,9.5,9.793602,0.0,0.023035837000000003,9.5,9.699351,0.0,0.043135263,0.22151995100000002,73.193616,0.7068115559999999,72.774751,1.438266,72.336353,1.037372,72.292948,0.029519383,9.130131,1.0,1.0,73.189373,73.11187,31.141753,72.64734,72.60896600000001,31.759144,72.59885799999999,72.872253,32.060373999999996,72.703918,72.910909,31.463171999999997
 10/25/2017,14:18:28.118,0.0,73.201027,0.0,3.1034509999999997,7.795215,0.0,0.000654757091,74.909581,0.0,72.96117199999999,0.02614508,3.1392580000000003,7.802254,0.0,0.0,75.43101,0.0,77.718428,30.790652,72.334274,0.0,0.0,0.0,148.422744,1.0,0.010448,97.474186,23.574464000000003,14.390342,21.059224,1.0,11041.66,1.0,0.00404,17.610836,42.632973,0.0,2.680373,0.0,1.9860369999999998,0.0,1.9822009999999999,0.0,1.988584,10.0,8.992954,0.0,0.0,0.0,0.13810277199999998,0.0,0.138521219,0.0,0.165671984,0.0,0.0,0.0,2.099878,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.361082000000001,0.0,0.0,72.801518,0.0,8.423444,0.0,0.0,71.910255,0.0,241.95950299999998,0.002135502,0.0,87.942887,73.897858,73.702626,90.346817,79.353876,0.028805947999999998,0.0,68.872189,14.376068,21.583117,75.672291,74.341285,0.0,74.298406,73.880586,0.0,73.984734,0.0,6.514426,30.642883,10.0,55.0,56.1,22.777621,68.707808,30.460562,0.0,9.285174000000001,9.290786,4.539047,10.0,1.0,9.811428999999999,0.0,1007.452,10.0,0.0,0.0,73.22330500000001,0.0,0.544575933,9.430595,8.24,1.0,85.694346,63.874214,57.332373,240.27359700000002,4.146,0.0,8.952288000000001,9.216713,9.980006,10.0,0.0,49.008268,16.038508,23.839011,53.306672117646855,30.573904,0.0,0.0,0.0,0.044069370999999996,0.0,0.021844044,0.0,0.01852635,0.0,0.015691816,2.021028,2.013619,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011696243,5.698242,0.0,0.089174215,0.0,0.047010288,9.5,9.793569999999999,0.0,0.021489727,9.5,9.700736000000001,0.0,0.042394419,0.327018125,73.191445,0.580213745,72.815986,0.74901082,72.42099499999999,1.5718969999999999,72.227839,0.034996526,9.092111000000001,1.0,1.0,73.190637,73.116176,31.138992,72.642988,72.610323,31.711064,72.599326,72.87253299999999,31.969989,72.700034,72.910956,31.408821999999997
 10/25/2017,14:18:38.118,0.0,73.201542,0.0,3.6047519999999995,0.436545884,0.0,0.000183927919,74.86685200000001,0.0,72.962014,0.021803592000000004,3.175065,21.303348,0.0,0.0,75.440425,0.0,77.722925,30.783452,72.33549000000001,0.0,0.0,0.0,153.540546,1.0,0.010448,97.415385,23.57066,14.384837,21.101831,1.0,11069.242,1.0,0.00404,17.458394000000002,42.631949,0.0,2.693037,0.0,1.98607,0.0,1.981944,0.0,1.988552,10.0,8.987933,0.0,0.0,0.0,0.13726587699999998,0.0,0.13887529,0.0,0.16934538100000002,0.0,0.0,0.0,2.097365,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.644174000000001,0.0,0.0,72.830455,0.0,9.639586,0.0,0.0,71.916765,0.0,241.97894399999998,0.0,0.0,87.953539,73.895892,73.704452,90.36381,79.35739000000001,0.02801935,0.0,68.867652,14.376945000000001,21.561403,75.669763,74.343813,0.0,74.29934300000001,73.883629,0.0,73.98866600000001,0.0,18.136517,30.783652000000004,10.0,55.0,56.1,22.768245999999998,68.704581,30.462606,0.0,9.249102,9.426994,11.743730000000001,10.0,1.0,9.737065,0.0,988.523715,10.0,0.0,0.0,73.218671,0.0,0.393316008,14.899999,8.24,1.0,85.715876,64.10138,57.266146,209.184607,4.146,0.0,9.111587,9.314762,7.334695,10.0,0.0,49.006777,16.436867000000003,23.840495,53.49264644341227,30.573207,0.0,0.0032023570000000003,0.0,0.049996124,0.0,0.020942147,0.0,0.017302347,0.0,0.016400448999999998,2.020867,2.013651,2.018612,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011701998,5.699822,0.0,0.089303156,0.0,0.04472157400000001,9.5,9.791508,0.0,0.019653722,9.5,9.700253,0.0,0.043167473,0.144154625,73.216042,0.7982433059999999,72.794283,1.276502,72.470911,0.5942801670000001,72.244478,0.035963081,8.906522,1.0,1.0,73.18993499999999,73.116784,31.127551,72.642239,72.60962099999999,31.803677,72.600215,72.87351600000001,32.092048,72.702842,72.914325,31.358354
