date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:18:48.118,0.0,73.203976,0.0,3.24668,12.877346000000001,0.0,0.000260387359,74.791535,0.0,72.961874,0.022819685,3.998632,12.47879,0.0,0.0,75.392627,0.0,77.724611,30.7861,72.33937399999999,0.0,0.0,0.0,146.10374099999999,1.0,0.010448,97.378158,23.571727,14.427954999999999,21.100035000000002,1.0,11012.794,1.0,0.00404,17.445421,42.633066,0.0,2.693714,0.0,1.986102,0.0,1.9814919999999998,0.0,1.9893580000000002,10.0,8.978114999999999,0.0,0.0,0.0,0.138843102,0.0,0.13987312699999999,0.0,0.167959802,0.0,0.0,0.0,2.104873,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.387675,0.0,0.0,72.792113,0.0,8.351906,0.0,5.577121,71.939192,0.0,241.984395,0.002340712,0.0,87.965692,73.894535,73.705107,90.385076,79.358889,0.0,0.0,68.841089,14.381332,21.582708,75.66077299999999,74.34591999999999,0.0,74.300841,73.888075,0.0,73.985015,0.015880155,5.63275,30.685190999999996,10.0,55.0,56.1,22.69279,68.703693,30.462142,0.0,9.068141,9.272785,8.229642,10.0,1.0,9.840214999999999,0.0,1006.81,10.0,0.0,0.0,73.22157299999999,0.0,0.39271814299999996,12.349749000000001,8.24,1.0,85.719394,63.953542000000006,57.580422999999996,250.102143,4.146,0.0,8.981743,9.275901,8.440916,10.0,0.0,48.999973,16.153523999999997,23.838547,54.65866972454158,30.574368,0.0,0.037436369,0.0,0.044681372999999996,0.0,0.018300876,0.0,0.014628865,0.0,0.017624453,2.020995,2.0135549999999998,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011704896000000001,5.699241000000001,0.0,0.08159889099999999,0.0,0.043561099000000006,9.5,9.792893,0.0,0.019202773,9.5,9.699222,0.0,0.050318231,0.319984916,73.231234,0.6505458789999999,72.796454,0.151187842,72.39784499999999,0.868575419,72.330566,0.028552828,8.782474,1.0,1.0,73.190309,73.115146,31.223809999999997,72.645983,72.611212,31.766632,72.601712,72.87262700000001,32.072348999999996,72.704667,72.913623,31.402998999999998
 10/25/2017,14:18:58.118,0.0,73.205286,0.0,7.758394,4.31628,0.0,0.0011698519999999999,75.069631,0.0,72.962529,0.023373917,4.070247,31.745477,0.0,0.0,75.462151,0.0,77.730841,30.787771999999997,72.343726,0.0,0.0,0.0,147.703054,1.0,0.010448,97.36762900000001,23.573536999999998,14.432542000000002,21.125010999999997,1.0,11078.222,1.0,0.00404,17.48272,42.632601,0.0,2.704122,0.0,1.9861659999999999,0.0,1.9814599999999998,0.0,1.9881330000000002,10.0,8.975667999999999,0.0,0.0,0.0,0.136815241,0.0,0.13848903099999998,0.0,0.159420764,0.0,0.0,0.0,2.100007,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.994217,0.0,0.0,72.85432800000001,0.0,7.851141,0.0,18.717503,71.97319300000001,0.0,241.979668,0.0007400695279999999,0.0,87.973294,73.89317700000001,73.707635,90.40714,79.36460500000001,0.047946492,0.0,68.831502,14.380295000000002,21.565089999999998,75.665221,74.346856,0.0,74.301028,73.891633,0.0,73.988198,0.113312243,1.5610110000000001,30.712497999999997,10.0,55.0,56.1,22.68593,68.701635,30.46112,0.0,9.267739,9.187581,5.148797,10.0,1.0,9.617723,0.0,1019.2260000000001,10.0,0.0,0.0,73.221386,0.0,0.22292439600000002,12.429945,8.24,1.0,85.679149,63.995608999999995,57.349833,240.530133,4.146,0.0,8.9054,9.219104,8.857753,10.0,0.0,48.995872,16.469761,23.834789,54.154586546901086,30.576877000000003,0.0,0.052683722,0.0,0.047290433,0.0,0.018236455,0.0,0.015530763000000001,0.0,0.01849414,2.020963,2.013523,2.0182580000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011700694,5.697114,0.0,0.082050187,0.0,0.043238745,9.5,9.793312,0.0,0.016915819,9.5,9.69977,0.0,0.041363679,0.0,73.243532,1.023306,72.830455,1.410133,72.457889,1.614096,72.20685999999999,0.030163752000000002,8.661325999999999,1.0,1.0,73.190216,73.118703,31.171734999999998,72.647199,72.610042,31.88092,72.59904499999999,72.870334,31.910119,72.703591,72.912406,31.405715999999998
 10/25/2017,14:19:08.118,0.0,73.204444,0.0,4.070247,9.446507,0.0,0.001226191,74.905235,0.0,72.96281,0.02171122,4.177668,8.71514,0.0,0.0,75.341933,0.0,77.734073,30.774347,72.342463,0.0,0.0,0.0,120.03494199999999,1.0,0.010448,97.434139,23.573119000000002,14.410157,21.106401,1.0,11022.309,1.0,0.00404,17.281627,42.633811,0.0,2.714336,0.0,1.9887130000000002,0.0,1.982105,0.0,1.988648,10.0,8.972321,0.0,0.0,0.0,0.137845266,0.0,0.13832809,0.0,0.160323002,0.0,0.0,0.0,2.099202,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.810784,0.0,16.44821,72.814539,0.0,6.527692,0.0,5.384588,72.003577,0.0,242.000798,1.022977,0.0,87.985682,73.895565,73.71109799999999,90.426388,79.368588,0.037458523,0.0,68.82172800000001,14.378142,21.617123,75.67201,74.34606,0.0,74.302011,73.892241,0.0,73.98782299999999,0.040378004,0.0,30.866729,10.0,55.0,56.1,22.702164,68.703786,30.45745,0.0,9.246697,9.212782,11.198164,10.0,1.0,9.906183,0.0,1009.4889999999999,10.0,0.0,0.0,73.218484,0.0,0.194824727,15.7982,8.24,1.0,85.639186,63.865199,57.583434,240.914937,4.146,0.0,9.046664999999999,9.150948,15.398883999999999,10.0,0.0,48.994427,16.337051000000002,23.834603,54.686308889360845,30.574879,0.0,0.054327728,0.0,0.043811685999999996,0.0,0.013243808999999999,0.0,0.017398979,0.0,0.0,2.020995,2.013523,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011696406999999999,5.699112,0.0,0.089174215,0.0,0.044012395,9.5,9.793151,0.0,0.013147177,9.5,9.68711,0.0,0.043135263,0.228553162,73.205914,0.6716455159999999,72.80658199999999,0.622413012,72.38627,1.6000290000000001,72.296565,0.028875012999999998,8.586897,1.0,1.0,73.191292,73.12024699999999,31.191065999999996,72.64593599999999,72.610838,31.845451,72.598624,72.871831,31.971921000000002,72.704573,72.91016,31.449196
 10/25/2017,14:19:18.118,0.0,73.206784,0.0,5.46673,7.763151,0.0,0.00043745131500000004,74.913926,0.0,72.958177,0.022450197,4.28509,16.690875,0.0,0.0,75.312965,0.0,77.736977,30.776204999999997,72.344803,0.0,0.0,0.0,68.217209,1.0,0.010448,97.473669,23.567645000000002,14.311995000000001,21.170719000000002,1.0,11004.348,1.0,0.00404,17.138916000000002,42.634509,0.0,2.701447,0.0,1.9891,0.0,1.982459,0.0,1.9882939999999998,10.0,8.967718,0.0,0.0,0.0,0.13758776,0.0,0.13633241699999998,0.0,0.155682921,0.0,0.0,0.0,2.098557,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,10.338025,72.794283,0.0,6.491923,0.0,16.776128,71.958724,0.0,242.013485,1.029215,0.0,87.99225200000001,73.890135,73.713204,90.446903,79.372851,0.019104576,0.0,68.802741,14.377901999999999,21.53764,75.671308,74.347465,0.0,74.302338,73.892616,0.0,73.990679,0.019571611000000003,0.0,30.775575,10.0,55.0,56.1,22.684101000000002,68.699952,30.453315999999997,0.0,9.353110000000001,9.195981,6.464574,10.0,1.0,9.858806,0.0,1011.2539999999999,10.0,0.0,0.0,73.21829699999999,0.0,0.432177254,10.152364,8.24,1.0,85.595376,63.952941,57.244471,224.464548,4.146,0.0,8.906001,9.083986999999999,16.521137,10.0,0.0,48.989813,16.90941,23.83567,54.34785899541226,30.576504999999997,0.0,0.053457372,0.0,0.042813157000000004,0.0,0.013888021,0.0,0.018204243999999998,0.0,0.023422363999999998,2.020931,2.013168,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011691366000000002,5.698855,0.0,0.082082423,0.0,0.043142038,9.5,9.793569999999999,0.0,0.01433897,9.5,9.696516,0.0,0.043167473,0.207453528,73.224,0.7630772490000001,72.81888000000001,0.059756092000000004,72.348652,0.713844763,72.2112,0.026941903,8.428052000000001,1.0,1.0,73.19255600000001,73.122026,31.299948999999998,72.644906,72.614582,31.746533000000003,72.598156,72.871597,31.964968,72.704714,72.91147099999999,31.430173999999997
 10/25/2017,14:19:28.118,0.0,73.207299,0.0,7.54355,0.869408747,0.0,0.000413306226,74.632933,0.0,72.96192099999999,0.020510383,2.387306,3.574154,0.0,0.0,75.040662,0.0,77.740865,30.776065999999997,72.336473,0.0,0.0,0.0,105.881024,1.0,0.010448,97.424033,23.562495000000002,14.315665,21.104116,1.0,11019.315,1.0,0.00404,17.155134,42.634882,0.0,2.6918130000000002,0.0,1.988584,0.0,1.9807830000000002,0.0,1.98852,10.0,8.974767,0.0,0.0,0.0,0.137555571,0.0,0.136268041,0.0,0.149238364,0.0,0.0,0.0,2.0975900000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,7.996589,72.7979,0.0,5.883851,0.0,8.176317,71.965958,0.0,242.01474,0.004556987,0.0,88.002998,73.88924499999999,73.71643399999999,90.46605600000001,79.374913,0.01438499,0.0,68.77627199999999,14.378221,21.574104000000002,75.678472,74.348448,0.0,74.304632,73.900058,0.0,73.993955,0.0430627,5.520537,30.669037,10.0,55.0,56.2,22.737149,68.70098,30.454431,0.0,9.396997,9.390992,8.919622,10.0,1.0,9.630317,0.0,1009.441,10.0,0.0,0.0,73.218437,0.0,0.527237838,13.215871,8.24,1.0,85.619392,63.959551,57.29865699999999,240.65840099999997,4.146,0.0,9.121205,9.087574,12.224511,10.0,0.0,48.982963,16.627881,23.834789,53.49264644341227,30.577061999999998,0.0,0.050169359000000004,0.0,0.045132320999999996,0.0,0.012953913000000001,0.0,0.022391624,0.0,0.026546794,2.020802,2.013233,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011697203,5.698758,0.0,0.083629723,0.0,0.043980159000000005,9.5,9.792958,0.0,0.014500023,9.5,9.68608,0.0,0.041621364,0.270752434,73.21459499999999,1.410133,72.792836,0.784176878,72.495508,1.628162,72.296565,0.034996526,8.32237,1.0,1.0,73.192041,73.120856,31.223021000000003,72.644953,72.614862,31.769391,72.59665799999999,72.87141,31.948745000000002,72.705228,72.91498,31.347096
 10/25/2017,14:19:38.118,0.0,73.20538,0.0,5.251886,10.905415,0.0,0.0009726673820000001,74.79732800000001,0.0,72.9615,0.014506199,4.249283,0.0,0.0,0.0,75.096426,0.0,77.746204,30.784938,72.34021700000001,0.0,0.0,0.0,96.04525100000001,1.0,0.010448,97.428874,23.563701000000002,14.262272,21.135295000000003,1.0,11046.684,1.0,0.00404,16.973907,42.634277000000004,0.0,2.688365,0.0,1.9871009999999998,0.0,1.981589,0.0,1.988423,10.0,8.979789,0.0,0.0,0.0,0.137684324,0.0,0.13906842,0.0,0.149045027,0.0,0.0,0.0,2.098912,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,21.868794,72.80658199999999,0.0,4.989629,0.0,16.615683999999998,71.99561899999999,0.0,242.03669,0.003161555,0.0,88.010928,73.889433,73.71924200000001,90.49075,79.38212800000001,0.036934124,0.0,68.753918,14.378142,21.588853,75.666064,74.349337,0.0,74.302011,73.899403,0.0,73.993815,0.090939777,3.58085,30.518268,10.0,55.0,56.2,22.691189,68.69953100000001,30.453084000000004,0.0,9.261727,9.17918,15.7392,10.0,1.0,9.656704,0.0,1008.783,10.0,0.0,0.0,73.21413199999999,0.0,0.343693188,17.819153,8.24,1.0,85.62089300000001,63.805102000000005,57.293841,270.27231,4.146,0.0,8.925237,9.411616,9.034107,10.0,0.0,48.98245,16.134241,23.83284,54.49287368201662,30.576459000000003,0.0,0.050137124000000005,0.0,0.047580328,0.0,0.014467812,0.0,0.019202773,0.0,0.022262782000000002,2.020995,2.013748,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01169946,5.700176,0.0,0.082275835,0.0,0.043883452999999996,9.5,9.793441,0.0,0.014693287,9.5,9.683245,0.0,0.039785359,0.221519952,73.17553000000001,0.418449896,72.759559,0.812309724,72.520104,0.69977834,72.296565,0.037574005,8.179635000000001,1.0,1.0,73.190637,73.12357,31.242351,72.64106899999999,72.615564,31.824170000000002,72.59619,72.873329,31.930590999999996,72.703591,72.913951,31.278382
 10/25/2017,14:19:48.118,0.0,73.205988,0.0,6.648369000000001,6.480594,0.0,0.0,74.71332,0.0,72.962108,0.017646849,4.070247,0.0,0.0,0.0,75.002279,0.0,77.751357,30.77797,72.336286,0.0,0.0,0.0,99.563739,1.0,0.010448,97.49331600000001,23.561474,14.151634,21.135948000000003,1.0,11006.806999999999,1.0,0.00404,17.100806,42.637488,0.0,2.6816299999999997,0.0,1.9883259999999998,0.0,1.9826529999999998,0.0,1.988391,10.0,8.978437,0.0,0.0,0.0,0.135463334,0.0,0.138392466,0.0,0.148110567,0.0,0.0,0.0,2.096269,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,15.806721,72.828284,0.0,5.096935,0.0,5.75361,72.011534,0.0,242.052127,0.000904238035,0.0,88.023551,73.88980699999999,73.72074,90.506805,79.38526800000001,0.0,0.0,68.74199300000001,14.3787,21.498309,75.63904699999999,74.34783900000001,0.0,74.304539,73.899918,0.0,73.995406,0.0,2.041925,30.632114,10.0,55.0,56.2,22.758871,68.699437,30.449554,0.0,9.065736,9.338189,16.862425,10.0,1.0,9.681892,0.0,1008.462,10.0,0.0,0.0,73.214178,0.0,0.36162914700000004,7.040738,8.24,1.0,85.59335899999999,63.723369999999996,57.128875,225.715163,4.146,0.0,8.996771,9.287858,16.344783,10.0,0.0,48.977557,15.983835999999998,23.828618,54.285725858791395,30.576736999999998,0.0,0.049653592999999996,0.0,0.045100111,0.0,0.014242338,0.0,0.019073931000000002,0.0,0.021747412,2.020995,2.013974,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011697003999999999,5.697694,0.0,0.080535123,0.0,0.04249733,9.5,9.792603,0.0,0.013952441999999999,9.5,9.666914,0.0,0.042555472000000004,0.22151995100000002,73.23846800000001,0.9881400290000001,72.813816,1.389033,72.380483,0.50988163,72.253159,0.025008793999999997,8.043023,1.0,1.0,73.192977,73.12197900000001,31.201323,72.64743299999999,72.614441,31.647615000000002,72.597126,72.872908,31.937929999999998,72.706024,72.916852,31.253535999999997
 10/25/2017,14:19:58.118,0.0,73.207111,0.0,5.430922,0.0,0.0,0.00017185537199999998,74.643072,0.0,72.961968,0.024020522000000002,2.315691,4.551101,0.0,0.0,75.097875,0.0,77.75487,30.776670000000003,72.33909399999999,0.0,0.0,0.0,131.78989099999998,1.0,0.010448,97.553952,23.553541,14.038793,21.121582999999998,1.0,11082.071000000002,1.0,0.00404,16.716054,42.637907,0.0,2.6927790000000003,0.0,1.9862950000000001,0.0,1.9820400000000002,0.0,1.9881330000000002,10.0,8.987611,0.0,0.0,0.0,0.134658627,0.0,0.137877454,0.0,0.142987144,0.0,0.0,0.0,2.095399,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,9.391828,72.826114,0.0,4.095406,0.0,18.541014,71.95366,0.0,242.04329900000002,0.0,0.0,88.032044,73.889292,73.720881,90.52741400000001,79.386954,0.039556117,0.0,68.73278,14.377344,21.562632,75.660679,74.347184,0.0,74.305428,73.899496,0.0,73.998917,0.0,8.293808,30.845190999999996,10.0,55.0,56.2,22.750411,68.697099,30.450946999999996,0.0,9.246697,9.315988,9.449143,10.0,1.0,9.678894,0.0,1021.857,10.0,0.0,0.0,73.214834,0.0,0.21455428199999999,9.975931,8.24,1.0,85.537965,63.833348,57.426897,220.472202,4.146,0.0,8.945074,9.315958,11.166387,10.0,0.0,48.974528,16.320717000000002,23.828664,52.49491245968031,30.578456,0.0,0.037210722,0.0,0.045422217,0.0,0.015015393,0.0,0.02058783,0.0,0.02374447,2.021092,2.013651,2.0182580000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011689931,5.772449,0.0,0.083500781,0.0,0.043915688,9.5,9.792893,0.0,0.016625924,9.5,9.66031,0.0,0.040300728,0.08085572,73.203744,0.8193429409999999,72.84203000000001,0.298885285,72.481762,0.763077247,72.324779,0.028875012999999998,8.053011,1.0,1.0,73.19513,73.123711,31.273517,72.641256,72.616313,31.805253000000004,72.596752,72.874593,31.996254999999998,72.707943,72.916478,31.352141999999997
 10/25/2017,14:20:08.118,0.0,73.208843,0.0,4.034439,0.0,0.0,0.0,74.673489,0.0,72.960891,0.020602755,3.3182940000000003,0.0,0.0,0.0,75.213748,0.0,77.757914,30.776484000000004,72.33909399999999,0.0,0.0,0.0,149.38233200000002,1.0,0.010448,97.754194,23.553726,13.959163,21.112931,1.0,11048.181,1.0,0.00404,16.67024,42.643028,0.0,2.699997,0.0,1.989325,0.0,1.981718,0.0,1.988939,10.0,8.985744,0.0,0.0,0.0,0.138456843,0.0,0.139261549,0.0,0.141859346,0.0,0.0,0.0,2.100136,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.462271000000001,0.0,15.293529000000001,72.76824,0.0,8.387675,0.0,4.5984110000000005,71.931234,0.0,242.05425,0.000740069529,0.0,88.043494,73.888543,73.727902,90.547977,79.39299799999999,0.032738937,0.0,68.722212,14.375110999999999,21.545834,75.672666,74.349618,0.0,74.303368,73.90174300000001,0.0,73.9977,0.0,12.750278999999999,30.514421999999996,10.0,55.0,56.2,22.698735,68.6978,30.445420000000002,0.0,9.41864,9.17858,14.15064,10.0,1.0,9.820425,0.0,1011.045,10.0,0.0,0.0,73.210809,0.0,0.28868958,13.93764,8.24,1.0,85.382667,63.996811,57.14212,228.47292799999997,4.146,0.0,9.210772,9.152741,8.841721000000001,10.0,0.0,48.97299,16.39195,23.826576,51.47225408399371,30.577154999999998,0.0,0.034341769,0.0,0.05237971,0.0,0.018333086000000002,0.0,0.022874784,0.0,0.024098787000000003,2.021028,2.013619,2.0185150000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011666443,5.776479,0.0,0.083855371,0.0,0.044657103,9.5,9.791186,0.0,0.017302347,9.5,9.661373,0.0,0.041621364,0.18635389300000002,73.20736099999999,0.559114112,72.809475,1.5929959999999999,72.422441,0.538014476,72.26039399999999,0.031774677,8.204767,1.0,1.0,73.196534,73.125349,31.137808000000003,72.643315,72.616173,31.665349,72.596799,72.87375,32.012864,72.70878499999999,72.920737,31.35913
 10/25/2017,14:20:18.118,0.0,73.209358,0.0,5.180272,2.616892,0.0,0.0,74.65828,0.0,72.96281,0.020602755,4.177668,9.243652,0.0,0.0,75.273133,0.0,77.761287,30.777272999999997,72.338532,0.0,0.0,0.0,141.225837,1.0,0.010448,97.823717,23.550525,13.76816,21.102320000000002,1.0,11055.237,1.0,0.00404,16.460634,42.64098,0.0,2.7035419999999997,0.0,1.9891,0.0,1.9823950000000001,0.0,1.9899380000000002,10.0,8.995626,0.0,0.0,0.0,0.138231525,0.0,0.137362442,0.0,0.133868096,0.0,0.0,0.0,2.098267,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.930325999999999,0.0,10.48236,72.800794,0.0,13.252246,0.0,10.005382,71.921829,0.0,242.068096,0.0,0.0,88.05048599999999,73.887514,73.728931,90.570605,79.395528,0.017269182,0.0,68.703786,14.379098999999998,21.581888,75.678846,74.35018000000001,0.0,74.30645799999999,73.907266,0.0,74.00004,0.0,7.620528,30.43096,10.0,55.0,56.2,22.703765,68.695369,30.468459000000003,0.0,9.469141,9.236783,0.0,10.0,1.0,9.892989,0.0,1019.803,10.0,0.0,0.0,73.21071500000001,0.0,0.36282487799999996,0.0,8.24,1.0,85.131366,63.898853,57.154764,235.12683700000002,4.146,0.0,9.125411999999999,9.431942999999999,0.0,10.0,0.0,48.97038,16.769893,23.822447,51.29407382480446,30.578224,0.0,0.02625068,0.0,0.053313818,0.0,0.018784035,0.0,0.02525837,0.0,0.022906994,2.020867,2.01349,2.0185470000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011626851,5.775738,0.0,0.08904527300000001,0.0,0.043593334000000004,9.5,9.792764,0.0,0.021264252999999997,9.5,9.777883000000001,0.0,0.043650633,0.256686009,73.206637,0.7912101109999999,72.75160100000001,0.010523611,72.505636,0.47471557200000003,72.317544,0.026941903,8.26083,1.0,1.0,73.195832,73.12647199999999,31.183176,72.64163,72.613786,31.677172,72.59829599999999,72.871223,32.0175,72.705977,72.916197,31.345543
 10/25/2017,14:20:28.118,0.0,73.205894,0.0,6.039646,18.809171,0.0,0.000135637745,74.75025500000001,0.0,72.95995500000001,0.02439001,3.354101,2.581191,0.0,0.0,75.31224,0.0,77.76414399999999,30.774347,72.33184,0.0,0.0,0.0,129.470888,1.0,0.010448,97.821037,23.5457,13.727978,21.124685,1.0,11040.163,1.0,0.00404,16.597263,42.643587,0.0,2.706313,0.0,1.986392,0.0,1.982459,0.0,1.989132,10.0,8.996012,0.0,0.0,0.0,0.137652136,0.0,0.137426818,0.0,0.144179387,0.0,0.0,0.0,2.096044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.855729,0.0,6.489089,72.792836,0.0,11.14188,0.0,14.385508999999999,72.00213000000001,0.0,242.080398,0.002669049,0.0,88.058745,73.88610899999999,73.730148,90.586519,79.400963,0.002323825,0.0,68.689336,14.380932999999999,21.585575,75.66873299999999,74.351584,0.0,74.3073,73.90979399999999,0.0,73.998683,0.0,6.899157000000001,30.458652,10.0,55.0,56.3,22.749496,68.69443299999999,30.524990000000003,0.0,8.973152,9.215182,0.0,10.0,1.0,9.844413000000001,0.0,1007.628,10.0,0.0,0.0,73.21029399999999,0.0,0.47044063399999997,3.672484,8.24,1.0,85.065049,63.742,56.822424,239.68035600000002,4.146,0.0,8.989558,9.184428,0.0,10.0,0.0,48.965765999999995,16.152617000000003,23.819942,50.937952979509014,30.577527000000003,0.0,0.006103544,0.0,0.043360737,0.0,0.022520467000000002,0.0,0.024968473999999997,0.0,0.020909936,2.020867,2.0135549999999998,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011616501000000001,5.776543,0.0,0.089432098,0.0,0.045011693,9.5,9.793183,0.0,0.023261311,9.5,9.778236999999999,0.0,0.045808744000000005,0.38328381899999997,73.22761700000001,0.8474758059999999,72.817433,1.114738,72.378312,0.854509,72.193838,0.01888728,8.167714,1.0,1.0,73.195972,73.127314,31.189883000000002,72.641864,72.6165,31.729587,72.60213399999999,72.870661,31.981577,72.7071,72.919567,31.338167
 10/25/2017,14:20:38.118,0.0,73.207954,0.0,2.315691,0.0,0.0,0.000517934938,74.697388,0.0,72.962716,0.024944242999999998,3.783789,0.0,0.0,0.0,75.166674,0.0,77.771872,30.770305,72.32907900000001,0.0,0.0,0.0,131.709926,1.0,0.010448,97.656093,23.539994,13.636054000000001,21.100688,1.0,11050.533000000001,1.0,0.00404,16.424955999999998,42.644564,0.0,2.698064,0.0,1.9860369999999998,0.0,1.982234,0.0,1.988487,10.0,8.999135,0.0,0.0,0.0,0.13758776,0.0,0.13871434900000001,0.0,0.155231802,0.0,0.0,0.0,2.094433,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.922679,0.0,11.091774000000001,72.81888000000001,0.0,5.383087000000001,0.0,5.593165,71.940639,0.0,242.081652,0.001109449,0.0,88.069209,73.88741999999999,73.733331,90.608162,79.404477,0.0,0.0,68.675961,14.380135000000001,21.503635,75.681141,74.353082,0.0,74.305662,73.91396,0.0,73.99887,0.0,8.502203999999999,30.624037,10.0,55.0,56.3,22.734176,68.693732,30.52787,0.0,9.053111,9.329788,1.811216,10.0,1.0,9.842614,0.0,1004.18,10.0,0.0,0.0,73.207626,0.0,0.325757229,0.0,8.24,1.0,85.13188199999999,63.686710999999995,57.137304,204.839524,4.146,0.0,9.257660000000001,9.166492,0.0,10.0,0.0,48.959195,16.479063,23.814374,50.77369811903734,30.575065000000002,0.0,0.0,0.0,0.044874635999999996,0.0,0.022005097,0.0,0.024034366,0.0,0.019073931000000002,2.020899,2.013394,2.0184509999999998,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011627573,5.777768,0.0,0.08740126699999999,0.0,0.042207210999999994,9.5,9.791057,0.0,0.024871842,9.5,9.778591,0.0,0.043908317999999995,0.21448673899999998,73.20736099999999,0.7490108209999999,72.810199,0.16525426099999999,72.488997,1.3609,72.319715,0.030485937,7.675071000000001,1.0,1.0,73.196955,73.12633199999999,31.292453000000002,72.642426,72.615939,31.755596999999998,72.596846,72.873189,31.963809,72.70944,72.917788,31.53965
 10/25/2017,14:20:48.118,0.0,73.210996,0.0,2.494727,28.251995,0.0,0.0,74.513439,0.0,72.963184,0.023096801,3.210872,6.184686,0.0,0.0,74.891475,0.0,77.774261,30.772814,72.322762,0.0,0.0,0.0,130.110613,1.0,0.010448,97.464738,23.542453,13.553854999999999,21.122562,1.0,11032.678999999998,1.0,0.00404,16.188185,42.649964000000004,0.0,2.698934,0.0,1.988777,0.0,1.981944,0.0,1.9888099999999997,10.0,9.00113,0.0,0.0,0.0,0.137137124,0.0,0.13987312699999999,0.0,0.154619569,0.0,0.0,0.0,2.099878,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,11.091774000000001,72.833348,0.0,5.705007,0.0,21.364832999999997,72.016598,0.0,242.09506299999998,0.001396744,0.0,88.079814,73.888263,73.73436099999999,90.628912,79.409959,0.03142794,0.0,68.663896,14.379338,21.590492,75.68352900000001,74.352614,0.0,74.306177,73.919202,0.0,73.99976,0.0,5.9854199999999995,30.630190999999996,10.0,55.0,56.3,22.740579,68.692937,30.522621,0.0,9.07235,9.186981,9.850294,10.0,1.0,9.825822,0.0,1005.5269999999999,10.0,0.0,0.0,73.209685,0.0,0.32336576699999997,0.785408077,8.24,1.0,85.167574,63.76664,57.216776,242.550356,4.146,0.0,9.120603,9.235844,7.895822,10.0,0.0,48.958543,16.638996,23.807647,51.753394488510715,30.577202000000003,0.0,0.0,0.0,0.04558327,0.0,0.024356472,0.0,0.023873312999999997,0.0,0.018268665,2.020706,2.013458,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011633801000000001,5.7783489999999995,0.0,0.084371137,0.0,0.044366984000000005,9.5,9.791573,0.0,0.026385741,9.5,9.777561,0.0,0.038915672000000005,0.277785644,73.21459499999999,0.6364794570000001,72.80802800000001,0.13008820699999998,72.509976,0.931874323,72.25605300000001,0.034352156,7.805884,1.0,1.0,73.19878100000001,73.127782,31.229727,72.644953,72.616828,31.686235999999997,72.597173,72.874218,32.121404,72.706211,72.919567,31.350201000000002
 10/25/2017,14:20:58.118,0.0,73.21006,0.0,2.960222,4.284216000000001,0.0,0.0005823218280000001,74.403359,0.0,72.961687,0.021895964,3.282487,0.0,0.0,0.0,74.711872,0.0,77.777212,30.7992,72.32135799999999,0.0,0.0,0.0,145.703913,1.0,0.010448,97.61313100000001,23.544679000000002,13.438262,21.124848,1.0,11065.073,1.0,0.00404,15.874789000000002,42.651128,0.0,2.707312,0.0,1.9874880000000001,0.0,1.9833619999999998,0.0,1.9888099999999997,10.0,9.005508,0.0,0.0,0.0,0.139551244,0.0,0.137845266,0.0,0.154812906,0.0,0.0,0.0,2.100523,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,11.749300999999999,72.784155,0.0,5.311548999999999,0.0,15.04333,72.005747,0.0,242.100611,0.001068407,0.0,88.088965,73.88470500000001,73.737216,90.65055500000001,79.409163,0.028543747999999997,0.0,68.660202,14.377823000000001,21.586805,75.684652,74.35401800000001,0.0,74.305943,73.925662,0.0,73.998074,0.017558089,12.349517,30.452499,10.0,55.0,56.3,22.766417,68.693077,30.516303999999998,0.0,9.15291,9.174380000000001,9.513327,10.0,1.0,9.705881,0.0,1010.403,10.0,0.0,0.0,73.207299,0.0,0.346682514,10.633543,8.24,1.0,85.06443900000001,63.630821,57.05722900000001,257.97460099999995,4.146,0.0,9.032839,9.364385,4.609224,10.0,0.0,48.954023,16.3645,23.805559,52.24758636285326,30.570188,0.0,0.0,0.0,0.044584741,0.0,0.025999214,0.0,0.02165078,0.0,0.017721085,2.020963,2.013329,2.01858,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011617586000000001,5.779799,0.0,0.082308071,0.0,0.046204403,9.5,9.791669,0.0,0.026707847000000003,9.5,9.778527,0.0,0.041202626,0.341084548,73.229787,0.720877978,72.814539,0.840442571,72.340694,1.346834,72.18370999999999,0.036607451,7.794929,1.0,1.0,73.198079,73.130356,31.122028000000004,72.64013299999999,72.617202,31.731163000000002,72.597454,72.87711999999999,31.943337,72.70813000000001,72.91830300000001,31.335449
 10/25/2017,14:21:08.118,0.0,73.20996600000001,0.0,5.037042,13.278145,0.0,0.00034489516,74.603965,0.0,72.963465,0.02614508,3.747981,5.399925,0.0,0.0,75.128291,0.0,77.782927,30.816665999999998,72.324213,0.0,0.0,0.0,126.99195300000001,1.0,0.010448,97.85883100000001,23.569222,13.23148,21.073916,1.0,11037.169,1.0,0.00404,15.693562,42.653362,0.0,2.690556,0.0,1.988423,0.0,1.981911,0.0,1.9888419999999998,10.0,8.995851,0.0,0.0,0.0,0.138070584,0.0,0.137716513,0.0,0.160323002,0.0,0.0,0.0,2.101328,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,10.819142,72.807305,0.0,6.563461,0.0,15.701151999999999,71.970299,0.0,242.09776499999998,0.001684038,0.0,88.097974,73.881709,73.74086700000001,90.67215,79.41933,0.030379142999999997,0.0,68.667216,14.377663,21.510189999999998,75.68484000000001,74.35598399999999,0.0,74.306598,73.927113,0.0,73.998496,0.0,9.656398,30.641345,10.0,55.0,56.3,22.688903,68.689991,30.513284000000002,0.0,9.380765,9.259585000000001,8.085227,10.0,1.0,9.753857,0.0,1005.2860000000001,10.0,0.0,0.0,73.205988,0.0,0.49614884200000003,7.169052000000001,8.24,1.0,84.826612,63.725173,57.184265,254.751864,4.146,0.0,8.965513,9.266335,10.316682,10.0,0.0,48.952484999999996,16.277841,23.806997,52.19951303087424,30.570140999999996,0.0,0.007715315,0.0,0.040171886000000004,0.0,0.025612686000000003,0.0,0.019653722,0.0,0.016722556,2.020995,2.01349,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011579148999999999,5.777285,0.0,0.080889712,0.0,0.043013097,9.5,9.793022,0.0,0.025677107999999997,9.5,9.777786,0.0,0.044874635999999996,0.369217395,73.224,0.8967082670000001,72.782708,0.981106803,72.365291,0.840442572,72.332736,0.027908457999999997,7.889334,1.0,1.0,73.195458,73.129935,31.162662,72.643034,72.615003,31.709094,72.597828,72.875763,31.949131,72.707943,72.918584,31.43755
 10/25/2017,14:21:18.118,0.0,73.211511,0.0,4.499934,10.921447,0.0,0.000670853805,74.787189,0.0,72.96412,0.024020522000000002,3.568945,0.178861336,0.0,0.0,75.419423,0.0,77.78564300000001,30.817735,72.325523,0.0,0.0,0.0,150.34192,1.0,0.010448,98.091285,23.581795,13.078458,21.123542,1.0,11077.688,1.0,0.00404,15.492469,42.651546999999994,0.0,2.701351,0.0,1.9893580000000002,0.0,1.9822009999999999,0.0,1.988423,10.0,8.994725,0.0,0.0,0.0,0.139519056,0.0,0.139197173,0.0,0.15845408,0.0,0.0,0.0,2.108675,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.074931,0.0,4.660845,72.815986,0.0,8.781133,0.0,11.44938,71.971746,0.0,242.117786,0.0032436390000000004,0.0,88.10632700000001,73.883114,73.742552,90.689145,79.420126,0.022513166,0.0,68.66081,14.378620000000002,21.501586,75.684933,74.354486,0.0,74.309828,73.929313,0.0,74.00036800000001,0.005141371,10.842653,30.452883,10.0,55.0,56.3,22.754755,68.69153399999999,30.509335999999998,0.0,9.139083,9.452195,8.133365,10.0,1.0,9.716076,0.0,1018.568,10.0,0.0,0.0,73.206035,0.0,0.236675298,9.238123,8.24,1.0,84.610039,63.77024599999999,57.23664399999999,221.41817999999998,4.146,0.0,8.942069,9.330306,11.967996000000001,10.0,0.0,48.946007,16.986314,23.80825,51.979822344519675,30.568794,0.0,0.003847065,0.0,0.044262634,0.0,0.025741529,0.0,0.021070989,0.0,0.017431189,2.020738,2.013748,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011543392,5.77693,0.0,0.08549937699999999,0.0,0.042980860999999995,9.5,9.791669,0.0,0.025773739,9.5,9.777303,0.0,0.044584741,0.29888527800000003,73.199403,0.200420326,72.81671,1.5578299999999998,72.37469499999999,0.8685754179999999,72.282096,0.023720053999999997,7.920909,1.0,1.0,73.199015,73.12914,31.137019,72.642426,72.61636,31.671260999999998,72.59708,72.875529,32.007843,72.70831700000001,72.919286,31.393293
 10/25/2017,14:21:28.118,0.0,73.211745,0.0,4.535741000000001,11.995588,0.0,0.0007473132460000001,74.772705,0.0,72.963418,0.026329823999999998,4.356705000000001,0.0,0.0,0.0,75.283272,0.0,77.791217,30.820290000000004,72.328986,0.0,0.0,0.0,128.991094,1.0,0.010448,98.053161,23.584996,13.018642999999999,21.061673000000003,1.0,11050.426000000001,1.0,0.00404,15.766945000000002,42.652478,0.0,2.690073,0.0,1.987037,0.0,1.981557,0.0,1.988745,10.0,9.006924,0.0,0.0,0.0,0.137684324,0.0,0.139132796,0.0,0.14849724,0.0,0.0,0.0,2.1102540000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.389204,0.0,7.980552,72.801518,0.0,5.633469,0.0,15.717196,71.950766,0.0,242.121404,0.000534858911,0.0,88.116416,73.882271,73.743348,90.70999,79.425187,0.033263334,0.0,68.645705,14.378221,21.547473,75.692284,74.357669,0.0,74.309173,73.932262,0.0,73.999432,0.0,5.712902,30.681728999999997,10.0,56.0,56.3,22.842787,68.690552,30.500046,0.0,9.219042,9.305187,6.721311999999999,10.0,1.0,9.614725,0.0,1011.655,10.0,0.0,0.0,73.202431,0.0,0.26896002399999996,6.960541,8.24,1.0,84.532895,63.774453,57.171620999999995,215.982818,4.146,0.0,9.075519,9.256769,10.813678999999999,10.0,0.0,48.94419,16.411687,23.826948,51.73967574012678,30.567028999999998,0.0,0.0,0.0,0.043715054,0.0,0.026933322000000003,0.0,0.030927437999999998,0.0,0.00966843,2.020609,2.013394,2.018322,2.0240560000000003,1.0,1.0,0.0,0.0,0.0,0.0,0.011529589,5.778478,0.0,0.084403373,0.0,0.043464392000000004,9.5,9.792764,0.0,0.028898168999999998,9.5,9.777464,0.0,0.044327056,0.5872469539999999,73.22761700000001,0.882641844,72.809475,0.228553167,72.46078299999999,1.543764,72.200349,0.031452492,7.807173,1.0,1.0,73.197985,73.13002900000001,31.243534999999998,72.64130300000001,72.61753,31.789489,72.60016800000001,72.873657,32.071962,72.70864499999999,72.919426,31.321084999999997
 10/25/2017,14:21:38.118,0.0,73.210107,0.0,5.216079,1.94355,0.0,0.00115778,74.651038,0.0,72.961874,0.020418011,4.034439,25.691605,0.0,0.0,75.191298,0.0,77.79346600000001,30.814576000000002,72.329126,0.0,0.0,0.0,129.71078500000002,1.0,0.010448,97.836268,23.579939000000003,12.895711,21.026086,1.0,10993.337,1.0,0.00404,15.663966,42.654759000000006,0.0,2.680438,0.0,1.986779,0.0,1.981686,0.0,1.9882939999999998,10.0,8.996398,0.0,0.0,0.0,0.135624275,0.0,0.136203664,0.0,0.148626131,0.0,0.0,0.0,2.104357,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,5.991935,72.784879,0.0,7.099994000000001,0.0,7.053208000000001,71.956554,0.0,242.123768,0.001930291,0.0,88.128101,73.882926,73.743629,90.730787,79.427904,0.005470216,0.0,68.637801,14.381332,21.5106,75.688632,74.358231,0.0,74.310296,73.936053,0.0,74.00247399999999,0.057157354,7.396102000000001,30.556345,10.0,56.0,56.3,22.821522,68.687372,30.503669,0.0,9.210625,9.384391,0.0,10.0,1.0,9.865403,0.0,1017.654,10.0,0.0,0.0,73.203835,0.0,0.34847611,0.0,8.24,1.0,84.61393199999999,63.663273,57.233031999999994,223.35823599999998,4.146,0.0,9.187329,9.361395,0.0,10.0,0.0,48.940554999999996,16.516267000000003,23.838129000000002,51.198163824159984,30.566053000000004,0.0,0.014581459,0.0,0.044423687999999996,0.0,0.020716672,0.0,0.025161738,0.0,0.021715201,2.020931,2.013716,2.018193,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011541238999999998,5.776189,0.0,0.08343631,0.0,0.045334047,9.5,9.793248,0.0,0.02319689,9.5,9.778269,0.0,0.043586211,0.179320681,73.229787,0.221519966,72.827561,1.1921030000000001,72.396398,0.931874323,72.233627,0.031130307000000003,7.63673,1.0,1.0,73.20046500000001,73.129561,31.258526,72.644204,72.614722,31.827323,72.595863,72.876839,32.010546999999995,72.708832,72.919894,31.407657
 10/25/2017,14:21:48.118,0.0,73.21254,0.0,6.11126,0.0,0.0,0.000618539458,74.938549,0.0,72.96323100000001,0.023651033999999998,5.359308,2.997595,0.0,0.0,75.43608,0.0,77.79993,30.812114,72.33039000000001,0.0,0.0,0.0,142.26539,1.0,0.010448,97.629535,23.574510999999998,12.837914999999999,21.025759,1.0,11002.21,1.0,0.00404,15.775053,42.654107,0.0,2.6718669999999998,0.0,1.990131,0.0,1.982234,0.0,1.988487,10.0,8.988480000000001,0.0,0.0,0.0,0.1366543,0.0,0.14074221,0.0,0.14559718900000002,0.0,0.0,0.0,2.103616,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.888439,0.0,19.415097,72.852158,0.0,9.568049,0.0,9.540092999999999,71.979704,0.0,242.139881,0.00151987,0.0,88.13467,73.879322,73.749199,90.75318100000001,79.431934,0.031690139,0.0,68.666094,14.376547,21.55157,75.689803,74.359542,0.0,74.31053,73.937364,0.0,74.00158499999999,0.004805785,9.335788,30.667114,10.0,56.0,56.3,22.847589000000003,68.68891500000001,30.495401,0.0,9.323651,9.218782000000001,14.985036,10.0,1.0,9.711278,0.0,1007.8689999999999,10.0,0.0,0.0,73.202618,0.0,0.37777151,11.499665,8.24,1.0,84.697362,63.872411,57.113220999999996,217.858739,4.146,0.0,9.109783,9.309979,15.334755,10.0,0.0,48.937339,16.631283,23.841006,52.31627263477537,30.566146000000003,0.0,0.040885559,0.0,0.045422217,0.0,0.014983182,0.0,0.020040249,0.0,0.023969945,2.02106,2.013523,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011553542,5.777639,0.0,0.08388760599999999,0.0,0.042722977999999995,9.5,9.792667999999999,0.0,0.015659605,9.5,9.777496000000001,0.0,0.04245884,0.26371922,73.247149,0.784176882,72.83985899999999,1.550797,72.507806,1.628162,72.292224,0.030163752000000002,7.523961,1.0,1.0,73.20210300000001,73.130122,31.266021999999996,72.64177099999999,72.615611,31.711064,72.596565,72.875997,31.993551,72.707288,72.922094,31.276441
 10/25/2017,14:21:58.118,0.0,73.211979,0.0,5.251886,0.0,0.0,0.00013966192499999998,74.956654,0.0,72.96178,0.024020522000000002,5.645766,0.0,0.0,0.0,75.503431,0.0,77.801101,30.808954999999997,72.330203,0.0,0.0,0.0,61.420129,1.0,0.010448,97.615904,23.575346,12.758652,21.01923,1.0,11021.881000000001,1.0,0.00404,15.538282999999998,42.655178,0.0,2.671996,0.0,1.985457,0.0,1.9812990000000001,0.0,1.988616,10.0,8.968328999999999,0.0,0.0,0.0,0.137877454,0.0,0.138231525,0.0,0.159324095,0.0,0.0,0.0,2.097655,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,17.057625,72.849987,0.0,7.064225,0.0,11.16058,71.964512,0.0,242.13114900000002,0.000493816789,0.0,88.145792,73.87759,73.751726,90.770928,79.43891500000001,0.014384988999999999,0.0,68.80811899999999,14.378859,21.561813,75.688117,74.358793,0.0,74.309688,73.9361,0.0,74.00472099999999,0.0,0.0,30.440191,10.0,56.0,56.3,22.816720999999998,68.685174,30.494565,0.0,9.366336,9.261985000000001,12.096743,10.0,1.0,9.758655000000001,0.0,1010.307,10.0,0.0,0.0,73.20004399999999,0.0,0.228305184,8.227647,8.24,1.0,84.69234300000001,63.889839,57.337791,232.978346,4.146,0.0,8.994968,9.289652,14.693468,10.0,0.0,48.931793,16.619713,23.843465,55.073457405819546,30.563313,0.0,0.053167253,0.0,0.045100111,0.0,0.012921702,0.0,0.020716672,0.0,0.02786743,2.020706,2.013716,2.018741,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011551743,5.7770269999999995,0.0,0.083178427,0.0,0.043303215,9.5,9.793344,0.0,0.024356472,9.5,9.775241000000001,0.0,0.042233365999999994,0.34108454899999996,73.206637,0.8545089990000001,72.775474,0.21448674199999998,72.495508,1.6422290000000002,72.216264,0.026297532999999998,7.384771000000001,1.0,1.0,73.206082,73.13311800000001,31.149642999999998,72.645421,72.61701500000001,31.800524,72.601946,72.875997,31.940246999999996,72.71061,72.917788,31.426679999999998
 10/25/2017,14:22:08.118,0.0,73.216753,0.0,5.788995,16.228025,0.0,0.000521959113,74.88857900000001,0.0,72.966554,0.015245175,3.783788,17.379542999999998,0.0,0.0,75.39986999999999,0.0,77.804426,30.812114,72.333197,0.0,0.0,0.0,131.31009699999998,1.0,0.010448,97.822401,23.569964000000002,12.435360000000001,21.032126,1.0,11057.161,1.0,0.00404,15.196912,42.657645,0.0,2.668967,0.0,1.9869720000000002,0.0,1.981557,0.0,1.9878099999999999,10.0,8.975797,0.0,0.0,0.0,0.13639679400000002,0.0,0.138843102,0.0,0.149367255,0.0,0.0,0.0,2.098944,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.678414,0.0,12.503051,72.78343199999999,0.0,6.670767,0.0,12.620622000000001,71.963065,0.0,242.133754,0.000575901034,0.0,88.153769,73.878714,73.756407,90.79012900000001,79.439102,0.0,0.0,68.828603,14.379736999999999,21.585575,75.688211,74.36057199999999,0.0,74.31530500000001,73.940172,0.0,74.005236,0.0,0.0,30.610190999999997,10.0,56.0,56.3,22.846903,68.68639,30.494193,0.0,9.206417,9.198381,8.598701,10.0,1.0,9.815027,0.0,1014.799,10.0,0.0,0.0,73.19896800000001,0.0,0.37418431799999996,12.462024000000001,8.24,1.0,84.53819399999999,63.60618100000001,57.038565000000006,226.452704,4.146,0.0,9.005788,9.204755,12.57722,10.0,0.0,48.929883000000004,16.486095000000002,23.840263,55.45405468594994,30.56178,0.0,0.053199487999999996,0.0,0.045132320999999996,0.0,0.016819187,0.0,0.016110554,0.0,0.019943617,2.0211240000000004,2.013748,2.018193,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011525694,5.774706,0.0,0.084113254,0.0,0.042465095,9.5,9.791669,0.0,0.014532233,9.5,9.778495,0.0,0.043682843,0.30591849,73.246426,1.1921030000000001,72.857945,0.38328382,72.504189,1.6844279999999998,72.30814000000001,0.029519383,7.411514,1.0,1.0,73.201542,73.13059,31.18791,72.64593599999999,72.614769,31.895107,72.59918499999999,72.877354,31.861064000000002,72.708925,72.919988,31.460454
 10/25/2017,14:22:18.118,0.0,73.21356999999999,0.0,5.5741510000000005,10.312232,0.0,0.000405257865,74.682903,0.0,72.96028299999999,0.021618848,4.1418610000000005,0.0,0.0,0.0,75.21519599999999,0.0,77.807002,30.824424,72.327816,0.0,0.0,0.0,148.822573,1.0,0.010448,98.09702,23.559433,12.11849,21.015311999999998,1.0,11059.3,1.0,0.00404,14.857161999999999,42.655969,0.0,2.676764,0.0,1.987843,0.0,1.9813630000000002,0.0,1.989325,10.0,8.976827,0.0,0.0,0.0,0.138617784,0.0,0.138263713,0.0,0.153459549,0.0,0.0,0.0,2.094175,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.252246,0.0,0.0,72.82973100000001,0.0,10.283427,0.0,11.144535000000001,71.984044,0.0,242.126952,0.0,0.0,88.164468,73.875156,73.755143,90.81177199999999,79.4436,0.018580177,0.0,68.77823599999999,14.380694,21.645392,75.687462,74.362585,0.0,74.312122,73.93820699999999,0.0,74.004019,0.0,13.038827000000001,30.375575,10.0,56.0,56.3,22.792941,68.68349,30.488898,0.0,9.06273,9.251783999999999,7.074325,10.0,1.0,9.723872,0.0,1001.8380000000001,10.0,0.0,0.0,73.196908,0.0,0.266568563,6.864306,8.24,1.0,84.337858,63.81592,56.866375,250.87175200000001,4.146,0.0,9.049069,9.201168,13.68344,10.0,0.0,48.925689,16.612226999999997,23.839614,55.13571225505812,30.560758,0.0,0.038661315,0.0,0.04455253,0.0,0.01852635,0.0,0.014661076,0.0,0.017366768,2.020931,2.013297,2.0184509999999998,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011491638,5.7770589999999995,0.0,0.082017952,0.0,0.041852622,9.5,9.794278,0.0,0.018977299,9.5,9.775435,0.0,0.040204097,0.48878199200000005,73.223276,1.0866049999999998,72.826114,0.32701813,72.502018,1.374967,72.233627,0.028230643,7.549092,1.0,1.0,73.20280600000001,73.131854,31.236434000000003,72.645374,72.61299100000001,31.718158000000003,72.597922,72.876418,31.86145,72.709721,72.918865,31.397564000000003
 10/25/2017,14:22:28.118,0.0,73.217174,0.0,4.070247,8.356333,0.0,0.0,74.692318,0.0,72.965337,0.025313731000000003,3.1034509999999997,3.205797,0.0,0.0,75.23982,0.0,77.811499,30.816990999999998,72.326646,0.0,0.0,0.0,131.78989099999998,1.0,0.010448,98.195223,23.553216,11.932991000000001,21.125010999999997,1.0,10978.796999999999,1.0,0.00404,15.213534,42.658343,0.0,2.683789,0.0,1.98665,0.0,1.981782,0.0,1.987746,10.0,8.982621,0.0,0.0,0.0,0.138585596,0.0,0.138843102,0.0,0.170054283,0.0,0.0,0.0,2.090985,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.605347,0.0,0.0,72.88615899999999,0.0,7.386145,0.0,15.283997,71.964512,0.0,242.118317,0.000534858909,0.0,88.173994,73.875858,73.757577,90.83059899999999,79.446552,0.019628974,0.0,68.735727,14.377982000000001,21.574923000000002,75.695141,74.362678,0.0,74.313152,73.93909599999999,0.0,74.005564,0.0,6.129695,30.475575,10.0,55.0,56.5,22.709024,68.68653,30.485784999999996,0.0,9.12766,9.335789,5.5980870000000005,10.0,1.0,9.711878,0.0,983.695432,10.0,0.0,0.0,73.1963,0.0,0.2797216,0.24007171300000002,8.24,1.0,84.242429,63.757626,57.033145999999995,238.686278,4.146,0.0,8.886764999999999,9.398463000000001,10.621293,10.0,0.0,48.922939,16.516268,23.830891,54.6033970890474,30.559828999999997,0.0,0.014259105,0.0,0.044327056,0.0,0.019846986,0.0,0.015788448,0.0,0.015240867,2.02077,2.0131360000000003,2.018612,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011473978999999999,5.731735,0.0,0.083146191,0.0,0.044270277999999996,9.5,9.79299,0.0,0.01955709,9.5,9.75585,0.0,0.042941999,0.228553163,73.23846800000001,1.016273,72.82321999999999,0.566147319,72.40942,0.882641841,72.25605300000001,0.024042239,7.490130000000001,1.0,1.0,73.20318,73.131152,31.193039000000002,72.644719,72.614114,31.591653000000004,72.601291,72.876558,32.015568,72.710002,72.917461,31.353695000000002
 10/25/2017,14:22:38.118,0.0,73.215114,0.0,4.392512,11.803205,0.0,0.000405257869,74.735046,0.0,72.963886,0.023096801,4.714777,14.384638,0.0,0.0,75.272409,0.0,77.818432,30.812021,72.32964100000001,0.0,0.0,0.0,131.470029,1.0,0.010448,98.08705400000001,23.562402,11.877213000000001,21.139376000000002,1.0,11026.265,1.0,0.00404,15.153531,42.654666,0.0,2.69062,0.0,1.988068,0.0,1.981589,0.0,1.988358,10.0,8.980497,0.0,0.0,0.0,0.138971855,0.0,0.136943994,0.0,0.177755528,0.0,0.0,0.0,2.087376,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.221065,0.0,0.0,72.84637,0.0,10.784191,0.0,19.840613,72.003577,0.0,242.11822,0.000657985282,0.0,88.184412,73.873565,73.759636,90.852524,79.451378,0.030379142999999997,0.0,68.707387,14.380694,21.617942000000003,75.688211,74.36440999999999,0.0,74.313386,73.94036,0.0,74.005611,0.0,13.038827000000001,30.476345000000002,10.0,55.0,56.5,22.692560999999998,68.68040400000001,30.480490000000003,0.0,9.158922,9.288986,6.6250350000000005,10.0,1.0,9.817426,0.0,986.486532,10.0,0.0,0.0,73.196628,0.0,0.5164762629999999,7.7945850000000005,8.24,1.0,84.30367199999999,63.836353,57.102383999999994,215.886617,4.146,0.0,9.023221000000001,9.327316999999999,11.166387,10.0,0.0,48.918652,16.661001000000002,23.823468,54.921318424017414,30.557181,0.0,0.020319363,0.0,0.043811685999999996,0.0,0.019234984,0.0,0.015305288,0.0,0.016303816999999998,2.020834,2.013394,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011481469,5.738054,0.0,0.083339604,0.0,0.04285192,9.5,9.793699,0.0,0.018784035,9.5,9.7391,0.0,0.041234836000000004,0.24965279699999998,73.25366,0.8404425729999999,72.863732,0.137121417,72.342864,0.481748784,72.318991,0.015987616,7.301,1.0,1.0,73.20210300000001,73.132743,31.215131,72.645561,72.614114,31.667714,72.601057,72.87595,32.097456,72.709393,72.920503,31.302839000000002
 10/25/2017,14:22:48.118,0.0,73.21576999999999,0.0,5.502537,0.0,0.0,0.00031270171,74.525026,0.0,72.962061,0.025221359,3.998632,0.0,0.0,0.0,75.015315,0.0,77.81997700000001,30.803102000000003,72.33127900000001,0.0,0.0,0.0,147.303226,1.0,0.010448,97.889573,23.568897,11.838499,21.120603,1.0,11092.655,1.0,0.00404,14.864865,42.653874,0.0,2.692393,0.0,1.9865849999999998,0.0,1.98175,0.0,1.98852,10.0,8.980239,0.0,0.0,0.0,0.136139288,0.0,0.138682161,0.0,0.164640855,0.0,0.0,0.0,2.08744,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.469918,0.0,0.0,72.851434,0.0,12.858788,0.0,10.647158000000001,72.016598,0.0,242.12975,0.0,0.0,88.192014,73.874829,73.764083,90.87243000000001,79.456485,0.004421419,0.0,68.681386,14.382289000000002,21.624907,75.681843,74.365066,0.0,74.313386,73.942279,0.0,74.002708,0.0,8.213656,30.576728999999997,10.0,55.0,56.5,22.709253,68.68316300000001,30.480815000000003,0.0,9.129464,9.305786999999999,7.90872,10.0,1.0,9.898986,0.0,1003.426,10.0,0.0,0.0,73.195458,0.0,0.560718296,17.867271,8.24,1.0,84.41115400000001,63.777457999999996,56.803157999999996,212.631813,4.146,0.0,9.061693,9.283673,8.360755000000001,10.0,0.0,48.915715999999996,16.534189,23.822076000000003,54.824533184178975,30.558157,0.0,0.044431455,0.0,0.045744322999999996,0.0,0.018139823,0.0,0.014596655,0.0,0.017849926999999998,2.020706,2.013394,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011496672,5.739182,0.0,0.081921246,0.0,0.044173572,9.5,9.79299,0.0,0.018590771000000002,9.5,9.738971000000001,0.0,0.043908317999999995,0.23558637600000001,73.218936,0.882641845,72.820327,0.60834659,72.413037,0.798243302,72.31031,0.034029971,7.580667,1.0,1.0,73.203882,73.133024,31.194221999999996,72.645889,72.613225,31.607810999999998,72.59778100000001,72.87711999999999,31.97308,72.708691,72.921766,31.196857
 10/25/2017,14:22:58.118,0.0,73.21708000000001,0.0,4.607355,25.991489,0.0,0.00010746848,74.55761600000001,0.0,72.963559,0.019217174,3.8195959999999998,0.0,0.0,0.0,75.048629,0.0,77.825177,30.80208,72.32875200000001,0.0,0.0,0.0,146.6635,1.0,0.010448,97.99755,23.567645000000002,11.764372999999999,21.105912,1.0,11104.201000000001,1.0,0.00404,14.634986999999999,42.655457,0.0,2.70728,0.0,1.987004,0.0,1.9825240000000002,0.0,1.988391,10.0,8.97892,0.0,0.0,0.0,0.13855340800000002,0.0,0.137362442,0.0,0.158518526,0.0,0.0,0.0,2.094916,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.14188,0.0,0.0,72.82105,0.0,5.1684730000000005,0.0,9.604271,71.94353199999999,0.0,242.12782,0.0,0.0,88.204074,73.873986,73.766798,90.892101,79.459671,0.013860591,0.0,68.660669,14.380135000000001,21.6753,75.684606,74.366096,0.0,74.317458,73.94471300000001,0.0,73.9999,0.0,0.0,30.458268,10.0,55.0,56.5,22.683643,68.67965600000001,30.476913,0.0,9.39339,9.332189,2.757933,10.0,1.0,9.796436,0.0,1013.579,10.0,0.0,0.0,73.193445,0.0,0.375380049,8.869219000000001,8.24,1.0,84.363415,63.734789,57.11984399999999,215.341477,4.146,0.0,9.151862,9.498904,9.803652,10.0,0.0,48.913292,16.426659,23.822447,54.78306091335722,30.557506,0.0,0.053102782,0.0,0.044455898,0.0,0.018268665,0.0,0.015498551999999999,0.0,0.017721085,2.021157,2.013684,2.0185470000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011487001,5.729769,0.0,0.080728535,0.0,0.047203700999999994,9.5,9.791766,0.0,0.016013922,9.5,9.714780000000001,0.0,0.044230424000000004,0.418449876,73.255107,0.7419776140000001,72.84854,1.431232,72.557722,1.691461,72.32767199999999,0.031130307000000003,7.314210000000001,1.0,1.0,73.203601,73.13213499999999,31.225782000000002,72.647667,72.61439399999999,31.684265999999997,72.60204,72.876839,31.922093,72.712108,72.920737,31.343214
