date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:23:08.118,0.0,73.21609699999999,0.0,4.750584,6.272179,0.0,0.000574273467,74.755324,0.0,72.962108,0.02346629,2.960222,25.515434,0.0,0.0,75.272409,0.0,77.826863,30.795158,72.315088,0.0,0.0,0.0,145.543981,1.0,0.010448,98.176043,23.554701,11.657036999999999,21.118807999999998,1.0,11028.937,1.0,0.00404,14.454571,42.654247,0.0,2.6907490000000003,0.0,1.985812,0.0,1.9813630000000002,0.0,1.988229,10.0,8.976344000000001,0.0,0.0,0.0,0.136622112,0.0,0.13810277199999998,0.0,0.148593908,0.0,0.0,0.0,2.091887,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.249187,0.0,0.0,72.83407199999999,0.0,6.849612,0.0,10.454625,71.992725,0.0,242.120487,0.00229967,0.0,88.211442,73.872676,73.76773399999999,90.91454300000001,79.463888,0.0,0.0,68.661885,14.379657,21.590492,75.67908100000001,74.36586199999999,0.0,74.31516500000001,73.94901899999999,0.0,74.000087,0.0,0.0,30.474037,10.0,55.0,56.5,22.655519,68.68316300000001,30.473521999999996,0.0,9.242488999999999,9.332789,6.721311999999999,10.0,1.0,9.925972999999999,0.0,1018.1189999999999,10.0,0.0,0.0,73.192275,0.0,0.254013392,13.69705,8.24,1.0,84.272441,63.585147,56.902498,235.190971,4.146,0.0,9.137435,9.175460000000001,8.088208,10.0,0.0,48.908165999999994,16.606556,23.826113,55.301773077505736,30.553836999999998,0.0,0.052490309000000006,0.0,0.045422217,0.0,0.018461929,0.0,0.015498551999999999,0.0,0.018107612,2.020899,2.0131040000000002,2.0184830000000002,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011470148000000001,5.712071,0.0,0.0822436,0.0,0.044076865,9.5,9.791927000000001,0.0,0.016271607,9.5,9.708885,0.0,0.044101580999999994,0.137121413,73.232681,0.8052765140000001,72.825391,1.5367309999999998,72.362397,1.473432,72.321885,0.031130307000000003,7.402814,1.0,1.0,73.204631,73.135364,31.125184,72.647059,72.614909,31.800918,72.60157199999999,72.878945,31.904711,72.71159300000001,72.920924,31.297403999999997
 10/25/2017,14:23:18.118,0.0,73.21619100000001,0.0,5.287693,0.0,0.0,0.000348919341,74.61193100000001,0.0,72.96412,0.022634941000000002,3.747981,26.924801000000002,0.0,0.0,75.236923,0.0,77.831453,30.798780999999998,72.308256,0.0,0.0,0.0,150.102023,1.0,0.010448,98.31599200000001,23.55034,11.613736,21.085995999999998,1.0,11072.236,1.0,0.00404,14.309428,42.648707,0.0,2.706248,0.0,1.987391,0.0,1.9818790000000002,0.0,1.988391,10.0,8.976633999999999,0.0,0.0,0.0,0.138360278,0.0,0.13456206199999998,0.0,0.15336288,0.0,0.0,0.0,2.095786,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.675355,0.0,0.0,72.87096700000001,0.0,6.563461,0.0,4.6305,71.969576,0.0,242.12034300000002,0.001478828,0.0,88.217964,73.87080300000001,73.769419,90.930647,79.467636,0.015695986000000002,0.0,68.66646800000001,14.380215,21.655225,75.685963,74.369513,0.0,74.315586,73.949534,0.0,74.000228,0.0,0.0,30.588268,10.0,55.0,56.5,22.715198,68.677364,30.468320000000002,0.0,9.218441,9.290786,14.054364000000001,10.0,1.0,9.674096,0.0,1010.7080000000001,10.0,0.0,0.0,73.189373,0.0,0.536803684,10.489189,8.24,1.0,84.16153800000001,63.880223,56.966317000000004,241.989183,4.146,0.0,8.907805,9.395472999999999,10.957969,10.0,0.0,48.906256,16.865853,23.82885,55.71029506163663,30.553696999999996,0.0,0.052651486,0.0,0.045293374000000004,0.0,0.018365297,0.0,0.015466341000000002,0.0,0.017849926999999998,2.020834,2.013716,2.01858,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011449761999999999,5.6969199999999995,0.0,0.08375866400000001,0.0,0.046172168,9.5,9.792378,0.0,0.017173504,9.5,9.700156,0.0,0.044262634,0.30591849,73.265235,0.777143668,72.807305,0.46768235700000005,72.405803,0.425483092,72.292224,0.03854056,7.430200999999999,1.0,1.0,73.203086,73.134288,31.238012,72.651084,72.61439399999999,31.792247999999997,72.601712,72.876605,31.897371999999997,72.709019,72.922188,31.409598
 10/25/2017,14:23:28.118,0.0,73.220122,0.0,6.4335260000000005,13.069728999999999,0.0,0.000542080025,74.694491,0.0,72.967069,0.024851871,4.428319,0.0,0.0,0.0,75.256476,0.0,77.835388,30.802312,72.303015,0.0,0.0,0.0,147.543122,1.0,0.010448,98.361311,23.541014,11.551353,21.072937,1.0,11067.425,1.0,0.00404,14.551469,42.649871000000005,0.0,2.69149,0.0,1.987939,0.0,1.981782,0.0,1.988745,10.0,8.976248,0.0,0.0,0.0,0.13832809,0.0,0.137974019,0.0,0.153169544,0.0,0.0,0.0,2.091597,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.177649,0.0,0.0,72.833348,0.0,6.062696,0.0,2.689125,71.971746,0.0,242.131342,0.002340712,0.0,88.233075,73.873659,73.77330400000001,90.954121,79.472696,0.010976399,0.0,68.639625,14.380694,21.667106,75.678846,74.368764,0.0,74.317412,73.952717,0.0,73.998074,0.0,0.0,30.489037,10.0,55.0,56.5,22.707195000000002,68.679422,30.466229,0.0,9.52385,9.244584,9.015899000000001,10.0,1.0,9.753857,0.0,1007.9810000000001,10.0,0.0,0.0,73.193773,0.0,0.42679646600000004,2.59785,8.24,1.0,84.151268,63.641638,57.14573299999999,226.69320699999997,4.146,0.0,9.075519,9.159916,11.551160000000001,10.0,0.0,48.900151,15.93665,23.82254,55.06654079348863,30.555695,0.0,0.054037609,0.0,0.045647691,0.0,0.017946558999999997,0.0,0.015820658,0.0,0.018043191,2.020995,2.013394,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011445368000000001,5.69879,0.0,0.084403373,0.0,0.043496627999999996,9.5,9.793215,0.0,0.014757708000000001,9.5,9.700671,0.0,0.043296315999999994,0.5520808970000001,73.24425500000001,0.9740736109999999,72.819603,1.445299,72.493337,0.706811552,72.332013,0.030485937,7.458877,1.0,1.0,73.205801,73.134522,31.155955,72.647948,72.611212,31.629881,72.598156,72.877073,31.892351,72.709861,72.918537,31.394070000000003
 10/25/2017,14:23:38.118,0.0,73.217127,0.0,5.037042,23.859238,0.0,0.0,74.72852900000001,0.0,72.96192099999999,0.023558662,3.927018,2.100725,0.0,0.0,75.22099,0.0,77.839978,30.785542,72.300628,0.0,0.0,0.0,77.653154,1.0,0.010448,98.304098,23.541710000000002,11.536675,21.075712,1.0,11064.431,1.0,0.00404,14.542955,42.652152,0.0,2.680083,0.0,1.990293,0.0,1.9821689999999998,0.0,1.988358,10.0,8.971098,0.0,0.0,0.0,0.13761994800000002,0.0,0.139293738,0.0,0.154007336,0.0,0.0,0.0,2.087569,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.964564999999999,0.0,9.263530000000001,72.8442,0.0,7.4934520000000004,0.0,9.395693,71.968129,0.0,242.12280299999998,0.000699027404,0.0,88.241568,73.86930500000001,73.777283,90.973605,79.475414,0.020153372,0.0,68.617553,14.378939,21.644982000000002,75.691395,74.36955999999999,0.0,74.318442,73.95604,0.0,74.000321,0.0,4.414434,30.332114,10.0,55.0,56.5,22.692560999999998,68.678299,30.461863,0.0,9.338681,9.216382000000001,8.678931,10.0,1.0,9.897186999999999,0.0,1014.5419999999999,10.0,0.0,0.0,73.189888,0.0,0.16134427,10.152364,8.24,1.0,84.17841899999999,63.889238,56.998829,241.58834500000003,4.146,0.0,9.246239,9.299218,7.126277,10.0,0.0,48.900290999999996,16.151482,23.81159,55.911244922849214,30.554254999999998,0.0,0.053457372,0.0,0.050543705,0.0,0.013952441999999999,0.0,0.01749561,0.0,0.02425984,2.020867,2.013426,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011447022,5.699596,0.0,0.082598189,0.0,0.041626974,9.5,9.792313,0.0,0.014274548,9.5,9.7008,0.0,0.041782417,0.291852067,73.23051,0.460649165,72.81092199999999,0.8896750520000001,72.36456700000001,1.283535,72.224946,0.036285266000000004,7.381549000000001,1.0,1.0,73.202759,73.130169,31.213946999999997,72.647667,72.613505,31.457660999999998,72.598437,72.877915,31.925569,72.710938,72.91895799999999,31.376988
 10/25/2017,14:23:48.118,0.0,73.21782900000001,0.0,3.8195959999999998,0.0,0.0,0.0,74.842229,0.0,72.965758,0.023281545,3.6405589999999997,4.759303,0.0,0.0,75.398421,0.0,77.844522,30.789258,72.283736,0.0,0.0,0.0,132.269685,1.0,0.010448,98.21971500000001,23.531828,11.550619000000001,21.03033,1.0,11044.973999999998,1.0,0.00404,14.487410999999998,42.649638,0.0,2.675347,0.0,1.987391,0.0,1.9816209999999999,0.0,1.9890349999999999,10.0,8.986033,0.0,0.0,0.0,0.136042723,0.0,0.135817405,0.0,0.144114941,0.0,0.0,0.0,2.091275,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.463801,0.0,9.167307000000001,72.877478,0.0,7.779603,0.0,14.947064000000001,71.99561899999999,0.0,242.105629,0.0005759010330000001,0.0,88.249593,73.870522,73.777563,90.994075,79.47780300000001,0.021988767000000003,0.0,68.59599399999999,14.376228,21.587214000000003,75.692706,74.370589,0.0,74.31975200000001,73.95636800000001,0.0,74.001772,0.0,10.233495,30.569806,10.0,55.0,56.5,22.770532,68.67661600000001,30.46177,0.0,8.974955,9.206782,13.139738000000001,10.0,1.0,9.700483,0.0,1010.05,10.0,0.0,0.0,73.189373,0.0,0.198411919,12.012922999999999,8.24,1.0,84.252323,63.813516,57.110211,224.047677,4.146,0.0,8.99076,9.35721,18.877868,10.0,0.0,48.896328999999994,16.585005,23.804445,53.44442189918149,30.553558000000002,0.0,0.035598951000000004,0.0,0.043876107000000004,0.0,0.017141293999999998,0.0,0.024743,0.0,0.024807421,2.021092,2.01378,2.018612,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011456361000000002,5.698242,0.0,0.082727131,0.0,0.042271682000000005,9.5,9.793119,0.0,0.018333086000000002,9.5,9.6989,0.0,0.044166002999999995,0.214486741,73.22617,1.079572,72.852158,1.473432,72.397121,1.283535,72.285714,0.026941903,7.246549000000001,1.0,1.0,73.206784,73.13045,31.19225,72.650428,72.612663,31.705940999999996,72.595535,72.87562199999999,32.001663,72.709581,72.921766,31.239559999999997
 10/25/2017,14:23:58.118,0.0,73.217876,0.0,5.037042,10.520648,0.0,0.000562200925,74.629312,0.0,72.965197,0.02392815,3.210872,0.0,0.0,0.0,75.118153,0.0,77.845927,30.799571000000004,72.27835400000001,0.0,0.0,0.0,144.504428,1.0,0.010448,98.16546600000001,23.537813,11.513189,21.014495999999998,1.0,11076.298,1.0,0.00404,14.445651999999999,42.648846999999996,0.0,2.678118,0.0,1.9871330000000003,0.0,1.9818790000000002,0.0,1.989712,10.0,8.996141,0.0,0.0,0.0,0.138006207,0.0,0.139261549,0.0,0.156230708,0.0,0.0,0.0,2.0895349999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.210360000000001,0.0,9.295605,72.92233,0.0,5.848082,0.0,15.588841,72.007917,0.0,242.081073,2.720855,0.0,88.261512,73.870335,73.779155,91.010836,79.48258299999999,0.047684292999999996,0.0,68.59730400000001,14.379657,21.560584,75.695468,74.370168,0.0,74.31975200000001,73.958943,0.0,74.000977,0.0,9.880824,30.682883,10.0,55.0,56.5,22.764816,68.67479200000001,30.457683000000003,0.0,8.904014,9.265585,7.282924,10.0,1.0,9.611127,0.0,1012.12,10.0,0.0,0.0,73.188437,0.0,0.5296293,0.0,8.24,1.0,84.293965,63.974575,57.010268,230.845888,4.146,0.0,9.091148,9.233452999999999,0.0,10.0,0.0,48.891157,16.375616,23.805605,52.08965204961199,30.552025,0.0,0.0,0.0,0.04664622,0.0,0.021682991000000002,0.0,0.024356472,0.0,0.019685932,2.0212209999999997,2.01349,2.018161,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011460698,5.697758,0.0,0.082791602,0.0,0.044753809000000006,9.5,9.792152,0.0,0.023422363999999998,9.5,9.699575999999999,0.0,0.044971267999999995,0.20042031600000002,73.241362,0.741977613,72.815986,0.123054995,72.48755,1.396066,72.320438,0.031130307000000003,7.270069,1.0,1.0,73.206316,73.132182,31.183965,72.647761,72.612289,31.78476,72.598203,72.87829,31.973466,72.711874,72.919801,31.26363
 10/25/2017,14:24:08.118,0.0,73.22045,0.0,6.290297,10.440488,0.0,0.000602442731,74.573548,0.0,72.965244,0.022542569,3.783788,0.0,0.0,0.0,75.118153,0.0,77.851407,30.789351,72.273207,0.0,0.0,0.0,127.55171200000001,1.0,0.010448,98.160953,23.532292,11.544931,21.066244,1.0,11077.581,1.0,0.00404,14.561604,42.649871000000005,0.0,2.668161,0.0,1.985812,0.0,1.982588,0.0,1.988584,10.0,8.985261,0.0,0.0,0.0,0.138263713,0.0,0.139486867,0.0,0.161321908,0.0,0.0,0.0,2.096076,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.070343,0.0,14.0747,72.830455,0.0,5.3473180000000005,0.0,14.979153,71.963065,0.0,242.05685499999998,3.097337,0.0,88.267801,73.867714,73.781963,91.03618900000001,79.48675300000001,0.00704341,0.0,68.62690500000001,14.377424,21.60729,75.705395,74.371338,0.0,74.319986,73.96264000000001,0.0,74.001023,0.0,2.458717,30.479421999999996,10.0,55.0,56.5,22.755441,68.677972,30.454663,0.0,9.270745,9.402391999999999,4.346494,10.0,1.0,9.672897,0.0,1019.13,10.0,0.0,0.0,73.188437,0.0,0.43337298399999996,12.221434,8.24,1.0,84.342969,63.737193000000005,56.941632999999996,213.657958,4.146,0.0,8.987153,9.140784,9.931909,10.0,0.0,48.888687,16.327749,23.797857,52.76302346672242,30.553371999999996,0.0,0.001203761,0.0,0.042845367,0.0,0.024936262999999997,0.0,0.019267193999999998,0.0,0.014628865,2.020963,2.013362,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011466367,5.697662,0.0,0.082146894,0.0,0.046752405,9.5,9.792056,0.0,0.02529058,9.5,9.700285000000001,0.0,0.044681372999999996,0.003490393,73.25149,0.8545090009999999,72.852158,0.228553168,72.457889,1.410133,72.229286,0.032419047,7.218839999999999,1.0,1.0,73.205239,73.134569,31.137414,72.645561,72.61285,31.709882,72.595676,72.877213,32.097456,72.715103,72.920362,31.323803
 10/25/2017,14:24:18.118,0.0,73.219888,0.0,4.28509,0.13193866099999998,0.0,0.000477693121,74.716217,0.0,72.96398,0.020418011,3.4973300000000003,0.0,0.0,0.0,75.20433299999999,0.0,77.856044,30.790002,72.280366,0.0,0.0,0.0,136.188001,1.0,0.010448,98.195787,23.519302,11.61025,21.077507,1.0,11069.456,1.0,0.00404,14.471194,42.650662,0.0,2.662651,0.0,1.988906,0.0,1.9818790000000002,0.0,1.987939,10.0,8.986194,0.0,0.0,0.0,0.138360278,0.0,0.13832809,0.0,0.1697965,0.0,0.0,0.0,2.092209,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.501099,0.0,0.0,72.890499,0.0,9.246128,0.0,5.46481,71.98332099999999,0.0,242.033023,3.098445,0.0,88.276294,73.866825,73.78655,91.05243399999999,79.490641,0.00022623081399999998,0.0,68.61675799999999,14.376307,21.669974,75.708111,74.371338,0.0,74.32125,73.963904,0.0,74.00036800000001,0.0,15.010575,30.520190999999997,10.0,55.0,56.5,22.707424,68.675634,30.451690000000003,0.0,9.389783,9.281786,12.786724000000001,10.0,1.0,9.883394000000001,0.0,991.491265,10.0,0.0,0.0,73.185255,0.0,0.358041955,12.462024000000001,8.24,1.0,84.346487,63.777457999999996,56.941031,225.250191,4.146,0.0,9.034642,9.338078999999999,10.797647,10.0,0.0,48.883933,16.704785,23.798507,54.94897562029381,30.550306,0.0,0.010616503000000001,0.0,0.044359265999999994,0.0,0.019653722,0.0,0.016142764,0.0,0.015820658,2.020963,2.013587,2.01858,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011464803,5.698726000000001,0.0,0.079052293,0.0,0.043528863,9.5,9.793248,0.0,0.019267193999999998,9.5,9.699672999999999,0.0,0.043586211,0.40438345200000003,73.269575,0.791210095,72.837689,0.65757907,72.424612,1.107705,72.304523,0.0,7.306477,1.0,1.0,73.206316,73.135271,31.205268,72.644766,72.612101,31.635398,72.598577,72.876979,32.1693,72.711733,72.92069000000001,31.416586
 10/25/2017,14:24:28.118,0.0,73.220871,0.0,7.113863,0.0,0.0,0.000167831198,74.614104,0.0,72.96384,0.022265452999999998,5.251886,15.553772,0.0,0.0,75.0747,0.0,77.859183,30.780014,72.272598,0.0,0.0,0.0,139.78645500000002,1.0,0.010448,98.248062,23.518745000000003,11.650249,21.083057999999998,1.0,11161.184,1.0,0.00404,14.615526999999998,42.649126,0.0,2.666647,0.0,1.9871330000000003,0.0,1.981428,0.0,1.9874880000000001,10.0,8.977214,0.0,0.0,0.0,0.137523383,0.0,0.137330253,0.0,0.159452986,0.0,0.0,0.0,2.097848,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.53228,0.0,0.0,72.83985899999999,0.0,7.636528,0.0,10.534847000000001,71.952213,0.0,242.013437,3.098158,0.0,88.28741600000001,73.866169,73.785989,91.075862,79.49289,0.010976399,0.0,68.59730400000001,14.380375,21.611796,75.71443199999999,74.37344499999999,0.0,74.320314,73.96544899999999,0.0,73.996623,0.0,0.0,30.534806,10.0,55.0,56.5,22.704908,68.67315500000001,30.450343,0.0,9.253912,9.153979,7.844536,10.0,1.0,9.89179,0.0,1011.27,10.0,0.0,0.0,73.18633100000001,0.0,0.517671993,12.654494999999999,8.24,1.0,84.358257,63.453534999999995,56.788106000000006,236.89052400000003,4.146,0.0,8.986552,9.224485000000001,9.450944,10.0,0.0,48.883047999999995,16.383557,23.795398000000002,55.08729098636541,30.552536,0.0,0.053296195,0.0,0.043103052,0.0,0.01801098,0.0,0.016303816999999998,0.0,0.018268665,2.02135,2.013362,2.0185470000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011464592,5.699725,0.0,0.086659852,0.0,0.043657805,9.5,9.793409,0.0,0.015595184,9.5,9.699447,0.0,0.043972739000000004,0.34811775899999997,73.242809,0.594280171,72.841306,0.96704038,72.402909,0.390317034,72.313204,0.031452492,7.327742,1.0,1.0,73.208703,73.13166700000001,31.163845000000002,72.644906,72.61182099999999,31.697665,72.597688,72.876745,32.019045,72.713324,72.918678,31.340884000000003
 10/25/2017,14:24:38.118,0.0,73.221058,0.0,3.998632,5.855348,0.0,0.0007352407080000001,74.603965,0.0,72.96398,0.018016337,3.6047519999999995,0.0,0.0,0.0,75.10077199999999,0.0,77.86204000000001,30.789862,72.263099,0.0,0.0,0.0,84.050405,1.0,0.010448,98.308658,23.522085999999998,11.612085,21.087301999999998,1.0,11068.386999999999,1.0,0.00404,14.662556,42.648707,0.0,2.663521,0.0,1.9869720000000002,0.0,1.981524,0.0,1.9881650000000002,10.0,8.967428,0.0,0.0,0.0,0.136300229,0.0,0.13816714800000002,0.0,0.157422951,0.0,0.0,0.0,2.1019080000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,14.251109,72.925224,0.0,5.5619309999999995,0.0,12.492267,71.99996,0.0,241.99114900000004,0.961660045,0.0,88.29539399999999,73.867246,73.789265,91.092952,79.497576,0.0,0.0,68.57799,14.369289000000002,21.601144,75.716445,74.371713,0.0,74.321203,73.966432,0.0,74.000087,0.0,0.038116332,30.537114000000003,10.0,55.0,56.5,22.770532,68.67367,30.450621999999996,0.0,9.36333,9.288986,9.224497999999999,10.0,1.0,9.646509,0.0,1008.446,10.0,0.0,0.0,73.18445899999999,0.0,0.450711078,17.337973,8.24,1.0,84.37392,63.30149,56.662275,252.266668,4.146,0.0,8.893378,9.250193,9.146332000000001,10.0,0.0,48.878295,16.2851,23.782547,54.9351467848996,30.550724,0.0,0.054488905,0.0,0.047612539,0.0,0.0138236,0.0,0.017882138,0.0,0.023873312999999997,2.0211240000000004,2.0138130000000003,2.018193,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011465051,5.697726,0.0,0.083178427,0.0,0.043980159000000005,9.5,9.793633999999999,0.0,0.015305288,9.5,9.700124,0.0,0.042684314,0.5380144729999999,73.212425,0.41141668200000003,72.839136,1.550797,72.474528,1.332767,72.197455,0.032096862000000004,7.387027000000001,1.0,1.0,73.208001,73.132275,31.178441999999997,72.644906,72.612944,31.643674,72.598764,72.875295,31.921321000000002,72.715103,72.920784,31.353307
 10/25/2017,14:24:48.118,0.0,73.221058,0.0,7.3287070000000005,17.446454,0.0,0.000795603423,74.518508,0.0,72.966039,0.025590847000000003,4.356705000000001,14.192452,0.0,0.0,75.01097,0.0,77.869019,30.783079999999998,72.249248,0.0,0.0,0.0,92.526763,1.0,0.010448,98.339169,23.535122,11.655753,21.020536,1.0,11074.053,1.0,0.00404,14.493087,42.647496999999994,0.0,2.655272,0.0,1.9868759999999999,0.0,1.9821689999999998,0.0,1.9886810000000001,10.0,8.974381,0.0,0.0,0.0,0.137523383,0.0,0.136268041,0.0,0.152073969,0.0,0.0,0.0,2.0975580000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.381557,0.0,8.124887,72.90496800000001,0.0,5.883851,0.0,7.999828999999999,71.957277,0.0,241.969392,0.908058947,0.0,88.306093,73.867574,73.79432,91.113517,79.499356,0.037720722000000005,0.0,68.588886,14.377424,21.576152,75.720331,74.372977,0.0,74.321625,73.968726,0.0,74.00083599999999,0.0,0.0,30.569806,10.0,55.0,56.5,22.749953,68.67072399999999,30.447881,0.0,9.095195,9.232583,9.850294,10.0,1.0,9.70648,0.0,1012.216,10.0,0.0,0.0,73.182119,0.0,0.475821421,8.372,8.24,1.0,84.403041,63.345361,56.669499,211.20483,4.146,0.0,9.075519,9.199972,13.907891000000001,10.0,0.0,48.874287,16.405108,23.784356,54.00969392884551,30.552025,0.0,0.050523949000000005,0.0,0.044198213,0.0,0.02319689,0.0,0.024098787000000003,0.0,0.025000685,2.020802,2.01378,2.018225,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011467749,5.698468,0.0,0.082920544,0.0,0.044173572,9.5,9.793376,0.0,0.014693287,9.5,9.699834,0.0,0.041911259,0.221519952,73.255107,0.277785658,72.809475,1.016273,72.40869599999999,1.396066,72.228563,0.028230643,7.4585539999999995,1.0,1.0,73.208749,73.13363299999999,31.189488,72.64514,72.608638,31.855697999999997,72.600964,72.875856,31.990848,72.710376,72.92055,31.348648999999998
 10/25/2017,14:24:58.118,0.0,73.21928,0.0,2.279884,7.811247,0.0,0.000562200923,74.490988,0.0,72.964822,0.023558662,5.108657,30.608372999999997,0.0,0.0,74.997934,0.0,77.869488,30.781501000000002,72.241621,0.0,0.0,0.0,57.821675,1.0,0.010448,98.34960500000001,23.543288,11.607130999999999,21.063142000000003,1.0,11074.908000000001,1.0,0.00404,14.669854,42.650755,0.0,2.659557,0.0,1.989487,0.0,1.9818790000000002,0.0,1.988358,10.0,8.968522,0.0,0.0,0.0,0.136139288,0.0,0.136493358,0.0,0.153459549,0.0,0.0,0.0,2.0938529999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.4888639999999995,0.0,6.89002,72.912925,0.0,6.2057709999999995,0.0,17.193282999999997,72.01442800000001,0.0,241.944114,0.907197062,0.0,88.314728,73.864437,73.793899,91.132109,79.505635,0.013336192,0.0,68.663475,14.378859,21.575332999999997,75.716679,74.37344499999999,0.0,74.325604,73.969708,0.0,73.998496,0.0054769580000000005,0.0,30.459421999999996,10.0,55.0,56.5,22.683415,68.67011600000001,30.447974,0.0,9.190185000000001,9.306987,10.042847,10.0,1.0,9.962555,0.0,1015.3919999999999,10.0,0.0,0.0,73.180575,0.0,0.322170037,13.905562,8.24,1.0,84.463208,63.539474,56.805566000000006,230.076279,4.146,0.0,9.275694,9.117467999999999,11.006066,10.0,0.0,48.871817,16.285101,23.789135,54.6033970890474,30.553883000000003,0.0,0.054231022000000004,0.0,0.041170415,0.0,0.014242338,0.0,0.017141293999999998,0.0,0.023422363999999998,2.020995,2.013587,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011475586000000001,5.698339,0.0,0.082146894,0.0,0.044689337999999995,9.5,9.792636,0.0,0.013726968,9.5,9.698835,0.0,0.039978622000000005,0.207453528,73.222553,0.9389075370000001,72.855051,1.5929959999999999,72.481039,1.473432,72.219158,0.032741232,7.52235,1.0,1.0,73.210481,73.137985,31.171734999999998,72.648744,72.610463,31.767026,72.597126,72.877447,31.955312,72.715805,72.920784,31.432115000000003
 10/25/2017,14:25:08.118,0.0,73.221807,0.0,4.392512,7.939503,0.0,0.0008921837649999999,74.8234,0.0,72.966367,0.027438287999999998,3.4973300000000003,27.50136,0.0,0.0,75.320931,0.0,77.874453,30.778434999999998,72.237877,0.0,0.0,0.0,142.985081,1.0,0.010448,98.313642,23.548437,11.575389,21.068856,1.0,11107.088,1.0,0.00404,14.672692000000001,42.65043,0.0,2.66365,0.0,1.988487,0.0,1.981815,0.0,1.9879069999999999,10.0,8.975700999999999,0.0,0.0,0.0,0.135817405,0.0,0.137748701,0.0,0.152653979,0.0,0.0,0.0,2.0923380000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,0.042123136,72.870243,0.0,4.63194,0.0,20.707012,71.97898,0.0,241.91705,0.102770796,0.0,88.322189,73.864859,73.794788,91.15366,79.507322,0.019104576,0.0,68.673296,14.379657,21.518794,75.717897,74.375739,0.0,74.324574,73.96914699999999,0.0,74.002943,0.0,0.0,30.658268,10.0,55.0,56.5,22.695991,68.670396,30.446255999999998,0.0,9.130065,9.267385,6.063423,10.0,1.0,9.935569000000001,0.0,1023.83,10.0,0.0,0.0,73.18216600000001,0.0,0.37418431799999996,6.559558999999999,8.24,1.0,84.539507,63.68370600000001,56.78027900000001,220.440136,4.146,0.0,9.091148,9.229866000000001,8.24853,10.0,0.0,48.867809,16.172807000000002,23.798368,56.47998968899038,30.554859000000004,0.0,0.053811961,0.0,0.045196742000000005,0.0,0.017141293999999998,0.0,0.015691816,0.0,0.018945088,2.020995,2.013426,2.0182580000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01148624,5.6968559999999995,0.0,0.08485466900000001,0.0,0.044270277999999996,9.5,9.792185,0.0,0.014435601999999999,9.5,9.699608,0.0,0.04352179,0.017556817,73.252937,0.671645507,72.828284,0.36921739600000003,72.391334,1.761793,72.26473399999999,0.031774677,7.555214,1.0,1.0,73.210013,73.13821899999999,31.105853000000003,72.64593599999999,72.61388000000001,31.641309000000003,72.59829599999999,72.876277,31.86454,72.716928,72.92186,31.431726
 10/25/2017,14:25:18.118,0.0,73.221292,0.0,5.753188,12.66893,0.0,0.00038111278899999996,74.653935,0.0,72.964776,0.02974759,5.287693,28.25409,0.0,0.0,75.13553399999999,0.0,77.876935,30.778992,72.231841,0.0,0.0,0.0,137.307521,1.0,0.010448,98.31933000000001,23.544214999999998,11.565114,21.056123,1.0,11135.847,1.0,0.00404,14.579443,42.652384999999995,0.0,2.674831,0.0,1.9857799999999999,0.0,1.982427,0.0,1.988939,10.0,8.981044,0.0,0.0,0.0,0.136364605,0.0,0.137684324,0.0,0.16963538600000003,0.0,0.0,0.0,2.094336,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,0.0,72.86952,0.0,4.453094999999999,0.0,9.828892999999999,71.961618,0.0,241.886706,0.1001441,0.0,88.333733,73.865842,73.79647299999999,91.173191,79.514584,0.0,0.0,68.644302,14.380533999999999,21.554848,75.701789,74.373211,0.0,74.327476,73.97228299999999,0.0,74.00196,0.0,7.620528,30.624421999999996,10.0,55.0,56.5,22.694619,68.665112,30.445187,0.0,9.217239,9.35859,6.127607,10.0,1.0,9.877997,0.0,995.068367,10.0,0.0,0.0,73.181136,0.0,0.303038347,8.628629,8.24,1.0,84.585466,63.358582,56.882630000000006,209.280808,4.146,0.0,9.09716,9.399658,4.224451999999999,10.0,0.0,48.867902,16.775338,23.803703,55.163384161270145,30.554208000000003,0.0,0.018901005,0.0,0.044133792000000005,0.0,0.019460458,0.0,0.015112025,0.0,0.01955709,2.020738,2.01378,2.0185150000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011492211,5.698597,0.0,0.082727131,0.0,0.042368388,9.5,9.7927,0.0,0.064780798,9.5,9.699641,0.0,0.042426629,0.5380144729999999,73.25366,0.9881400370000001,72.818156,0.334051342,72.352992,0.8615422070000001,72.33129,0.033063417000000005,7.586467,1.0,1.0,73.213289,73.13985699999999,31.109009999999998,72.649165,72.615003,31.760326,72.597314,72.875435,32.106726,72.71847199999999,72.922983,31.431338
 10/25/2017,14:25:28.118,0.0,73.22499,0.0,3.4257160000000004,0.0,0.0,0.00010746848200000001,74.660453,0.0,72.965103,0.024667126,3.175065,2.276896,0.0,0.0,75.337588,0.0,77.884383,30.771188000000002,72.226272,0.0,0.0,0.0,134.828585,1.0,0.010448,98.370384,23.53772,11.561628,21.071631,1.0,11091.158000000001,1.0,0.00404,14.463895999999998,42.653967,0.0,2.665003,0.0,1.985006,0.0,1.9821689999999998,0.0,1.98852,10.0,8.986677,0.0,0.0,0.0,0.13758776,0.0,0.138682161,0.0,0.16435085,0.0,0.0,0.0,2.090534,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,0.0,72.856498,0.0,4.810784,0.0,0.0,72.011534,0.0,241.84468900000002,0.007019514,0.0,88.343682,73.86340799999999,73.799188,91.191643,79.515052,0.02461076,0.0,68.615588,14.376068,21.545834,75.7068,74.372134,0.0,74.324387,73.972143,0.0,74.00144499999999,0.0,8.35793,30.522499,10.0,55.0,56.5,22.734405,68.66745,30.443096999999998,0.0,9.15291,9.283586,5.822732,10.0,1.0,9.813228,0.0,1016.002,10.0,0.0,0.0,73.18029399999999,0.0,0.337116669,5.565122,8.24,1.0,84.585606,63.433703,56.801352,247.312311,4.146,0.0,9.249846,9.361993,3.1983919999999997,10.0,0.0,48.861191999999996,16.362911999999998,23.806719,53.09325373170798,30.553186,0.0,0.0,0.0,0.044166002999999995,0.0,0.024807421,0.0,0.019396036999999998,0.0,0.014757708000000001,2.021028,2.013619,2.0184830000000002,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011490887,5.698144999999999,0.0,0.088110446,0.0,0.042368388,9.5,9.792313,0.0,0.024807421,9.5,9.699383000000001,0.0,0.04297421,0.319984913,73.25583,0.580213743,72.857222,0.277785645,72.375419,0.8474757829999999,72.23001,0.027586272999999998,7.605799,1.0,1.0,73.214366,73.136628,31.191855,72.647948,72.610978,31.754415,72.595722,72.877026,32.121016999999995,72.71777,72.923077,31.381646999999997
 10/25/2017,14:25:38.118,0.0,73.222041,0.0,6.540947,4.749143,0.0,0.0006064669170000001,74.593826,0.0,72.966601,0.023835778,3.389909,0.0,0.0,0.0,75.319482,0.0,77.88550699999999,30.771653000000004,72.218692,0.0,0.0,0.0,146.503569,1.0,0.010448,98.444474,23.538416,11.554656,21.061020000000003,1.0,11058.979,1.0,0.00404,14.764319,42.655876,0.0,2.681243,0.0,1.9865849999999998,0.0,1.9819759999999997,0.0,1.988616,10.0,9.005766,0.0,0.0,0.0,0.135559899,0.0,0.13848903099999998,0.0,0.151751741,0.0,0.0,0.0,2.086377,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.606876,0.0,11.412519,72.87530699999999,0.0,8.494981,0.0,22.279365,71.980427,0.0,241.785594,0.0,0.0,88.350909,73.86322,73.80180899999999,91.21370999999999,79.520394,0.018842376,0.0,68.591832,14.379178,21.562222,75.714619,74.373071,0.0,74.32480799999999,73.972751,0.0,74.002849,0.0,3.1961180000000002,30.458268,10.0,54.0,56.6,22.690046,68.666187,30.441889,0.0,9.014033,9.312988,5.1167050000000005,10.0,1.0,9.779645,0.0,1015.857,10.0,0.0,0.0,73.177205,0.0,0.47342996,9.76742,8.24,1.0,84.588326,63.522045999999996,56.86818100000001,257.461528,4.146,0.0,9.074917999999998,9.507872,11.503063000000001,10.0,0.0,48.859747,16.335235,23.806951,52.32314191442164,30.555834,0.0,0.0,0.0,0.043618422000000004,0.0,0.02580595,0.0,0.022745941000000002,0.0,0.017785506,2.020931,2.01349,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011489982,5.698081,0.0,0.08401654800000001,0.0,0.043335451,9.5,9.791637,0.0,0.026933322000000003,9.5,9.699383000000001,0.0,0.044198213,0.144154625,73.240638,0.777143672,72.819603,0.502848415,72.382653,0.9459407459999999,72.238691,0.036607451,7.811684,1.0,1.0,73.214412,73.14004399999999,31.131890999999996,72.648088,72.61093100000001,31.770179,72.597594,72.874873,32.055353000000004,72.7188,72.921673,31.398728000000002
 10/25/2017,14:25:48.118,0.0,73.223398,0.0,6.11126,14.031647,0.0,0.0009123046649999999,74.614828,0.0,72.965571,0.024944242999999998,1.7785819999999999,0.0,0.0,0.0,75.257201,0.0,77.889067,30.777692,72.213404,0.0,0.0,0.0,129.310956,1.0,0.010448,98.476066,23.536143,11.667679,21.057592,1.0,11064.11,1.0,0.00404,14.902976,42.65811,0.0,2.678827,0.0,1.986231,0.0,1.9818790000000002,0.0,1.9888099999999997,10.0,9.006184,0.0,0.0,0.0,0.137877454,0.0,0.136268041,0.0,0.153846222,0.0,0.0,0.0,2.085636,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,14.090736999999999,72.87096700000001,0.0,6.313078,0.0,8.144229,72.020939,0.0,241.753756,0.0,0.0,88.36048199999999,73.86308000000001,73.80649,91.232162,79.525126,0.020415571,0.0,68.572285,14.378460999999998,21.516745,75.722953,74.374475,0.0,74.326399,73.974436,0.0,73.999572,0.030757844,10.425861,30.534036999999998,10.0,54.0,56.6,22.778535,68.664691,30.443608,0.0,9.252709,9.134178,9.368912,10.0,1.0,9.770049,0.0,1011.735,10.0,0.0,0.0,73.175426,0.0,0.417828486,20.176931,8.24,1.0,84.63414399999999,63.663874,57.168611,258.760243,4.146,0.0,9.056283,9.171275,8.072175999999999,10.0,0.0,48.853549,16.428247,23.802079,52.749269841641635,30.555972999999998,0.0,0.0,0.0,0.045744322999999996,0.0,0.026063635,0.0,0.022069518,0.0,0.017914348,2.02077,2.013426,2.0185150000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.01149609,5.700273,0.0,0.080373946,0.0,0.040208615,9.5,9.793054,0.0,0.027029954,9.5,9.699351,0.0,0.042362208,0.42548308700000004,73.246426,0.144154638,72.834795,1.698494,72.474528,1.782893,72.33129,0.036607451,7.761742999999999,1.0,1.0,73.215723,73.139296,31.109403999999998,72.64865,72.615096,31.666532,72.596144,72.87566899999999,32.017886,72.721374,72.92204699999999,31.429785
 10/25/2017,14:25:58.118,0.0,73.223352,0.0,5.788995,9.430475,0.0,7.125085900000001e-05,74.71549300000001,0.0,72.967069,0.025313731000000003,3.962825,22.920917000000003,0.0,0.0,75.081942,0.0,77.89112800000001,30.775508000000002,72.21405899999999,0.0,0.0,0.0,139.626524,1.0,0.010448,98.22300600000001,23.536932,11.792813,21.065427,1.0,11054.382,1.0,0.00404,15.091095000000001,42.655597,0.0,2.681985,0.0,1.988584,0.0,1.982072,0.0,1.987681,10.0,8.985068,0.0,0.0,0.0,0.138907479,0.0,0.138843102,0.0,0.166541999,0.0,0.0,0.0,2.085958,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,0.0,72.87530699999999,0.0,6.134233999999999,0.0,0.0,72.005024,0.0,241.72548700000002,0.0,0.0,88.36986800000001,73.859523,73.805554,91.251788,79.527328,0.0,0.0,68.551288,14.375909,21.564681,75.730305,74.374288,0.0,74.33014399999999,73.97541899999999,0.0,74.00420600000001,0.0,12.012877,30.659036999999998,10.0,54.0,56.6,22.781736,68.665486,30.436128999999998,0.0,9.250305,9.216382000000001,7.780352000000001,10.0,1.0,9.952960000000001,0.0,1012.168,10.0,0.0,0.0,73.177064,0.0,0.365814204,13.632893,8.24,1.0,84.806352,63.474568999999995,56.99581800000001,218.035108,4.146,0.0,9.170497,9.349438000000001,14.404889,10.0,0.0,48.851126,16.588635,23.798320999999998,53.25158549136982,30.557599,0.0,0.0,0.0,0.041750206,0.0,0.02374447,0.0,0.018268665,0.0,0.014177917,2.021092,2.01349,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011522883999999999,5.689764,0.0,0.082146894,0.0,0.042561800999999996,9.5,9.792667999999999,0.0,0.023841102000000003,9.5,9.697805,0.0,0.043715054,0.291852067,73.243532,0.671645497,72.824667,0.418449878,72.514317,1.782893,72.341417,0.032741232,7.66315,1.0,1.0,73.215114,73.140512,31.177653000000003,72.647948,72.613505,31.646039000000002,72.598624,72.875435,31.935226,72.71758299999999,72.92279599999999,31.479089000000002
 10/25/2017,14:26:08.118,0.0,73.223726,0.0,5.753188,5.358357,0.0,0.00047366894699999996,74.65610799999999,0.0,72.96543100000001,0.030024706,4.177668,5.079614,0.0,0.0,75.15074200000001,0.0,77.894407,30.780803999999996,72.211345,0.0,0.0,0.0,136.108036,1.0,0.010448,98.113097,23.542174,11.830426,21.076038,1.0,11066.676000000001,1.0,0.00404,15.142584,42.657459,0.0,2.673897,0.0,1.987875,0.0,1.9818470000000001,0.0,1.9881330000000002,10.0,8.984714,0.0,0.0,0.0,0.13778088900000002,0.0,0.13778088900000002,0.0,0.168797594,0.0,0.0,0.0,2.083316,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,0.0,72.916543,0.0,4.596171,0.0,5.657343,71.96668199999999,0.0,241.697556,0.00229967,0.0,88.38310200000001,73.861255,73.813511,91.274231,79.533185,0.013598391000000001,0.0,68.53749300000001,14.375909,21.66219,75.732973,74.374288,0.0,74.327382,73.97850799999999,0.0,74.005564,0.0,5.937329,30.664422,10.0,54.0,56.6,22.788139,68.665626,30.438405,0.0,9.219643,9.482797,9.737972000000001,10.0,1.0,9.843214,0.0,980.679758,10.0,0.0,0.0,73.173742,0.0,0.23009878,10.729778999999999,8.24,1.0,84.934151,63.790679000000004,56.933806000000004,215.886617,4.146,0.0,9.130222,9.256172,2.1242360000000002,10.0,0.0,48.847491,16.111102,23.797857,54.548131133000446,30.557506,0.0,0.002009646,0.0,0.043811685999999996,0.0,0.02062004,0.0,0.017109083,0.0,0.015498551999999999,2.020995,2.013651,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011543022,5.68206,0.0,0.083178427,0.0,0.043915688,9.5,9.7927,0.0,0.020040249,9.5,9.683245,0.0,0.045228952999999995,0.30591849,73.28838499999999,0.8615422090000001,72.839136,1.353867,72.490444,1.3187010000000001,72.342864,0.033707786,7.641885,1.0,1.0,73.217876,73.138921,31.1169,72.650522,72.611774,31.663773,72.59918499999999,72.87843000000001,32.078142,72.72053100000001,72.922656,31.341271999999996
 10/25/2017,14:26:18.118,0.0,73.224896,0.0,6.290296,9.767146,0.0,0.000622563638,74.402635,0.0,72.968052,0.025036615,3.1392580000000003,17.699854000000002,0.0,0.0,74.80964,0.0,77.901948,30.775972999999997,72.21153199999999,0.0,0.0,0.0,148.902539,1.0,0.010448,98.101063,23.53772,11.922349,21.123867999999998,1.0,11098.856000000002,1.0,0.00404,15.154747,42.65974,0.0,2.679665,0.0,1.989068,0.0,1.982072,0.0,1.9884549999999999,10.0,8.980819,0.0,0.0,0.0,0.13440112099999998,0.0,0.13739463,0.0,0.166928672,0.0,0.0,0.0,2.082123,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,0.0,72.87386,0.0,5.204242,0.0,9.122938000000001,72.04191800000001,0.0,241.71116,0.0,0.0,88.389625,73.857838,73.812903,91.292824,79.532154,0.029068147000000003,0.0,68.525428,14.380533999999999,21.522891,75.72847800000001,74.376956,0.0,74.329629,73.980053,0.0,74.00664,0.065994478,10.698378,30.655575,10.0,54.0,56.6,22.781279,68.664597,30.437151,0.0,9.244894,9.196581,7.924766,10.0,1.0,9.885793,0.0,1002.944,10.0,0.0,0.0,73.17594100000001,0.0,0.40587118,7.120933999999999,8.24,1.0,85.025559,63.529858,56.858548,227.110079,4.146,0.0,9.002182000000001,9.323132000000001,11.054162,10.0,0.0,48.843344,16.643534,23.797718,55.82115161326874,30.5589,0.0,0.033600355,0.0,0.044423687999999996,0.0,0.018558561,0.0,0.015176446000000001,0.0,0.017656663,2.020931,2.013716,2.018709,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011557662,5.659075,0.0,0.08578949599999999,0.0,0.043206509000000004,9.5,9.793699,0.0,0.01904172,9.5,9.690783,0.0,0.043811685999999996,0.07382250900000001,73.25149,1.044406,72.813092,0.43954951700000006,72.470911,1.304635,72.325502,0.028230643,7.7372559999999995,1.0,1.0,73.21576999999999,73.139483,31.132284999999996,72.65187900000001,72.614535,31.827717,72.598811,72.876184,31.988144000000002,72.715524,72.92246800000001,31.349813
 10/25/2017,14:26:28.118,0.0,73.22779799999999,0.0,4.106054,18.696947,0.0,0.000634636178,74.39829,0.0,72.96669399999999,0.014044339,3.067643,0.0,0.0,0.0,74.857438,0.0,77.903541,30.779317,72.20928599999999,0.0,0.0,0.0,142.585253,1.0,0.010448,98.216142,23.530297,11.995191,21.167291,1.0,11080.895,1.0,0.00404,15.183126999999999,42.659833,0.0,2.672221,0.0,1.9864240000000002,0.0,1.981524,0.0,1.987972,10.0,8.976795,0.0,0.0,0.0,0.1366543,0.0,0.13710493599999998,0.0,0.156424045,0.0,0.0,0.0,2.08193,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,0.0,72.87386,0.0,3.2727209999999998,0.0,13.823954,72.08098299999999,0.0,241.83861000000002,0.0,0.0,88.398635,73.859382,73.814494,91.311511,79.53848,0.019366775,0.0,68.51846,14.380853,21.587214000000003,75.724405,74.377377,0.0,74.328272,73.981785,0.0,74.00884,0.050333750999999996,7.187705,30.501728999999997,10.0,54.0,56.6,22.732576,68.661838,30.436176,0.0,9.54369,9.400592,6.288068,10.0,1.0,10.030922,0.0,996.2233050000001,10.0,0.0,0.0,73.172525,0.0,0.342497457,6.75203,8.24,1.0,85.008909,63.446323,56.821822,235.495608,4.146,0.0,9.085137,9.293239,4.769546,10.0,0.0,48.84134,16.399435999999998,23.800595,55.627171662227255,30.557413,0.0,0.047848409,0.0,0.044971267999999995,0.0,0.018429718,0.0,0.015112025,0.0,0.018333086000000002,2.020706,2.013168,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01155504,5.660332,0.0,0.082114658,0.0,0.043915688,9.5,9.793633999999999,0.0,0.018880667,9.5,9.683148,0.0,0.045035689000000004,0.172287472,73.20446700000001,0.509881632,72.84854,1.339801,72.52516800000001,0.46064915,72.265458,0.029841567000000003,7.924453,1.0,1.0,73.21946700000001,73.141448,31.220653999999996,72.651084,72.615471,31.648797,72.597594,72.87875799999999,31.822438000000002,72.720485,72.92354499999999,31.318756
 10/25/2017,14:26:38.118,0.0,73.22854699999999,0.0,5.645766,4.348344,0.0,0.000739264884,74.47215899999999,0.0,72.964729,0.025313731000000003,1.886004,6.184686,0.0,0.0,75.00155500000001,0.0,77.907616,30.761944,72.210643,0.0,0.0,0.0,145.863844,1.0,0.010448,98.349041,23.526771,12.118857,21.131051,1.0,11088.058,1.0,0.00404,15.230967999999999,42.660857,0.0,2.692296,0.0,1.9857470000000002,0.0,1.9820400000000002,0.0,1.988229,10.0,8.979177,0.0,0.0,0.0,0.138682161,0.0,0.138971855,0.0,0.160709675,0.0,0.0,0.0,2.081028,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,0.0,72.857222,0.0,5.669238,0.0,9.347560000000001,72.022386,0.0,241.862586,0.0,0.0,88.407598,73.857276,73.817115,91.330997,79.54180600000001,0.03116574,0.0,68.51542099999999,14.379497,21.506503,75.728853,74.37901600000001,0.0,74.329068,73.984219,0.0,74.007998,0.0,8.133503,30.586729,10.0,54.0,56.5,22.70811,68.6624,30.431531,0.0,9.220245,9.272785,12.947185000000001,10.0,1.0,9.819225,0.0,1013.323,10.0,0.0,0.0,73.170606,0.0,0.41005623700000005,5.83779,8.24,1.0,85.013271,63.235983999999995,56.732716,262.351752,4.146,0.0,9.050272,9.335687,11.134323,10.0,0.0,48.839289,16.01741,23.799758999999998,55.96669784022535,30.558668,0.0,0.050104888,0.0,0.043715054,0.0,0.018204243999999998,0.0,0.015530763000000001,0.0,0.018848456,2.020834,2.013651,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011555777,5.660268,0.0,0.084113254,0.0,0.043464392000000004,9.5,9.792764,0.0,0.018268665,9.5,9.675707000000001,0.0,0.043554000999999995,0.24965279899999998,73.250043,0.896708266,72.860839,0.24261959,72.444144,1.304635,72.324779,0.028552828,8.053655000000001,1.0,1.0,73.218859,73.142759,31.232094,72.649633,72.616079,31.629486,72.601151,72.87889799999999,31.823209999999996,72.720999,72.92279599999999,31.460065999999998
 10/25/2017,14:26:48.118,0.0,73.224568,0.0,5.323501,18.568691,0.0,0.000562200926,74.483746,0.0,72.966601,0.02346629,3.855403,24.890828,0.0,0.0,74.941446,0.0,77.912487,30.755021999999997,72.21799,0.0,0.0,0.0,147.862985,1.0,0.010448,98.301137,23.523663,12.330960000000001,21.117501999999998,1.0,11085.171999999999,1.0,0.00404,15.572339000000001,42.661928,0.0,2.6936169999999997,0.0,1.9868759999999999,0.0,1.981686,0.0,1.9887130000000002,10.0,8.976827,0.0,0.0,0.0,0.137716513,0.0,0.137362442,0.0,0.15777740199999998,0.0,0.0,0.0,2.090372,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.810784,0.0,0.0,72.83117800000001,0.0,5.27578,0.0,10.711336,72.053493,0.0,241.82336600000002,0.0,0.0,88.416186,73.85465500000001,73.820251,91.35329899999999,79.54101,0.0,0.0,68.509716,14.379577,21.593769,75.726371,74.37293000000001,0.0,74.328412,73.985811,0.0,74.012866,0.036350961,0.0,30.608652000000003,10.0,54.0,56.5,22.767331,68.659126,30.428929999999998,0.0,9.263531,9.249984,9.272636,10.0,1.0,9.981146,0.0,1003.7139999999999,10.0,0.0,0.0,73.172057,0.0,0.490768054,6.3510480000000005,8.24,1.0,85.13324200000001,63.510026,56.609894999999995,232.882145,4.146,0.0,9.176508,9.502491000000001,13.603279,10.0,0.0,48.835049,16.162144,23.797068,55.99442668806902,30.556856,0.0,0.052651486,0.0,0.043940528,0.0,0.018172033,0.0,0.015498551999999999,0.0,0.018172033,2.0212209999999997,2.01349,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011575316,5.660107,0.0,0.083307369,0.0,0.04826747,9.5,9.793472999999999,0.0,0.016046133,9.5,9.659924,0.0,0.039624305,0.221519952,73.260171,0.840442575,72.82321999999999,1.297601,72.54035999999999,1.410133,72.32911899999999,0.026619717999999997,8.014025,1.0,1.0,73.22045,73.142618,31.195406,72.65000699999999,72.617436,31.703577000000003,72.600543,72.87857,31.873424,72.71922099999999,72.923919,31.369612
 10/25/2017,14:26:58.118,0.0,73.226487,0.0,6.4335260000000005,0.01971499,0.0,0.0006869505319999999,74.532268,0.0,72.969409,0.022727313,2.673764,0.0,0.0,0.0,74.947239,0.0,77.914642,30.758599,72.22046999999999,0.0,0.0,0.0,108.04009599999999,1.0,0.010448,98.060964,23.52821,12.526916,21.129092,1.0,11103.774,1.0,0.00404,15.818434,42.662253,0.0,2.690073,0.0,1.9888419999999998,0.0,1.981105,0.0,1.988616,10.0,8.973544,0.0,0.0,0.0,0.13887529,0.0,0.136107099,0.0,0.152170637,0.0,0.0,0.0,2.0864409999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,8.509780000000001,72.852158,0.0,3.380028,0.0,3.282768,72.007194,0.0,241.80175499999999,0.0,0.0,88.4259,73.857042,73.823481,91.37208000000001,79.54977199999999,0.021726567999999998,0.0,68.528514,14.378301,21.554848,75.726606,74.376535,0.0,74.3286,73.984032,0.0,74.0131,0.0,0.0,30.744806,10.0,54.0,56.5,22.758185,68.663522,30.428371999999996,0.0,9.348901,9.161779,6.368298,10.0,1.0,9.821624,0.0,1012.954,10.0,0.0,0.0,73.170325,0.0,0.36402060799999997,10.00801,8.24,1.0,85.327228,63.534666,56.900090000000006,213.96259500000002,4.146,0.0,9.092350999999999,9.205950999999999,14.613307,10.0,0.0,48.829876,16.637182,23.791407999999997,55.83501081752689,30.559782000000002,0.0,0.053554078,0.0,0.041750206,0.0,0.014113495,0.0,0.016110554,0.0,0.022842572999999998,2.02077,2.0138130000000003,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011607271,5.660139,0.0,0.08346854599999999,0.0,0.043238745,9.5,9.793472999999999,0.0,0.014049073999999998,9.5,9.659151,0.0,0.042362208,0.312951702,73.232681,1.142871,72.78994300000001,0.559114111,72.444144,1.297601,72.251712,0.029197197999999997,8.11004,1.0,1.0,73.21993499999999,73.141729,31.217103,72.649914,72.620338,31.685841999999997,72.59913900000001,72.87824300000001,31.864927,72.722918,72.92485500000001,31.350590000000004
 10/25/2017,14:27:08.118,0.0,73.22747,0.0,7.436128999999999,3.161979,0.0,0.0,74.655384,0.0,72.969034,0.02171122,2.387306,13.503784,0.0,0.0,75.359314,0.0,77.919842,30.752746000000002,72.23039,0.0,0.0,0.0,90.527621,1.0,0.010448,97.960555,23.534658,12.680306,21.03735,1.0,11095.114,1.0,0.00404,15.841138,42.660764,0.0,2.703477,0.0,1.986231,0.0,1.980332,0.0,1.9881650000000002,10.0,8.97364,0.0,0.0,0.0,0.139486867,0.0,0.136976182,0.0,0.155779589,0.0,0.0,0.0,2.083863,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.107641000000001,0.0,11.797413,72.842753,0.0,9.424973,0.0,17.69066,71.98549100000001,0.0,241.741213,0.0029153020000000003,0.0,88.432986,73.854467,73.8232,91.392223,79.553286,0.022513165,0.0,68.566253,14.378142,21.534363,75.732365,74.37616,0.0,74.328366,73.98941500000001,0.0,74.017032,0.0,6.802974000000001,30.666728999999997,10.0,54.0,56.5,22.711997,68.659968,30.429672999999998,0.0,9.314032000000001,9.383191,12.080697,10.0,1.0,9.858806,0.0,1013.403,10.0,0.0,0.0,73.16864,0.0,0.22950091399999997,16.279379000000002,8.24,1.0,85.484401,63.458343000000006,56.815801,231.407061,4.146,0.0,8.97453,9.327914999999999,4.961932,10.0,0.0,48.825915,16.075939,23.787975,55.627171662227255,30.557367,0.0,0.050556184000000004,0.0,0.044069370999999996,0.0,0.013952441999999999,0.0,0.01852635,0.0,0.019267193999999998,2.020867,2.013716,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011633876000000001,5.658946,0.0,0.083146191,0.0,0.04369004,9.5,9.793699,0.0,0.015176446000000001,9.5,9.660761,0.0,0.041589153,0.33405133600000003,73.275363,0.6716454959999999,72.843476,0.24965279899999998,72.42678199999999,0.60131338,72.303076,0.030163752000000002,8.15547,1.0,1.0,73.222462,73.147299,31.145304,72.650194,72.625017,31.647615000000002,72.599419,72.879694,31.910891999999997,72.718238,72.923498,31.246935999999998
 10/25/2017,14:27:18.118,0.0,73.22943599999999,0.0,5.896417,0.0,0.0,0.000554152559,74.735771,0.0,72.967958,0.024205266,4.213476,27.517375,0.0,0.0,75.465772,0.0,77.920263,30.7396,72.240264,0.0,0.0,0.0,144.344497,1.0,0.010448,98.015507,23.532895,12.728377,21.099219,1.0,11092.548,1.0,0.00404,15.816407,42.662765,0.0,2.7160439999999997,0.0,1.98997,0.0,1.981686,0.0,1.988584,10.0,8.985003,0.0,0.0,0.0,0.137040559,0.0,0.136235852,0.0,0.141086,0.0,0.0,0.0,2.084282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.889969,0.0,8.654115,72.88615899999999,0.0,14.289544,0.0,4.855122,72.028173,0.0,241.685352,0.002422797,0.0,88.445188,73.855544,73.827975,91.411521,79.556425,0.037458522,0.0,68.563681,14.375829000000001,21.553619,75.73494000000001,74.37513,0.0,74.330893,73.988619,0.0,74.015253,0.076397674,8.999149000000001,30.412114000000003,10.0,54.0,56.5,22.743551,68.658939,30.469295000000002,0.0,9.164933999999999,9.110176,11.342578999999999,10.0,1.0,10.010532000000001,0.0,1008.061,10.0,0.0,0.0,73.16644000000001,0.0,0.42320927399999997,5.468886,8.24,1.0,85.536417,63.51483399999999,56.766431999999995,221.626616,4.146,0.0,9.237222000000001,9.164699,18.252613,10.0,0.0,48.824889,16.726563,23.789135,53.465089369362204,30.55825,0.0,0.033761532000000004,0.0,0.046002008,0.0,0.01749561,0.0,0.024388682999999998,0.0,0.023841102000000003,2.02077,2.013909,2.018322,2.023411,1.0,1.0,0.0,0.0,0.0,0.0,0.011643903,5.778155,0.0,0.083307369,0.0,0.044689337999999995,9.5,9.793280000000001,0.0,0.018365297,9.5,9.77624,0.0,0.04245884,0.214486741,73.234851,0.7279111890000001,72.837689,1.072539,72.41665400000001,1.332767,72.245202,0.031452492,8.503447,1.0,1.0,73.220778,73.145661,31.307839,72.649586,72.618887,31.613328999999997,72.598577,72.879085,31.933681,72.720812,72.926353,31.312933
