date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:27:28.118,0.0,73.22896800000001,0.0,5.824802,3.755161,0.0,0.001246312,74.595274,0.0,72.9688,0.01367485,3.4257160000000004,1.331979,0.0,0.0,75.078321,0.0,77.92668,30.747915000000003,72.253974,0.0,0.0,0.0,135.86813899999999,1.0,0.010448,98.17176500000001,23.533174,12.849291000000001,21.11538,1.0,11107.195,1.0,0.00404,15.99885,42.663416999999995,0.0,2.7115009999999997,0.0,1.986231,0.0,1.982298,0.0,1.989616,10.0,9.001645,0.0,0.0,0.0,0.138263713,0.0,0.138585596,0.0,0.15684294099999999,0.0,0.0,0.0,2.082993,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,11.332333,72.855775,0.0,4.882322,0.0,8.65765,72.0043,0.0,241.660509,0.0,0.0,88.451758,73.85325,73.830502,91.429222,79.562563,0.0,0.0,68.54708000000001,14.379418,21.556077,75.728994,74.37499,0.0,74.331174,73.989508,0.0,74.017874,0.030534119,12.317456,30.643652000000003,10.0,54.0,56.5,22.762987,68.657489,30.513424,0.0,9.046498,9.217582,0.912636555,10.0,1.0,9.888791000000001,0.0,1012.842,10.0,0.0,0.0,73.168266,0.0,0.461472654,0.0,8.24,1.0,85.459354,63.511228,56.789912,239.10315,4.146,0.0,9.172902,9.244812,1.450885,10.0,0.0,48.822886,16.226571,23.794378,52.18577886081803,30.556438,0.0,0.000849171417,0.0,0.044455898,0.0,0.023357943,0.0,0.024743,0.0,0.019170563,2.020995,2.01378,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011633123,5.777801,0.0,0.08346854599999999,0.0,0.043593334000000004,9.5,9.793119,0.0,0.019589301,9.5,9.777786,0.0,0.043328527,0.193387105,73.268129,0.938907534,72.825391,0.094922149,72.38771700000001,0.8685754179999999,72.248819,0.017920725,8.089097,1.0,1.0,73.21946700000001,73.147205,31.262077,72.648697,72.619261,31.666926,72.598951,72.87857,31.919389000000002,72.720812,72.928318,31.44182
 10/25/2017,14:27:38.118,0.0,73.227845,0.0,4.714777,20.348239000000003,0.0,0.001133635,74.440294,0.0,72.969128,0.01903243,1.850197,4.727273,0.0,0.0,74.916098,0.0,77.928741,30.748890000000003,72.266702,0.0,0.0,0.0,141.465734,1.0,0.010448,98.03144300000001,23.536607,12.999928,21.075222,1.0,11072.236,1.0,0.00404,16.358871,42.663231,0.0,2.712822,0.0,1.9893900000000002,0.0,1.981911,0.0,1.988939,10.0,9.005766,0.0,0.0,0.0,0.137845266,0.0,0.136622112,0.0,0.149528369,0.0,0.0,0.0,2.084701,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,5.462707,72.88181800000001,0.0,5.311548999999999,0.0,10.101647999999999,71.987661,0.0,241.65254900000002,3.344289,0.0,88.464241,73.851612,73.833638,91.450351,79.565562,0.021464369,0.0,68.52720500000001,14.377025,21.563451,75.73025799999999,74.375552,0.0,74.330332,73.99301899999999,0.0,74.02157199999999,0.291397082,6.257937999999999,30.540190999999997,10.0,55.0,56.5,22.832726,68.655478,30.51217,0.0,9.286978,9.188181,8.261733999999999,10.0,1.0,9.869000999999999,0.0,1014.7660000000001,10.0,0.0,0.0,73.164568,0.0,0.363422743,11.435508,8.24,1.0,85.357105,63.57433,56.924172999999996,224.256113,4.146,0.0,9.032839,9.573038,13.186442999999999,10.0,0.0,48.819344,16.577745,23.796141,53.78211031559314,30.558296000000002,0.0,0.0,0.0,0.044488109000000005,0.0,0.025773739,0.0,0.021972886,0.0,0.017882138,2.020963,2.013974,2.018193,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011618001000000001,5.776769,0.0,0.083855371,0.0,0.043528863,9.5,9.792475,0.0,0.026643426,9.5,9.778334,0.0,0.041170415,0.439549511,73.279703,0.727911187,72.827561,0.010523611,72.499848,1.1710040000000002,72.238691,0.023397868999999998,8.339447,1.0,1.0,73.22068399999999,73.149171,31.032476000000003,72.646638,72.624222,31.612146000000003,72.60307,72.880723,31.900076000000002,72.722684,72.92485500000001,31.411539
 10/25/2017,14:27:48.118,0.0,73.231636,0.0,5.216079,15.153884,0.0,0.0012503360000000001,74.588756,0.0,72.96749,0.022634941000000002,2.673764,0.0,0.0,0.0,75.093529,0.0,77.931927,30.762408,72.283174,0.0,0.0,0.0,148.902538,1.0,0.010448,97.939213,23.543798000000002,13.118823,21.118807999999998,1.0,11068.601,1.0,0.00404,16.45212,42.664021999999996,0.0,2.710985,0.0,1.9876169999999997,0.0,1.982749,0.0,1.988262,10.0,8.988061,0.0,0.0,0.0,0.13761994800000002,0.0,0.137523383,0.0,0.16087078900000001,0.0,0.0,0.0,2.082736,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,4.7410309999999996,72.818156,0.0,3.415797,0.0,16.246662,72.03179,0.0,241.656408,3.6033489999999997,0.0,88.471796,73.852689,73.833545,91.466691,79.570153,0.032214538,0.0,68.50602099999999,14.375988000000001,21.53846,75.724967,74.373632,0.0,74.330612,73.989789,0.0,74.02293,0.067672412,9.38388,30.638652,10.0,55.0,56.5,22.784252,68.653187,30.508546000000003,0.0,9.398800999999999,9.473796,11.182118,10.0,1.0,10.039318,0.0,1015.5360000000001,10.0,0.0,0.0,73.167096,0.0,0.26776429399999996,8.756944,8.24,1.0,85.38205699999999,63.763034,57.02411600000001,219.397957,4.146,0.0,9.03885,9.172471,7.815661,10.0,0.0,48.812773,16.413728,23.797068,53.12766834120022,30.553836999999998,0.0,0.00923038,0.0,0.043296315999999994,0.0,0.025355001000000002,0.0,0.020523409,0.0,0.016303816999999998,2.020931,2.013362,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011623216,5.777414,0.0,0.084113254,0.0,0.044689337999999995,9.5,9.79154,0.0,0.025677107999999997,9.5,9.778752,0.0,0.044166002999999995,0.228553162,73.257277,0.20745354,72.824667,1.6351950000000002,72.522274,1.1710040000000002,72.316098,0.034029971,8.447706,1.0,1.0,73.222884,73.148422,31.109799,72.64836899999999,72.624737,31.792641999999997,72.602789,72.879319,31.932522,72.723058,72.92593199999999,31.336614
 10/25/2017,14:27:58.118,0.0,73.22971700000001,0.0,5.681573,0.0,0.0,0.000493789854,74.672765,0.0,72.96983,0.020233267,3.4257160000000004,0.0,0.0,0.0,75.100047,0.0,77.938859,30.784567,72.295434,0.0,0.0,0.0,139.30666100000002,1.0,0.010448,97.82884,23.556371,13.171114999999999,21.084364,1.0,11029.9,1.0,0.00404,16.331301999999997,42.666257,0.0,2.702704,0.0,1.9871330000000003,0.0,1.982234,0.0,1.9882939999999998,10.0,8.984521,0.0,0.0,0.0,0.137652136,0.0,0.137813077,0.0,0.163513057,0.0,0.0,0.0,2.08802,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,14.010551000000001,72.865179,0.0,4.31002,0.0,7.213652000000001,72.007917,0.0,241.67507700000002,0.013298958999999999,0.0,88.481323,73.852314,73.83523000000001,91.491248,79.569825,0.040342712999999995,0.0,68.49685600000001,14.377025,21.429888000000002,75.72506,74.375598,0.0,74.333093,73.989836,0.0,74.024662,0.029751082999999998,11.77242,30.675190999999998,10.0,55.0,56.5,22.778078,68.656133,30.501207,0.0,9.415033,9.224783,15.803385,10.0,1.0,9.927173,0.0,1011.35,10.0,0.0,0.0,73.164334,0.0,0.35146543700000005,6.703912,8.24,1.0,85.39988000000001,63.437309,56.855537,226.468738,4.146,0.0,9.096558,9.274705,11.583224000000001,10.0,0.0,48.81035,16.655784,23.797857,53.27224208651364,30.552536,0.0,0.002847767,0.0,0.044230424000000004,0.0,0.024839632,0.0,0.01955709,0.0,0.014918761000000001,2.020867,2.013523,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011627354,5.778188,0.0,0.082920544,0.0,0.043818982,9.5,9.792152,0.0,0.025419422999999997,9.5,9.778205,0.0,0.043554000999999995,0.376250606,73.242085,0.812309726,72.834795,0.25668601399999996,72.535296,0.8474757829999999,72.31103399999999,0.025330979,8.234409,1.0,1.0,73.222977,73.15305500000001,31.125184,72.650428,72.626655,31.702788,72.603538,72.884608,31.931363,72.72184200000001,72.924153,31.441044
 10/25/2017,14:28:08.118,0.0,73.22971700000001,0.0,3.855403,17.125815,0.0,0.0,74.410601,0.0,72.967396,0.022634941000000002,2.745378,0.0,0.0,0.0,74.827745,0.0,77.94321500000001,30.797945000000002,72.30699200000001,0.0,0.0,0.0,133.229273,1.0,0.010448,97.757673,23.588104,13.291661999999999,21.117501999999998,1.0,11052.35,1.0,0.00404,16.42374,42.666676,0.0,2.7008669999999997,0.0,1.9889709999999998,0.0,1.982363,0.0,1.988648,10.0,8.992214,0.0,0.0,0.0,0.13639679400000002,0.0,0.136815241,0.0,0.16087078900000001,0.0,0.0,0.0,2.092016,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.709595,0.0,10.418211,72.851434,0.0,3.880793,0.0,4.534233,72.044089,0.0,241.69070699999997,0.003489892,0.0,88.4916,73.850208,73.837336,91.50632,79.575542,0.02775715,0.0,68.531881,14.376307,21.336476,75.726231,74.376301,0.0,74.33211,73.988947,0.0,74.029436,0.0,6.64267,30.721345,10.0,55.0,56.5,22.758642000000002,68.652392,30.495447,0.0,9.221447,9.254783999999999,12.305342,10.0,1.0,9.888791000000001,0.0,1010.018,10.0,0.0,0.0,73.162603,0.0,0.398696796,10.232560000000001,8.24,1.0,85.388249,63.59055600000001,56.807974,231.39102799999998,4.146,0.0,9.117598,9.162307,12.785638,10.0,0.0,48.806296,16.405334,23.803564,53.06572417941832,30.551235,0.0,0.005942367,0.0,0.044198213,0.0,0.025709318,0.0,0.020201302,0.0,0.017141293999999998,2.020834,2.013909,2.018097,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011626763,5.777446,0.0,0.083533016,0.0,0.042561800999999996,9.5,9.792636,0.0,0.025644897000000003,9.5,9.779558,0.0,0.043940528,0.390317029,73.22834,0.706811555,72.849264,0.432516305,72.394951,1.522664,72.350822,0.025008793999999997,8.172869,1.0,1.0,73.222603,73.154834,31.151615999999997,72.648837,72.626515,31.778454999999997,72.602836,72.883204,31.944883,72.722965,72.929114,31.515581
 10/25/2017,14:28:18.118,0.0,73.234397,0.0,2.1366549999999997,18.664883,0.0,0.000570249285,74.382357,0.0,72.969081,0.023743406,2.5663419999999997,0.0,0.0,0.0,74.77198100000001,0.0,77.946682,30.804774,72.312187,0.0,0.0,0.0,125.23270900000001,1.0,0.010448,97.757485,23.608286,13.334229,21.106728,1.0,11018.246000000001,1.0,0.00404,16.285488,42.665791,0.0,2.697,0.0,1.988906,0.0,1.9818790000000002,0.0,1.988584,10.0,9.006603,0.0,0.0,0.0,0.137008371,0.0,0.137459006,0.0,0.155264025,0.0,0.0,0.0,2.095174,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,4.789143,72.796454,0.0,4.202713,0.0,4.2454339999999995,72.039025,0.0,241.69355299999998,0.002217586,0.0,88.5,73.848991,73.83977,91.527074,79.57816600000001,0.022775365,0.0,68.572612,14.376866,21.354094,75.70806400000001,74.375598,0.0,74.33314,73.987636,0.0,74.030794,0.0,6.899157000000001,30.562114,10.0,55.0,56.5,22.760243,68.655011,30.493868,0.0,9.188982000000001,9.317788,8.454286999999999,10.0,1.0,9.85041,0.0,1007.372,10.0,0.0,0.0,73.160637,0.0,0.384945894,4.4423699999999995,8.24,1.0,85.367142,63.491395999999995,56.812189000000004,232.208737,4.146,0.0,9.364661,9.442705,12.80167,10.0,0.0,48.807041,16.690493,23.816972,52.921224260703596,30.548029999999997,0.0,0.0,0.0,0.044488109000000005,0.0,0.025709318,0.0,0.02216615,0.0,0.01849414,2.020802,2.013974,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011624595,5.778123,0.0,0.082920544,0.0,0.041788151,9.5,9.792571,0.0,0.026224688,9.5,9.777979,0.0,0.043296315999999994,0.376250606,73.239191,0.805276518,72.87603100000001,0.200420321,72.424612,1.452332,72.319715,0.024364424,8.129694,1.0,1.0,73.22232199999999,73.15141700000001,31.089284000000003,72.65216,72.629182,31.659832,72.605409,72.881332,31.998186999999998,72.721467,72.927663,31.35913
 10/25/2017,14:28:28.118,0.0,73.23201,0.0,1.706968,10.713030999999999,0.0,0.000244290637,74.478677,0.0,72.971749,0.021803592000000004,5.251886,0.0,0.0,0.0,75.00372800000001,0.0,77.95136600000001,30.801569,72.318551,0.0,0.0,0.0,131.0702,1.0,0.010448,97.776804,23.603693,13.338816,21.081099,1.0,11049.143,1.0,0.00404,16.279001,42.667978999999995,0.0,2.711243,0.0,1.9844259999999998,0.0,1.982459,0.0,1.988648,10.0,9.002386,0.0,0.0,0.0,0.136139288,0.0,0.138263713,0.0,0.150366161,0.0,0.0,0.0,2.0950450000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.775015,0.0,12.647386000000001,72.802964,0.0,6.1700029999999995,0.0,8.609517,72.037578,0.0,241.674981,0.000411732538,0.0,88.507087,73.85039499999999,73.843234,91.549001,79.58266400000001,0.0,0.0,68.54563,14.377663,21.480282,75.717381,74.373726,0.0,74.331642,73.989087,0.0,74.029296,0.0,7.123583999999999,30.461729,10.0,55.0,56.5,22.77099,68.653374,30.488805,0.0,9.213631,9.407193,9.272636,10.0,1.0,9.912180000000001,0.0,1016.1460000000001,10.0,0.0,0.0,73.161152,0.0,0.30124475100000003,8.420117999999999,8.24,1.0,85.347255,63.161464,56.459981000000006,244.458345,4.146,0.0,9.190334,9.447486999999999,6.388797,10.0,0.0,48.800517,16.761046,23.845692,52.99002678822968,30.544359999999998,0.0,0.0,0.0,0.04403716,0.0,0.02477521,0.0,0.023583417000000002,0.0,0.017882138,2.020802,2.013265,2.018097,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011622557,5.776898,0.0,0.08266266,0.0,0.048944414000000006,9.5,9.792152,0.0,0.026740057999999997,9.5,9.77872,0.0,0.044069370999999996,0.411416664,73.27898,1.304635,72.850711,1.114738,72.403632,1.487498,72.240138,0.033063417000000005,8.078142,1.0,1.0,73.22293,73.153757,31.171734999999998,72.653377,72.62834000000001,31.632245,72.603538,72.885544,32.041061,72.722263,72.92785,31.386305
 10/25/2017,14:28:38.118,0.0,73.230419,0.0,3.031836,10.440488,0.0,0.000835845231,74.60106800000001,0.0,72.970017,0.018478198,4.464126,0.0,0.0,0.0,75.160157,0.0,77.951647,30.796784000000002,72.328378,0.0,0.0,0.0,128.031506,1.0,0.010448,97.807546,23.603970999999998,13.345421,21.095627,1.0,11079.078000000001,1.0,0.00404,16.362925,42.667933000000005,0.0,2.7107919999999996,0.0,1.988358,0.0,1.98233,0.0,1.988616,10.0,9.002353999999999,0.0,0.0,0.0,0.138038395,0.0,0.138843102,0.0,0.152653979,0.0,0.0,0.0,2.0939810000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,12.438902,72.821774,0.0,7.851141,0.0,10.32627,71.994896,0.0,241.664078,1.642263,0.0,88.51605,73.84637,73.847821,91.566703,79.58645899999999,0.006519011999999999,0.0,68.516543,14.378779999999999,21.387279,75.715321,74.37396,0.0,74.330566,73.993487,0.0,74.026721,0.058611564000000005,10.457921,30.510191,10.0,55.0,56.6,22.763215,68.65141,30.485182000000002,0.0,9.113832,9.403592,3.7367440000000003,10.0,1.0,10.036919000000001,0.0,1021.279,10.0,0.0,0.0,73.160169,0.0,0.47342996,0.0,8.24,1.0,85.320662,63.26483100000001,56.845904000000004,243.720803,4.146,0.0,9.033439999999999,9.341068,0.0,10.0,0.0,48.797488,16.473164,23.859379,52.577388656822095,30.545243,0.0,0.00013999225200000002,0.0,0.045293374000000004,0.0,0.022456046,0.0,0.023841102000000003,0.0,0.019170563,2.020834,2.013909,2.018193,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011619363999999998,5.777672,0.0,0.080502887,0.0,0.043818982,9.5,9.793151,0.0,0.024388682999999998,9.5,9.77872,0.0,0.043811685999999996,0.094922144,73.25149,0.636479437,72.830455,1.628162,72.549041,1.796959,72.313204,0.031452492,8.030135000000001,1.0,1.0,73.223632,73.154225,31.247874,72.653938,72.626796,31.742198,72.60363100000001,72.88428,31.945655,72.722029,72.92654,31.338167
 10/25/2017,14:28:48.118,0.0,73.233648,0.0,3.783789,9.831274,0.0,0.000324774256,74.592377,0.0,72.96996999999999,0.021526476,5.144464,0.0,0.0,0.0,74.954482,0.0,77.95619,30.789723,72.335865,0.0,0.0,0.0,137.78731399999998,1.0,0.010448,97.811448,23.599378,13.338266,21.142805,1.0,11063.469,1.0,0.00404,16.480905,42.670074,0.0,2.713241,0.0,1.988745,0.0,1.982072,0.0,1.988584,10.0,8.999392,0.0,0.0,0.0,0.137748701,0.0,0.142834447,0.0,0.154136227,0.0,0.0,0.0,2.093434,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,8.39752,72.840583,0.0,4.345788,0.0,17.819015,72.016598,0.0,241.648594,4.074476,0.0,88.527078,73.84655699999999,73.847727,91.58886600000001,79.590723,0.02461076,0.0,68.49358199999999,14.378620000000002,21.295916000000002,75.713261,74.376628,0.0,74.33379599999999,73.99461099999999,0.0,74.02821899999999,0.0,13.728137,30.62596,10.0,55.0,56.6,22.760472,68.64968,30.482765999999998,0.0,9.151708,9.215182,7.555707000000001,10.0,1.0,9.934369,0.0,1016.3380000000001,10.0,0.0,0.0,73.159607,0.0,0.46984276799999997,0.0,8.24,1.0,85.306825,63.175887,56.611701000000004,233.747955,4.146,0.0,9.166889999999999,9.54733,7.895822,10.0,0.0,48.793154,16.584097,23.861235,52.96250435368317,30.546126,0.0,0.0,0.0,0.044488109000000005,0.0,0.022842572999999998,0.0,0.023937734,0.0,0.01904172,2.020802,2.0135549999999998,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011618158,5.778736,0.0,0.08466125599999999,0.0,0.043528863,9.5,9.79299,0.0,0.025967003,9.5,9.777818,0.0,0.04297421,0.6083465889999999,73.25149,0.93187433,72.888329,0.587246953,72.474528,0.8474757829999999,72.233627,0.026941903,7.993726,1.0,1.0,73.22620699999999,73.15600400000001,31.247874,72.651224,72.63133499999999,31.560126,72.60157199999999,72.886012,31.976556,72.721655,72.93005,31.409598
 10/25/2017,14:28:58.118,0.0,73.234771,0.0,5.896417,9.125867,0.0,7.9299213e-05,74.514163,0.0,72.968941,0.025221359,3.6405589999999997,0.0,0.0,0.0,75.077597,0.0,77.960359,30.793671999999997,72.33783000000001,0.0,0.0,0.0,149.142435,1.0,0.010448,97.77342,23.596733999999998,13.340834,21.125991,1.0,11085.598999999998,1.0,0.00404,16.317517000000002,42.671935999999995,0.0,2.7051529999999997,0.0,1.9865849999999998,0.0,1.9827169999999998,0.0,1.988584,10.0,9.003158,0.0,0.0,0.0,0.137845266,0.0,0.13761994800000002,0.0,0.157165169,0.0,0.0,0.0,2.101489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.606876,0.0,4.115579,72.80658199999999,0.0,8.709595,0.0,16.551506,72.03106700000001,0.0,241.629202,6.105517,0.0,88.537591,73.846651,73.85058199999999,91.608775,79.595502,0.017006982,0.0,68.510651,14.376626000000002,21.320498,75.711388,74.376956,0.0,74.334311,73.997091,0.0,74.03411700000001,0.0,11.547993,30.619037,10.0,55.0,56.6,22.791339999999998,68.650428,30.478632,0.0,9.074152999999999,9.142578,8.791253999999999,10.0,1.0,9.901985,0.0,1018.921,10.0,0.0,0.0,73.154038,0.0,0.388533086,10.6977,8.24,1.0,85.333888,63.342957,56.789912,235.575776,4.146,0.0,8.984148,9.320741,11.663385,10.0,0.0,48.789519,16.663724,23.860955999999998,53.368653647251065,30.544546,0.0,0.005039776,0.0,0.041879049,0.0,0.025902582,0.0,0.021715201,0.0,0.017398979,2.021092,2.013651,2.018097,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011623553,5.77693,0.0,0.087981504,0.0,0.045011693,9.5,9.794085,0.0,0.025709318,9.5,9.777399,0.0,0.039012304,0.16525425900000001,73.235574,0.5942801670000001,72.87096700000001,0.798243301,72.492614,1.747727,72.263287,0.030485937,7.975683,1.0,1.0,73.226487,73.158437,31.218287,72.656278,72.631522,31.610570000000003,72.60732800000001,72.884795,32.029087,72.722497,72.92888,31.299734
 10/25/2017,14:29:08.118,0.0,73.232197,0.0,5.251886,2.232125,0.0,0.0,74.631485,0.0,72.971234,0.02392815,3.8195959999999998,5.8163279999999995,0.0,0.0,75.118153,0.0,77.964809,30.799989,72.336052,0.0,0.0,0.0,147.143294,1.0,0.010448,97.74140899999999,23.589171,13.397163,21.131051,1.0,10979.973,1.0,0.00404,16.236026000000003,42.669329,0.0,2.710727,0.0,1.987552,0.0,1.982234,0.0,1.9881970000000002,10.0,8.985164,0.0,0.0,0.0,0.136943994,0.0,0.136686488,0.0,0.16525308800000002,0.0,0.0,0.0,2.098944,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.788779000000002,0.0,0.0,72.845647,0.0,14.218005999999999,0.0,0.0,72.038301,0.0,241.61878199999998,6.147545,0.0,88.54608499999999,73.84744599999999,73.85325,91.627651,79.59925,0.024872959,0.0,68.616383,14.374872,21.381953,75.704365,74.37513,0.0,74.332157,74.000134,0.0,74.03088699999999,0.0,13.022797,30.606728999999998,10.0,55.0,56.6,22.832955,68.652485,30.474590999999997,0.0,9.448099000000001,9.231383000000001,12.915092999999999,10.0,1.0,10.041117,0.0,1010.323,10.0,0.0,0.0,73.158437,0.0,0.38673949,11.804412,8.24,1.0,85.368033,63.356178,56.82122,214.154997,4.146,0.0,9.287116000000001,9.431345,14.004083999999999,10.0,0.0,48.788681,16.51173,23.859147,54.3271468822199,30.542363,0.0,0.0,0.0,0.043747265,0.0,0.023035837000000003,0.0,0.018461929,0.0,0.014983182,2.020706,2.013619,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011630186,5.775834,0.0,0.080889712,0.0,0.042303917,9.5,9.792442,0.0,0.022745941000000002,9.5,9.777883000000001,0.0,0.043586211,0.319984913,73.262341,0.587246959,72.845647,0.19338711100000003,72.415207,1.332767,72.316098,0.027908457999999997,7.958606,1.0,1.0,73.223398,73.157501,31.145304,72.658197,72.628902,31.558943,72.604473,72.884186,31.8966,72.7261,72.93159399999999,31.409986
 10/25/2017,14:29:18.118,0.0,73.233789,0.0,7.650972,0.35638607299999997,0.0,0.00015978283799999998,74.709699,0.0,72.969409,0.017462105,3.1034509999999997,12.398712,0.0,0.0,75.311516,0.0,77.967104,30.8005,72.32805,0.0,0.0,0.0,159.298072,1.0,0.010448,97.717812,23.577063,13.345972,21.119298,1.0,11077.046,1.0,0.00404,16.251838,42.669515000000004,0.0,2.711823,0.0,1.9868759999999999,0.0,1.981557,0.0,1.9877779999999998,10.0,8.981334,0.0,0.0,0.0,0.138295901,0.0,0.140323762,0.0,0.17382434800000002,0.0,0.0,0.0,2.094175,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.791838,0.0,0.0,72.863732,0.0,12.572637,0.0,11.946757,71.963065,0.0,241.63735400000002,6.149843,0.0,88.55373399999999,73.846417,73.853859,91.648686,79.602811,0.000488429568,0.0,68.644302,14.380694,21.379495000000002,75.71204399999999,74.376207,0.0,74.333093,73.998823,0.0,74.027377,0.0,9.319758,30.640190999999998,10.0,55.0,56.6,22.821065,68.652298,30.471525,0.0,9.261125999999999,9.469596000000001,7.74826,10.0,1.0,10.092092,0.0,998.9342039999999,10.0,0.0,0.0,73.155489,0.0,0.245045412,11.724216,8.24,1.0,85.378399,63.381418999999994,56.801352,245.420356,4.146,0.0,9.202958,9.605921,10.765583,10.0,0.0,48.783460999999996,16.746754,23.854971,55.82115161326874,30.538971999999998,0.0,0.027507861,0.0,0.044745794000000005,0.0,0.018816246000000002,0.0,0.014757708000000001,0.0,0.017109083,2.020867,2.01378,2.018097,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011633066999999999,5.775576,0.0,0.078214173,0.0,0.042529565,9.5,9.793602,0.0,0.018977299,9.5,9.777915,0.0,0.041460311,0.22151995100000002,73.260171,0.7982433059999999,72.833348,0.19338711100000003,72.452102,1.6422290000000002,72.235074,0.023720053999999997,7.957961999999999,1.0,1.0,73.226394,73.16091800000001,31.218681,72.655436,72.627217,31.670866999999998,72.605643,72.886105,31.878446000000004,72.722871,72.929863,31.357189
 10/25/2017,14:29:28.118,0.0,73.232618,0.0,7.113863,6.143923,0.0,0.000594394368,74.564858,0.0,72.971234,0.024205266,3.1392580000000003,0.0,0.0,0.0,75.20940300000001,0.0,77.973147,30.792509999999996,72.32486800000001,0.0,0.0,0.0,141.145871,1.0,0.010448,97.797722,23.576088000000002,13.3601,21.151783,1.0,11054.382,1.0,0.00404,16.318328,42.667839,0.0,2.696324,0.0,1.987037,0.0,1.9816209999999999,0.0,1.9893580000000002,10.0,8.977632,0.0,0.0,0.0,0.138038395,0.0,0.1366543,0.0,0.160548561,0.0,0.0,0.0,2.090985,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.53228,0.0,0.0,72.837689,0.0,12.036103,0.0,11.738178999999999,72.012258,0.0,241.656215,6.150295,0.0,88.56105500000001,73.845434,73.858352,91.669253,79.60510699999999,0.007830008000000001,0.0,68.609837,14.380056,21.346308999999998,75.718692,74.379999,0.0,74.336323,74.005236,0.0,74.031262,0.10346835800000001,0.0,30.656345,10.0,55.0,56.6,22.822437,68.647949,30.471804,0.0,9.234672999999999,9.36099,11.005611,10.0,1.0,9.926573,0.0,1007.7410000000001,10.0,0.0,0.0,73.15450600000001,0.0,0.460874789,5.805711,8.24,1.0,85.314048,63.610388,56.810382999999995,253.27677999999997,4.146,0.0,9.141042,9.241225,10.284616999999999,10.0,0.0,48.780013000000004,16.540314000000002,23.848336,56.750770197851395,30.539715,0.0,0.052941605,0.0,0.045164532,0.0,0.018268665,0.0,0.014983182,0.0,0.017882138,2.0211240000000004,2.0135549999999998,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01162384,5.777317,0.0,0.077827348,0.0,0.041143442,9.5,9.79386,0.0,0.016078343000000002,9.5,9.774049,0.0,0.050608125999999996,0.256686009,73.260171,0.9670404020000001,72.877478,1.614096,72.572191,1.290568,72.253159,0.029519383,7.901899,1.0,1.0,73.224241,73.16405400000001,31.271545,72.657682,72.62899499999999,31.670471999999997,72.604005,72.887977,31.846771999999998,72.72184200000001,72.930565,31.206561999999998
 10/25/2017,14:29:38.118,0.0,73.235567,0.0,6.003838,0.244162398,0.0,0.00028453243999999997,74.645969,0.0,72.973012,0.023281545,3.4257160000000004,1.540181,0.0,0.0,75.089908,0.0,77.976988,30.787678999999997,72.318925,0.0,0.0,0.0,86.209477,1.0,0.010448,97.87086500000001,23.573258,13.281754000000001,21.161741,1.0,11030.006000000001,1.0,0.00404,16.199132000000002,42.671703,0.0,2.702672,0.0,1.9881650000000002,0.0,1.981589,0.0,1.988262,10.0,8.972643,0.0,0.0,0.0,0.13739463,0.0,0.13617147599999999,0.0,0.157551842,0.0,0.0,0.0,2.091629,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,9.792759,72.898457,0.0,5.061167,0.0,6.395386,72.08315400000001,0.0,241.66798599999998,3.326107,0.0,88.571051,73.84505899999999,73.858399,91.685077,79.60866800000001,0.017793579,0.0,68.680357,14.379736999999999,21.420056,75.716024,74.379999,0.0,74.33346800000001,74.001304,0.0,74.02878100000001,0.0,0.0,30.613652000000002,10.0,56.0,56.7,22.775334,68.650194,30.464743,0.0,9.463128999999999,9.297386999999999,11.856053,10.0,1.0,9.955959,0.0,1015.28,10.0,0.0,0.0,73.15352299999999,0.0,0.493757381,10.93829,8.24,1.0,85.26320600000001,63.434304000000004,57.0488,230.893989,4.146,0.0,9.293728,9.474989,13.106282,10.0,0.0,48.778801,16.73178,23.839892000000003,55.807292883522635,30.540226,0.0,0.054037609,0.0,0.042909788,0.0,0.014467812,0.0,0.016593713,0.0,0.022037308,2.020834,2.013587,2.018193,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011616598999999998,5.738731,0.0,0.081727833,0.0,0.04446369,9.5,9.793344,0.0,0.014435601999999999,9.5,9.765417,0.0,0.041879049,0.40438345299999995,73.26740500000001,0.9037414779999999,72.828284,0.312951708,72.405803,1.487498,72.25605300000001,0.025330979,7.8577580000000005,1.0,1.0,73.227564,73.163024,31.158717,72.656044,72.629697,31.627121999999996,72.603538,72.886901,31.871107000000002,72.724556,72.930424,31.269453000000002
 10/25/2017,14:29:48.118,0.0,73.234537,0.0,4.428319,12.043683999999999,0.0,0.001097417,74.589481,0.0,72.972872,0.02171122,3.5331379999999997,9.868258,0.0,0.0,75.223163,0.0,77.976332,30.794275,72.315556,0.0,0.0,0.0,76.293738,1.0,0.010448,97.890608,23.574696,13.279735,21.133989,1.0,11098.856000000002,1.0,0.00404,16.158589000000003,42.669329,0.0,2.710856,0.0,1.9868759999999999,0.0,1.981782,0.0,1.988616,10.0,8.972965,0.0,0.0,0.0,0.136911806,0.0,0.138843102,0.0,0.154812906,0.0,0.0,0.0,2.0868919999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.381557,0.0,12.390789999999999,72.894116,0.0,6.491923,0.0,10.61507,72.115708,0.0,241.670157,0.00808661,0.0,88.57978,73.844966,73.86069300000001,91.706113,79.611198,0.023037564,0.0,68.711362,14.378460999999998,21.243064,75.71443199999999,74.381169,0.0,74.331361,74.004019,0.0,74.029155,0.06565889,0.9518527520000001,30.482883,10.0,56.0,56.7,22.837757,68.647575,30.463675,0.0,9.347699,9.484597,10.139123,10.0,1.0,9.952960000000001,0.0,1020.541,10.0,0.0,0.0,73.15651899999999,0.0,0.337116669,13.600814999999999,8.24,1.0,85.239896,63.409063,56.832659,253.068344,4.146,0.0,9.21498,9.453466,9.066171,10.0,0.0,48.773255999999996,16.551203,23.838314999999998,55.22565288998557,30.538415000000004,0.0,0.052619251,0.0,0.043103052,0.0,0.013759179,0.0,0.018719614,0.0,0.02268152,2.021157,2.013394,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011613666000000002,5.697694,0.0,0.081921246,0.0,0.043045332,9.5,9.792442,0.0,0.014467812,9.5,9.738101,0.0,0.042748735,0.5309812620000001,73.264511,0.9107746879999999,72.873137,0.952973957,72.447038,1.1217709999999999,72.250266,0.030163752000000002,7.8062059999999995,1.0,1.0,73.227189,73.160169,31.121239000000003,72.657214,72.62997800000001,31.642097999999997,72.59979399999999,72.888352,31.961105,72.724556,72.93033100000001,31.210055999999998
 10/25/2017,14:29:58.118,0.0,73.234537,0.0,6.863213000000001,0.0,0.0,0.000493789854,74.609034,0.0,72.970251,0.019863778999999998,3.855403,25.931838,0.0,0.0,74.959551,0.0,77.98209399999999,30.790095,72.316305,0.0,0.0,0.0,129.870716,1.0,0.010448,97.92868399999999,23.573860999999997,13.260102999999999,21.173984,1.0,11106.233,1.0,0.00404,15.974119,42.667839,0.0,2.698257,0.0,1.9882939999999998,0.0,1.9828459999999999,0.0,1.988745,10.0,8.986581,0.0,0.0,0.0,0.13739463,0.0,0.139905315,0.0,0.144243832,0.0,0.0,0.0,2.092918,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,11.925711,72.847817,0.0,5.812314,0.0,15.925773999999999,72.03613100000001,0.0,241.67845400000002,0.0050494929999999995,0.0,88.590245,73.84210999999999,73.86621600000001,91.727806,79.613213,0.0,0.0,68.69284300000001,14.377424,21.411452,75.718177,74.380935,0.0,74.33534,74.00453399999999,0.0,74.031777,0.0,10.105250999999999,30.607498,10.0,56.0,56.7,22.828611,68.645892,30.461166,0.0,9.269542999999999,9.443795,16.044076,10.0,1.0,9.8714,0.0,1007.436,10.0,0.0,0.0,73.15338299999999,0.0,0.388533086,11.355312,8.24,1.0,85.21475699999999,63.440915000000004,57.037963,254.86409799999998,4.146,0.0,9.112188,9.239431,15.174432999999999,10.0,0.0,48.771671000000005,16.627879999999998,23.83451,53.67870633907134,30.535953000000003,0.0,0.043980159000000005,0.0,0.044778004,0.0,0.014596655,0.0,0.018558561,0.0,0.022230571,2.020706,2.013297,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011610361000000001,5.698855,0.0,0.082404777,0.0,0.044979457,9.5,9.791991000000001,0.0,0.01485434,9.5,9.732786,0.0,0.042201155,0.20042031600000002,73.275363,1.156937,72.89484,1.585963,72.54180699999999,1.656295,72.25605300000001,0.033707786,7.7556210000000005,1.0,1.0,73.226768,73.166674,31.237616999999997,72.656559,72.633347,31.643674,72.60452,72.89031700000001,31.913595,72.726054,72.93122,31.213938
 10/25/2017,14:30:08.118,0.0,73.237954,0.0,5.932224,0.0,0.0,5.1129953e-05,74.686525,0.0,72.97006400000001,0.026329823999999998,3.354101,0.0,0.0,0.0,75.163053,0.0,77.985232,30.785774,72.302734,0.0,0.0,0.0,143.944669,1.0,0.010448,97.92398299999999,23.568201000000002,13.184876000000001,21.18786,1.0,11085.598999999998,1.0,0.00404,16.019527,42.669422,0.0,2.69033,0.0,1.986392,0.0,1.98175,0.0,1.988745,10.0,8.988705,0.0,0.0,0.0,0.13601053400000002,0.0,0.13726587699999998,0.0,0.146563873,0.0,0.0,0.0,2.096559,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,16.063316,72.83551899999999,0.0,6.384616,0.0,8.978538,72.0043,0.0,241.68173399999998,0.0038592709999999996,0.0,88.599678,73.844451,73.86532700000001,91.744711,79.61832,0.00730561,0.0,68.735025,14.377504,21.397522,75.7149,74.379531,0.0,74.336043,74.003036,0.0,74.03556800000001,0.004917647,7.139614,30.597883000000003,10.0,56.0,56.7,22.783337,68.6465,30.454013,0.0,9.37355,9.431194,10.813058,10.0,1.0,9.969152000000001,0.0,1010.58,10.0,0.0,0.0,73.150013,0.0,0.37179285700000003,16.776598,8.24,1.0,85.19013299999999,63.662672,57.1361,242.951194,4.146,0.0,9.351436,9.476783,17.050199,10.0,0.0,48.764262,16.417811,23.834185,54.86600972560898,30.535767,0.0,0.038854728,0.0,0.045969797,0.0,0.015112025,0.0,0.021199832000000002,0.0,0.024517525,2.020867,2.013877,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011607056999999999,5.69908,0.0,0.089528804,0.0,0.044270277999999996,9.5,9.793569999999999,0.0,0.016529292,9.5,9.7391,0.0,0.043135263,0.144154624,73.27753299999999,0.334051351,72.836966,0.5872469539999999,72.453549,1.628162,72.241584,0.030808122,7.867746,1.0,1.0,73.2263,73.168079,31.2317,72.656325,72.633628,31.626728000000004,72.604099,72.888773,31.983121999999998,72.729517,72.931922,31.125425
 10/25/2017,14:30:18.118,0.0,73.236784,0.0,6.11126,0.0,0.0,0.000908280485,74.551098,0.0,72.970906,0.026329823999999998,4.1418610000000005,0.0,0.0,0.0,75.104393,0.0,77.991649,30.784149,72.299037,0.0,0.0,0.0,144.504428,1.0,0.010448,98.017717,23.564536,13.061027000000001,21.163535999999997,1.0,11110.402,1.0,0.00404,16.035744,42.670539,0.0,2.683596,0.0,1.987681,0.0,1.981557,0.0,1.989068,10.0,8.987579,0.0,0.0,0.0,0.136879618,0.0,0.135946158,0.0,0.142890475,0.0,0.0,0.0,2.104325,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,9.135232,72.87530699999999,0.0,4.381557,0.0,15.428396,72.069409,0.0,241.680866,0.003161555,0.0,88.608877,73.844123,73.872067,91.764573,79.62281800000001,0.0,0.0,68.697239,14.376068,21.394654,75.72492,74.379765,0.0,74.337634,74.006313,0.0,74.036036,0.07002152099999999,6.626639,30.597114,10.0,56.0,56.7,22.774191000000002,68.644582,30.450483000000002,0.0,9.110826,9.260785,8.662886,10.0,1.0,9.840214999999999,0.0,1017.493,10.0,0.0,0.0,73.148703,0.0,0.46207051899999996,7.730428,8.24,1.0,85.09956700000001,63.65486,56.953674,224.92952000000002,4.146,0.0,8.994968,9.57543,10.028102,10.0,0.0,48.764029,16.923022,23.83168,53.533985613327594,30.534188,0.0,0.035598951000000004,0.0,0.04561548,0.0,0.017527821000000002,0.0,0.02477521,0.0,0.024098787000000003,2.021189,2.013619,2.018161,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011592958,5.69937,0.0,0.081760069,0.0,0.044850515,9.5,9.792088,0.0,0.0,9.5,9.73517,0.0,0.042104523,0.34811775899999997,73.264511,0.77011046,72.873137,1.515631,72.51938100000001,1.656295,72.326226,0.034029971,7.8381039999999995,1.0,1.0,73.229108,73.168593,31.150038000000002,72.65679300000001,72.633581,31.709094,72.602087,72.889475,31.956857,72.726568,72.931922,31.203845
 10/25/2017,14:30:28.118,0.0,73.236316,0.0,4.6431629999999995,4.332312,0.0,0.000336846798,74.80457,0.0,72.971796,0.017739221,5.144464,0.0,0.0,0.0,75.23475,0.0,77.990197,30.78898,72.29786700000001,0.0,0.0,0.0,151.541405,1.0,0.010448,98.050952,23.559386,13.011671,21.121582999999998,1.0,11057.482,1.0,0.00404,15.969254000000001,42.669608000000004,0.0,2.699965,0.0,1.987359,0.0,1.9822009999999999,0.0,1.9889709999999998,10.0,8.987192,0.0,0.0,0.0,0.136557735,0.0,0.136525547,0.0,0.140441544,0.0,0.0,0.0,2.109191,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,17.121773,72.877478,0.0,4.345788,0.0,8.11214,72.051323,0.0,241.679419,0.001232575,0.0,88.617136,73.841174,73.871973,91.781759,79.625536,0.004945816,0.0,68.622089,14.376626000000002,21.354913,75.72173599999999,74.379296,0.0,74.336089,74.005423,0.0,74.039173,0.0,11.483872,30.644422,10.0,56.0,56.7,22.780136,68.644816,30.446766999999998,0.0,9.597798,9.315388,0.0,10.0,1.0,10.030922,0.0,1019.7389999999999,10.0,0.0,0.0,73.148188,0.0,0.560120431,7.521917,8.24,1.0,85.080526,63.680101,57.074087,235.351307,4.146,0.0,9.077923,9.461836,0.0,10.0,0.0,48.76072,16.381968,23.829035,52.10338289805266,30.532190000000003,0.0,0.037275192,0.0,0.044971267999999995,0.0,0.017560032,0.0,0.022198361,0.0,0.023486786000000003,2.020899,2.013877,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011590187,5.698951,0.0,0.079697002,0.0,0.042465095,9.5,9.793248,0.0,0.01852635,9.5,9.730499,0.0,0.04384389599999999,0.158221048,73.268129,0.713844765,72.85432800000001,1.367933,72.582319,1.4031,72.315374,0.034352156,7.881278999999999,1.0,1.0,73.22864,73.166394,31.284958000000003,72.65464,72.634845,31.685053999999997,72.602929,72.888773,31.935226,72.728721,72.933607,31.407657
 10/25/2017,14:30:38.118,0.0,73.239592,0.0,3.927018,0.0,0.0,0.00070304726,74.78501700000001,0.0,72.973995,0.025683219,3.3182940000000003,0.0,0.0,0.0,75.40421500000001,0.0,77.996802,30.783684,72.310923,0.0,0.0,0.0,130.990235,1.0,0.010448,98.030879,23.557252,12.952774,21.071631,1.0,11075.55,1.0,0.00404,15.804244,42.666722,0.0,2.689718,0.0,1.9881,0.0,1.9821369999999998,0.0,1.9886810000000001,10.0,8.986291,0.0,0.0,0.0,0.135077075,0.0,0.138907479,0.0,0.14340604,0.0,0.0,0.0,2.104873,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,11.685152,72.810199,0.0,4.7034769999999995,0.0,7.598717999999999,72.048429,0.0,241.68294,0.0018482070000000001,0.0,88.627414,73.841174,73.875156,91.801668,79.6298,0.030641342000000002,0.0,68.564616,14.375031,21.41432,75.72234499999999,74.381731,0.0,74.338758,74.001351,0.0,74.044415,0.0,12.028908,30.639421999999996,10.0,56.0,56.8,22.85422,68.641449,30.447696,0.0,9.320044000000001,9.439594,11.326532,10.0,1.0,9.889391,0.0,1013.98,10.0,0.0,0.0,73.14790699999999,0.0,0.366412069,2.4374569999999998,8.24,1.0,85.093799,63.730582,57.078301,215.501813,4.146,0.0,9.104372999999999,9.398463000000001,10.861775999999999,10.0,0.0,48.757831,16.495169,23.827597,53.67870633907134,30.531446999999996,0.0,0.034277299,0.0,0.044939057000000004,0.0,0.01852635,0.0,0.022939205,0.0,0.023035837000000003,2.020899,2.013909,2.0182580000000003,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.011592606,5.70124,0.0,0.082565954,0.0,0.043206509000000004,9.5,9.793022,0.0,0.017334557,9.5,9.702121,0.0,0.043425158,0.101955355,73.252937,0.22151996399999999,72.859392,0.6786787040000001,72.412313,1.6351950000000002,72.187327,0.022753499,7.753366000000001,1.0,1.0,73.23084,73.171542,31.221443,72.65347,72.633394,31.714216999999998,72.604005,72.891581,31.88733,72.723948,72.932811,31.376988
 10/25/2017,14:30:48.118,0.0,73.239171,0.0,7.650972,0.0,0.0,7.1250858e-05,74.609034,0.0,72.972825,0.026976427999999997,5.037042,0.0,0.0,0.0,75.067458,0.0,78.000784,30.776390999999997,72.31827,0.0,0.0,0.0,143.624806,1.0,0.010448,97.960884,23.559804,12.872776,21.019883,1.0,11060.796,1.0,0.00404,15.922224,42.669608000000004,0.0,2.699256,0.0,1.9881970000000002,0.0,1.9822009999999999,0.0,1.989712,10.0,8.986516,0.0,0.0,0.0,0.137008371,0.0,0.138746537,0.0,0.143148258,0.0,0.0,0.0,2.101683,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.7034769999999995,0.0,14.780338,72.87530699999999,0.0,4.2742510000000005,0.0,10.005381,72.071579,0.0,241.68617200000003,0.00209446,0.0,88.634923,73.8408,73.876327,91.82167199999999,79.63509499999999,0.036934123,0.0,68.602027,14.376068,21.358191,75.719723,74.380794,0.0,74.338243,73.998964,0.0,74.045913,0.0,9.72052,30.446345,10.0,56.0,56.8,22.852391,68.641356,30.446022999999997,0.0,9.406616,9.524199000000001,13.508798,10.0,1.0,9.97395,0.0,1019.691,10.0,0.0,0.0,73.14771999999999,0.0,0.387935221,11.948766,8.24,1.0,85.158709,63.894647,56.978961,237.563932,4.146,0.0,9.152463000000001,9.498306,17.483068,10.0,0.0,48.755967,16.433238,23.821286999999998,53.37554107701379,30.530193,0.0,0.035792363,0.0,0.045937587,0.0,0.015498551999999999,0.0,0.02213394,0.0,0.024130997999999997,2.020867,2.01378,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011603458999999998,5.6981779999999995,0.0,0.07972923700000001,0.0,0.044141335999999996,9.5,9.791766,0.0,0.017721085,9.5,9.69948,0.0,0.0414281,0.116021778,73.271746,0.636479437,72.819603,0.284818857,72.405803,1.663328,72.240861,0.029519383,7.768186999999999,1.0,1.0,73.233648,73.170091,31.205663,72.654359,72.63653000000001,31.707912,72.602882,72.89120600000001,31.934067,72.724837,72.935245,31.137459999999997
 10/25/2017,14:30:58.118,0.0,73.240668,0.0,3.6047519999999995,8.420461,0.0,0.000530007477,74.546752,0.0,72.97203,0.018940058,3.389909,4.727272,0.0,0.0,75.065285,0.0,78.001814,30.782476000000003,72.314526,0.0,0.0,0.0,81.091677,1.0,0.010448,97.926004,23.559618,12.906903999999999,21.055305999999998,1.0,11051.601999999999,1.0,0.00404,15.798973000000002,42.668258,0.0,2.7096,0.0,1.988648,0.0,1.982363,0.0,1.9879069999999999,10.0,8.966784,0.0,0.0,0.0,0.13987312699999999,0.0,0.137523383,0.0,0.158808531,0.0,0.0,0.0,2.099685,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,18.404752,72.883988,0.0,5.883851,0.0,6.8767190000000005,72.067238,0.0,241.70329700000002,0.001889249,0.0,88.643886,73.841268,73.878714,91.84407,79.637718,0.002586024,0.0,68.715665,14.378062,21.354503,75.727682,74.38187099999999,0.0,74.337962,73.998636,0.0,74.044696,0.005253234,0.0,30.494806,10.0,56.0,56.8,22.856507,68.639579,30.442168,0.0,9.332669000000001,9.311187,12.321388,10.0,1.0,9.979347,0.0,1007.773,10.0,0.0,0.0,73.144537,0.0,0.390924547,12.927164,8.24,1.0,85.169919,63.963156999999995,57.177040000000005,221.161644,4.146,0.0,9.132626,9.381125,14.052181,10.0,0.0,48.754709000000005,16.678923,23.820684,55.336377492280015,30.530890000000003,0.0,0.05377972599999999,0.0,0.0450679,0.0,0.013984653,0.0,0.017205715,0.0,0.023551207,2.020512,2.013458,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011605796000000002,5.699112,0.0,0.080309475,0.0,0.042239447,9.5,9.791863000000001,0.0,0.013888021,9.5,9.699995,0.0,0.041138205,0.52394805,73.268129,0.798243305,72.8442,0.158221053,72.425335,1.234302,72.226392,0.025653164,7.707613,1.0,1.0,73.229483,73.167891,31.15635,72.654125,72.639103,31.698453000000004,72.605222,72.89031700000001,31.966898999999998,72.726896,72.937164,31.381259000000004
 10/25/2017,14:31:08.118,0.0,73.240154,0.0,3.067643,3.6429379999999996,0.0,0.000159782831,74.854541,0.0,72.97184200000001,0.020602755,5.108657,16.274471,0.0,0.0,75.324552,0.0,78.00809100000001,30.780246,72.310689,0.0,0.0,0.0,140.346215,1.0,0.010448,97.925722,23.555536,12.901216,21.018087,1.0,11074.374,1.0,0.00404,15.743835,42.667002000000004,0.0,2.712757,0.0,1.987972,0.0,1.981396,0.0,1.9871009999999998,10.0,8.978984,0.0,0.0,0.0,0.137298065,0.0,0.135946158,0.0,0.153846222,0.0,0.0,0.0,2.095303,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,0.0,72.826838,0.0,7.314608,0.0,14.529909,71.998513,0.0,241.700596,0.0035309340000000003,0.0,88.651958,73.838179,73.88119499999999,91.864074,79.64067,0.044800100999999995,0.0,68.872469,14.380614000000001,21.343032,75.719301,74.384493,0.0,74.340396,73.997091,0.0,74.044134,0.0,13.311345000000001,30.415190999999997,10.0,56.0,56.8,22.837070999999998,68.639579,30.437755,0.0,9.305014,9.309987,7.266878,10.0,1.0,9.819825,0.0,1013.307,10.0,0.0,0.0,73.145099,0.0,0.40347971899999996,13.392304000000001,8.24,1.0,85.183051,63.870006999999994,57.279993000000005,223.26203399999997,4.146,0.0,9.03885,9.136001,14.917917999999998,10.0,0.0,48.745202,16.270581,23.823282,56.03602351867468,30.531168,0.0,0.044205807,0.0,0.044713583,0.0,0.01801098,0.0,0.015079813999999999,0.0,0.018204243999999998,2.020802,2.013007,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011608482,5.698144999999999,0.0,0.078052996,0.0,0.042368388,9.5,9.792861,0.0,0.019299405,9.5,9.698932000000001,0.0,0.042877578,0.16525425800000001,73.27753299999999,0.868575423,72.82973100000001,0.833409359,72.557722,1.339801,72.324779,0.029519383,7.844869999999999,1.0,1.0,73.232712,73.169155,31.182387,72.65515500000001,72.63297299999999,31.554214,72.60452,72.89195500000001,31.909346999999997,72.72844,72.93660200000001,31.142895000000003
 10/25/2017,14:31:18.118,0.0,73.24109,0.0,6.719983999999999,0.853376803,0.0,0.0010048610000000001,74.69955999999999,0.0,72.97380799999999,0.025498475,2.960222,22.936933,0.0,0.0,75.245613,0.0,78.009637,30.774486,72.29988,0.0,0.0,0.0,140.186283,1.0,0.010448,97.977525,23.55201,12.878464,21.073263,1.0,11054.275,1.0,0.00404,16.042635999999998,42.666769,0.0,2.71047,0.0,1.987746,0.0,1.9821369999999998,0.0,1.9888099999999997,10.0,8.990378999999999,0.0,0.0,0.0,0.137008371,0.0,0.13813496,0.0,0.16860425699999998,0.0,0.0,0.0,2.104003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,0.0,72.843476,0.0,6.134233999999999,0.0,0.0,72.044089,0.0,241.717865,0.00229967,0.0,88.661908,73.838459,73.88419,91.88060300000001,79.644044,0.008092206999999999,0.0,68.823412,14.375669,21.191442000000002,75.725154,74.38168399999999,0.0,74.341941,73.998964,0.0,74.044275,0.072482492,17.142628,30.501728999999997,10.0,56.0,56.8,22.812604999999998,68.639438,30.436035999999998,0.0,9.427057000000001,9.330388000000001,11.390717,10.0,1.0,9.903184,0.0,987.6254289999999,10.0,0.0,0.0,73.141823,0.0,0.276134408,12.510142,8.24,1.0,85.16311800000001,63.745606,57.150549,240.401865,4.146,0.0,9.199351,9.597551,10.749551,10.0,0.0,48.746787,16.841126000000003,23.819895000000002,54.886749597802094,30.532096999999997,0.0,0.0,0.0,0.044069370999999996,0.0,0.022423835,0.0,0.018655193,0.0,0.014564444,2.020738,2.013587,2.018225,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011605838,5.699112,0.0,0.082179129,0.0,0.040821088,9.5,9.792893,0.0,0.02165078,9.5,9.699125,0.0,0.043554000999999995,0.221519952,73.246426,0.727911187,72.87530699999999,1.00924,72.402909,0.826376149,72.247372,0.025330979,7.910921000000001,1.0,1.0,73.234397,73.17191600000001,31.196195,72.65464,72.633113,31.613328999999997,72.606439,72.892376,31.791536999999998,72.73064000000001,72.935198,31.185987
 10/25/2017,14:31:28.118,0.0,73.241651,0.0,3.1034509999999997,0.0,0.0,0.000650732902,74.716217,0.0,72.970813,0.031779776,3.24668,0.0,0.0,0.0,75.155087,0.0,78.016382,30.766218,72.300441,0.0,0.0,0.0,134.028929,1.0,0.010448,98.003191,23.549319,12.795898,21.114564,1.0,11096.396999999999,1.0,0.00404,15.732482999999998,42.666443,0.0,2.706893,0.0,1.9883259999999998,0.0,1.982459,0.0,1.989164,10.0,8.989059,0.0,0.0,0.0,0.138907479,0.0,0.13816714800000002,0.0,0.16528531,0.0,0.0,0.0,2.096688,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,12.406827,72.89484,0.0,5.5619309999999995,0.0,15.444441000000001,72.060004,0.0,241.737933,0.001971333,0.0,88.668525,73.837991,73.888356,91.89868100000001,79.646621,0.011238598,0.0,68.775103,14.377504,21.247571,75.728572,74.382339,0.0,74.34166,74.001257,0.0,74.04689599999999,0.0,13.455619,30.450190999999997,10.0,55.0,57.0,22.855135,68.64060699999999,30.435385999999998,0.0,9.519642,9.324388,14.214823999999998,10.0,1.0,9.864203,0.0,1012.938,10.0,0.0,0.0,73.140325,0.0,0.41902421700000003,19.294769,8.24,1.0,85.116733,63.819525,57.202327000000004,216.39968900000002,4.146,0.0,9.260064999999999,9.188613,13.859794,10.0,0.0,48.741195000000005,16.644895,23.821426000000002,53.96830564684108,30.532562,0.0,0.005748955,0.0,0.043070842000000005,0.0,0.025129527000000002,0.0,0.019524879,0.0,0.016368239,2.020706,2.0138130000000003,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011598831,5.699693,0.0,0.083307369,0.0,0.043915688,9.5,9.792636,0.0,0.025709318,9.5,9.700059,0.0,0.044166002999999995,0.42548308700000004,73.289108,0.7490108240000001,72.857945,0.277785651,72.423888,1.00924,72.319715,0.032096862000000004,7.970528,1.0,1.0,73.231121,73.173508,31.213946999999997,72.652487,72.637512,31.798554,72.606486,72.890692,32.005912,72.72946999999999,72.941142,31.139401
 10/25/2017,14:31:38.118,0.0,73.239358,0.0,4.67897,14.817213,0.0,0.0,74.697388,0.0,72.973153,0.029655217999999997,3.031836,6.152655,0.0,0.0,75.19854000000001,0.0,78.017881,30.759760999999997,72.29346899999999,0.0,0.0,0.0,142.505287,1.0,0.010448,98.006952,23.543891000000002,12.855896000000001,21.118645,1.0,11102.705,1.0,0.00404,15.790865,42.665046000000004,0.0,2.709761,0.0,1.987391,0.0,1.9830720000000002,0.0,1.9887130000000002,10.0,9.001774000000001,0.0,0.0,0.0,0.136943994,0.0,0.137555571,0.0,0.15097839400000002,0.0,0.0,0.0,2.095883,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,13.850178,72.83551899999999,0.0,4.63194,0.0,11.176624,72.125113,0.0,241.74618199999998,0.002258628,0.0,88.676878,73.84056600000001,73.887888,91.919812,79.652946,0.046111097000000004,0.0,68.749476,14.379019,21.250848,75.726933,74.384914,0.0,74.342549,73.99887,0.0,74.046615,0.0,13.439589000000002,30.497883,10.0,55.0,57.0,22.904981,68.637427,30.436408,0.0,9.243691,9.256584,8.35801,10.0,1.0,9.909781,0.0,1015.8889999999999,10.0,0.0,0.0,73.142525,0.0,0.369999261,6.046301000000001,8.24,1.0,85.105008,64.106188,57.192693999999996,220.00723100000002,4.146,0.0,9.320178,9.343459,8.857753,10.0,0.0,48.739657,16.481785000000002,23.816601000000002,53.98899925401727,30.535442,0.0,0.00013999225399999999,0.0,0.046259693,0.0,0.023293522,0.0,0.023905523999999997,0.0,0.01797877,2.020738,2.01378,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011597305,5.698726000000001,0.0,0.08401654800000001,0.0,0.042819684000000004,9.5,9.792442,0.0,0.026224688,9.5,9.700510000000001,0.0,0.042813157000000004,0.594280166,73.270299,1.1921030000000001,72.855051,1.241336,72.530956,1.438266,72.326949,0.029519383,8.006614,1.0,1.0,73.23285200000001,73.174678,31.265233000000002,72.655529,72.63727800000001,31.672442999999998,72.605082,72.889615,31.990848,72.729189,72.93706999999999,31.240725
