date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:31:48.118,0.0,73.24282099999999,0.0,1.7785819999999999,0.0,0.0,0.0006668296339999999,74.648866,0.0,72.97568000000001,0.024205266,4.213476,0.0,0.0,0.0,75.203609,0.0,78.023689,30.766821000000004,72.29403,0.0,0.0,0.0,124.912846,1.0,0.010448,97.991674,23.547278,12.845805,21.162229999999997,1.0,11069.563,1.0,0.00404,15.742213000000001,42.665233,0.0,2.694874,0.0,1.9872619999999999,0.0,1.9828459999999999,0.0,1.988648,10.0,8.997653999999999,0.0,0.0,0.0,0.140130633,0.0,0.137523383,0.0,0.148787245,0.0,0.0,0.0,2.1038419999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.85267,0.0,14.170923000000002,72.81236899999999,0.0,5.311548999999999,0.0,4.421922,72.060004,0.0,241.76789,0.001478828,0.0,88.689268,73.836166,73.889901,91.94099,79.655102,0.0,0.0,68.755321,14.38189,21.242654,75.727776,74.386599,0.0,74.34175400000001,74.00036800000001,0.0,74.048113,0.0,13.359437,30.442114,10.0,55.0,57.0,22.890576,68.63415400000001,30.434271000000003,0.0,9.256317,9.296187,0.0,10.0,1.0,9.970352,0.0,1012.553,10.0,0.0,0.0,73.13967,0.0,0.523052781,6.014222,8.24,1.0,85.113497,64.15727,57.559351,234.148793,4.146,0.0,9.233614999999999,9.31536,0.0,10.0,0.0,48.735463,16.492675,23.81224,53.072606389548724,30.536464000000002,0.0,0.009423792,0.0,0.044842426,0.0,0.021682991000000002,0.0,0.024871842,0.0,0.021586359,2.020931,2.013587,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011599026,5.69605,0.0,0.082179129,0.0,0.045301811,9.5,9.793312,0.0,0.023035837000000003,9.5,9.700478,0.0,0.040816097999999995,0.256686009,73.260894,0.43954952,72.839136,1.114738,72.48971999999999,1.396066,72.20541300000001,0.032096862000000004,7.860658,1.0,1.0,73.23318,73.173695,31.245902,72.655202,72.638308,31.647615000000002,72.60470699999999,72.89579300000001,31.993551,72.728627,72.938334,31.222091
 10/25/2017,14:31:58.118,0.0,73.24146400000001,0.0,4.249283,1.799262,0.0,0.001105465,74.766187,0.0,72.971,0.028177265,3.4973300000000003,0.0,0.0,0.0,75.22026600000001,0.0,78.02626500000001,30.781733000000003,72.28775999999999,0.0,0.0,0.0,142.985081,1.0,0.010448,97.96079,23.552706,12.898831,21.110156,1.0,11041.446000000002,1.0,0.00404,15.858166,42.665931,0.0,2.683757,0.0,1.985522,0.0,1.9821369999999998,0.0,1.988745,10.0,8.985422,0.0,0.0,0.0,0.136589923,0.0,0.136493358,0.0,0.141053777,0.0,0.0,0.0,2.1011029999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.247658,0.0,10.466323,72.877478,0.0,10.81996,0.0,12.283689,72.038301,0.0,241.783809,0.00209446,0.0,88.694947,73.835932,73.895096,91.95615699999999,79.65950600000001,0.009927601999999999,0.0,68.743583,14.376307,21.246751,75.72801,74.38688,0.0,74.34208100000001,73.999057,0.0,74.045773,0.01375477,11.996847,30.484806,10.0,55.0,57.0,22.874570000000002,68.638316,30.434689000000002,0.0,9.285174000000001,9.304587,11.679546,10.0,1.0,10.023126,0.0,1013.002,10.0,0.0,0.0,73.13835999999999,0.0,0.355052629,8.997534,8.24,1.0,85.12775500000001,63.832145999999995,57.341404000000004,230.204548,4.146,0.0,9.355042999999998,9.37694,10.380811,10.0,0.0,48.730616,16.256064000000002,23.807183,52.453680767021794,30.536789000000002,0.0,0.035373302999999995,0.0,0.04561548,0.0,0.018461929,0.0,0.022294993,0.0,0.023229101000000002,2.021028,2.013909,2.018097,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011601711,5.698403,0.0,0.083081721,0.0,0.041884857000000005,9.5,9.793924,0.0,0.017173504,9.5,9.699351,0.0,0.042523261,0.334051337,73.278257,1.276502,72.836242,1.480465,72.495508,1.325734,72.246648,0.025975348,7.881923,1.0,1.0,73.233133,73.176316,31.148853999999996,72.658197,72.639993,31.651556,72.603959,72.89364,31.86454,72.72825300000001,72.93945699999999,31.217432000000002
 10/25/2017,14:32:08.118,0.0,73.240996,0.0,5.359308,0.0,0.0,0.0,74.71839,0.0,72.974042,0.023835778,2.494727,29.983767999999998,0.0,0.0,75.296308,0.0,78.028795,30.767286,72.285607,0.0,0.0,0.0,135.06848200000002,1.0,0.010448,97.91072700000001,23.575114000000003,12.904885,21.119298,1.0,11060.582,1.0,0.00404,15.798973000000002,42.661648,0.0,2.677635,0.0,1.984748,0.0,1.981815,0.0,1.9888099999999997,10.0,8.98819,0.0,0.0,0.0,0.13517364,0.0,0.137845266,0.0,0.14379271300000002,0.0,0.0,0.0,2.0967849999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,16.368023,72.87386,0.0,5.955389,0.0,14.610130999999999,72.05277,0.0,241.79992099999998,0.0017661229999999999,0.0,88.703347,73.83757,73.896173,91.978697,79.66194300000001,0.026708352999999997,0.0,68.733763,14.377504,21.209059,75.728759,74.387629,0.0,74.341332,74.000508,0.0,74.04947,0.0,7.508315,30.481728999999998,10.0,55.0,57.0,22.872970000000002,68.633546,30.435851,0.0,9.274352,9.226583,13.621120000000001,10.0,1.0,9.93317,0.0,1017.285,10.0,0.0,0.0,73.13835999999999,0.0,0.46864703799999996,10.088206,8.24,1.0,85.14679699999999,63.91447900000001,57.432315,246.70303700000002,4.146,0.0,9.327391,9.22867,18.974061,10.0,0.0,48.731640999999996,16.298712,23.809642,52.51552990748763,30.539065,0.0,0.028700571,0.0,0.045744322999999996,0.0,0.017914348,0.0,0.0,0.0,0.024581947000000003,2.020963,2.013426,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011605221,5.698597,0.0,0.08269489599999999,0.0,0.044882751,9.5,9.7927,0.0,0.022069518,9.5,9.69948,0.0,0.043392948,0.5591141079999999,73.269575,0.319984924,72.87603100000001,1.57893,72.42678199999999,1.396066,72.221328,0.034352156,7.84197,1.0,1.0,73.234865,73.179077,31.217103,72.656044,72.640086,31.529386,72.606252,72.896916,31.920934000000003,72.729236,72.942592,31.17434
 10/25/2017,14:32:18.118,0.0,73.242073,0.0,4.249283,0.0,0.0,0.000127589389,74.67204,0.0,72.975399,0.028546752999999998,5.216079,26.908784999999998,0.0,0.0,75.28979,0.0,78.033526,30.759714000000002,72.282238,0.0,0.0,0.0,130.510441,1.0,0.010448,97.896672,23.579382,12.851125999999999,21.170719000000002,1.0,11096.396999999999,1.0,0.00404,15.951414999999999,42.660531,0.0,2.667903,0.0,1.987069,0.0,1.9820080000000002,0.0,1.9893580000000002,10.0,8.987707,0.0,0.0,0.0,0.135592087,0.0,0.135270204,0.0,0.144179387,0.0,0.0,0.0,2.09527,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,4.708957,72.895563,0.0,9.067283999999999,0.0,13.246355,72.091111,0.0,241.798619,0.001971333,0.0,88.713578,73.836962,73.898888,91.99724499999999,79.665082,0.051092883,0.0,68.690692,14.376866,21.158256,75.727261,74.388752,0.0,74.34395400000001,74.000228,0.0,74.046662,0.0,9.800672,30.484422,10.0,55.0,57.0,22.920759,68.63681899999999,30.430509000000004,0.0,9.334472,9.5362,4.587185,10.0,1.0,10.194042999999999,0.0,1004.1469999999999,10.0,0.0,0.0,73.136487,0.0,0.48837659299999997,4.153663,8.24,1.0,85.14651500000001,64.27385799999999,57.091547,234.90236800000002,4.146,0.0,9.385099,9.409224,12.849767,10.0,0.0,48.727540999999995,16.704331,23.813957000000002,54.29953239208887,30.538460999999998,0.0,0.038403432,0.0,0.044327056,0.0,0.015079813999999999,0.0,0.02058783,0.0,0.02425984,2.021092,2.013587,2.0182900000000004,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011605652,5.698887,0.0,0.082598189,0.0,0.044689337999999995,9.5,9.79154,0.0,0.016561502,9.5,9.699608,0.0,0.042684314,0.5098816270000001,73.24859599999999,0.882641845,72.850711,0.650545858,72.458613,1.269468,72.32984300000001,0.029841567000000003,7.791385000000001,1.0,1.0,73.235099,73.176362,31.171340999999998,72.65964699999999,72.64219200000001,31.709094,72.60526899999999,72.894576,31.921707,72.727177,72.93693,31.107956
 10/25/2017,14:32:28.118,0.0,73.24343,0.0,5.144464,0.0,0.0,0.000759385785,74.562685,0.0,72.973527,0.015337548000000001,3.7121739999999996,0.0,0.0,0.0,75.004452,0.0,78.03554,30.762919,72.28850899999999,0.0,0.0,0.0,116.91628200000001,1.0,0.010448,97.903441,23.581424,12.845805,21.178065,1.0,11083.889,1.0,0.00404,16.124533,42.66109,0.0,2.662071,0.0,1.9896479999999999,0.0,1.981428,0.0,1.988745,10.0,8.985647,0.0,0.0,0.0,0.136911806,0.0,0.139229361,0.0,0.14527496199999998,0.0,0.0,0.0,2.104422,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,12.358716000000001,72.918713,0.0,6.2415400000000005,0.0,6.860675,72.069409,0.0,241.805662,0.000493816786,0.0,88.72460699999999,73.83499599999999,73.898841,92.016921,79.66990799999999,0.040342714,0.0,68.633499,14.377344,21.203323,75.724405,74.386459,0.0,74.344656,73.997653,0.0,74.049377,0.0,7.925107000000001,30.380190999999996,10.0,56.0,57.1,22.855363,68.632424,30.431902,0.0,9.383169,9.625005,6.913864,10.0,1.0,9.896588000000001,0.0,1023.525,10.0,0.0,0.0,73.135879,0.0,0.48538726600000004,10.296717,8.24,1.0,85.162133,63.579739000000004,57.034953,245.96549500000003,4.146,0.0,9.089946000000001,9.479772,14.308695000000002,10.0,0.0,48.723999,16.392404,23.830195,55.37790670473339,30.542966999999997,0.0,0.046945818,0.0,0.043715054,0.0,0.01437118,0.0,0.018107612,0.0,0.022359413999999998,2.020834,2.013651,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011608666,5.6903120000000005,0.0,0.083500781,0.0,0.042561800999999996,9.5,9.792088,0.0,0.015144235,9.5,9.699286,0.0,0.041009362,0.30591849,73.252937,0.7771436709999999,72.888329,1.459365,72.532402,0.467682361,72.332736,0.027264088,7.735645,1.0,1.0,73.236175,73.17786,31.206452000000002,72.660162,72.640601,31.728405,72.607281,72.894576,32.002821999999995,72.72961,72.94189,31.063311
 10/25/2017,14:32:38.118,0.0,73.246098,0.0,3.067643,28.909305,0.0,0.0,74.625691,0.0,72.972638,0.012012153000000001,4.249283,0.563233739,0.0,0.0,75.24199200000001,0.0,78.04036500000001,30.763012,72.288368,0.0,0.0,0.0,115.316969,1.0,0.010448,97.94335,23.577712,12.814246,21.170719000000002,1.0,11087.417,1.0,0.00404,15.885735,42.658343,0.0,2.66945,0.0,1.9857799999999999,0.0,1.980751,0.0,1.9881650000000002,10.0,8.972771,0.0,0.0,0.0,0.137362442,0.0,0.137652136,0.0,0.157390728,0.0,0.0,0.0,2.0973,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.815372,0.0,11.444594,72.891223,0.0,5.240011,0.0,8.753917,71.99996,0.0,241.816275,0.003202597,0.0,88.731975,73.83644699999999,73.903054,92.035657,79.67407800000001,0.022250966,0.0,68.590055,14.379257999999998,21.171776,75.722532,74.387535,0.0,74.347137,73.99887,0.0,74.049424,0.0,0.0,30.484806,10.0,56.0,57.1,22.908410999999997,68.634575,30.429579999999998,0.0,9.463128999999999,9.469596000000001,7.619891,10.0,1.0,9.935569000000001,0.0,1015.312,10.0,0.0,0.0,73.13761099999999,0.0,0.37777151,11.114722,8.24,1.0,85.147735,63.760029,57.176438,225.250191,4.146,0.0,9.380891,9.332697999999999,7.350728,10.0,0.0,48.719432,16.30461,23.837107999999997,55.82808115608381,30.543291999999997,0.0,0.053392901,0.0,0.045196742000000005,0.0,0.014661076,0.0,0.016046133,0.0,0.021682991000000002,2.021028,2.013265,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011606854,5.689087000000001,0.0,0.079697002,0.0,0.044528161,9.5,9.79386,0.0,0.013791389,9.5,9.699641,0.0,0.041846838,0.298885279,73.257277,0.868575422,72.84854,0.917807898,72.535296,1.7547599999999999,72.24375500000001,0.031774677,7.849381,1.0,1.0,73.237346,73.179919,31.302709999999998,72.660349,72.641911,31.657466999999997,72.606954,72.895933,31.671796,72.72815899999999,72.937585,31.243441999999998
 10/25/2017,14:32:48.118,0.0,73.243898,0.0,2.244077,10.809223,0.0,0.00038916114699999996,74.630036,0.0,72.974323,0.024667126,3.031836,7.257726,0.0,0.0,75.264443,0.0,78.042332,30.750238,72.291363,0.0,0.0,0.0,128.351369,1.0,0.010448,97.93244399999999,23.575439000000003,12.805622999999999,21.125010999999997,1.0,11057.803,1.0,0.00404,15.862626,42.658343,0.0,2.660879,0.0,1.989164,0.0,1.983136,0.0,1.987875,10.0,8.979563,0.0,0.0,0.0,0.13601053400000002,0.0,0.137845266,0.0,0.160226333,0.0,0.0,0.0,2.095431,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.864905,0.0,0.0,72.82105,0.0,13.288015,0.0,9.459871000000001,72.05421700000001,0.0,241.81121000000002,0.00032964829299999995,0.0,88.742159,73.832936,73.904973,92.057963,79.676562,0.001537226,0.0,68.56405500000001,14.381571,21.247981,75.726606,74.390765,0.0,74.34797900000001,74.000649,0.0,74.044602,0.0,8.630448,30.505575,10.0,56.0,57.1,22.837070999999998,68.63298499999999,30.428371999999996,0.0,9.359122,9.551801,4.956244,10.0,1.0,9.969152000000001,0.0,999.1748150000001,10.0,0.0,0.0,73.135317,0.0,0.48538726600000004,10.649582,8.24,1.0,85.19505799999999,64.034672,57.056025,214.97270600000002,4.146,0.0,9.237822999999999,9.400256,11.422902,10.0,0.0,48.718965999999995,16.149894,23.841145,56.931391084483344,30.543664,0.0,0.038306726,0.0,0.044874635999999996,0.0,0.018333086000000002,0.0,0.014822129,0.0,0.01694803,2.020834,2.013394,2.018612,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011615024,5.671615,0.0,0.085725025,0.0,0.045785343,9.5,9.792797,0.0,0.018719614,9.5,9.69977,0.0,0.042297787,0.137121413,73.257277,0.931874325,72.834795,0.7068115509999999,72.546871,1.6844279999999998,72.25605300000001,0.028875012999999998,7.851636,1.0,1.0,73.235333,73.178515,31.015907000000002,72.660162,72.644906,31.573131,72.60377199999999,72.897009,31.93175,72.731669,72.938755,31.202679999999997
 10/25/2017,14:32:58.118,0.0,73.246144,0.0,3.3182940000000003,4.412472,0.0,0.000167831198,74.48302199999999,0.0,72.972404,0.018940058,3.998632,19.077189,0.0,0.0,75.00952099999999,0.0,78.047907,30.75191,72.289772,0.0,0.0,0.0,157.139,1.0,0.010448,97.943444,23.57131,12.786908,21.171862,1.0,11066.676000000001,1.0,0.00404,16.095342000000002,42.658902000000005,0.0,2.651373,0.0,1.9871330000000003,0.0,1.9820400000000002,0.0,1.988584,10.0,8.979724000000001,0.0,0.0,0.0,0.136428982,0.0,0.13816714800000002,0.0,0.165381979,0.0,0.0,0.0,2.1002970000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,0.0,72.902798,0.0,4.059637,0.0,4.197301,72.028897,0.0,241.82172599999998,0.000986322269,0.0,88.749011,73.832889,73.906705,92.07486800000001,79.681903,0.008616606,0.0,68.546799,14.382528,21.132035000000002,75.72323399999999,74.390016,0.0,74.34709000000001,74.00018100000001,0.0,74.047505,0.008161654,5.921298,30.516345,10.0,56.0,57.1,22.83547,68.633827,30.427675,0.0,9.367538,9.568000999999999,13.412521,10.0,1.0,10.006934,0.0,998.0840390000001,10.0,0.0,0.0,73.133399,0.0,0.495550977,8.003096000000001,8.24,1.0,85.214616,63.766039,57.233633999999995,217.008963,4.146,0.0,9.201153999999999,9.459445,4.416837999999999,10.0,0.0,48.713467,16.494716,23.83915,56.11922999171086,30.539901,0.0,0.034470711,0.0,0.044842426,0.0,0.018687403000000002,0.0,0.014467812,0.0,0.016883608999999997,2.020867,2.013458,2.018225,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011618836,5.661719000000001,0.0,0.083694194,0.0,0.04327098,9.5,9.792442,0.0,0.019202773,9.5,9.699866,0.0,0.044359265999999994,0.40438345299999995,73.242085,1.1288040000000001,72.884712,0.763077243,72.493337,1.57893,72.243031,0.030163752000000002,7.880955999999999,1.0,1.0,73.236971,73.179077,31.054174,72.65801,72.641256,31.635398,72.604941,72.89434200000001,32.024066,72.73199699999999,72.940299,31.203456
 10/25/2017,14:33:08.118,0.0,73.246098,0.0,7.3287070000000005,13.791167999999999,0.0,0.000425378778,74.47505600000001,0.0,72.974838,0.024574754,3.7121739999999996,0.0,0.0,0.0,75.040662,0.0,78.05085799999999,30.755115000000004,72.292907,0.0,0.0,0.0,134.268826,1.0,0.010448,97.945982,23.562541,12.811494,21.108687,1.0,11093.296999999999,1.0,0.00404,15.735320999999999,42.654107,0.0,2.657527,0.0,1.988229,0.0,1.981718,0.0,1.988648,10.0,8.979917,0.0,0.0,0.0,0.137008371,0.0,0.137974019,0.0,0.154909574,0.0,0.0,0.0,2.104099,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.672297,0.0,0.0,72.865903,0.0,6.1700029999999995,0.0,10.454625,72.01298100000001,0.0,241.833256,0.00151987,0.0,88.756989,73.831906,73.911292,92.094262,79.683121,0.018055778,0.0,68.52678399999999,14.38189,21.1517,75.723281,74.392404,0.0,74.346762,74.000462,0.0,74.04549200000001,0.0,9.864794,30.510575,10.0,56.0,57.1,22.836842,68.629992,30.427721999999996,0.0,9.336877000000001,9.395192,11.085841,10.0,1.0,10.145466,0.0,1005.495,10.0,0.0,0.0,73.135785,0.0,0.7604053140000001,9.109809,8.24,1.0,85.255608,63.931906999999995,57.2529,224.65695,4.146,0.0,9.133227,9.402648,10.140328,10.0,0.0,48.707736,15.747224,23.836459,57.139898388435014,30.539762,0.0,0.047268172000000004,0.0,0.044520319,0.0,0.01849414,0.0,0.014403391000000001,0.0,0.019138352,2.021157,2.013684,2.018193,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011626195,5.661332,0.0,0.082146894,0.0,0.043851217000000005,9.5,9.792732,0.0,0.018816246000000002,9.5,9.698835,0.0,0.040687256,0.17228747100000003,73.271022,1.044406,72.834795,0.116021785,72.504912,0.861542206,72.241584,0.032419047,7.9115649999999995,1.0,1.0,73.237205,73.178422,31.067587,72.658946,72.642566,31.597959000000003,72.603538,72.894108,31.844841,72.730453,72.944324,31.00702
 10/25/2017,14:33:18.118,0.0,73.244366,0.0,6.648369000000001,11.306214,0.0,0.000606466919,74.537338,0.0,72.972123,0.009148619,5.144464,0.0,0.0,0.0,75.100047,0.0,78.055073,30.754976,72.297166,0.0,0.0,0.0,142.585253,1.0,0.010448,97.987443,23.554933,12.796632,21.122398999999998,1.0,11112.006000000001,1.0,0.00404,15.806270999999999,42.653316,0.0,2.66162,0.0,1.9857799999999999,0.0,1.981557,0.0,1.988423,10.0,8.977761,0.0,0.0,0.0,0.137652136,0.0,0.136976182,0.0,0.15323398900000001,0.0,0.0,0.0,2.105775,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,11.075737,72.916543,0.0,8.745364,0.0,8.994583,72.06434499999999,0.0,241.84309700000003,0.000411732541,0.0,88.76740799999999,73.83424699999999,73.91021500000001,92.112576,79.68879100000001,0.0,0.0,68.511025,14.380375,21.170957,75.730024,74.39231,0.0,74.349243,74.000555,0.0,74.04418100000001,0.005141372,0.0,30.490959999999998,10.0,56.0,57.1,22.848961,68.631208,30.423122999999997,0.0,9.472748,9.369391,3.255362,10.0,1.0,9.996139,0.0,1027.23,10.0,0.0,0.0,73.132416,0.0,0.417230621,12.654494999999999,8.24,1.0,85.28084100000001,64.032269,57.205939,247.697115,4.146,0.0,9.295531,9.622063,13.907891000000001,10.0,0.0,48.706103999999996,16.635594,23.830938,55.32253537048627,30.538508,0.0,0.053006076,0.0,0.044971267999999995,0.0,0.014177917,0.0,0.016271607,0.0,0.022037308,2.020931,2.013651,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011631126,5.661686,0.0,0.083275133,0.0,0.048235234,9.5,9.792313,0.0,0.013598125,9.5,9.695357000000001,0.0,0.042845367,0.235586374,73.278257,0.629446229,72.85288100000001,1.522664,72.530232,1.7266270000000001,72.269798,0.037251821,7.958606,1.0,1.0,73.236269,73.17996600000001,31.114533,72.659881,72.64130300000001,31.591259,72.606486,72.89612,31.846386,72.730499,72.939036,31.179775
 10/25/2017,14:33:28.118,0.0,73.24932700000001,0.0,2.996029,0.0,0.0,4.3081593000000005e-05,74.559788,0.0,72.968613,0.024112894,3.175065,0.0,0.0,0.0,75.10077199999999,0.0,78.05868000000001,30.757995,72.295434,0.0,0.0,0.0,141.225837,1.0,0.010448,98.026413,23.552195,12.858098,21.169413,1.0,11073.198,1.0,0.00404,15.893032999999999,42.652617,0.0,2.6648419999999997,0.0,1.987359,0.0,1.981944,0.0,1.9888099999999997,10.0,8.987611,0.0,0.0,0.0,0.137137124,0.0,0.137555571,0.0,0.148465017,0.0,0.0,0.0,2.102102,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,12.791721,72.902798,0.0,5.025398,0.0,0.442905685,72.092558,0.0,241.84575,0.00209446,0.0,88.77365,73.83274899999999,73.913866,92.131265,79.68986899999999,0.012287395,0.0,68.483622,14.376307,21.226266,75.727074,74.393527,0.0,74.350226,74.003411,0.0,74.045445,0.013642908,10.666317999999999,30.394806,10.0,55.0,57.3,22.90018,68.630834,30.421172,0.0,9.43848,9.602803,11.278394,10.0,1.0,10.075301,0.0,1009.938,10.0,0.0,0.0,73.130637,0.0,0.44772175200000003,12.269552000000001,8.24,1.0,85.318504,63.943325,57.15596800000001,251.09622099999999,4.146,0.0,9.169295,9.611302,10.877808,10.0,0.0,48.701025,16.504471,23.825231,53.554656799763364,30.540644,0.0,0.036469307,0.0,0.045712112,0.0,0.015981711000000003,0.0,0.02422763,0.0,0.024904053,2.021092,2.013426,2.018193,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011638158999999999,5.660236,0.0,0.08221136400000001,0.0,0.044657103,9.5,9.791669,0.0,0.018397508,9.5,9.691491000000001,0.0,0.043070842000000005,0.270752433,73.263788,0.910774689,72.87169,0.200420321,72.573638,1.3187010000000001,72.322608,0.027908457999999997,8.032067999999999,1.0,1.0,73.23907700000001,73.179264,31.113744,72.658665,72.64200500000001,31.608992999999998,72.60419300000001,72.895137,31.95338,72.728768,72.937866,31.021772
 10/25/2017,14:33:38.118,0.0,73.24815699999999,0.0,3.175065,7.875375,0.0,4.7105775000000004e-05,74.586584,0.0,72.971094,0.01542992,5.287693,33.715387,0.0,0.0,75.010246,0.0,78.063271,30.753071000000002,72.29655699999999,0.0,0.0,0.0,149.462298,1.0,0.010448,98.06449,23.545236,12.861034,21.149334,1.0,11128.684,1.0,0.00404,16.002093,42.652152,0.0,2.681952,0.0,1.987359,0.0,1.98233,0.0,1.9881970000000002,10.0,8.99775,0.0,0.0,0.0,0.136107099,0.0,0.138006207,0.0,0.153427326,0.0,0.0,0.0,2.1084490000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,5.607042,72.950544,0.0,2.8077259999999997,0.0,19.423458,72.083877,0.0,241.849464,0.0,0.0,88.78726,73.830081,73.916628,92.151881,79.69357,0.032214537,0.0,68.47258599999999,14.380932999999999,21.219301,75.728525,74.39324599999999,0.0,74.349337,74.002615,0.0,74.047551,0.0,6.081603,30.502499,10.0,55.0,57.3,22.83387,68.628075,30.420801,0.0,9.16794,9.386192,0.0,10.0,1.0,10.059708,0.0,1016.306,10.0,0.0,0.0,73.13059,0.0,0.45728759700000005,0.0,8.24,1.0,85.311562,63.962556000000006,57.259523,249.36460099999996,4.146,0.0,9.261868,9.475586999999999,1.867721,10.0,0.0,48.698648,16.411913000000002,23.818364000000003,53.09325373170798,30.541945000000002,0.0,0.001042584,0.0,0.043908317999999995,0.0,0.023647839,0.0,0.024968473999999997,0.0,0.020684462,2.020931,2.013684,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011638066,5.660880000000001,0.0,0.08343631,0.0,0.043947924000000006,9.5,9.792281,0.0,0.021457517000000002,9.5,9.688077,0.0,0.044455898,0.312951701,73.28115,0.46768237100000004,72.868073,0.073822514,72.447761,1.747727,72.261117,0.023720053999999997,8.098119,1.0,1.0,73.239592,73.18141700000001,31.022219,72.660115,72.64200500000001,31.715004999999998,72.604895,72.895839,31.957628999999997,72.732792,72.940533,31.024490000000004
 10/25/2017,14:33:48.118,0.0,73.248391,0.0,4.464126,0.660993305,0.0,0.000614515274,74.674213,0.0,72.97216999999999,0.019956151000000002,4.858006,5.576096,0.0,0.0,75.236923,0.0,78.068986,30.745267,72.296604,0.0,0.0,0.0,138.906833,1.0,0.010448,98.104683,23.552242,12.825989,21.174637,1.0,11079.933,1.0,0.00404,16.071422000000002,42.650616,0.0,2.674283,0.0,1.987972,0.0,1.9822009999999999,0.0,1.988777,10.0,9.006345,0.0,0.0,0.0,0.138263713,0.0,0.13761994800000002,0.0,0.153910668,0.0,0.0,0.0,2.106935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,2.816563,72.847094,0.0,4.596171,0.0,11.657957000000001,72.05277,0.0,241.856315,0.000657985281,0.0,88.79261,73.830877,73.918407,92.17235500000001,79.69844300000001,0.002848223,0.0,68.46346700000001,14.378779999999999,21.188983,75.723047,74.393293,0.0,74.35181800000001,74.00289599999999,0.0,74.048019,0.0,6.562517,30.362883,10.0,55.0,57.3,22.907268,68.630179,30.418803000000004,0.0,9.312228,9.329788,9.834247999999999,10.0,1.0,9.800035000000001,0.0,1012.938,10.0,0.0,0.0,73.127548,0.0,0.45908119299999994,12.462024000000001,8.24,1.0,85.320521,63.59296,57.201122999999995,249.717339,4.146,0.0,9.292525999999999,9.397865,14.998079,10.0,0.0,48.696412,16.477475,23.812054,53.961408015038366,30.540041,0.0,0.0,0.0,0.041460311,0.0,0.025483844,0.0,0.022617098999999998,0.0,0.017173504,2.020867,2.013233,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011640534,5.6598489999999995,0.0,0.083210662,0.0,0.043915688,9.5,9.790992999999999,0.0,0.027416481,9.5,9.689525999999999,0.0,0.04194347,0.207453528,73.270299,1.016273,72.86735,0.34108455200000004,72.48682600000001,0.896708265,72.341417,0.026941903,8.143871,1.0,1.0,73.23954499999999,73.180762,30.906235,72.662643,72.641116,31.623969,72.605175,72.896869,31.848316999999998,72.72965699999999,72.937304,31.027207
 10/25/2017,14:33:58.118,0.0,73.24857800000001,0.0,6.719983999999999,18.248051999999998,0.0,6.320249e-05,74.697388,0.0,72.97348000000001,0.0207875,2.494727,7.96241,0.0,0.0,75.386834,0.0,78.070203,30.747265000000002,72.297446,0.0,0.0,0.0,129.950682,1.0,0.010448,98.135662,23.551639,12.900665,21.200919,1.0,11073.839,1.0,0.00404,16.06007,42.649871000000005,0.0,2.674283,0.0,1.9875200000000002,0.0,1.9832330000000002,0.0,1.9887130000000002,10.0,9.002675,0.0,0.0,0.0,0.137298065,0.0,0.137555571,0.0,0.153201766,0.0,0.0,0.0,2.107773,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,4.564622,72.85288100000001,0.0,9.067283999999999,0.0,13.085911,72.048429,0.0,241.857762,0.003489892,0.0,88.79918,73.8298,73.922573,92.18973000000001,79.700411,0.039556116,0.0,68.449906,14.379098999999998,21.167679,75.723,74.394042,0.0,74.349337,74.001913,0.0,74.04689599999999,0.0,3.3564230000000004,30.409421999999996,10.0,55.0,57.3,22.847132000000002,68.62569,30.418478000000004,0.0,9.348901,9.431194,6.0794690000000005,10.0,1.0,9.813827999999999,0.0,1015.1030000000001,10.0,0.0,0.0,73.126706,0.0,0.461472654,3.7366410000000005,8.24,1.0,85.358137,63.931906999999995,57.371506999999994,242.678624,4.146,0.0,9.299138000000001,9.479772,14.805693,10.0,0.0,48.692218,16.605875,23.810570000000002,54.34095483905347,30.542270000000002,0.0,0.0,0.0,0.04455253,0.0,0.026128056,0.0,0.022874784,0.0,0.018655193,2.020963,2.013941,2.018193,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011647688,5.775963,0.0,0.083210662,0.0,0.041562503,9.5,9.792281,0.0,0.026192477000000002,9.5,9.675836,0.0,0.043747265,0.24261958600000003,73.278257,0.741977634,72.885435,0.432516299,72.55844599999999,0.8052765140000001,72.322608,0.027586272999999998,8.177058,1.0,1.0,73.24343,73.17640899999999,30.983163,72.658571,72.639852,31.576284,72.603678,72.898226,31.754456,72.729329,72.93795899999999,31.035747999999998
 10/25/2017,14:34:08.118,0.0,73.249421,0.0,6.827405000000001,7.089809,0.0,6.863964999999999e-06,74.548201,0.0,72.970392,0.023004429,3.89121,9.195606,0.0,0.0,75.122498,0.0,78.071749,30.747171999999996,72.29370300000001,0.0,0.0,0.0,133.948964,1.0,0.010448,98.072529,23.550525,12.933325,21.160270999999998,1.0,11087.844,1.0,0.00404,16.013851000000003,42.650104,0.0,2.6827900000000002,0.0,1.987585,0.0,1.982427,0.0,1.9888419999999998,10.0,9.008405,0.0,0.0,0.0,0.137008371,0.0,0.136911806,0.0,0.15552180699999998,0.0,0.0,0.0,2.106001,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.213417999999999,0.0,12.839833,72.847817,0.0,6.527692,0.0,17.161194000000002,72.05494,0.0,241.866783,0.0,0.0,88.811054,73.829472,73.923415,92.20879599999999,79.70514399999999,0.005208015,0.0,68.437701,14.379257999999998,21.223808,75.733816,74.395025,0.0,74.35018000000001,74.00242800000001,0.0,74.045819,0.0,9.624336999999999,30.402883000000003,10.0,55.0,57.3,22.857193,68.62615699999999,30.41583,0.0,9.160725999999999,9.338189,10.813058,10.0,1.0,9.865403,0.0,1011.382,10.0,0.0,0.0,73.12708,0.0,0.423807139,9.173966,8.24,1.0,85.38641899999999,63.88443,57.166805000000004,232.33700499999998,4.146,0.0,9.141643,9.338078999999999,9.659362,10.0,0.0,48.689655,15.773994,23.811544,54.00279558527476,30.539621999999998,0.0,0.0,0.0,0.045422217,0.0,0.025644897000000003,0.0,0.022649309,0.0,0.01749561,2.020609,2.01378,2.018097,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011653448,5.777672,0.0,0.08375866400000001,0.0,0.044753809000000006,9.5,9.792539,0.0,0.026611216,9.5,9.66031,0.0,0.044294845,0.26371922,73.25366,0.952973965,72.856498,1.1288040000000001,72.52516800000001,1.276502,72.318991,0.034352156,8.198001,1.0,1.0,73.2424,73.178656,31.105064000000002,72.661847,72.640741,31.65392,72.60690699999999,72.89761800000001,31.948745000000002,72.73152900000001,72.939925,31.037301
 10/25/2017,14:34:18.118,0.0,73.250637,0.0,2.208269,6.9936169999999995,0.0,0.0008841353939999999,74.671316,0.0,72.969409,0.027253543999999998,3.4973300000000003,0.0,0.0,0.0,75.260097,0.0,78.076293,30.746196,72.290334,0.0,0.0,0.0,142.745184,1.0,0.010448,98.048037,23.553448,12.899564,21.16974,1.0,11106.767,1.0,0.00404,15.883707999999999,42.651035,0.0,2.67322,0.0,1.9881,0.0,1.9816529999999999,0.0,1.9886810000000001,10.0,9.004317,0.0,0.0,0.0,0.135753028,0.0,0.138939667,0.0,0.154780683,0.0,0.0,0.0,2.104454,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.970683,0.0,14.395444,72.824667,0.0,6.456154,0.0,12.043023,72.067238,0.0,241.866204,4.2353429999999995e-05,0.0,88.82025300000001,73.827975,73.926645,92.22865999999999,79.70973599999999,0.008354407,0.0,68.430499,14.378939,21.23487,75.72323399999999,74.394651,0.0,74.35238000000001,74.00481500000001,0.0,74.044977,0.011629386,10.922805,30.254421999999998,10.0,55.0,57.3,22.849876000000002,68.62723299999999,30.409467,0.0,9.271948,9.345388999999999,8.518471,10.0,1.0,9.933769999999999,0.0,1009.2639999999999,10.0,0.0,0.0,73.127736,0.0,0.442938829,7.217169999999999,8.24,1.0,85.216727,63.77265,57.032543999999994,229.515106,4.146,0.0,9.197548,9.415203,7.36676,10.0,0.0,48.687464,16.105203,23.814003,53.98210126633053,30.541388,0.0,0.0,0.0,0.04613085,0.0,0.02422763,0.0,0.024388682999999998,0.0,0.017914348,2.021028,2.013426,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011627128999999998,5.77851,0.0,0.083500781,0.0,0.04327098,9.5,9.792185,0.0,0.026579005,9.5,9.659956,0.0,0.04348958,0.228553163,73.271746,0.8404425729999999,72.86011500000001,0.474715569,72.55844599999999,0.685711917,72.319715,0.029197197999999997,8.240530999999999,1.0,1.0,73.241043,73.178937,31.045495000000003,72.658992,72.64265999999999,31.705153000000003,72.605503,72.895325,32.031019,72.730265,72.93987800000001,31.048947
 10/25/2017,14:34:28.118,0.0,73.250169,0.0,3.1392580000000003,0.0,0.0,0.000807675958,74.55689100000001,0.0,72.971047,0.021526476,3.282487,0.0,0.0,0.0,75.18767700000001,0.0,78.081633,30.735837,72.28864899999999,0.0,0.0,0.0,128.911128,1.0,0.010448,98.071682,23.545932,12.949288000000001,21.170882000000002,1.0,11067.851999999999,1.0,0.00404,16.002904,42.651733,0.0,2.68801,0.0,1.9861990000000003,0.0,1.982266,0.0,1.9884549999999999,10.0,9.000712,0.0,0.0,0.0,0.137941831,0.0,0.13832809,0.0,0.152815093,0.0,0.0,0.0,2.111414,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.88691,0.0,18.420789000000003,72.884712,0.0,3.594641,0.0,13.342621,72.077366,0.0,241.870835,0.003202597,0.0,88.827199,73.8276,73.929687,92.24627,79.711985,0.028281547999999997,0.0,68.47548499999999,14.379577,21.197587,75.730117,74.396757,0.0,74.35252,74.00617199999999,0.0,74.044275,0.038923794,6.418243,30.147883,10.0,54.0,57.4,22.891719000000002,68.625222,30.409327,0.0,9.143892,9.345388999999999,3.287454,10.0,1.0,10.129274,0.0,1013.05,10.0,0.0,0.0,73.127689,0.0,0.45190680899999996,0.0,8.24,1.0,85.161617,63.830343000000006,57.099976,216.431756,4.146,0.0,9.157873,9.319545,4.753514,10.0,0.0,48.682245,16.477248,23.811962,54.03038967132582,30.539251,0.0,0.000301169334,0.0,0.048031277000000004,0.0,0.022101729,0.0,0.024871842,0.0,0.018590771000000002,2.021157,2.013297,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011618878000000001,5.774577,0.0,0.082823837,0.0,0.04446369,9.5,9.791863000000001,0.0,0.023905523999999997,9.5,9.661277,0.0,0.04384389599999999,0.523948049,73.263065,0.9178079,72.857945,0.19338710899999997,72.544701,1.7758599999999998,72.228563,0.029197197999999997,8.271139999999999,1.0,1.0,73.24282099999999,73.177532,31.104670000000002,72.661005,72.64135,31.590865,72.604848,72.89612,31.761409000000004,72.72975100000001,72.938146,31.002360999999997
 10/25/2017,14:34:38.118,0.0,73.24979499999999,0.0,5.538344,3.594842,0.0,0.0,74.638003,0.0,72.970906,0.013582478,3.354101,0.0,0.0,0.0,75.18767700000001,0.0,78.082851,30.736023,72.28645,0.0,0.0,0.0,138.507005,1.0,0.010448,97.926615,23.546953,13.01424,21.1637,1.0,11040.377,1.0,0.00404,16.320355,42.647403999999995,0.0,2.699449,0.0,1.988777,0.0,1.982298,0.0,1.989745,10.0,8.997879,0.0,0.0,0.0,0.13552771,0.0,0.13816714800000002,0.0,0.154361787,0.0,0.0,0.0,2.116022,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,9.215418,72.882542,0.0,5.490393,0.0,18.637281,72.058557,0.0,241.883378,0.000781111677,0.0,88.838368,73.82844300000001,73.931373,92.269468,79.715593,0.0,0.0,68.765095,14.380295000000002,21.184886,75.727963,74.39554,0.0,74.354674,74.00406600000001,0.0,74.04141899999999,0.0,9.816703,30.377883,10.0,54.0,57.4,22.891262,68.624193,30.484856,0.0,9.199203,9.509798,0.0,10.0,1.0,9.995538999999999,0.0,1014.061,10.0,0.0,0.0,73.124647,0.0,0.40886050700000004,0.0,8.24,1.0,85.22770200000001,63.731182999999994,57.118038,222.636727,4.146,0.0,9.327391,9.202962,0.0,10.0,0.0,48.679356,16.536684,23.810477,53.175853776865665,30.542131,0.0,0.0034924759999999996,0.0,0.044520319,0.0,0.023390154,0.0,0.024807421,0.0,0.021521937999999997,2.020899,2.013329,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011630142,5.775641,0.0,0.086015144,0.0,0.045205105,9.5,9.792829,0.0,0.022488256,9.5,9.777754,0.0,0.043231895,0.33405133600000003,73.284767,1.044406,72.865179,1.473432,72.511423,1.761793,72.322608,0.013732322,8.143549,1.0,1.0,73.243336,73.18174499999999,31.042339000000002,72.657635,72.640741,31.72604,72.61036999999999,72.894903,31.913209000000002,72.73195,72.938895,31.015172999999997
 10/25/2017,14:34:48.118,0.0,73.250497,0.0,6.218682,0.0,0.0,0.00044952386100000004,74.67783399999999,0.0,72.969736,0.020972243999999998,3.8195959999999998,3.6222,0.0,0.0,75.289066,0.0,78.08720699999999,30.739134999999997,72.282004,0.0,0.0,0.0,138.746902,1.0,0.010448,97.734452,23.551824,13.013873,21.155374,1.0,11056.413,1.0,0.00404,16.373061,42.648288,0.0,2.702994,0.0,1.984651,0.0,1.982427,0.0,1.987939,10.0,8.994338,0.0,0.0,0.0,0.13446549800000002,0.0,0.13906842,0.0,0.134995893,0.0,0.0,0.0,2.111704,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,9.72861,72.836242,0.0,7.135763000000001,0.0,8.80205,72.057834,0.0,241.874936,0.0017661229999999999,0.0,88.844329,73.82582099999999,73.935117,92.287642,79.718216,0.0,0.0,68.80704399999999,14.377663,21.173005,75.726933,74.395353,0.0,74.355937,74.00841899999999,0.0,74.045866,0.0,12.381578,30.370959999999997,10.0,54.0,57.4,22.895835,68.620639,30.496655,0.0,9.58878,9.137777999999999,0.0,10.0,1.0,10.029123,0.0,1023.076,10.0,0.0,0.0,73.122915,0.0,0.335920939,14.258426,8.24,1.0,85.28496899999999,63.649451,57.122854000000004,220.456169,4.146,0.0,9.393514999999999,9.594562,0.0,10.0,0.0,48.676140999999994,16.14876,23.807925,54.389286424753166,30.538460999999998,0.0,0.034309533999999996,0.0,0.045422217,0.0,0.017527821000000002,0.0,0.02374447,0.0,0.022488256,2.020706,2.013651,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011640188000000001,5.777349,0.0,0.08704667699999999,0.0,0.044366984000000005,9.5,9.791089,0.0,0.019653722,9.5,9.779203,0.0,0.042941999,0.07382250900000001,73.281874,0.81230973,72.878924,0.334051344,72.543977,1.438266,72.244478,0.030163752000000002,7.943141000000001,1.0,1.0,73.243383,73.18254,31.081,72.66081700000001,72.64135,31.683478000000004,72.606392,72.896963,31.854111,72.73443,72.93955,31.01789
 10/25/2017,14:34:58.118,0.0,73.250497,0.0,2.029233,6.208051,0.0,0.00024831481100000003,74.722011,0.0,72.968473,0.023558662,3.24668,21.0471,0.0,0.0,75.419423,0.0,78.090065,30.737741999999997,72.281536,0.0,0.0,0.0,137.067624,1.0,0.010448,97.68453199999999,23.55034,13.070751,21.151293,1.0,11060.796,1.0,0.00404,16.141561,42.646659,0.0,2.7113720000000003,0.0,1.989712,0.0,1.9820400000000002,0.0,1.988939,10.0,8.986645,0.0,0.0,0.0,0.136943994,0.0,0.137233689,0.0,0.142117129,0.0,0.0,0.0,2.105646,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.104582,0.0,13.641694000000001,72.84637,0.0,7.529221000000001,0.0,15.749285,72.053493,0.0,241.88810499999997,0.0,0.0,88.85362099999999,73.82582099999999,73.93703599999999,92.305534,79.722527,0.0,0.0,68.763458,14.375748999999999,21.088606,75.72824399999999,74.399098,0.0,74.35453299999999,74.005985,0.0,74.044368,0.0,4.767105,30.377499,10.0,54.0,57.4,22.88646,68.62129399999999,30.494054,0.0,9.496195,9.273385000000001,0.0,10.0,1.0,9.907982,0.0,1012.8580000000001,10.0,0.0,0.0,73.12357,0.0,0.517074128,3.3677370000000004,8.24,1.0,85.289425,63.63803299999999,57.040973,236.409519,4.146,0.0,9.306352,9.501892999999999,0.0,10.0,0.0,48.673390999999995,16.659867000000002,23.809271,53.906231231224936,30.53795,0.0,0.035050949,0.0,0.045357796,0.0,0.018236455,0.0,0.020974357000000002,0.0,0.023841102000000003,2.020963,2.01349,2.018322,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011641838,5.7770269999999995,0.0,0.080986418,0.0,0.043980159000000005,9.5,9.792056,0.0,0.01694803,9.5,9.777689,0.0,0.041653574,0.21448673899999998,73.269575,0.657579091,72.872414,1.325734,72.503465,0.896708266,72.23652,0.01824291,7.9589289999999995,1.0,1.0,73.243617,73.179451,31.011962,72.660864,72.64130300000001,31.618058,72.604754,72.896541,31.975396999999997,72.732605,72.940908,31.000809000000004
 10/25/2017,14:35:08.118,0.0,73.250169,0.0,5.932224,0.0,0.0,0.000904256298,74.80601899999999,0.0,72.970485,0.022819685,4.428319,5.351878,0.0,0.0,75.553402,0.0,78.09371800000001,30.761153999999998,72.282051,0.0,0.0,0.0,135.388345,1.0,0.010448,97.692523,23.55201,13.150932000000001,21.218059,1.0,11062.507,1.0,0.00404,16.246161999999998,42.646193,0.0,2.7212,0.0,1.985522,0.0,1.981557,0.0,1.988262,10.0,8.985905,0.0,0.0,0.0,0.139486867,0.0,0.140066256,0.0,0.140989331,0.0,0.0,0.0,2.101715,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.574166,0.0,5.8476,72.86735,0.0,9.8542,0.0,8.593472,72.036854,0.0,241.90547200000003,0.003777187,0.0,88.861928,73.82605500000001,73.939424,92.325022,79.722387,0.0,0.0,68.726935,14.376467000000002,21.163992,75.730211,74.400549,0.0,74.355001,74.007108,0.0,74.046334,0.0,8.213656,30.365575,10.0,54.0,57.4,22.853305,68.621153,30.489176,0.0,9.309823,9.135378,6.480621,10.0,1.0,9.829419999999999,0.0,1018.199,10.0,0.0,0.0,73.120715,0.0,0.5995795420000001,13.199832,8.24,1.0,85.262925,63.690918,56.949459,265.205718,4.146,0.0,9.261267,9.43553,7.703436,10.0,0.0,48.669757000000004,16.572981,23.812704,54.6379415965212,30.535163,0.0,0.034728594,0.0,0.043199684,0.0,0.017109083,0.0,0.024485315,0.0,0.024324262000000003,2.02077,2.013587,2.018129,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011638473,5.779155,0.0,0.082856073,0.0,0.044076865,9.5,9.793569999999999,0.0,0.022939205,9.5,9.778075999999999,0.0,0.04194347,0.242619587,73.239191,0.7560440359999999,72.863732,1.382,72.58883,1.670362,72.23579699999999,0.036929636,7.9060880000000004,1.0,1.0,73.244881,73.18137,30.941346000000003,72.6618,72.64013299999999,31.627909999999996,72.605082,72.89911500000001,31.993551,72.734711,72.938521,31.008961
 10/25/2017,14:35:18.118,0.0,73.25054399999999,0.0,6.50514,0.0,0.0,0.000385136963,74.900166,0.0,72.972404,0.022727313,2.960222,31.425165999999997,0.0,0.0,75.515019,0.0,78.09784,30.777088,72.280553,0.0,0.0,0.0,133.309238,1.0,0.010448,97.76007,23.57414,13.12341,21.190960999999998,1.0,11046.043,1.0,0.00404,16.141561,42.648102,0.0,2.731125,0.0,1.9886810000000001,0.0,1.9820080000000002,0.0,1.988777,10.0,8.988609,0.0,0.0,0.0,0.136428982,0.0,0.138392466,0.0,0.14250380199999998,0.0,0.0,0.0,2.096881,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.000334,0.0,8.878637,72.857945,0.0,9.460742,0.0,15.476529999999999,72.111367,0.0,241.91811099999998,0.000822153788,0.0,88.872488,73.824979,73.94279399999999,92.341177,79.730024,0.015958184,0.0,68.719172,14.377424,21.108272,75.729274,74.39989399999999,0.0,74.357904,74.004862,0.0,74.043339,0.0,11.75639,30.197499,10.0,54.0,57.4,22.825181,68.622182,30.487085999999998,0.0,9.28337,9.560201,11.727684,10.0,1.0,10.088494,0.0,1022.498,10.0,0.0,0.0,73.120435,0.0,0.538597279,19.118337,8.24,1.0,85.182488,63.42048199999999,57.173428,263.281696,4.146,0.0,9.308755999999999,9.55032,8.505044999999999,10.0,0.0,48.666866999999996,16.687317,23.80774,54.81762084247198,30.533490999999998,0.0,0.035308832000000005,0.0,0.047805802,0.0,0.01801098,0.0,0.024002155,0.0,0.024388682999999998,2.021092,2.013329,2.018225,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011626256000000001,5.779605999999999,0.0,0.08343631,0.0,0.043013097,9.5,9.792893,0.0,0.018558561,9.5,9.778527,0.0,0.04039736,0.193387105,73.255107,0.988140017,72.893393,0.854508994,72.530956,0.51691484,72.23724399999999,0.027908457999999997,7.855180000000001,1.0,1.0,73.24375699999999,73.18174499999999,31.025769,72.66189399999999,72.640414,31.631851,72.605737,72.895933,31.932908,72.733822,72.938334,30.946459
 10/25/2017,14:35:28.118,0.0,73.252837,0.0,2.387306,3.851353,0.0,0.00017587955300000003,74.740116,0.0,72.970626,0.028454381,3.031836,21.415457999999997,0.0,0.0,75.350623,0.0,78.100229,30.781640000000003,72.277231,0.0,0.0,0.0,129.310956,1.0,0.010448,97.815632,23.599378,13.115154,21.120276999999998,1.0,11078.329,1.0,0.00404,16.067367,42.647311,0.0,2.713434,0.0,1.986682,0.0,1.982492,0.0,1.9882939999999998,10.0,8.998716,0.0,0.0,0.0,0.136911806,0.0,0.139261549,0.0,0.154394009,0.0,0.0,0.0,2.096495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,8.301296,72.83117800000001,0.0,5.454624,0.0,18.428703,72.04336500000001,0.0,241.924817,0.000124437679,0.0,88.87844799999999,73.823387,73.943075,92.363577,79.732039,0.001275027,0.0,68.749335,14.381172,21.153748999999998,75.72094,74.402936,0.0,74.354439,74.007483,0.0,74.040904,0.0,5.167866,30.301345,10.0,53.0,57.4,22.827696,68.620265,30.480303999999997,0.0,9.238281,9.608203999999999,1.5544790000000002,10.0,1.0,10.203038000000001,0.0,1027.423,10.0,0.0,0.0,73.118656,0.0,0.618711232,0.0,8.24,1.0,85.105289,63.565916,57.243869,227.334548,4.146,0.0,9.374279,9.528199,0.0,10.0,0.0,48.664025,16.776699,23.813214000000002,54.16838857230294,30.532469,0.0,0.0,0.0,0.05080139,0.0,0.021296462999999998,0.0,0.024388682999999998,0.0,0.017946558999999997,2.0211240000000004,2.0138130000000003,2.018225,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011614303999999999,5.778542,0.0,0.082856073,0.0,0.04472157400000001,9.5,9.79241,0.0,0.025419422999999997,9.5,9.778236999999999,0.0,0.043360737,0.552080896,73.283321,0.9248411120000001,72.863732,1.389033,72.55121199999999,0.967040382,72.253159,0.028552828,7.817483,1.0,1.0,73.245021,73.179826,31.089678999999997,72.661098,72.639291,31.662196,72.606954,72.898179,31.940634000000003,72.733448,72.939082,30.983339
 10/25/2017,14:35:38.118,0.0,73.25499,0.0,2.351498,22.464458,0.0,0.00058232183,74.940722,0.0,72.970579,0.018385826,3.676367,0.579249305,0.0,0.0,75.525882,0.0,78.103087,30.775926000000002,72.273441,0.0,0.0,0.0,141.945528,1.0,0.010448,97.779061,23.613807,13.078641000000001,21.214142000000002,1.0,11042.622,1.0,0.00404,16.159805,42.6515,0.0,2.713015,0.0,1.984361,0.0,1.982266,0.0,1.9881,10.0,8.991184,0.0,0.0,0.0,0.13832809,0.0,0.137813077,0.0,0.166799781,0.0,0.0,0.0,2.097526,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.827607,0.0,0.0,72.889052,0.0,11.213417999999999,0.0,0.0,72.03106700000001,0.0,241.929738,0.000452774663,0.0,88.888116,73.825775,73.945509,92.381517,79.738458,0.008092206999999999,0.0,68.724363,14.375988000000001,21.150881,75.729555,74.402702,0.0,74.360291,74.008326,0.0,74.04235600000001,0.0,9.640367999999999,30.220959999999998,10.0,53.0,57.4,22.824038,68.61989100000001,30.477982,0.0,9.493789999999999,9.432394,11.904191,10.0,1.0,9.943964999999999,0.0,1006.923,10.0,0.0,0.0,73.11846899999999,0.0,0.536205818,6.1906550000000005,8.24,1.0,85.097785,63.632023,57.172222999999995,230.68555299999997,4.146,0.0,9.186727000000001,9.37694,12.352769,10.0,0.0,48.66039,16.461595000000003,23.830474,56.223262105177554,30.532608000000003,0.0,0.0,0.0,0.044166002999999995,0.0,0.021586359,0.0,0.018204243999999998,0.0,0.015273078,2.02077,2.01349,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011613426999999999,5.777091,0.0,0.08269489599999999,0.0,0.04249733,9.5,9.792732,0.0,0.020942147,9.5,9.779203,0.0,0.044359265999999994,0.20042031600000002,73.270299,0.502848428,72.852158,0.34811776200000005,72.420271,1.452332,72.237967,0.030163752000000002,7.798796,1.0,1.0,73.244693,73.179171,31.008411,72.658197,72.64275400000001,31.472635999999998,72.608685,72.895699,31.932522,72.73461800000001,72.941422,31.025654
 10/25/2017,14:35:48.118,0.0,73.254428,0.0,6.755791,1.414495,0.0,0.000819748509,74.829194,0.0,72.972638,0.026422196000000002,4.786392,0.0,0.0,0.0,75.407836,0.0,78.106178,30.777877,72.269697,0.0,0.0,0.0,136.747761,1.0,0.010448,97.688668,23.615384,13.122676,21.215937,1.0,10981.363000000001,1.0,0.00404,16.276569,42.648288,0.0,2.704702,0.0,1.9877779999999998,0.0,1.9820400000000002,0.0,1.9887130000000002,10.0,8.975894,0.0,0.0,0.0,0.13639679400000002,0.0,0.138746537,0.0,0.15101061699999999,0.0,0.0,0.0,2.093788,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.861847000000001,0.0,10.001242999999999,72.882542,0.0,8.029986,0.0,11.529602,72.069409,0.0,241.933404,0.0,0.0,88.89914499999999,73.82423,73.94606999999999,92.402743,79.73991099999999,0.019891173,0.0,68.691861,14.3787,21.115237,75.724967,74.405371,0.0,74.360291,74.004347,0.0,74.0417,0.06979779700000001,0.0,30.293652,10.0,53.0,57.4,22.843702,68.619938,30.471989,0.0,9.450503999999999,9.247584,16.541504,10.0,1.0,9.976948,0.0,1007.0989999999999,10.0,0.0,0.0,73.11790699999999,0.0,0.509301879,8.821100999999999,8.24,1.0,85.116968,63.77685699999999,57.19751,230.73365299999998,4.146,0.0,9.215582000000001,9.403246000000001,7.959950999999999,10.0,0.0,48.658712,16.887176999999998,23.851445000000002,56.16083963414133,30.529821000000002,0.0,0.052812662999999996,0.0,0.044939057000000004,0.0,0.014950971,0.0,0.016336028,0.0,0.022069518,2.020931,2.013619,2.018097,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011616862,5.7761569999999995,0.0,0.083049485,0.0,0.04433474900000001,9.5,9.792216999999999,0.0,0.014049073999999998,9.5,9.779203,0.0,0.047870224,0.362184182,73.262341,0.7912100940000001,72.87386,0.29888528,72.499848,1.515631,72.344311,0.024364424,7.640274000000001,1.0,1.0,73.245396,73.176924,30.900318,72.66166,72.63816700000001,31.711064,72.606439,72.89523100000001,31.831321999999997,72.73663,72.942592,31.026819
 10/25/2017,14:35:58.118,0.0,73.25499,0.0,2.172462,17.302167,0.0,0.000268435723,74.967517,0.0,72.971749,0.024482382,4.464126,25.38731,0.0,0.0,75.488223,0.0,78.112081,30.773371,72.26759100000001,0.0,0.0,0.0,105.721093,1.0,0.010448,97.64815,23.614967,12.965434,21.176922,1.0,11093.938,1.0,0.00404,15.675317999999999,42.653688,0.0,2.700932,0.0,1.9872619999999999,0.0,1.981396,0.0,1.989068,10.0,8.982557,0.0,0.0,0.0,0.13855340800000002,0.0,0.138521219,0.0,0.150398384,0.0,0.0,0.0,2.0947869999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.140350999999999,0.0,9.584275,72.87603100000001,0.0,6.2057720000000005,0.0,17.514170999999997,72.021662,0.0,241.92525099999997,0.0,0.0,88.904871,73.82189,73.946679,92.420635,79.742769,0.034312131,0.0,68.663943,14.376866,21.102126000000002,75.72674599999999,74.404668,0.0,74.36080600000001,74.005189,0.0,74.045024,0.0,5.696872,30.202114,10.0,53.0,57.4,22.853991,68.620358,30.471711,0.0,9.374152,9.645406,10.861196000000001,10.0,1.0,10.148465,0.0,1014.7339999999999,10.0,0.0,0.0,73.115988,0.0,0.5738713329999999,7.666271000000001,8.24,1.0,85.097082,63.9896,57.279993000000005,231.455162,4.146,0.0,9.266677,9.481566,15.751592,10.0,0.0,48.652840999999995,16.795982000000002,23.862998,54.78997266192416,30.531446999999996,0.0,0.048493117999999995,0.0,0.043328527,0.0,0.01433897,0.0,0.018333086000000002,0.0,0.019782564,2.020738,2.013458,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011614011,5.776801,0.0,0.08914197900000001,0.0,0.043818982,9.5,9.792571,0.0,0.014918761000000001,9.5,9.777786,0.0,0.041234836000000004,0.5098816270000001,73.27753299999999,0.376250615,72.87530699999999,0.263719227,72.41159,0.734944398,72.288607,0.027264088,7.719213000000001,1.0,1.0,73.247408,73.18249300000001,30.999338,72.658337,72.64018,31.580223999999998,72.605082,72.896261,31.875356,72.736723,72.93912900000001,30.868428
