date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:36:08.118,0.0,73.25545799999999,0.0,7.042249000000001,0.0,0.0,0.0,75.043559,0.0,72.97455699999999,0.023281545,3.962825,2.789393,0.0,0.0,75.465048,0.0,78.114048,30.779132,72.264129,0.0,0.0,0.0,141.38576799999998,1.0,0.010448,97.99190899999999,23.603368,12.827639999999999,21.221651,1.0,11068.386999999999,1.0,0.00404,15.50301,42.651965999999994,0.0,2.698289,0.0,1.9872299999999998,0.0,1.98175,0.0,1.9887130000000002,10.0,8.986419999999999,0.0,0.0,0.0,0.136847429,0.0,0.140903151,0.0,0.143438263,0.0,0.0,0.0,2.0959470000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.782662,0.0,8.349408,72.833348,0.0,5.812314,0.0,16.551506,72.015875,0.0,241.936636,8.3395555e-05,0.0,88.913037,73.82179599999999,73.952717,92.438716,79.746096,0.0,0.0,68.62447399999999,14.376786,21.126708999999998,75.72014399999999,74.407524,0.0,74.36221,74.002989,0.0,74.043385,0.0,12.525852,30.274037,10.0,53.0,57.4,22.831126,68.618581,30.46609,0.0,9.321847,9.439594,14.134594,10.0,1.0,10.136471,0.0,1021.7919999999999,10.0,0.0,0.0,73.11669,0.0,0.274340812,10.553346000000001,8.24,1.0,84.865913,63.937315000000005,57.147539,235.559742,4.146,0.0,9.246839999999999,9.472598,15.07824,10.0,0.0,48.650557,16.556421,23.87121,54.976635628335394,30.529078000000002,0.0,0.036146952999999996,0.0,0.045551059000000005,0.0,0.01540192,0.0,0.023293522,0.0,0.024098787000000003,2.021092,2.0135549999999998,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011576761000000001,5.7748349999999995,0.0,0.08343631,0.0,0.042884155,9.5,9.79125,0.0,0.017624453,9.5,9.779075,0.0,0.041073782999999996,0.39031703,73.250766,0.8123097290000001,72.852158,1.262435,72.443421,1.276502,72.330566,0.026297532999999998,7.839714999999999,1.0,1.0,73.24923299999999,73.183008,31.055752000000002,72.659881,72.638308,31.588895,72.605222,72.896401,31.901621000000002,72.737379,72.937866,30.950729
 10/25/2017,14:36:18.118,0.0,73.256722,0.0,4.070247,0.0,0.0,0.000469644767,74.87844,0.0,72.970813,0.023189172999999997,3.962825,0.0,0.0,0.0,75.51864,0.0,78.120372,30.775787,72.25725,0.0,0.0,0.0,135.708208,1.0,0.010448,98.14167900000001,23.583510999999998,12.736450999999999,21.246137,1.0,11064.645,1.0,0.00404,15.552067000000001,42.651454,0.0,2.714369,0.0,1.988906,0.0,1.981911,0.0,1.989293,10.0,8.987289,0.0,0.0,0.0,0.138199337,0.0,0.136943994,0.0,0.139635974,0.0,0.0,0.0,2.095818,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.790308999999999,0.0,6.344754,72.865903,0.0,12.858788,0.0,12.219512,72.070856,0.0,241.93292200000002,0.0008221537790000001,0.0,88.920546,73.820532,73.955338,92.459473,79.746236,0.0107142,0.0,68.597491,14.37543,21.166859,75.721549,74.408928,0.0,74.362678,74.001866,0.0,74.043666,0.0,9.095332,30.219421999999998,10.0,53.0,57.4,22.856049,68.619376,30.463164000000003,0.0,9.859319000000001,9.268585,0.0,10.0,1.0,10.064506,0.0,1021.311,10.0,0.0,0.0,73.113321,0.0,0.32336576699999997,4.21782,8.24,1.0,84.71401,63.835151,57.359466000000005,240.81873599999997,4.146,0.0,9.460841,9.512654,5.202415,10.0,0.0,48.647342,17.152373,23.870189,54.582670895275584,30.528846,0.0,0.035212126,0.0,0.045357796,0.0,0.018365297,0.0,0.023615628,0.0,0.022971416,2.02106,2.013877,2.018322,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011551641000000001,5.739311,0.0,0.083629723,0.0,0.044270277999999996,9.5,9.792667999999999,0.0,0.017076872,9.5,9.777464,0.0,0.042619893,0.284818855,73.262341,1.142871,72.862286,1.389033,72.42099499999999,1.649262,72.242308,0.026941903,7.8390699999999995,1.0,1.0,73.24857800000001,73.177954,31.028531,72.660115,72.637653,31.689783000000002,72.606018,72.894435,32.029087,72.73808100000001,72.938989,31.026431
 10/25/2017,14:36:28.118,0.0,73.25676800000001,0.0,3.1392580000000003,0.0,0.0,0.0,75.054422,0.0,72.97493100000001,0.027161172,3.676367,13.888157000000001,0.0,0.0,75.539642,0.0,78.123979,30.782940999999997,72.254536,0.0,0.0,0.0,147.623088,1.0,0.010448,98.16335,23.579660999999998,12.679939,21.21659,1.0,11064.216999999999,1.0,0.00404,15.389489999999999,42.655271,0.0,2.722779,0.0,1.987424,0.0,1.982363,0.0,1.98852,10.0,8.994886,0.0,0.0,0.0,0.137169312,0.0,0.136879618,0.0,0.133513645,0.0,0.0,0.0,2.094304,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.641116,0.0,13.673769,72.827561,0.0,11.106111,0.0,10.47067,72.056387,0.0,241.945561,0.001807165,0.0,88.932702,73.817771,73.95819399999999,92.47591,79.753077,0.036934124,0.0,68.57794399999999,14.378381,21.171366,75.714713,74.407899,0.0,74.361789,74.00233399999999,0.0,74.044977,0.0,6.786944,30.168652,10.0,53.0,57.4,22.884403,68.61895600000001,30.460934,0.0,9.565333,9.703609,0.0,10.0,1.0,10.095091,0.0,1021.3589999999999,10.0,0.0,0.0,73.112946,0.0,0.55772897,16.231261,8.24,1.0,84.68643399999999,63.909670999999996,57.211358,232.016335,4.146,0.0,9.158474,9.531786,0.0,10.0,0.0,48.643987,16.403066,23.857337,53.52020541551045,30.52801,0.0,0.029280808999999998,0.0,0.045132320999999996,0.0,0.018268665,0.0,0.024195419,0.0,0.022391624,2.020963,2.013233,2.018193,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011546231,5.699112,0.0,0.08301725,0.0,0.044914986,9.5,9.791895,0.0,0.020877725,9.5,9.778591,0.0,0.048127909,0.277785644,73.25583,0.40438346299999994,72.887606,0.108988573,72.41954799999999,0.812309725,72.332736,0.035318711,7.797185000000001,1.0,1.0,73.247455,73.179732,31.024191,72.662643,72.635968,31.592836,72.607188,72.897477,31.917458,72.739906,72.937772,30.944128999999997
 10/25/2017,14:36:38.118,0.0,73.25798499999999,0.0,7.93743,10.039689,0.0,0.000562200931,74.865404,0.0,72.973855,0.025590847000000003,3.962825,11.389733999999999,0.0,0.0,75.392627,0.0,78.126274,30.785078000000002,72.251728,0.0,0.0,0.0,143.784737,1.0,0.010448,98.005824,23.576042,12.6315,21.250545000000002,1.0,11056.733999999999,1.0,0.00404,15.377327,42.659414,0.0,2.719653,0.0,1.9888099999999997,0.0,1.982072,0.0,1.989712,10.0,8.999231,0.0,0.0,0.0,0.136622112,0.0,0.138424655,0.0,0.152911761,0.0,0.0,0.0,2.094336,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,11.588928999999998,72.923053,0.0,6.670767,0.0,5.111833,72.08026,0.0,241.93764900000002,0.0,0.0,88.945092,73.81655400000001,73.959645,92.495681,79.759637,0.023299762999999998,0.0,68.557227,14.380215,21.11155,75.715181,74.409724,0.0,74.362444,74.00107,0.0,74.042964,0.0,6.386182,30.315576,10.0,53.0,57.4,22.880515,68.61788,30.458008000000003,0.0,9.145696000000001,9.379591,0.0,10.0,1.0,9.904384,0.0,1018.9689999999999,10.0,0.0,0.0,73.112338,0.0,0.38255443299999997,0.0,8.24,1.0,84.767145,63.845968000000006,57.225806999999996,232.785944,4.146,0.0,9.29493,9.424171000000001,0.0,10.0,0.0,48.641331,16.557328,23.850795,54.3271468822199,30.527545,0.0,0.003718123,0.0,0.042941999,0.0,0.023680048999999998,0.0,0.02529058,0.0,0.020684462,2.02077,2.0135549999999998,2.0184189999999997,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.011558327,5.69721,0.0,0.083178427,0.0,0.043238745,9.5,9.792119999999999,0.0,0.021940676,9.5,9.77843,0.0,0.041911259,0.207453529,73.257277,0.8334093640000001,72.87530699999999,0.938907534,72.486103,0.931874322,72.324055,0.009221733000000001,7.762709,1.0,1.0,73.249514,73.18052800000001,31.035632,72.660349,72.636015,31.456871999999997,72.607515,72.894669,31.827846,72.73649,72.94240500000001,31.033807
 10/25/2017,14:36:48.118,0.0,73.256675,0.0,4.464126,0.019714991,0.0,0.000276484086,75.021109,0.0,72.973153,0.019771407,3.8195959999999998,0.0,0.0,0.0,75.476636,0.0,78.130537,30.779782,72.245271,0.0,0.0,0.0,138.42703899999998,1.0,0.010448,97.875283,23.5695,12.623427000000001,21.209571,1.0,11070.097,1.0,0.00404,15.605989000000001,42.659553,0.0,2.717108,0.0,1.989293,0.0,1.9825560000000002,0.0,1.9884549999999999,10.0,9.000454,0.0,0.0,0.0,0.136493358,0.0,0.13617147599999999,0.0,0.152686202,0.0,0.0,0.0,2.092145,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.211889,0.0,4.356138,72.910032,0.0,6.599228999999999,0.0,20.001057,72.02310899999999,0.0,241.956656,0.0,0.0,88.948143,73.818894,73.962687,92.515499,79.761137,0.019104575,0.0,68.528795,14.379098999999998,21.114827,75.720846,74.41019200000001,0.0,74.36450400000001,74.001866,0.0,74.045585,0.023598655,8.213656,30.142883,10.0,53.0,57.4,22.834327,68.613858,30.454245,0.0,9.457718,9.418593,9.192406,10.0,1.0,10.012931,0.0,1015.954,10.0,0.0,0.0,73.110794,0.0,0.437558041,4.458409,8.24,1.0,84.864272,63.873613,57.133089,222.989465,4.146,0.0,9.322582,9.519829,10.124296000000001,10.0,0.0,48.636996999999994,16.659868,23.843557999999998,54.7761492834183,30.526197999999997,0.0,0.0,0.0,0.045390006,0.0,0.024646368,0.0,0.023454575,0.0,0.01801098,2.020899,2.0135549999999998,2.0182580000000003,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011573354,5.69908,0.0,0.0837909,0.0,0.04404463,9.5,9.791186,0.0,0.026997742999999998,9.5,9.765417,0.0,0.042265576,0.221519952,73.27681,0.49581521,72.861562,1.445299,72.587383,1.339801,72.274862,0.033063417000000005,7.702136,1.0,1.0,73.25054399999999,73.178843,30.886509999999998,72.661473,72.636717,31.662985,72.608779,72.894014,31.831321999999997,72.736115,72.93870799999999,30.867651000000002
 10/25/2017,14:36:58.118,0.0,73.258641,0.0,4.177668,9.943497,0.0,0.000493789854,75.035593,0.0,72.971,0.02392815,2.208269,12.462774000000001,0.0,0.0,75.654067,0.0,78.13419,30.769376,72.236661,0.0,0.0,0.0,139.386627,1.0,0.010448,97.824845,23.574047,12.527834,21.176759,1.0,11045.615,1.0,0.00404,15.617747,42.660345,0.0,2.709181,0.0,1.987359,0.0,1.9814919999999998,0.0,1.988616,10.0,8.9879,0.0,0.0,0.0,0.135688652,0.0,0.136300229,0.0,0.162030809,0.0,0.0,0.0,2.097043,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.78725,0.0,13.834141,72.855051,0.0,12.000334,0.0,6.892764,72.099069,0.0,241.979812,0.0,0.0,88.956262,73.815851,73.964326,92.535035,79.76451,0.025921756,0.0,68.511586,14.377344,21.144735999999998,75.719676,74.41290699999999,0.0,74.364129,74.00069599999999,0.0,74.04066999999999,0.00122619,11.804481,30.161728999999998,10.0,53.0,57.4,22.819236,68.61404499999999,30.451969000000002,0.0,9.350104,9.391592,12.546033,10.0,1.0,9.983545,0.0,1018.873,10.0,0.0,0.0,73.108313,0.0,0.49136592,12.301631,8.24,1.0,84.920128,63.773251,57.136702,241.52421099999998,4.146,0.0,9.309357,9.404441,14.661403,10.0,0.0,48.634434000000006,16.631737,23.840635,54.99738119471987,30.521134999999997,0.0,0.005684484,0.0,0.042877578,0.0,0.024936262999999997,0.0,0.019782564,0.0,0.015305288,2.020931,2.013619,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011581988999999999,5.698274,0.0,0.08543490599999999,0.0,0.04172368,9.5,9.793022,0.0,0.025709318,9.5,9.763098,0.0,0.042619893,0.024590027999999996,73.250766,0.650545861,72.872414,1.6000290000000001,72.572191,1.269468,72.251712,0.041440224,7.66315,1.0,1.0,73.247034,73.17846899999999,30.888088,72.660724,72.633862,31.772937,72.60583100000001,72.89434200000001,31.740551,72.737285,72.94123499999999,30.956164
 10/25/2017,14:37:08.118,0.0,73.25807900000001,0.0,6.0754529999999995,1.8313259999999998,0.0,0.0007110956179999999,74.995037,0.0,72.975072,0.026699312000000003,3.8195959999999998,18.532660999999997,0.0,0.0,75.475911,0.0,78.137938,30.773464,72.236005,0.0,0.0,0.0,134.42875700000002,1.0,0.010448,97.87260400000001,23.569035999999997,12.523247,21.174474,1.0,11077.26,1.0,0.00404,15.569501,42.662486,0.0,2.704508,0.0,1.986231,0.0,1.981911,0.0,1.9883259999999998,10.0,8.991216,0.0,0.0,0.0,0.136686488,0.0,0.138038395,0.0,0.166960895,0.0,0.0,0.0,2.101715,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.143410000000001,0.0,0.0,72.89194599999999,0.0,8.423444,0.0,0.0,72.051323,0.0,242.014209,0.000206521922,0.0,88.964616,73.816928,73.965636,92.55292800000001,79.769243,0.000226230382,0.0,68.480863,14.376068,21.155388000000002,75.72332800000001,74.412018,0.0,74.366423,73.99919799999999,0.0,74.044087,0.0,9.287697,30.170576,10.0,53.0,57.4,22.885317,68.612783,30.446906,0.0,9.464933,9.383191,4.523001,10.0,1.0,10.026125,0.0,986.0373890000001,10.0,0.0,0.0,73.106769,0.0,0.464461981,14.098033,8.24,1.0,84.902963,63.804501,57.065658,232.962312,4.146,0.0,9.338811999999999,9.482761,6.949922999999999,10.0,0.0,48.631079,16.388092999999998,23.834881,57.4598187882419,30.523225,0.0,0.0,0.0,0.049126438,0.0,0.020909936,0.0,0.017624453,0.0,0.015820658,2.020931,2.013426,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01157894,5.699628,0.0,0.078472056,0.0,0.044786045,9.5,9.793183,0.0,0.020136881000000002,9.5,9.738713,0.0,0.04400495,0.327018125,73.252213,1.0936379999999999,72.881095,0.812309724,72.476698,0.896708265,72.321885,0.027908457999999997,7.612887,1.0,1.0,73.251012,73.177813,30.922015000000002,72.660771,72.63535999999999,31.65865,72.605222,72.89480999999999,31.873811,72.737613,72.94306,30.956552000000002
 10/25/2017,14:37:18.118,0.0,73.258173,0.0,4.213476,5.310261,0.0,0.000570249283,74.95303299999999,0.0,72.97348000000001,0.025960335,1.993426,0.0,0.0,0.0,75.35641700000001,0.0,78.14028,30.766543,72.229922,0.0,0.0,0.0,147.703054,1.0,0.010448,97.945418,23.559154,12.525081,21.198307,1.0,11075.229,1.0,0.00404,15.386247000000001,42.667978999999995,0.0,2.712951,0.0,1.9872299999999998,0.0,1.9816529999999999,0.0,1.988068,10.0,8.976827,0.0,0.0,0.0,0.13813496,0.0,0.138070584,0.0,0.153137321,0.0,0.0,0.0,2.097365,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.137292,0.0,0.0,72.891223,0.0,7.386145,0.0,4.08499,72.049153,0.0,242.046724,0.000575901034,0.0,88.974707,73.815758,73.96942800000001,92.574343,79.77008599999999,0.016220383999999997,0.0,68.58944699999999,14.380853,21.089835,75.72028399999999,74.408179,0.0,74.365721,73.998215,0.0,74.042636,0.0,0.0,30.201728999999997,10.0,53.0,57.4,22.861537,68.61600899999999,30.441657,0.0,9.547297,9.492997,13.396475,10.0,1.0,9.885793,0.0,1020.1560000000001,10.0,0.0,0.0,73.109483,0.0,0.49734457299999996,14.948116,8.24,1.0,84.83861800000001,63.827338,57.323342000000004,238.990915,4.146,0.0,9.395318,9.376342,10.893839999999999,10.0,0.0,48.630333,16.862223999999998,23.833304000000002,57.36938065572046,30.520345000000002,0.0,0.05368302,0.0,0.045357796,0.0,0.017785506,0.0,0.015659605,0.0,0.018461929,2.021092,2.013716,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011568169,5.698371,0.0,0.081695598,0.0,0.043818982,9.5,9.792893,0.0,0.014596655,9.5,9.7391,0.0,0.040687256,0.270752433,73.278257,1.304635,72.874584,1.431232,72.423888,0.481748785,72.318991,0.030163752000000002,7.5658460000000005,1.0,1.0,73.251339,73.17804699999999,31.018667999999998,72.662175,72.639197,31.657072999999997,72.606111,72.893733,31.870334000000003,72.736162,72.938942,31.051665000000003
 10/25/2017,14:37:28.118,0.0,73.257892,0.0,5.07285,11.226054,0.0,0.0007915792410000001,74.584411,0.0,72.973574,0.02346629,3.783788,0.0,0.0,0.0,75.07252700000001,0.0,78.14384,30.761153999999998,72.224775,0.0,0.0,0.0,108.439924,1.0,0.010448,98.00305,23.55934,12.469304,21.176269,1.0,11071.166000000001,1.0,0.00404,15.560580999999999,42.666908,0.0,2.722038,0.0,1.987327,0.0,1.982911,0.0,1.988423,10.0,8.976859,0.0,0.0,0.0,0.135978346,0.0,0.136622112,0.0,0.15809963,0.0,0.0,0.0,2.093756,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,9.279568,72.986715,0.0,5.311548999999999,0.0,15.556752,72.042642,0.0,242.055746,0.00037069041400000004,0.0,88.981137,73.81580500000001,73.972564,92.59115600000001,79.775475,0.012287395,0.0,68.591505,14.378779999999999,21.141868,75.726371,74.411971,0.0,74.366704,73.997747,0.0,74.044556,0.0,2.122077,30.102498999999998,10.0,52.0,57.4,22.907725,68.609696,30.437476,0.0,9.268942,9.458195,8.309872,10.0,1.0,10.05671,0.0,1011.975,10.0,0.0,0.0,73.107845,0.0,0.502127495,13.584775,8.24,1.0,84.788437,63.891642000000004,57.204735,227.190246,4.146,0.0,9.171097999999999,9.596355,11.358774,10.0,0.0,48.624229,16.511276000000002,23.830567000000002,55.82808115608381,30.519602000000003,0.0,0.051748895,0.0,0.049512965,0.0,0.014145706000000001,0.0,0.01801098,0.0,0.022327202999999997,2.02106,2.0135549999999998,2.018064,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01155949,5.696598000000001,0.0,0.082404777,0.0,0.044302512999999995,9.5,9.793441,0.0,0.015434131,9.5,9.737392999999999,0.0,0.042007891,0.26371922,73.239915,0.763077248,72.87169,0.34811776200000005,72.506359,1.114738,72.328396,0.031774677,7.518161,1.0,1.0,73.251667,73.178515,31.000521000000003,72.660349,72.636296,31.564854999999998,72.60634499999999,72.893733,31.839046999999997,72.737753,72.94273299999999,30.92006
 10/25/2017,14:37:38.118,0.0,73.262151,0.0,4.714777,0.0,0.0,0.00021209719,74.79732800000001,0.0,72.975165,0.014783315,4.070247,0.0,0.0,0.0,75.24851,0.0,78.14857099999999,30.765334999999997,72.219534,0.0,0.0,0.0,116.67638500000001,1.0,0.010448,98.002157,23.557159,12.428938,21.202225,1.0,11046.257,1.0,0.00404,15.562607999999999,42.670632,0.0,2.713305,0.0,1.985618,0.0,1.9813310000000002,0.0,1.9892610000000002,10.0,8.991216,0.0,0.0,0.0,0.13501269800000001,0.0,0.13855340800000002,0.0,0.14527496199999998,0.0,0.0,0.0,2.101683,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,15.502013,72.91075500000001,0.0,5.705007,0.0,6.331208999999999,72.040472,0.0,242.05743399999997,0.002381754,0.0,88.99165,73.815758,73.976777,92.61144399999999,79.77842700000001,0.019628973,0.0,68.547921,14.377424,21.169318,75.723937,74.413095,0.0,74.369045,73.996483,0.0,74.044321,0.0,8.245716,30.054422,10.0,52.0,57.4,22.848732000000002,68.609369,30.43743,0.0,9.441486,9.643606,16.990794,10.0,1.0,10.104686000000001,0.0,1010.3389999999999,10.0,0.0,0.0,73.105692,0.0,0.549358855,12.189356,8.24,1.0,84.800912,63.948733999999995,57.128875,234.806167,4.146,0.0,9.302144,9.516242,11.663385,10.0,0.0,48.626698,16.533962,23.824396,55.48174841977801,30.516025,0.0,0.045140634000000006,0.0,0.044939057000000004,0.0,0.014725496999999999,0.0,0.019138352,0.0,0.021715201,2.021028,2.013619,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011560829,5.697984,0.0,0.082598189,0.0,0.04439922,9.5,9.792603,0.0,0.01488655,9.5,9.731917,0.0,0.041202626,0.235586374,73.265958,0.819342938,72.885435,0.48878199899999997,72.585936,0.636479436,72.31103399999999,0.034996526,7.474664,1.0,1.0,73.25096500000001,73.18160400000001,30.983163,72.662175,72.636483,31.629486,72.604988,72.89246999999999,31.820507,72.73695699999999,72.94109499999999,30.856393
 10/25/2017,14:37:48.118,0.0,73.261542,0.0,4.858006,8.709037,0.0,0.000179903737,74.92044399999999,0.0,72.976008,0.022634941000000002,2.673764,16.450642000000002,0.0,0.0,75.443322,0.0,78.149227,30.770165999999996,72.221406,0.0,0.0,0.0,110.838894,1.0,0.010448,97.974845,23.549504000000002,12.322703,21.182799,1.0,11080.788,1.0,0.00404,15.459223999999999,42.67282,0.0,2.704863,0.0,1.986392,0.0,1.9823950000000001,0.0,1.988584,10.0,8.982654,0.0,0.0,0.0,0.136686488,0.0,0.136976182,0.0,0.147240551,0.0,0.0,0.0,2.0982990000000004,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.85267,0.0,11.621003,72.897734,0.0,6.778074,0.0,10.262091999999999,72.03106700000001,0.0,242.069254,4.2353429e-05,0.0,89.004087,73.810422,73.97630799999999,92.630323,79.77913000000001,0.030379142999999997,0.0,68.512662,14.377185,21.127528,75.727261,74.41459300000001,0.0,74.36600200000001,73.99475100000001,0.0,74.04020200000001,0.0,5.600689,30.16096,10.0,52.0,57.4,22.831812,68.610725,30.43102,0.0,9.544291000000001,9.556600999999999,14.279008,10.0,1.0,10.099889,0.0,1013.018,10.0,0.0,0.0,73.106301,0.0,0.526042108,16.455811999999998,8.24,1.0,84.826565,63.928301,57.276982999999994,226.965777,4.146,0.0,9.264273,9.556896,12.352769,10.0,0.0,48.617052,16.584551,23.8237,57.20942546745146,30.518023,0.0,0.051104185999999996,0.0,0.045132320999999996,0.0,0.014435601999999999,0.0,0.019653722,0.0,0.022230571,2.020899,2.013651,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011564351,5.699918,0.0,0.082920544,0.0,0.04369004,9.5,9.795084,0.0,0.014693287,9.5,9.730435,0.0,0.043618422000000004,0.26371922,73.255107,0.8404425759999999,72.83985899999999,1.199136,72.44993199999999,0.7630772440000001,72.324055,0.034674341000000004,7.455010000000001,1.0,1.0,73.250029,73.183149,30.956336999999998,72.660724,72.635266,31.609782,72.604754,72.893406,31.745571999999996,72.740187,72.941001,30.843970000000002
 10/25/2017,14:37:58.118,0.0,73.26135500000001,0.0,6.4335260000000005,7.186,0.0,1.4912325000000001e-05,75.029075,0.0,72.97806700000001,0.022819685,2.172462,0.0,0.0,0.0,75.454185,0.0,78.153864,30.766636,72.217101,0.0,0.0,0.0,79.73226,1.0,0.010448,98.072388,23.554469,12.254814999999999,21.219365,1.0,11067.425,1.0,0.00404,15.296647,42.675381,0.0,2.7149810000000003,0.0,1.9890349999999999,0.0,1.9810729999999999,0.0,1.988391,10.0,8.970196000000001,0.0,0.0,0.0,0.136622112,0.0,0.137426818,0.0,0.157197392,0.0,0.0,0.0,2.103423,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.36567,0.0,9.664461,72.929564,0.0,12.286485,0.0,3.3309019999999996,72.009364,0.0,242.071135,0.000822153777,0.0,89.010798,73.812996,73.97949100000001,92.64723000000001,79.78522099999999,0.024872957999999997,0.0,68.48914,14.3787,21.08369,75.72482600000001,74.413329,0.0,74.368202,73.997091,0.0,74.039407,0.0,0.0,30.040576,10.0,52.0,57.4,22.789282,68.60932199999999,30.431531,0.0,9.492588,9.365789999999999,9.737972000000001,10.0,1.0,9.798236,0.0,1020.429,10.0,0.0,0.0,73.106301,0.0,0.517074128,14.482976999999998,8.24,1.0,84.777838,63.630821,57.151753,248.13002000000003,4.146,0.0,9.258863,9.46064,13.651376,10.0,0.0,48.615515,16.507193,23.820313,56.84107015803203,30.518023,0.0,0.05377972599999999,0.0,0.045164532,0.0,0.014177917,0.0,0.01955709,0.0,0.023647839,2.020802,2.013619,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011555869,5.699596,0.0,0.08388760599999999,0.0,0.050620655,9.5,9.791798,0.0,0.01437118,9.5,9.700285000000001,0.0,0.039302198999999996,0.319984913,73.25366,0.826376153,72.88181800000001,0.664612281,72.52950899999999,0.44658272600000004,72.25605300000001,0.022431313999999997,7.437612,1.0,1.0,73.251948,73.180809,30.912546999999996,72.661051,72.633815,31.538056,72.603865,72.891487,31.900076000000002,72.73532,72.940674,30.961211
 10/25/2017,14:38:08.118,0.0,73.259764,0.0,7.257092,14.592765,0.0,0.000167831198,75.052974,0.0,72.974323,0.022357825,2.2440759999999997,8.683109,0.0,0.0,75.57005799999999,0.0,78.157331,30.765334999999997,72.212374,0.0,0.0,0.0,84.290302,1.0,0.010448,98.123533,23.547601999999998,12.208578,21.14411,1.0,11069.777,1.0,0.00404,15.18556,42.677848,0.0,2.709922,0.0,1.9869080000000001,0.0,1.9809439999999998,0.0,1.9882939999999998,10.0,8.970517999999998,0.0,0.0,0.0,0.13739463,0.0,0.139261549,0.0,0.154232896,0.0,0.0,0.0,2.099524,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.288015,0.0,7.290951,72.896287,0.0,7.4934520000000004,0.0,8.721828,72.05711,0.0,242.080301,0.003079471,0.0,89.01788499999999,73.811592,73.979866,92.669866,79.787751,0.017793579,0.0,68.472679,14.379019,21.0968,75.714525,74.415061,0.0,74.364878,73.99667,0.0,74.04066999999999,0.0,0.246512183,30.186345000000003,10.0,52.0,57.4,22.834098,68.610117,30.427118,0.0,9.315234,9.476196,7.8284899999999995,10.0,1.0,10.126275999999999,0.0,1018.087,10.0,0.0,0.0,73.104663,0.0,0.457885462,10.793936,8.24,1.0,84.779573,63.913878000000004,56.971736,231.679631,4.146,0.0,9.28411,9.305196,8.681399,10.0,0.0,48.610389,16.320035999999998,23.812610999999997,56.88275474255491,30.5157,0.0,0.054843495,0.0,0.04455253,0.0,0.013759179,0.0,0.017624453,0.0,0.02425984,2.020931,2.013458,2.018225,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011555428999999999,5.694761,0.0,0.083307369,0.0,0.049492416,9.5,9.793344,0.0,0.013984653,9.5,9.699512,0.0,0.040171886000000004,0.16525426,73.279703,0.7912100940000001,72.865179,1.269468,72.580149,1.4031,72.340694,0.031130307000000003,7.559080000000001,1.0,1.0,73.254662,73.181511,30.915703000000004,72.66170699999999,72.63302,31.550272999999997,72.602461,72.89144,31.752525,72.736162,72.94132900000001,30.983727000000002
 10/25/2017,14:38:18.118,0.0,73.262853,0.0,4.177668,7.0096490000000005,0.0,0.0,74.960275,0.0,72.977552,0.024297637999999996,4.571548,27.373236,0.0,0.0,75.430286,0.0,78.160001,30.760735999999998,72.205964,0.0,0.0,0.0,106.680681,1.0,0.010448,98.151175,23.539158999999998,12.196102,21.157496,1.0,11054.596000000001,1.0,0.00404,15.309621,42.675893,0.0,2.6964200000000003,0.0,1.989068,0.0,1.9810729999999999,0.0,1.988584,10.0,8.983812,0.0,0.0,0.0,0.13617147599999999,0.0,0.13910060800000001,0.0,0.145468298,0.0,0.0,0.0,2.0959470000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.966095,0.0,19.11039,72.885435,0.0,12.322254,0.0,13.454932000000001,72.062174,0.0,242.10977799999998,0.00094528015,0.0,89.02619200000001,73.809111,73.982908,92.687525,79.7915,0.009927601999999999,0.0,68.45823,14.378062,21.139409,75.71906700000001,74.41510799999999,0.0,74.369138,73.998449,0.0,74.037441,0.0,12.750278999999999,30.134037,10.0,52.0,57.4,22.765501999999998,68.60735799999999,30.426979,0.0,9.237078,9.676007,16.124306,10.0,1.0,10.161059,0.0,1015.184,10.0,0.0,0.0,73.103773,0.0,0.47044063399999997,19.535359,8.24,1.0,84.799177,63.826737,57.149947,236.040748,4.146,0.0,9.328593,9.504882,15.414916,10.0,0.0,48.610202,16.41713,23.809549,55.69644012798676,30.514584999999997,0.0,0.048106293,0.0,0.044939057000000004,0.0,0.014918761000000001,0.0,0.018333086000000002,0.0,0.021425306,2.020899,2.013619,2.018064,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011557898,5.700918,0.0,0.082340306,0.0,0.045269576,9.5,9.793795,0.0,0.015112025,9.5,9.699575999999999,0.0,0.041299258,0.20042031600000002,73.265958,0.7560440359999999,72.870243,1.5929959999999999,72.55844599999999,1.325734,72.253883,0.033385602,7.626419,1.0,1.0,73.252884,73.177111,31.056540999999996,72.662596,72.633113,31.592046999999997,72.606205,72.891628,31.830548999999998,72.73882900000001,72.941142,30.917343
 10/25/2017,14:38:28.118,0.0,73.259904,0.0,5.251886,0.0,0.0,0.0,74.968241,0.0,72.973995,0.020510383,4.106054,13.69597,0.0,0.0,75.476636,0.0,78.164123,30.749354999999998,72.201565,0.0,0.0,0.0,141.065906,1.0,0.010448,98.139046,23.538138,12.206010000000001,21.166148,1.0,11049.143,1.0,0.00404,15.303539,42.682177,0.0,2.71076,0.0,1.988584,0.0,1.9821689999999998,0.0,1.989068,10.0,8.983941,0.0,0.0,0.0,0.138199337,0.0,0.136815241,0.0,0.139023741,0.0,0.0,0.0,2.0966240000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.502628,0.0,5.206111,72.876754,0.0,9.103053,0.0,11.481468,72.05204599999999,0.0,242.17119100000002,0.0,0.0,89.037363,73.807941,73.985577,92.70616899999999,79.79548299999999,0.011238598,0.0,68.475064,14.37543,21.161943,75.717616,74.416325,0.0,74.37176,73.999525,0.0,74.037347,0.0,4.991531,30.258652,10.0,53.0,57.4,22.859022,68.609649,30.425074,0.0,9.653709,9.314188,0.0,10.0,1.0,9.854608,0.0,1014.7180000000001,10.0,0.0,0.0,73.10382,0.0,0.325757229,12.109159,8.24,1.0,84.875293,63.50642,57.250492,219.65449300000003,4.146,0.0,9.314767,9.492925,0.0,10.0,0.0,48.606008,16.444808,23.806162,54.140784996011284,30.516583,0.0,0.038016607,0.0,0.045035689000000004,0.0,0.017849926999999998,0.0,0.022552678,0.0,0.02319689,2.020963,2.013748,2.017903,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011569615,5.696695,0.0,0.083823135,0.0,0.043399922,9.5,9.792281,0.0,0.017592242,9.5,9.698513,0.0,0.050511494000000004,0.25668601,73.25800100000001,0.720877998,72.87603100000001,0.193387107,72.441974,1.6000290000000001,72.242308,0.033063417000000005,7.656384,1.0,1.0,73.25274300000001,73.180902,30.892428000000002,72.661192,72.632879,31.620028,72.60821700000001,72.894061,31.980419,72.739812,72.939738,31.028371999999997
 10/25/2017,14:38:38.118,0.0,73.26191700000001,0.0,3.3182940000000003,10.53668,0.0,0.000183927925,74.857438,0.0,72.977365,0.028269637,2.351498,0.0,0.0,0.0,75.38828199999999,0.0,78.165013,30.745546,72.195295,0.0,0.0,0.0,132.349651,1.0,0.010448,98.117375,23.552798000000003,12.146195,21.211366,1.0,11117.671999999999,1.0,0.00404,15.142584,42.681665,0.0,2.697806,0.0,1.985264,0.0,1.9825240000000002,0.0,1.988906,10.0,9.000036,0.0,0.0,0.0,0.137362442,0.0,0.139776562,0.0,0.15690738699999998,0.0,0.0,0.0,2.096366,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.502628,0.0,14.924673,72.903521,0.0,10.569578,0.0,7.550585000000001,72.102686,0.0,242.230676,0.0,0.0,89.042525,73.806911,73.987542,92.728477,79.797404,0.031690139,0.0,68.48105,14.379895999999999,21.098848999999998,75.71686600000001,74.417074,0.0,74.371338,74.000883,0.0,74.038049,0.0,7.860985,30.152114,10.0,53.0,57.4,22.82701,68.606329,30.424238,0.0,9.449301,9.460596,10.251446000000001,10.0,1.0,9.97395,0.0,1004.115,10.0,0.0,0.0,73.09928000000001,0.0,0.543380202,0.0,8.24,1.0,84.909482,63.945128000000004,57.406427,242.422088,4.146,0.0,9.258863,9.387103,11.374806,10.0,0.0,48.602467,16.648070999999998,23.802079,54.41000174090173,30.515328000000004,0.0,0.000268933918,0.0,0.042684314,0.0,0.022745941000000002,0.0,0.023841102000000003,0.0,0.018333086000000002,2.020867,2.012782,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011574765,5.699757,0.0,0.07956806,0.0,0.045043928,9.5,9.791217999999999,0.0,0.026192477000000002,9.5,9.701283,0.0,0.04403716,0.17228747100000003,73.27898,0.882641846,72.86735,0.657579069,72.545424,0.7630772459999999,72.241584,0.028230643,7.690859,1.0,1.0,73.253446,73.178562,30.964622,72.66212800000001,72.63419,31.613328999999997,72.60419300000001,72.88933399999999,32.056512,72.739859,72.941563,30.879298
 10/25/2017,14:38:48.118,0.0,73.263929,0.0,5.430922,15.827226000000001,0.0,0.0,74.922616,0.0,72.979518,0.022265452999999998,3.6405589999999997,0.0,0.0,0.0,75.404939,0.0,78.172227,30.745546,72.19712,0.0,0.0,0.0,124.99281200000001,1.0,0.010448,98.099512,23.569176000000002,12.135736999999999,21.273562,1.0,11097.787,1.0,0.00404,15.163666000000001,42.679337,0.0,2.698547,0.0,1.989745,0.0,1.982588,0.0,1.987746,10.0,8.992407,0.0,0.0,0.0,0.138746537,0.0,0.137974019,0.0,0.162707488,0.0,0.0,0.0,2.0902439999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.644174000000001,0.0,5.975898,72.971523,0.0,5.883851,0.0,10.47067,72.067962,0.0,242.24129,0.001560912,0.0,89.05336700000001,73.806818,73.9911,92.742707,79.801949,0.016482583000000002,0.0,68.465571,14.378142,21.082051,75.713776,74.416184,0.0,74.37073000000001,73.998964,0.0,74.03683199999999,0.0,6.770913,30.167499,10.0,53.0,57.4,22.827696,68.607826,30.42238,0.0,9.415033,9.5338,9.529373,10.0,1.0,10.181449,0.0,1027.567,10.0,0.0,0.0,73.09810999999999,0.0,0.579252121,12.638456,8.24,1.0,84.94883100000001,63.773852000000005,57.227011,240.786669,4.146,0.0,9.235419,9.48874,8.360755000000001,10.0,0.0,48.599158,16.405334,23.801382999999998,55.83501081752689,30.517604,0.0,0.000204463115,0.0,0.047064958,0.0,0.025129527000000002,0.0,0.019685932,0.0,0.01536971,2.020867,2.013619,2.0184830000000002,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011580865,5.7000470000000005,0.0,0.079697002,0.0,0.044431455,9.5,9.791025,0.0,0.024807421,9.5,9.698256,0.0,0.044874635999999996,0.369217394,73.260171,0.650545863,72.87603100000001,1.410133,72.446315,1.761793,72.282096,0.027586272999999998,7.720824,1.0,1.0,73.254288,73.177392,30.778415999999996,72.658665,72.62997800000001,31.590077,72.605316,72.892096,31.796172,72.736724,72.943809,30.960434000000003
 10/25/2017,14:38:58.118,0.0,73.263836,0.0,5.323501,2.745148,0.0,0.000135637746,74.880612,0.0,72.97806700000001,0.017831593,3.5331379999999997,17.972118,0.0,0.0,75.481705,0.0,78.173679,30.752235,72.19688599999999,0.0,0.0,0.0,143.145012,1.0,0.010448,98.140833,23.571123999999998,12.14436,21.309475,1.0,11066.676000000001,1.0,0.00404,15.226913,42.682689,0.0,2.7067639999999997,0.0,1.985941,0.0,1.9825240000000002,0.0,1.987843,10.0,8.991892,0.0,0.0,0.0,0.13813496,0.0,0.138746537,0.0,0.166767559,0.0,0.0,0.0,2.091532,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.143410000000001,0.0,0.0,72.96718299999999,0.0,7.135763000000001,0.0,0.47499490899999997,72.05277,0.0,242.23791200000002,0.002258628,0.0,89.061111,73.80503900000001,73.994096,92.763747,79.805557,0.026183955,0.0,68.536558,14.375669,21.086148,75.710452,74.418665,0.0,74.370496,73.999245,0.0,74.035849,0.0,12.269364999999999,30.103653,10.0,53.0,57.4,22.831583,68.606563,30.419221000000004,0.0,9.485373,9.583602,14.166685999999999,10.0,1.0,10.017128999999999,0.0,992.277265,10.0,0.0,0.0,73.101152,0.0,0.558326835,3.06299,8.24,1.0,84.93940400000001,64.202343,57.310697999999995,241.84488100000002,4.146,0.0,9.298537,9.521024,16.392879999999998,10.0,0.0,48.598133000000004,16.504017,23.816229999999997,56.133099398008994,30.518162,0.0,0.0,0.0,0.04352179,0.0,0.022617098999999998,0.0,0.018204243999999998,0.0,0.014725496999999999,2.020802,2.013523,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011579167,5.697855000000001,0.0,0.081824539,0.0,0.041530267,9.5,9.793763,0.0,0.021457517000000002,9.5,9.699736999999999,0.0,0.044520319,0.502848416,73.263788,0.376250624,72.851434,0.263719227,72.49189,1.7195939999999998,72.262564,0.024364424,7.761098,1.0,1.0,73.254007,73.17626899999999,30.818656,72.660443,72.62951,31.536085999999997,72.605971,72.892096,31.766044,72.736396,72.942546,30.972081
 10/25/2017,14:39:08.118,0.0,73.263368,0.0,3.4973300000000003,17.286135,0.0,0.000606466916,74.731425,0.0,72.97783299999999,0.01367485,3.568945,21.303348,0.0,0.0,75.280375,0.0,78.17864399999999,30.746614,72.188135,0.0,0.0,0.0,140.98594,1.0,0.010448,98.18624399999999,23.564629,12.082344,21.206632,1.0,11084.101999999999,1.0,0.00404,15.238670999999998,42.681013,0.0,2.698644,0.0,1.987681,0.0,1.982459,0.0,1.9881650000000002,10.0,8.992503999999998,0.0,0.0,0.0,0.13939030300000002,0.0,0.137716513,0.0,0.16828202899999997,0.0,0.0,0.0,2.093595,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.067283999999999,0.0,0.0,72.94475600000001,0.0,7.529221000000001,0.0,0.0,72.060004,0.0,242.26299900000004,0.001150491,0.0,89.068526,73.80532,73.996062,92.78192299999999,79.811461,0.018317977,0.0,68.52786,14.375271,21.170957,75.716445,74.42067800000001,0.0,74.373211,73.998402,0.0,74.033087,0.0,9.832733000000001,30.207114,10.0,53.0,57.4,22.863138,68.606049,30.418478000000004,0.0,9.443289,9.351989999999999,7.972905,10.0,1.0,10.11788,0.0,992.6462039999999,10.0,0.0,0.0,73.09796999999999,0.0,0.60496033,6.431244,8.24,1.0,84.928898,64.074937,57.461215,241.97315,4.146,0.0,9.431987,9.473196000000002,10.701454,10.0,0.0,48.593659,16.547345999999997,23.819617,55.83501081752689,30.520577000000003,0.0,0.0,0.0,0.044359265999999994,0.0,0.02213394,0.0,0.018461929,0.0,0.015691816,2.020834,2.013426,2.018097,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011577263,5.691924,0.0,0.081050889,0.0,0.043818982,9.5,9.791991000000001,0.0,0.021264252999999997,9.5,9.700253,0.0,0.042233365999999994,0.40438345200000003,73.265958,1.002206,72.836966,1.424199,72.441974,1.3609,72.23145600000001,0.023075684,7.924453,1.0,1.0,73.257143,73.18066800000001,30.981585,72.663859,72.628621,31.444260999999997,72.605035,72.889615,31.782653000000003,72.738455,72.939691,30.944518
 10/25/2017,14:39:18.118,0.0,73.265474,0.0,3.175065,9.238091,0.0,3.9057412e-05,74.860334,0.0,72.978394,0.020048523000000002,2.279884,6.3768720000000005,0.0,0.0,75.465772,0.0,78.181689,30.748426000000002,72.183316,0.0,0.0,0.0,147.543122,1.0,0.010448,98.230903,23.559618,12.133168,21.217406,1.0,11018.567,1.0,0.00404,15.437736,42.683155,0.0,2.702865,0.0,1.9871009999999998,0.0,1.982492,0.0,1.9882939999999998,10.0,8.98922,0.0,0.0,0.0,0.137748701,0.0,0.138843102,0.0,0.166123103,0.0,0.0,0.0,2.090952,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.574166,0.0,0.0,72.87530699999999,0.0,5.240011,0.0,0.0,72.026726,0.0,242.284179,0.000863195903,0.0,89.077679,73.800358,73.99489100000001,92.803949,79.81338199999999,0.0,0.0,68.496996,14.375271,21.090245,75.71906700000001,74.41819699999999,0.0,74.37433399999999,74.000228,0.0,74.03706600000001,0.0,11.131200999999999,30.184421999999998,10.0,53.0,57.4,22.843245,68.60413100000001,30.421405,0.0,9.282769,9.443195,7.202694,10.0,1.0,10.030922,0.0,1010.7239999999999,10.0,0.0,0.0,73.098485,0.0,0.537999414,4.490488,8.24,1.0,84.91159300000001,63.876017000000004,57.157773999999996,256.78812,4.146,0.0,9.356245,9.455857,8.569174,10.0,0.0,48.590817,16.906007000000002,23.82704,55.53714158157848,30.523782,0.0,0.0,0.0,0.048546647000000005,0.0,0.023132469,0.0,0.01433897,0.0,0.014403391000000001,2.020706,2.013329,2.018322,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.01157422,5.688958,0.0,0.084145489,0.0,0.043077567000000004,9.5,9.791991000000001,0.0,0.02374447,9.5,9.69948,0.0,0.04278094599999999,0.21448674,73.264511,0.397350259,72.860839,0.29185207399999996,72.51720999999999,0.48174878299999996,72.326226,0.030163752000000002,7.8732240000000004,1.0,1.0,73.255177,73.177954,30.888483,72.660677,72.628153,31.569190000000003,72.604801,72.891487,31.842523,72.736583,72.94292,31.021772
 10/25/2017,14:39:28.118,0.0,73.262946,0.0,3.389909,6.127891,0.0,0.000868038673,75.068182,0.0,72.978488,0.023373917,4.177668,14.961198000000001,0.0,0.0,75.621477,0.0,78.184875,30.748704999999998,72.178028,0.0,0.0,0.0,149.462298,1.0,0.010448,98.138153,23.554654,12.151333000000001,21.242546,1.0,11094.152,1.0,0.00404,15.468954,42.683155,0.0,2.684949,0.0,1.987939,0.0,1.9821689999999998,0.0,1.988358,10.0,8.988029,0.0,0.0,0.0,0.140967528,0.0,0.13813496,0.0,0.16219192300000002,0.0,0.0,0.0,2.0868599999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.289544,0.0,4.035393,72.946927,0.0,9.103053,0.0,17.947371,72.020939,0.0,242.309121,0.0,0.0,89.08584499999999,73.802839,74.00036800000001,92.819588,79.81385,0.023037564,0.0,68.566627,14.377344,21.103765,75.725482,74.419976,0.0,74.373492,73.997185,0.0,74.03697199999999,0.022591893999999998,12.044938,30.152499,10.0,53.0,57.4,22.819007,68.602822,30.417503000000004,0.0,9.260525,9.449795,9.529373,10.0,1.0,10.057909,0.0,1020.926,10.0,0.0,0.0,73.095536,0.0,0.275536543,1.346784,8.24,1.0,84.996574,63.641638,57.206541,222.87722999999997,4.146,0.0,9.42838,9.468413,10.701454,10.0,0.0,48.587740999999994,16.617219,23.821566,55.911244922849214,30.521691999999998,0.0,0.008005434,0.0,0.041846838,0.0,0.025355001000000002,0.0,0.019234984,0.0,0.016336028,2.020673,2.013394,2.0182900000000004,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011587742,5.666296,0.0,0.083339604,0.0,0.043851217000000005,9.5,9.792475,0.0,0.025677107999999997,9.5,9.699834,0.0,0.044488109000000005,0.108988567,73.272469,1.016273,72.838412,0.411416665,72.43980400000001,0.734944398,72.341417,0.027908457999999997,7.908988000000001,1.0,1.0,73.255224,73.182774,30.778810999999997,72.663438,72.63138199999999,31.671654999999998,72.605877,72.893499,31.847931,72.741076,72.94189,30.949564000000002
 10/25/2017,14:39:38.118,0.0,73.26524,0.0,2.2440759999999997,17.590742000000002,0.0,0.000208073001,75.015315,0.0,72.979096,0.025313731000000003,3.6405589999999997,0.0,0.0,0.0,75.627995,0.0,78.188997,30.737880999999998,72.175361,0.0,0.0,0.0,141.705631,1.0,0.010448,98.08385799999999,23.550061,12.206010000000001,21.218549,1.0,11121.841,1.0,0.00404,15.449898999999998,42.683341,0.0,2.6829509999999996,0.0,1.9862950000000001,0.0,1.981911,0.0,1.988745,10.0,9.004864,0.0,0.0,0.0,0.136879618,0.0,0.137974019,0.0,0.154039559,0.0,0.0,0.0,2.087762,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.17612,0.0,17.618928,72.928841,0.0,9.782662,0.0,11.353113,72.051323,0.0,242.387085,0.0007811116590000001,0.0,89.09555999999999,73.801716,74.003364,92.839877,79.82186300000001,0.045586697999999995,0.0,68.644021,14.378620000000002,21.08369,75.714291,74.421474,0.0,74.377003,73.994049,0.0,74.037253,0.0,8.726631,30.204806,10.0,54.0,57.6,22.835928,68.602962,30.416945000000002,0.0,9.185375,9.295587,6.84968,10.0,1.0,9.901985,0.0,1013.579,10.0,0.0,0.0,73.097268,0.0,0.47881074799999995,3.5281300000000004,8.24,1.0,85.080854,63.980585,57.423887,232.705776,4.146,0.0,9.090547,9.622063,0.0,10.0,0.0,48.582056,16.564815,23.81971,54.389286424753166,30.523039,0.0,0.0,0.0,0.045454427,0.0,0.021811833,0.0,0.023486786000000003,0.0,0.018977299,2.020802,2.013587,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011601426000000001,5.658494999999999,0.0,0.080212768,0.0,0.044076865,9.5,9.793988,0.0,0.025934792999999998,9.5,9.699931,0.0,0.04278094599999999,0.284818855,73.259447,1.213203,72.845647,0.158221051,72.490444,1.494531,72.318991,0.035640896,7.937663000000001,1.0,1.0,73.253914,73.18282099999999,30.965805,72.66137900000001,72.62824599999999,31.623969,72.604848,72.889849,31.873038,72.738876,72.938521,30.925883000000002
 10/25/2017,14:39:48.118,0.0,73.264678,0.0,7.758394,0.0,0.0,0.000699023077,74.948688,0.0,72.977271,0.028362009,3.461523,6.31281,0.0,0.0,75.488947,0.0,78.193166,30.725757,72.17376999999999,0.0,0.0,0.0,125.072778,1.0,0.010448,98.060118,23.54352,12.321969000000001,21.232098,1.0,11118.1,1.0,0.00404,15.524903,42.684132,0.0,2.679761,0.0,1.98665,0.0,1.9822009999999999,0.0,1.988616,10.0,8.99775,0.0,0.0,0.0,0.139293738,0.0,0.136557735,0.0,0.136478141,0.0,0.0,0.0,2.086957,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4934520000000004,0.0,7.0503919999999995,72.950544,0.0,5.454625,0.0,12.909422,72.06506800000001,0.0,242.47330099999996,0.001971333,0.0,89.102131,73.799375,74.00495500000001,92.85701999999999,79.82191,0.002061625,0.0,68.62742,14.380533999999999,21.116056,75.71443199999999,74.419648,0.0,74.37508299999999,73.994049,0.0,74.04039,0.0,9.015179,30.167883000000003,10.0,54.0,57.6,22.897664000000002,68.602401,30.416063,0.0,9.518439,9.484597,0.0,10.0,1.0,9.961955999999999,0.0,1021.937,10.0,0.0,0.0,73.095724,0.0,0.383750163,0.432543489,8.24,1.0,85.13253900000001,63.922291,57.142722,234.597731,4.146,0.0,9.311161,9.203560000000001,0.0,10.0,0.0,48.582802,16.768531,23.811915,54.18909250011576,30.522668,0.0,0.026476327999999997,0.0,0.045261164000000007,0.0,0.018655193,0.0,0.025000685,0.0,0.022423835,2.020802,2.013233,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011610088000000001,5.660494,0.0,0.083275133,0.0,0.045430753,9.5,9.792313,0.0,0.02058783,9.5,9.700639,0.0,0.040622835,0.383283817,73.286214,0.7068115509999999,72.88181800000001,0.88264184,72.582319,1.4663979999999999,72.23579699999999,0.030163752000000002,7.976005000000001,1.0,1.0,73.256066,73.182634,30.908602000000002,72.66428,72.630961,31.582983000000002,72.60377199999999,72.892517,31.899690000000003,72.739017,72.942312,30.946459
 10/25/2017,14:39:58.118,0.0,73.26641,0.0,5.860608999999999,0.0,0.0,0.000618539459,75.02255699999999,0.0,72.97919,0.025128987000000002,3.24668,15.105336999999999,0.0,0.0,75.571507,0.0,78.196445,30.728544,72.167125,0.0,0.0,0.0,151.381473,1.0,0.010448,98.067734,23.53721,12.43114,21.155048,1.0,11067.745,1.0,0.00404,15.694373,42.68376,0.0,2.695067,0.0,1.987843,0.0,1.982266,0.0,1.989132,10.0,8.994338,0.0,0.0,0.0,0.135624275,0.0,0.13906842,0.0,0.13754149300000001,0.0,0.0,0.0,2.087472,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.602288,0.0,12.358716000000001,72.916543,0.0,4.846553,0.0,19.214879999999997,72.074473,0.0,242.43759900000003,0.0,0.0,89.109359,73.79745600000001,74.007483,92.878201,79.828938,0.015695985,0.0,68.60866700000001,14.378301,21.032887,75.719769,74.423066,0.0,74.377237,73.99269100000001,0.0,74.036458,0.0,4.125886,30.107114000000003,10.0,54.0,57.6,22.893549,68.602261,30.413553999999998,0.0,9.510022,9.439594,0.0,10.0,1.0,10.021927,0.0,1017.862,10.0,0.0,0.0,73.094226,0.0,0.603166734,13.231910999999998,8.24,1.0,85.147359,63.933108999999995,57.239655000000006,223.74303999999998,4.146,0.0,9.335206,9.299218,0.0,10.0,0.0,48.576558,16.574796,23.811219,54.541223536429435,30.524619,0.0,0.032407644,0.0,0.044745794000000005,0.0,0.017849926999999998,0.0,0.02374447,0.0,0.022971416,2.020995,2.013587,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011612927,5.6611709999999995,0.0,0.084274431,0.0,0.044850515,9.5,9.791991000000001,0.0,0.020136881000000002,9.5,9.698578,0.0,0.0414281,0.39735024,73.262341,0.7138447859999999,72.861562,0.13712142,72.478145,0.9459407459999999,72.332013,0.037251821,8.027878999999999,1.0,1.0,73.25719000000001,73.181791,30.925565999999996,72.66203399999999,72.632599,31.626728000000004,72.60091700000001,72.89027,31.829777000000004,72.73663,72.94371600000001,30.942965
 10/25/2017,14:40:08.118,0.0,73.265333,0.0,3.24668,0.19606651100000003,0.0,0.000348919341,74.83209000000001,0.0,72.976242,0.02439001,3.7121739999999996,4.8393809999999995,0.0,0.0,75.426665,0.0,78.200801,30.73384,72.167078,0.0,0.0,0.0,155.699618,1.0,0.010448,98.125414,23.534937,12.401966,21.259523,1.0,11091.8,1.0,0.00404,15.65383,42.682037,0.0,2.700803,0.0,1.9878099999999999,0.0,1.982266,0.0,1.989164,10.0,8.996656,0.0,0.0,0.0,0.13958343199999998,0.0,0.137555571,0.0,0.135157007,0.0,0.0,0.0,2.0886,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.036103,0.0,14.668076999999998,72.89484,0.0,6.742305,0.0,5.143922,72.024556,0.0,242.392778,0.002751134,0.0,89.122407,73.800078,74.009777,92.896658,79.828563,0.0,0.0,68.60689,14.381410999999998,21.163992,75.715228,74.422925,0.0,74.377143,73.99213,0.0,74.039875,0.0,13.792259,30.144806,10.0,54.0,57.6,22.921673000000002,68.59912800000001,30.414205,0.0,9.377759,9.430594000000001,0.0,10.0,1.0,10.071102999999999,0.0,1009.569,10.0,0.0,0.0,73.09034100000001,0.0,0.47044063399999997,17.145502,8.24,1.0,85.171748,63.760029,57.29865699999999,224.30421299999998,4.146,0.0,9.261868,9.432541,0.0,10.0,0.0,48.57502,16.302569000000002,23.803564,54.38238155662633,30.523782,0.0,0.02434879,0.0,0.044198213,0.0,0.019267193999999998,0.0,0.025032895,0.0,0.022488256,2.02106,2.013297,2.018193,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011617368999999999,5.6612029999999995,0.0,0.083404075,0.0,0.04481828,9.5,9.790896,0.0,0.022101729,9.5,9.699963,0.0,0.044874635999999996,0.137121413,73.25800100000001,1.044406,72.87603100000001,1.410133,72.54253,1.57893,72.24809499999999,0.034674341000000004,8.226677,1.0,1.0,73.258781,73.183336,30.891244,72.662175,72.63175600000001,31.434409000000002,72.60232099999999,72.890458,31.897759000000004,72.739017,72.94161,30.93753
 10/25/2017,14:40:18.118,0.0,73.266878,0.0,3.1034509999999997,7.586799000000001,0.0,0.0,74.891475,0.0,72.97731800000001,0.02439001,2.996029,0.0,0.0,0.0,75.37597099999999,0.0,78.20112900000001,30.734769,72.166797,0.0,0.0,0.0,129.950681,1.0,0.010448,98.179004,23.526585999999998,12.576456,21.285968,1.0,11016.428999999998,1.0,0.00404,15.880059,42.682968,0.0,2.710019,0.0,1.9865849999999998,0.0,1.982105,0.0,1.988584,10.0,9.000454,0.0,0.0,0.0,0.137877454,0.0,0.136911806,0.0,0.15597292599999998,0.0,0.0,0.0,2.085023,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.572637,0.0,4.8693290000000005,72.958501,0.0,7.994217,0.0,14.786619,72.033961,0.0,242.42071299999998,0.001807165,0.0,89.12832,73.79549,74.010713,92.915022,79.831937,0.026183954,0.0,68.6017,14.379736999999999,21.157435999999997,75.721361,74.422551,0.0,74.375271,73.99226999999999,0.0,74.035287,0.0,6.273969,30.078653000000003,10.0,54.0,57.6,22.859935999999998,68.598286,30.409513,0.0,9.232269,9.441395,3.3035,10.0,1.0,9.876198,0.0,1010.1469999999999,10.0,0.0,0.0,73.091933,0.0,0.446526021,0.0,8.24,1.0,85.218509,63.53706999999999,57.137304,229.467006,4.146,0.0,9.394116,9.37395,0.0,10.0,0.0,48.571385,16.865173000000002,23.793682,55.045791668263924,30.5229,0.0,0.0,0.0,0.044359265999999994,0.0,0.023680048999999998,0.0,0.024130997999999997,0.0,0.019685932,2.020834,2.013587,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011625526,5.661267,0.0,0.08266266,0.0,0.044141335999999996,9.5,9.792378,0.0,0.022745941000000002,9.5,9.697225,0.0,0.043972739000000004,0.235586374,73.273916,0.713844768,72.85288100000001,0.952973957,72.465124,1.501564,72.23001,0.024364424,8.224099,1.0,1.0,73.26116800000001,73.182447,31.030897999999997,72.66039599999999,72.628574,31.605446999999998,72.605175,72.888024,31.813168,72.740514,72.94034599999999,30.963152
