date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:40:28.118,0.0,73.269265,0.0,3.1034509999999997,1.622911,0.0,6.3202494e-05,74.85961,0.0,72.97586700000001,0.020418011,3.210872,0.0,0.0,0.0,75.3948,0.0,78.203097,30.740343,72.172038,0.0,0.0,0.0,136.66779499999998,1.0,0.010448,97.910163,23.530947,12.739753,21.244831,1.0,11113.716,1.0,0.00404,16.385629,42.681898,0.0,2.712661,0.0,1.9881330000000002,0.0,1.9820400000000002,0.0,1.988358,10.0,9.001806,0.0,0.0,0.0,0.13710493599999998,0.0,0.13584959300000002,0.0,0.152815093,0.0,0.0,0.0,2.086087,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.246128,0.0,10.979514,72.958501,0.0,8.995746,0.0,18.460792,72.101963,0.0,242.4073,0.0,0.0,89.134469,73.79689499999999,74.01413000000001,92.933714,79.837232,0.0,0.0,68.599361,14.3787,21.08369,75.722251,74.423487,0.0,74.378875,73.990538,0.0,74.037487,0.0,8.726631,30.087498999999998,10.0,54.0,57.6,22.851019,68.598333,30.408677,0.0,9.145696000000001,9.654406,9.529373,10.0,1.0,9.812028999999999,0.0,1012.408,10.0,0.0,0.0,73.089078,0.0,0.472832095,0.0,8.24,1.0,85.437122,64.011235,57.167407,230.49315099999998,4.146,0.0,9.291323,9.526405,3.374746,10.0,0.0,48.569055,16.497438,23.796697,55.17722082614418,30.523039,0.0,0.000204463086,0.0,0.045905376,0.0,0.022617098999999998,0.0,0.024195419,0.0,0.018429718,2.0205450000000003,2.013233,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01166176,5.660397,0.0,0.083533016,0.0,0.048654295,9.5,9.791217999999999,0.0,0.025934792999999998,9.5,9.699931,0.0,0.042040102,0.312951701,73.264511,0.981106825,72.859392,1.621129,72.498401,1.424199,72.29584200000001,0.030163752000000002,8.095863,1.0,1.0,73.258547,73.18066800000001,30.990659,72.65964699999999,72.626749,31.507316999999997,72.604333,72.88680699999999,31.825528000000002,72.738221,72.945026,30.944906
 10/25/2017,14:40:38.118,0.0,73.266129,0.0,6.218682,8.837292,0.0,0.000803651775,74.92841,0.0,72.976101,0.023835778,3.962825,0.0,0.0,0.0,75.41000799999999,0.0,78.207313,30.734583,72.18238000000001,0.0,0.0,0.0,128.591266,1.0,0.010448,97.810978,23.537535000000002,12.802136,21.201245,1.0,11081.108999999999,1.0,0.00404,16.161832,42.682317,0.0,2.716656,0.0,1.98636,0.0,1.9828459999999999,0.0,1.988616,10.0,8.999746,0.0,0.0,0.0,0.13871434900000001,0.0,0.138907479,0.0,0.154265118,0.0,0.0,0.0,2.08657,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.816902,0.0,7.8201789999999995,72.99611999999999,0.0,3.737717,0.0,11.754223,72.023833,0.0,242.36180499999998,0.001971333,0.0,89.144325,73.794273,74.01651700000001,92.950763,79.839106,0.02093997,0.0,68.636726,14.3787,20.999291,75.72159599999999,74.42461,0.0,74.379296,73.989602,0.0,74.037581,0.0,11.09914,30.139806,10.0,54.0,57.7,22.840042999999998,68.599876,30.409931,0.0,9.127059,9.290186,8.004997,10.0,1.0,10.045314999999999,0.0,1020.14,10.0,0.0,0.0,73.088376,0.0,0.673116976,0.0,8.24,1.0,85.59486,63.912075,57.190284999999996,234.036558,4.146,0.0,9.074317,9.487544,0.8416613829999999,10.0,0.0,48.563603,16.514452,23.790248000000002,54.41690708354058,30.524154,0.0,0.0,0.0,0.05241192099999999,0.0,0.02161857,0.0,0.02425984,0.0,0.018880667,2.02077,2.013651,2.0184189999999997,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011688813000000001,5.778703,0.0,0.083597487,0.0,0.04446369,9.5,9.792442,0.0,0.024807421,9.5,9.692876,0.0,0.039237778,0.44658272299999996,73.257277,0.502848419,72.889052,0.116021784,72.441251,1.705528,72.238691,0.029519383,8.0543,1.0,1.0,73.26004499999999,73.18127700000001,30.916887,72.662549,72.625064,31.480124,72.603444,72.890785,31.822438000000002,72.739859,72.942265,30.955776
 10/25/2017,14:40:48.118,0.0,73.26683100000001,0.0,6.934827,3.017691,0.0,0.0005501283860000001,74.834987,0.0,72.97582,0.023373917,3.5331379999999997,0.963622124,0.0,0.0,75.425217,0.0,78.215744,30.732121000000003,72.183784,0.0,0.0,0.0,150.02205700000002,1.0,0.010448,97.835045,23.544355,12.895711,21.171698000000003,1.0,11096.183,1.0,0.00404,16.405495000000002,42.681712,0.0,2.7022209999999998,0.0,1.988584,0.0,1.9825240000000002,0.0,1.9888419999999998,10.0,8.999585,0.0,0.0,0.0,0.137974019,0.0,0.13903623199999998,0.0,0.146660541,0.0,0.0,0.0,2.085893,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.106112,0.0,10.48236,72.97514,0.0,7.922679,0.0,14.449686999999999,72.058557,0.0,242.32345,0.0,0.0,89.153289,73.794133,74.02110400000001,92.972602,79.842761,0.029068146,0.0,68.636539,14.379736999999999,21.016499,75.721034,74.423955,0.0,74.380841,73.990866,0.0,74.036645,0.0,10.377769,30.078267999999998,10.0,54.0,57.7,22.855821,68.597771,30.404543,0.0,9.396997,9.428194,0.0,10.0,1.0,9.85101,0.0,1014.317,10.0,0.0,0.0,73.090014,0.0,0.46864703799999996,5.725515000000001,8.24,1.0,85.572299,63.774453,57.307086,235.76817799999998,4.146,0.0,9.1723,9.476185000000001,0.0,10.0,0.0,48.562158000000004,16.141274,23.792336,55.14263005366912,30.525779999999997,0.0,0.008585671,0.0,0.04278094599999999,0.0,0.02165078,0.0,0.024678578,0.0,0.021972886,2.020867,2.013265,2.018225,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011687081,5.776866,0.0,0.083049485,0.0,0.044302512999999995,9.5,9.792603,0.0,0.023325732000000002,9.5,9.679637,0.0,0.045228952999999995,0.319984913,73.262341,0.692745128,72.840583,1.705528,72.459336,1.297601,72.23652,0.032419047,8.106174000000001,1.0,1.0,73.256956,73.17968499999999,30.821811999999998,72.658478,72.626234,31.462390000000003,72.605316,72.889896,31.726259000000002,72.74154399999999,72.942546,30.729834999999998
 10/25/2017,14:40:58.118,0.0,73.269733,0.0,5.609959,0.0,0.0,0.000763409975,74.955206,0.0,72.978488,0.024667126,3.4973300000000003,25.451372,0.0,0.0,75.57368000000001,0.0,78.21424499999999,30.729287,72.182286,0.0,0.0,0.0,128.5113,1.0,0.010448,97.98076800000001,23.536932,12.960296000000001,21.108197,1.0,11134.563999999998,1.0,0.00404,16.117235,42.684598,0.0,2.7088259999999997,0.0,1.9876490000000002,0.0,1.982266,0.0,1.989197,10.0,8.990442999999999,0.0,0.0,0.0,0.13440112099999998,0.0,0.138392466,0.0,0.140957108,0.0,0.0,0.0,2.087924,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.036103,0.0,6.120233,72.949097,0.0,8.494981,0.0,10.871780000000001,72.017322,0.0,242.295179,0.002997386,0.0,89.160752,73.793805,74.021011,92.988054,79.84379200000001,0.0,0.0,68.611847,14.376148,21.008305,75.719442,74.424189,0.0,74.38023299999999,73.993487,0.0,74.033462,0.0,7.620528,30.092114000000002,10.0,54.0,57.7,22.849418,68.596275,30.400595000000003,0.0,9.600804,9.655006,0.0,10.0,1.0,10.039318,0.0,1018.7610000000001,10.0,0.0,0.0,73.0851,0.0,0.396305335,13.536658,8.24,1.0,85.32736899999999,63.889238,57.336587,227.286447,4.146,0.0,9.383897,9.467815,0.937854605,10.0,0.0,48.55857,16.6914,23.793495999999998,54.520501458484475,30.522342,0.0,0.035276597,0.0,0.045100111,0.0,0.017560032,0.0,0.021393095,0.0,0.022230571,2.020963,2.013651,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011649139,5.776801,0.0,0.080760771,0.0,0.043077567000000004,9.5,9.791412,0.0,0.018558561,9.5,9.677897999999999,0.0,0.043103052,0.42548308799999995,73.24859599999999,0.256686023,72.872414,0.256686017,72.447761,0.5872469579999999,72.305246,0.021142575,8.460917,1.0,1.0,73.259436,73.177767,30.784334,72.660022,72.627685,31.574707,72.604005,72.887743,31.951063,72.741029,72.94371600000001,30.978292
 10/25/2017,14:41:08.118,0.0,73.269265,0.0,4.6431629999999995,0.0,0.0,0.000308677529,74.846575,0.0,72.976803,0.024112894,4.535741000000001,0.0,0.0,0.0,75.45853000000001,0.0,78.21902299999999,30.727708000000003,72.183877,0.0,0.0,0.0,132.109754,1.0,0.010448,98.119914,23.537349,13.000845,21.127132999999997,1.0,11046.684,1.0,0.00404,16.358465,42.681898,0.0,2.704605,0.0,1.987198,0.0,1.9821369999999998,0.0,1.9888099999999997,10.0,8.989446000000001,0.0,0.0,0.0,0.135946158,0.0,0.136879618,0.0,0.140570435,0.0,0.0,0.0,2.0959790000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.354965,0.0,10.113503,72.978757,0.0,6.491923,0.0,12.331823,72.060728,0.0,242.29899,0.0,0.0,89.168074,73.79212,74.02110400000001,93.008813,79.848899,0.012025196,0.0,68.577803,14.377504,21.155798,75.721502,74.423627,0.0,74.381403,73.99475100000001,0.0,74.035849,0.0,4.2861910000000005,30.199806,10.0,54.0,57.7,22.896521,68.594217,30.403242,0.0,9.723448,9.212782,0.0,10.0,1.0,10.017128999999999,0.0,1012.681,10.0,0.0,0.0,73.089359,0.0,0.48897445799999995,9.382477,8.24,1.0,85.164947,63.98359,57.24687900000001,240.89890400000002,4.146,0.0,9.335206,9.280086,0.0,10.0,0.0,48.55857,16.275119,23.803193,54.59648763058169,30.523039,0.0,0.09562129800000001,0.0,0.044230424000000004,0.0,0.024356472,0.0,0.023615628,0.0,0.023293522,2.020995,2.013394,2.018193,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.01162381,5.777382,0.0,0.082920544,0.0,0.04749382,9.5,9.793054,0.0,0.020008039,9.5,9.68347,0.0,0.043070842000000005,0.39735024,73.261618,1.065505,72.890499,1.564863,72.475975,1.480465,72.226392,0.024364424,8.050433,1.0,1.0,73.2607,73.178515,30.880197999999996,72.656184,72.625251,31.634216,72.601619,72.887041,32.015568,72.73934399999999,72.94212399999999,30.909578000000003
 10/25/2017,14:41:18.118,0.0,73.270154,0.0,5.681573,0.0,0.0,0.00033684678999999995,74.890751,0.0,72.977271,0.024667126,1.993426,30.864621999999997,0.0,0.0,75.538193,0.0,78.223052,30.736720000000002,72.183643,0.0,0.0,0.0,123.23356799999999,1.0,0.010448,98.041362,23.538695,13.087264999999999,21.111135,1.0,11049.464,1.0,0.00404,16.399008,42.681106,0.0,2.714336,0.0,1.987359,0.0,1.9821689999999998,0.0,1.989068,10.0,8.998491,0.0,0.0,0.0,0.134851757,0.0,0.137748701,0.0,0.137767053,0.0,0.0,0.0,2.09266,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.78725,0.0,7.435286,72.943309,0.0,7.743834,0.0,10.213959,72.041195,0.0,242.32783999999998,0.000781111654,0.0,89.181732,73.79099699999999,74.027002,93.027788,79.852554,0.0107142,0.0,68.557695,14.381172,21.063614,75.723422,74.42451700000001,0.0,74.38196500000001,73.994985,0.0,74.036364,0.0,9.880825,30.112883,10.0,54.0,57.7,22.807574,68.594311,30.396228000000004,0.0,9.295394,9.514599,0.0,10.0,1.0,9.948163000000001,0.0,1017.798,10.0,0.0,0.0,73.086738,0.0,0.533216492,6.575597999999999,8.24,1.0,85.12616,64.270252,57.428703000000006,227.54298300000002,4.146,0.0,9.297936,9.59217,0.0,10.0,0.0,48.552372999999996,16.682553,23.798227999999998,54.17528976294589,30.522621,0.0,0.017095821,0.0,0.045164532,0.0,0.020394566,0.0,0.025226158999999998,0.0,0.021554148,2.020995,2.01349,2.018193,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011618043,5.777285,0.0,0.084177725,0.0,0.044786045,9.5,9.793666,0.0,0.022649309,9.5,9.677286,0.0,0.050640337,0.29888528,73.261618,0.756044035,72.89701,0.6997783390000001,72.568574,0.48174878299999996,72.25533,0.033707786,8.145482000000001,1.0,1.0,73.26187,73.179077,30.883353999999997,72.656418,72.62571899999999,31.582195000000002,72.603444,72.886573,31.781108000000003,72.741871,72.94072,30.939471
 10/25/2017,14:41:28.118,0.0,73.269686,0.0,5.788995,17.510582,0.0,7.9299211e-05,74.95085999999999,0.0,72.975165,0.023189172999999997,2.387306,5.383909,0.0,0.0,75.534572,0.0,78.22858000000001,30.738764,72.186966,0.0,0.0,0.0,129.151025,1.0,0.010448,97.809286,23.539762,13.114235999999998,21.117828,1.0,11073.518,1.0,0.00404,16.215754,42.681618,0.0,2.702092,0.0,1.988068,0.0,1.98233,0.0,1.9884549999999999,10.0,8.999296000000001,0.0,0.0,0.0,0.13530239300000002,0.0,0.137426818,0.0,0.15371733099999998,0.0,0.0,0.0,2.091532,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.395321,0.0,15.918981,72.936075,0.0,10.998805,0.0,10.374403,72.090388,0.0,242.33377400000003,0.0,0.0,89.188678,73.790716,74.027283,93.049346,79.856678,0.029592545,0.0,68.545817,14.380853,20.914073000000002,75.719957,74.42812099999999,0.0,74.38196500000001,73.993955,0.0,74.03388299999999,0.0,11.227383999999999,29.989806,10.0,54.0,57.7,22.76916,68.59534000000001,30.399201,0.0,9.223852,9.412593,0.0,10.0,1.0,10.048913,0.0,1007.9810000000001,10.0,0.0,0.0,73.086504,0.0,0.45728759700000005,0.0,8.24,1.0,85.146562,64.069529,57.670131000000005,226.53287200000003,4.146,0.0,9.261868,9.392484,0.0,10.0,0.0,48.548505,16.280337,23.798182,55.23949169016375,30.523968,0.0,0.004814128,0.0,0.044262634,0.0,0.022971416,0.0,0.025000685,0.0,0.0211032,2.0211240000000004,2.013716,2.0185470000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011621768000000001,5.7770269999999995,0.0,0.08430666699999999,0.0,0.043238745,9.5,9.793087,0.0,0.023390154,9.5,9.661019,0.0,0.043199684,0.48174877899999996,73.252213,0.249652813,72.861562,1.142871,72.447761,1.4031,72.31248000000001,0.015665431,7.958606,1.0,1.0,73.262291,73.17977900000001,30.748828999999997,72.655716,72.624596,31.530568,72.604146,72.886105,31.787288,72.74032700000001,72.943294,30.85057
 10/25/2017,14:41:38.118,0.0,73.269873,0.0,5.359308,9.943497,0.0,0.000179903743,74.897269,0.0,72.975306,0.02660694,4.858006,22.408421,0.0,0.0,75.52515799999999,0.0,78.232187,30.725014,72.19225300000001,0.0,0.0,0.0,142.105459,1.0,0.010448,97.650077,23.541153,13.179554999999999,21.165495,1.0,11030.862,1.0,0.00404,16.391710999999997,42.678732000000004,0.0,2.707602,0.0,1.9874880000000001,0.0,1.9821369999999998,0.0,1.9884549999999999,10.0,9.000229,0.0,0.0,0.0,0.137008371,0.0,0.139164985,0.0,0.153910668,0.0,0.0,0.0,2.094916,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.851141,0.0,6.376829,72.961395,0.0,7.099994000000001,0.0,10.438581,72.08243,0.0,242.30777,0.001314659,0.0,89.195296,73.79099699999999,74.030794,93.067193,79.858364,0.023561962000000002,0.0,68.541,14.379657,20.920628,75.71808399999999,74.426998,0.0,74.382526,73.992738,0.0,74.033836,0.0,6.289999,30.131728999999996,10.0,54.0,57.7,22.844159,68.593609,30.396646,0.0,9.278561,9.5458,2.741888,10.0,1.0,10.115480999999999,0.0,1012.553,10.0,0.0,0.0,73.083696,0.0,0.618711232,0.0,8.24,1.0,85.181457,64.097173,57.342608,243.335998,4.146,0.0,9.281705,9.660326,0.0,10.0,0.0,48.548132,16.442539,23.796697,55.64102513850753,30.525408000000002,0.0,0.000107756836,0.0,0.045132320999999996,0.0,0.021232042000000003,0.0,0.025226158999999998,0.0,0.019975828,2.020834,2.013651,2.018354,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011627915,5.7770269999999995,0.0,0.083146191,0.0,0.044173572,9.5,9.793441,0.0,0.023325732000000002,9.5,9.660085,0.0,0.042104523,0.024590027999999996,73.273916,0.9248411129999999,72.83985899999999,0.36921739600000003,72.488997,1.297601,72.239414,0.028875012999999998,7.91962,1.0,1.0,73.262525,73.179077,31.061669000000002,72.656044,72.623286,31.454508,72.604239,72.88900699999999,31.770293,72.740748,72.942452,30.951504999999997
 10/25/2017,14:41:48.118,0.0,73.270201,0.0,3.89121,11.161926,0.0,0.000779506693,74.846575,0.0,72.976616,0.020879872,5.538344,0.0,0.0,0.0,75.407836,0.0,78.232936,30.716372999999997,72.199834,0.0,0.0,0.0,134.828586,1.0,0.010448,97.586197,23.542127999999998,13.178087,21.175616,1.0,11045.508,1.0,0.00404,16.291164000000002,42.677987,0.0,2.700996,0.0,1.9859080000000002,0.0,1.9820400000000002,0.0,1.9886810000000001,10.0,9.007375,0.0,0.0,0.0,0.137426818,0.0,0.138263713,0.0,0.151945078,0.0,0.0,0.0,2.101457,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,12.599274000000001,72.95488399999999,0.0,3.7019480000000002,0.0,7.983784,72.085324,0.0,242.27858199999997,0.002217586,0.0,89.204495,73.791371,74.031402,93.086637,79.86394,0.03824512,0.0,68.527532,14.378460999999998,20.996423,75.715696,74.429198,0.0,74.381824,73.9933,0.0,74.035709,0.0,12.477761,30.214037,10.0,54.0,57.7,22.864967,68.594451,30.395346000000004,0.0,9.400003,9.434194,11.599314999999999,10.0,1.0,9.879796,0.0,1016.659,10.0,0.0,0.0,73.083789,0.0,0.45011321299999996,12.237474,8.24,1.0,85.166448,64.229987,57.432315,236.441586,4.146,0.0,9.235419,9.608312,5.4589300000000005,10.0,0.0,48.544824,16.333875,23.80078,55.6825856688489,30.523225,0.0,0.0,0.0,0.050124967,0.0,0.025355001000000002,0.0,0.022906994,0.0,0.018300876,2.020738,2.013716,2.018386,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011626066000000001,5.779284,0.0,0.079761473,0.0,0.044850515,9.5,9.793538,0.0,0.0268689,9.5,9.661373,0.0,0.040687256,0.30591849,73.258724,0.47471557600000003,72.888329,0.242619592,72.524445,1.628162,72.341417,0.036607451,7.790741000000001,1.0,1.0,73.264444,73.180153,30.716874,72.658197,72.625064,31.582195000000002,72.603538,72.885403,31.955697999999998,72.73868900000001,72.94123499999999,30.918507
 10/25/2017,14:41:58.118,0.0,73.269733,0.0,7.436128999999999,16.452473,0.0,0.00037708860099999996,74.890027,0.0,72.97455699999999,0.019309547,3.855403,0.0,0.0,0.0,75.520812,0.0,78.23715200000001,30.717859999999998,72.204139,0.0,0.0,0.0,150.501851,1.0,0.010448,97.635552,23.539205,13.057724,21.169903,1.0,11014.291000000001,1.0,0.00404,16.038582,42.678872,0.0,2.697677,0.0,1.987295,0.0,1.981041,0.0,1.988358,10.0,8.993147,0.0,0.0,0.0,0.13671867599999998,0.0,0.136815241,0.0,0.160451893,0.0,0.0,0.0,2.102198,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,11.364408000000001,72.901351,0.0,5.669238,0.0,7.743117999999999,72.08098299999999,0.0,242.236417,0.0012736169999999999,0.0,89.210409,73.788329,74.03533399999999,93.10453199999999,79.864784,0.003110421,0.0,68.50676999999999,14.377424,20.937016,75.71401,74.430509,0.0,74.384633,73.98988299999999,0.0,74.037675,0.0,9.528153999999999,30.153268,10.0,54.0,57.7,22.822208,68.590944,30.392837,0.0,9.377157,9.582402,8.021042999999999,10.0,1.0,9.980547,0.0,1020.7339999999999,10.0,0.0,0.0,73.081824,0.0,0.417230621,13.921601,8.24,1.0,85.060828,64.190924,57.659895999999996,240.80270299999998,4.146,0.0,9.324987,9.535971,11.631321,10.0,0.0,48.540442999999996,16.515814000000002,23.804167,56.084558551955666,30.520577000000003,0.0,0.007167313000000001,0.0,0.043779475,0.0,0.025483844,0.0,0.021038777999999998,0.0,0.016851398,2.020899,2.01378,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011609443,5.779058,0.0,0.083500781,0.0,0.043464392000000004,9.5,9.790896,0.0,0.025677107999999997,9.5,9.66089,0.0,0.05080139,0.291852067,73.272469,1.072539,72.882542,0.931874322,72.57074399999999,1.213203,72.244478,0.025653164,7.7952509999999995,1.0,1.0,73.264351,73.182774,30.603257,72.656418,72.624315,31.577465999999998,72.603397,72.886526,31.870334000000003,72.74210500000001,72.941048,30.876192
 10/25/2017,14:42:08.118,0.0,73.271886,0.0,5.07285,3.097851,0.0,0.000630611999,74.917547,0.0,72.975961,0.030301823,4.750584,28.029873,0.0,0.0,75.483153,0.0,78.239588,30.713493,72.211251,0.0,0.0,0.0,137.14758899999998,1.0,0.010448,97.791094,23.531504,13.006166,21.160270999999998,1.0,10986.493999999999,1.0,0.00404,15.8383,42.676171999999994,0.0,2.708407,0.0,1.987746,0.0,1.9820080000000002,0.0,1.9895189999999998,10.0,8.992021000000001,0.0,0.0,0.0,0.139454679,0.0,0.137491195,0.0,0.164673078,0.0,0.0,0.0,2.10223,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,0.0,72.96428900000001,0.0,6.062696,0.0,0.0,72.102686,0.0,242.210751,0.001109449,0.0,89.219279,73.78650400000001,74.039126,93.121252,79.871813,0.040342712999999995,0.0,68.487316,14.375909,21.000110999999997,75.721549,74.42886999999999,0.0,74.384493,73.991194,0.0,74.03556800000001,0.0,11.243414999999999,30.164806,10.0,54.0,57.7,22.841414999999998,68.590523,30.441610999999998,0.0,9.369943,9.415593,9.112175,10.0,1.0,10.051912,0.0,1014.5260000000001,10.0,0.0,0.0,73.080466,0.0,0.40467544899999996,12.301631,8.24,1.0,84.904933,64.261238,57.404619999999994,236.056781,4.146,0.0,9.317772999999999,9.525807,3.631261,10.0,0.0,48.538765999999995,16.283286,23.801198,57.02173114113425,30.521784999999998,0.0,0.0,0.0,0.04348958,0.0,0.022778152000000003,0.0,0.019170563,0.0,0.01540192,2.021092,2.0135549999999998,2.018225,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011584308,5.777511,0.0,0.084113254,0.0,0.041691445,9.5,9.793054,0.0,0.022230571,9.5,9.778205,0.0,0.041814627,0.32701812399999997,73.265958,0.488781998,72.837689,1.6000290000000001,72.57074399999999,0.566147324,72.316098,0.033385602,7.763354,1.0,1.0,73.267533,73.180902,30.714112,72.658478,72.624783,31.457660999999998,72.60157199999999,72.886292,31.706173,72.742246,72.940065,30.937140999999997
 10/25/2017,14:42:18.118,0.0,73.272681,0.0,2.100847,4.685015,0.0,0.000610491093,74.924789,0.0,72.97511800000001,0.018755314,4.070247,0.0,0.0,0.0,75.466497,0.0,78.244975,30.710984999999997,72.21658599999999,0.0,0.0,0.0,157.85869,1.0,0.010448,97.813422,23.525704,12.953324,21.178391,1.0,11053.42,1.0,0.00404,15.958307000000001,42.676590999999995,0.0,2.70525,0.0,1.987359,0.0,1.9813630000000002,0.0,1.9883259999999998,10.0,8.979596,0.0,0.0,0.0,0.138424655,0.0,0.138746537,0.0,0.173115447,0.0,0.0,0.0,2.0968169999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,0.0,72.983098,0.0,6.599228999999999,0.0,10.005381,72.024556,0.0,242.186822,0.0,0.0,89.226742,73.783789,74.043058,93.14407800000001,79.874577,0.016220383999999997,0.0,68.47193100000001,14.380295000000002,21.173824,75.71799,74.427185,0.0,74.386131,73.991755,0.0,74.03936,0.0,15.395306,30.135576,10.0,54.0,57.7,22.909326,68.589541,30.477703,0.0,9.387378,9.35679,7.924766,10.0,1.0,10.008733,0.0,998.003835,10.0,0.0,0.0,73.081028,0.0,0.505714687,16.407694,8.24,1.0,84.808322,64.252824,57.487103000000005,222.620694,4.146,0.0,9.392313,9.446292,12.737541,10.0,0.0,48.535271,16.915308,23.792243,58.644308217747685,30.523179,0.0,0.028700571,0.0,0.044745794000000005,0.0,0.018751825,0.0,0.015434131,0.0,0.017109083,2.020995,2.013587,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.0115683,5.776576,0.0,0.087272325,0.0,0.043174274000000006,9.5,9.794214,0.0,0.019170563,9.5,9.776047,0.0,0.042813157000000004,0.41141666299999996,73.278257,0.587246976,72.883988,0.291852072,72.49767800000001,1.0866049999999998,72.328396,0.024686608999999998,7.750466,1.0,1.0,73.266129,73.17669000000001,30.814711,72.65679300000001,72.625907,31.391058,72.601244,72.88395200000001,31.840206,72.73859499999999,72.942592,30.978292
 10/25/2017,14:42:28.118,0.0,73.272915,0.0,5.287693,8.32427,0.0,0.00037306442300000004,74.971138,0.0,72.976148,0.020418011,2.208269,0.0,0.0,0.0,75.557023,0.0,78.248301,30.709312,72.218645,0.0,0.0,0.0,144.904256,1.0,0.010448,97.73562700000001,23.523988,12.953691000000001,21.138070000000003,1.0,11044.332,1.0,0.00404,15.863031,42.678593,0.0,2.706925,0.0,1.987327,0.0,1.981105,0.0,1.988358,10.0,8.97834,0.0,0.0,0.0,0.13903623199999998,0.0,0.137974019,0.0,0.15152618199999998,0.0,0.0,0.0,2.104003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.499569000000001,0.0,0.0,72.94548,0.0,5.096935,0.0,11.561689999999999,72.026003,0.0,242.150302,0.0028332179999999998,0.0,89.234064,73.782946,74.041373,93.160329,79.87781,0.029592545,0.0,68.505413,14.378381,21.148013,75.711903,74.431117,0.0,74.386505,73.989602,0.0,74.036692,0.0,3.115966,30.061345000000003,10.0,54.0,57.7,22.897207,68.591318,30.476449,0.0,9.352508,9.509798,9.112175,10.0,1.0,9.989542,0.0,1018.312,10.0,0.0,0.0,73.079998,0.0,0.537999414,15.060392000000002,8.24,1.0,84.783653,64.183112,57.435928000000004,237.948736,4.146,0.0,9.318374,9.540754,8.809656,10.0,0.0,48.532894,16.594306,23.791083,59.52443613400556,30.524201,0.0,0.052039012999999995,0.0,0.045132320999999996,0.0,0.018397508,0.0,0.015434131,0.0,0.019073931000000002,2.020867,2.0131360000000003,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011563668000000001,5.778188,0.0,0.083081721,0.0,0.042529565,9.5,9.793924,0.0,0.016819187,9.5,9.776691,0.0,0.041267047,0.46768235700000005,73.279703,1.0936379999999999,72.88326500000001,1.4663979999999999,72.55844599999999,1.269468,72.33852399999999,0.030485937,7.577445,1.0,1.0,73.265661,73.177298,30.799325,72.656418,72.624549,31.380812,72.600776,72.886292,31.801965999999997,72.741076,72.941563,30.9418
 10/25/2017,14:42:38.118,0.0,73.27207299999999,0.0,7.722587,9.87937,0.0,0.000284532443,75.032696,0.0,72.97783299999999,0.027715405,2.996029,25.723636,0.0,0.0,75.633065,0.0,78.250128,30.725896000000002,72.224213,0.0,0.0,0.0,141.625665,1.0,0.010448,97.679408,23.520926,12.846906,21.17529,1.0,11080.681,1.0,0.00404,15.676129000000001,42.677429,0.0,2.717591,0.0,1.987069,0.0,1.982298,0.0,1.987875,10.0,8.978887,0.0,0.0,0.0,0.137909642,0.0,0.1372015,0.0,0.154297341,0.0,0.0,0.0,2.1092869999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.323784,0.0,0.0,72.953437,0.0,8.20883,0.0,11.256846000000001,72.041195,0.0,242.123141,0.002545923,0.0,89.246643,73.784865,74.044836,93.181136,79.88029399999999,0.023037564,0.0,68.607872,14.379257999999998,21.08369,75.706987,74.42873,0.0,74.388003,73.991194,0.0,74.037909,0.024381692000000003,7.283888,30.051728999999998,10.0,53.0,57.7,22.842787,68.587296,30.473197,0.0,9.415033,9.5392,9.673788,10.0,1.0,10.017729,0.0,1007.1469999999999,10.0,0.0,0.0,73.077986,0.0,0.471636364,16.423733,8.24,1.0,84.764566,64.097774,57.42930500000001,229.370804,4.146,0.0,9.326189,9.457053,9.082203,10.0,0.0,48.528653999999996,16.586592,23.786258,59.153994352251786,30.519463000000002,0.0,0.049847005,0.0,0.044359265999999994,0.0,0.017817717,0.0,0.015724026000000002,0.0,0.019428248000000002,2.020802,2.013845,2.018193,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.011559864,5.775351000000001,0.0,0.08388760599999999,0.0,0.042432859,9.5,9.792378,0.0,0.017785506,9.5,9.777496000000001,0.0,0.04297421,0.411416665,73.26740500000001,0.81230973,72.89194599999999,1.2554020000000001,72.59244699999999,0.538014479,72.25605300000001,0.030485937,7.485297,1.0,1.0,73.268188,73.177767,30.882565000000003,72.658665,72.624877,31.439138,72.599513,72.885403,31.63935,72.741918,72.94287299999999,30.824559000000004
 10/25/2017,14:42:48.118,0.0,73.276098,0.0,3.89121,18.921394,0.0,0.000602442731,75.13480899999999,0.0,72.978301,0.028269637,3.783788,20.566634,0.0,0.0,75.697519,0.0,78.253173,30.755069,72.226927,0.0,0.0,0.0,138.267108,1.0,0.010448,97.823435,23.530761,12.699388,21.162067,1.0,11068.708,1.0,0.00404,15.271916000000001,42.678034000000004,0.0,2.725421,0.0,1.986682,0.0,1.982266,0.0,1.988552,10.0,8.983265,0.0,0.0,0.0,0.138521219,0.0,0.13813496,0.0,0.170892075,0.0,0.0,0.0,2.105839,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.85267,0.0,0.0,73.004077,0.0,6.813842999999999,0.0,10.984091000000001,72.03613100000001,0.0,242.11851000000001,0.0,0.0,89.255044,73.781729,74.047551,93.198514,79.88436999999999,0.016744782,0.0,68.616477,14.377823000000001,20.97389,75.707268,74.429292,0.0,74.388378,73.99077199999999,0.0,74.038517,0.0,12.205243,30.064421999999997,10.0,53.0,57.7,22.836614,68.58879300000001,30.470689,0.0,9.439081,9.463596,13.476704999999999,10.0,1.0,10.089094000000001,0.0,987.6414710000001,10.0,0.0,0.0,73.074991,0.0,0.43875377200000004,7.441721,8.24,1.0,84.661907,64.16207800000001,57.424489,252.07426600000002,4.146,0.0,9.347828999999999,9.45227,4.464935,10.0,0.0,48.525578,16.712951999999998,23.783521,58.483852800760076,30.521134999999997,0.0,0.012421686000000001,0.0,0.044327056,0.0,0.019911407,0.0,0.015820658,0.0,0.015788448,2.020867,2.013587,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011542416000000002,5.768033,0.0,0.081179831,0.0,0.044786045,9.5,9.793988,0.0,0.019524879,9.5,9.778334,0.0,0.044262634,0.418449877,73.257277,0.24965281399999997,72.847817,1.494531,72.432569,1.431232,72.28499000000001,0.033385602,7.528149000000001,1.0,1.0,73.268703,73.17435,30.782360999999998,72.657354,72.625439,31.306721999999997,72.602695,72.886948,31.820892999999998,72.740421,72.94034599999999,30.931706
 10/25/2017,14:42:58.118,0.0,73.27371099999999,0.0,2.45892,23.891302,0.0,0.00044952385799999995,75.11598000000001,0.0,72.976382,0.020879872,2.745378,29.359161999999998,0.0,0.0,75.702589,0.0,78.256967,30.765381,72.22795699999999,0.0,0.0,0.0,149.142435,1.0,0.010448,98.004977,23.551592000000003,12.58196,21.151293,1.0,11016.643,1.0,0.00404,15.239076,42.675986,0.0,2.717623,0.0,1.98852,0.0,1.981944,0.0,1.988423,10.0,8.988255,0.0,0.0,0.0,0.137169312,0.0,0.138682161,0.0,0.166219771,0.0,0.0,0.0,2.112993,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.17612,0.0,0.0,72.992503,0.0,6.778074,0.0,0.0,72.023833,0.0,242.11875099999997,0.001642996,0.0,89.261146,73.780138,74.049236,93.218241,79.885448,0.008354406,0.0,68.610538,14.37551,21.008305,75.70193,74.433598,0.0,74.389876,73.986138,0.0,74.039547,0.0,11.115171,30.105576,10.0,53.0,57.7,22.827696,68.588278,30.464046000000003,0.0,9.462528,9.313588000000001,9.031945,10.0,1.0,10.020727,0.0,1017.878,10.0,0.0,0.0,73.074101,0.0,0.58582864,11.291153999999999,8.24,1.0,84.500443,64.067125,57.514196,227.87968700000002,4.146,0.0,9.362858000000001,9.469608000000001,3.006006,10.0,0.0,48.523854,16.766036,23.783428,57.258100838104056,30.519788000000002,0.0,0.0,0.0,0.043392948,0.0,0.024098787000000003,0.0,0.018687403000000002,0.0,0.014918761000000001,2.020867,2.01349,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01151508,5.7269,0.0,0.08646644,0.0,0.042207210999999994,9.5,9.792571,0.0,0.023518996,9.5,9.77843,0.0,0.04400495,0.5309812620000001,73.250766,1.079572,72.872414,0.397350242,72.554105,1.389033,72.245202,0.026619717999999997,7.478853,1.0,1.0,73.267954,73.179919,30.622193,72.658244,72.62314599999999,31.372536,72.603584,72.884514,31.893124,72.740842,72.940206,30.942576000000003
 10/25/2017,14:43:08.118,0.0,73.275396,0.0,4.428319,22.656841,0.0,0.00061853946,75.089908,0.0,72.97914300000001,0.024851871,4.070247,0.082768417,0.0,0.0,75.66420600000001,0.0,78.260199,30.766309999999997,72.227255,0.0,0.0,0.0,139.94638700000002,1.0,0.010448,98.043477,23.567041,12.468753,21.165985,1.0,11050.105,1.0,0.00404,15.399220999999999,42.67715,0.0,2.7250669999999997,0.0,1.9882939999999998,0.0,1.982363,0.0,1.9892290000000001,10.0,9.007118,0.0,0.0,0.0,0.13501269800000001,0.0,0.138424655,0.0,0.148851691,0.0,0.0,0.0,2.112896,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.712653999999999,0.0,9.055046,72.95488399999999,0.0,6.062696,0.0,14.931019000000001,72.108474,0.0,242.11494,0.000124437678,0.0,89.270955,73.779248,74.050875,93.234163,79.88929,0.015695985,0.0,68.60941600000001,14.378779999999999,20.993965,75.695422,74.43275600000001,0.0,74.388987,73.98707399999999,0.0,74.041653,0.0,10.618226,30.14596,10.0,53.0,57.7,22.865195,68.588699,30.462095,0.0,9.326657,9.624405,7.186647,10.0,1.0,9.864203,0.0,1013.7560000000001,10.0,0.0,0.0,73.077378,0.0,0.5164762629999999,2.2770639999999998,8.24,1.0,84.444684,64.18791999999999,57.534666,216.59209199999998,4.146,0.0,9.282307000000001,9.544939,8.953946,10.0,0.0,48.517983,16.235419,23.791501,55.84194059759796,30.521413,0.0,0.0,0.0,0.050994654,0.0,0.024968473999999997,0.0,0.023776681,0.0,0.017141293999999998,2.020931,2.013394,2.018193,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011504395,5.7004660000000005,0.0,0.084371137,0.0,0.041046736,9.5,9.793699,0.0,0.027029954,9.5,9.778300999999999,0.0,0.051445602,0.362184183,73.26740500000001,0.917807907,72.881095,0.193387108,72.521551,0.861542206,72.33129,0.033385602,7.512039,1.0,1.0,73.268703,73.179919,30.777627000000003,72.66156600000001,72.624737,31.35756,72.601946,72.88278199999999,31.862995,72.741778,72.94109499999999,30.941412
 10/25/2017,14:43:18.118,0.0,73.2746,0.0,4.177668,0.292258282,0.0,0.000248314819,74.857438,0.0,72.976382,0.022357825,2.45892,21.559597,0.0,0.0,75.449116,0.0,78.264602,30.768447,72.220049,0.0,0.0,0.0,148.182848,1.0,0.010448,98.01381500000001,23.572470000000003,12.401783,21.145743,1.0,11028.188999999998,1.0,0.00404,15.102041,42.677894,0.0,2.729803,0.0,1.987327,0.0,1.982234,0.0,1.9891,10.0,8.990442999999999,0.0,0.0,0.0,0.138263713,0.0,0.136364605,0.0,0.136027022,0.0,0.0,0.0,2.115281,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.638057,0.0,3.7146480000000004,72.98599200000001,0.0,3.773486,0.0,20.915589,72.096899,0.0,242.097427,0.000124437687,0.0,89.279779,73.77779699999999,74.052841,93.252387,79.891961,0.023561962000000002,0.0,68.594451,14.373995,21.011173,75.704458,74.430836,0.0,74.39071899999999,73.984734,0.0,74.043479,0.0,8.726631,30.072499,10.0,53.0,57.7,22.851019,68.588091,30.459912,0.0,9.448099000000001,9.429394,0.0,10.0,1.0,10.186247,0.0,1011.3660000000001,10.0,0.0,0.0,73.078875,0.0,0.432177254,9.655145,8.24,1.0,84.456408,64.109794,57.598485,223.61477200000002,4.146,0.0,9.145850999999999,9.459445,0.0,10.0,0.0,48.514581,16.917803,23.806301,55.336377492280015,30.516303999999998,0.0,0.034148357000000004,0.0,0.045261164000000007,0.0,0.018172033,0.0,0.02165078,0.0,0.023454575,2.021028,2.013394,2.018161,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011504496000000001,5.697855000000001,0.0,0.08395207699999999,0.0,0.044753809000000006,9.5,9.790767,0.0,0.017173504,9.5,9.778527,0.0,0.046549587999999996,0.263719221,73.25366,0.601313381,72.876754,0.341084551,72.44993199999999,0.5942801670000001,72.323332,0.030808122,7.436967,1.0,1.0,73.269358,73.177298,30.925171000000002,72.658056,72.62356700000001,31.442290999999997,72.601244,72.883484,31.881921999999996,72.742807,72.940814,30.849793
 10/25/2017,14:43:28.118,0.0,73.276051,0.0,4.6431629999999995,26.536575,0.0,0.0,74.848023,0.0,72.97872199999999,0.025775591,3.89121,30.640404999999998,0.0,0.0,75.426665,0.0,78.267788,30.760178999999997,72.220236,0.0,0.0,0.0,73.974734,1.0,0.010448,97.931128,23.571866,12.35206,21.1637,1.0,11043.691,1.0,0.00404,14.958519,42.679151,0.0,2.728966,0.0,1.9897770000000001,0.0,1.982459,0.0,1.9881970000000002,10.0,8.968619,0.0,0.0,0.0,0.136847429,0.0,0.137909642,0.0,0.153427326,0.0,0.0,0.0,2.110028,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,9.937094,72.97369300000001,0.0,3.8092550000000003,0.0,4.967433,72.071579,0.0,242.090094,0.002012375,0.0,89.284426,73.777142,74.056398,93.273664,79.89411700000001,0.019366774,0.0,68.583415,14.377185,21.121792000000003,75.703241,74.43519,0.0,74.390438,73.982908,0.0,74.041934,0.0,0.0,30.104036999999998,10.0,53.0,57.7,22.85079,68.587811,30.455128000000002,0.0,9.494391,9.497798,13.428567000000001,10.0,1.0,9.985344,0.0,1013.997,10.0,0.0,0.0,73.073774,0.0,0.394511739,10.665621,8.24,1.0,84.490126,64.359196,57.522023,240.209462,4.146,0.0,9.169896000000001,9.469608000000001,13.282635999999998,10.0,0.0,48.512764000000004,16.000169,23.82305,58.81180682407488,30.516118,0.0,0.053457372,0.0,0.045132320999999996,0.0,0.013726968,0.0,0.016915819,0.0,0.023261311,2.021092,2.014102,2.018225,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011508208,5.698307,0.0,0.078149702,0.0,0.043754510999999996,9.5,9.793022,0.0,0.01433897,9.5,9.77595,0.0,0.042909789000000004,0.30591849,73.273193,1.1217709999999999,72.874584,0.875608629,72.576532,0.8052765129999999,72.293671,0.025008793999999997,7.263947,1.0,1.0,73.26996700000001,73.179264,30.793802000000003,72.658056,72.62239699999999,31.383176000000002,72.601478,72.883157,31.671409999999998,72.741731,72.94151600000001,30.97441
 10/25/2017,14:43:38.118,0.0,73.27708100000001,0.0,2.1366549999999997,4.5246949999999995,0.0,0.0005984185500000001,75.05225,0.0,72.97694399999999,0.020972243999999998,3.962825,14.000264999999999,0.0,0.0,75.60481999999999,0.0,78.272425,30.759109999999996,72.220938,0.0,0.0,0.0,160.337625,1.0,0.010448,97.90518,23.565278,12.064547,21.217570000000002,1.0,11109.118999999999,1.0,0.00404,14.555928,42.682736,0.0,2.710824,0.0,1.9869400000000002,0.0,1.981557,0.0,1.98852,10.0,8.980722,0.0,0.0,0.0,0.13552771,0.0,0.140323762,0.0,0.17469436300000002,0.0,0.0,0.0,2.104969,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.641116,0.0,0.0,72.925947,0.0,4.918091,0.0,15.989951000000001,72.084601,0.0,242.088261,0.0,0.0,89.296019,73.777704,74.055696,93.292451,79.899552,0.019891173,0.0,68.578131,14.377185,21.094342,75.70061899999999,74.433926,0.0,74.391233,73.98567,0.0,74.04329200000001,0.029191772,17.863999,30.081345000000002,10.0,53.0,57.8,22.864281,68.585239,30.445884000000003,0.0,9.464331,9.5488,12.289296,10.0,1.0,9.962555,0.0,992.9670199999999,10.0,0.0,0.0,73.075037,0.0,0.281515196,9.446634,8.24,1.0,84.47662,64.472178,57.523829000000006,218.211477,4.146,0.0,9.212576,9.479174,10.268585,10.0,0.0,48.509642,15.612698000000002,23.824117,58.567561281825235,30.514353000000003,0.0,0.010455326,0.0,0.04039736,0.0,0.019975828,0.0,0.013147177,0.0,0.017817717,2.020931,2.013877,2.018354,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011504356,5.7000150000000005,0.0,0.083371839,0.0,0.042626272,9.5,9.793248,0.0,0.013243808999999999,9.5,9.777786,0.0,0.045228952999999995,0.256686009,73.26668199999999,0.39031704700000003,72.84637,0.179320688,72.434016,0.657579073,72.284267,0.028552828,7.707936,1.0,1.0,73.269686,73.180902,30.644284999999996,72.658337,72.62356700000001,31.285835,72.600402,72.883344,31.899690000000003,72.742339,72.943575,30.920447999999997
 10/25/2017,14:43:48.118,0.0,73.278485,0.0,6.003838,11.19399,0.0,0.0007674341509999999,75.173917,0.0,72.979377,0.013767221999999999,2.4231130000000003,0.0,0.0,0.0,75.615684,0.0,78.275377,30.769005,72.221967,0.0,0.0,0.0,142.905115,1.0,0.010448,98.369068,23.563608,11.836297,21.173168,1.0,11090.517,1.0,0.00404,14.561604,42.680315,0.0,2.708343,0.0,1.988262,0.0,1.9820080000000002,0.0,1.988584,10.0,8.990282,0.0,0.0,0.0,0.13871434900000001,0.0,0.136589923,0.0,0.163706394,0.0,0.0,0.0,2.114185,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,20.970709,73.017099,0.0,6.1700029999999995,0.0,21.589454999999997,72.08821800000001,0.0,242.08580099999998,0.000534858909,0.0,89.301839,73.77541,74.06019,93.310487,79.902879,0.000226230091,0.0,68.587857,14.375271,20.914073000000002,75.697435,74.437905,0.0,74.39114000000001,73.984313,0.0,74.041934,0.056933629000000006,13.135010000000001,30.060190999999996,10.0,53.0,57.8,22.822666,68.588185,30.445234000000003,0.0,9.469141,9.399392,8.646839,10.0,1.0,10.139469,0.0,1021.3910000000001,10.0,0.0,0.0,73.072978,0.0,0.442340964,8.468236,8.24,1.0,84.203132,64.35258499999999,57.633405,225.137956,4.146,0.0,9.245037,9.596355,9.162364,10.0,0.0,48.506846,16.167362,23.827412,55.75186270965846,30.509660999999998,0.0,0.0050720109999999995,0.0,0.04300642,0.0,0.025548265,0.0,0.021038777999999998,0.0,0.017302347,2.020995,2.013909,2.018129,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011458214,5.699725,0.0,0.084177725,0.0,0.041884857000000005,9.5,9.791766,0.0,0.026385741,9.5,9.777754,0.0,0.04384389599999999,0.34811775899999997,73.250043,0.7560440359999999,72.876754,1.149904,72.555552,0.40438345700000006,72.317544,0.029519383,7.735322999999999,1.0,1.0,73.274132,73.18029399999999,30.630871999999997,72.659413,72.62403499999999,31.427709000000004,72.60199300000001,72.88245500000001,31.699993,72.74570899999999,72.939691,30.942965
 10/25/2017,14:43:58.118,0.0,73.278391,0.0,3.998632,7.426480000000001,0.0,0.000546104203,75.12467,0.0,72.979564,0.023189172999999997,3.6047519999999995,25.723636,0.0,0.0,75.528054,0.0,78.278515,30.773975,72.223137,0.0,0.0,0.0,126.67209,1.0,0.010448,98.477665,23.554701,11.752997,21.217733,1.0,11105.056999999999,1.0,0.00404,14.685260000000001,42.681944,0.0,2.6987080000000003,0.0,1.988552,0.0,1.9820400000000002,0.0,1.9882939999999998,10.0,8.997879,0.0,0.0,0.0,0.137748701,0.0,0.13739463,0.0,0.157197392,0.0,0.0,0.0,2.1099639999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.851141,0.0,6.922094,73.004801,0.0,5.669238,0.0,18.348481,72.081707,0.0,242.06076299999998,0.001642996,0.0,89.313573,73.774755,74.061734,93.33012,79.905644,0.0,0.0,68.584678,14.378301,20.983313,75.700806,74.437297,0.0,74.390625,73.981504,0.0,74.045585,0.0,8.614417,30.097883000000003,10.0,53.0,57.8,22.741493,68.58435,30.442586,0.0,9.099404,9.483397,1.811216,10.0,1.0,10.131673,0.0,1012.97,10.0,0.0,0.0,73.071574,0.0,0.478212883,0.0,8.24,1.0,84.080508,64.31111800000001,57.670131000000005,221.11354300000002,4.146,0.0,9.19875,9.501294999999999,0.0,10.0,0.0,48.503817,15.897176000000002,23.827365,54.92823254514448,30.510451,0.0,0.003234592,0.0,0.044842426,0.0,0.023293522,0.0,0.025580476,0.0,0.019396036999999998,2.021028,2.013329,2.018161,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011435697,5.700499,0.0,0.081502185,0.0,0.044753809000000006,9.5,9.791927000000001,0.0,0.023164679,9.5,9.776594000000001,0.0,0.043231895,0.327018125,73.268852,0.6224130170000001,72.833348,0.5169148410000001,72.446315,0.861542211,72.253883,0.019209465,7.483364,1.0,1.0,73.270341,73.181511,30.736993,72.658524,72.625017,31.434803000000002,72.60101,72.88516899999999,31.756387,72.74430500000001,72.941376,30.88085
 10/25/2017,14:44:08.118,0.0,73.27829799999999,0.0,1.6711599999999998,0.0,0.0,0.0009243772019999999,74.972587,0.0,72.97699,0.022265452999999998,3.3182940000000003,4.19876,0.0,0.0,75.54905600000001,0.0,78.280295,30.771791999999998,72.225945,0.0,0.0,0.0,146.26367199999999,1.0,0.010448,98.41481,23.54635,11.828775,21.219529,1.0,11013.222,1.0,0.00404,14.847432000000001,42.683434000000005,0.0,2.68772,0.0,1.987843,0.0,1.9818790000000002,0.0,1.988584,10.0,8.989574000000001,0.0,0.0,0.0,0.135431146,0.0,0.137716513,0.0,0.14456606,0.0,0.0,0.0,2.106452,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,10.803104,72.974417,0.0,6.420385,0.0,4.518189,72.086771,0.0,242.04016299999998,0.001314659,0.0,89.32019100000001,73.775598,74.064309,93.34764,79.908549,0.029068146,0.0,68.57004,14.375031,21.084509,75.705488,74.434628,0.0,74.39184200000001,73.984219,0.0,74.045913,0.0,6.6587,30.130959999999998,10.0,53.0,57.8,22.896293,68.583275,30.437198,0.0,9.193191,9.399392,4.057665,10.0,1.0,9.988942999999999,0.0,1013.4989999999999,10.0,0.0,0.0,73.068813,0.0,0.560120431,11.964805,8.24,1.0,84.106392,64.502227,57.69301,237.45169700000002,4.146,0.0,9.149458000000001,9.363189,10.124296000000001,10.0,0.0,48.499996,15.526266,23.824303,56.34119835072954,30.510915,0.0,0.035663422,0.0,0.042523261,0.0,0.015949501,0.0,0.024710789,0.0,0.024485315,2.020834,2.013845,2.018386,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011436915,5.699466999999999,0.0,0.08301725,0.0,0.04472157400000001,9.5,9.792571,0.0,0.018236455,9.5,9.775596,0.0,0.041363679,0.30591849,73.271022,1.1639700000000002,72.894116,1.543764,72.412313,1.614096,72.229286,0.033707786,7.507528,1.0,1.0,73.272869,73.180621,30.807609000000003,72.65992800000001,72.62235,31.380024,72.604848,72.881238,31.668706,72.743509,72.938521,30.78535
 10/25/2017,14:44:18.118,0.0,73.27993599999999,0.0,3.927018,0.372418078,0.0,0.00028855662799999996,75.032696,0.0,72.979845,0.016815501,4.67897,8.490922,0.0,0.0,75.57005799999999,0.0,78.281841,30.761526,72.22809699999999,0.0,0.0,0.0,142.82515,1.0,0.010448,98.049494,23.546674,11.818683,21.265237,1.0,10994.192,1.0,0.00404,15.140557000000001,42.686553,0.0,2.6871400000000003,0.0,1.988584,0.0,1.9822009999999999,0.0,1.988616,10.0,8.974283999999999,0.0,0.0,0.0,0.137330253,0.0,0.13639679400000002,0.0,0.157358506,0.0,0.0,0.0,2.1031,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.888439,0.0,11.220072,72.975864,0.0,5.132704,0.0,14.417598000000002,72.056387,0.0,242.021011,0.002586965,0.0,89.326902,73.774755,74.069645,93.366099,79.913797,0.037196322999999996,0.0,68.55573100000001,14.378381,21.064844,75.701977,74.434113,0.0,74.39324599999999,73.979632,0.0,74.04614699999999,0.0,0.0,30.026729,10.0,53.0,57.8,22.799572,68.58407,30.433946000000002,0.0,9.517237,9.553600999999999,8.935669,10.0,1.0,10.042916,0.0,1013.227,10.0,0.0,0.0,73.07073199999999,0.0,0.500333899,3.5281300000000004,8.24,1.0,84.327025,64.570136,57.541289,232.35303900000002,4.146,0.0,9.099563999999999,9.520427,9.819684,10.0,0.0,48.498738,16.229067,23.814049,59.3846079835118,30.508268,0.0,0.055198084,0.0,0.042941999,0.0,0.01698024,0.0,0.015434131,0.0,0.019106141,2.020963,2.013458,2.0182580000000003,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011469864,5.698403,0.0,0.082759366,0.0,0.042948626,9.5,9.79299,0.0,0.013920232,9.5,9.768702000000001,0.0,0.043618422000000004,0.397350241,73.265958,0.678678707,72.881095,1.396066,72.461507,1.396066,72.326949,0.029197197999999997,7.3454630000000005,1.0,1.0,73.271277,73.18052800000001,30.655331,72.662081,72.624269,31.412340000000004,72.603865,72.883391,31.663684999999997,72.745194,72.94151600000001,30.890168
 10/25/2017,14:44:28.118,0.0,73.277502,0.0,5.287693,15.747067000000001,0.0,5.9178311000000006e-05,74.879164,0.0,72.981015,0.022173081,5.07285,11.245594,0.0,0.0,75.424493,0.0,78.288821,30.762966,72.237971,0.0,0.0,0.0,150.821714,1.0,0.010448,97.84604499999999,23.548901,11.820151,21.266216,1.0,11017.391000000001,1.0,0.00404,14.856757,42.687391,0.0,2.674444,0.0,1.985038,0.0,1.982072,0.0,1.9881970000000002,10.0,8.989574000000001,0.0,0.0,0.0,0.138038395,0.0,0.137748701,0.0,0.16760535099999999,0.0,0.0,0.0,2.099943,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.894557,0.0,0.0,72.980928,0.0,6.599228999999999,0.0,0.0,72.077366,0.0,242.01855099999997,0.0014377860000000001,0.0,89.334271,73.773257,74.06744499999999,93.38545,79.916749,0.010189801,0.0,68.548529,14.374234,21.060337,75.696826,74.435611,0.0,74.39291899999999,73.979725,0.0,74.04479,0.0,13.102949,30.043653000000003,10.0,53.0,57.8,22.773733,68.581965,30.430647999999998,0.0,9.562928,9.383791,13.25206,10.0,1.0,10.099889,0.0,987.3206539999999,10.0,0.0,0.0,73.06769,0.0,0.489572324,11.772333999999999,8.24,1.0,84.472399,64.388643,57.550922,214.12292999999997,4.146,0.0,9.157873,9.45227,13.891859,10.0,0.0,48.494684,15.960922,23.805188,57.74517608705256,30.506688,0.0,0.0,0.0,0.043457369,0.0,0.022745941000000002,0.0,0.018139823,0.0,0.015015393,2.021092,2.013523,2.018161,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.0114913,5.697404,0.0,0.082146894,0.0,0.045495224,9.5,9.793956,0.0,0.021715201,9.5,9.740936,0.0,0.043103052,0.502848415,73.271746,1.135837,72.855051,1.480465,72.44848499999999,1.1217709999999999,72.30814000000001,0.023075684,7.2568589999999995,1.0,1.0,73.27282199999999,73.182119,30.753563,72.660115,72.623847,31.325638,72.602602,72.886246,31.738619,72.74505400000001,72.941422,30.918119
 10/25/2017,14:44:38.118,0.0,73.280825,0.0,6.397718,24.740996,0.0,0.000244290631,75.063113,0.0,72.98139,0.023373917,4.464126,0.0,0.0,0.0,75.579473,0.0,78.288914,30.758459999999996,72.23853199999999,0.0,0.0,0.0,143.704772,1.0,0.010448,97.82193000000001,23.54737,11.76896,21.197001,1.0,11027.441,1.0,0.00404,14.67107,42.690882,0.0,2.683467,0.0,1.988391,0.0,1.98175,0.0,1.988777,10.0,9.008759,0.0,0.0,0.0,0.13739463,0.0,0.13758776,0.0,0.151751741,0.0,0.0,0.0,2.1011029999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.106112,0.0,12.246455000000001,72.92016,0.0,7.922679,0.0,19.696213,72.062898,0.0,241.99607000000003,0.001725081,0.0,89.345489,73.76923199999999,74.07245400000001,93.402923,79.918295,0.005994613,0.0,68.54310500000001,14.377583,20.936197,75.70010400000001,74.438514,0.0,74.390906,73.97995999999999,0.0,74.04525799999999,0.0,12.814401,29.931345,10.0,53.0,57.8,22.78105,68.584724,30.430695,0.0,9.200405,9.443195,9.192406,10.0,1.0,10.167056,0.0,1013.676,10.0,0.0,0.0,73.066052,0.0,0.449515348,13.039439,8.24,1.0,84.509822,64.451144,57.619558,222.075554,4.146,0.0,9.177109,9.425367,6.837698,10.0,0.0,48.493053,15.969543,23.810431,55.09420795458035,30.506688,0.0,0.0,0.0,0.045744322999999996,0.0,0.025612686000000003,0.0,0.023647839,0.0,0.018848456,2.020834,2.01349,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011495666000000002,5.6981779999999995,0.0,0.084403373,0.0,0.044431455,9.5,9.793280000000001,0.0,0.026611216,9.5,9.738261999999999,0.0,0.048643278,0.39735024,73.247873,0.8123097490000001,72.84637,0.74901082,72.453549,0.95297396,72.290054,0.033063417000000005,7.269425,1.0,1.0,73.27549,73.18530200000001,30.920832,72.657963,72.622163,31.383571000000003,72.602789,72.884046,31.71892,72.745288,72.942358,30.870369
