date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:44:48.118,0.0,73.280731,0.0,1.563739,5.1980379999999995,0.0,0.000461596405,74.80601899999999,0.0,72.981015,0.021526476,3.89121,0.0,0.0,0.0,75.368729,0.0,78.29758100000001,30.752978000000002,72.244101,0.0,0.0,0.0,146.343638,1.0,0.010448,98.12019599999999,23.533823,11.665477000000001,21.227691,1.0,11126.011,1.0,0.00404,14.559576999999999,42.689578999999995,0.0,2.692103,0.0,1.985973,0.0,1.982363,0.0,1.9887130000000002,10.0,8.996559,0.0,0.0,0.0,0.136074911,0.0,0.13832809,0.0,0.158292966,0.0,0.0,0.0,2.106677,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.000334,0.0,9.391828,72.970076,0.0,6.491923,0.0,10.18187,72.08749399999999,0.0,241.995298,0.001396744,0.0,89.351731,73.770636,74.073624,93.422463,79.920825,0.010714198999999999,0.0,68.54132800000001,14.379577,20.995604,75.695937,74.434207,0.0,74.392778,73.982347,0.0,74.043573,0.0,9.72052,30.015959999999996,10.0,53.0,57.8,22.77259,68.580282,30.424934999999998,0.0,8.952110000000001,9.368791,0.0,10.0,1.0,9.942765,0.0,1011.414,10.0,0.0,0.0,73.067362,0.0,0.705401704,0.0,8.24,1.0,84.324774,64.487202,57.730940000000004,230.060246,4.146,0.0,9.119401,9.408028999999999,0.0,10.0,0.0,48.492354,15.761743,23.806116,55.294851635996764,30.504877,0.0,0.004910834,0.0,0.045003479000000006,0.0,0.023164679,0.0,0.025161738,0.0,0.020909936,2.020834,2.0131040000000002,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011464003,5.700176,0.0,0.083242898,0.0,0.045140634000000006,9.5,9.792313,0.0,0.022713731,9.5,9.73488,0.0,0.044230424000000004,0.29888527800000003,73.264511,0.741977632,72.884712,0.080855727,72.477422,0.8052765140000001,72.326949,0.007932993000000001,7.394759,1.0,1.0,73.27549,73.18207199999999,30.793802000000003,72.660303,72.62352,31.377659,72.601057,72.886854,31.776087,72.745615,72.94151600000001,30.851734000000004
 10/25/2017,14:44:58.118,0.0,73.280638,0.0,5.609959,8.885388,0.0,0.000244290634,75.000831,0.0,72.98153,0.015984151999999998,3.998632,0.0,0.0,0.0,75.534572,0.0,78.298705,30.752746000000002,72.241106,0.0,0.0,0.0,148.902539,1.0,0.010448,98.351673,23.52306,11.612267999999998,21.267196,1.0,11088.378999999999,1.0,0.00404,14.581470000000001,42.693349,0.0,2.70873,0.0,1.9869080000000001,0.0,1.982363,0.0,1.9890029999999999,10.0,8.996431,0.0,0.0,0.0,0.1366543,0.0,0.137137124,0.0,0.13528589800000002,0.0,0.0,0.0,2.1136369999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.252246,0.0,11.091775,72.96573599999999,0.0,10.390733,0.0,3.379035,72.08026,0.0,241.99944700000003,0.002628007,0.0,89.36022700000001,73.770917,74.075028,93.441251,79.92523,0.040080514,0.0,68.535061,14.378620000000002,20.909976,75.697856,74.438514,0.0,74.395353,73.98038100000001,0.0,74.047692,0.0,12.157150999999999,29.945959999999996,10.0,53.0,57.8,22.796142,68.58103,30.423215999999996,0.0,9.597196,9.35979,0.0,10.0,1.0,10.146666,0.0,1010.596,10.0,0.0,0.0,73.066941,0.0,0.38135870200000005,21.572351,8.24,1.0,84.14029599999999,64.431913,57.918181999999995,231.08639100000002,4.146,0.0,9.306352,9.425367,0.0,10.0,0.0,48.487181,15.733386,23.803657,55.39867291243817,30.505852,0.0,0.031633994,0.0,0.043682843,0.0,0.018365297,0.0,0.024002155,0.0,0.022005097,2.020963,2.013426,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011431831000000002,5.699564,0.0,0.08082524099999999,0.0,0.04369004,9.5,9.7927,0.0,0.020040249,9.5,9.725732,0.0,0.04352179,0.22151995100000002,73.252937,0.77011046,72.87096700000001,0.9951732259999999,72.532402,1.227269,72.305246,0.033385602,7.551992,1.0,1.0,73.272915,73.18282099999999,30.769737,72.663438,72.623239,31.296081,72.604754,72.88409300000001,31.781879999999997,72.745662,72.942171,30.883568
 10/25/2017,14:45:08.118,0.0,73.282089,0.0,6.9706339999999996,0.0,0.0,0.000743289062,75.0747,0.0,72.97783299999999,0.021156987999999998,3.1392580000000003,0.0,0.0,0.0,75.585267,0.0,78.303717,30.756462,72.242791,0.0,0.0,0.0,132.509582,1.0,0.010448,98.467134,23.526168,11.609883,21.242383,1.0,11101.956,1.0,0.00404,14.497952,42.694094,0.0,2.7035419999999997,0.0,1.9861990000000003,0.0,1.982234,0.0,1.9880360000000001,10.0,8.985969,0.0,0.0,0.0,0.13813496,0.0,0.13739463,0.0,0.144630506,0.0,0.0,0.0,2.119534,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.393792,0.0,16.560470000000002,72.99611999999999,0.0,9.317666000000001,0.0,13.551198999999999,72.094729,0.0,242.00258300000002,0.0,0.0,89.370037,73.768904,74.075964,93.460039,79.92598000000001,0.013598391000000001,0.0,68.529964,14.374393,20.997652,75.700478,74.436033,0.0,74.392872,73.982674,0.0,74.045445,0.0,15.122788,29.893268,10.0,53.0,57.8,22.825181,68.580703,30.417781,0.0,9.495594,9.283586,16.413135,10.0,1.0,10.169455000000001,0.0,1013.435,10.0,0.0,0.0,73.066847,0.0,0.43875377200000004,13.873482999999998,8.24,1.0,84.045339,64.514246,57.953704,229.739575,4.146,0.0,9.334605,9.511459,9.803652,10.0,0.0,48.483034,15.529895000000002,23.799713,55.71029506163663,30.503483000000003,0.0,0.035212126,0.0,0.045744322999999996,0.0,0.021425306,0.0,0.02786743,0.0,0.024710789,2.0212209999999997,2.013748,2.018161,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011413606000000001,5.698758,0.0,0.082823837,0.0,0.04291639,9.5,9.792249,0.0,0.0,9.5,9.719289999999999,0.0,0.041814627,0.18635389300000002,73.275363,0.903741481,72.815986,0.291852069,72.449208,1.199136,72.325502,0.027586272999999998,7.577445,1.0,1.0,73.27380500000001,73.182774,30.782360999999998,72.663251,72.623847,31.378446999999998,72.60452,72.88208,31.8966,72.74495999999999,72.94189,30.917343
 10/25/2017,14:45:18.118,0.0,73.281667,0.0,7.042249000000001,0.0,0.0,7.1250856e-05,74.811088,0.0,72.980875,0.020879872,3.6405589999999997,24.714657,0.0,0.0,75.346278,0.0,78.30709,30.759434999999996,72.2339,0.0,0.0,0.0,141.38576799999998,1.0,0.010448,98.376354,23.520276000000003,11.603645,21.272092999999998,1.0,11021.561000000002,1.0,0.00404,14.521872,42.69726,0.0,2.702317,0.0,1.991098,0.0,1.981396,0.0,1.988616,10.0,8.987546,0.0,0.0,0.0,0.1366543,0.0,0.138006207,0.0,0.14614497699999998,0.0,0.0,0.0,2.115861,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,10.386136,73.010588,0.0,8.959977,0.0,4.165212,72.121495,0.0,241.999157,0.002545923,0.0,89.377593,73.768811,74.081113,93.480236,79.932399,0.03116574,0.0,68.525662,14.374393,20.949717,75.700057,74.44019899999999,0.0,74.3932,73.981879,0.0,74.044087,0.0,14.321264999999999,30.083653,10.0,53.0,57.8,22.788367,68.578177,30.415923,0.0,9.351907,9.423394,15.819431,10.0,1.0,9.954759,0.0,1006.602,10.0,0.0,0.0,73.063337,0.0,0.596590215,11.483626,8.24,1.0,84.08168,64.341768,57.754419999999996,234.98253599999998,4.146,0.0,9.223997,9.317153,16.841781,10.0,0.0,48.480518,15.712969000000001,23.787789,56.86191145745357,30.502136,0.0,0.037565311000000004,0.0,0.045905376,0.0,0.016271607,0.0,0.023357943,0.0,0.02371226,2.020931,2.013716,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011416408999999999,5.7000470000000005,0.0,0.08375866400000001,0.0,0.043883452999999996,9.5,9.793633999999999,0.0,0.018590771000000002,9.5,9.699383000000001,0.0,0.048417804,0.277785643,73.263788,0.45361594299999997,72.862286,0.530981261,72.591,0.516914842,72.348652,0.029841567000000003,7.453077,1.0,1.0,73.273758,73.182727,30.896766999999997,72.661753,72.623005,31.404064,72.601619,72.885029,31.727031,72.74449200000001,72.943201,30.809419000000002
 10/25/2017,14:45:28.118,0.0,73.281387,0.0,5.251886,0.0,0.0,0.00048574149,74.758945,0.0,72.980968,0.020602755,1.814389,0.0,0.0,0.0,75.34483,0.0,78.308542,30.752653000000002,72.22529,0.0,0.0,0.0,137.38748600000002,1.0,0.010448,98.214826,23.517957,11.544931,21.212019,1.0,11041.98,1.0,0.00404,14.666610999999998,42.70117,0.0,2.702768,0.0,1.992678,0.0,1.9819759999999997,0.0,1.989293,10.0,8.986033,0.0,0.0,0.0,0.137748701,0.0,0.136525547,0.0,0.144147164,0.0,0.0,0.0,2.110608,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.851141,0.0,9.840871,72.979481,0.0,4.739246,0.0,15.123551999999998,72.05277,0.0,241.986229,0.001232575,0.0,89.386183,73.763568,74.082003,93.495501,79.93361800000001,0.008878805,0.0,68.522014,14.374154,20.976758,75.697575,74.435986,0.0,74.394042,73.98113000000001,0.0,74.046475,0.0,7.059462,30.039806,10.0,53.0,57.8,22.757042000000002,68.578411,30.412578999999997,0.0,9.461325,9.271585,4.089757,10.0,1.0,9.976948,0.0,1014.927,10.0,0.0,0.0,73.062167,0.0,0.439351637,3.544169,8.24,1.0,84.21298,64.308113,57.782115000000005,226.917677,4.146,0.0,9.311762,9.467217,7.719467999999999,10.0,0.0,48.478374,15.859291,23.784356,55.71029506163663,30.499674,0.0,0.035566715,0.0,0.052605184000000006,0.0,0.018139823,0.0,0.02319689,0.0,0.023937734,2.020641,2.013684,2.0182580000000003,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011434761000000002,5.698532,0.0,0.080728535,0.0,0.043045332,9.5,9.792861,0.0,0.017044662,9.5,9.698964,0.0,0.043231895,0.130088202,73.279703,0.35515098,72.872414,1.543764,72.51938100000001,1.0584719999999999,72.228563,0.034029971,7.430845,1.0,1.0,73.275724,73.183991,30.876253000000002,72.665076,72.623239,31.34692,72.601759,72.885356,31.675659000000003,72.744913,72.940861,30.89405
 10/25/2017,14:45:38.118,0.0,73.280263,0.0,5.251886,0.0,0.0,0.000268435715,74.93999699999999,0.0,72.9849,0.026699312000000003,3.783789,0.0,0.0,0.0,75.42304399999999,0.0,78.31444499999999,30.751352,72.21569699999999,0.0,0.0,0.0,137.14758899999998,1.0,0.010448,98.08663100000001,23.516658,11.557958,21.202061999999998,1.0,11078.864,1.0,0.00404,14.605796,42.702473,0.0,2.698354,0.0,1.986779,0.0,1.981815,0.0,1.988487,10.0,8.988544000000001,0.0,0.0,0.0,0.137974019,0.0,0.13646117,0.0,0.144308278,0.0,0.0,0.0,2.105775,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.994217,0.0,12.166269,73.02071600000001,0.0,5.418856,0.0,7.1494740000000006,72.108474,0.0,241.97754500000002,0.001355701,0.0,89.39444300000001,73.76487900000001,74.083782,93.514994,79.936757,0.0,0.0,68.514065,14.373038000000001,20.955863,75.692097,74.438139,0.0,74.39291899999999,73.983611,0.0,74.045351,0.0,13.279284,30.022883,10.0,53.0,57.8,22.831126,68.578739,30.409653000000002,0.0,9.357318,9.398792,11.599316,10.0,1.0,10.018328,0.0,1012.7289999999999,10.0,0.0,0.0,73.06446,0.0,0.591209427,15.990672,8.24,1.0,84.356522,64.433716,57.651467000000004,207.54918899999998,4.146,0.0,9.564836,9.445096000000001,0.0,10.0,0.0,48.47665,16.142861,23.779252,55.30869372320456,30.501161,0.0,0.034889772,0.0,0.045808744000000005,0.0,0.018075402,0.0,0.023776681,0.0,0.023229101000000002,2.020899,2.013587,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011455528999999999,5.698887,0.0,0.084338902,0.0,0.043528863,9.5,9.793344,0.0,0.017624453,9.5,9.698803,0.0,0.042716525,0.460649146,73.250043,1.339801,72.89267,1.389033,72.596788,1.5367309999999998,72.31682099999999,0.036607451,7.337086,1.0,1.0,73.277596,73.182353,30.736599,72.663719,72.62192900000001,31.342978999999996,72.60452,72.885544,31.666389000000002,72.745756,72.94034599999999,30.911131
 10/25/2017,14:45:48.118,0.0,73.283025,0.0,4.177668,0.0,0.0,8.7347575e-05,74.764739,0.0,72.98139,0.024112894,2.8528,28.766587,0.0,0.0,75.36728000000001,0.0,78.313508,30.75191,72.205777,0.0,0.0,0.0,134.74862,1.0,0.010448,98.06444300000001,23.512714000000003,11.543647,21.117012,1.0,11012.153,1.0,0.00404,14.565253,42.703451,0.0,2.6970330000000002,0.0,1.987746,0.0,1.9821689999999998,0.0,1.988906,10.0,8.987482,0.0,0.0,0.0,0.137652136,0.0,0.139293738,0.0,0.144050496,0.0,0.0,0.0,2.104293,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.8542,0.0,12.021934,72.912925,0.0,6.420385,0.0,15.813462,72.086771,0.0,241.96336200000002,0.001396744,0.0,89.40040400000001,73.764224,74.08621600000001,93.53185699999999,79.94303599999999,0.019891173,0.0,68.505413,14.374154,20.939884,75.695328,74.43959,0.0,74.395493,73.985249,0.0,74.048253,0.0,11.564024,30.082499,10.0,53.0,57.8,22.789282,68.578224,30.411139000000002,0.0,9.190786,9.35379,16.188491,10.0,1.0,10.160459,0.0,1018.953,10.0,0.0,0.0,73.060576,0.0,0.518867724,13.087557,8.24,1.0,84.427146,64.274459,57.668927000000004,227.47885,4.146,0.0,9.213177,9.387103,7.591211,10.0,0.0,48.471012,15.826397,23.778835,56.04989007790064,30.502740000000003,0.0,0.03672719,0.0,0.045905376,0.0,0.015981711000000003,0.0,0.024356472,0.0,0.024098787000000003,2.020834,2.014038,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011464914,5.691666000000001,0.0,0.083565252,0.0,0.04472157400000001,9.5,9.792475,0.0,0.018687403000000002,9.5,9.699254,0.0,0.04245884,0.439549511,73.27463900000001,0.411416675,72.87603100000001,0.151187842,72.444868,1.396066,72.225669,0.029197197999999997,7.272324,1.0,1.0,73.27993599999999,73.182774,30.650992,72.66442099999999,72.624175,31.414703999999997,72.604052,72.88395200000001,31.681453,72.747393,72.93983100000001,30.814853999999997
 10/25/2017,14:45:58.118,0.0,73.283259,0.0,5.645766,0.0,0.0,0.00046562058100000004,74.785741,0.0,72.97816,0.026884056,4.213476,0.0,0.0,0.0,75.481705,0.0,78.317724,30.739971,72.19749399999999,0.0,0.0,0.0,145.703913,1.0,0.010448,98.14182,23.509188,11.543280000000001,21.19847,1.0,11118.313,1.0,0.00404,14.679584,42.705034000000005,0.0,2.684949,0.0,1.9858759999999998,0.0,1.9820400000000002,0.0,1.9895509999999998,10.0,8.989896,0.0,0.0,0.0,0.13517364,0.0,0.137652136,0.0,0.14608053099999999,0.0,0.0,0.0,2.097816,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.675355,0.0,7.098503999999999,72.95705500000001,0.0,12.358023,0.0,12.893377000000001,72.08821800000001,0.0,241.961625,0.002053417,0.0,89.409275,73.761696,74.088884,93.553088,79.944395,0.011762996000000001,0.0,68.498446,14.375191000000001,21.046817,75.698746,74.441463,0.0,74.393714,73.98604499999999,0.0,74.046802,0.0,14.273173000000002,29.952499,10.0,53.0,57.8,22.813519,68.579767,30.407515999999998,0.0,9.350104,9.296787,12.594172,10.0,1.0,10.011132,0.0,999.8806099999999,10.0,0.0,0.0,73.060342,0.0,0.48598513200000004,7.842703,8.24,1.0,84.444262,64.425903,57.540687,221.770917,4.146,0.0,9.10257,9.550918,19.182479999999998,10.0,0.0,48.470779,16.311643,23.77684,56.223262105177554,30.501625,0.0,0.037146251,0.0,0.050543705,0.0,0.015627394,0.0,0.023100258,0.0,0.024195419,2.021028,2.0138130000000003,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011465833,5.686573,0.0,0.082275835,0.0,0.04404463,9.5,9.793795,0.0,0.017624453,9.5,9.699158,0.0,0.042587682,0.46768235700000005,73.27608599999999,1.030339,72.883988,1.241336,72.568574,1.452332,72.229286,0.030485937,7.2459039999999995,1.0,1.0,73.275677,73.177064,30.782756,72.661753,72.623707,31.329579,72.602976,72.882876,31.742482,72.744539,72.94132900000001,30.688296
 10/25/2017,14:46:08.118,0.0,73.283212,0.0,6.791598,3.49865,0.0,0.00030867753100000003,74.991416,0.0,72.980968,0.027438287999999998,4.392512,16.290487,0.0,0.0,75.501983,0.0,78.322783,30.737509000000003,72.18616999999999,0.0,0.0,0.0,147.303225,1.0,0.010448,98.270016,23.509884,11.548601,21.16272,1.0,11105.805,1.0,0.00404,14.596877,42.708013,0.0,2.690943,0.0,1.9877779999999998,0.0,1.9814919999999998,0.0,1.9888099999999997,10.0,8.986483999999999,0.0,0.0,0.0,0.138392466,0.0,0.139840938,0.0,0.144501615,0.0,0.0,0.0,2.096044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.930325999999999,0.0,7.723955999999999,72.93969200000001,0.0,9.031514999999999,0.0,14.49782,72.096175,0.0,241.964713,0.001068407,0.0,89.419179,73.762164,74.09305,93.572252,79.948893,0.0,0.0,68.492367,14.375988000000001,20.912844,75.69289300000001,74.439075,0.0,74.394885,73.98693399999999,0.0,74.046849,0.0,6.851066,30.100959999999997,10.0,53.0,57.8,22.770075,68.576026,30.407469,0.0,9.270745,9.264985000000001,11.503039,10.0,1.0,10.074701,0.0,1015.569,10.0,0.0,0.0,73.056317,0.0,0.427992196,8.355961,8.24,1.0,84.434086,64.201141,57.424489,245.51655699999998,4.146,0.0,9.302745,9.46363,12.20848,10.0,0.0,48.468542,16.15375,23.771458,55.163384161270145,30.500417,0.0,0.035856834,0.0,0.052669605999999994,0.0,0.01749561,0.0,0.024549736000000003,0.0,0.02477521,2.020963,2.0138130000000003,2.018322,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011462373,5.660526,0.0,0.083500781,0.0,0.043561099000000006,9.5,9.793376,0.0,0.018784035,9.5,9.700928999999999,0.0,0.044230424000000004,0.228553162,73.27463900000001,1.20617,72.88326500000001,1.621129,72.459336,1.57893,72.322608,0.030485937,7.361895,1.0,1.0,73.278953,73.179171,30.707406,72.662596,72.62263100000001,31.373718,72.602929,72.88390600000001,31.781494,72.744118,72.940908,30.837759000000002
 10/25/2017,14:46:18.118,0.0,73.283961,0.0,4.320897,9.478571,0.0,0.00040525786599999997,74.913926,0.0,72.981717,0.026884056,5.538344,0.0,0.0,0.0,75.602648,0.0,78.328311,30.7337,72.180227,0.0,0.0,0.0,149.142435,1.0,0.010448,98.36605899999999,23.503899,11.536308,21.218059,1.0,11085.813,1.0,0.00404,14.458626,42.711411,0.0,2.680599,0.0,1.987585,0.0,1.9821689999999998,0.0,1.989197,10.0,8.997622,0.0,0.0,0.0,0.136203664,0.0,0.1372015,0.0,0.144243832,0.0,0.0,0.0,2.104132,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.683001999999998,0.0,16.913289000000002,72.980204,0.0,12.751481,0.0,15.604885000000001,72.057834,0.0,241.949275,0.0,0.0,89.424764,73.762117,74.093612,93.58845699999999,79.950158,0.030903541,0.0,68.496248,14.381410999999998,20.947669,75.70075899999999,74.43973100000001,0.0,74.396898,73.987262,0.0,74.04418100000001,0.0,8.838844,30.077883,10.0,53.0,57.8,22.827239000000002,68.57719499999999,30.405518,0.0,9.177559,9.422193,0.0,10.0,1.0,10.027924,0.0,1005.4789999999999,10.0,0.0,0.0,73.05753399999999,0.0,0.491963785,9.31832,8.24,1.0,84.41453100000001,64.49140899999999,57.672539,225.939632,4.146,0.0,9.122407,9.439715,0.0,10.0,0.0,48.463556,16.718396,23.769602,55.045791668263924,30.501718,0.0,0.005523307,0.0,0.045100111,0.0,0.022584887999999997,0.0,0.024839632,0.0,0.021264252999999997,2.021028,2.013877,2.018,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011457357,5.659043,0.0,0.082920544,0.0,0.04369004,9.5,9.794021,0.0,0.023422363999999998,9.5,9.699061,0.0,0.044778004,0.5169148370000001,73.27681,0.882641846,72.889052,0.19338711,72.573638,1.501564,72.244478,0.009221733000000001,7.3905710000000004,1.0,1.0,73.27829799999999,73.180902,30.719240999999997,72.66203399999999,72.62403499999999,31.380024,72.601291,72.882876,31.688019,72.74374300000001,72.942592,30.666556
 10/25/2017,14:46:28.118,0.0,73.283774,0.0,3.4257160000000004,16.516601,0.0,0.000590370189,74.85092,0.0,72.981296,0.023558662,1.527931,0.0,0.0,0.0,75.51864,0.0,78.324938,30.729241,72.174144,0.0,0.0,0.0,140.106318,1.0,0.010448,98.411754,23.498332,11.543280000000001,21.175616,1.0,11101.101,1.0,0.00404,14.556739000000002,42.714064,0.0,2.67699,0.0,1.9845220000000001,0.0,1.9826529999999998,0.0,1.988584,10.0,9.010176,0.0,0.0,0.0,0.136879618,0.0,0.13816714800000002,0.0,0.153105098,0.0,0.0,0.0,2.109126,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.605347,0.0,13.561507999999998,72.96428900000001,0.0,9.353435000000001,0.0,18.749592,72.08821800000001,0.0,241.94565699999998,0.001971333,0.0,89.433823,73.759496,74.097637,93.608795,79.956391,0.026970552000000002,0.0,68.50022299999999,14.378221,21.058288,75.699074,74.439871,0.0,74.396898,73.98787,0.0,74.040998,0.0,1.9457419999999999,30.061345000000003,10.0,53.0,57.8,22.776935,68.572192,30.403289,0.0,9.495594,9.423394,8.149411,10.0,1.0,10.030322,0.0,1028.497,10.0,0.0,0.0,73.05613000000001,0.0,0.476419287,12.879046,8.24,1.0,84.42236199999999,64.150059,57.494328,227.79952000000003,4.146,0.0,9.123609,9.411017999999999,7.815661,10.0,0.0,48.463229999999996,16.374029,23.769092,55.84194059759796,30.502043,0.0,0.0,0.0,0.04455253,0.0,0.025902582,0.0,0.02216615,0.0,0.01852635,2.020963,2.013909,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011456726,5.659365,0.0,0.080277239,0.0,0.043593334000000004,9.5,9.792313,0.0,0.026579005,9.5,9.699575999999999,0.0,0.045293374000000004,0.186353894,73.27753299999999,0.749010825,72.874584,0.411416671,72.53746600000001,0.69977834,72.229286,0.029519383,7.546836999999999,1.0,1.0,73.276847,73.177626,30.694782,72.66297,72.623426,31.475789000000002,72.60363100000001,72.883765,31.828618,72.746364,72.941563,30.777974
 10/25/2017,14:46:38.118,0.0,73.28471,0.0,2.387306,0.0,0.0,0.000558176747,74.86468,0.0,72.980641,0.024574754,2.960222,1.4440879999999998,0.0,0.0,75.58237,0.0,78.330606,30.72715,72.164739,0.0,0.0,0.0,144.744325,1.0,0.010448,98.437375,23.509235,11.573737,21.167944,1.0,11060.903,1.0,0.00404,14.630122,42.714017999999996,0.0,2.684079,0.0,1.9888740000000003,0.0,1.9821369999999998,0.0,1.9883259999999998,10.0,8.989124,0.0,0.0,0.0,0.137974019,0.0,0.136268041,0.0,0.165349756,0.0,0.0,0.0,2.104164,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.927267,0.0,0.0,73.01492900000001,0.0,7.994217,0.0,0.0,72.071579,0.0,241.954196,0.002217586,0.0,89.443586,73.758747,74.097637,93.625987,79.957796,0.019891173,0.0,68.49723,14.376228,20.982084,75.70235100000001,74.441229,0.0,74.395961,73.99016400000001,0.0,74.040577,0.004358335,12.622035,30.049806,10.0,53.0,57.8,22.774191000000002,68.575839,30.401152000000003,0.0,9.427057000000001,9.602803,8.053135000000001,10.0,1.0,9.927772000000001,0.0,993.76906,10.0,0.0,0.0,73.055288,0.0,0.5553375079999999,13.825365,8.24,1.0,84.45345400000001,64.20174200000001,57.671937,234.18086,4.146,0.0,9.335206,9.32373,15.655399,10.0,0.0,48.457638,15.929617000000002,23.765102,56.87580625020799,30.503994,0.0,0.0,0.0,0.041975680999999994,0.0,0.023293522,0.0,0.018848456,0.0,0.01485434,2.0205450000000003,2.013458,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011459901000000002,5.660236,0.0,0.082501483,0.0,0.043915688,9.5,9.793892,0.0,0.022584887999999997,9.5,9.698996000000001,0.0,0.045164532,0.284818856,73.28549100000001,0.798243305,72.886882,1.100671,72.44993199999999,0.6646122839999999,72.326226,0.020498205,7.365439,1.0,1.0,73.276098,73.18193199999999,30.708984,72.663438,72.619355,31.411157,72.60068299999999,72.884842,31.750593,72.743977,72.94109499999999,30.868816
 10/25/2017,14:46:48.118,0.0,73.286909,0.0,4.428319,5.534708999999999,0.0,0.00036099188199999996,74.947964,0.0,72.98284,0.020972243999999998,3.5331379999999997,32.930626000000004,0.0,0.0,75.502707,0.0,78.335571,30.730867,72.159123,0.0,0.0,0.0,130.830304,1.0,0.010448,98.369914,23.520183,11.517042,21.162882999999997,1.0,11088.806,1.0,0.00404,14.529576,42.718114,0.0,2.696098,0.0,1.9868759999999999,0.0,1.9821369999999998,0.0,1.987972,10.0,8.981752,0.0,0.0,0.0,0.137072747,0.0,0.138295901,0.0,0.165994212,0.0,0.0,0.0,2.107805,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,0.0,73.070633,0.0,3.666179,0.0,9.78076,72.05421700000001,0.0,241.949806,0.003079471,0.0,89.452129,73.755986,74.101288,93.642944,79.959952,0.010189801,0.0,68.49306800000001,14.381491,20.925545,75.70380300000001,74.43945,0.0,74.3954,73.992551,0.0,74.04156,0.0,4.318251,30.058653000000003,10.0,53.0,57.8,22.773276,68.57214499999999,30.400129999999997,0.0,9.406015,9.531999,9.33682,10.0,1.0,9.889991,0.0,994.6994279999999,10.0,0.0,0.0,73.056504,0.0,0.566696949,13.215871,8.24,1.0,84.544947,64.374821,57.541289,220.071365,4.146,0.0,9.333402,9.302207000000001,3.5511,10.0,0.0,48.455215,16.598389,23.762411,59.014291024935105,30.503111999999998,0.0,0.035050949,0.0,0.044359265999999994,0.0,0.018655193,0.0,0.014532233,0.0,0.017785506,2.020995,2.013523,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011472993,5.658753,0.0,0.087562444,0.0,0.042561800999999996,9.5,9.792925,0.0,0.018848456,9.5,9.700446000000001,0.0,0.04403716,0.22151995100000002,73.27681,0.7349444,72.839136,0.763077243,72.450655,1.431232,72.265458,0.028552828,7.656384,1.0,1.0,73.277502,73.18132299999999,30.820628000000003,72.662876,72.620806,31.209774,72.60157199999999,72.882408,31.596089000000003,72.746083,72.938895,30.874639000000002
 10/25/2017,14:46:58.118,0.0,73.287377,0.0,6.147067,2.568796,0.0,0.000393185326,74.794432,0.0,72.981624,0.019494291,4.28509,7.690146,0.0,0.0,75.430286,0.0,78.336555,30.728033,72.155661,0.0,0.0,0.0,144.02463400000002,1.0,0.010448,98.34993399999999,23.532014,11.496858999999999,21.178065,1.0,11092.014,1.0,0.00404,14.52917,42.718021,0.0,2.687398,0.0,1.9868430000000001,0.0,1.981557,0.0,1.988745,10.0,8.978244,0.0,0.0,0.0,0.13810277199999998,0.0,0.137426818,0.0,0.14927058699999998,0.0,0.0,0.0,2.102263,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.785721,0.0,0.0,72.971523,0.0,4.453094999999999,0.0,8.22445,72.091835,0.0,241.956029,0.0,0.0,89.457526,73.756922,74.102412,93.66192099999999,79.9637,0.004683617,0.0,68.490169,14.379418,20.987,75.70886,74.44029300000001,0.0,74.39839599999999,73.989836,0.0,74.040811,0.0,0.0,30.036728999999998,10.0,53.0,57.8,22.818093,68.570461,30.3966,0.0,9.293591000000001,9.559001,12.706494000000001,10.0,1.0,9.967353,0.0,1009.232,10.0,0.0,0.0,73.055428,0.0,0.5995795420000001,12.606378,8.24,1.0,84.61862099999999,64.46076,57.614139,239.407787,4.146,0.0,9.346026,9.4439,13.795666,10.0,0.0,48.452,16.409191,23.770484,59.489474647831834,30.505574,0.0,0.052522545,0.0,0.045228952999999995,0.0,0.018397508,0.0,0.016142764,0.0,0.01849414,2.020834,2.01349,2.018129,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011483486000000001,5.657657,0.0,0.082340306,0.0,0.04868653,9.5,9.793183,0.0,0.017302347,9.5,9.699866,0.0,0.04348958,0.312951701,73.294172,0.77011046,72.862286,0.305918495,72.582319,0.411416668,72.354439,0.030485937,7.7195350000000005,1.0,1.0,73.278485,73.181511,30.645073999999997,72.664327,72.620338,31.392241,72.601338,72.883157,31.425748,72.74524100000001,72.941422,30.935977
 10/25/2017,14:47:08.118,0.0,73.287424,0.0,4.893813,9.847306,0.0,0.000155758651,74.867577,0.0,72.982513,0.022727313,2.1366549999999997,17.267433999999998,0.0,0.0,75.418699,0.0,78.342692,30.729473,72.149952,0.0,0.0,0.0,150.02205700000002,1.0,0.010448,98.358725,23.526354,11.581077,21.192429999999998,1.0,11102.598,1.0,0.00404,14.681610999999998,42.718579999999996,0.0,2.6775700000000002,0.0,1.9872299999999998,0.0,1.982459,0.0,1.988423,10.0,8.976988,0.0,0.0,0.0,0.138939667,0.0,0.138038395,0.0,0.153137321,0.0,0.0,0.0,2.106806,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.46533,0.0,0.0,73.00263100000001,0.0,8.494981,0.0,9.748671,72.067238,0.0,241.94257000000002,0.00172508,0.0,89.468087,73.757015,74.105642,93.683105,79.96791800000001,0.008092206999999999,0.0,68.484276,14.379418,20.987820000000003,75.71686600000001,74.440152,0.0,74.397038,73.994938,0.0,74.042028,0.0,0.0,29.867499,10.0,53.0,57.8,22.84233,68.572659,30.398644,0.0,9.397598,9.527799,7.860582000000001,10.0,1.0,9.896588000000001,0.0,1014.6060000000001,10.0,0.0,0.0,73.052011,0.0,0.558326835,8.612589999999999,8.24,1.0,84.654169,64.378427,57.463021,238.23734,4.146,0.0,9.082131,9.350634,13.346764000000002,10.0,0.0,48.450602,16.164413,23.776933,59.59436892757882,30.505759,0.0,0.047622761,0.0,0.043199684,0.0,0.018172033,0.0,0.014757708000000001,0.0,0.018172033,2.020867,2.013458,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011488023,5.659655,0.0,0.08711114800000001,0.0,0.046075461,9.5,9.792185,0.0,0.018977299,9.5,9.699286,0.0,0.043296315999999994,0.101955356,73.270299,0.868575439,72.863732,0.74901082,72.482486,1.57893,72.240861,0.031774677,7.759164999999999,1.0,1.0,73.27797,73.183289,30.732653999999997,72.664514,72.621788,31.3883,72.598624,72.883672,31.679135,72.746317,72.94362199999999,30.901426
 10/25/2017,14:47:18.118,0.0,73.286441,0.0,3.067643,13.662912,0.0,0.000662805445,74.628588,0.0,72.982185,0.024020522000000002,4.893813,26.796677000000003,0.0,0.0,75.155811,0.0,78.346908,30.728265000000004,72.147144,0.0,0.0,0.0,142.505287,1.0,0.010448,98.292816,23.528163,11.653917999999999,21.215284,1.0,11096.718,1.0,0.00404,14.896082999999999,42.724585,0.0,2.682984,0.0,1.988423,0.0,1.9820080000000002,0.0,1.9881650000000002,10.0,8.981591,0.0,0.0,0.0,0.135559899,0.0,0.13939030300000002,0.0,0.169377604,0.0,0.0,0.0,2.103358,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,0.0,72.980928,0.0,4.95386,0.0,4.373789,72.100516,0.0,241.92906200000002,0.002422797,0.0,89.473156,73.753411,74.108263,93.697525,79.968855,0.027494951,0.0,68.484651,14.380375,20.930871,75.717007,74.43739000000001,0.0,74.40012800000001,73.994564,0.0,74.04141899999999,0.0,11.435780000000001,29.988267999999998,10.0,53.0,57.8,22.836842,68.569339,30.39725,0.0,9.314032000000001,9.476796,6.4966669999999995,10.0,1.0,10.123277,0.0,996.929102,10.0,0.0,0.0,73.05023299999999,0.0,0.42141567799999996,11.259076,8.24,1.0,84.76353399999999,64.255829,57.592465000000004,220.71270499999997,4.146,0.0,9.248643,9.69859,13.202475,10.0,0.0,48.445802,16.200936,23.787882,58.776904916050356,30.508314000000002,0.0,0.020706188,0.0,0.044810215,0.0,0.01904172,0.0,0.015208656000000001,0.0,0.016336028,2.020834,2.013394,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011504671000000001,5.658882,0.0,0.079020058,0.0,0.042787449000000005,9.5,9.792024000000001,0.0,0.019299405,9.5,9.699608,0.0,0.044198213,0.284818856,73.264511,1.367933,72.889052,1.550797,72.453549,1.522664,72.33346,0.026297532999999998,7.792352,1.0,1.0,73.277736,73.185629,30.639551,72.66301700000001,72.617951,31.291746000000003,72.60180600000001,72.882548,31.740551,72.74613000000001,72.93824000000001,30.943740999999996
 10/25/2017,14:47:28.118,0.0,73.28807900000001,0.0,3.568945,15.185948000000002,0.0,0.0,74.77994699999999,0.0,72.98373000000001,0.018755314,5.287693,0.0,0.0,0.0,75.318758,0.0,78.348407,30.72297,72.14686400000001,0.0,0.0,0.0,138.42703899999998,1.0,0.010448,98.255114,23.533452,11.706577000000001,21.209408,1.0,11112.861,1.0,0.00404,14.67999,42.723002,0.0,2.6762490000000003,0.0,1.9879069999999999,0.0,1.981944,0.0,1.9881970000000002,10.0,8.994596000000001,0.0,0.0,0.0,0.138424655,0.0,0.138810914,0.0,0.16847536600000002,0.0,0.0,0.0,2.102359,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.068813,0.0,0.0,73.017099,0.0,4.453094999999999,0.0,0.073884375,72.08821800000001,0.0,241.93017200000003,0.0,0.0,89.483576,73.75313,74.108825,93.71894499999999,79.972931,0.0,0.0,68.48119,14.374711999999999,20.953814,75.715836,74.43785799999999,0.0,74.39881700000001,73.99756,0.0,74.043339,0.0,5.472445,29.988653000000003,10.0,53.0,57.8,22.822666,68.569245,30.397297,0.0,9.416837,9.5332,3.576283,10.0,1.0,10.093292,0.0,1001.308,10.0,0.0,0.0,73.04990500000001,0.0,0.5296293,4.1376230000000005,8.24,1.0,84.826143,64.308714,57.699631999999994,244.153708,4.146,0.0,9.171699,9.482761,15.398883999999999,10.0,0.0,48.441981,16.445942000000002,23.783753,57.22333212306931,30.508778999999997,0.0,0.0,0.0,0.04661401,0.0,0.021586359,0.0,0.018429718,0.0,0.014950971,2.020931,2.013523,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011514076000000002,5.659655,0.0,0.082501483,0.0,0.044882751,9.5,9.792281,0.0,0.020716672,9.5,9.698352,0.0,0.04403716,0.26371922,73.289108,1.135837,72.872414,0.38328382200000005,72.575808,1.3187010000000001,72.237967,0.034674341000000004,7.821672,1.0,1.0,73.279,73.18740799999999,30.703854999999997,72.66166,72.621367,31.2681,72.6019,72.884233,31.624671999999997,72.747253,72.938661,30.924719
 10/25/2017,14:47:38.118,0.0,73.286301,0.0,2.208269,5.149942,0.0,0.0,74.852368,0.0,72.984525,0.022634941000000002,3.6047519999999995,0.0,0.0,0.0,75.496189,0.0,78.352623,30.718371,72.149812,0.0,0.0,0.0,133.309238,1.0,0.010448,98.29051199999999,23.532571,11.663092,21.230792,1.0,11084.101999999999,1.0,0.00404,14.897704999999998,42.726819,0.0,2.667871,0.0,1.984651,0.0,1.982298,0.0,1.9881,10.0,8.991344999999999,0.0,0.0,0.0,0.13591397,0.0,0.137748701,0.0,0.162771933,0.0,0.0,0.0,2.100587,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.071872,0.0,0.0,72.981651,0.0,11.535338000000001,0.0,2.8816580000000003,72.06506800000001,0.0,241.93451299999998,0.002751134,0.0,89.490241,73.753364,74.11275699999999,93.735949,79.975368,0.021726567000000002,0.0,68.47913299999999,14.375271,20.971431,75.71504,74.438046,0.0,74.403639,73.998308,0.0,74.040998,0.0,6.514426,30.144037,10.0,53.0,57.8,22.883945,68.572098,30.393627000000002,0.0,9.396997,9.341189,0.607760845,10.0,1.0,10.106485000000001,0.0,1028.754,10.0,0.0,0.0,73.049999,0.0,0.535607953,2.790321,8.24,1.0,84.875293,64.233593,57.616547,248.001752,4.146,0.0,9.413352,9.523416000000001,7.2224699999999995,10.0,0.0,48.442074,16.372667,23.789645,57.056482655029555,30.506224,0.0,0.0,0.0,0.04249105,0.0,0.024710789,0.0,0.018880667,0.0,0.014822129,2.020673,2.013651,2.0185150000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011521498,5.66059,0.0,0.083823135,0.0,0.042046034,9.5,9.7927,0.0,0.025000685,9.5,9.693907000000001,0.0,0.042652104,0.277785644,73.26668199999999,0.69274513,72.880371,1.1217709999999999,72.477422,0.8826418429999999,72.334183,0.027264088,7.987603999999999,1.0,1.0,73.279327,73.18815699999999,30.523568,72.664514,72.618981,31.453326,72.599653,72.883999,31.759864,72.746879,72.937772,30.830383
 10/25/2017,14:47:48.118,0.0,73.287565,0.0,4.28509,18.264084,0.0,0.0005139107559999999,74.879164,0.0,72.983308,0.024574754,3.676367,0.0,0.0,0.0,75.601924,0.0,78.357495,30.724177,72.145881,0.0,0.0,0.0,143.704772,1.0,0.010448,98.347866,23.528581,11.981797,21.207122000000002,1.0,11075.336000000001,1.0,0.00404,15.254888000000001,42.727331,0.0,2.6780209999999998,0.0,1.987198,0.0,1.981396,0.0,1.988584,10.0,8.991763,0.0,0.0,0.0,0.137974019,0.0,0.13710493599999998,0.0,0.16228859199999998,0.0,0.0,0.0,2.100652,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.896085999999999,0.0,1.7581060000000002,72.957778,0.0,10.033044,0.0,18.637281,72.099069,0.0,241.934079,0.0018482070000000001,0.0,89.499723,73.75182,74.114582,93.753751,79.980663,0.006519011,0.0,68.473708,14.377025,21.005437,75.718599,74.44048000000001,0.0,74.399191,73.997185,0.0,74.03819,0.0,7.973199,30.019806,10.0,53.0,57.8,22.843245,68.567796,30.39293,0.0,9.324252,9.283586,6.4966669999999995,10.0,1.0,10.172452999999999,0.0,1028.866,10.0,0.0,0.0,73.05135600000001,0.0,0.286895984,9.013573,8.24,1.0,84.943859,64.165684,57.667120999999995,231.006223,4.146,0.0,9.183121,9.556298,10.220488000000001,10.0,0.0,48.438159999999996,16.362004000000002,23.792429000000002,56.14696927881914,30.509521999999997,0.0,0.006619311,0.0,0.043038630999999994,0.0,0.02529058,0.0,0.020362355,0.0,0.01591729,2.020931,2.013619,2.018097,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011532235,5.660655,0.0,0.087143383,0.0,0.044109101,9.5,9.792088,0.0,0.025451632999999998,9.5,9.699641,0.0,0.043779475,0.22855316399999998,73.250766,1.241336,72.866626,1.5929959999999999,72.564233,0.917807899,72.242308,0.032419047,7.943463,1.0,1.0,73.280451,73.18782900000001,30.6648,72.660911,72.620665,31.385146999999996,72.59960699999999,72.880115,31.793082000000002,72.748283,72.939784,30.851346000000003
 10/25/2017,14:47:58.118,0.0,73.28719,0.0,4.6431629999999995,19.722992,0.0,0.0,75.03631700000001,0.0,72.982794,0.014229083,4.499934,0.0,0.0,0.0,75.589612,0.0,78.356698,30.724084,72.14134200000001,0.0,0.0,0.0,145.144153,1.0,0.010448,98.049823,23.532339,12.316281,21.111952,1.0,11060.796,1.0,0.00404,15.470170999999999,42.729519,0.0,2.689364,0.0,1.987198,0.0,1.982459,0.0,1.989164,10.0,9.0095,0.0,0.0,0.0,0.13617147599999999,0.0,0.139776562,0.0,0.151236177,0.0,0.0,0.0,2.108868,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.857258999999999,0.0,4.420287,72.983098,0.0,7.636528,0.0,24.814384,72.076643,0.0,241.92578199999997,0.001684038,0.0,89.50451,73.752803,74.116174,93.77404399999999,79.981272,0.014384988000000001,0.0,68.471417,14.376866,20.926364000000003,75.719208,74.440527,0.0,74.402702,74.00083599999999,0.0,74.038658,0.0,9.191514,30.102498999999998,10.0,53.0,57.8,22.841414999999998,68.56788900000001,30.388425,0.0,9.238882,9.561401,7.603845,10.0,1.0,10.01533,0.0,1030.3419999999999,10.0,0.0,0.0,73.048735,0.0,0.563707623,4.041387,8.24,1.0,85.17822,64.21856899999999,57.403416,223.98354300000003,4.146,0.0,9.119401,9.462434,7.847725,10.0,0.0,48.43392,16.203885999999997,23.791919,55.350220088585786,30.507292,0.0,0.0,0.0,0.045679902,0.0,0.02580595,0.0,0.023422363999999998,0.0,0.017398979,2.020899,2.0135549999999998,2.0182900000000004,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011570136000000002,5.6611709999999995,0.0,0.08420996,0.0,0.043722276,9.5,9.792056,0.0,0.026707847000000003,9.5,9.697064,0.0,0.043715054,0.474715568,73.294172,0.727911192,72.860839,0.116021784,72.47018800000001,0.938907535,72.317544,0.034029971,7.8020179999999995,1.0,1.0,73.279983,73.186425,30.717268,72.664046,72.61879300000001,31.390664,72.596237,72.88297,31.669092,72.7473,72.936883,30.817183
 10/25/2017,14:48:08.118,0.0,73.290279,0.0,4.786392,9.831274,0.0,6.7226669e-05,74.916823,0.0,72.98621,0.02171122,5.07285,17.924070999999998,0.0,0.0,75.59468199999999,0.0,78.364287,30.714144,72.139798,0.0,0.0,0.0,122.91370500000001,1.0,0.010448,97.95129399999999,23.538323000000002,12.490404,21.162882999999997,1.0,11104.736,1.0,0.00404,15.583285,42.725563,0.0,2.681469,0.0,1.988487,0.0,1.982492,0.0,1.9888099999999997,10.0,8.996849000000001,0.0,0.0,0.0,0.13591397,0.0,0.13910060800000001,0.0,0.150559498,0.0,0.0,0.0,2.105259,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.572637,0.0,10.931402,72.995396,0.0,11.535338000000001,0.0,9.684493,72.106303,0.0,241.93176400000002,0.003284681,0.0,89.516104,73.75153900000001,74.117859,93.79386600000001,79.984459,0.011238598,0.0,68.470435,14.380056,20.982492999999998,75.72197,74.444786,0.0,74.403171,74.003504,0.0,74.040717,0.0,7.380071000000001,30.07596,10.0,53.0,57.8,22.770761,68.568638,30.388889000000002,0.0,9.233471,9.455195,0.0,10.0,1.0,9.948762,0.0,1018.696,10.0,0.0,0.0,73.04925,0.0,0.44114523299999997,0.0,8.24,1.0,85.365876,64.21736700000001,57.39739599999999,244.265942,4.146,0.0,9.266076,9.254976,0.0,10.0,0.0,48.433966,16.219766,23.790341,54.796884529119104,30.50915,0.0,0.004685186,0.0,0.041556943,0.0,0.022456046,0.0,0.025355001000000002,0.0,0.021972886,2.02077,2.013974,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011601209,5.660397,0.0,0.088658448,0.0,0.045076162999999995,9.5,9.794214,0.0,0.023068047,9.5,9.688011999999999,0.0,0.045647691,0.460649146,73.27463900000001,0.418449897,72.878924,0.277785646,72.528062,1.311668,72.324779,0.032419047,7.746599000000001,1.0,1.0,73.280404,73.188437,30.566963,72.66170699999999,72.620244,31.359925,72.596846,72.883016,31.57948,72.74584899999999,72.940112,30.878909000000004
 10/25/2017,14:48:18.118,0.0,73.29032600000001,0.0,5.609959,0.0,0.0,0.000191976282,75.02255699999999,0.0,72.984432,0.016076524,2.781185,17.667822,0.0,0.0,75.67724100000001,0.0,78.364287,30.719486,72.13600799999999,0.0,0.0,0.0,140.266249,1.0,0.010448,97.99924200000001,23.53039,12.53187,21.198634,1.0,11105.483999999999,1.0,0.00404,15.867491000000001,42.727657,0.0,2.675862,0.0,1.9881970000000002,0.0,1.9822009999999999,0.0,1.988906,10.0,8.990025,0.0,0.0,0.0,0.13739463,0.0,0.138971855,0.0,0.13692926,0.0,0.0,0.0,2.105259,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.499569000000001,0.0,17.60289,72.990332,0.0,9.925738,0.0,18.765635999999997,72.101239,0.0,241.944451,0.001150491,0.0,89.524224,73.747654,74.122446,93.807723,79.987973,0.013336192,0.0,68.463514,14.37543,20.976758,75.724171,74.442399,0.0,74.403966,74.00621899999999,0.0,74.041045,0.0,10.249526,30.079037,10.0,53.0,57.8,22.808718,68.566112,30.388239000000002,0.0,9.470343,9.506198,0.0,10.0,1.0,9.901385000000001,0.0,1021.263,10.0,0.0,0.0,73.04691,0.0,0.307821269,10.809975,8.24,1.0,85.438998,64.21916999999999,57.540085,241.18750699999998,4.146,0.0,9.325588,9.571245,0.0,10.0,0.0,48.429959000000004,16.561412,23.794563,55.495595998460075,30.506874,0.0,0.034857536,0.0,0.046259693,0.0,0.01852635,0.0,0.020040249,0.0,0.02319689,2.020867,2.0135549999999998,2.018129,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011614281,5.657012,0.0,0.083533016,0.0,0.044238042000000005,9.5,9.792119999999999,0.0,0.018333086000000002,9.5,9.681892,0.0,0.041717996,0.362184183,73.260894,0.8967082670000001,72.847094,1.367933,72.520104,0.960007169,72.252436,0.037574005,8.105528999999999,1.0,1.0,73.283072,73.185676,30.693203999999998,72.660256,72.61986999999999,31.31618,72.598951,72.881612,31.681453,72.746879,72.938755,30.825723999999997
 10/25/2017,14:48:28.118,0.0,73.289109,0.0,2.029233,0.0,0.0,0.00034489515899999997,75.17464100000001,0.0,72.98387,0.024482382,2.709571,1.476119,0.0,0.0,75.723591,0.0,78.366161,30.715397999999997,72.13371500000001,0.0,0.0,0.0,150.181989,1.0,0.010448,98.180415,23.525658,12.565814,21.162229999999997,1.0,11109.118999999999,1.0,0.00404,15.698022,42.731056,0.0,2.686464,0.0,1.9891,0.0,1.9818470000000001,0.0,1.9900349999999998,10.0,8.986613,0.0,0.0,0.0,0.139551244,0.0,0.136750865,0.0,0.145468298,0.0,0.0,0.0,2.104905,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.423444,0.0,9.824833,73.012035,0.0,6.885381,0.0,2.897702,72.08243,0.0,241.945706,0.0017661229999999999,0.0,89.53056099999999,73.749713,74.124459,93.827123,79.993362,0.0,0.0,68.461269,14.374473000000002,20.920628,75.72454499999999,74.444506,0.0,74.402562,74.008045,0.0,74.041138,0.0,13.135010000000001,29.935959999999998,10.0,52.0,57.9,22.736463,68.565271,30.384802,0.0,9.513630000000001,9.241584,10.620505999999999,10.0,1.0,10.015929,0.0,1014.382,10.0,0.0,0.0,73.048548,0.0,0.44772175200000003,19.022101,8.24,1.0,85.385669,64.172294,57.609925,235.287173,4.146,0.0,9.314767,9.680056,3.390779,10.0,0.0,48.425252,15.743139999999999,23.790526999999997,55.8696609041624,30.507246000000002,0.0,0.035760127999999995,0.0,0.045905376,0.0,0.017914348,0.0,0.023808892,0.0,0.023969945,2.020867,2.013523,2.0182900000000004,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011607041,5.732058,0.0,0.084403373,0.0,0.044689337999999995,9.5,9.793119,0.0,0.01801098,9.5,9.686755999999999,0.0,0.043425158,0.319984913,73.265235,0.8123097290000001,72.89194599999999,1.621129,72.523721,0.931874322,72.227839,0.031774677,8.083942,1.0,1.0,73.283259,73.18380400000001,30.675451000000002,72.66063,72.61930799999999,31.392635,72.598109,72.881004,31.815099,72.74847,72.940954,30.760892
 10/25/2017,14:48:38.118,0.0,73.289764,0.0,4.392512,0.0,0.0,0.000678902174,74.984898,0.0,72.983683,0.022912057000000003,5.430922,14.400654000000001,0.0,0.0,75.525882,0.0,78.373235,30.720275,72.128474,0.0,0.0,0.0,143.54484,1.0,0.010448,98.314441,23.521575,12.612235,21.224099,1.0,11090.517,1.0,0.00404,15.901547,42.727284999999995,0.0,2.698902,0.0,1.988777,0.0,1.981718,0.0,1.988745,10.0,8.984907000000002,0.0,0.0,0.0,0.13726587699999998,0.0,0.137330253,0.0,0.14282603,0.0,0.0,0.0,2.1020689999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4934520000000004,0.0,14.331295,72.989609,0.0,6.277309,0.0,3.732012,72.044089,0.0,241.933259,1.3113040000000002e-06,0.0,89.53868100000001,73.747045,74.12651899999999,93.846476,79.99547,0.021202169,0.0,68.457201,14.374633,20.91817,75.716726,74.446706,0.0,74.401673,74.006687,0.0,74.043151,0.04641857,14.032716,29.997498999999998,10.0,52.0,57.9,22.816492,68.566907,30.382340000000003,0.0,9.505213000000001,9.276986,14.359239,10.0,1.0,10.03632,0.0,1022.4019999999999,10.0,0.0,0.0,73.043775,0.0,0.500333899,12.991321000000001,8.24,1.0,85.16949699999999,64.255829,57.826066000000004,221.03337599999998,4.146,0.0,9.200553,9.439715,12.176414999999999,10.0,0.0,48.423528000000005,15.349317000000001,23.786165,57.03563139080835,30.504087,0.0,0.036694955,0.0,0.045486637999999996,0.0,0.018848456,0.0,0.024420893,0.0,0.023100258,2.020963,2.013523,2.018354,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.011573166999999999,5.731445,0.0,0.084403373,0.0,0.044624867,9.5,9.793119,0.0,0.01694803,9.5,9.671713,0.0,0.042716525,0.179320681,73.239191,1.2554020000000001,72.85866800000001,0.355150975,72.590277,1.445299,72.227839,0.024042239,8.200578,1.0,1.0,73.28335200000001,73.18305500000001,30.718452000000003,72.661005,72.61940200000001,31.400122999999997,72.59913900000001,72.880957,31.681065999999998,72.748751,72.937678,30.828440999999998
 10/25/2017,14:48:48.118,0.0,73.291449,0.0,5.359308,9.767146,0.0,0.000465620582,75.015315,0.0,72.98419799999999,0.023096801,5.323501,29.2951,0.0,0.0,75.533124,0.0,78.37642,30.712611,72.124075,0.0,0.0,0.0,140.506146,1.0,0.010448,98.274576,23.52756,12.74801,21.266869,1.0,11083.889,1.0,0.00404,16.071016,42.732871,0.0,2.6950990000000004,0.0,1.9863279999999999,0.0,1.982492,0.0,1.988939,10.0,8.994049,0.0,0.0,0.0,0.13591397,0.0,0.136589923,0.0,0.13486700199999999,0.0,0.0,0.0,2.099846,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.566519,0.0,2.8005259999999996,73.038802,0.0,5.5977,0.0,6.684186,72.102686,0.0,241.924479,0.000657985282,0.0,89.547364,73.74531400000001,74.126987,93.8624,79.998703,0.017793579,0.0,68.453647,14.375589999999999,20.949307,75.712652,74.445301,0.0,74.402562,74.009496,0.0,74.041279,0.0,7.043431,30.111728999999997,10.0,52.0,57.9,22.81855,68.56587900000001,30.383035999999997,0.0,9.622447,9.554200999999999,0.0,10.0,1.0,9.99434,0.0,1013.1460000000001,10.0,0.0,0.0,73.043821,0.0,0.484789401,2.581811,8.24,1.0,85.12508100000001,64.2997,57.64845699999999,230.10834599999998,4.146,0.0,9.264874,9.529992,0.0,10.0,0.0,48.422363,15.836604999999999,23.786629,55.82115161326874,30.504597999999998,0.0,0.03089258,0.0,0.047226011,0.0,0.017849926999999998,0.0,0.024453104,0.0,0.022713731,2.021028,2.0135549999999998,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.0115665,5.730575,0.0,0.08466125599999999,0.0,0.045978755,9.5,9.791701,0.0,0.020942147,9.5,9.6606,0.0,0.042362208,0.453615935,73.30646999999999,0.805276518,72.88326500000001,1.030339,72.48682600000001,1.199136,72.33707700000001,0.028230643,8.178024,1.0,1.0,73.28485,73.18356999999999,30.630871999999997,72.661847,72.617811,31.392635,72.599747,72.880115,31.681839,72.749546,72.94072,30.760115999999996
 10/25/2017,14:48:58.118,0.0,73.291122,0.0,1.814389,1.8313259999999998,0.0,0.000497814034,74.90089,0.0,72.985648,0.026791684,5.46673,6.424919,0.0,0.0,75.54905600000001,0.0,78.3782,30.699882000000002,72.120145,0.0,0.0,0.0,131.78989099999998,1.0,0.010448,98.001593,23.531225,12.890574,21.269970999999998,1.0,11038.88,1.0,0.00404,16.525097,42.733756,0.0,2.701479,0.0,1.9888740000000003,0.0,1.9819759999999997,0.0,1.9892610000000002,10.0,8.99804,0.0,0.0,0.0,0.136976182,0.0,0.137426818,0.0,0.150785058,0.0,0.0,0.0,2.096269,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.317666000000001,0.0,12.27853,72.987439,0.0,6.6349979999999995,0.0,15.027285999999998,72.08821800000001,0.0,241.915313,0.00098632227,0.0,89.55417,73.74610899999999,74.129655,93.882176,80.004326,0.015958184,0.0,68.447053,14.378779999999999,20.919809,75.725575,74.44628399999999,0.0,74.409116,74.009215,0.0,74.042917,0.0,9.993038,30.087883,10.0,52.0,57.9,22.881429999999998,68.566861,30.376626,0.0,9.441486,9.394592,0.0,10.0,1.0,10.140669,0.0,1023.493,10.0,0.0,0.0,73.041809,0.0,0.41005623700000005,2.854479,8.24,1.0,85.279012,64.27385799999999,57.755624,233.78002200000003,4.146,0.0,9.228205,9.468413,0.0,10.0,0.0,48.418682000000004,15.176226999999999,23.782964,55.108042246894236,30.505015999999998,0.0,0.00732849,0.0,0.044906847,0.0,0.022294993,0.0,0.024453104,0.0,0.021425306,2.020963,2.013619,2.018193,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011591921000000002,5.730672,0.0,0.08146995,0.0,0.043754510999999996,9.5,9.793472999999999,0.0,0.023164679,9.5,9.659408,0.0,0.040236307,0.362184182,73.252937,0.439549523,72.891223,0.334051341,72.43474,1.691461,72.248819,0.01953165,8.166103,1.0,1.0,73.285037,73.18590999999999,30.677818,72.661098,72.62132,31.345737,72.600589,72.880302,31.642827,72.746317,72.94132900000001,30.716247999999997
