date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:49:08.118,0.0,73.294725,0.0,6.934827,12.909410000000001,0.0,0.000264411539,74.944343,0.0,72.984666,0.023004429,3.1392580000000003,10.97333,0.0,0.0,75.51429399999999,0.0,78.38138599999999,30.690964,72.115746,0.0,0.0,0.0,121.874152,1.0,0.010448,97.653414,23.539994,13.004332000000002,21.259033,1.0,11030.113000000001,1.0,0.00404,16.360087,42.733011,0.0,2.6943580000000003,0.0,1.9881650000000002,0.0,1.981782,0.0,1.989325,10.0,8.996753,0.0,0.0,0.0,0.137040559,0.0,0.137298065,0.0,0.152106192,0.0,0.0,0.0,2.095399,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.539926000000001,0.0,12.599274000000001,73.006971,0.0,9.353435000000001,0.0,13.936264999999999,72.116431,0.0,241.918015,4.2353427e-05,0.0,89.563182,73.746016,74.130966,93.89993199999999,80.006341,0.0,0.0,68.444622,14.37854,20.995194,75.72581,74.44488,0.0,74.407664,74.014177,0.0,74.041653,0.0,12.285395,29.963268,10.0,52.0,57.9,22.895378,68.563634,30.376487,0.0,9.287579,9.5368,0.0,10.0,1.0,10.111283,0.0,1016.355,10.0,0.0,0.0,73.043166,0.0,0.34967184100000004,0.0,8.24,1.0,85.483838,64.288882,57.712878,235.28717200000003,4.146,0.0,9.269082000000001,9.589181,0.0,10.0,0.0,48.414861,15.266969,23.784727,55.350220088585786,30.506967,0.0,0.00655484,0.0,0.045035689000000004,0.0,0.022294993,0.0,0.025097316,0.0,0.020845515,2.020899,2.013523,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011626112,5.732025,0.0,0.083404075,0.0,0.039886261,9.5,9.792024000000001,0.0,0.023841102000000003,9.5,9.661373,0.0,0.04297421,0.376250606,73.273916,0.875608631,72.88615899999999,0.165254265,72.583766,1.501564,72.2575,0.02082039,7.9950149999999995,1.0,1.0,73.286909,73.186378,30.601678999999997,72.663298,72.62015,31.298446000000002,72.598764,72.877868,31.569051,72.74659799999999,72.941048,30.802431
 10/25/2017,14:49:18.118,0.0,73.290747,0.0,4.607355,7.234096000000001,0.0,0.0,74.876991,0.0,72.985134,0.026884056,2.673764,0.0,0.0,0.0,75.59250899999999,0.0,78.38499300000001,30.695097999999998,72.11579300000001,0.0,0.0,0.0,140.186284,1.0,0.010448,97.56330600000001,23.543658999999998,13.057908,21.263931,1.0,11095.007,1.0,0.00404,16.416442,42.737573,0.0,2.68569,0.0,1.9889709999999998,0.0,1.981718,0.0,1.9900669999999998,10.0,8.996624,0.0,0.0,0.0,0.134594251,0.0,0.136686488,0.0,0.147304997,0.0,0.0,0.0,2.095141,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.964564999999999,0.0,3.041085,72.962119,0.0,10.140350999999999,0.0,15.540707000000001,72.05204599999999,0.0,241.91159900000002,0.0,0.0,89.572007,73.74161600000001,74.134336,93.919521,80.008356,0.015958184,0.0,68.439899,14.379976000000001,21.001749,75.73320799999999,74.446097,0.0,74.408086,74.014832,0.0,74.043994,0.0,10.297617,29.944421999999996,10.0,52.0,57.9,22.93242,68.56658,30.443376,0.0,9.406015,9.461796000000001,0.0,10.0,1.0,10.094491,0.0,1019.1139999999999,10.0,0.0,0.0,73.03989,0.0,0.508704014,0.0,8.24,1.0,85.554475,64.517852,57.755624,236.15298199999998,4.146,0.0,9.192739,9.483359,0.0,10.0,0.0,48.411087,16.221581,23.787836,55.06654079348863,30.505388,0.0,0.010036265,0.0,0.049609597000000005,0.0,0.021457517000000002,0.0,0.025322791,0.0,0.021360885,2.020963,2.013329,2.018,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011639163000000001,5.7367,0.0,0.083919842,0.0,0.045785343,9.5,9.792958,0.0,0.023261311,9.5,9.77624,0.0,0.040655045,0.298885279,73.25800100000001,1.346834,72.855775,0.92484111,72.56568,1.325734,72.233627,0.029841567000000003,8.031423,1.0,1.0,73.287097,73.18455300000001,30.63245,72.661051,72.62043100000001,31.258248,72.599092,72.880115,31.626990000000003,72.74659799999999,72.941048,30.791560999999998
 10/25/2017,14:49:28.118,0.0,73.292479,0.0,5.824802,11.851301,0.0,0.000429402955,74.926237,0.0,72.984759,0.030394195,2.709571,4.5991480000000005,0.0,0.0,75.54471099999999,0.0,78.386351,30.698953000000003,72.11490400000001,0.0,0.0,0.0,142.105459,1.0,0.010448,97.696471,23.538648000000002,13.071852,21.163047,1.0,11109.973999999998,1.0,0.00404,16.3013,42.738085,0.0,2.676088,0.0,1.9888419999999998,0.0,1.981589,0.0,1.987552,10.0,9.000003999999999,0.0,0.0,0.0,0.136428982,0.0,0.137040559,0.0,0.148529463,0.0,0.0,0.0,2.094497,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.118346,0.0,4.8693290000000005,72.93390500000001,0.0,13.037632,0.0,6.860675,72.091111,0.0,241.90952400000003,0.001191533,0.0,89.580502,73.744424,74.13663000000001,93.936854,80.01009,0.0,0.0,68.437888,14.379736999999999,21.002978,75.730398,74.44787600000001,0.0,74.40635400000001,74.018764,0.0,74.04039,0.0,4.895348,29.938653000000002,10.0,53.0,57.9,22.971977,68.565411,30.463814000000003,0.0,9.254513000000001,9.508598,0.0,10.0,1.0,10.063305999999999,0.0,1021.584,10.0,0.0,0.0,73.041715,0.0,0.578654256,0.0,8.24,1.0,85.412497,64.245613,57.711674,237.676167,4.146,0.0,9.371874,9.543743,0.0,10.0,0.0,48.408244,15.941641,23.793171,55.46790131560796,30.507014,0.0,0.006619311,0.0,0.044939057000000004,0.0,0.02216615,0.0,0.024936262999999997,0.0,0.02165078,2.020931,2.0138130000000003,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011617893,5.7308650000000005,0.0,0.082598189,0.0,0.04517287,9.5,9.791476,0.0,0.023132469,9.5,9.777528,0.0,0.051477813,0.41141666299999996,73.307194,0.826376152,72.856498,0.8263761479999999,72.550488,1.789926,72.235074,0.030485937,8.072664999999999,1.0,1.0,73.286722,73.186238,30.591028,72.661426,72.620665,31.389482,72.598343,72.879787,31.529265999999996,72.746224,72.940627,30.765939000000003
 10/25/2017,14:49:38.118,0.0,73.292385,0.0,7.221285000000001,9.254123,0.0,0.00048171731099999995,74.829918,0.0,72.987801,0.012104525,2.673764,16.226425,0.0,0.0,75.53384799999999,0.0,78.391551,30.704991999999997,72.119209,0.0,0.0,0.0,137.78731399999998,1.0,0.010448,97.92224399999999,23.534194,13.072219,21.161251,1.0,11028.082,1.0,0.00404,16.365357999999997,42.740552,0.0,2.685465,0.0,1.988262,0.0,1.9828139999999999,0.0,1.9878099999999999,10.0,9.000003999999999,0.0,0.0,0.0,0.138070584,0.0,0.13832809,0.0,0.151203954,0.0,0.0,0.0,2.092531,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,22.051397,0.0,7.996589,72.92739399999999,0.0,12.572637,0.0,4.806989,72.070856,0.0,241.900455,0.001068407,0.0,89.58594699999999,73.742599,74.136349,93.953013,80.01379200000001,0.00022622954699999997,0.0,68.432417,14.379418,20.984132000000002,75.72894699999999,74.44914,0.0,74.409256,74.022743,0.0,74.040858,0.0,13.054858,29.849037,10.0,53.0,57.9,22.945682,68.56302600000001,30.462095,0.0,9.092789999999999,9.628605,0.0,10.0,1.0,10.162858,0.0,1021.215,10.0,0.0,0.0,73.039375,0.0,0.491963785,0.0,8.24,1.0,85.23689399999999,64.359797,57.886272,239.11918300000002,4.146,0.0,9.288919,9.540156,0.0,10.0,0.0,48.405076,15.884472,23.797393,55.5094440516542,30.502601000000002,0.0,0.002654355,0.0,0.044681372999999996,0.0,0.022198361,0.0,0.025387212000000003,0.0,0.020169092,2.020673,2.014328,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011590698,5.73209,0.0,0.08401654800000001,0.0,0.044238042000000005,9.5,9.792346,0.0,0.022842572999999998,9.5,9.779010000000001,0.0,0.044906847,0.46768235700000005,73.264511,0.791210091,72.863732,0.362184185,72.452825,1.199136,72.297288,0.01824291,8.112296,1.0,1.0,73.289484,73.182727,30.615091999999997,72.660724,72.619589,31.322091999999998,72.597828,72.878664,31.691882,72.745428,72.941797,30.67432
 10/25/2017,14:49:48.118,0.0,73.294398,0.0,2.924414,3.9796089999999995,0.0,0.0,74.894372,0.0,72.98583599999999,0.026329823999999998,1.706968,0.0,0.0,0.0,75.51864,0.0,78.393893,30.715304999999997,72.123327,0.0,0.0,0.0,128.271403,1.0,0.010448,98.011512,23.534194,13.080658999999999,21.217896,1.0,11109.333,1.0,0.00404,16.46185,42.741669,0.0,2.683789,0.0,1.98607,0.0,1.9832009999999998,0.0,1.988648,10.0,9.002933,0.0,0.0,0.0,0.137459006,0.0,0.137748701,0.0,0.153427326,0.0,0.0,0.0,2.0929830000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.04222,0.0,13.609620000000001,72.993226,0.0,9.711124,0.0,15.797417999999999,72.097622,0.0,241.90252900000002,0.0005348589130000001,0.0,89.596508,73.740259,74.140889,93.973917,80.015198,0.0,0.0,68.43092,14.377663,20.983722,75.731943,74.449702,0.0,74.40845999999999,74.027283,0.0,74.03496,0.0,6.819005000000001,30.099037,10.0,53.0,57.9,22.948883,68.56036,30.456335,0.0,9.305014,9.455795,5.87087,10.0,1.0,10.22103,0.0,1017.846,10.0,0.0,0.0,73.040686,0.0,0.552946047,4.233859,8.24,1.0,85.134227,64.32914699999999,57.66350799999999,208.078294,4.146,0.0,9.277498,9.556298,11.615289,10.0,0.0,48.402885,15.864054999999999,23.794424,55.08729098636541,30.503854999999998,0.0,0.0,0.0,0.043650633,0.0,0.023808892,0.0,0.024420893,0.0,0.017334557,2.020706,2.013974,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011574785,5.731284,0.0,0.083533016,0.0,0.044076865,9.5,9.792475,0.0,0.026997742999999998,9.5,9.777883000000001,0.0,0.043682843,0.24261958600000003,73.27898,0.7912100940000001,72.884712,1.382,72.55121199999999,0.8896750529999999,72.294395,0.028552828,8.132594000000001,1.0,1.0,73.287565,73.18488,30.609175,72.65660600000001,72.617202,31.327215000000002,72.59708,72.87875799999999,31.633943,72.747019,72.941282,30.832712
 10/25/2017,14:49:58.118,0.0,73.295053,0.0,1.7785819999999999,8.452525,0.0,0.00103303,74.80674300000001,0.0,72.98419799999999,0.024205266,4.965428,6.2967949999999995,0.0,0.0,75.521537,0.0,78.398999,30.736023,72.124216,0.0,0.0,0.0,142.105459,1.0,0.010448,97.905039,23.549457999999998,13.076623,21.16272,1.0,11177.113000000001,1.0,0.00404,16.075881,42.745999,0.0,2.694584,0.0,1.988004,0.0,1.982878,0.0,1.988777,10.0,8.987739999999999,0.0,0.0,0.0,0.13778088900000002,0.0,0.137459006,0.0,0.160580784,0.0,0.0,0.0,2.094304,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.65488,0.0,0.0,72.962119,0.0,13.252246,0.0,3.459257,72.10341,0.0,241.915506,0.002997386,0.0,89.60308,73.737216,74.145289,93.991016,80.020399,0.024610759,0.0,68.428535,14.417299,20.922677,75.732224,74.44577,0.0,74.40995799999999,74.029249,0.0,74.03650400000001,0.06084881,7.075492,29.965576000000002,10.0,53.0,57.9,22.937679,68.563119,30.451876000000002,0.0,9.407819,9.488797,7.138509,10.0,1.0,10.234823,0.0,1022.7710000000001,10.0,0.0,0.0,73.03741,0.0,0.496746707,12.830928,8.24,1.0,85.154301,64.478188,58.027156000000005,226.597006,4.146,0.0,9.180114999999999,9.339872,7.254534,10.0,0.0,48.399111,16.059379,23.792846,56.57022950456751,30.500789,0.0,0.000430111005,0.0,0.043876107000000004,0.0,0.026192477000000002,0.0,0.020845515,0.0,0.017785506,2.020963,2.013845,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011578483,5.724321,0.0,0.084532314,0.0,0.043947924000000006,9.5,9.7927,0.0,0.027191007000000003,9.5,9.778108,0.0,0.04384389599999999,0.46768235700000005,73.279703,1.1288040000000001,72.879648,0.763077243,72.426059,1.628162,72.249542,0.032741232,8.020791000000001,1.0,1.0,73.288781,73.18782900000001,30.613120000000002,72.657822,72.618606,31.3816,72.598671,72.87946,31.634715000000003,72.745662,72.938614,30.688684000000002
 10/25/2017,14:50:08.118,0.0,73.294538,0.0,8.223888,8.548717,0.0,0.000517934934,74.97475899999999,0.0,72.984806,0.020418011,4.1418610000000005,0.0,0.0,0.0,75.54905600000001,0.0,78.40227800000001,30.747032,72.125713,0.0,0.0,0.0,160.897385,1.0,0.010448,97.767356,23.564814000000002,13.068366000000001,21.155210999999998,1.0,11116.175,1.0,0.00404,16.295624,42.745999,0.0,2.700255,0.0,1.9892610000000002,0.0,1.982234,0.0,1.988391,10.0,8.987964999999999,0.0,0.0,0.0,0.13671867599999998,0.0,0.138360278,0.0,0.16212747800000002,0.0,0.0,0.0,2.093273,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.963036,0.0,21.596161,72.977311,0.0,6.992686999999999,0.0,16.326884,72.092558,0.0,241.916568,0.000411732539,0.0,89.612373,73.73824599999999,74.144306,94.00783299999999,80.021711,0.017006981,0.0,68.42774,14.415942999999999,20.948078,75.738499,74.451996,0.0,74.40831999999999,74.03650400000001,0.0,74.03533399999999,0.0,7.780833,29.90673,10.0,53.0,57.9,22.893549,68.562979,30.446348999999998,0.0,9.388580000000001,9.645406,7.988950999999999,10.0,1.0,10.258211,0.0,1012.665,10.0,0.0,0.0,73.037363,0.0,0.389130951,14.466937,8.24,1.0,85.21546,64.360398,57.815229,220.119465,4.146,0.0,9.149458000000001,9.733863000000001,10.781614999999999,10.0,0.0,48.394824,12.323965,23.791594,56.820229926262535,30.498002000000003,0.0,0.0060068380000000005,0.0,0.044262634,0.0,0.024936262999999997,0.0,0.019234984,0.0,0.015337499,2.02077,2.013458,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011588923000000001,5.731768,0.0,0.07869770400000001,0.0,0.045043928,9.5,9.793892,0.0,0.025773739,9.5,9.778559,0.0,0.042007891,0.42548308799999995,73.27608599999999,0.8193429440000001,72.851434,0.812309724,72.56568,1.452332,72.33997099999999,0.034996526,7.972139,1.0,1.0,73.289156,73.18356999999999,30.458869,72.657448,72.6187,31.364259999999998,72.59591,72.881893,31.571368,72.74758100000001,72.939784,30.689072999999997
 10/25/2017,14:50:18.118,0.0,73.294351,0.0,4.356705000000001,8.131886,0.0,0.000658781265,74.813985,0.0,72.985414,0.017092617,4.858006,5.287816,0.0,0.0,75.409284,0.0,78.405839,30.749634000000004,72.124262,0.0,0.0,0.0,145.30408500000001,1.0,0.010448,97.69097099999999,23.568665,13.079008,21.16272,1.0,11061.223999999998,1.0,0.00404,16.256702999999998,42.747721000000006,0.0,2.698547,0.0,1.98607,0.0,1.9818790000000002,0.0,1.987875,10.0,8.989027,0.0,0.0,0.0,0.138392466,0.0,0.137040559,0.0,0.165381979,0.0,0.0,0.0,2.094239,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.53228,0.0,0.0,72.99177900000001,0.0,7.207300999999999,0.0,9.957248,72.053493,0.0,241.92158500000002,0.0,0.0,89.62035300000001,73.735484,74.14674000000001,94.029394,80.024757,0.015171586,0.0,68.43007800000001,14.416820000000001,20.984952,75.740887,74.45293199999999,0.0,74.408039,74.04015600000001,0.0,74.03608299999999,0.0,12.557913000000001,30.142499,10.0,53.0,57.9,22.9155,68.56008,30.442214,0.0,9.605012,9.436594,3.5120989999999996,10.0,1.0,9.95236,0.0,1014.4780000000001,10.0,0.0,0.0,73.03418,0.0,0.54995672,11.499665,8.24,1.0,85.264613,64.314123,57.808004000000004,235.63991000000001,4.146,0.0,9.280503,9.392484,16.777652,10.0,0.0,48.395383,14.783311,23.800873,56.20245354718007,30.497677000000003,0.0,0.0,0.0,0.041911259,0.0,0.024614157,0.0,0.018880667,0.0,0.013984653,2.020899,2.013587,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011597611,5.699306,0.0,0.083146191,0.0,0.042819684000000004,9.5,9.794472,0.0,0.024646368,9.5,9.77843,0.0,0.044810215,0.09492214300000001,73.284044,0.7419776090000001,72.845647,1.656295,72.441974,1.7758599999999998,72.25967,0.033063417000000005,7.926064,1.0,1.0,73.28807900000001,73.18249300000001,30.522778999999996,72.655249,72.617717,31.282682,72.597173,72.881987,31.596475,72.746317,72.94132900000001,30.835428999999998
 10/25/2017,14:50:28.118,0.0,73.295334,0.0,4.213476,0.0,0.0,0.0,74.71839,0.0,72.984806,0.029470474,2.172462,0.6593269429999999,0.0,0.0,75.325276,0.0,78.4079,30.758135,72.125011,0.0,0.0,0.0,160.017763,1.0,0.010448,97.716637,23.566902,13.125429,21.172841000000002,1.0,11056.52,1.0,0.00404,16.216565,42.749815999999996,0.0,2.691909,0.0,1.987552,0.0,1.9818790000000002,0.0,1.987746,10.0,8.989124,0.0,0.0,0.0,0.138521219,0.0,0.13832809,0.0,0.16921649,0.0,0.0,0.0,2.09469,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.000334,0.0,0.0,73.024333,0.0,7.4934520000000004,0.0,0.0,72.08821800000001,0.0,241.935527,0.003900313,0.0,89.626455,73.736701,74.148379,94.047386,80.028599,0.00704341,0.0,68.425122,14.416501,21.00093,75.736532,74.455272,0.0,74.40813299999999,74.041279,0.0,74.03945300000001,0.0,11.018988,30.058653000000003,10.0,53.0,57.9,22.835928,68.561763,30.438824,0.0,9.451706,9.422794,8.919623,10.0,1.0,10.251014999999999,0.0,1022.145,10.0,0.0,0.0,73.034134,0.0,0.571479872,11.114722,8.24,1.0,85.247166,64.574343,57.781513000000004,237.19516099999998,4.146,0.0,9.431987,9.570647,3.871744,10.0,0.0,48.391329,15.558479,23.817715,57.84962458623589,30.495261,0.0,0.0,0.0,0.042297787,0.0,0.023132469,0.0,0.017398979,0.0,0.014950971,2.020834,2.013523,2.0182580000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011595635,5.700079,0.0,0.082952779,0.0,0.042465095,9.5,9.792024000000001,0.0,0.021876255,9.5,9.778495,0.0,0.044133792000000005,0.270752432,73.270299,0.29888528600000003,72.831902,0.40438345299999995,72.56568,0.9951732329999999,72.2575,0.034674341000000004,7.877412,1.0,1.0,73.288922,73.18488,30.529484999999998,72.658805,72.615471,31.147113,72.595348,72.879974,31.542399,72.748563,72.940908,30.707707
 10/25/2017,14:50:38.118,0.0,73.297112,0.0,6.0754529999999995,9.574762,0.0,0.0,74.623518,0.0,72.98738,0.025498475,5.07285,28.446276,0.0,0.0,75.249234,0.0,78.410664,30.747543,72.12239100000001,0.0,0.0,0.0,148.822573,1.0,0.010448,97.762749,23.563562,13.06066,21.169087,1.0,11105.377,1.0,0.00404,16.131831,42.752842,0.0,2.6942619999999997,0.0,1.988229,0.0,1.981815,0.0,1.988487,10.0,8.989510000000001,0.0,0.0,0.0,0.137426818,0.0,0.137040559,0.0,0.16853981199999998,0.0,0.0,0.0,2.10339,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,0.0,73.032291,0.0,6.277309,0.0,0.0,72.049153,0.0,241.94585,0.0016019539999999998,0.0,89.63466899999999,73.73347199999999,74.15277900000001,94.063639,80.033519,0.0,0.0,68.43751400000001,14.416501,20.920628,75.73583,74.45391500000001,0.0,74.411971,74.048534,0.0,74.03650400000001,0.0,18.152547,29.882114,10.0,53.0,57.9,22.83387,68.56316600000001,30.434828999999997,0.0,9.311627,9.5386,10.668644,10.0,1.0,10.061507,0.0,991.892285,10.0,0.0,0.0,73.036052,0.0,0.850085113,8.372001,8.24,1.0,85.20814399999999,64.689128,57.704449,233.09058100000001,4.146,0.0,9.492701,9.584996,8.344723,10.0,0.0,48.388953,15.808475,23.821751000000003,58.365296333634774,30.496608000000002,0.0,0.0,0.0,0.043747265,0.0,0.021747412,0.0,0.018268665,0.0,0.014789918,2.021092,2.013651,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011590098,5.699564,0.0,0.083146191,0.0,0.050620655,9.5,9.793892,0.0,0.021070989,9.5,9.777432000000001,0.0,0.043908317999999995,0.24965279899999998,73.289108,0.995173235,72.878924,0.840442571,72.466571,1.0584719999999999,72.332736,0.030485937,7.829405,1.0,1.0,73.290607,73.181651,30.535403000000002,72.655342,72.617717,31.199134,72.595442,72.87857,31.552055,72.749453,72.940065,30.726729
 10/25/2017,14:50:48.118,0.0,73.29758000000001,0.0,5.323501,0.0,0.0,0.00036904023999999997,74.653935,0.0,72.985508,0.02124936,3.031836,0.0,0.0,0.0,75.266615,0.0,78.41155400000001,30.751445,72.123186,0.0,0.0,0.0,152.660923,1.0,0.010448,97.80698199999999,23.566623999999997,13.080109,21.164026,1.0,11063.896999999999,1.0,0.00404,16.332518,42.754424,0.0,2.686818,0.0,1.987972,0.0,1.9822009999999999,0.0,1.987843,10.0,8.990958000000001,0.0,0.0,0.0,0.139132796,0.0,0.137459006,0.0,0.17047317899999997,0.0,0.0,0.0,2.09991,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.496511,0.0,0.0,73.00190699999999,0.0,7.4934520000000004,0.0,5.143922,72.112814,0.0,241.95844100000002,8.3395563e-05,0.0,89.64307099999999,73.730804,74.15713199999999,94.085436,80.03600300000001,0.018842376,0.0,68.43905699999999,14.416741,20.909976,75.733676,74.456724,0.0,74.41286099999999,74.054339,0.0,74.03819,0.0,13.551801999999999,29.93096,10.0,53.0,57.9,22.84233,68.559659,30.431159,0.0,9.587577,9.478597,11.6635,10.0,1.0,10.191644,0.0,1000.1210000000001,10.0,0.0,0.0,73.033244,0.0,0.55772897,8.14745,8.24,1.0,85.18141,64.304508,57.862190000000005,220.82494,4.146,0.0,9.240829,9.564668,15.350788,10.0,0.0,48.390025,16.12199,23.82254,58.6163985802565,30.495215,0.0,0.0,0.0,0.044230424000000004,0.0,0.022874784,0.0,0.01849414,0.0,0.014661076,2.021092,2.013362,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01158643,5.699693,0.0,0.082856073,0.0,0.040627676,9.5,9.792958,0.0,0.022294993,9.5,9.778044,0.0,0.042748735,0.46768235799999996,73.333961,0.6224130170000001,72.85288100000001,1.550797,72.441251,1.367933,72.342864,0.025008793999999997,7.791707000000001,1.0,1.0,73.29173,73.183008,30.616670000000003,72.65487399999999,72.61776400000001,31.272040999999998,72.595956,72.877588,31.559394,72.750295,72.941937,30.8331
 10/25/2017,14:50:58.118,0.0,73.297814,0.0,6.863213000000001,12.604803,0.0,0.000369040244,74.578618,0.0,72.98826899999999,0.029008614,3.5331379999999997,16.947124,0.0,0.0,75.003003,0.0,78.415582,30.758042,72.121782,0.0,0.0,0.0,153.300649,1.0,0.010448,97.795325,23.560964000000002,13.04855,21.162229999999997,1.0,11132.96,1.0,0.00404,16.214133,42.755542,0.0,2.677957,0.0,1.9861659999999999,0.0,1.982298,0.0,1.988004,10.0,8.989446000000001,0.0,0.0,0.0,0.136235852,0.0,0.136911806,0.0,0.163577503,0.0,0.0,0.0,2.101167,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,0.0,72.974417,0.0,4.63194,0.0,12.668756,72.108474,0.0,241.970984,0.0,0.0,89.650722,73.730195,74.157788,94.100468,80.03989200000001,0.008878805,0.0,68.436017,14.417857000000001,20.882116,75.73760899999999,74.45700500000001,0.0,74.413563,74.057241,0.0,74.037534,0.0,11.339597,30.110190999999997,10.0,53.0,57.9,22.840957999999997,68.559238,30.430137,0.0,9.436676,9.455795,12.578126,10.0,1.0,9.920575999999999,0.0,1015.7610000000001,10.0,0.0,0.0,73.032964,0.0,0.572077737,6.335008,8.24,1.0,85.18009599999999,64.49501500000001,57.739971,238.381641,4.146,0.0,9.264874,9.652553999999999,12.368801,10.0,0.0,48.383361,15.745182000000002,23.824953,57.070384090983715,30.492473999999998,0.0,0.0,0.0,0.045776534,0.0,0.024581947000000003,0.0,0.01849414,0.0,0.014564444,2.020802,2.013297,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011586806000000002,5.6995309999999995,0.0,0.081856775,0.0,0.043109802999999995,9.5,9.792636,0.0,0.025193947999999997,9.5,9.777915,0.0,0.043328527,0.17932068199999998,73.252213,0.7208779790000001,72.91075500000001,0.988140015,72.466571,1.494531,72.23579699999999,0.029841567000000003,7.761421,1.0,1.0,73.293041,73.184834,30.557495,72.657542,72.61912099999999,31.285835,72.593195,72.880349,31.733211999999998,72.746832,72.94273299999999,30.782244
 10/25/2017,14:51:08.118,0.0,73.297955,0.0,4.893813,14.737053,0.0,0.00013966192499999998,74.811813,0.0,72.983964,0.02439001,2.315691,0.0,0.0,0.0,75.385385,0.0,78.42111,30.748797999999997,72.1208,0.0,0.0,0.0,140.905974,1.0,0.010448,97.878668,23.562124,13.018642999999999,21.1335,1.0,11167.812,1.0,0.00404,15.710185000000001,42.757915999999994,0.0,2.669837,0.0,1.9900349999999998,0.0,1.9826849999999998,0.0,1.988358,10.0,9.003126,0.0,0.0,0.0,0.136364605,0.0,0.137298065,0.0,0.15323398900000001,0.0,0.0,0.0,2.098557,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.933384,0.0,5.206111,73.022163,0.0,7.958448,0.0,14.49782,72.08821800000001,0.0,241.986277,0.00020652192,0.0,89.656261,73.733097,74.1598,94.11930500000001,80.042141,0.02408636,0.0,68.433773,14.418415,20.858354000000002,75.741917,74.456583,0.0,74.413516,74.062671,0.0,74.034164,0.0,10.586165,29.927498999999997,10.0,53.0,57.9,22.905439,68.556198,30.423913,0.0,9.299002,9.609404,5.2450730000000005,10.0,1.0,10.075301,0.0,1028.096,10.0,0.0,0.0,73.03071700000001,0.0,0.388533086,15.044351999999998,8.24,1.0,85.15144000000001,64.537083,57.945877,236.986725,4.146,0.0,9.356245,9.589779,19.054222,10.0,0.0,48.38159,15.622679999999999,23.821195,56.61882939588622,30.489641,0.0,0.0,0.0,0.045293374000000004,0.0,0.02580595,0.0,0.02165078,0.0,0.017109083,2.020899,2.0135549999999998,2.018161,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011582735,5.694309,0.0,0.084403373,0.0,0.043174274000000006,9.5,9.7908,0.0,0.026546794,9.5,9.778334,0.0,0.041685785,0.48174878,73.27753299999999,0.57318055,72.887606,1.431232,72.442697,1.7195939999999998,72.319715,0.024686608999999998,7.735967,1.0,1.0,73.293368,73.186612,30.593395,72.655904,72.61659399999999,31.213715000000004,72.595208,72.879974,31.561326,72.74748699999999,72.942312,30.770598
 10/25/2017,14:51:18.118,0.0,73.299172,0.0,6.182875,23.939398,0.0,0.0,74.694491,0.0,72.987286,0.030763682999999997,2.494727,3.3979839999999997,0.0,0.0,75.344105,0.0,78.422235,30.747171999999996,72.121829,0.0,0.0,0.0,140.42618000000002,1.0,0.010448,97.907154,23.552195,12.946902,21.206632,1.0,11140.444,1.0,0.00404,15.929522,42.761547,0.0,2.688526,0.0,1.986682,0.0,1.9816209999999999,0.0,1.988552,10.0,9.00348,0.0,0.0,0.0,0.136976182,0.0,0.135559899,0.0,0.15300843,0.0,0.0,0.0,2.098879,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.288015,0.0,15.101082,73.01782299999999,0.0,7.779603,0.0,14.257153,72.094729,0.0,241.998289,0.0004938167930000001,0.0,89.666306,73.727761,74.162141,94.136404,80.043172,0.011238598,0.0,68.428722,14.42025,20.997243,75.74889300000001,74.45985999999999,0.0,74.41272,74.06782,0.0,74.035007,0.0,6.033512,29.935576,10.0,53.0,57.9,22.809404,68.559706,30.422612,0.0,9.460123,9.515799000000001,3.3035,10.0,1.0,10.288797,0.0,1026.348,10.0,0.0,0.0,73.032589,0.0,0.41125196799999997,0.0,8.24,1.0,85.12208000000001,64.385038,57.644242000000006,221.14561,4.146,0.0,9.460841,9.665707000000001,0.0,10.0,0.0,48.377676,16.134468,23.823097,56.45222762524198,30.49043,0.0,1.1050587e-05,0.0,0.04693611599999999,0.0,0.023100258,0.0,0.024807421,0.0,0.020265724,2.020899,2.013619,2.018193,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011578456,5.681125,0.0,0.080083827,0.0,0.04472157400000001,9.5,9.794375,0.0,0.019202773,9.5,9.77785,0.0,0.044198213,0.390317029,73.271746,0.777143672,72.865903,0.861542206,72.58810600000001,0.756044033,72.302352,0.022753499,7.856147,1.0,1.0,73.293743,73.18530200000001,30.605624,72.652253,72.616126,31.242484,72.594272,72.877213,31.499523999999997,72.746224,72.941001,30.697225
 10/25/2017,14:51:28.118,0.0,73.296785,0.0,7.185478,0.0,0.0,0.0,74.656832,0.0,72.98583599999999,0.025960335,3.354101,0.0,0.0,0.0,75.350623,0.0,78.428699,30.746661,72.124122,0.0,0.0,0.0,146.663501,1.0,0.010448,97.92360699999999,23.548716,12.998092999999999,21.214631,1.0,11100.139,1.0,0.00404,15.953035999999999,42.763315999999996,0.0,2.677957,0.0,1.9865849999999998,0.0,1.982266,0.0,1.989132,10.0,8.997396,0.0,0.0,0.0,0.134111427,0.0,0.13617147599999999,0.0,0.135801463,0.0,0.0,0.0,2.097397,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.250716,0.0,9.15127,72.99177900000001,0.0,8.602288,0.0,10.390448,72.067238,0.0,242.01334100000003,0.0029153020000000003,0.0,89.674144,73.729446,74.161345,94.152,80.049029,0.00704341,0.0,68.431201,14.42025,20.995194,75.745522,74.460188,0.0,74.413376,74.070347,0.0,74.03519399999999,0.0,7.091523,29.857499,10.0,54.0,58.0,22.852162,68.559238,30.418757,0.0,9.673549000000001,9.464796,0.0,10.0,1.0,10.0765,0.0,1032.187,10.0,0.0,0.0,73.031326,0.0,0.668334054,9.799499,8.24,1.0,85.143514,64.177102,57.874832999999995,229.38683799999998,4.146,0.0,9.270284,9.572441,0.0,10.0,0.0,48.373902,16.029887,23.819988000000002,54.976635628335394,30.488665,0.0,0.033406942,0.0,0.044906847,0.0,0.017849926999999998,0.0,0.025065106,0.0,0.022294993,2.021092,2.013974,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011582335,5.685734,0.0,0.08401654800000001,0.0,0.044850515,9.5,9.793280000000001,0.0,0.019975828,9.5,9.775177000000001,0.0,0.043199684,0.52394805,73.268852,0.453615938,72.907138,1.522664,72.480316,1.607063,72.240138,0.029519383,7.773986,1.0,1.0,73.29406999999999,73.184787,30.528302000000004,72.653189,72.61692099999999,31.313421,72.594038,72.87843000000001,31.525017,72.746645,72.942358,30.715859000000002
 10/25/2017,14:51:38.118,0.0,73.296832,0.0,5.46673,12.460516,0.0,0.000401233688,74.795156,0.0,72.987286,0.014968058999999999,2.960222,0.0,0.0,0.0,75.481705,0.0,78.430432,30.744803000000005,72.123841,0.0,0.0,0.0,151.221542,1.0,0.010448,97.918013,23.545236,12.949471,21.261319,1.0,11086.027,1.0,0.00404,15.922224,42.764154,0.0,2.6961630000000003,0.0,1.9868430000000001,0.0,1.9821369999999998,0.0,1.989068,10.0,8.987964999999999,0.0,0.0,0.0,0.137877454,0.0,0.135624275,0.0,0.143534931,0.0,0.0,0.0,2.105775,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.823019,0.0,8.958822999999999,72.99611999999999,0.0,9.317666000000001,0.0,10.085604,72.047706,0.0,242.034229,0.0018482070000000001,0.0,89.680669,73.725468,74.163826,94.17173000000001,80.052544,0.005994613,0.0,68.429564,14.416501,20.912025,75.742479,74.46046899999999,0.0,74.413282,74.07554300000001,0.0,74.035475,0.0,11.002957,29.876345,10.0,54.0,58.0,22.86451,68.556853,30.419175,0.0,9.369342,9.640605,12.979277,10.0,1.0,10.19944,0.0,1019.579,10.0,0.0,0.0,73.02996800000001,0.0,0.63306,15.188706,8.24,1.0,85.195246,64.12301500000001,57.606914,236.650021,4.146,0.0,9.443408999999999,9.592768,20.913956,10.0,0.0,48.373343,15.979525,23.816554999999997,56.84107015803203,30.488665,0.0,0.037468605,0.0,0.046163061,0.0,0.015562973,0.0,0.022713731,0.0,0.024292051000000002,2.021318,2.013941,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011591208,5.663266,0.0,0.081502185,0.0,0.044979457,9.5,9.792346,0.0,0.017302347,9.5,9.758234,0.0,0.043586211,0.094922144,73.292002,0.9178079,72.88615899999999,0.11602178199999999,72.450655,0.678678708,72.317544,0.030163752000000002,7.730167,1.0,1.0,73.295334,73.184225,30.60523,72.655857,72.613973,31.307115999999997,72.593944,72.876652,31.660208,72.748189,72.942265,30.663839000000003
 10/25/2017,14:51:48.118,0.0,73.29847,0.0,5.896417,21.839211,0.0,0.000505862392,74.81833,0.0,72.988129,0.022173081,3.3182940000000003,23.049042,0.0,0.0,75.562816,0.0,78.434508,30.741504,72.123561,0.0,0.0,0.0,69.256761,1.0,0.010448,97.90941099999999,23.55252,12.938279,21.266379,1.0,11139.909,1.0,0.00404,15.998039000000002,42.763967,0.0,2.694487,0.0,1.986521,0.0,1.9807830000000002,0.0,1.9883259999999998,10.0,8.970196000000001,0.0,0.0,0.0,0.137909642,0.0,0.13678305300000002,0.0,0.15768073300000002,0.0,0.0,0.0,2.109255,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.902204,0.0,11.412519,72.978034,0.0,10.963036,0.0,10.679247,72.089665,0.0,242.056952,0.0007811116499999999,0.0,89.688414,73.723268,74.167618,94.189628,80.054653,0.036147525,0.0,68.430172,14.419532,20.988639000000003,75.745897,74.46145200000001,0.0,74.41585699999999,74.080926,0.0,74.036411,0.0,0.0,29.832114,10.0,54.0,58.0,22.884173999999998,68.556011,30.416481,0.0,9.436075,9.494797,13.203922,10.0,1.0,9.855208,0.0,1018.023,10.0,0.0,0.0,73.027909,0.0,0.6569746129999999,15.349098999999999,8.24,1.0,85.23863,64.42410100000001,57.63762,218.708516,4.146,0.0,9.159075999999999,9.599942,21.795726000000002,10.0,0.0,48.370127000000004,16.126301,23.810709,57.96803181879497,30.488571999999998,0.0,0.053715255,0.0,0.041073782999999996,0.0,0.014081285,0.0,0.016464871000000002,0.0,0.023937734,2.0212529999999997,2.013684,2.018193,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011598893,5.65914,0.0,0.083113956,0.0,0.050652891,9.5,9.793312,0.0,0.013791389,9.5,9.738907000000001,0.0,0.048900963,0.33405133800000003,73.264511,0.805276517,72.879648,1.515631,72.462953,1.6000290000000001,72.326226,0.027264088,7.684092999999999,1.0,1.0,73.294023,73.1824,30.508182,72.651037,72.617951,31.243667,72.59501999999999,72.87562199999999,31.515361,72.747113,72.942546,30.782632
 10/25/2017,14:51:58.118,0.0,73.29847,0.0,7.543551,3.931513,0.0,0.000312701705,74.86685200000001,0.0,72.989112,0.01635364,3.1034509999999997,31.777508,0.0,0.0,75.636686,0.0,78.437506,30.742897999999997,72.122625,0.0,0.0,0.0,155.779584,1.0,0.010448,97.921585,23.546070999999998,12.846172,21.260666,1.0,11171.127,1.0,0.00404,15.65829,42.766155,0.0,2.689299,0.0,1.9900669999999998,0.0,1.9812990000000001,0.0,1.988487,10.0,8.975764999999999,0.0,0.0,0.0,0.136493358,0.0,0.13855340800000002,0.0,0.154587346,0.0,0.0,0.0,2.1047119999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.612994,0.0,0.0,73.010588,0.0,11.14188,0.0,1.309304,72.078813,0.0,242.080977,0.001930291,0.0,89.695408,73.7228,74.167992,94.209311,80.056433,0.004945816,0.0,68.429564,14.420808,20.959139999999998,75.74922099999999,74.463137,0.0,74.411971,74.083033,0.0,74.034351,0.0,0.0,29.897883,10.0,54.0,58.0,22.878915,68.553439,30.412207000000002,0.0,9.306817,9.624405,11.037703,10.0,1.0,10.084896,0.0,1019.8839999999999,10.0,0.0,0.0,73.02720699999999,0.0,0.381956568,16.568087,8.24,1.0,85.268084,64.36580699999999,57.780308999999995,238.862647,4.146,0.0,9.352638,9.517437,14.292663000000001,10.0,0.0,48.367844,16.656691,23.807183,59.20290140417085,30.487318,0.0,0.052006778,0.0,0.044842426,0.0,0.01797877,0.0,0.014918761000000001,0.0,0.018075402,2.020867,2.013426,2.018161,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011604455,5.6603,0.0,0.083275133,0.0,0.043722276,9.5,9.79415,0.0,0.017914348,9.5,9.73823,0.0,0.044971267999999995,0.20042031600000002,73.328897,0.896708266,72.857222,0.45361593899999997,72.451379,0.439549515,72.332736,0.030163752000000002,7.798151,1.0,1.0,73.295661,73.18530200000001,30.470703999999998,72.655342,72.615143,31.221596999999996,72.59230600000001,72.876137,31.496434000000004,72.746926,72.940206,30.703048
 10/25/2017,14:52:08.118,0.0,73.298423,0.0,3.8195959999999998,5.79122,0.0,0.00030062917000000004,74.839332,0.0,72.987567,0.021803592000000004,5.3951150000000005,8.506938,0.0,0.0,75.578025,0.0,78.441535,30.742665999999996,72.120847,0.0,0.0,0.0,164.255942,1.0,0.010448,98.16382,23.546860000000002,12.749478,21.228344,1.0,11202.986,1.0,0.00404,15.476657000000001,42.768947999999995,0.0,2.696614,0.0,1.987585,0.0,1.981234,0.0,1.9877779999999998,10.0,8.979917,0.0,0.0,0.0,0.139197173,0.0,0.13710493599999998,0.0,0.167315346,0.0,0.0,0.0,2.101812,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.362611,0.0,0.0,73.014205,0.0,12.823019,0.0,11.465424,72.03613100000001,0.0,242.107317,0.002997386,0.0,89.706485,73.720272,74.16935,94.22608199999999,80.063462,0.013598391000000001,0.0,68.429985,14.423120999999998,20.872283,75.750298,74.461639,0.0,74.417589,74.085982,0.0,74.03496,0.0,10.522043,29.953653000000003,10.0,54.0,58.0,22.85079,68.556105,30.405426000000002,0.0,9.365735,9.712609,7.491523,10.0,1.0,10.01473,0.0,1008.7510000000001,10.0,0.0,0.0,73.02645799999999,0.0,0.588817966,14.162189999999999,8.24,1.0,85.15824,64.581554,57.86339399999999,239.93689300000003,4.146,0.0,9.262469,9.637608,8.296626,10.0,0.0,48.36598,15.824584,23.808296,59.014291024935105,30.486064000000002,0.0,0.03827449,0.0,0.044520319,0.0,0.018268665,0.0,0.013759179,0.0,0.016754766,2.020802,2.013426,2.018064,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011587476000000001,5.656432,0.0,0.083146191,0.0,0.043013097,9.5,9.793505,0.0,0.018719614,9.5,9.739614999999999,0.0,0.043682843,0.207453528,73.294895,0.397350259,72.838412,0.608346596,72.51938100000001,0.369217399,72.305246,0.027586272999999998,7.979872,1.0,1.0,73.29519300000001,73.186284,30.346040999999996,72.65567,72.61439399999999,31.10258,72.592774,72.876137,31.511498,72.748563,72.94076700000001,30.745752000000003
 10/25/2017,14:52:18.118,0.0,73.29954599999999,0.0,1.6711599999999998,19.450449,0.0,4.3081593000000005e-05,74.80819100000001,0.0,72.98733299999999,0.023189172999999997,3.1034509999999997,32.722424,0.0,0.0,75.59540600000001,0.0,78.443455,30.734676,72.12445,0.0,0.0,0.0,137.707349,1.0,0.010448,98.290747,23.538741,12.678471,21.258217000000002,1.0,11189.408000000001,1.0,0.00404,15.543148,42.773091,0.0,2.683564,0.0,1.9883259999999998,0.0,1.9818790000000002,0.0,1.9882939999999998,10.0,8.975603999999999,0.0,0.0,0.0,0.138585596,0.0,0.137459006,0.0,0.15729406,0.0,0.0,0.0,2.096173,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.504157000000001,0.0,15.277492,73.037355,0.0,9.496511,0.0,4.454011,72.075919,0.0,242.134382,0.0008631958990000001,0.0,89.712869,73.71736999999999,74.176746,94.24351,80.064165,0.04139151,0.0,68.42339100000001,14.42009,20.948898,75.755402,74.463933,0.0,74.412018,74.090335,0.0,74.033087,0.0,0.0,29.952883,10.0,54.0,58.0,22.897664000000002,68.556058,30.402684999999998,0.0,9.546094,9.333389,11.182118,10.0,1.0,9.885193,0.0,1024.744,10.0,0.0,0.0,73.026599,0.0,0.48897445799999995,17.963506,8.24,1.0,85.055059,64.603189,57.969958999999996,233.395217,4.146,0.0,9.344824000000001,9.468413,3.1983919999999997,10.0,0.0,48.362532,16.890127,23.806441,58.76294535218449,30.484206,0.0,0.056068441,0.0,0.05237971,0.0,0.014145706000000001,0.0,0.016658133999999998,0.0,0.022874784,2.020931,2.01378,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011571224,5.6572059999999995,0.0,0.082146894,0.0,0.044012395,9.5,9.791830000000001,0.0,0.013565915,9.5,9.735041,0.0,0.03881904,0.017556817,73.260894,1.149904,72.860839,1.6844279999999998,72.562786,0.453615937,72.293671,0.032741232,8.107785,1.0,1.0,73.295849,73.18431899999999,30.617853999999998,72.656699,72.6165,31.253913,72.592774,72.877073,31.545489,72.748985,72.94292,30.762833
 10/25/2017,14:52:28.118,0.0,73.298048,0.0,6.791598,0.0,0.0,0.0,74.950136,0.0,72.9849,0.027253543999999998,2.494727,22.904902,0.0,0.0,75.64465200000001,0.0,78.446781,30.732028000000003,72.131001,0.0,0.0,0.0,147.143294,1.0,0.010448,98.298457,23.533174,12.741772000000001,21.24075,1.0,11133.815,1.0,0.00404,15.710995,42.776536,0.0,2.687624,0.0,1.987843,0.0,1.981686,0.0,1.988487,10.0,8.986291,0.0,0.0,0.0,0.135753028,0.0,0.140355951,0.0,0.14769167,0.0,0.0,0.0,2.09527,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.972212,0.0,8.028663,73.043143,0.0,11.571107000000001,0.0,16.968660999999997,72.10413299999999,0.0,242.174472,0.0004938167990000001,0.0,89.721271,73.716528,74.17595,94.261033,80.06711700000001,0.0,0.0,68.419931,14.417379,20.898095,75.75095400000001,74.465009,0.0,74.416278,74.09440699999999,0.0,74.034398,0.0,3.773215,29.845959999999998,10.0,54.0,58.0,22.910698,68.552364,30.401849,0.0,9.459522,9.5374,11.214210000000001,10.0,1.0,10.285198,0.0,1019.7710000000001,10.0,0.0,0.0,73.023089,0.0,0.515878397,8.612589999999999,8.24,1.0,85.073256,64.477587,57.814627,235.76817799999998,4.146,0.0,9.374279,9.433736999999999,18.653418,10.0,0.0,48.359363,16.36745,23.802404,55.911244922849214,30.485691999999997,0.0,0.038338961,0.0,0.046259693,0.0,0.014918761000000001,0.0,0.020813303999999998,0.0,0.024356472,2.0212529999999997,2.013716,2.018193,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.01157436,5.660397,0.0,0.08298501400000001,0.0,0.043206509000000004,9.5,9.792185,0.0,0.016819187,9.5,9.723316,0.0,0.043586211,0.52394805,73.293449,1.346834,72.86011500000001,1.417166,72.543977,0.79121009,72.24809499999999,0.029841567000000003,8.040767,1.0,1.0,73.297534,73.18576999999999,30.604440999999998,72.656512,72.616126,31.203075,72.591043,72.875295,31.594544,72.751184,72.941142,30.665391999999997
 10/25/2017,14:52:38.118,0.0,73.299593,0.0,2.172462,0.0,0.0,0.000340870973,74.895821,0.0,72.988176,0.015984151999999998,1.9218110000000002,26.620506,0.0,0.0,75.608441,0.0,78.45010699999999,30.722690999999998,72.13713100000001,0.0,0.0,0.0,143.304944,1.0,0.010448,98.05189200000001,23.529648,12.789109,21.233567,1.0,11133.388,1.0,0.00404,15.980606,42.776303000000006,0.0,2.6925220000000003,0.0,1.984909,0.0,1.981944,0.0,1.98852,10.0,8.9879,0.0,0.0,0.0,0.136235852,0.0,0.136557735,0.0,0.139925979,0.0,0.0,0.0,2.094046,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.29872,0.0,14.427519,73.013482,0.0,14.074931,0.0,12.123244999999999,72.07374899999999,0.0,242.18349300000003,0.001930291,0.0,89.729063,73.714141,74.178712,94.280434,80.07161500000001,0.016482582,0.0,68.415863,14.416741,20.936197,75.753201,74.465571,0.0,74.417074,74.099369,0.0,74.029904,0.0,12.78234,30.090576000000002,10.0,54.0,58.0,22.884403,68.55348599999999,30.397436,0.0,9.492588,9.413193,0.5596231939999999,10.0,1.0,10.236622,0.0,1022.3539999999999,10.0,0.0,0.0,73.022808,0.0,0.637245057,20.43356,8.24,1.0,85.249886,64.529871,57.844730000000006,222.732929,4.146,0.0,9.472263,9.671088000000001,0.0,10.0,0.0,48.354657,16.450252,23.798785000000002,55.14263005366912,30.483277,0.0,0.036566013,0.0,0.044391477,0.0,0.017785506,0.0,0.021908465,0.0,0.023325732000000002,2.020995,2.013587,2.018161,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.0116033,5.658688,0.0,0.082275835,0.0,0.044947222,9.5,9.790349,0.0,0.017753295,9.5,9.699898,0.0,0.041234836000000004,0.101955355,73.305747,0.608346609,72.873137,1.367933,72.528785,0.896708265,72.241584,0.04047367,7.990825999999999,1.0,1.0,73.29626999999999,73.182634,30.514098999999998,72.65786899999999,72.615752,31.337460999999998,72.5902,72.87473299999999,31.456263,72.747159,72.943575,30.66345
 10/25/2017,14:52:48.118,0.0,73.299874,0.0,3.6405589999999997,5.069782,0.0,0.000678902166,74.908856,0.0,72.98855,0.015060431,3.6047519999999995,12.366681,0.0,0.0,75.495465,0.0,78.45010699999999,30.727103999999997,72.142699,0.0,0.0,0.0,163.456285,1.0,0.010448,97.821836,23.533684,12.802503,21.225079,1.0,11110.616000000002,1.0,0.00404,16.142372,42.775698,0.0,2.7024779999999997,0.0,1.987585,0.0,1.9842,0.0,1.9888099999999997,10.0,9.00039,0.0,0.0,0.0,0.14048470400000002,0.0,0.137813077,0.0,0.148980582,0.0,0.0,0.0,2.0938529999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.893027,0.0,2.2873349999999997,73.019993,0.0,9.174591,0.0,17.915282,72.120049,0.0,242.218808,0.000945280151,0.0,89.735353,73.71432800000001,74.180256,94.29692299999999,80.073537,0.032214537,0.0,68.410579,14.421923999999999,20.905469,75.75896,74.466976,0.0,74.41585699999999,74.09862,0.0,74.033509,0.036015373999999996,8.293808,29.845576,10.0,54.0,58.0,22.873427,68.556011,30.397157,0.0,9.217839999999999,9.324388,0.0,10.0,1.0,10.185047,0.0,1008.7669999999999,10.0,0.0,0.0,73.024118,0.0,0.506312552,0.0,8.24,1.0,85.43777800000001,64.591771,57.898916,224.38438100000002,4.146,0.0,9.35865,9.669891999999999,0.0,10.0,0.0,48.354844,16.53124,23.794888,55.59946796364659,30.484717,0.0,0.004459538,0.0,0.044230424000000004,0.0,0.022294993,0.0,0.025000685,0.0,0.022584887999999997,2.020931,2.013909,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011634645,5.661622,0.0,0.084532314,0.0,0.045366282,9.5,9.793183,0.0,0.023615628,9.5,9.699834,0.0,0.046259693,0.46768235700000005,73.263788,0.741977613,72.890499,0.6716454940000001,72.47886899999999,0.60131338,72.330566,0.032096862000000004,7.954096000000001,1.0,1.0,73.294866,73.181651,30.360243,72.657916,72.618372,31.329579,72.59230600000001,72.875061,31.544715999999998,72.751325,72.94151600000001,30.663839000000003
 10/25/2017,14:52:58.118,0.0,73.30268199999999,0.0,4.858006,20.781102,0.0,0.0011537560000000001,75.140603,0.0,72.98644399999999,0.016168896000000002,2.960222,20.870929,0.0,0.0,75.66493,0.0,78.455729,30.726685999999997,72.14602099999999,0.0,0.0,0.0,133.46917,1.0,0.010448,97.793586,23.53721,12.876996,21.170066000000002,1.0,11141.513,1.0,0.00404,16.167507999999998,42.780912,0.0,2.702188,0.0,1.98636,0.0,1.981911,0.0,1.9890349999999999,10.0,9.001517,0.0,0.0,0.0,0.137652136,0.0,0.138392466,0.0,0.150881726,0.0,0.0,0.0,2.103068,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,15.437864000000001,73.041696,0.0,5.418856,0.0,12.877333,72.09328199999999,0.0,242.233812,0.0,0.0,89.74375500000001,73.709086,74.183018,94.31604300000001,80.075598,0.016220383,0.0,68.403798,14.42017,20.992326000000002,75.76177,74.465524,0.0,74.418806,74.106484,0.0,74.032432,0.120807019,8.438082000000001,30.011345000000002,10.0,54.0,58.0,22.843702,68.553813,30.396832,0.0,9.294192,9.473796,3.897204,10.0,1.0,10.134072,0.0,1025.578,10.0,0.0,0.0,73.02014,0.0,0.42859006200000005,0.0,8.24,1.0,85.49964399999999,64.71977700000001,57.752614,232.994379,4.146,0.0,9.31597,9.534775,0.521017834,10.0,0.0,48.349205,15.915778,23.790201999999997,55.39867291243817,30.483416,0.0,0.0,0.0,0.044294845,0.0,0.023615628,0.0,0.024710789,0.0,0.019202773,2.0211240000000004,2.0138130000000003,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011646121,5.777704,0.0,0.088658448,0.0,0.044495926,9.5,9.791283,0.0,0.020297934,9.5,9.699931,0.0,0.04216894400000001,0.277785644,73.257277,0.65757909,72.866626,1.417166,72.482486,1.1217709999999999,72.323332,0.02146476,8.140005,1.0,1.0,73.295661,73.18123,30.573669,72.656465,72.613973,31.298840000000002,72.59188499999999,72.87548199999999,31.583342,72.74748699999999,72.942358,30.719353
 10/25/2017,14:53:08.118,0.0,73.303618,0.0,6.684176,22.801129,0.0,0.0005702492839999999,75.050077,0.0,72.989767,0.019956151000000002,3.855403,0.0,0.0,0.0,75.459979,0.0,78.460601,30.722319,72.147051,0.0,0.0,0.0,136.907692,1.0,0.010448,97.909081,23.531179,12.863602,21.164353,1.0,11151.883,1.0,0.00404,16.377926000000002,42.783891,0.0,2.692973,0.0,1.987681,0.0,1.981944,0.0,1.9895189999999998,10.0,8.998941,0.0,0.0,0.0,0.137040559,0.0,0.138392466,0.0,0.154297341,0.0,0.0,0.0,2.102939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,12.775684,72.989609,0.0,3.201184,0.0,13.872086999999999,72.112814,0.0,242.246452,0.003079471,0.0,89.751406,73.708056,74.185406,94.336995,80.080472,0.019891173,0.0,68.400244,14.419611999999999,20.990687,75.755589,74.46912900000001,0.0,74.41861800000001,74.106297,0.0,74.034211,0.0,9.303728,30.023653000000003,10.0,54.0,58.0,22.91207,68.551101,30.392094,0.0,9.401205000000001,9.627405,5.758548,10.0,1.0,10.111883,0.0,1006.0880000000001,10.0,0.0,0.0,73.021778,0.0,0.393913874,0.0,8.24,1.0,85.219025,64.728792,57.953102,216.89672799999997,4.146,0.0,9.292525999999999,9.481566,5.330673,10.0,0.0,48.347528000000004,16.136509,23.790759,56.3481367906765,30.485459999999996,0.0,0.0,0.0,0.040944941,0.0,0.021811833,0.0,0.024678578,0.0,0.019492669,2.020867,2.013168,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011602143999999998,5.775254,0.0,0.07895558700000001,0.0,0.045108399,9.5,9.793538,0.0,0.02580595,9.5,9.700349000000001,0.0,0.040944941,0.21448673899999998,73.268129,0.931874324,72.878201,1.353867,72.58883,1.374967,72.244478,0.029519383,8.057844000000001,1.0,1.0,73.300623,73.181698,30.540136999999998,72.6545,72.615798,31.290958000000003,72.59244699999999,72.87375,31.621969,72.750342,72.94296700000001,30.760503999999997
 10/25/2017,14:53:18.118,0.0,73.301231,0.0,4.67897,1.061792,0.0,0.0,74.824124,0.0,72.988176,0.017646849,4.786392,0.0,0.0,0.0,75.42232,0.0,78.46181899999999,30.725339,72.148735,0.0,0.0,0.0,138.986799,1.0,0.010448,98.063785,23.528766,12.966902000000001,21.141988,1.0,11106.446000000002,1.0,0.00404,16.22062,42.779143,0.0,2.704605,0.0,1.987295,0.0,1.982459,0.0,1.9889709999999998,10.0,9.001839,0.0,0.0,0.0,0.136235852,0.0,0.13816714800000002,0.0,0.156101817,0.0,0.0,0.0,2.100362,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,13.529434,72.996843,0.0,5.776545,0.0,7.678939999999999,72.075919,0.0,242.263048,0.0,0.0,89.75779,73.708196,74.18938399999999,94.353014,80.08159599999999,0.012287395,0.0,68.395989,14.418655,21.005437,75.764813,74.466367,0.0,74.42025699999999,74.108263,0.0,74.03650400000001,0.0,9.880825,30.044806,10.0,54.0,58.0,22.892634,68.548997,30.391026,0.0,9.305014,9.565601,8.149412,10.0,1.0,10.117280000000001,0.0,1022.883,10.0,0.0,0.0,73.01897,0.0,0.414241294,5.83779,8.24,1.0,84.995402,64.639849,58.115658999999994,222.46035899999998,4.146,0.0,9.397723,9.727885,6.404829,10.0,0.0,48.347481,16.511503,23.793264,56.03602351867468,30.484903000000003,0.0,0.0,0.0,0.045390006,0.0,0.022939205,0.0,0.023873312999999997,0.0,0.018204243999999998,2.020867,2.013523,2.018193,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011566517,5.7770269999999995,0.0,0.083629723,0.0,0.045495224,9.5,9.792281,0.0,0.026740057999999997,9.5,9.699866,0.0,0.04767696,0.5098816270000001,73.312258,0.580213746,72.872414,1.269468,72.53602,0.87560863,72.250989,0.030163752000000002,8.094575,1.0,1.0,73.297253,73.18413199999999,30.617853999999998,72.654781,72.614956,31.249184000000003,72.59066800000001,72.876277,31.622355,72.75001400000001,72.941188,30.675096999999997
