date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:53:28.118,0.0,73.302541,0.0,6.003838,22.913352,0.0,0.00023624226999999998,74.898717,0.0,72.988316,0.020510383,3.4257160000000004,0.0,0.0,0.0,75.420147,0.0,78.468284,30.726965000000003,72.148501,0.0,0.0,0.0,151.301508,1.0,0.010448,98.104824,23.529137,12.912041,21.216264000000002,1.0,11102.063,1.0,0.00404,16.133858,42.782588,0.0,2.699675,0.0,1.9861990000000003,0.0,1.9820400000000002,0.0,1.9892610000000002,10.0,9.001935000000001,0.0,0.0,0.0,0.138810914,0.0,0.136911806,0.0,0.15639182199999999,0.0,0.0,0.0,2.105227,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,5.318371,73.040972,0.0,5.1684730000000005,0.0,5.384588,72.07230200000001,0.0,242.270863,0.001355701,0.0,89.76783499999999,73.70824300000001,74.192521,94.372839,80.085861,0.015433786000000001,0.0,68.388787,14.42009,20.998062,75.770198,74.465665,0.0,74.41918000000001,74.112382,0.0,74.039828,0.0,6.514426,30.105959999999996,10.0,52.0,58.0,22.915042,68.549885,30.387403000000003,0.0,9.264733,9.449195,0.0,10.0,1.0,10.017128999999999,0.0,1028.289,10.0,0.0,0.0,73.02107600000001,0.0,0.37777151,0.0,8.24,1.0,84.90441700000001,64.675907,57.985613,240.08119399999998,4.146,0.0,9.231812,9.559886,0.0,10.0,0.0,48.344126,16.450933,23.790387,55.807292883522635,30.486389000000003,0.0,0.0,0.0,0.044488109000000005,0.0,0.02319689,0.0,0.024678578,0.0,0.020169092,2.020867,2.013748,2.018129,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011551717,5.778703,0.0,0.08388760599999999,0.0,0.044914986,9.5,9.792119999999999,0.0,0.02529058,9.5,9.698707,0.0,0.042394419,0.46768235799999996,73.278257,0.72791119,72.851434,1.607063,72.57725500000001,1.501564,72.298735,0.021142575,8.182857,1.0,1.0,73.298423,73.182025,30.644679999999997,72.65351700000001,72.619355,31.240514,72.593195,72.874078,31.581796999999998,72.751184,72.944464,30.746917
 10/25/2017,14:53:38.118,0.0,73.304507,0.0,4.965428,11.258118,0.0,0.00012356521000000001,74.87771500000001,0.0,72.986818,0.028177265,2.673764,0.0,0.0,0.0,75.562816,0.0,78.467862,30.717534999999998,72.147472,0.0,0.0,0.0,160.177694,1.0,0.010448,97.893381,23.523895,12.903967999999999,21.250381,1.0,11085.813,1.0,0.00404,16.378331,42.785195,0.0,2.688751,0.0,1.9887130000000002,0.0,1.9833939999999999,0.0,1.9881970000000002,10.0,8.997879,0.0,0.0,0.0,0.139486867,0.0,0.138617784,0.0,0.153459549,0.0,0.0,0.0,2.103423,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.499569000000001,0.0,1.116617,73.027227,0.0,7.88691,0.0,12.331823,72.109197,0.0,242.29324900000003,0.0018482070000000001,0.0,89.776753,73.70421800000001,74.191491,94.38632199999999,80.08932800000001,0.0033726209999999997,0.0,68.38906800000001,14.421207,20.98659,75.776379,74.462716,0.0,74.41904,74.109995,0.0,74.041092,0.0,7.091523,29.911345,10.0,52.0,58.0,22.92556,68.548716,30.39005,0.0,9.464933,9.736611,0.0,10.0,1.0,10.190445,0.0,1025.017,10.0,0.0,0.0,73.02004699999999,0.0,0.6264834810000001,0.0,8.24,1.0,84.899493,64.797903,57.944673,222.31605699999997,4.146,0.0,9.443408999999999,9.685437,0.0,10.0,0.0,48.342775,16.259466,23.787696,55.43328563117298,30.488108,0.0,0.003621417,0.0,0.041170415,0.0,0.022520467000000002,0.0,0.025451632999999998,0.0,0.022005097,2.020963,2.013909,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011550606000000001,5.777543,0.0,0.083919842,0.0,0.044560397,9.5,9.793699,0.0,0.024292051000000002,9.5,9.700156,0.0,0.044294845,0.319984913,73.255107,0.917807906,72.877478,0.601313376,72.580872,1.543764,72.275586,0.031774677,8.078142,1.0,1.0,73.296644,73.18216600000001,30.585898999999998,72.655576,72.62001,31.288593,72.591838,72.872253,31.618492,72.75343000000001,72.943154,30.731776
 10/25/2017,14:53:48.118,0.0,73.304273,0.0,5.07285,0.0,0.0,0.00021612136600000003,75.084839,0.0,72.988129,0.02392815,2.816993,0.0,0.0,0.0,75.636686,0.0,78.46996999999999,30.715119,72.150888,0.0,0.0,0.0,143.864703,1.0,0.010448,97.67917299999999,23.525704,12.849658,21.212999,1.0,11069.135,1.0,0.00404,16.028041,42.785055,0.0,2.696775,0.0,1.9872299999999998,0.0,1.9820080000000002,0.0,1.9889709999999998,10.0,8.999746,0.0,0.0,0.0,0.136557735,0.0,0.139004043,0.0,0.152331751,0.0,0.0,0.0,2.104679,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.039162,0.0,5.141962,72.991056,0.0,9.997275,0.0,10.422536000000001,72.076643,0.0,242.313753,0.001027364,0.0,89.784733,73.704545,74.193831,94.40581800000001,80.087969,0.000750628155,0.0,68.385514,14.422482999999998,20.909976,75.770057,74.463886,0.0,74.421661,74.11495699999999,0.0,74.043385,0.0,8.197625,29.846729999999997,10.0,52.0,58.0,22.900637,68.5504,30.386381,0.0,9.249703,9.465996,0.0,10.0,1.0,10.020127,0.0,1024.022,10.0,0.0,0.0,73.018034,0.0,0.6880636090000001,0.0,8.24,1.0,84.956475,64.445134,57.974174,231.03829,4.146,0.0,9.448217999999999,9.717122999999999,0.0,10.0,0.0,48.338395,16.161237,23.787186,55.57176616311402,30.48625,0.0,0.0050720109999999995,0.0,0.044230424000000004,0.0,0.022649309,0.0,0.025000685,0.0,0.021360885,2.020834,2.013651,2.0182580000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011559538999999999,5.778123,0.0,0.08827162300000001,0.0,0.050008182000000005,9.5,9.793441,0.0,0.023518996,9.5,9.699641,0.0,0.044262634,0.460649146,73.286214,0.734944402,72.849264,0.92484111,72.43908,0.8474757829999999,72.318268,0.017598541000000002,7.8961,1.0,1.0,73.300155,73.184366,30.568146000000002,72.653283,72.620665,31.084058000000002,72.59034100000001,72.874546,31.567505999999998,72.747908,72.94418399999999,30.730612
 10/25/2017,14:53:58.118,0.0,73.30535,0.0,4.8221989999999995,10.280169,0.0,0.000183927915,74.90089,0.0,72.987988,0.022727313,5.3951150000000005,26.220117,0.0,0.0,75.470118,0.0,78.476294,30.709915999999996,72.15332099999999,0.0,0.0,0.0,156.739171,1.0,0.010448,97.567865,23.52923,12.872226,21.201572,1.0,11082.285,1.0,0.00404,16.275353,42.789384000000005,0.0,2.690459,0.0,1.986005,0.0,1.9832330000000002,0.0,1.9907119999999998,10.0,8.999746,0.0,0.0,0.0,0.138778725,0.0,0.13993750300000002,0.0,0.158002961,0.0,0.0,0.0,2.102198,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,8.974860000000001,73.09595300000001,0.0,7.064225,0.0,17.353727,72.10775,0.0,242.319832,0.002751134,0.0,89.79168,73.701035,74.19551700000001,94.42540699999999,80.09246800000001,0.008878804,0.0,68.386449,14.421526,20.907518,75.77179,74.468052,0.0,74.423253,74.11814,0.0,74.04015600000001,0.0,11.515932000000001,29.79096,10.0,52.0,58.0,22.972206,68.548857,30.385777,0.0,9.320044000000001,9.569201,0.0,10.0,1.0,10.041117,0.0,1007.709,10.0,0.0,0.0,73.015694,0.0,0.566696949,0.0,8.24,1.0,84.985741,64.60499200000001,57.972368,232.17667000000003,4.146,0.0,9.415156,9.604725,0.0,10.0,0.0,48.335925,16.608370999999998,23.784866,55.191057965530256,30.491452000000002,0.0,0.002493178,0.0,0.044294845,0.0,0.023100258,0.0,0.024968473999999997,0.0,0.021682991000000002,2.020899,2.0135549999999998,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011564153,5.775286,0.0,0.083049485,0.0,0.04481828,9.5,9.791895,0.0,0.022874784,9.5,9.6989,0.0,0.043360737,0.629446223,73.30864100000001,0.938907536,72.868073,0.052722879,72.494061,0.5309812660000001,72.238691,0.014376691,7.760453999999999,1.0,1.0,73.295474,73.188952,30.553155,72.652955,72.620525,31.214503000000004,72.591932,72.874312,31.456649,72.748704,72.94409,30.684802
 10/25/2017,14:54:08.118,0.0,73.304835,0.0,5.3951150000000005,8.356333,0.0,0.000642684543,74.87554300000001,0.0,72.98939200000001,0.028454381,3.354101,26.956832000000002,0.0,0.0,75.39117900000001,0.0,78.479058,30.709638,72.156643,0.0,0.0,0.0,142.425322,1.0,0.010448,97.562648,23.522642,12.929839,21.120767,1.0,11108.798,1.0,0.00404,16.002904,42.790269,0.0,2.6879459999999997,0.0,1.9857799999999999,0.0,1.9825560000000002,0.0,1.98852,10.0,9.00039,0.0,0.0,0.0,0.135334581,0.0,0.138521219,0.0,0.153459549,0.0,0.0,0.0,2.107902,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,12.85587,73.077867,0.0,7.2430699999999995,0.0,8.208406,72.066515,0.0,242.342651,0.00016547979800000002,0.0,89.797595,73.701409,74.19865300000001,94.444058,80.099778,0.014384988000000001,0.0,68.384766,14.421207,20.962418,75.77099399999999,74.469223,0.0,74.42025699999999,74.120574,0.0,74.040858,0.0,8.438082000000001,29.892114000000003,10.0,52.0,58.0,22.969005,68.546238,30.38508,0.0,9.363931,9.578202000000001,0.0,10.0,1.0,10.120279,0.0,1014.013,10.0,0.0,0.0,73.013541,0.0,0.630070673,0.0,8.24,1.0,84.92744499999999,64.54970300000001,58.036789,223.326169,4.146,0.0,9.5456,9.492925,0.0,10.0,0.0,48.329867,16.420307,23.788578,55.578691435305146,30.487783,0.0,0.001880705,0.0,0.044455898,0.0,0.023841102000000003,0.0,0.024904053,0.0,0.02113541,2.020899,2.013523,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011554634,5.775802,0.0,0.08591843699999999,0.0,0.04800958599999999,9.5,9.792346,0.0,0.019782564,9.5,9.699415,0.0,0.039817569,0.404383454,73.27898,0.777143672,72.829008,0.362184183,72.431123,0.6083465920000001,72.235074,0.013087952,7.619331,1.0,1.0,73.300857,73.185957,30.593789,72.652628,72.62075899999999,31.12465,72.592353,72.875295,31.530425,72.75254100000001,72.945728,30.687132000000002
 10/25/2017,14:54:18.118,0.0,73.304788,0.0,2.100847,0.452577871,0.0,0.000554152561,74.458399,0.0,72.989439,0.021988336,4.1418610000000005,1.668306,0.0,0.0,74.947239,0.0,78.480182,30.704063,72.158328,0.0,0.0,0.0,155.53968700000001,1.0,0.010448,97.704603,23.518792,12.794063000000001,21.141988,1.0,11165.673999999999,1.0,0.00404,15.764512,42.790176,0.0,2.677731,0.0,1.9879069999999999,0.0,1.982427,0.0,1.989422,10.0,9.00142,0.0,0.0,0.0,0.136042723,0.0,0.136750865,0.0,0.15336288,0.0,0.0,0.0,2.107612,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,6.521164,73.079314,0.0,5.240011,0.0,16.535462,72.115708,0.0,242.36899300000002,0.0,0.0,89.804964,73.699584,74.20010400000001,94.460782,80.09823100000001,0.005208015,0.0,68.388086,14.420808,20.966925,75.771509,74.466882,0.0,74.420819,74.124038,0.0,74.039641,0.0,2.971692,29.861345,10.0,52.0,58.0,22.971291,68.549184,30.384244,0.0,9.247299,9.527199000000001,2.757934,10.0,1.0,10.116081,0.0,1031.433,10.0,0.0,0.0,73.015694,0.0,0.679693495,0.0,8.24,1.0,84.775446,64.742013,57.99404200000001,235.864379,4.146,0.0,9.358049000000001,9.522219999999999,0.0,10.0,0.0,48.331126,16.680738,23.790619,55.43328563117298,30.488015,0.0,0.0016872920000000002,0.0,0.044681372999999996,0.0,0.023647839,0.0,0.025644897000000003,0.0,0.020909936,2.02077,2.013458,2.018193,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011529698,5.777382,0.0,0.08346854599999999,0.0,0.044431455,9.5,9.792764,0.0,0.020748883,9.5,9.699286,0.0,0.049867282,0.509881626,73.265958,0.657579073,72.887606,0.305918495,72.544701,0.720877975,72.321162,0.013410136999999999,7.653161999999999,1.0,1.0,73.301231,73.18708000000001,30.543293,72.65595,72.62043100000001,31.163665,72.591277,72.87351600000001,31.547806,72.751699,72.94404300000001,30.666556
 10/25/2017,14:54:28.118,0.0,73.302963,0.0,2.637956,3.290235,0.0,0.000513910758,74.54168299999999,0.0,72.988222,0.020140895,5.46673,13.599877,0.0,0.0,74.960275,0.0,78.483274,30.698303000000003,72.156175,0.0,0.0,0.0,143.624806,1.0,0.010448,97.90536800000001,23.508028,12.738102,21.164026,1.0,11099.711000000001,1.0,0.00404,15.51193,42.794412,0.0,2.686109,0.0,1.9874880000000001,0.0,1.984168,0.0,1.98968,10.0,8.997976,0.0,0.0,0.0,0.13864997199999998,0.0,0.13939030300000002,0.0,0.149528369,0.0,0.0,0.0,2.108675,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.566519,0.0,12.663423,72.98382099999999,0.0,4.846553,0.0,13.101955,72.155497,0.0,242.37347999999997,0.001971333,0.0,89.813695,73.701316,74.203287,94.478399,80.102964,0.009403203,0.0,68.39482,14.421605,20.914892000000002,75.77099399999999,74.468193,0.0,74.42142700000001,74.128204,0.0,74.039781,0.0,6.033512,29.907114,10.0,51.0,58.0,22.979066,68.546565,30.385915999999998,0.0,9.315234,9.489997,1.024959,10.0,1.0,10.05611,0.0,1023.685,10.0,0.0,0.0,73.012231,0.0,0.691650801,0.0,8.24,1.0,84.594001,64.626026,57.947683,233.828122,4.146,0.0,9.243233,9.576027999999999,0.0,10.0,0.0,48.329308000000005,16.440044,23.786073000000002,54.99046588729705,30.48848,0.0,0.002396471,0.0,0.043264105,0.0,0.022488256,0.0,0.025677107999999997,0.0,0.021360885,2.021028,2.013523,2.018097,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011499483999999999,5.777188,0.0,0.080019356,0.0,0.045043928,9.5,9.792378,0.0,0.023486786000000003,9.5,9.699029,0.0,0.045486637999999996,0.116021779,73.271022,1.332767,72.91075500000001,0.101955361,72.51720999999999,1.290568,72.26184,0.019853835,7.6054770000000005,1.0,1.0,73.30095,73.188016,30.585898999999998,72.65698,72.619823,31.113221000000003,72.58991999999999,72.870334,31.52579,72.749078,72.943669,30.72867
 10/25/2017,14:54:38.118,0.0,73.305864,0.0,6.147067,0.0,0.0,0.0006185394630000001,74.703906,0.0,72.990048,0.022450197,2.673764,16.306502,0.0,0.0,75.210127,0.0,78.486694,30.707919,72.157907,0.0,0.0,0.0,159.61793400000002,1.0,0.010448,97.921397,23.506033,12.655903,21.166638,1.0,11100.993999999999,1.0,0.00404,15.507875,42.794226,0.0,2.68047,0.0,1.987972,0.0,1.981686,0.0,1.9909689999999998,10.0,8.998137,0.0,0.0,0.0,0.13530239300000002,0.0,0.13855340800000002,0.0,0.150881726,0.0,0.0,0.0,2.110415,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.961507000000001,0.0,8.541855,72.99467299999999,0.0,8.065755000000001,0.0,16.888439,72.099793,0.0,242.384625,0.002586965,0.0,89.822661,73.70042600000001,74.206096,94.492399,80.105448,0.017793579,0.0,68.394165,14.419770999999999,20.990687,75.778813,74.472078,0.0,74.421287,74.131668,0.0,74.039266,0.077292573,15.443398,29.904037,10.0,51.0,58.0,22.980438,68.54759399999999,30.381596999999996,0.0,9.314633,9.5362,0.0,10.0,1.0,10.281,0.0,1012.9860000000001,10.0,0.0,0.0,73.015413,0.0,0.443536695,0.0,8.24,1.0,84.512261,64.935525,58.103618000000004,221.08147599999998,4.146,0.0,9.380891,9.32373,0.0,10.0,0.0,48.322691,16.600204,23.775354999999998,55.32945637206914,30.491081,0.0,0.003331298,0.0,0.044939057000000004,0.0,0.022778152000000003,0.0,0.024807421,0.0,0.021296462999999998,2.021157,2.013523,2.018354,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.011484881,5.779669999999999,0.0,0.08398431199999999,0.0,0.045043928,9.5,9.790059,0.0,0.023486786000000003,9.5,9.69948,0.0,0.043876107000000004,0.270752432,73.280427,1.178037,72.831902,1.065505,72.465847,1.396066,72.256776,0.014054506000000001,7.55618,1.0,1.0,73.30198,73.189514,30.567357,72.656886,72.62094599999999,31.188887,72.593055,72.872955,31.623127,72.754226,72.946898,30.738764
 10/25/2017,14:54:48.118,0.0,73.308673,0.0,4.786392,4.476599,0.0,0.0,74.651038,0.0,72.99046899999999,0.00831727,4.1418610000000005,17.043217000000002,0.0,0.0,75.044283,0.0,78.493815,30.711171000000004,72.152385,0.0,0.0,0.0,147.063329,1.0,0.010448,97.82602,23.502183,12.542145,21.219529,1.0,11108.371000000001,1.0,0.00404,15.6068,42.796134,0.0,2.671158,0.0,1.9868759999999999,0.0,1.9825560000000002,0.0,1.9892610000000002,10.0,9.004221000000001,0.0,0.0,0.0,0.138392466,0.0,0.136750865,0.0,0.15690738699999998,0.0,0.0,0.0,2.107032,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.961507000000001,0.0,11.540817,73.019269,0.0,11.785721,0.0,10.310225,72.120772,0.0,242.40561200000002,0.003407808,0.0,89.82895,73.700754,74.211198,94.515794,80.109337,0.019104575,0.0,68.38691700000001,14.42025,20.914073000000002,75.779656,74.475121,0.0,74.421708,74.134429,0.0,74.041185,0.0,5.63275,29.986345,10.0,51.0,58.0,22.958714999999998,68.54881,30.382246999999996,0.0,9.089784,9.801414,0.0,10.0,1.0,10.184447,0.0,1026.011,10.0,0.0,0.0,73.01064000000001,0.0,0.624689885,0.0,8.24,1.0,84.506915,65.015454,58.051840000000006,220.087398,4.146,0.0,9.419363,9.532982,0.0,10.0,0.0,48.32148,16.610185,23.765844,54.9351467848996,30.490338,0.0,0.0,0.0,0.047741381,0.0,0.022971416,0.0,0.025161738,0.0,0.018848456,2.02077,2.0135549999999998,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011482427,5.775576,0.0,0.084693492,0.0,0.044979457,9.5,9.791412,0.0,0.024904053,9.5,9.699125,0.0,0.043264105,0.101955356,73.252937,1.220236,72.909308,0.538014477,72.4644,1.789926,72.240861,0.021786944,7.501407,1.0,1.0,73.30445999999999,73.191386,30.697543,72.65576300000001,72.62314599999999,31.138049,72.59066800000001,72.876231,31.514974,72.749219,72.94568100000001,30.847076
 10/25/2017,14:54:58.118,0.0,73.308392,0.0,3.855403,14.528638,0.0,0.000389161151,74.80819100000001,0.0,72.991452,0.028269637,4.249283,0.0,0.0,0.0,75.211575,0.0,78.49283100000001,30.703413,72.150747,0.0,0.0,0.0,140.746043,1.0,0.010448,97.818922,23.500698,12.368756,21.233078,1.0,11149.958999999999,1.0,0.00404,15.031901999999999,42.797624,0.0,2.670771,0.0,1.9881,0.0,1.98233,0.0,1.9890349999999999,10.0,9.00892,0.0,0.0,0.0,0.137362442,0.0,0.13906842,0.0,0.14907725,0.0,0.0,0.0,2.1050020000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.144939,0.0,14.0747,73.037355,0.0,9.997275,0.0,12.171379,72.09834599999999,0.0,242.411353,0.002135502,0.0,89.838104,73.69832,74.21176,94.53101600000001,80.110508,0.013598391000000001,0.0,68.389161,14.418575,20.908747,75.779422,74.46987800000001,0.0,74.421146,74.136115,0.0,74.045773,0.098882002,8.838844,30.013653,10.0,51.0,58.0,22.879372,68.54563,30.3822,0.0,9.384973,9.705409,8.951715,10.0,1.0,10.170653999999999,0.0,1015.424,10.0,0.0,0.0,73.011763,0.0,0.5350100879999999,8.468236,8.24,1.0,84.476386,64.830957,58.073515,230.236614,4.146,0.0,9.15607,9.557494,6.517054,10.0,0.0,48.320175,16.550976000000002,23.765287,57.48764965648539,30.490756,0.0,0.0,0.0,0.045003479000000006,0.0,0.025967003,0.0,0.023003626,0.0,0.017624453,2.020834,2.013909,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011475863999999999,5.7651959999999995,0.0,0.09023798400000001,0.0,0.043496627999999996,9.5,9.791476,0.0,0.026579005,9.5,9.698868,0.0,0.044101580999999994,0.488781991,73.31732199999999,0.608346595,72.850711,0.31998492100000003,72.52516800000001,1.6000290000000001,72.334183,0.025975348,7.435678,1.0,1.0,73.301512,73.19162,30.566174,72.658571,72.62281800000001,31.185340000000004,72.59048100000001,72.87262700000001,31.625445000000003,72.749967,72.945073,30.747304999999997
 10/25/2017,14:55:08.118,0.0,73.30886,0.0,6.039646,8.083789999999999,0.0,0.000509886571,74.794432,0.0,72.990843,0.018016338,2.100847,0.0,0.0,0.0,75.286893,0.0,78.49489200000001,30.701323,72.14494499999999,0.0,0.0,0.0,157.458862,1.0,0.010448,97.942551,23.498054,12.201606,21.227691,1.0,11110.616000000002,1.0,0.00404,14.928923000000001,42.794086,0.0,2.677506,0.0,1.9865849999999998,0.0,1.982459,0.0,1.9888099999999997,10.0,8.997557,0.0,0.0,0.0,0.138585596,0.0,0.139197173,0.0,0.159162981,0.0,0.0,0.0,2.1102220000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,20.569778,73.026504,0.0,8.137292,0.0,12.5404,72.11715500000001,0.0,242.411498,0.0,0.0,89.84491,73.697571,74.212275,94.548022,80.114538,0.028019349,0.0,68.38341,14.418575,20.908337,75.776472,74.473202,0.0,74.423019,74.136864,0.0,74.045211,0.0,11.531963000000001,29.982499,10.0,51.0,58.0,22.909782999999997,68.544788,30.377044,0.0,9.345294,9.678407,6.641081,10.0,1.0,10.277402,0.0,1025.867,10.0,0.0,0.0,73.010921,0.0,0.618711232,17.674799,8.24,1.0,84.359289,64.781677,58.100005,223.61477200000002,4.146,0.0,9.433791000000001,9.618476,13.827729999999999,10.0,0.0,48.316494,16.034197,23.763756,56.27182047580022,30.48848,0.0,0.002299765,0.0,0.044327056,0.0,0.026417952,0.0,0.021521937999999997,0.0,0.01749561,2.020834,2.013909,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011455133999999999,5.729447,0.0,0.083919842,0.0,0.043303215,9.5,9.793602,0.0,0.026031423999999997,9.5,9.696613000000001,0.0,0.044327056,0.390317029,73.27463900000001,0.756044055,72.83551899999999,0.474715568,72.501295,0.8685754179999999,72.253159,0.034996526,7.359317999999999,1.0,1.0,73.300061,73.191386,30.470703999999998,72.661613,72.621976,31.23145,72.591651,72.873423,31.53815,72.74964,72.946056,30.741482
 10/25/2017,14:55:18.118,0.0,73.30563000000001,0.0,3.354101,13.310209,0.0,0.000356967702,74.782844,0.0,72.990094,0.02124936,3.175065,8.522953,0.0,0.0,75.278927,0.0,78.499998,30.702298,72.138768,0.0,0.0,0.0,139.466593,1.0,0.010448,98.123486,23.491744,12.004365,21.237975,1.0,11126.758999999998,1.0,0.00404,14.867298000000002,42.792922,0.0,2.678988,0.0,1.9878099999999999,0.0,1.982427,0.0,1.9883259999999998,10.0,8.988802,0.0,0.0,0.0,0.13758776,0.0,0.13810277199999998,0.0,0.163126384,0.0,0.0,0.0,2.106677,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,0.0,73.046036,0.0,5.490393,0.0,11.577735,72.073026,0.0,242.42052,0.001807165,0.0,89.853219,73.699443,74.215036,94.56639100000001,80.117772,0.006781211,0.0,68.38687,14.417857000000001,20.879248,75.783215,74.47109499999999,0.0,74.420351,74.136864,0.0,74.050079,0.0,10.666317999999999,30.022114000000002,10.0,51.0,58.0,22.902009,68.542777,30.375976,0.0,9.501605999999999,9.641205000000001,8.245688000000001,10.0,1.0,10.116081,0.0,1026.508,10.0,0.0,0.0,73.010312,0.0,0.443536695,5.982144,8.24,1.0,84.209181,64.72158,57.840515,235.04667,4.146,0.0,9.326789999999999,9.526405,11.967997,10.0,0.0,48.311881,16.525114000000002,23.758606,57.42503195281738,30.490663,0.0,0.00268659,0.0,0.051445602,0.0,0.025451632999999998,0.0,0.019879196000000002,0.0,0.01540192,2.020738,2.013297,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011428658999999999,5.699112,0.0,0.089238686,0.0,0.043786747,9.5,9.792829,0.0,0.024839632,9.5,9.696323,0.0,0.043618422000000004,0.48174878,73.302853,0.798243307,72.862286,0.144154628,72.56351,1.332767,72.26039399999999,0.024364424,7.635441,1.0,1.0,73.301886,73.193586,30.528696000000004,72.658197,72.62019699999999,31.202285999999997,72.59197900000001,72.875248,31.625059000000004,72.75315,72.946711,30.730223
 10/25/2017,14:55:28.118,0.0,73.30909399999999,0.0,1.527931,18.696947,0.0,0.00044952385499999996,74.70173299999999,0.0,72.990703,0.024020522000000002,4.177668,27.581438000000002,0.0,0.0,75.297032,0.0,78.50402700000001,30.696027,72.133013,0.0,0.0,0.0,140.42618000000002,1.0,0.010448,98.167957,23.493368,11.85593,21.269318,1.0,11086.561000000002,1.0,0.00404,14.800807999999998,42.784543,0.0,2.681695,0.0,1.990389,0.0,1.9820400000000002,0.0,1.9881330000000002,10.0,8.990153999999999,0.0,0.0,0.0,0.139164985,0.0,0.137137124,0.0,0.162739711,0.0,0.0,0.0,2.107837,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,0.218532146,73.040249,0.0,3.63041,0.0,1.18095,72.099793,0.0,242.45303700000002,0.002135502,0.0,89.859884,73.69850699999999,74.217096,94.587438,80.120864,0.010714198999999999,0.0,68.385467,14.418017,20.93169,75.78461899999999,74.47161,0.0,74.423019,74.14,0.0,74.051296,0.0,11.227383999999999,29.942114,10.0,51.0,57.9,22.875256,68.543993,30.372353000000004,0.0,9.526856,9.555401,7.876628,10.0,1.0,9.993739999999999,0.0,1022.61,10.0,0.0,0.0,73.00652099999999,0.0,0.40168612299999995,9.061691,8.24,1.0,84.147564,64.54129,57.8068,226.30840299999997,4.146,0.0,9.217385,9.532384,2.076139,10.0,0.0,48.310204,16.014688,23.757586,57.07733498690281,30.489548,0.0,0.0,0.0,0.044133792000000005,0.0,0.025032895,0.0,0.018751825,0.0,0.014145706000000001,2.020931,2.013523,2.018161,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011416076,5.699209,0.0,0.078568762,0.0,0.042432859,9.5,9.793344,0.0,0.024678578,9.5,9.682504,0.0,0.038690197,0.369217395,73.297066,0.39735025700000004,72.85288100000001,1.607063,72.545424,1.396066,72.32984300000001,0.026297532999999998,7.353839999999999,1.0,1.0,73.304928,73.193632,30.429281,72.661426,72.62281800000001,31.130167,72.59123000000001,72.87725999999999,31.549352000000003,72.755443,72.947506,30.764386
 10/25/2017,14:55:38.118,0.0,73.307035,0.0,5.860608999999999,1.638943,0.0,0.00040525786699999996,74.95810300000001,0.0,72.98986,0.024112894,4.499934,8.619047,0.0,0.0,75.470842,0.0,78.505151,30.686783000000002,72.12360699999999,0.0,0.0,0.0,157.218965,1.0,0.010448,98.07995600000001,23.50826,11.862352,21.219202,1.0,11038.773000000001,1.0,0.00404,14.531603,42.778724,0.0,2.670384,0.0,1.988906,0.0,1.9826849999999998,0.0,1.987714,10.0,8.987128,0.0,0.0,0.0,0.137426818,0.0,0.13855340800000002,0.0,0.165704207,0.0,0.0,0.0,2.106065,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,1.212842,73.057611,0.0,5.454625,0.0,5.561077,72.091111,0.0,242.46823500000002,0.000288606168,0.0,89.86734799999999,73.69626099999999,74.21990500000001,94.603599,80.12175500000001,0.006519011,0.0,68.38401800000001,14.418176,20.839917,75.787148,74.472125,0.0,74.42142700000001,74.141451,0.0,74.051062,0.00010756706700000001,13.070888,29.938268,10.0,51.0,57.9,22.911841,68.542076,30.370495000000002,0.0,9.519642,9.5368,14.728298,10.0,1.0,10.159858999999999,0.0,1022.835,10.0,0.0,0.0,73.00605300000001,0.0,0.457885462,12.991321000000001,8.24,1.0,84.152628,64.639849,57.969958999999996,230.797787,4.146,0.0,9.425375,9.387103,11.246547999999999,10.0,0.0,48.306521999999994,16.043725,23.752992000000003,56.917494393649484,30.491823999999998,0.0,0.0,0.0,0.039463252000000004,0.0,0.024614157,0.0,0.018397508,0.0,0.014145706000000001,2.020738,2.013619,2.0184189999999997,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011414128999999999,5.698049,0.0,0.084403373,0.0,0.048493117999999995,9.5,9.793538,0.0,0.024485315,9.5,9.683116,0.0,0.045261164000000007,0.327018125,73.289108,0.903741483,72.85288100000001,0.777143666,72.54035999999999,1.7758599999999998,72.348652,0.027908457999999997,7.3380529999999995,1.0,1.0,73.305116,73.193679,30.488062,72.658337,72.625111,31.172334999999997,72.594178,72.875809,31.564802,72.75066899999999,72.947272,30.788455
 10/25/2017,14:55:48.118,0.0,73.311715,0.0,4.8221989999999995,16.083738,0.0,5.9178313e-05,74.89944200000001,0.0,72.992154,0.026052707,4.535741000000001,0.0,0.0,0.0,75.37597099999999,0.0,78.508477,30.694865999999998,72.119723,0.0,0.0,0.0,157.298931,1.0,0.010448,97.93347800000001,23.505245000000002,11.763639,21.170719000000002,1.0,11052.563999999998,1.0,0.00404,14.776076000000002,42.769135,0.0,2.663682,0.0,1.9888419999999998,0.0,1.98262,0.0,1.9880360000000001,10.0,8.987997,0.0,0.0,0.0,0.13993750300000002,0.0,0.136364605,0.0,0.165736429,0.0,0.0,0.0,2.106419,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.138822,0.0,0.0,73.121996,0.0,5.633469,0.0,14.128798000000002,72.111367,0.0,242.459743,0.001807165,0.0,89.874999,73.697946,74.223977,94.622485,80.12864300000001,0.000750628095,0.0,68.38383,14.417698000000001,20.881707000000002,75.793094,74.472219,0.0,74.423159,74.141264,0.0,74.053168,0.016663191,13.102949,29.907883,10.0,51.0,57.9,22.880515,68.542076,30.367521999999997,0.0,9.569541000000001,9.622003999999999,11.069796,10.0,1.0,10.231824000000001,0.0,1007.275,10.0,0.0,0.0,73.006287,0.0,0.594198754,11.820452000000001,8.24,1.0,84.218372,64.611002,58.150579,218.628348,4.146,0.0,9.341818,9.502491000000001,16.633361999999998,10.0,0.0,48.30587,16.466359,23.752436,57.59899210994048,30.491220000000002,0.0,0.0,0.0,0.04384389599999999,0.0,0.025161738,0.0,0.020008039,0.0,0.014435601999999999,2.020834,2.013329,2.018193,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011422058,5.698822,0.0,0.08765915,0.0,0.043657805,9.5,9.792185,0.0,0.022874784,9.5,9.685886,0.0,0.045293374000000004,0.277785644,73.30646999999999,0.706811552,72.872414,1.20617,72.42750500000001,1.473432,72.230733,0.031130307000000003,7.17921,1.0,1.0,73.307549,73.193632,30.511338000000002,72.655015,72.620899,31.115585,72.591698,72.876231,31.611153,72.752916,72.948864,30.709259999999997
 10/25/2017,14:55:58.118,0.0,73.307643,0.0,1.993426,11.626853,0.0,0.000602442732,75.11091,0.0,72.991545,0.013490106000000002,3.282487,2.805409,0.0,0.0,75.533124,0.0,78.51199100000001,30.703599,72.11569899999999,0.0,0.0,0.0,159.537969,1.0,0.010448,97.863814,23.507147,11.626947,21.217243,1.0,11141.833,1.0,0.00404,14.374702,42.751259000000005,0.0,2.670835,0.0,1.987295,0.0,1.982266,0.0,1.9890029999999999,10.0,8.990217999999999,0.0,0.0,0.0,0.137652136,0.0,0.136107099,0.0,0.165607538,0.0,0.0,0.0,2.10339,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,1.581697,73.086548,0.0,4.238482,0.0,15.989951000000001,72.073026,0.0,242.46905499999997,0.0031205129999999997,0.0,89.882885,73.69715,74.226458,94.63874,80.128456,0.0,0.0,68.381586,14.418256,20.864089,75.79000400000001,74.475495,0.0,74.426108,74.141919,0.0,74.050219,0.020130923000000002,13.599894,29.943653,10.0,51.0,57.9,22.909326,68.540626,30.367894,0.0,9.518439,9.471396,11.422808999999999,10.0,1.0,10.266607,0.0,1014.317,10.0,0.0,0.0,73.00624,0.0,0.602568868,4.715038,8.24,1.0,84.245195,64.632036,57.909151,225.602928,4.146,0.0,9.298537,9.32373,14.356792,10.0,0.0,48.305031,16.642173,23.75856,57.995897326479295,30.491638000000002,0.0,0.002493178,0.0,0.044327056,0.0,0.02525837,0.0,0.018397508,0.0,0.015112025,2.020899,2.0135549999999998,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011423876999999999,5.699016,0.0,0.084048783,0.0,0.04472157400000001,9.5,9.794311,0.0,0.025387212000000003,9.5,9.667719,0.0,0.041041573,0.52394805,73.307194,0.7419776090000001,72.900627,1.079572,72.504912,0.87560863,72.33997099999999,0.025975348,7.48433,1.0,1.0,73.307222,73.19255600000001,30.488851,72.65969399999999,72.624549,31.171153000000004,72.592025,72.877634,31.598793,72.75637900000001,72.950548,30.708095
 10/25/2017,14:56:08.118,0.0,73.311996,0.0,6.0754529999999995,13.951487,0.0,0.000123565207,74.997934,0.0,72.990001,0.025221359,2.781185,0.0,0.0,0.0,75.506328,0.0,78.514661,30.693751000000002,72.116167,0.0,0.0,0.0,138.107177,1.0,0.010448,98.205424,23.501765,11.540161,21.223936,1.0,11170.271,1.0,0.00404,14.120903,42.731753999999995,0.0,2.682532,0.0,1.9879069999999999,0.0,1.982492,0.0,1.988262,10.0,8.991247999999999,0.0,0.0,0.0,0.137909642,0.0,0.138038395,0.0,0.16319083,0.0,0.0,0.0,2.106838,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,7.595658,73.089442,0.0,4.453094999999999,0.0,17.225372,72.08749399999999,0.0,242.474362,0.001396744,0.0,89.89138100000001,73.695699,74.226692,94.65926999999999,80.13229799999999,0.021726567000000002,0.0,68.380791,14.418095999999998,20.865318,75.79590400000001,74.475542,0.0,74.422551,74.141498,0.0,74.053168,0.013307321,10.025099,29.862499,10.0,51.0,57.9,22.946139000000002,68.540205,30.367243,0.0,9.485975,9.465396,4.763692,10.0,1.0,10.246217,0.0,1023.172,10.0,0.0,0.0,73.004462,0.0,0.482995805,11.275115,8.24,1.0,84.046417,64.586963,57.659895999999996,223.374269,4.146,0.0,9.3857,9.535373,7.190405999999999,10.0,0.0,48.299067,16.216363,23.761808,57.31373695081603,30.492055999999998,0.0,0.002751061,0.0,0.043779475,0.0,0.025355001000000002,0.0,0.019718143,0.0,0.014757708000000001,2.020802,2.013523,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011389122,5.701014,0.0,0.084596785,0.0,0.048202999,9.5,9.793119,0.0,0.025419422999999997,9.5,9.660504,0.0,0.042845367,0.24965279699999998,73.323833,0.706811555,72.87386,1.6351950000000002,72.582319,0.960007169,72.324779,0.025653164,7.360929,1.0,1.0,73.306333,73.196206,30.490824,72.658337,72.622163,31.372536,72.590013,72.876231,31.513043,72.756238,72.950548,30.758563
 10/25/2017,14:56:18.118,0.0,73.308673,0.0,5.932224,21.310156,0.0,0.00030867753100000003,75.082666,0.0,72.990422,0.015245175,5.144464,19.061173999999998,0.0,0.0,75.523709,0.0,78.516535,30.688872999999997,72.118881,0.0,0.0,0.0,140.346215,1.0,0.010448,98.42195500000001,23.493414,11.514289999999999,21.207612,1.0,11189.087,1.0,0.00404,14.267669,42.71062,0.0,2.676507,0.0,1.9869720000000002,0.0,1.982492,0.0,1.9888099999999997,10.0,8.987353,0.0,0.0,0.0,0.138360278,0.0,0.13887529,0.0,0.163255275,0.0,0.0,0.0,2.1138630000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,16.624619,73.033738,0.0,4.596171,0.0,13.358666,72.08749399999999,0.0,242.49134500000002,0.0,0.0,89.89828100000001,73.69935,74.229548,94.673552,80.135766,0.015171586,0.0,68.372374,14.418095999999998,20.89072,75.79988399999999,74.47582299999999,0.0,74.421802,74.142902,0.0,74.052654,0.0,6.562517,29.944421999999996,10.0,51.0,57.9,22.911383999999998,68.538849,30.444026,0.0,9.380765,9.638205000000001,10.636552,10.0,1.0,10.149065,0.0,1019.29,10.0,0.0,0.0,73.00516400000001,0.0,0.453700405,16.616204999999997,8.24,1.0,83.875639,64.514246,57.94106,218.16337599999997,4.146,0.0,9.344223,9.548525999999999,11.278613,10.0,0.0,48.297063,16.331833,23.760601,57.4111184167751,30.489176,0.0,0.0,0.0,0.043811685999999996,0.0,0.025129527000000002,0.0,0.019589301,0.0,0.014757708000000001,2.020931,2.0135549999999998,2.018354,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011358271999999999,5.700176,0.0,0.08620855599999999,0.0,0.044302512999999995,9.5,9.792442,0.0,0.025226158999999998,9.5,9.778881,0.0,0.040526203,0.207453528,73.321662,0.8896750590000001,72.874584,1.037372,72.56061600000001,1.396066,72.326226,0.031130307000000003,7.5507029999999995,1.0,1.0,73.305396,73.195832,30.463997999999997,72.659788,72.624877,31.188492999999998,72.592587,72.877588,31.609608,72.754413,72.949425,30.757787
 10/25/2017,14:56:28.118,0.0,73.314289,0.0,8.223888,12.781153999999999,0.0,0.000489765666,74.860334,0.0,72.991686,0.026422196000000002,3.783788,18.036179999999998,0.0,0.0,75.424493,0.0,78.52201600000001,30.68957,72.11448299999999,0.0,0.0,0.0,150.102023,1.0,0.010448,98.499149,23.484692000000003,11.404385000000001,21.221814000000002,1.0,11122.911,1.0,0.00404,14.312266000000001,42.685203,0.0,2.690137,0.0,1.987875,0.0,1.982266,0.0,1.9877779999999998,10.0,8.987997,0.0,0.0,0.0,0.13987312699999999,0.0,0.138521219,0.0,0.162933047,0.0,0.0,0.0,2.111897,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,5.671191,73.09378199999999,0.0,4.560402,0.0,8.689739,72.112091,0.0,242.497134,0.00086319592,0.0,89.907247,73.696541,74.232029,94.691828,80.137546,0.016482582,0.0,68.36811800000001,14.417937,20.897685,75.804051,74.47484,0.0,74.426764,74.141825,0.0,74.051202,0.0,13.086919,29.949422,10.0,53.0,57.9,22.943395000000002,68.539644,30.450808000000002,0.0,9.219643,9.612404,11.936283,10.0,1.0,10.345769,0.0,1012.9860000000001,10.0,0.0,0.0,73.0039,0.0,0.388533086,17.88331,8.24,1.0,83.804413,64.71436899999999,57.670733,221.99538700000002,4.146,0.0,9.269082000000001,9.428355999999999,9.931909,10.0,0.0,48.296504,16.494489,23.759349,56.68132233224097,30.488898,0.0,0.0,0.0,0.041879049,0.0,0.024743,0.0,0.01955709,0.0,0.014403391000000001,2.02077,2.013039,2.018161,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011343043,5.698532,0.0,0.084629021,0.0,0.041272384,9.5,9.792442,0.0,0.024743,9.5,9.777464,0.0,0.044359265999999994,0.566147319,73.262341,0.650545863,72.876754,1.037372,72.583042,0.685711917,72.28499000000001,0.030163752000000002,7.41828,1.0,1.0,73.30535,73.194568,30.470703999999998,72.66212800000001,72.62567299999999,31.09194,72.594178,72.877307,31.54433,72.753196,72.95059499999999,30.707319000000002
 10/25/2017,14:56:38.118,0.0,73.30890699999999,0.0,3.962825,7.7471190000000005,0.0,0.00017587956300000001,74.719838,0.0,72.988924,0.026976427999999997,3.175065,0.0,0.0,0.0,75.27168499999999,0.0,78.523749,30.689197999999998,72.112939,0.0,0.0,0.0,158.498415,1.0,0.010448,98.326711,23.485851999999998,11.342186,21.169576,1.0,11153.273000000001,1.0,0.00404,14.2924,42.658902000000005,0.0,2.695164,0.0,1.987327,0.0,1.9814919999999998,0.0,1.9884549999999999,10.0,8.987707,0.0,0.0,0.0,0.139679997,0.0,0.137008371,0.0,0.161064126,0.0,0.0,0.0,2.107483,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.137292,0.0,10.30595,73.051824,0.0,4.560402,0.0,6.170765,72.153326,0.0,242.49226099999998,0.0,0.0,89.913021,73.699303,74.231888,94.710667,80.142139,0.0,0.0,68.35998199999999,14.418814000000001,20.914482999999997,75.805362,74.47535500000001,0.0,74.424938,74.148004,0.0,74.051951,0.0,9.271666999999999,29.917883000000003,10.0,53.0,57.9,22.907497,68.538382,30.449647,0.0,9.488980999999999,9.653806,12.225112,10.0,1.0,9.996739,0.0,1032.925,10.0,0.0,0.0,73.00273,0.0,0.517074128,10.280678,8.24,1.0,83.900351,64.372417,57.795963,215.662148,4.146,0.0,9.168092,9.430747,16.585266,10.0,0.0,48.292031,16.265137,23.751693,56.368952822285465,30.490338,0.0,0.0068771940000000005,0.0,0.044455898,0.0,0.026031423999999997,0.0,0.021521937999999997,0.0,0.016561502,2.02106,2.013974,2.018225,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011354747,5.698081,0.0,0.08346854599999999,0.0,0.043657805,9.5,9.791863000000001,0.0,0.026160267,9.5,9.777979,0.0,0.043682843,0.319984913,73.31949200000001,0.84747579,72.853604,1.149904,72.431846,0.910774689,72.258223,0.029197197999999997,7.348363000000001,1.0,1.0,73.31096600000001,73.195317,30.40285,72.661332,72.62595300000001,31.144748,72.593523,72.878196,31.578321000000003,72.75431999999999,72.951531,30.671215000000004
 10/25/2017,14:56:48.118,0.0,73.312651,0.0,6.719983999999999,10.103817,0.0,0.00047366894,74.879164,0.0,72.990796,0.028177265,3.24668,0.0,0.0,0.0,75.411457,0.0,78.526747,30.707919,72.11392099999999,0.0,0.0,0.0,155.059893,1.0,0.010448,98.15141,23.481908999999998,11.337782,21.224263,1.0,11103.988000000001,1.0,0.00404,14.455382,42.623290999999995,0.0,2.690717,0.0,1.9840389999999999,0.0,1.982363,0.0,1.9890349999999999,10.0,9.007633,0.0,0.0,0.0,0.137298065,0.0,0.138682161,0.0,0.151236177,0.0,0.0,0.0,2.105259,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,12.390789999999999,73.055441,0.0,3.9880989999999996,0.0,17.113061,72.109197,0.0,242.510113,0.0006579852800000001,0.0,89.917527,73.69818000000001,74.236101,94.727439,80.145138,0.0,0.0,68.357363,14.419452,20.903831,75.80381700000001,74.479334,0.0,74.42648299999999,74.149455,0.0,74.057007,0.0,6.370152,29.811729999999997,10.0,53.0,57.9,22.908182999999998,68.54072,30.441284999999997,0.0,9.25812,9.743211,7.90872,10.0,1.0,10.183848,0.0,1013.948,10.0,0.0,0.0,73.003854,0.0,0.361031282,13.681010999999998,8.24,1.0,84.041728,64.136236,57.672539,215.020807,4.146,0.0,9.35865,9.65375,15.655399,10.0,0.0,48.291517999999996,9.674288,23.745569,56.11922999171086,30.488712,0.0,0.0,0.0,0.043328527,0.0,0.025548265,0.0,0.022874784,0.0,0.018333086000000002,2.02077,2.013523,2.018129,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011374147,5.69966,0.0,0.08430666699999999,0.0,0.043432157,9.5,9.792313,0.0,0.026643426,9.5,9.776852,0.0,0.04348958,0.312951701,73.280427,0.706811555,72.857945,0.88264184,72.47308100000001,1.7688270000000001,72.318268,0.031774677,7.301,1.0,1.0,73.309,73.198406,30.572485999999998,72.662596,72.626936,31.11992,72.592681,72.879834,31.562484,72.757549,72.949893,30.666944
 10/25/2017,14:56:58.118,0.0,73.31218299999999,0.0,6.182875,10.103817,0.0,0.000107468485,74.916823,0.0,72.990188,0.023373917,3.6405589999999997,0.0,0.0,0.0,75.520088,0.0,78.530682,30.720228999999996,72.112377,0.0,0.0,0.0,144.184565,1.0,0.010448,98.03750699999999,23.515915,11.281821,21.204837,1.0,11127.294,1.0,0.00404,14.364566,42.594755,0.0,2.684949,0.0,1.9880360000000001,0.0,1.9822009999999999,0.0,1.9890029999999999,10.0,9.00245,0.0,0.0,0.0,0.13530239300000002,0.0,0.13939030300000002,0.0,0.156166263,0.0,0.0,0.0,2.103036,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.462271000000001,0.0,10.706881,73.009865,0.0,10.17612,0.0,16.150395,72.109197,0.0,242.53032799999997,0.002504881,0.0,89.930952,73.699865,74.238863,94.747641,80.148418,0.022775364,0.0,68.352406,14.421285999999998,20.90465,75.803958,74.47788299999999,0.0,74.426062,74.151375,0.0,74.055181,0.0,3.228179,29.846345,10.0,53.0,57.9,22.872512,68.539831,30.441378000000004,0.0,9.371747000000001,9.594403,0.912636094,10.0,1.0,10.078899,0.0,1013.387,10.0,0.0,0.0,73.00277700000001,0.0,0.542184471,0.0,8.24,1.0,84.15849,64.71977700000001,57.80981,229.499073,4.146,0.0,9.464447999999999,9.727885,0.633243139,10.0,0.0,48.289515,16.150575,23.743296,55.523292579360316,30.485459999999996,0.0,0.00017222767,0.0,0.044359265999999994,0.0,0.023068047,0.0,0.025097316,0.0,0.019138352,2.02077,2.0138130000000003,2.018129,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011390006999999999,5.6999830000000005,0.0,0.083661958,0.0,0.044076865,9.5,9.790832,0.0,0.022037308,9.5,9.777625,0.0,0.043167473,0.580213743,73.283321,0.5591141279999999,72.86952,0.35515097799999995,72.530956,1.607063,72.302352,0.017920725,7.2413940000000006,1.0,1.0,73.309422,73.200887,30.539347999999997,72.66156600000001,72.623613,31.117556,72.594599,72.876979,31.501841,72.759608,72.951625,30.690237
 10/25/2017,14:57:08.118,0.0,73.31293199999999,0.0,4.320897,1.975614,0.0,0.0006909747130000001,74.943618,0.0,72.98971999999999,0.01635364,5.07285,34.179838000000004,0.0,0.0,75.508501,0.0,78.533165,30.731609999999996,72.108914,0.0,0.0,0.0,139.14673,1.0,0.010448,98.06933199999999,23.533406,11.245125,21.208591000000002,1.0,11164.712,1.0,0.00404,14.211719,42.556352000000004,0.0,2.691297,0.0,1.988068,0.0,1.982298,0.0,1.988648,10.0,8.989091,0.0,0.0,0.0,0.137298065,0.0,0.13887529,0.0,0.141118222,0.0,0.0,0.0,2.1020369999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.638057,0.0,8.477706,73.040972,0.0,8.029986,0.0,18.781681,72.094729,0.0,242.52709500000003,0.00151987,0.0,89.937899,73.699163,74.240033,94.76493,80.148465,0.009141003,0.0,68.34880600000001,14.416741,20.884165,75.808312,74.482424,0.0,74.429292,74.15179599999999,0.0,74.056445,0.014761531000000001,8.726631,29.838653000000004,10.0,53.0,57.9,22.956657,68.540252,30.434457000000002,0.0,9.768538000000001,9.613004,0.0,10.0,1.0,10.111283,0.0,1019.7230000000001,10.0,0.0,0.0,73.000999,0.0,0.261785641,3.832877,8.24,1.0,84.175043,64.50282800000001,57.91396700000001,224.67298399999999,4.146,0.0,9.326789999999999,9.559288,9.370783,10.0,0.0,48.280661,15.999942,23.746497,55.76571954135645,30.483463,0.0,0.035212126,0.0,0.045357796,0.0,0.018300876,0.0,0.022423835,0.0,0.023873312999999997,2.02106,2.013619,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011389962,5.698339,0.0,0.082275835,0.0,0.046849111,9.5,9.791895,0.0,0.017076872,9.5,9.778236999999999,0.0,0.042909789000000004,0.052722875,73.301406,0.334051348,72.868073,0.720877973,72.562786,1.57893,72.328396,0.028552828,7.19693,1.0,1.0,73.31185500000001,73.200091,30.60878,72.66166,72.627732,31.126620000000003,72.59450600000001,72.880723,31.591068,72.759233,72.950829,30.630064
 10/25/2017,14:57:18.118,0.0,73.313213,0.0,6.326104,28.332155,0.0,0.0,74.80819100000001,0.0,72.989626,0.010903688,5.144464,0.0,0.0,0.0,75.278927,0.0,78.535133,30.740808,72.109335,0.0,0.0,0.0,126.91198700000001,1.0,0.010448,98.170402,23.542174,11.208796000000001,21.238791,1.0,11110.508999999998,1.0,0.00404,14.469572,42.522789,0.0,2.706152,0.0,1.986747,0.0,1.981009,0.0,1.988777,10.0,8.9776,0.0,0.0,0.0,0.137298065,0.0,0.13601053400000002,0.0,0.151075063,0.0,0.0,0.0,2.107322,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,20.505629000000003,73.04820699999999,0.0,3.523104,0.0,6.5237419999999995,72.15405,0.0,242.537179,0.000534858909,0.0,89.94353199999999,73.696776,74.24139100000001,94.782266,80.151792,0.02775715,0.0,68.345345,14.417219000000001,20.844832999999998,75.802693,74.483547,0.0,74.430415,74.155822,0.0,74.057896,0.0,1.7213150000000002,29.818653,10.0,53.0,57.9,22.957342999999998,68.53595,30.430090999999997,0.0,9.671745,9.498998,14.086456,10.0,1.0,10.242619,0.0,1008.174,10.0,0.0,0.0,72.998612,0.0,0.46745130700000004,15.621768,8.24,1.0,84.11806800000001,64.470375,57.939254000000005,219.381923,4.146,0.0,9.19875,9.602932000000001,14.212501999999999,10.0,0.0,48.282292,15.898991,23.766911,58.58151420252271,30.484671000000002,0.0,0.053811961,0.0,0.044842426,0.0,0.014177917,0.0,0.019009508999999997,0.0,0.023583417000000002,2.020802,2.013587,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011378022,5.699466999999999,0.0,0.083919842,0.0,0.042271682000000005,9.5,9.792603,0.0,0.014564444,9.5,9.777013,0.0,0.041846838,0.101955355,73.268852,0.9459407479999999,72.894116,0.5309812620000001,72.58955300000001,0.83340936,72.250266,0.023397868999999998,7.316142999999999,1.0,1.0,73.30890699999999,73.200559,30.529484999999998,72.66283,72.626141,31.0679,72.596424,72.87946,31.509566999999997,72.759233,72.95134399999999,30.662674
 10/25/2017,14:57:28.118,0.0,73.31513100000001,0.0,1.563739,17.735029,0.0,0.00034087098,74.882785,0.0,72.989673,0.02124936,2.709571,13.135426999999998,0.0,0.0,75.46866899999999,0.0,78.540426,30.733375,72.109055,0.0,0.0,0.0,157.139,1.0,0.010448,98.273166,23.545236,11.232648,21.170719000000002,1.0,11168.026000000002,1.0,0.00404,14.159014,42.489878999999995,0.0,2.700771,0.0,1.9875200000000002,0.0,1.9823950000000001,0.0,1.988648,10.0,8.981622999999999,0.0,0.0,0.0,0.138521219,0.0,0.138199337,0.0,0.162481928,0.0,0.0,0.0,2.108031,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.029986,0.0,0.0,73.017099,0.0,6.813842999999999,0.0,14.353420000000002,72.146815,0.0,242.534911,0.001027364,0.0,89.951043,73.698741,74.24448000000001,94.798663,80.156806,0.011762996000000001,0.0,68.343101,14.420569,20.853026999999997,75.80672,74.486965,0.0,74.42821500000001,74.158911,0.0,74.059394,0.0,13.375467,29.878653000000003,10.0,53.0,57.9,22.964660000000002,68.537166,30.427211,0.0,9.447498,9.590803,13.877857,10.0,1.0,10.119679,0.0,1006.12,10.0,0.0,0.0,73.000624,0.0,0.5236506470000001,9.607027,8.24,1.0,84.078866,64.332753,57.533462,215.325444,4.146,0.0,9.454229,9.5557,9.531105,10.0,0.0,48.281546,15.953209,23.781710999999998,59.34266879134825,30.480118,0.0,0.027894686000000002,0.0,0.044681372999999996,0.0,0.018655193,0.0,0.014500023,0.0,0.016207186000000002,2.020963,2.013587,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011368786,5.698726000000001,0.0,0.082630425,0.0,0.040917795,9.5,9.793666,0.0,0.018558561,9.5,9.777464,0.0,0.04088052,0.235586375,73.3043,0.840442575,72.860839,0.116021784,72.572191,0.383283821,72.330566,0.034029971,7.328709,1.0,1.0,73.313119,73.20331999999999,30.701094,72.662643,72.62703,31.186522999999998,72.59796899999999,72.880162,31.562871,72.758999,72.952186,30.703048
 10/25/2017,14:57:38.118,0.0,73.313447,0.0,6.039646,2.504669,0.0,0.0,74.66335,0.0,72.988176,0.024205266,2.530535,0.0,0.0,0.0,75.141327,0.0,78.54496999999999,30.740622,72.109382,0.0,0.0,0.0,155.779584,1.0,0.010448,98.326523,23.549597,11.265124,21.166475,1.0,11135.74,1.0,0.00404,14.340646,42.453012,0.0,2.691361,0.0,1.983845,0.0,1.982072,0.0,1.988068,10.0,8.98877,0.0,0.0,0.0,0.136879618,0.0,0.13910060800000001,0.0,0.166380885,0.0,0.0,0.0,2.1156029999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.247658,0.0,7.274914,73.01492900000001,0.0,6.456154,0.0,9.475916,72.108474,0.0,242.545477,0.0017661229999999999,0.0,89.95845899999999,73.695933,74.249863,94.816985,80.16313199999999,0.010976398,0.0,68.34066899999999,14.416979999999999,20.875151000000002,75.805971,74.485139,0.0,74.42812099999999,74.163124,0.0,74.056211,0.0,10.42586,29.931728999999997,10.0,52.0,57.8,22.994843,68.537914,30.424563,0.0,9.466135000000001,9.393991999999999,13.203922,10.0,1.0,10.147266,0.0,1027.535,10.0,0.0,0.0,73.001092,0.0,0.419622082,16.26334,8.24,1.0,84.057108,64.393451,57.753818,223.694939,4.146,0.0,9.390509,9.655543,14.132341,10.0,0.0,48.276467,16.05779,23.794424,57.49460767011625,30.481651,0.0,0.0,0.0,0.042845367,0.0,0.025097316,0.0,0.019170563,0.0,0.014564444,2.020995,2.013716,2.018322,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011362256000000001,5.698435,0.0,0.078729939,0.0,0.041917092,9.5,9.7927,0.0,0.025193947999999997,9.5,9.778559,0.0,0.039785358,0.21448674,73.24859599999999,0.657579073,72.898457,0.172287473,72.549041,0.552080899,72.323332,0.030485937,7.381227,1.0,1.0,73.31241700000001,73.202993,30.576431,72.665638,72.63082,31.203075,72.596565,72.880115,31.457421000000004,72.760263,72.953965,30.635499
