date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:57:48.118,0.0,73.314289,0.0,1.527931,11.35431,0.0,0.0,74.595999,0.0,72.991218,0.023651033999999998,3.998632,0.0,0.0,0.0,75.243441,0.0,78.548015,30.747729,72.11102,0.0,0.0,0.0,148.342779,1.0,0.010448,98.308611,23.547278,11.28017,21.215937,1.0,11107.622,1.0,0.00404,14.379161999999999,42.417915,0.0,2.681791,0.0,1.987875,0.0,1.9814599999999998,0.0,1.988391,10.0,9.006313,0.0,0.0,0.0,0.136493358,0.0,0.136976182,0.0,0.156327376,0.0,0.0,0.0,2.11773,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.246128,0.0,14.7643,73.036632,0.0,6.026927,0.0,16.679861,72.086047,0.0,242.54436800000002,0.00151987,0.0,89.965266,73.699865,74.24794399999999,94.835825,80.16313199999999,0.0,0.0,68.339687,14.418733999999999,20.712909,75.807188,74.48715200000001,0.0,74.431211,74.167805,0.0,74.057428,0.0,10.698379,29.862883,10.0,52.0,57.8,22.966947,68.53768000000001,30.419036,0.0,9.280364,9.610603999999999,9.449143,10.0,1.0,10.187446000000001,0.0,1034.384,10.0,0.0,0.0,72.997816,0.0,0.590611562,5.308493,8.24,1.0,84.097764,64.321936,57.65809,231.39102799999998,4.146,0.0,9.463246,9.546733,5.6352839999999995,10.0,0.0,48.275163,15.883791,23.80078,56.292632592684924,30.478167,0.0,0.0,0.0,0.045744322999999996,0.0,0.024581947000000003,0.0,0.023454575,0.0,0.018236455,2.020899,2.0135549999999998,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011365798,5.693697,0.0,0.08485466900000001,0.0,0.044560397,9.5,9.791863000000001,0.0,0.027126585,9.5,9.778108,0.0,0.042201155,0.35515097100000004,73.290555,0.875608633,72.865903,1.564863,72.457889,1.487498,72.235074,0.033063417000000005,7.124436,1.0,1.0,73.313634,73.205239,30.588659999999997,72.664327,72.62880799999999,31.062776,72.597922,72.88297,31.660595,72.762322,72.951625,30.667333000000003
 10/25/2017,14:57:58.118,0.0,73.315272,0.0,1.742775,4.444536,0.0,0.000216121365,74.59020500000001,0.0,72.986818,0.022173081,5.645766,30.51228,0.0,0.0,75.166674,0.0,78.548999,30.739134999999997,72.112798,0.0,0.0,0.0,130.910269,1.0,0.010448,98.280499,23.534658,11.24274,21.224099,1.0,11158.618,1.0,0.00404,14.378351,42.38575,0.0,2.693714,0.0,1.9884549999999999,0.0,1.9828139999999999,0.0,1.988358,10.0,8.997010000000001,0.0,0.0,0.0,0.13591397,0.0,0.139712185,0.0,0.148980582,0.0,0.0,0.0,2.113122,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,3.281643,73.106804,0.0,6.277309,0.0,19.150703,72.08315400000001,0.0,242.555802,0.0,0.0,89.973058,73.696073,74.25103399999999,94.853913,80.16435,0.026446152999999997,0.0,68.337817,14.420489000000002,20.874332,75.805175,74.48654300000001,0.0,74.431024,74.171737,0.0,74.055462,0.0,9.415941,29.883653000000002,10.0,52.0,57.8,22.949798,68.53581,30.418291999999997,0.0,9.420444,9.680208,0.0,10.0,1.0,10.319382000000001,0.0,1024.15,10.0,0.0,0.0,72.995757,0.0,0.591807293,0.0,8.24,1.0,84.143812,64.632036,57.800779000000006,220.55237000000002,4.146,0.0,9.459038,9.728483,0.0,10.0,0.0,48.27288,15.877666,23.804956,55.578691435305146,30.479375,0.0,0.015677463,0.0,0.051026864000000005,0.0,0.020781094,0.0,0.024904053,0.0,0.021972886,2.020867,2.013651,2.018161,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011370348999999998,5.688732,0.0,0.082920544,0.0,0.044431455,9.5,9.792603,0.0,0.022939205,9.5,9.77785,0.0,0.043135263,0.32701812399999997,73.30502299999999,0.8334093640000001,72.87530699999999,1.367933,72.478145,1.6844279999999998,72.246648,0.032096862000000004,7.482719,1.0,1.0,73.312042,73.206409,30.521201,72.666574,72.63082,31.248002000000003,72.598015,72.88297,31.519609000000003,72.758859,72.951063,30.621135
 10/25/2017,14:58:08.118,0.0,73.31695699999999,0.0,2.387306,0.0,0.0,0.0,74.695215,0.0,72.987895,0.012935873999999998,5.108657,17.203372,0.0,0.0,75.253579,0.0,78.551295,30.732539000000003,72.11326600000001,0.0,0.0,0.0,154.26023600000002,1.0,0.010448,98.27448199999999,23.524498,11.221089,21.21104,1.0,11142.261,1.0,0.00404,14.414434,42.352421,0.0,2.6878490000000004,0.0,1.9881650000000002,0.0,1.981428,0.0,1.989068,10.0,8.986838,0.0,0.0,0.0,0.13591397,0.0,0.139486867,0.0,0.145468298,0.0,0.0,0.0,2.109384,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.17612,0.0,5.398558,73.07280300000001,0.0,5.025398,0.0,7.325963000000001,72.146815,0.0,242.55377599999997,0.0,0.0,89.982259,73.693874,74.256885,94.874115,80.167302,0.013073992,0.0,68.348525,14.416182000000001,20.893998,75.810419,74.487714,0.0,74.432241,74.174452,0.0,74.055275,0.0,8.053351,29.879421999999998,10.0,52.0,57.8,23.001931,68.535576,30.411789000000002,0.0,9.383169,9.553001,4.218126,10.0,1.0,10.091493,0.0,1021.295,10.0,0.0,0.0,72.995289,0.0,0.545173798,12.654494999999999,8.24,1.0,84.212745,64.69694100000001,57.853761,240.995105,4.146,0.0,9.474667,9.610106,9.226493,10.0,0.0,48.271062,15.590693,23.804214,55.578691435305146,30.473940000000002,0.0,0.036952837999999995,0.0,0.046066429000000006,0.0,0.015659605,0.0,0.023615628,0.0,0.02374447,2.020995,2.013458,2.018161,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011378768000000001,5.674774,0.0,0.080921948,0.0,0.045301811,9.5,9.793119,0.0,0.018139823,9.5,9.777399,0.0,0.04348958,0.07382250900000001,73.275363,0.692745128,72.891223,1.304635,72.56568,0.8685754179999999,72.244478,0.033385602,7.5507029999999995,1.0,1.0,73.315506,73.20734499999999,30.629294,72.664374,72.63063299999999,31.044254,72.598203,72.883157,31.529265999999996,72.759748,72.953824,30.486813
 10/25/2017,14:58:18.118,0.0,73.316114,0.0,5.251886,14.336254,0.0,0.0,74.63583,0.0,72.98826899999999,0.023835778,4.8221989999999995,0.0,0.0,0.0,74.96896600000001,0.0,78.554574,30.724084,72.112751,0.0,0.0,0.0,64.778686,1.0,0.010448,98.299585,23.524266,11.235033,21.220018,1.0,11114.892,1.0,0.00404,14.481735,42.320955,0.0,2.677635,0.0,1.9881,0.0,1.98233,0.0,1.98852,10.0,8.971033,0.0,0.0,0.0,0.13855340800000002,0.0,0.137040559,0.0,0.156101817,0.0,0.0,0.0,2.116409,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,9.455977,73.09450600000001,0.0,5.240011,0.0,18.797725,72.138858,0.0,242.54875800000002,0.0,0.0,89.99033299999999,73.689708,74.256089,94.890512,80.17147299999999,0.010452,0.0,68.348525,14.418733999999999,20.861221,75.81557,74.490803,0.0,74.426811,74.18035,0.0,74.055322,0.0,0.0,29.90673,10.0,52.0,57.8,22.967404000000002,68.53291,30.409467,0.0,9.570142,9.493597,7.571753,10.0,1.0,10.189845,0.0,1025.129,10.0,0.0,0.0,72.993464,0.0,0.453700405,4.169702,8.24,1.0,84.236426,64.37181600000001,57.811616,218.45198,4.146,0.0,9.062895,9.674675,8.841721000000001,10.0,0.0,48.265983,16.295536,23.792661,57.5224409109199,30.474915999999997,0.0,0.054617847000000004,0.0,0.04400495,0.0,0.013437072,0.0,0.01694803,0.0,0.023325732000000002,2.020834,2.013651,2.018129,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011380058,5.658462999999999,0.0,0.082791602,0.0,0.044205807,9.5,9.791444,0.0,0.013694757,9.5,9.776111,0.0,0.042909789000000004,0.116021779,73.290555,0.974073595,72.86735,1.346834,72.52516800000001,0.819342937,72.321885,0.034352156,7.580989999999999,1.0,1.0,73.315927,73.206222,30.553155,72.664795,72.628293,31.036371999999997,72.600309,72.879319,31.433473,72.761854,72.95059499999999,30.639381
 10/25/2017,14:58:28.118,0.0,73.316629,0.0,3.998632,6.143923,0.0,0.0,74.711148,0.0,72.98897099999999,0.027438287999999998,3.3182940000000003,23.689663,0.0,0.0,75.302826,0.0,78.55930500000001,30.724456,72.110646,0.0,0.0,0.0,139.14673,1.0,0.010448,98.33663,23.516472,11.230813000000001,21.203857,1.0,11143.865,1.0,0.00404,14.546198,42.284927,0.0,2.680792,0.0,1.987327,0.0,1.982363,0.0,1.989745,10.0,8.977085,0.0,0.0,0.0,0.135238016,0.0,0.136879618,0.0,0.157584065,0.0,0.0,0.0,2.11309,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.137292,0.0,0.0,73.07208,0.0,5.1684730000000005,0.0,13.342621,72.089665,0.0,242.568636,0.0,0.0,89.994323,73.68844399999999,74.25810200000001,94.905969,80.17475300000001,0.0038970190000000003,0.0,68.348385,14.421605,20.862041,75.810091,74.491739,0.0,74.43275600000001,74.186669,0.0,74.056024,0.0,8.983118,30.022883,10.0,52.0,57.8,22.962603,68.53389200000001,30.405703999999997,0.0,9.479361,9.619003999999999,5.453672,10.0,1.0,9.99494,0.0,999.896651,10.0,0.0,0.0,72.994353,0.0,0.48538726600000004,2.1166709999999997,8.24,1.0,84.245242,64.49201,57.674948,227.17421299999998,4.146,0.0,9.308155000000001,9.781095,9.483008,10.0,0.0,48.263094,16.165094,23.784542000000002,59.95820680281169,30.471478,0.0,0.046494522,0.0,0.044455898,0.0,0.017882138,0.0,0.014500023,0.0,0.018655193,2.020995,2.013716,2.018,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011379008999999999,5.659752,0.0,0.083113956,0.0,0.042884155,9.5,9.792216999999999,0.0,0.018848456,9.5,9.778366,0.0,0.046002008,0.05975608599999999,73.339748,1.044406,72.905691,1.2554020000000001,72.454996,0.8685754179999999,72.347205,0.026941903,7.612564999999999,1.0,1.0,73.315038,73.20786,30.351959,72.66634,72.628106,31.057259000000002,72.595161,72.883859,31.472486,72.760216,72.952561,30.556303000000003
 10/25/2017,14:58:38.118,0.0,73.317518,0.0,6.0754529999999995,10.119849,0.0,0.0,74.76836,0.0,72.98925200000001,0.025590847000000003,4.356705000000001,24.506455,0.0,0.0,75.420872,0.0,78.562913,30.727010999999997,72.113547,0.0,0.0,0.0,157.698759,1.0,0.010448,98.33475,23.517585,11.270812,21.177902,1.0,11142.368,1.0,0.00404,14.439165,42.256440000000005,0.0,2.68482,0.0,1.986231,0.0,1.981815,0.0,1.988068,10.0,8.993694999999999,0.0,0.0,0.0,0.138843102,0.0,0.13739463,0.0,0.166928672,0.0,0.0,0.0,2.117182,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.177649,0.0,0.0,73.07280300000001,0.0,10.676885,0.0,0.0,72.08315400000001,0.0,242.581421,0.001930291,0.0,90.006527,73.686431,74.260255,94.924762,80.177611,0.02408636,0.0,68.345205,14.415704000000002,20.911205,75.81571,74.49525,0.0,74.43205400000001,74.19088199999999,0.0,74.056726,0.0,10.057160000000001,30.118652,10.0,50.0,57.6,22.978379999999998,68.533705,30.402174,0.0,9.491987,9.632805000000001,8.069181,10.0,1.0,10.278602000000001,0.0,1008.992,10.0,0.0,0.0,72.991686,0.0,0.487778728,2.1968669999999997,8.24,1.0,84.27844300000001,64.336359,57.644242000000006,234.22896,4.146,0.0,9.326789999999999,9.601138,6.949922999999999,10.0,0.0,48.261509999999994,16.043271,23.783846,58.462928580079236,30.473521999999996,0.0,0.0,0.0,0.044455898,0.0,0.022005097,0.0,0.019106141,0.0,0.015273078,2.020706,2.013587,2.018322,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011381951000000001,5.656722,0.0,0.081179831,0.0,0.043818982,9.5,9.79299,0.0,0.02113541,9.5,9.766575999999999,0.0,0.043747265,0.05975608599999999,73.299236,0.68571192,72.824667,1.234302,72.553382,0.530981265,72.326226,0.031774677,7.661539,1.0,1.0,73.31391500000001,73.205801,30.591028,72.666433,72.62759100000001,31.031249,72.597922,72.880583,31.458194,72.758391,72.956773,30.640934
 10/25/2017,14:58:48.118,0.0,73.316536,0.0,2.781185,14.769117000000001,0.0,0.0,74.762566,0.0,72.98971999999999,0.023373917,4.67897,0.0,0.0,0.0,75.425217,0.0,78.566192,30.72585,72.110271,0.0,0.0,0.0,138.906833,1.0,0.010448,98.34071999999999,23.515034,11.284206,21.230792,1.0,11176.365,1.0,0.00404,14.542144,42.225486,0.0,2.691265,0.0,1.987681,0.0,1.9820400000000002,0.0,1.9880360000000001,10.0,8.990572,0.0,0.0,0.0,0.137169312,0.0,0.137716513,0.0,0.164189736,0.0,0.0,0.0,2.1136049999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,0.0,73.043143,0.0,6.420385,0.0,6.9088080000000005,72.083877,0.0,242.572158,0.0,0.0,90.01356899999999,73.682172,74.262502,94.941253,80.178689,0.027232751,0.0,68.343802,14.417538,20.919809,75.81571,74.495204,0.0,74.430041,74.194346,0.0,74.055322,0.0,9.207545,29.848653000000002,10.0,50.0,57.6,22.906582,68.534313,30.396368,0.0,9.357919,9.626805000000001,3.3676839999999997,10.0,1.0,10.188645,0.0,1018.3439999999999,10.0,0.0,0.0,72.991452,0.0,0.38673949,11.932727,8.24,1.0,84.33368399999999,64.32133499999999,57.528645999999995,223.1979,4.146,0.0,9.725337,9.633422999999999,9.755555000000001,10.0,0.0,48.260811,16.372894,23.781155,57.438945963371665,30.469573999999998,0.0,0.0006557589560000001,0.0,0.042104523,0.0,0.025934792999999998,0.0,0.015337499,0.0,0.02165078,2.020995,2.0135549999999998,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011388582,5.6603,0.0,0.08520925800000001,0.0,0.043238745,9.5,9.793602,0.0,0.025032895,9.5,9.739261,0.0,0.049674018,0.30591849,73.333237,0.7771436740000001,72.866626,1.452332,72.452102,0.847475784,72.340694,0.028230643,7.659928,1.0,1.0,73.31555300000001,73.207205,30.52988,72.666386,72.62908900000001,31.193222,72.595863,72.883391,31.586433000000003,72.759982,72.953684,30.704601
 10/25/2017,14:58:58.118,0.0,73.315272,0.0,6.290296,7.073777000000001,0.0,0.000534031657,74.753152,0.0,72.989767,0.022080707999999998,3.7121739999999996,10.204585,0.0,0.0,75.35207199999999,0.0,78.566754,30.726175,72.109289,0.0,0.0,0.0,157.218965,1.0,0.010448,98.346643,23.516426,11.324388,21.249892000000003,1.0,11114.678,1.0,0.00404,14.721748999999999,42.196208,0.0,2.695293,0.0,1.989745,0.0,1.9826529999999998,0.0,1.9887130000000002,10.0,9.006828,0.0,0.0,0.0,0.138456843,0.0,0.13887529,0.0,0.153813999,0.0,0.0,0.0,2.106806,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,5.190074,73.085101,0.0,6.778074,0.0,19.295102,72.10558,0.0,242.584509,0.001191533,0.0,90.019108,73.680347,74.267652,94.958073,80.181501,0.014909387,0.0,68.341324,14.418335999999998,20.908747,75.819924,74.49628,0.0,74.431585,74.199402,0.0,74.058177,0.0,0.022085441,29.845190999999996,10.0,50.0,57.6,22.820836,68.531881,30.395159999999997,0.0,9.5491,9.562600999999999,8.8073,10.0,1.0,10.171854,0.0,1026.829,10.0,0.0,0.0,72.991171,0.0,0.6294728079999999,8.179528999999999,8.24,1.0,84.41115400000001,64.39525400000001,57.657488,220.071365,4.146,0.0,9.490898,9.594562,11.134323,10.0,0.0,48.256384000000004,15.709339000000002,23.777210999999998,55.97362987424427,30.468040999999996,0.0,0.0,0.0,0.042748735,0.0,0.026192477000000002,0.0,0.021844044,0.0,0.018075402,2.02077,2.013007,2.018129,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011399006000000001,5.660332,0.0,0.08479019800000001,0.0,0.043657805,9.5,9.792216999999999,0.0,0.027062164,9.5,9.738423,0.0,0.042136734,0.362184182,73.31732199999999,0.833409362,72.902074,0.5450476870000001,72.432569,1.628162,72.241584,0.033385602,7.701492,1.0,1.0,73.314617,73.209592,30.431254,72.66765,72.630586,31.066322999999997,72.596986,72.884982,31.533901,72.759608,72.953544,30.634722999999997
 10/25/2017,14:59:08.118,0.0,73.317284,0.0,5.71738,0.0,0.0,0.000521959111,74.687973,0.0,72.987988,0.022173081,3.783788,12.574883,0.0,0.0,75.36945300000001,0.0,78.569471,30.729473,72.105498,0.0,0.0,0.0,138.986799,1.0,0.010448,98.221642,23.516285999999997,11.462549000000001,21.299681,1.0,11162.36,1.0,0.00404,15.142989000000002,42.164463,0.0,2.708021,0.0,1.9864560000000002,0.0,1.981911,0.0,1.989164,10.0,9.000551,0.0,0.0,0.0,0.137298065,0.0,0.13848903099999998,0.0,0.156295154,0.0,0.0,0.0,2.1039060000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,10.129541,73.135018,0.0,5.991158,0.0,12.5404,72.117878,0.0,242.59782599999997,0.003407808,0.0,90.027651,73.676789,74.267605,94.978792,80.184875,0.014384988000000001,0.0,68.341371,14.420010000000001,20.833771,75.820627,74.498808,0.0,74.43055600000001,74.203989,0.0,74.058224,0.0,9.223575,29.86096,10.0,50.0,57.6,22.896521,68.53099300000001,30.390978999999998,0.0,9.382568,9.642405,1.714939,10.0,1.0,10.17965,0.0,1031.401,10.0,0.0,0.0,72.9922,0.0,0.649202363,0.0,8.24,1.0,84.564925,64.276262,57.683376,229.94801099999998,4.146,0.0,9.424172,9.683643,0.0,10.0,0.0,48.255499,15.955932,23.771458,55.73800635247247,30.468320000000002,0.0,7.552141899999999e-05,0.0,0.044230424000000004,0.0,0.022488256,0.0,0.024420893,0.0,0.01955709,2.020867,2.013362,2.018097,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01142208,5.659655,0.0,0.083113956,0.0,0.04404463,9.5,9.791766,0.0,0.02425984,9.5,9.738552,0.0,0.04091273,0.270752433,73.32527900000001,0.7630772490000001,72.89484,0.263719223,72.44559100000001,1.6000290000000001,72.33563000000001,0.01888728,7.5758339999999995,1.0,1.0,73.315225,73.21282099999999,30.659276000000002,72.66648,72.628668,31.065140999999997,72.595816,72.881332,31.485232,72.758531,72.953824,30.662285999999998
 10/25/2017,14:59:18.118,0.0,73.317144,0.0,6.4335260000000005,2.4886369999999998,0.0,0.00010344429599999999,74.73215,0.0,72.990048,0.022080707999999998,3.1034509999999997,11.58192,0.0,0.0,75.429562,0.0,78.573828,30.719253000000002,72.103954,0.0,0.0,0.0,132.269685,1.0,0.010448,98.081742,23.516426,11.563463,21.299354,1.0,11085.065,1.0,0.00404,14.96906,42.140305,0.0,2.713821,0.0,1.9891,0.0,1.982492,0.0,1.9881,10.0,8.997557,0.0,0.0,0.0,0.13478738,0.0,0.137233689,0.0,0.133094749,0.0,0.0,0.0,2.107322,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.459213,0.0,13.769992000000002,73.07859,0.0,5.490393,0.0,18.171993,72.13524100000001,0.0,242.597922,0.0,0.0,90.03657,73.674777,74.26943,94.994813,80.190264,0.016744782,0.0,68.340202,14.420728,20.853437,75.80929499999999,74.499557,0.0,74.43415999999999,74.208389,0.0,74.056071,0.0,1.929711,29.86096,10.0,50.0,57.6,22.816035,68.53118,30.386474,0.0,9.654911,9.782213,0.0,10.0,1.0,10.484900999999999,0.0,1012.2,10.0,0.0,0.0,72.990937,0.0,0.471636364,12.205395,8.24,1.0,84.713635,64.265445,57.526238,228.986,4.146,0.0,9.521555000000001,9.561679,0.0,10.0,0.0,48.25289,16.660775,23.770020000000002,56.12616463554592,30.464325,0.0,0.031440582,0.0,0.049802861,0.0,0.018204243999999998,0.0,0.025773739,0.0,0.022874784,2.020867,2.0138130000000003,2.018193,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011444831,5.660526,0.0,0.083919842,0.0,0.044882751,9.5,9.792764,0.0,0.020426777,9.5,9.737972000000001,0.0,0.044681372999999996,0.256686009,73.297789,0.854508998,72.841306,0.18635389600000002,72.587383,0.671645495,72.33129,0.033063417000000005,7.520739,1.0,1.0,73.314476,73.213149,30.544871,72.669054,72.62974399999999,31.181005,72.596471,72.883063,31.532356,72.76180699999999,72.95405799999999,30.623076
 10/25/2017,14:59:28.118,0.0,73.31733100000001,0.0,7.221285000000001,0.0,0.0,0.00019600045699999998,74.684352,0.0,72.98597600000001,0.023281545,2.709571,10.412786,0.0,0.0,75.37814300000001,0.0,78.577341,30.706943,72.106575,0.0,0.0,0.0,141.225837,1.0,0.010448,98.115166,23.518467,11.594838000000001,21.280745,1.0,11171.127,1.0,0.00404,14.93095,42.115031,0.0,2.7126930000000002,0.0,1.9878099999999999,0.0,1.982266,0.0,1.989293,10.0,8.99318,0.0,0.0,0.0,0.137459006,0.0,0.138070584,0.0,0.136220359,0.0,0.0,0.0,2.104937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,7.547547,73.068462,0.0,3.737717,0.0,12.508311,72.097622,0.0,242.596523,0.0,0.0,90.04271899999999,73.67416800000001,74.27256700000001,95.011774,80.193872,0.017793578,0.0,68.341464,14.418495000000002,20.800176,75.817255,74.502038,0.0,74.435845,74.210964,0.0,74.06033000000001,0.0,6.883127,29.871345,10.0,50.0,57.6,22.904753,68.531367,30.386474,0.0,9.75952,9.659206,0.0,10.0,1.0,10.061507,0.0,1026.075,10.0,0.0,0.0,72.988363,0.0,0.531422896,13.969719,8.24,1.0,84.78909300000001,64.614007,57.464225,229.739575,4.146,0.0,9.514342,9.702177,0.0,10.0,0.0,48.249115,16.590903,23.771179999999998,55.44713154906296,30.465765,0.0,0.035727892000000004,0.0,0.044488109000000005,0.0,0.0174634,0.0,0.022069518,0.0,0.023325732000000002,2.020899,2.013619,2.018097,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011456161999999999,5.657915,0.0,0.083533016,0.0,0.045720872,9.5,9.792056,0.0,0.019718143,9.5,9.739519,0.0,0.042877578,0.34811775899999997,73.336854,1.149904,72.890499,0.50284842,72.457889,0.798243307,72.242308,0.037574005,7.619653,1.0,1.0,73.315834,73.214085,30.475438,72.66484200000001,72.630165,31.171153000000004,72.59501999999999,72.885216,31.560167,72.759233,72.956118,30.614534999999997
 10/25/2017,14:59:38.118,0.0,73.32079499999999,0.0,4.893813,15.522619,0.0,0.000119541024,74.765463,0.0,72.991124,0.024482382,4.28509,0.0,0.0,0.0,75.55919499999999,0.0,78.578887,30.709497999999996,72.10489,0.0,0.0,0.0,164.495839,1.0,0.010448,98.207962,23.514477,11.61392,21.284336,1.0,11181.604,1.0,0.00404,14.686070999999998,42.088965,0.0,2.721651,0.0,1.986392,0.0,1.982072,0.0,1.988939,10.0,8.996817,0.0,0.0,0.0,0.136235852,0.0,0.13646117,0.0,0.14163378699999998,0.0,0.0,0.0,2.103713,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.855729,0.0,7.323025,73.079314,0.0,5.633469,0.0,1.43766,72.09834599999999,0.0,242.59671600000001,0.000247564059,0.0,90.053516,73.673887,74.275001,95.031554,80.19466800000001,0.008354406,0.0,68.33744300000001,14.422084,20.8223,75.818426,74.504238,0.0,74.43196,74.21583199999999,0.0,74.060611,0.0,9.448002,29.810576,10.0,51.0,57.5,22.885773999999998,68.531273,30.382340000000003,0.0,9.587577,9.479797,0.0,10.0,1.0,10.276203,0.0,1021.183,10.0,0.0,0.0,72.98738,0.0,0.487778728,8.131411,8.24,1.0,84.79378299999999,64.166886,57.679162,215.77438199999997,4.146,0.0,9.558224000000001,9.787671000000001,0.0,10.0,0.0,48.24795,16.599523,23.773639000000003,55.60639371034974,30.466137,0.0,0.009713911,0.0,0.04609864,0.0,0.021393095,0.0,0.025065106,0.0,0.021489727,2.020995,2.013523,2.018161,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011456238999999998,5.6608160000000005,0.0,0.083307369,0.0,0.044528161,9.5,9.7927,0.0,0.023647839,9.5,9.727858,0.0,0.043940528,0.404383454,73.307917,0.580213765,72.862286,0.74901082,72.58810600000001,0.875608629,72.248819,0.031130307000000003,7.7778529999999995,1.0,1.0,73.31691,73.216893,30.506209000000002,72.667603,72.631101,31.040707,72.595067,72.883718,31.541240000000002,72.760591,72.957522,30.667721000000004
 10/25/2017,14:59:48.118,0.0,73.32028000000001,0.0,7.364514,3.0497549999999998,0.0,0.00039318533100000003,74.767636,0.0,72.989814,0.02346629,5.681573,26.124024,0.0,0.0,75.440425,0.0,78.584462,30.702809000000002,72.10119300000001,0.0,0.0,0.0,136.108036,1.0,0.010448,98.346455,23.514477,11.664744,21.246137,1.0,11163.75,1.0,0.00404,15.079742999999999,42.070626000000004,0.0,2.712339,0.0,1.9876169999999997,0.0,1.982363,0.0,1.988616,10.0,9.003802,0.0,0.0,0.0,0.137555571,0.0,0.138939667,0.0,0.15471623699999998,0.0,0.0,0.0,2.099878,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.8542,0.0,16.656694,73.086548,0.0,9.138822,0.0,15.396307,72.119325,0.0,242.60815,0.0030384279999999997,0.0,90.05900799999999,73.671453,74.27467299999999,95.047341,80.198089,0.001799425,0.0,68.33290699999999,14.420648000000002,20.714548,75.821797,74.507375,0.0,74.43369200000001,74.224024,0.0,74.05850500000001,0.0,6.450304,29.80173,10.0,51.0,57.5,22.907039,68.53080600000001,30.377695000000003,0.0,9.413229,9.541,3.143039,10.0,1.0,10.081897,0.0,1032.123,10.0,0.0,0.0,72.988924,0.0,0.661757535,3.8809949999999995,8.24,1.0,84.765363,64.517251,57.814627,234.373262,4.146,0.0,9.261267,9.611302,6.308636,10.0,0.0,48.24385,16.494942,23.773453,55.807292883522635,30.468690999999996,0.0,0.0,0.0,0.044423687999999996,0.0,0.022488256,0.0,0.024710789,0.0,0.018687403000000002,2.02077,2.013523,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011450951000000001,5.661042,0.0,0.081727833,0.0,0.044173572,9.5,9.791669,0.0,0.026385741,9.5,9.712653999999999,0.0,0.043038630999999994,0.552080896,73.30068299999999,1.269468,72.894116,0.23558637699999999,72.574361,1.459365,72.321885,0.031130307000000003,7.895778,1.0,1.0,73.31789300000001,73.211838,30.398905,72.665357,72.62955699999999,30.970952,72.59829599999999,72.883344,31.586046000000003,72.761152,72.953965,30.650251
 10/25/2017,14:59:58.118,0.0,73.320982,0.0,7.579358,6.224083,0.0,0.0006064669200000001,74.879888,0.0,72.99014100000001,0.025590847000000003,3.210872,0.915575631,0.0,0.0,75.507777,0.0,78.586242,30.70699,72.09862,0.0,0.0,0.0,155.059893,1.0,0.010448,98.275657,23.510673,11.653735000000001,21.285315,1.0,11099.284,1.0,0.00404,15.194073999999999,42.048144,0.0,2.711533,0.0,1.9862950000000001,0.0,1.9825240000000002,0.0,1.988487,10.0,8.989703,0.0,0.0,0.0,0.137491195,0.0,0.135946158,0.0,0.162546374,0.0,0.0,0.0,2.104454,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.20883,0.0,18.517013000000002,73.06701600000001,0.0,5.776545,0.0,8.51325,72.07519599999999,0.0,242.604435,0.003325723,0.0,90.06398399999999,73.66958100000001,74.279354,95.06665100000001,80.201229,0.026446154,0.0,68.331036,14.417219000000001,20.764532,75.8225,74.507703,0.0,74.433739,74.22716,0.0,74.05794300000001,0.0,13.551801999999999,29.733653000000004,10.0,51.0,57.5,22.920987,68.530151,30.378949,0.0,9.627857,9.563801,12.433711,10.0,1.0,10.407539,0.0,1011.398,10.0,0.0,0.0,72.98621,0.0,0.759209583,19.118337,8.24,1.0,84.846122,64.42410100000001,57.777299,218.516113,4.146,0.0,9.418762,9.506675999999999,14.821725,10.0,0.0,48.240868,16.419173,23.770391,57.34851337667124,30.464557,0.0,0.004717420999999999,0.0,0.043972739000000004,0.0,0.025355001000000002,0.0,0.019653722,0.0,0.014789918,2.020963,2.0131040000000002,2.018193,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011463311,5.659559,0.0,0.084467844,0.0,0.044109101,9.5,9.792861,0.0,0.025902582,9.5,9.698674,0.0,0.044133792000000005,0.312951701,73.3043,0.60131338,72.845647,1.585963,72.444144,1.2554020000000001,72.253159,0.027586272999999998,7.8932,1.0,1.0,73.31574,73.216378,30.311325,72.667041,72.629697,31.169971000000004,72.59591,72.884233,31.469396000000003,72.76382,72.953778,30.639769
 10/25/2017,15:00:08.118,0.0,73.323228,0.0,1.814389,25.125763,0.0,0.000501838213,74.78501700000001,0.0,72.989346,0.015152803000000001,2.673764,0.0,0.0,0.0,75.51864,0.0,78.588725,30.707129,72.09553199999999,0.0,0.0,0.0,146.183707,1.0,0.010448,98.232878,23.513873999999998,11.754649,21.278133,1.0,11091.479,1.0,0.00404,15.257320000000002,42.027432,0.0,2.719782,0.0,1.987037,0.0,1.982105,0.0,1.988487,10.0,8.991441,0.0,0.0,0.0,0.13816714800000002,0.0,0.13816714800000002,0.0,0.16673533599999998,0.0,0.0,0.0,2.111253,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.959977,0.0,0.0,73.114762,0.0,5.705007,0.0,0.0,72.12728299999999,0.0,242.605835,0.00049381679,0.0,90.07210500000001,73.668786,74.28235,95.084129,80.20286899999999,0.0,0.0,68.322152,14.415465,20.803453,75.82516899999999,74.510511,0.0,74.43476899999999,74.232075,0.0,74.05925400000001,0.0,9.127392,29.773653000000003,10.0,51.0,57.5,22.911611999999998,68.53043199999999,30.375883,0.0,9.611024,9.640605,7.796398,10.0,1.0,10.291795,0.0,1015.023,10.0,0.0,0.0,72.987146,0.0,0.660561805,8.580511,8.24,1.0,84.915626,64.581554,57.953102,232.28890499999997,4.146,0.0,9.498111,9.589181,10.396842999999999,10.0,0.0,48.238818,15.767642000000002,23.772154,58.46990320167816,30.467437,0.0,0.0,0.0,0.049448544000000004,0.0,0.022842572999999998,0.0,0.017785506,0.0,0.014113495,2.020673,2.013684,2.018193,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011474106000000001,5.66159,0.0,0.083146191,0.0,0.043109802999999995,9.5,9.793988,0.0,0.021489727,9.5,9.699736999999999,0.0,0.043231895,0.369217394,73.357834,0.312951715,72.91075500000001,1.410133,72.441251,0.552080899,72.230733,0.034029971,7.953129,1.0,1.0,73.316582,73.218484,30.42652,72.667463,72.629604,30.940607,72.599466,72.88390600000001,31.488321999999997,72.76129300000001,72.956164,30.586971999999996
 10/25/2017,15:00:18.118,0.0,73.32248,0.0,1.3130879999999998,26.82515,0.0,0.00023221808700000002,74.702457,0.0,72.991405,0.02346629,4.356705000000001,25.483403,0.0,0.0,75.347727,0.0,78.592613,30.699882000000002,72.093753,0.0,0.0,0.0,145.464016,1.0,0.010448,98.198278,23.516565,11.815748,21.27046,1.0,11202.771999999999,1.0,0.00404,15.144206,42.008022,0.0,2.703252,0.0,1.987424,0.0,1.982105,0.0,1.9881,10.0,8.980111,0.0,0.0,0.0,0.136074911,0.0,0.139358114,0.0,0.175145482,0.0,0.0,0.0,2.107032,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.566519,0.0,0.0,73.19650899999999,0.0,5.526162,0.0,2.079437,72.109197,0.0,242.59435200000001,0.0006579852830000001,0.0,90.081259,73.66696,74.283474,95.100104,80.206336,0.008878804,0.0,68.32028100000001,14.420329,20.830494,75.828727,74.511728,0.0,74.43945,74.232309,0.0,74.061313,0.0,15.026606,29.945959999999996,10.0,51.0,57.5,22.969005,68.529122,30.372028000000004,0.0,9.464331,9.637605,15.273864999999999,10.0,1.0,10.182049000000001,0.0,996.0628960000001,10.0,0.0,0.0,72.986304,0.0,0.478212883,16.054829,8.24,1.0,84.990665,64.496217,57.957316000000006,232.256838,4.146,0.0,9.499914,9.451075,8.745528,10.0,0.0,48.237513,16.586139000000003,23.768721,59.25880229547307,30.463209999999997,0.0,0.029796576,0.0,0.044745794000000005,0.0,0.018397508,0.0,0.013662546999999999,0.0,0.016883608999999997,2.020931,2.013974,2.018,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011486025,5.653176,0.0,0.081953481,0.0,0.043980159000000005,9.5,9.793087,0.0,0.019106141,9.5,9.698546,0.0,0.042877578,0.087888933,73.271022,0.826376149,72.878201,0.713844762,72.44993199999999,1.452332,72.33997099999999,0.030485937,8.002748,1.0,1.0,73.315646,73.21633100000001,30.472677,72.667603,72.632739,30.950065000000002,72.597501,72.884608,31.563257,72.762603,72.959253,30.638605
 10/25/2017,15:00:28.118,0.0,73.321637,0.0,3.3182940000000003,12.17194,0.0,0.000332822617,74.72635600000001,0.0,72.991311,0.022450197,4.571548,0.1788612,0.0,0.0,75.404939,0.0,78.593691,30.695284,72.08865300000001,0.0,0.0,0.0,163.696182,1.0,0.010448,98.22263000000001,23.521158,11.928037,21.260339000000002,1.0,11144.827,1.0,0.00404,15.541120999999999,41.990567999999996,0.0,2.703574,0.0,1.987424,0.0,1.981557,0.0,1.988777,10.0,8.97863,0.0,0.0,0.0,0.136235852,0.0,0.136557735,0.0,0.153652885,0.0,0.0,0.0,2.105034,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,0.0,73.057611,0.0,4.453094999999999,0.0,14.49782,72.08315400000001,0.0,242.588755,0.001027364,0.0,90.087878,73.666071,74.287406,95.11856800000001,80.21046,0.007305609,0.0,68.315465,14.421446,20.676036,75.81571,74.514865,0.0,74.438467,74.238535,0.0,74.058364,0.0,10.025099,29.900190999999996,10.0,51.0,57.5,22.994843,68.52786,30.372446000000004,0.0,9.496195,9.5464,9.465189,10.0,1.0,10.089094000000001,0.0,1010.419,10.0,0.0,0.0,72.98298100000001,0.0,0.5810457170000001,2.293103,8.24,1.0,85.016695,64.55391,57.94346899999999,230.10834599999998,4.146,0.0,9.453628,9.689024,8.585206,10.0,0.0,48.233785,16.414862,23.76821,59.80423663779297,30.465208,0.0,0.048170763,0.0,0.051542234000000006,0.0,0.018397508,0.0,0.015562973,0.0,0.018236455,2.020963,2.013297,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011490225,5.650726000000001,0.0,0.08878739,0.0,0.041820386,9.5,9.791605,0.0,0.019170563,9.5,9.699544,0.0,0.039108936000000004,0.158221047,73.30068299999999,0.847475787,72.88615899999999,1.431232,72.580872,0.7419776090000001,72.252436,0.030163752000000002,8.024979,1.0,1.0,73.31719100000001,73.221292,30.520412,72.66629300000001,72.63414300000001,31.047801,72.59796899999999,72.885403,31.467464,72.762603,72.958364,30.63317
 10/25/2017,15:00:38.118,0.0,73.32262,0.0,7.078056,27.546589,0.0,0.00017185538100000002,74.939273,0.0,72.990282,0.024759497999999998,2.6021490000000003,1.267917,0.0,0.0,75.57078299999999,0.0,78.597626,30.69245,72.08280400000001,0.0,0.0,0.0,144.424462,1.0,0.010448,98.089781,23.523338,12.092435,21.258544,1.0,11140.016000000001,1.0,0.00404,15.601123999999999,41.976465000000005,0.0,2.712661,0.0,1.9877779999999998,0.0,1.9821369999999998,0.0,1.988745,10.0,8.977310000000001,0.0,0.0,0.0,0.140613457,0.0,0.140645645,0.0,0.158131852,0.0,0.0,0.0,2.103133,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.785721,0.0,0.0,73.046036,0.0,6.563461,0.0,9.716582,72.114985,0.0,242.593676,0.00016547979800000002,0.0,90.094684,73.669488,74.291666,95.13802,80.210273,0.005470214,0.0,68.310742,14.421047,20.766579999999998,75.8247,74.514912,0.0,74.43640699999999,74.243872,0.0,74.061313,0.0,0.0,29.877883,10.0,51.0,57.4,22.984553,68.528281,30.370727000000002,0.0,9.653709,9.561401,6.978049,10.0,1.0,10.149065,0.0,1019.306,10.0,0.0,0.0,72.985321,0.0,0.570284141,8.259725,8.24,1.0,85.12526899999999,64.49201,58.006685,226.997844,4.146,0.0,9.268481,9.610106,1.563109,10.0,0.0,48.231455,16.241997,23.770669,59.26579044071188,30.463441999999997,0.0,0.054327728,0.0,0.045003479000000006,0.0,0.017624453,0.0,0.014950971,0.0,0.01852635,2.021092,2.013297,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011507922,5.643828,0.0,0.083339604,0.0,0.043818982,9.5,9.792603,0.0,0.014467812,9.5,9.698707,0.0,0.050382652,0.270752432,73.339748,0.847475787,72.840583,0.10195536,72.442697,1.311668,72.262564,0.040795855,8.071375999999999,1.0,1.0,73.317612,73.218391,30.380363,72.66605899999999,72.63161600000001,31.08721,72.597594,72.883672,31.429996999999997,72.762977,72.954012,30.621912
 10/25/2017,15:00:48.118,0.0,73.324164,0.0,4.106054,7.186,0.0,0.0,74.778499,0.0,72.992434,0.024759497999999998,3.6047519999999995,27.052925,0.0,0.0,75.37524599999999,0.0,78.601561,30.695748,72.079154,0.0,0.0,0.0,90.287725,1.0,0.010448,98.083153,23.516101000000003,12.190414,21.261645,1.0,11123.873,1.0,0.00404,15.837895000000001,41.957986,0.0,2.713595,0.0,1.9857799999999999,0.0,1.9806860000000002,0.0,1.987972,10.0,8.974767,0.0,0.0,0.0,0.137298065,0.0,0.137652136,0.0,0.155167356,0.0,0.0,0.0,2.1109310000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.106111,0.0,12.230417999999998,73.12706,0.0,9.067283999999999,0.0,4.806989,72.133794,0.0,242.593725,0.000863195897,0.0,90.103415,73.667475,74.288389,95.153853,80.212475,0.0075678080000000005,0.0,68.30672,14.418655,20.774774,75.827042,74.519125,0.0,74.440433,74.246727,0.0,74.059956,0.0,1.144219,29.71596,10.0,51.0,57.4,22.967176000000002,68.527345,30.369055,0.0,9.535874,9.496597999999999,15.707107999999998,10.0,1.0,10.048314,0.0,1020.188,10.0,0.0,0.0,72.981296,0.0,0.5098997439999999,9.238123,8.24,1.0,85.16569799999999,64.681916,57.94346899999999,219.02918599999998,4.146,0.0,9.42297,9.654347999999999,12.961992,10.0,0.0,48.228799,15.884472,23.778464000000003,57.954099776720845,30.464510999999998,0.0,0.053715255,0.0,0.044842426,0.0,0.013888021,0.0,0.018655193,0.0,0.023808892,2.020834,2.0131040000000002,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011514898999999999,5.629773,0.0,0.082888308,0.0,0.043561099000000006,9.5,9.792958,0.0,0.014661076,9.5,9.69948,0.0,0.041750206,0.277785644,73.268129,0.847475785,72.917989,0.123054994,72.475252,0.938907534,72.23652,0.025653164,8.093608,1.0,1.0,73.318501,73.21595699999999,30.360243,72.667697,72.633113,31.048589,72.597735,72.883812,31.503,72.76386600000001,72.958738,30.579596000000002
 10/25/2017,15:00:58.118,0.0,73.32191800000001,0.0,4.213476,0.0,0.0,0.0,74.86468,0.0,72.99426,0.022450197,5.359308,0.0,0.0,0.0,75.515743,0.0,78.606199,30.694401,72.076347,0.0,0.0,0.0,138.746902,1.0,0.010448,98.098148,23.515498,12.237200999999999,21.278786,1.0,11164.819,1.0,0.00404,15.736943,41.944163,0.0,2.716012,0.0,1.9881970000000002,0.0,1.9818790000000002,0.0,1.989293,10.0,8.98436,0.0,0.0,0.0,0.136815241,0.0,0.135238016,0.0,0.14521051599999998,0.0,0.0,0.0,2.116795,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.143410000000001,0.0,14.636003,73.070633,0.0,10.462271000000001,0.0,11.834446,72.09545200000001,0.0,242.582869,0.0,0.0,90.111677,73.66841099999999,74.290074,95.174433,80.219223,0.001799425,0.0,68.302886,14.416422,20.80837,75.82516899999999,74.51790799999999,0.0,74.44094799999999,74.252298,0.0,74.060377,0.0,8.983118,29.845576,10.0,51.0,57.4,22.949798,68.523324,30.367476,0.0,9.576756,9.670007,3.431868,10.0,1.0,10.237821,0.0,1019.643,10.0,0.0,0.0,72.981811,0.0,0.601971003,3.51209,8.24,1.0,85.206783,64.68311800000001,57.969958999999996,236.441586,4.146,0.0,9.469858,9.721308,7.2224699999999995,10.0,0.0,48.2281,16.005387,23.77684,55.883521769212635,30.46609,0.0,0.037468605,0.0,0.045261164000000007,0.0,0.015305288,0.0,0.021521937999999997,0.0,0.024710789,2.020963,2.013394,2.018225,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011522113999999998,5.620908,0.0,0.082791602,0.0,0.043045332,9.5,9.791991000000001,0.0,0.016174975,9.5,9.699415,0.0,0.043103052,0.151187837,73.336854,0.805276518,72.872414,0.44658272600000004,72.58955300000001,0.6435126529999999,72.253159,0.029197197999999997,8.120994999999999,1.0,1.0,73.317425,73.217221,30.4064,72.669475,72.631148,30.955188,72.593944,72.887041,31.466305,72.762697,72.956445,30.529905
 10/25/2017,15:01:08.118,0.0,73.324024,0.0,2.888607,0.0,0.0,0.00017990374100000002,74.719838,0.0,72.995944,0.028916242,3.175065,0.0,0.0,0.0,75.47229,0.0,78.609619,30.691846,72.073679,0.0,0.0,0.0,154.26023600000002,1.0,0.010448,98.142666,23.522457,12.364903,21.293314000000002,1.0,11142.153999999999,1.0,0.00404,15.710995,41.931177000000005,0.0,2.725034,0.0,1.987681,0.0,1.9818790000000002,0.0,1.989164,10.0,8.987482,0.0,0.0,0.0,0.136525547,0.0,0.13530239300000002,0.0,0.14340604,0.0,0.0,0.0,2.12092,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.717242,0.0,17.217997,73.124166,0.0,8.673826,0.0,9.49196,72.125113,0.0,242.58036,0.0,0.0,90.116888,73.665696,74.295176,95.188058,80.21927,0.01386059,0.0,68.299192,14.416182000000001,20.894817,75.81557,74.525538,0.0,74.441603,74.257868,0.0,74.056866,0.0,12.109060000000001,29.694036999999998,10.0,51.0,57.4,22.969691,68.52500699999999,30.367987,0.0,9.609822,9.653806,15.434325,10.0,1.0,10.34277,0.0,1020.7180000000001,10.0,0.0,0.0,72.98078100000001,0.0,0.541586606,19.583476,8.24,1.0,85.246181,64.321936,57.887476,233.52348500000002,4.146,0.0,9.510133999999999,9.664511,16.649394,10.0,0.0,48.225491,15.978617000000002,23.774613000000002,56.292632592684924,30.468088,0.0,0.038403432,0.0,0.045647691,0.0,0.015176446000000001,0.0,0.021747412,0.0,0.024710789,2.021189,2.013458,2.018225,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011529188000000001,5.620424,0.0,0.08682102900000001,0.0,0.044205807,9.5,9.792829,0.0,0.01643266,9.5,9.700059,0.0,0.045969797,0.200420317,73.32672600000001,0.9037414770000001,72.877478,0.24261959100000002,72.576532,1.621129,72.321162,0.030485937,8.164492,1.0,1.0,73.318361,73.220778,30.510153999999996,72.66961500000001,72.633675,31.027308,72.594178,72.885029,31.480983000000002,72.762884,72.959815,30.504671000000002
 10/25/2017,15:01:18.118,0.0,73.322386,0.0,4.499934,0.0,0.0,6.863964999999999e-06,74.8234,0.0,72.99374499999999,0.028731497,4.28509,7.497959,0.0,0.0,75.52733,0.0,78.610087,30.682090999999996,72.070451,0.0,0.0,0.0,139.78645500000002,1.0,0.010448,98.004413,23.522828,12.480129,21.282214,1.0,11102.918,1.0,0.00404,16.068584,41.916236,0.0,2.7328,0.0,1.987424,0.0,1.981944,0.0,1.9892610000000002,10.0,8.987739999999999,0.0,0.0,0.0,0.136943994,0.0,0.13832809,0.0,0.150398384,0.0,0.0,0.0,2.1162799999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.177649,0.0,17.362332000000002,73.07208,0.0,11.606876,0.0,5.561076,72.139581,0.0,242.573605,0.001642996,0.0,90.12515,73.669113,74.297189,95.206006,80.226065,0.023561962000000002,0.0,68.294983,14.418017,20.678084,75.827182,74.526849,0.0,74.443569,74.26297,0.0,74.05321500000001,0.0,10.554103999999999,29.719037,10.0,51.0,57.4,22.979294,68.52664399999999,30.364503000000003,0.0,9.638078,9.666407000000001,12.947185000000001,10.0,1.0,10.319981,0.0,1009.6010000000001,10.0,0.0,0.0,72.979658,0.0,0.7801348690000001,16.888873,8.24,1.0,85.38144799999999,64.585761,57.98380699999999,222.01142000000002,4.146,0.0,9.341217,9.648966999999999,12.144351,10.0,0.0,48.222882,16.357922,23.777814000000003,56.45916796323706,30.468877000000003,0.0,0.046107697,0.0,0.045003479000000006,0.0,0.01433897,0.0,0.018204243999999998,0.0,0.022874784,2.020867,2.013619,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011551968999999999,5.620585,0.0,0.083823135,0.0,0.046881347000000004,9.5,9.793731,0.0,0.01485434,9.5,9.699061,0.0,0.042104523,0.40438345200000003,73.293449,0.791210093,72.879648,0.348117761,72.572914,1.5296969999999999,72.318991,0.03854056,8.191879,1.0,1.0,73.319999,73.221246,30.538953000000003,72.667837,72.634798,31.015484999999998,72.595442,72.883999,31.487935999999998,72.76616,72.956586,30.465849
 10/25/2017,15:01:28.118,0.0,73.32248,0.0,5.71738,23.891302,0.0,0.000159782833,74.87554300000001,0.0,72.99374499999999,0.02660694,3.210872,21.783815,0.0,0.0,75.563541,0.0,78.613038,30.678978999999998,72.067503,0.0,0.0,0.0,104.441643,1.0,0.010448,97.96314,23.52422,12.565631,21.2765,1.0,11098.642,1.0,0.00404,16.184131,41.905809999999995,0.0,2.718139,0.0,1.987327,0.0,1.982072,0.0,1.988423,10.0,8.977857,0.0,0.0,0.0,0.136622112,0.0,0.13810277199999998,0.0,0.15558625199999998,0.0,0.0,0.0,2.111672,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.826078,0.0,17.618928,73.05471700000001,0.0,9.925738,0.0,5.46481,72.126559,0.0,242.59430299999997,0.002135502,0.0,90.13040699999999,73.66555600000001,74.301449,95.22512900000001,80.223628,0.010714198999999999,0.0,68.293253,14.417857000000001,20.823529,75.83542299999999,74.52881500000001,0.0,74.443054,74.267183,0.0,74.054713,0.0,4.334282,29.899421999999998,10.0,51.0,57.4,22.967176000000002,68.524025,30.364642,0.0,9.455313,9.632805000000001,14.968989,10.0,1.0,10.254014,0.0,1008.43,10.0,0.0,0.0,72.981624,0.0,0.427992196,15.477414000000001,8.24,1.0,85.462637,64.570136,57.999461,229.883877,4.146,0.0,9.50292,9.565864,13.282635999999998,10.0,0.0,48.222462,15.934153,23.777768,56.3273218267196,30.469759999999997,0.0,0.051619952999999996,0.0,0.044842426,0.0,0.013565915,0.0,0.01849414,0.0,0.023357943,2.020995,2.013329,2.018193,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011566402,5.6202309999999995,0.0,0.08298501400000001,0.0,0.042013799000000004,9.5,9.792925,0.0,0.014532233,9.5,9.701219,0.0,0.042265576,0.495815204,73.320215,0.81230973,72.92016,1.5718969999999999,72.478145,1.473432,72.31103399999999,0.028552828,8.233121,1.0,1.0,73.318501,73.22176,30.364583000000003,72.667837,72.631148,31.132531,72.60157199999999,72.884888,31.343475,72.764943,72.96051700000001,30.602889
 10/25/2017,15:01:38.118,0.0,73.326177,0.0,8.188081,13.133857,0.0,3.1009049e-05,74.840781,0.0,72.99847199999999,0.025128987000000002,2.781185,10.060444,0.0,0.0,75.580197,0.0,78.617676,30.689849,72.06385300000001,0.0,0.0,0.0,134.42875700000002,1.0,0.010448,97.997926,23.532199,12.630032,21.314045999999998,1.0,11145.041000000001,1.0,0.00404,16.214133,41.90311,0.0,2.7099860000000002,0.0,1.9851990000000002,0.0,1.981524,0.0,1.988068,10.0,8.971677,0.0,0.0,0.0,0.138199337,0.0,0.136815241,0.0,0.15822852099999998,0.0,0.0,0.0,2.113734,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.924208,0.0,12.711535000000001,73.102464,0.0,8.351906,0.0,12.508312,72.08749399999999,0.0,242.595461,0.00151987,0.0,90.138575,73.668364,74.302245,95.241762,80.228501,0.029592544,0.0,68.298443,14.419132999999999,20.69775,75.841229,74.533403,0.0,74.44179,74.272941,0.0,74.05752199999999,0.0,0.0,29.873268,10.0,52.0,57.3,22.910698,68.523978,30.366546999999997,0.0,9.571946,9.827216,12.160928,10.0,1.0,10.135271000000001,0.0,1021.857,10.0,0.0,0.0,72.977458,0.0,0.63306,5.725515000000001,8.24,1.0,85.514372,64.583958,57.758635,221.69075,4.146,0.0,9.572650999999999,9.690817,17.451004,10.0,0.0,48.217896,15.880842000000001,23.777768,57.09123713462505,30.469528000000004,0.0,0.054811259,0.0,0.045003479000000006,0.0,0.013759179,0.0,0.016271607,0.0,0.023583417000000002,2.020834,2.013684,2.018612,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011576313000000001,5.618361,0.0,0.082114658,0.0,0.043818982,9.5,9.790992999999999,0.0,0.014242338,9.5,9.699608,0.0,0.04400495,0.34811775899999997,73.32672600000001,0.854508996,72.898457,1.5578299999999998,72.604022,0.51691484,72.247372,0.027586272999999998,8.266307000000001,1.0,1.0,73.317986,73.22068399999999,30.342885,72.667603,72.629136,31.042678000000002,72.596424,72.886339,31.424589,72.764147,72.95827,30.669662
 10/25/2017,15:01:48.118,0.0,73.324632,0.0,6.612562,12.204004,0.0,0.000461596403,74.866128,0.0,72.992154,0.02439001,2.530535,0.0,0.0,0.0,75.59685400000001,0.0,78.621658,30.693193,72.058752,0.0,0.0,0.0,131.15016599999998,1.0,0.010448,98.044464,23.528256,12.759386,21.315189,1.0,11115.641000000001,1.0,0.00404,16.399819,41.897944,0.0,2.710502,0.0,1.987972,0.0,1.981815,0.0,1.9881650000000002,10.0,8.980014,0.0,0.0,0.0,0.138424655,0.0,0.139325926,0.0,0.153910668,0.0,0.0,0.0,2.108836,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.244599000000001,0.0,20.040549,73.137912,0.0,9.103053,0.0,11.914667999999999,72.108474,0.0,242.587308,0.0,0.0,90.147494,73.667803,74.302994,95.25909899999999,80.23182800000001,0.0,0.0,68.30672,14.419611999999999,20.732575,75.83547,74.534058,0.0,74.446565,74.273831,0.0,74.053402,0.0,0.0,29.723268,10.0,52.0,57.3,22.872970000000002,68.524025,30.359208000000002,0.0,9.815432000000001,9.685608,6.480621,10.0,1.0,10.119679,0.0,1020.878,10.0,0.0,0.0,72.976569,0.0,0.587622236,6.2868900000000005,8.24,1.0,85.53538499999999,64.264844,57.894701,241.331809,4.146,0.0,9.395318,9.576626,16.954006,10.0,0.0,48.215333,15.759701000000002,23.780366,58.0655703203431,30.467809000000003,0.0,0.054585611,0.0,0.050382652,0.0,0.015595184,0.0,0.015273078,0.0,0.020845515,2.0211240000000004,2.013394,2.018032,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011581399,5.619231,0.0,0.08633749800000001,0.0,0.045430753,9.5,9.792442,0.0,0.013662546999999999,9.5,9.700382000000001,0.0,0.042233365999999994,0.284818855,73.299959,0.7771436709999999,72.887606,0.404383458,72.544701,1.030339,72.235074,0.020498205,8.292728,1.0,1.0,73.320514,73.220122,30.282132,72.66765,72.63297299999999,30.944153999999997,72.595161,72.88278199999999,31.44622,72.76499,72.960751,30.711589
 10/25/2017,15:01:58.118,0.0,73.327066,0.0,3.6047519999999995,11.963524000000001,0.0,0.0,74.755324,0.0,72.995664,0.014506199,3.461523,30.576341999999997,0.0,0.0,75.59250899999999,0.0,78.623813,30.695097999999998,72.054962,0.0,0.0,0.0,146.343638,1.0,0.010448,97.997315,23.528163,12.863052,21.292661,1.0,11223.94,1.0,0.00404,16.415631,41.894593,0.0,2.7140459999999997,0.0,1.986102,0.0,1.981815,0.0,1.988391,10.0,8.975025,0.0,0.0,0.0,0.13646117,0.0,0.136139288,0.0,0.16099968,0.0,0.0,0.0,2.106871,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.359553,0.0,20.922597,73.052547,0.0,8.101523,0.0,8.208406,72.120772,0.0,242.575921,0.002628007,0.0,90.153644,73.665181,74.303649,95.277283,80.236046,0.024348559,0.0,68.30845,14.418415,20.869416,75.838092,74.53443299999999,0.0,74.444833,74.281835,0.0,74.05335600000001,0.0,0.0,29.638653,10.0,52.0,57.3,22.892634,68.522248,30.356467,0.0,9.654911,9.690408,8.72707,10.0,1.0,10.376354,0.0,1029.636,10.0,0.0,0.0,72.977412,0.0,0.560120431,13.93764,8.24,1.0,85.601099,64.36460500000001,57.753818,230.220581,4.146,0.0,9.429583000000001,9.717721000000001,6.228475,10.0,0.0,48.212863,15.984743,23.782268,57.696441668595234,30.46753,0.0,0.05574608599999999,0.0,0.044681372999999996,0.0,0.014081285,0.0,0.015885079,0.0,0.022906994,2.020963,2.013168,2.018064,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011593817,5.620489,0.0,0.082952779,0.0,0.040434263,9.5,9.792958,0.0,0.01385581,9.5,9.698835,0.0,0.042748735,0.657579071,73.31876899999999,0.713844767,72.899904,0.727911185,72.575808,0.467682362,72.292948,0.034029971,8.339447,1.0,1.0,73.32028000000001,73.21544200000001,30.166937,72.669147,72.630305,30.9477,72.595863,72.884748,31.400254999999998,72.76513,72.959908,30.704213
