date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:02:08.118,0.0,73.325194,0.0,4.786392,9.157931,0.0,0.000312701711,74.99721,0.0,72.99669300000001,0.022819685,4.786392,0.0,0.0,0.0,75.65768800000001,0.0,78.628966,30.685482,72.048879,0.0,0.0,0.0,141.625665,1.0,0.010448,98.032336,23.532571,12.895344,21.313882999999997,1.0,11132.212,1.0,0.00404,16.056421,41.894872,0.0,2.6979990000000003,0.0,1.9865529999999998,0.0,1.982459,0.0,1.988616,10.0,8.975603999999999,0.0,0.0,0.0,0.138038395,0.0,0.139293738,0.0,0.15336288,0.0,0.0,0.0,2.11512,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.218005999999999,0.0,14.395444,73.119102,0.0,12.143410000000001,0.0,10.968047,72.07519599999999,0.0,242.57925,0.000699027405,0.0,90.161249,73.668973,74.305943,95.292647,80.23927900000001,0.011762996000000001,0.0,68.304148,14.419372000000001,20.829674,75.842774,74.53902,0.0,74.44797,74.286563,0.0,74.05096800000001,0.0,0.0,29.705576,10.0,52.0,57.3,22.91367,68.525194,30.357071,0.0,9.690382000000001,9.586002,11.551177000000001,10.0,1.0,10.382351,0.0,1023.092,10.0,0.0,0.0,72.97455699999999,0.0,0.536205818,12.253513,8.24,1.0,85.677273,64.402466,58.010298,227.79952000000003,4.146,0.0,9.441004,9.69859,10.813678999999999,10.0,0.0,48.210673,15.961376000000001,23.783196,59.97220693761284,30.469109000000003,0.0,0.055842792999999995,0.0,0.044842426,0.0,0.016078343000000002,0.0,0.015273078,0.0,0.020684462,2.020706,2.013587,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011608149,5.618619,0.0,0.082759366,0.0,0.047106995,9.5,9.792507,0.0,0.013533703999999999,9.5,9.699995,0.0,0.044230424000000004,0.42548308700000004,73.28549100000001,1.030339,72.866626,0.657579069,72.46223,1.691461,72.262564,0.031452492,8.403564999999999,1.0,1.0,73.321543,73.21904599999999,30.408372999999997,72.668305,72.62951,31.056471000000002,72.598811,72.883672,31.244206,72.7641,72.959862,30.642098999999998
 10/25/2017,15:02:18.118,0.0,73.328049,0.0,3.998632,10.232073,0.0,0.000272459901,75.041386,0.0,72.99538299999999,0.021895964,4.607355,0.0,0.0,0.0,75.7149,0.0,78.62966899999999,30.676656,72.048599,0.0,0.0,0.0,156.179412,1.0,0.010448,98.010007,23.534519,13.020478,21.206796,1.0,11177.755,1.0,0.00404,16.389682999999998,41.895849,0.0,2.6987080000000003,0.0,1.9881330000000002,0.0,1.981815,0.0,1.987972,10.0,8.977729,0.0,0.0,0.0,0.137877454,0.0,0.137684324,0.0,0.154426232,0.0,0.0,0.0,2.116892,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.213417999999999,0.0,0.0,73.114762,0.0,10.998805,0.0,2.175703,72.138134,0.0,242.582483,0.0,0.0,90.16805500000001,73.669534,74.31025,95.31299200000001,80.24115400000001,0.013336191,0.0,68.301296,14.419053,20.90465,75.843711,74.541221,0.0,74.446987,74.292087,0.0,74.054198,0.0,0.0,29.78673,10.0,52.0,57.3,22.894006,68.522435,30.355956,0.0,9.549702,9.617804,14.359239,10.0,1.0,10.162258,0.0,1009.3610000000001,10.0,0.0,0.0,72.977599,0.0,0.689857205,15.012274,8.24,1.0,85.733653,64.723383,57.891691,223.823208,4.146,0.0,9.593088999999999,9.654946,12.978024000000001,10.0,0.0,48.207505,16.435734,23.786722,59.56639475620085,30.470131,0.0,0.053296195,0.0,0.044069370999999996,0.0,0.018139823,0.0,0.015466341000000002,0.0,0.017560032,2.020963,2.013426,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011619512,5.731026,0.0,0.08188901,0.0,0.045753107,9.5,9.791798,0.0,0.015724026000000002,9.5,9.699641,0.0,0.044069370999999996,0.277785644,73.35855699999999,0.390317044,72.900627,0.397350243,72.58666,0.439549515,72.328396,0.028875012999999998,8.47316,1.0,1.0,73.32262,73.216425,30.175615999999998,72.668492,72.62988399999999,31.034796000000004,72.597033,72.884467,31.30678,72.76386600000001,72.956445,30.623853000000004
 10/25/2017,15:02:28.118,0.0,73.327721,0.0,6.326104,0.0,0.0,0.00044952385799999995,74.971863,0.0,72.99397900000001,0.030209451000000002,3.282487,26.860739000000002,0.0,0.0,75.641755,0.0,78.63135600000001,30.674705,72.04415300000001,0.0,0.0,0.0,158.178553,1.0,0.010448,97.959333,23.539762,13.14396,21.250871,1.0,11112.113000000001,1.0,0.00404,16.608615,41.901714,0.0,2.703348,0.0,1.9862630000000001,0.0,1.9810729999999999,0.0,1.987424,10.0,8.97805,0.0,0.0,0.0,0.137555571,0.0,0.138038395,0.0,0.15416845,0.0,0.0,0.0,2.116956,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.070343,0.0,0.0,73.070633,0.0,9.246128,0.0,3.346946,72.112814,0.0,242.57486,0.0,0.0,90.17439300000001,73.666679,74.312075,95.330236,80.242559,0.009403203,0.0,68.301296,14.419691,20.674397,75.845958,74.541595,0.0,74.44834399999999,74.29180600000001,0.0,74.049564,0.008832828000000001,4.991531,29.934421999999998,10.0,52.0,57.3,22.829983,68.522108,30.352565000000002,0.0,9.570142,9.746211,6.68922,10.0,1.0,10.252814,0.0,1025.113,10.0,0.0,0.0,72.975774,0.0,0.692248667,6.254812,8.24,1.0,85.565733,64.567131,57.829076,228.986,4.146,0.0,9.570246000000001,9.627444,7.831693,10.0,0.0,48.208157,15.956612,23.789692000000002,59.81123403606338,30.46818,0.0,0.048138528,0.0,0.045003479000000006,0.0,0.018655193,0.0,0.015273078,0.0,0.01849414,2.02106,2.013619,2.018129,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011594608999999999,5.723902,0.0,0.082598189,0.0,0.042303917,9.5,9.791830000000001,0.0,0.018880667,9.5,9.685725,0.0,0.040655045,0.20042031600000002,73.331067,1.072539,72.887606,1.564863,72.528062,0.5450476879999999,72.33346,0.030163752000000002,8.506991000000001,1.0,1.0,73.324913,73.216378,30.153129999999997,72.67144,72.631897,30.948095000000002,72.595488,72.884046,31.216395000000002,72.762556,72.959253,30.617641
 10/25/2017,15:02:38.118,0.0,73.32847,0.0,4.929621,23.730982,0.0,8.3323395e-05,74.984898,0.0,72.996085,0.025775591,5.001234999999999,36.886463,0.0,0.0,75.572231,0.0,78.634401,30.678096000000004,72.04406,0.0,0.0,0.0,141.625665,1.0,0.010448,97.94932,23.540875,13.170748000000001,21.259033,1.0,11136.595,1.0,0.00404,16.589965,41.906321999999996,0.0,2.702188,0.0,1.9875200000000002,0.0,1.981396,0.0,1.9869720000000002,10.0,8.979628,0.0,0.0,0.0,0.13813496,0.0,0.138778725,0.0,0.159517432,0.0,0.0,0.0,2.116892,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,0.0,73.119102,0.0,6.92115,0.0,13.743732000000001,72.107027,0.0,242.577079,0.000411732551,0.0,90.18420400000001,73.670096,74.316007,95.347526,80.248886,0.032214537,0.0,68.29951899999999,14.42017,20.722332,75.845256,74.54534,0.0,74.446612,74.294849,0.0,74.055181,0.0,9.095331,29.855959999999996,10.0,53.0,57.2,22.894692000000003,68.524025,30.35159,0.0,9.65431,9.72761,4.234171,10.0,1.0,10.171854,0.0,1001.982,10.0,0.0,0.0,72.972264,0.026128507999999998,0.728120586,5.581161,8.24,1.0,85.46821899999999,64.398259,57.904936,235.14287099999999,4.146,0.0,9.471662,9.562277,12.561187,10.0,0.0,48.202892,16.251979000000002,23.79331,58.97937283814084,30.468923999999998,0.0,0.037049544,0.0,0.044488109000000005,0.0,0.018365297,0.0,0.014596655,0.0,0.01694803,2.021189,2.013458,2.018161,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011580601999999999,5.7215489999999996,0.0,0.079761473,0.0,0.042529565,9.5,9.792861,0.0,0.018429718,9.5,9.690589,0.0,0.040204097,0.228553162,73.340471,0.7912100940000001,72.865179,0.777143666,72.530956,1.220236,72.36095,0.029197197999999997,8.543078,1.0,1.0,73.326177,73.21694000000001,30.429281,72.671113,72.62988399999999,31.100609999999996,72.59665799999999,72.885403,31.506863,72.762884,72.958551,30.649086999999998
 10/25/2017,15:02:48.118,0.0,73.326973,0.0,3.6405589999999997,13.550688000000001,0.0,0.000224169727,75.021109,0.0,72.99847199999999,0.026422196000000002,3.031836,0.0,0.0,0.0,75.627271,0.0,78.637446,30.676516999999997,72.03994200000001,0.0,0.0,0.0,145.623947,1.0,0.010448,97.931927,23.543333999999998,13.245057999999998,21.26589,1.0,11141.833,1.0,0.00404,16.576181,41.914792999999996,0.0,2.699063,0.0,1.987037,0.0,1.981911,0.0,1.9881330000000002,10.0,8.989124,0.0,0.0,0.0,0.137974019,0.0,0.136525547,0.0,0.16712200900000002,0.0,0.0,0.0,2.1110599999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.244599000000001,0.0,0.0,73.107528,0.0,7.171532000000001,0.0,8.513251,72.109197,0.0,242.58171099999998,0.001930291,0.0,90.191715,73.672202,74.317693,95.363784,80.25155699999999,0.017793578,0.0,68.29718100000001,14.415225,20.744866000000002,75.8505,74.54917900000001,0.0,74.450498,74.294802,0.0,74.053309,0.0,6.161755,29.704421999999997,10.0,53.0,57.2,22.948197,68.521547,30.348198999999997,0.0,9.532867999999999,9.647806,4.763692,10.0,1.0,10.086694999999999,0.0,996.191223,10.0,0.0,0.0,72.973527,0.0,0.695237993,4.715038,8.24,1.0,85.410246,64.498621,58.164426,236.457619,4.146,0.0,9.573252,9.796041,14.404889,10.0,0.0,48.202193,16.376070000000002,23.793774,58.093442471258555,30.468597999999997,0.0,0.0,0.0,0.043779475,0.0,0.06755091099999999,0.0,0.016754766,0.0,0.014564444,2.020931,2.013297,2.017903,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011572703,5.725868,0.0,0.083081721,0.0,0.041852622,9.5,9.793988,0.0,0.016303816999999998,9.5,9.689784,0.0,0.04088052,0.29888527800000003,73.309364,0.854508996,72.878201,0.988140015,72.583042,1.6351950000000002,72.340694,0.029519383,8.600108,1.0,1.0,73.32879799999999,73.21469300000001,30.343674,72.670598,72.62735699999999,30.961494000000002,72.59764100000001,72.885824,31.430769,72.763492,72.960844,30.61143
 10/25/2017,15:02:58.118,0.0,73.329828,0.0,5.251886,8.115853999999999,0.0,0.000417330415,75.01966,0.0,72.997068,0.029562846,3.1392580000000003,0.0,0.0,0.0,75.62871899999999,0.0,78.64344200000001,30.666344,72.039614,0.0,0.0,0.0,148.02291599999998,1.0,0.010448,97.803175,23.542963,13.323220000000001,21.236016,1.0,11069.028,1.0,0.00404,16.946742999999998,41.924614,0.0,2.711694,0.0,1.9876169999999997,0.0,1.9826849999999998,0.0,1.988004,10.0,8.992021000000001,0.0,0.0,0.0,0.13864997199999998,0.0,0.13726587699999998,0.0,0.168314252,0.0,0.0,0.0,2.1091580000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.211889,0.0,0.0,73.09595300000001,0.0,8.924208,0.0,0.0,72.086771,0.0,242.58865899999998,0.0,0.0,90.199226,73.67014300000001,74.317599,95.385867,80.254134,0.004159218,0.0,68.299285,14.414906,20.718645000000002,75.84764399999999,74.550162,0.0,74.451481,74.301589,0.0,74.054151,0.0,11.41975,29.714807,10.0,53.0,57.2,22.988669,68.523511,30.350754,0.0,9.501605999999999,9.72701,3.704651,10.0,1.0,10.408738,0.0,1010.0989999999999,10.0,0.0,0.0,72.972544,0.008693358,0.8339427490000001,6.479362,8.24,1.0,85.383699,64.881438,58.072309999999995,238.606111,4.146,0.0,9.356245,9.664511,3.631261,10.0,0.0,48.198978000000004,16.438454999999998,23.797439999999998,57.4111184167751,30.470178000000004,0.0,0.0,0.0,0.043940528,0.0,0.022617098999999998,0.0,0.019170563,0.0,0.014950971,2.02077,2.013394,2.018161,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011569723,5.728930999999999,0.0,0.082308071,0.0,0.047203700999999994,9.5,9.794053,0.0,0.021328674,9.5,9.691942,0.0,0.038915672000000005,0.418449876,73.30502299999999,0.7419776109999999,72.85432800000001,0.8263761479999999,72.56134,0.9529739620000001,72.250989,0.034352156,8.460594,1.0,1.0,73.324586,73.217876,30.227690999999997,72.67172099999999,72.63138199999999,30.964646999999996,72.596799,72.884982,31.302531,72.762182,72.964214,30.587749
 10/25/2017,15:03:08.118,0.0,73.327862,0.0,4.714777,12.460515,0.0,0.00028050826400000003,75.04718000000001,0.0,72.996412,0.02882387,2.637956,20.58265,0.0,0.0,75.625822,0.0,78.646206,30.669131,72.040223,0.0,0.0,0.0,160.73745300000002,1.0,0.010448,97.569181,23.530112,13.489453,21.208428,1.0,11066.462,1.0,0.00404,17.209866,41.932852000000004,0.0,2.698096,0.0,1.9892610000000002,0.0,1.9821369999999998,0.0,1.988068,10.0,8.993244,0.0,0.0,0.0,0.136300229,0.0,0.139261549,0.0,0.168990931,0.0,0.0,0.0,2.105259,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.959977,0.0,0.0,73.129954,0.0,5.883851,0.0,0.0,72.09328199999999,0.0,242.59049199999998,0.0,0.0,90.2073,73.671922,74.321016,95.399446,80.25479,0.023299762999999998,0.0,68.29704100000001,14.415066,20.69816,75.849845,74.553158,0.0,74.450451,74.299717,0.0,74.054713,0.0,16.21286,29.693653,10.0,53.0,57.2,23.019309,68.521406,30.346109000000002,0.0,9.675953,9.650806,12.321389,10.0,1.0,10.286997,0.0,999.8004060000001,10.0,0.0,0.0,72.97086,0.0,0.538597279,8.484276,8.24,1.0,85.47675500000001,64.699945,57.850148,231.32689399999998,4.146,0.0,9.64178,9.635216,12.625316,10.0,0.0,48.197161,16.228158999999998,23.798182,58.67919793374179,30.469388000000002,0.0,0.0,0.0,0.051928761,0.0,0.022327202999999997,0.0,0.018300876,0.0,0.014467812,2.020931,2.013394,2.0182580000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011586091000000001,5.728930999999999,0.0,0.083404075,0.0,0.043657805,9.5,9.79299,0.0,0.021232042000000003,9.5,9.675707000000001,0.0,0.042555472000000004,0.158221048,73.31876899999999,0.713844767,72.92233,0.30591849600000004,72.452825,1.677395,72.25605300000001,0.032419047,8.251808,1.0,1.0,73.32580300000001,73.216612,30.228479999999998,72.670551,72.627638,30.846812,72.594459,72.883531,31.370513,72.764615,72.96164,30.580761
 10/25/2017,15:03:18.118,0.0,73.32575600000001,0.0,3.389909,13.085761,0.0,0.00038513696900000004,75.12684300000001,0.0,72.99800400000001,0.02346629,3.7121739999999996,11.886215,0.0,0.0,75.7149,0.0,78.647424,30.669131,72.04172,0.0,0.0,0.0,164.175976,1.0,0.010448,97.40165999999999,23.518373999999998,13.550185,21.263441,1.0,11080.361,1.0,0.00404,16.970663000000002,41.946490000000004,0.0,2.7042509999999997,0.0,1.986521,0.0,1.9818470000000001,0.0,1.9884549999999999,10.0,8.988448,0.0,0.0,0.0,0.137523383,0.0,0.139293738,0.0,0.16886204,0.0,0.0,0.0,2.113476,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.81996,0.0,0.0,73.0974,0.0,7.278839,0.0,12.861289,72.123666,0.0,242.597054,0.00020652192299999998,0.0,90.21129,73.67356,74.324387,95.420637,80.257227,0.017006981,0.0,68.29026,14.415863,20.707583,75.853872,74.552456,0.0,74.451621,74.305334,0.0,74.056211,0.0,11.852573,29.757499,10.0,53.0,57.2,23.02251,68.521781,30.346666,0.0,9.793788000000001,9.582402,9.70588,10.0,1.0,10.327178,0.0,1009.056,10.0,0.0,0.0,72.969175,0.0,0.737088566,11.515705,8.24,1.0,85.569626,64.55210699999999,57.928417,224.224046,4.146,0.0,9.721129,9.721308,9.739523,10.0,0.0,48.19539,16.526022,23.798089,58.330433309020684,30.468227000000002,0.0,0.0,0.0,0.04352179,0.0,0.020684462,0.0,0.016625924,0.0,0.015176446000000001,2.020834,2.013877,2.0184830000000002,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011602732,5.726094,0.0,0.081727833,0.0,0.043045332,9.5,9.793988,0.0,0.019750353999999998,9.5,9.659697999999999,0.0,0.044327056,0.07382250900000001,73.3043,0.868575421,72.91075500000001,1.142871,72.441251,0.7068115509999999,72.23218,0.026619717999999997,8.124217,1.0,1.0,73.325709,73.218531,30.209543,72.668726,72.63011800000001,31.058047,72.593523,72.887603,31.397551,72.76527,72.960142,30.527964
 10/25/2017,15:03:28.118,0.0,73.329734,0.0,5.896417,6.368371,0.0,0.000562200926,75.094978,0.0,72.995289,0.023743406,3.783788,36.950525,0.0,0.0,75.72865999999999,0.0,78.649251,30.673683,72.047475,0.0,0.0,0.0,144.504428,1.0,0.010448,97.389392,23.514338000000002,13.557891,21.27046,1.0,11087.524,1.0,0.00404,16.768354000000002,41.95901,0.0,2.702833,0.0,1.9879069999999999,0.0,1.982234,0.0,1.988552,10.0,8.990894,0.0,0.0,0.0,0.13855340800000002,0.0,0.13864997199999998,0.0,0.169023153,0.0,0.0,0.0,2.120307,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.20883,0.0,0.0,73.09595300000001,0.0,6.742305,0.0,7.213652000000001,72.118602,0.0,242.589238,0.002340712,0.0,90.22095999999999,73.67140699999999,74.325323,95.43459200000001,80.261866,0.013598391000000001,0.0,68.288062,14.415304999999998,20.755518,75.85555699999999,74.554796,0.0,74.452885,74.307581,0.0,74.054058,0.0,6.017481,29.687883000000003,10.0,53.0,57.2,22.991413,68.521406,30.342764000000003,0.0,9.651304,9.748011,3.3837300000000003,10.0,1.0,10.246817,0.0,1004.789,10.0,0.0,0.0,72.968988,0.0,0.625287751,3.864955,8.24,1.0,85.546314,64.629632,57.852557,244.42627799999997,4.146,0.0,9.548005,9.712938000000001,10.829711999999999,10.0,0.0,48.191243,16.642398999999997,23.791826,57.98893077161622,30.470409999999998,0.0,0.0,0.0,0.044166002999999995,0.0,0.02062004,0.0,0.01749561,0.0,0.015434131,2.020706,2.013362,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011600795,5.730575,0.0,0.083371839,0.0,0.045301811,9.5,9.792378,0.0,0.020458986999999998,9.5,9.660632000000001,0.0,0.043779475,0.5098816270000001,73.333237,0.8404425729999999,72.921607,1.051439,72.546871,1.550797,72.25894699999999,0.020498205,8.167714,1.0,1.0,73.328564,73.220778,30.225718,72.669007,72.627872,30.931147999999997,72.594038,72.885871,31.474417,72.764054,72.96192099999999,30.606383
 10/25/2017,15:03:38.118,0.0,73.330389,0.0,1.563739,29.470423999999998,0.0,7.5275041e-05,75.031248,0.0,72.991311,0.02392815,2.06504,0.0,0.0,0.0,75.654791,0.0,78.65435699999999,30.672846999999997,72.055758,0.0,0.0,0.0,157.458862,1.0,0.010448,97.607913,23.507472,13.502297,21.274541,1.0,11119.383,1.0,0.00404,16.730649,41.973765,0.0,2.7069900000000002,0.0,1.987714,0.0,1.9819759999999997,0.0,1.987359,10.0,8.992728999999999,0.0,0.0,0.0,0.137072747,0.0,0.137555571,0.0,0.16844314300000002,0.0,0.0,0.0,2.1147009999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,0.0,73.108974,0.0,6.527692,0.0,0.0,72.097622,0.0,242.58364100000003,0.0016019539999999998,0.0,90.229222,73.67604,74.326727,95.452776,80.26509899999999,0.0,0.0,68.282872,14.414109,20.712498999999998,75.853544,74.557886,0.0,74.45260400000001,74.309079,0.0,74.056866,0.0,6.530456,29.743268,10.0,53.0,57.3,23.000559,68.519816,30.339699,0.0,9.722246,9.746211,4.073711,10.0,1.0,10.326578,0.0,1035.154,10.0,0.0,0.0,72.97095300000001,0.0,0.609743252,9.093769,8.24,1.0,85.367189,64.46376500000001,57.706255000000006,230.46108399999997,4.146,0.0,9.41756,9.823542999999999,5.843703,10.0,0.0,48.190684000000005,16.449571,23.781897,58.476877941905144,30.470549,0.0,0.0,0.0,0.043425158,0.0,0.023615628,0.0,0.017914348,0.0,0.013984653,2.020641,2.0135549999999998,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011573463,5.727448000000001,0.0,0.08388760599999999,0.0,0.043109802999999995,9.5,9.793602,0.0,0.023003626,9.5,9.779622,0.0,0.041814627,0.29888527800000003,73.273916,0.896708266,72.899904,0.79121009,72.499848,1.7547599999999999,72.295118,0.034674341000000004,8.200901,1.0,1.0,73.32744100000001,73.224896,30.379969,72.669381,72.62951,30.907897,72.598905,72.885403,31.415705,72.762837,72.96515,30.553974
 10/25/2017,15:03:48.118,0.0,73.333853,0.0,4.213476,20.668878,0.0,0.000719143982,74.924789,0.0,72.99224699999999,0.022265452999999998,2.5663419999999997,0.0,0.0,0.0,75.505604,0.0,78.654967,30.662535,72.05655300000001,0.0,0.0,0.0,155.059893,1.0,0.010448,97.820426,23.50376,13.448354,21.205653,1.0,11148.569,1.0,0.00404,16.692944,41.987961,0.0,2.71076,0.0,1.987552,0.0,1.982266,0.0,1.988487,10.0,8.994532000000001,0.0,0.0,0.0,0.137491195,0.0,0.139519056,0.0,0.159646323,0.0,0.0,0.0,2.1102220000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.888439,0.0,7.17869,73.129954,0.0,4.667708999999999,0.0,13.294488000000001,72.15621999999999,0.0,242.584075,0.0032436390000000004,0.0,90.23617,73.671313,74.330566,95.469222,80.267067,0.023561962000000002,0.0,68.278476,14.417538,20.746914,75.852233,74.559993,0.0,74.45232299999999,74.313058,0.0,74.05841099999999,0.0,7.043431,29.671345000000002,10.0,53.0,57.3,23.044004,68.520799,30.421172,0.0,9.721645,9.740811,9.368912,10.0,1.0,10.275003,0.0,1029.011,10.0,0.0,0.0,72.96945600000001,0.0,0.630070673,10.296717,8.24,1.0,85.212412,64.523861,57.95851999999999,228.617229,4.146,0.0,9.701292,9.752995,10.621293,10.0,0.0,48.188214,16.489498,23.773871,57.04953211499448,30.467112,0.0,0.004620715,0.0,0.051735498,0.0,0.026804479,0.0,0.066101433,0.0,0.016239396,2.020995,2.013619,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011549505,5.718583,0.0,0.08395207699999999,0.0,0.042626272,9.5,9.792958,0.0,0.026128056,9.5,9.778012,0.0,0.044649162,0.390317029,73.33613100000001,0.65054588,72.902074,0.256686011,72.52950899999999,0.9107746879999999,72.313927,0.028875012999999998,8.209922,1.0,1.0,73.3273,73.222696,30.310536,72.670458,72.63133499999999,31.065534999999997,72.594693,72.885918,31.271244,72.763071,72.965244,30.567562
 10/25/2017,15:03:58.118,0.0,73.33268299999999,0.0,6.11126,7.378384,0.0,0.000352943513,75.086287,0.0,72.991311,0.02882387,2.1366549999999997,1.8444770000000001,0.0,0.0,75.603372,0.0,78.65955799999999,30.660444000000002,72.058378,0.0,0.0,0.0,157.298931,1.0,0.010448,97.827524,23.499121,13.427987,21.31927,1.0,11133.708,1.0,0.00404,16.602534,42.003182,0.0,2.7192990000000004,0.0,1.987714,0.0,1.9809759999999998,0.0,1.98852,10.0,9.009113000000001,0.0,0.0,0.0,0.139647809,0.0,0.137523383,0.0,0.15449067800000002,0.0,0.0,0.0,2.1113169999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,6.0079720000000005,73.16467800000001,0.0,4.381557,0.0,21.220433,72.144645,0.0,242.574426,0.001314659,0.0,90.24250699999999,73.675432,74.33529399999999,95.489191,80.268661,0.018580176,0.0,68.277588,14.417777,20.844014,75.851718,74.560461,0.0,74.4556,74.314135,0.0,74.05696,0.011293798999999998,5.584658999999999,29.745576,10.0,53.0,57.3,23.026169,68.517946,30.425957,0.0,9.64409,9.90282,5.79064,10.0,1.0,10.257612,0.0,1024.68,10.0,0.0,0.0,72.967677,0.0,0.932590528,16.632244,8.24,1.0,85.16344699999999,64.70114699999999,57.836301,236.954658,4.146,0.0,9.454830000000001,9.583202,4.464935,10.0,0.0,48.181271,16.645575,23.771597,56.244071730827095,30.469853000000004,0.0,0.0,0.0,0.044359265999999994,0.0,0.026063635,0.0,0.022939205,0.0,0.017817717,2.020963,2.013458,2.017903,2.0233470000000002,1.0,1.0,0.0,0.0,0.0,0.0,0.011542239,5.709783,0.0,0.08269489599999999,0.0,0.041626974,9.5,9.792797,0.0,0.026450162000000003,9.5,9.777464,0.0,0.042684314,0.488781991,73.318045,0.650545863,72.864456,1.57893,72.60040500000001,0.74197761,72.298012,0.035318711,8.101985,1.0,1.0,73.328985,73.22274300000001,30.179956,72.670317,72.629463,31.01115,72.593804,72.885076,31.415705,72.763118,72.96173399999999,30.450709000000003
 10/25/2017,15:04:08.118,0.0,73.333993,0.0,5.323501,3.803257,0.0,0.000767434148,75.07687299999999,0.0,72.990656,0.023558662,3.067643,0.0,0.0,0.0,75.63016800000001,0.0,78.66255600000001,30.666017999999998,72.060765,0.0,0.0,0.0,142.905115,1.0,0.010448,97.693134,23.497497,13.441014000000001,21.353388,1.0,11086.561000000002,1.0,0.00404,16.503204,42.014864,0.0,2.717526,0.0,1.987037,0.0,1.9826849999999998,0.0,1.9890349999999999,10.0,9.008534,0.0,0.0,0.0,0.138006207,0.0,0.138392466,0.0,0.15336288,0.0,0.0,0.0,2.1175040000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,17.811374,73.121996,0.0,6.062696,0.0,6.892764,72.132347,0.0,242.59087799999998,0.001930291,0.0,90.25091,73.67327900000001,74.33623,95.505872,80.271941,0.000488428638,0.0,68.272584,14.417857000000001,20.878839000000003,75.85405899999999,74.559478,0.0,74.455787,74.318395,0.0,74.060751,0.0,10.137312,29.815959999999997,10.0,53.0,57.3,23.018394,68.518928,30.424703000000004,0.0,9.64409,9.815814999999999,11.262348,10.0,1.0,10.151463,0.0,1011.0930000000001,10.0,0.0,0.0,72.966367,0.0,0.5649033529999999,10.441071,8.24,1.0,85.232814,64.499222,57.798370999999996,235.671977,4.146,0.0,9.594291,9.896482,8.905849,10.0,0.0,48.181084999999996,16.740174,23.762364,56.16777498974446,30.470503000000004,0.0,0.0,0.0,0.047838013,0.0,0.025838161000000002,0.0,0.02319689,0.0,0.017334557,2.020802,2.01378,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011554041999999999,5.6995309999999995,0.0,0.079310177,0.0,0.042884155,9.5,9.791444,0.0,0.027191007000000003,9.5,9.777561,0.0,0.042877578,0.21448674,73.32817299999999,1.311668,72.899904,1.5718969999999999,72.481762,0.82637615,72.25533,0.032096862000000004,7.906732000000001,1.0,1.0,73.331325,73.219233,30.334206,72.669335,72.631101,31.060018,72.596097,72.886948,31.367809,72.763165,72.962248,30.557468
 10/25/2017,15:04:18.118,0.0,73.332261,0.0,4.320897,24.580676,0.0,0.0,75.041386,0.0,72.990282,0.026422196000000002,3.4257160000000004,0.0,0.0,0.0,75.586715,0.0,78.665976,30.693796999999996,72.063245,0.0,0.0,0.0,141.865562,1.0,0.010448,97.55385799999999,23.527421,13.342119,21.372487,1.0,11016.75,1.0,0.00404,16.379548,42.031853999999996,0.0,2.716689,0.0,1.98852,0.0,1.982911,0.0,1.9890349999999999,10.0,8.997203,0.0,0.0,0.0,0.13887529,0.0,0.13816714800000002,0.0,0.158067407,0.0,0.0,0.0,2.1110919999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,11.34837,73.09378199999999,0.0,6.563461,0.0,6.315164,72.07230200000001,0.0,242.591843,0.001930291,0.0,90.258186,73.67655500000001,74.338664,95.520673,80.27578299999999,0.0,0.0,68.265991,14.416342000000002,20.834591,75.856634,74.560086,0.0,74.458034,74.32209300000001,0.0,74.06356,0.0,5.64878,29.829421999999997,10.0,53.0,57.3,22.986154,68.517151,30.418432,0.0,9.748097,9.874018,5.662271,10.0,1.0,10.334374,0.0,1018.953,10.0,0.0,0.0,72.966601,0.0,0.710782492,13.183793,8.24,1.0,85.321365,64.544294,57.884466,237.03482599999998,4.146,0.0,9.57205,9.766746000000001,9.915877,10.0,0.0,48.176752,16.929146,23.756565,56.30650793041478,30.465951,0.0,0.003718123,0.0,0.044488109000000005,0.0,0.025999214,0.0,0.020748883,0.0,0.017592242,2.020931,2.013748,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011569188000000001,5.6995309999999995,0.0,0.089915629,0.0,0.042787449000000005,9.5,9.791734,0.0,0.026224688,9.5,9.778012,0.0,0.043715054,0.312951701,73.30646999999999,0.530981281,72.930288,0.8263761479999999,72.533126,0.60834659,72.245202,0.026297532999999998,7.815228,1.0,1.0,73.332636,73.222275,30.281737,72.673266,72.63208399999999,31.006421000000003,72.598764,72.884467,31.263519,72.764756,72.96103199999999,30.647921999999998
 10/25/2017,15:04:28.118,0.0,73.333993,0.0,7.758394,8.869356,0.0,0.000401233688,74.869025,0.0,72.991405,0.019771407,2.5663419999999997,26.684568,0.0,0.0,75.47229,0.0,78.668084,30.705364000000003,72.066567,0.0,0.0,0.0,143.065047,1.0,0.010448,97.522224,23.611719,13.272947,21.315679,1.0,11087.951000000001,1.0,0.00404,16.31549,42.046469,0.0,2.71105,0.0,1.986489,0.0,1.982363,0.0,1.988391,10.0,8.986227,0.0,0.0,0.0,0.13761994800000002,0.0,0.136847429,0.0,0.166413108,0.0,0.0,0.0,2.117665,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,0.0,73.172636,0.0,7.278839,0.0,0.0,72.108474,0.0,242.60684799999999,0.001314659,0.0,90.263162,73.67627399999999,74.340677,95.53725899999999,80.277939,0.018842376,0.0,68.260801,14.416262,20.899324,75.853403,74.560086,0.0,74.459158,74.32579100000001,0.0,74.063888,0.0,12.205243,29.71173,10.0,53.0,57.3,23.037144,68.518039,30.414019,0.0,9.689781,9.873418,11.342578999999999,10.0,1.0,10.201839,0.0,1036.438,10.0,0.0,0.0,72.966975,0.0,0.723935529,4.233859,8.24,1.0,85.329479,64.385038,57.888681000000005,241.86091499999998,4.146,0.0,9.517347000000001,9.726689,6.052121,10.0,0.0,48.1754,16.59181,23.755312,57.654674724956735,30.463257000000002,0.0,0.0,0.0,0.04352179,0.0,0.02422763,0.0,0.018912878,0.0,0.014403391000000001,2.020931,2.013394,2.0184189999999997,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011571551000000001,5.69763,0.0,0.08401654800000001,0.0,0.041562503,9.5,9.79299,0.0,0.023615628,9.5,9.778398,0.0,0.043199684,0.291852067,73.392558,0.580213743,72.897734,0.411416667,72.483209,1.325734,72.313204,0.030163752000000002,7.8577580000000005,1.0,1.0,73.330062,73.222088,30.335784000000004,72.671066,72.630399,30.939424,72.598249,72.885263,31.510725,72.769202,72.96164,30.627346999999997
 10/25/2017,15:04:38.118,0.0,73.33301,0.0,6.361911,9.286187,0.0,0.0,74.87554300000001,0.0,72.99103000000001,0.020972243999999998,2.709571,5.351878,0.0,0.0,75.418699,0.0,78.67014499999999,30.714190000000002,72.067549,0.0,0.0,0.0,162.81656,1.0,0.010448,97.69336899999999,23.619745,13.178821,21.304415,1.0,11138.84,1.0,0.00404,16.081152,42.061084,0.0,2.707924,0.0,1.988906,0.0,1.981782,0.0,1.988648,10.0,8.987031,0.0,0.0,0.0,0.137298065,0.0,0.137845266,0.0,0.17069873800000002,0.0,0.0,0.0,2.1138310000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.571107000000001,0.0,0.0,73.169742,0.0,6.706536,0.0,2.865614,72.11715500000001,0.0,242.67791699999998,0.0005759010330000001,0.0,90.273161,73.67599399999999,74.340536,95.55798100000001,80.282063,0.005994613,0.0,68.25860300000001,14.416182000000001,20.864909,75.85860100000001,74.564861,0.0,74.458549,74.327148,0.0,74.065854,0.0,15.154848999999999,29.608268,10.0,52.0,57.3,23.042632,68.516964,30.409467,0.0,9.885772,9.769612,9.047991,10.0,1.0,10.376954,0.0,1005.447,10.0,0.0,0.0,72.964822,0.0,0.57686066,6.99262,8.24,1.0,85.19449499999999,64.617012,57.785125,218.419912,4.146,0.0,9.578662,9.998716,14.276631,10.0,0.0,48.174189,16.847023999999998,23.782685999999998,58.35832349145594,30.463675,0.0,0.007908728,0.0,0.044101580999999994,0.0,0.014983182,0.0,0.021554148,0.0,0.014983182,2.020963,2.013909,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011550686999999999,5.698307,0.0,0.085112552,0.0,0.042529565,9.5,9.791605,0.0,0.01385581,9.5,9.777271,0.0,0.041073782999999996,0.397350242,73.342642,1.220236,72.857945,0.43251630399999996,72.594617,0.502848421,72.301629,0.027264088,7.840681,1.0,1.0,73.328424,73.224334,30.357482,72.675793,72.634798,30.950065000000002,72.594974,72.883157,31.413388,72.764943,72.963886,30.527186999999998
 10/25/2017,15:04:48.118,0.0,73.332729,0.0,5.46673,6.047731,0.0,3.9057411e-05,75.06094,0.0,72.99177900000001,0.020048523000000002,3.4973300000000003,12.33465,0.0,0.0,75.625822,0.0,78.673284,30.710102000000003,72.072416,0.0,0.0,0.0,142.745184,1.0,0.010448,97.858361,23.609121,13.126529000000001,21.278786,1.0,11148.996000000001,1.0,0.00404,16.117235,42.076025,0.0,2.692618,0.0,1.986489,0.0,1.9816529999999999,0.0,1.9895509999999998,10.0,8.978372,0.0,0.0,0.0,0.137523383,0.0,0.13633241699999998,0.0,0.153749554,0.0,0.0,0.0,2.1099,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.237888,0.0,0.0,73.027951,0.0,18.760657000000002,0.0,7.261785000000001,72.15477299999999,0.0,242.684816,0.001355701,0.0,90.27856,73.679598,74.343813,95.57344,80.281922,0.014647188,0.0,68.256686,14.419132999999999,20.90465,75.83753,74.56621899999999,0.0,74.459298,74.334498,0.0,74.061173,0.0,0.0,29.658653,10.0,52.0,57.3,23.023882,68.515374,30.407051,0.0,9.690382000000001,9.740211,5.7104099999999995,10.0,1.0,10.438724,0.0,1011.43,10.0,0.0,0.0,72.963278,0.0,0.41125196799999997,12.991321000000001,8.24,1.0,85.09483,64.668094,57.812819999999995,234.8222,4.146,0.0,9.494504,9.873763,5.571155,10.0,0.0,48.169715999999994,16.555286,23.849775,58.82576804876422,30.462699,0.0,0.053296195,0.0,0.042297787,0.0,0.018397508,0.0,0.015273078,0.0,0.018268665,2.020995,2.013684,2.0185150000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011535123999999999,5.688023,0.0,0.083565252,0.0,0.042594035999999995,9.5,9.792958,0.0,0.015820658,9.5,9.777561,0.0,0.0414281,0.48878199200000005,73.32672600000001,0.981106823,72.932458,1.501564,72.530232,0.44658272600000004,72.258223,0.030808122,7.964084,1.0,1.0,73.329406,73.22470899999999,30.290021999999997,72.675137,72.633441,30.951641,72.59993399999999,72.885544,31.345406,72.76583199999999,72.96295,30.659568
 10/25/2017,15:04:58.118,0.0,73.332729,0.0,4.535741000000001,12.620835000000001,0.0,0.000558176744,75.01966,0.0,72.990188,0.023004429,2.673764,21.911939,0.0,0.0,75.580197,0.0,78.674689,30.715304999999997,72.073399,0.0,0.0,0.0,124.433053,1.0,0.010448,97.90823499999999,23.601605,13.128915,21.257074,1.0,11121.521,1.0,0.00404,15.936414000000001,42.089849,0.0,2.6905240000000004,0.0,1.988004,0.0,1.9816209999999999,0.0,1.9886810000000001,10.0,8.990282,0.0,0.0,0.0,0.13710493599999998,0.0,0.136847429,0.0,0.148690577,0.0,0.0,0.0,2.117923,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.684531,0.0,17.362332000000002,73.040972,0.0,7.171532000000001,0.0,6.812541,72.180817,0.0,242.632371,0.00287426,0.0,90.284944,73.676462,74.344656,95.590825,80.285765,0.02067777,0.0,68.25570400000001,14.416501,20.842375,75.846473,74.570853,0.0,74.458268,74.335528,0.0,74.060517,0.0,10.249525,29.640959999999996,10.0,52.0,57.3,23.051778,68.517759,30.401106,0.0,9.6994,9.941822,11.6635,10.0,1.0,10.435125,0.0,1025.2089999999998,10.0,0.0,0.0,72.963933,0.030938204,0.846497921,9.350398,8.24,1.0,85.072271,64.68552199999999,57.951896999999995,236.32935099999997,4.146,0.0,9.493903,9.89409,19.294705,10.0,0.0,48.166314,16.259466,23.867591,57.550276049771654,30.461909999999996,0.0,0.044882751,0.0,0.044778004,0.0,0.015079813999999999,0.0,0.018236455,0.0,0.019943617,2.020899,2.013716,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011531766,5.688281,0.0,0.082469248,0.0,0.045140634000000006,9.5,9.792152,0.0,0.015273078,9.5,9.778398,0.0,0.040816097999999995,0.33405133600000003,73.31949200000001,0.58724696,72.917989,1.410133,72.457166,0.9459407459999999,72.32911899999999,0.034674341000000004,8.001137,1.0,1.0,73.33053000000001,73.228219,30.406795000000002,72.67705600000001,72.63306700000001,31.005633000000003,72.597267,72.883625,31.372444,72.764522,72.964588,30.537669
 10/25/2017,15:05:08.118,0.0,73.334461,0.0,7.507743,1.077824,0.0,2.839781e-06,74.895821,0.0,72.98915799999999,0.021156987999999998,4.320897,26.828708000000002,0.0,0.0,75.390455,0.0,78.679468,30.718789,72.075598,0.0,0.0,0.0,145.623947,1.0,0.010448,97.83650300000001,23.590517000000002,13.121575,21.333146,1.0,11139.588,1.0,0.00404,16.037771,42.103301,0.0,2.693778,0.0,1.9884549999999999,0.0,1.982072,0.0,1.988939,10.0,8.990347,0.0,0.0,0.0,0.13810277199999998,0.0,0.137008371,0.0,0.13973264300000002,0.0,0.0,0.0,2.1208549999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,14.347332000000002,73.12489000000001,0.0,4.703478,0.0,11.417291,72.15477299999999,0.0,242.59295299999997,0.002176544,0.0,90.29297199999999,73.678849,74.348214,95.610889,80.288811,0.0,0.0,68.265664,14.416422,20.862451,75.847831,74.571836,0.0,74.460937,74.339507,0.0,74.059394,0.0,11.77242,29.724037,10.0,52.0,57.3,23.031885,68.51383100000001,30.400734000000003,0.0,9.973547,9.791814,0.0,10.0,1.0,10.394945,0.0,1012.6489999999999,10.0,0.0,0.0,72.964916,0.0,0.713173953,18.669235999999998,8.24,1.0,85.133664,64.635041,57.826668000000005,228.007956,4.146,0.0,9.546802,9.854034,0.0,10.0,0.0,48.165382,16.501749,23.858311999999998,54.71394995222824,30.459819,0.0,0.036759426,0.0,0.046710641,0.0,0.017656663,0.0,0.020813303999999998,0.0,0.023518996,2.020834,2.013297,2.018193,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011541977,5.679029,0.0,0.083113956,0.0,0.045559695,9.5,9.792249,0.0,0.01852635,9.5,9.776498,0.0,0.042523261,0.19338710399999998,73.344089,0.643512667,72.883988,0.875608629,72.465124,0.6294462279999999,72.341417,0.034029971,7.870002,1.0,1.0,73.33043599999999,73.228593,30.272664000000002,72.678647,72.63250500000001,30.989869,72.596331,72.884654,31.403345,72.766253,72.964495,30.534175
 10/25/2017,15:05:18.118,0.0,73.335725,0.0,4.464126,20.155855,0.0,0.000690974714,74.623518,0.0,72.990188,0.030486567000000003,3.855403,19.301408,0.0,0.0,75.086287,0.0,78.683122,30.714469,72.07672099999999,0.0,0.0,0.0,151.301508,1.0,0.010448,97.77045799999999,23.574557000000002,13.048917,21.317964,1.0,11141.085,1.0,0.00404,15.944522000000001,42.118894,0.0,2.6979029999999997,0.0,1.987295,0.0,1.98262,0.0,1.989809,10.0,9.00245,0.0,0.0,0.0,0.136911806,0.0,0.13864997199999998,0.0,0.154329564,0.0,0.0,0.0,2.1211450000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,2.89675,73.114762,0.0,4.667708999999999,0.0,9.042716,72.173582,0.0,242.591216,0.001642996,0.0,90.30236,73.67833399999999,74.352848,95.625456,80.291107,0.018317977,0.0,68.271649,14.419532,20.814106,75.850875,74.572726,0.0,74.460235,74.347137,0.0,74.061032,0.0,0.935822202,29.743653000000002,10.0,52.0,57.3,23.081960000000002,68.51724499999999,30.394603000000004,0.0,9.663929,9.757612,5.9511,10.0,1.0,10.391946,0.0,1032.604,10.0,0.0,0.0,72.960891,0.025527296,0.552348182,0.0,8.24,1.0,85.197075,64.550905,57.953704,240.48203199999998,4.146,0.0,9.364661,9.833109,2.909813,10.0,0.0,48.163798,16.906007000000002,23.857013000000002,55.77264813514746,30.457635999999997,0.0,0.0,0.0,0.044874635999999996,0.0,0.021811833,0.0,0.025193947999999997,0.0,0.01904172,2.020931,2.013684,2.018193,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011552716000000001,5.6603,0.0,0.09004457099999999,0.0,0.043883452999999996,9.5,9.792313,0.0,0.024807421,9.5,9.779364,0.0,0.041492521,0.47471557,73.33757800000001,1.325734,72.893393,1.4663979999999999,72.595341,1.5929959999999999,72.265458,0.030808122,7.8326270000000005,1.0,1.0,73.334508,73.226862,30.484906,72.67729,72.633113,31.033219,72.595488,72.88793000000001,31.392915999999996,72.7663,72.962576,30.419264000000002
 10/25/2017,15:05:28.118,0.0,73.33638,0.0,5.037042,12.66893,0.0,0.000747313251,74.62207,0.0,72.991124,0.011735037,4.356705000000001,0.0,0.0,0.0,74.91465,0.0,78.687057,30.708012,72.078405,0.0,0.0,0.0,158.41845,1.0,0.010448,97.769847,23.566577,12.960663,21.316005,1.0,11100.78,1.0,0.00404,15.896682,42.129785999999996,0.0,2.7067959999999998,0.0,1.986134,0.0,1.9825560000000002,0.0,1.9888740000000003,10.0,9.003511999999999,0.0,0.0,0.0,0.136815241,0.0,0.139358114,0.0,0.155070688,0.0,0.0,0.0,2.114378,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,15.854832,73.109698,0.0,5.240011,0.0,12.010933999999999,72.20396600000001,0.0,242.572013,0.002176544,0.0,90.306022,73.680581,74.354065,95.644439,80.294387,0.029330345,0.0,68.266272,14.418415,20.884165,75.856026,74.573475,0.0,74.46074899999999,74.351209,0.0,74.060939,0.0,11.115171,29.701729999999998,10.0,52.0,57.3,23.083561,68.513316,30.388517999999998,0.0,9.712627000000001,9.72521,12.000467,10.0,1.0,10.362561,0.0,1019.1460000000001,10.0,0.0,0.0,72.960844,0.0,0.826768365,12.269552000000001,8.24,1.0,85.242757,64.74021,58.030166,225.41052599999998,4.146,0.0,9.528167,9.906048,9.178397,10.0,0.0,48.161468,16.522619,23.84764,56.04989007790064,30.456707,0.0,0.0,0.0,0.041814627,0.0,0.025902582,0.0,0.021586359,0.0,0.018333086000000002,2.020899,2.013297,2.017903,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01156078,5.660139,0.0,0.08298501400000001,0.0,0.042465095,9.5,9.792281,0.0,0.026450162000000003,9.5,9.778688,0.0,0.045357795,0.319984913,73.323833,1.0373729999999999,72.926671,1.1639700000000002,72.469464,1.550797,72.251712,0.034352156,7.787196000000001,1.0,1.0,73.335678,73.22878100000001,30.256884000000003,72.681268,72.633441,30.950065000000002,72.592493,72.885263,31.319913,72.76681500000001,72.962529,30.512434999999996
 10/25/2017,15:05:38.118,0.0,73.336567,0.0,5.07285,15.234044,0.0,0.000385136965,74.664074,0.0,72.99234100000001,0.026052707,4.929621,0.0,0.0,0.0,75.067458,0.0,78.687525,30.720646999999996,72.073679,0.0,0.0,0.0,158.658347,1.0,0.010448,97.82743,23.5605,12.911674,21.317474,1.0,11127.294,1.0,0.00404,15.938035999999999,42.14105,0.0,2.695679,0.0,1.9869720000000002,0.0,1.981944,0.0,1.9881330000000002,10.0,8.990798,0.0,0.0,0.0,0.13639679400000002,0.0,0.138070584,0.0,0.16551087,0.0,0.0,0.0,2.1086110000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,0.0,73.168296,0.0,2.98657,0.0,0.0,72.170689,0.0,242.54591200000002,0.0,0.0,90.315974,73.680815,74.354065,95.661966,80.296402,0.021464367999999998,0.0,68.264775,14.415784,20.874332,75.850219,74.57104100000001,0.0,74.460328,74.357248,0.0,74.06178100000001,0.035344199,7.4281630000000005,29.772114000000002,10.0,53.0,57.4,23.032571,68.513644,30.388657000000002,0.0,9.876754,9.820015,2.533289,10.0,1.0,10.509489,0.0,1023.926,10.0,0.0,0.0,72.960096,0.020116387,0.635451461,5.517004,8.24,1.0,85.25903199999999,64.553309,58.15961,237.804435,4.146,0.0,9.539589,9.868382,5.6192519999999995,10.0,0.0,48.159185,16.645348000000002,23.835485000000002,57.779989287746815,30.456893,0.0,0.0,0.0,0.042619893,0.0,0.023132469,0.0,0.018461929,0.0,0.014467812,2.020995,2.01349,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011564213,5.660042,0.0,0.080889712,0.0,0.044914986,9.5,9.792249,0.0,0.021940676,9.5,9.777883000000001,0.0,0.042072312,0.242619585,73.318045,0.636479438,72.90424399999999,1.515631,72.591724,1.304635,72.32984300000001,0.030163752000000002,7.736611,1.0,1.0,73.333291,73.23215,30.436777000000003,72.678226,72.633394,31.007603000000003,72.591932,72.886246,31.314505,72.767423,72.964495,30.610265000000002
 10/25/2017,15:05:48.118,0.0,73.33740999999999,0.0,5.968031,4.043737,0.0,0.0005823218329999999,74.79081,0.0,72.99374499999999,0.024482382,2.6021490000000003,0.0,0.0,0.0,75.253579,0.0,78.691226,30.717024,72.071995,0.0,0.0,0.0,142.02549299999998,1.0,0.010448,97.885625,23.553123,12.891491,21.31372,1.0,11187.163,1.0,0.00404,15.997634,42.153432,0.0,2.699031,0.0,1.9888419999999998,0.0,1.9819759999999997,0.0,1.9882939999999998,10.0,8.977632,0.0,0.0,0.0,0.137137124,0.0,0.13726587699999998,0.0,0.16080634300000002,0.0,0.0,0.0,2.1054209999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,0.0,73.085101,0.0,4.810784,0.0,8.962494,72.14609200000001,0.0,242.51725299999998,0.0005348589100000001,0.0,90.321185,73.683249,74.358418,95.677942,80.30315,0.023299762,0.0,68.265056,14.421446,20.910795,75.853825,74.574833,0.0,74.46159200000001,74.361461,0.0,74.065526,0.0,14.096838,29.747114,10.0,53.0,57.4,22.974721,68.512568,30.386381,0.0,9.907415,9.784013,13.316245,10.0,1.0,10.295392999999999,0.0,1015.3919999999999,10.0,0.0,0.0,72.958551,0.0,0.643821576,10.328796,8.24,1.0,85.220619,64.72759,58.033176,233.010413,4.146,0.0,9.507128,9.997521,13.779632999999999,10.0,0.0,48.155318,16.661229000000002,23.825092,59.140021976498424,30.454059,0.0,0.048622059,0.0,0.048578857,0.0,0.018139823,0.0,0.01437118,0.0,0.01852635,2.02077,2.0135549999999998,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011558813000000001,5.658785,0.0,0.08269489599999999,0.0,0.04327098,9.5,9.793569999999999,0.0,0.019138352,9.5,9.772697,0.0,0.043360737,0.38328381799999994,73.35494,0.7279111909999999,72.917266,0.214486747,72.452825,0.587246956,72.347928,0.031452492,7.854858,1.0,1.0,73.338112,73.23187,30.445062,72.677571,72.638448,31.001296999999997,72.595956,72.88736899999999,31.170044,72.76592600000001,72.964822,30.587749
 10/25/2017,15:05:58.118,0.0,73.339001,0.0,1.134052,9.574762,0.0,0.000807675959,74.722735,0.0,72.99374499999999,0.02439001,5.430922,0.0,0.0,0.0,75.14784499999999,0.0,78.694084,30.721251000000002,72.067222,0.0,0.0,0.0,97.404667,1.0,0.010448,98.067922,23.55085,12.785623,21.311923999999998,1.0,11195.288,1.0,0.00404,15.743023999999998,42.165906,0.0,2.68859,0.0,1.990421,0.0,1.982363,0.0,1.9886810000000001,10.0,8.980722,0.0,0.0,0.0,0.1366543,0.0,0.135817405,0.0,0.150527275,0.0,0.0,0.0,2.103165,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.095406,0.0,4.388212,73.125613,0.0,5.705007,0.0,13.470977,72.143922,0.0,242.497134,0.003161555,0.0,90.327476,73.684793,74.358559,95.69504599999999,80.300667,0.022513165,0.0,68.264962,14.417937,20.892359,75.852092,74.574598,0.0,74.461967,74.36324,0.0,74.066415,0.034561163,7.572437,29.857499,10.0,53.0,57.4,22.974493,68.514205,30.385498,0.0,9.836474,9.866218,7.042233,10.0,1.0,10.401542,0.0,1017.301,10.0,0.0,0.0,72.957756,0.002681237,0.595394485,12.846967,8.24,1.0,85.14989200000001,64.571338,58.12469,238.07700499999999,4.146,0.0,9.564836,9.793052000000001,6.693408,10.0,0.0,48.157601,16.537592,23.820870000000003,56.02215743396077,30.453177,0.0,0.050201595,0.0,0.04693611599999999,0.0,0.01437118,0.0,0.019234984,0.0,0.018945088,2.020738,2.013748,2.018161,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011548036999999999,5.658205000000001,0.0,0.082017952,0.0,0.042336153,9.5,9.792893,0.0,0.014274548,9.5,9.769637,0.0,0.040944941,0.214486741,73.333237,0.889675057,72.910032,1.473432,72.612703,0.5942801670000001,72.265458,0.033707786,8.025946000000001,1.0,1.0,73.338065,73.234023,30.440328000000004,72.676261,72.637465,31.033219,72.596518,72.886152,31.239184,72.771167,72.967303,30.487201000000002
 10/25/2017,15:06:08.118,0.0,73.338673,0.0,2.351498,2.200062,0.0,0.00040123369299999997,74.66914399999999,0.0,72.99224699999999,0.022450197,2.172462,16.947123,0.0,0.0,75.00372800000001,0.0,78.697738,30.712657,72.070965,0.0,0.0,0.0,156.179412,1.0,0.010448,98.16255100000001,23.541757,12.764707000000001,21.303925,1.0,11175.403,1.0,0.00404,15.765323,42.1761,0.0,2.685368,0.0,1.986005,0.0,1.981396,0.0,1.989325,10.0,8.984295,0.0,0.0,0.0,0.138038395,0.0,0.137877454,0.0,0.145242739,0.0,0.0,0.0,2.11193,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,11.621003,73.106081,0.0,5.204242,0.0,17.257461,72.202519,0.0,242.468331,4.2353437e-05,0.0,90.335972,73.687133,74.36394200000001,95.711727,80.305821,0.015171586,0.0,68.260473,14.415704000000002,20.859992000000002,75.860708,74.572632,0.0,74.46295,74.370262,0.0,74.068241,0.0,10.489982000000001,29.822499,10.0,53.0,57.4,22.990270000000002,68.511913,30.378809999999998,0.0,9.673549000000001,9.616603999999999,12.176974000000001,10.0,1.0,10.276203,0.0,1006.586,10.0,0.0,0.0,72.95625799999999,0.0,0.825572634,11.595901,8.24,1.0,85.102006,64.94574200000001,57.974174,226.821475,4.146,0.0,9.652,9.784682,21.940015,10.0,0.0,48.152242,16.50447,23.812610999999997,55.045791668263924,30.451829999999998,0.0,0.035824599,0.0,0.043811685999999996,0.0,0.018236455,0.0,0.024292051000000002,0.0,0.024130997999999997,2.020673,2.01349,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011540743000000001,5.659978,0.0,0.08375866400000001,0.0,0.043013097,9.5,9.792216999999999,0.0,0.017849926999999998,9.5,9.737392999999999,0.0,0.039559884,0.284818855,73.362898,0.48878201,72.896287,0.903741475,72.51865699999999,0.481748784,72.271245,0.025008793999999997,8.143227,1.0,1.0,73.335491,73.23355500000001,30.363004999999998,72.678834,72.638869,30.914596000000003,72.597922,72.89083199999999,31.25927,72.767798,72.968754,30.543491999999997
 10/25/2017,15:06:18.118,0.0,73.33890699999999,0.0,0.8834008040000001,16.628823999999998,0.0,5.9178308e-05,74.689421,0.0,72.992013,0.022080707999999998,2.387306,25.38731,0.0,0.0,75.268788,0.0,78.70008100000001,30.703413,72.06464799999999,0.0,0.0,0.0,141.225837,1.0,0.010448,98.14229,23.542592000000003,12.729662,21.313882999999997,1.0,11089.982,1.0,0.00404,15.729645000000001,42.185595,0.0,2.679471,0.0,1.9864560000000002,0.0,1.9822009999999999,0.0,1.989132,10.0,8.995851,0.0,0.0,0.0,0.137008371,0.0,0.136268041,0.0,0.136542587,0.0,0.0,0.0,2.108901,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.846553,0.0,10.033317,73.073526,0.0,5.955389,0.0,18.541014,72.187327,0.0,242.462638,0.002463839,0.0,90.344751,73.6847,74.363849,95.7301,80.309758,0.0,0.0,68.260286,14.418415,20.913254000000002,75.86126999999999,74.57356899999999,0.0,74.46323100000001,74.375552,0.0,74.07540300000001,0.0,2.586961,29.812114,10.0,53.0,57.4,22.987983,68.509716,30.377229999999997,0.0,9.727657,9.710208999999999,0.0,10.0,1.0,10.391946,0.0,1027.567,10.0,0.0,0.0,72.96140600000001,0.0,0.875195457,9.173966,8.24,1.0,85.143748,64.69874399999999,58.003675,222.171755,4.146,0.0,9.50833,9.883329,0.0,10.0,0.0,48.151963,16.904193,23.806532999999998,55.17722082614418,30.453547999999998,0.0,0.033149059,0.0,0.045679902,0.0,0.01801098,0.0,0.023615628,0.0,0.022810362999999997,2.02077,2.013523,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011547857,5.660687,0.0,0.07972923700000001,0.0,0.04327098,9.5,9.791959,0.0,0.020169092,9.5,9.717421,0.0,0.04278094599999999,0.33405133600000003,73.31298100000001,0.833409365,72.962119,0.298885284,72.502018,0.439549514,72.23579699999999,0.025008793999999997,8.109396,1.0,1.0,73.340686,73.234865,30.393382,72.67715,72.636717,31.085240000000002,72.598062,72.89008299999999,31.340384000000004,72.770465,72.968613,30.597842
