date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:06:28.118,0.0,73.341856,0.0,5.645766,9.414442999999999,0.0,0.000759385787,74.721287,0.0,72.994821,0.024851871,5.216079,11.309656,0.0,0.0,75.339036,0.0,78.705187,30.695469,72.06450799999999,0.0,0.0,0.0,162.416732,1.0,0.010448,97.968781,23.540922,12.742689,21.309639,1.0,11141.513,1.0,0.00404,16.073854,42.196346999999996,0.0,2.680502,0.0,1.987069,0.0,1.982363,0.0,1.987972,10.0,8.995658,0.0,0.0,0.0,0.135334581,0.0,0.137233689,0.0,0.1359948,0.0,0.0,0.0,2.114894,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.81996,0.0,16.319912,73.14008199999999,0.0,7.922679,0.0,8.609517,72.180093,0.0,242.44247099999998,0.000329648292,0.0,90.351887,73.686853,74.367313,95.744901,80.30882,0.020415571,0.0,68.258556,14.418256,20.905879000000002,75.864267,74.57225799999999,0.0,74.46383900000001,74.38098199999999,0.0,74.073764,0.009615865,12.012877,29.721345,10.0,53.0,57.4,22.909097,68.513503,30.373886,0.0,9.897796000000001,9.793014,0.0,10.0,1.0,10.373355,0.0,1030.839,10.0,0.0,0.0,72.955696,0.0,0.939764912,21.203447,8.24,1.0,85.28890899999999,64.586963,57.937447999999996,228.969967,4.146,0.0,9.579263000000001,9.771529,0.0,10.0,0.0,48.148934000000004,16.548481,23.803378,55.191057965530256,30.454803000000002,0.0,0.03243988,0.0,0.04352179,0.0,0.017753295,0.0,0.025355001000000002,0.0,0.023035837000000003,2.020802,2.013909,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011571913,5.660203,0.0,0.07972923700000001,0.0,0.046236638,9.5,9.793731,0.0,0.020201302,9.5,9.738874000000001,0.0,0.043972739000000004,0.24965279699999998,73.34842900000001,0.404383471,72.936799,1.283535,72.60185200000001,1.649262,72.328396,0.036285266000000004,8.01338,1.0,1.0,73.340686,73.235333,30.321582,72.677852,72.642145,31.017454999999998,72.599326,72.889943,31.285149,72.769997,72.967584,30.639769
 10/25/2017,15:06:38.118,0.0,73.340171,0.0,3.568945,0.0,0.0,0.000634636179,74.892924,0.0,72.99552299999999,0.023373917,5.07285,27.773623999999998,0.0,0.0,75.475187,0.0,78.710059,30.697281,72.06385300000001,0.0,0.0,0.0,163.616217,1.0,0.010448,97.88332199999999,23.543566000000002,12.810025999999999,21.266379,1.0,11114.143999999998,1.0,0.00404,16.081963000000002,42.202259000000005,0.0,2.696066,0.0,1.987585,0.0,1.98233,0.0,1.988616,10.0,8.989542,0.0,0.0,0.0,0.137233689,0.0,0.13671867599999998,0.0,0.140538212,0.0,0.0,0.0,2.1227240000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.784191,0.0,8.750339,73.08799499999999,0.0,6.6349979999999995,0.0,8.031918,72.159837,0.0,242.42394500000003,0.000493816786,0.0,90.359585,73.689521,74.370402,95.76411999999999,80.314444,0.029068146,0.0,68.255002,14.417457999999998,20.892359,75.86319,74.575441,0.0,74.463371,74.38580300000001,0.0,74.07736899999999,0.0,12.846461999999999,29.696345,10.0,53.0,57.4,22.872284,68.508967,30.369427,0.0,9.778157,9.734211,0.0,10.0,1.0,10.358962,0.0,1011.6060000000001,10.0,0.0,0.0,72.95461999999999,0.0,0.6689319189999999,12.55826,8.24,1.0,85.41901700000001,64.731196,58.05304399999999,229.194436,4.146,0.0,9.600303,9.916211,0.0,10.0,0.0,48.146138,16.681645,23.7973,55.073457405819546,30.451133000000002,0.0,0.03553448,0.0,0.04558327,0.0,0.017688874,0.0,0.023293522,0.0,0.023035837000000003,2.020899,2.013426,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011593995,5.661137999999999,0.0,0.084596785,0.0,0.04517287,9.5,9.794407000000001,0.0,0.018687403000000002,9.5,9.734461,0.0,0.04352179,0.16525426,73.356387,1.00924,72.929564,0.938907533,72.476698,1.6844279999999998,72.251712,0.034029971,8.024979,1.0,1.0,73.341014,73.237439,30.247415999999998,72.676354,72.64200500000001,31.003268,72.600636,72.889849,31.297123,72.77215,72.970158,30.547373999999998
 10/25/2017,15:06:48.118,0.0,73.33815899999999,0.0,7.221285000000001,0.0,0.0,5.1129948999999994e-05,74.696663,0.0,72.996178,0.023096801,2.8528,0.0,0.0,0.0,75.257925,0.0,78.710012,30.693240000000003,72.06029699999999,0.0,0.0,0.0,152.820855,1.0,0.010448,97.896484,23.542684,12.856447,21.282867,1.0,11164.498,1.0,0.00404,16.178455,42.211196,0.0,2.696098,0.0,1.989293,0.0,1.9822009999999999,0.0,1.9893900000000002,10.0,8.989574000000001,0.0,0.0,0.0,0.13778088900000002,0.0,0.136879618,0.0,0.138379286,0.0,0.0,0.0,2.118052,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,9.135232,73.129954,0.0,4.453094999999999,0.0,11.128491,72.180093,0.0,242.416419,0.0,0.0,90.364374,73.69106500000001,74.370496,95.780989,80.318708,0.011500797,0.0,68.25009200000001,14.415704000000002,20.862451,75.86361099999999,74.57296,0.0,74.46355799999999,74.387863,0.0,74.07793000000001,0.0,12.317456,29.797499,10.0,52.0,57.4,22.902009,68.509201,30.366082000000002,0.0,9.775752,9.701808999999999,10.556321,10.0,1.0,10.292995,0.0,1015.007,10.0,0.0,0.0,72.955556,0.0,0.701814512,7.762507,8.24,1.0,85.47426899999999,64.668695,58.040401,224.689018,4.146,0.0,9.771624000000001,9.89409,13.058185,10.0,0.0,48.143436,16.279882999999998,23.799388,56.091492602650675,30.450296999999996,0.0,0.036985074,0.0,0.044359265999999994,0.0,0.01849414,0.0,0.020362355,0.0,0.023518996,2.020867,2.013716,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011604335,5.6611709999999995,0.0,0.083565252,0.0,0.043851217000000005,9.5,9.792861,0.0,0.016464871000000002,9.5,9.724025,0.0,0.043650633,0.46768235799999996,73.33613100000001,0.896708266,72.928117,1.5085979999999999,72.61415,0.6083465929999999,72.345035,0.030485937,8.176736,1.0,1.0,73.339001,73.235286,30.415868,72.681034,72.644204,31.010756,72.600776,72.889849,31.295578000000003,72.770512,72.969549,30.597454
 10/25/2017,15:06:58.118,0.0,73.341107,0.0,3.4973300000000003,0.0,0.0,6.3202493e-05,74.795156,0.0,72.997957,0.019771407,4.070247,12.510821,0.0,0.0,75.383213,0.0,78.710481,30.6931,72.05833100000001,0.0,0.0,0.0,143.784737,1.0,0.010448,98.009443,23.538323000000002,12.854979,21.365304000000002,1.0,11195.073999999999,1.0,0.00404,16.071827,42.218737,0.0,2.697548,0.0,1.988616,0.0,1.981686,0.0,1.9891,10.0,8.991216,0.0,0.0,0.0,0.138907479,0.0,0.139197173,0.0,0.143309372,0.0,0.0,0.0,2.1142819999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.922679,0.0,9.039009,73.119826,0.0,4.059637,0.0,11.802357,72.168518,0.0,242.40102799999997,0.0,0.0,90.37174399999999,73.689287,74.37293000000001,95.797388,80.320301,0.0075678080000000005,0.0,68.245276,14.414747,20.750602,75.86539,74.57399000000001,0.0,74.463184,74.390625,0.0,74.081956,0.0,4.382373,29.657114,10.0,52.0,57.4,22.968776000000002,68.511259,30.365710999999997,0.0,10.125049,9.760612,0.0,10.0,1.0,10.483102,0.0,1032.78,10.0,0.0,0.0,72.954199,0.011098206000000001,0.661757535,7.409642,8.24,1.0,85.47539499999999,64.630834,57.946479000000004,237.451698,4.146,0.0,9.579864,9.935343,0.0,10.0,0.0,48.138963000000004,16.75129,23.799991000000002,56.084558551955666,30.448066999999998,0.0,0.033568119,0.0,0.053120554,0.0,0.018172033,0.0,0.022198361,0.0,0.023841102000000003,2.020963,2.013651,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011606058999999998,5.660268,0.0,0.08485466900000001,0.0,0.04291639,9.5,9.792313,0.0,0.01694803,9.5,9.699125,0.0,0.042329997,0.16525426,73.298513,0.89670827,72.877478,1.417166,72.572914,1.445299,72.343588,0.028875012999999998,8.198644999999999,1.0,1.0,73.340639,73.238235,30.337757,72.678881,72.644064,30.946912,72.59778100000001,72.89378,31.333046000000003,72.772056,72.969736,30.559796999999996
 10/25/2017,15:07:08.118,0.0,73.34007700000001,0.0,2.4231130000000003,6.031699,0.0,0.000324774251,74.71839,0.0,72.995008,0.02346629,3.927018,0.130814392,0.0,0.0,75.428838,0.0,78.71582099999999,30.687246999999996,72.056085,0.0,0.0,0.0,162.896526,1.0,0.010448,98.075913,23.539437,12.912592,21.362856,1.0,11155.625,1.0,0.00404,16.193861,42.226696000000004,0.0,2.711211,0.0,1.9868430000000001,0.0,1.982459,0.0,1.988584,10.0,8.994467,0.0,0.0,0.0,0.13739463,0.0,0.13855340800000002,0.0,0.135575903,0.0,0.0,0.0,2.110802,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.14188,0.0,6.906057000000001,73.086548,0.0,8.709595,0.0,14.513864000000002,72.136687,0.0,242.39113799999998,0.0,0.0,90.381086,73.692095,74.378033,95.81444599999999,80.323394,0.033525532999999996,0.0,68.24415400000001,14.416820000000001,20.741179000000002,75.861317,74.575909,0.0,74.464026,74.394791,0.0,74.078118,0.0,8.422052,29.705959999999997,10.0,52.0,57.4,22.958257999999997,68.510417,30.361622999999998,0.0,9.813628,9.753411999999999,0.0,10.0,1.0,10.469308999999999,0.0,1013.66,10.0,0.0,0.0,72.951999,0.062802444,0.8249747690000001,19.03814,8.24,1.0,85.480039,64.784081,58.084352,237.868569,4.146,0.0,9.575656,9.850447,0.0,10.0,0.0,48.14036,16.802106,23.803332,56.18858176832181,30.445559000000003,0.0,0.029377515,0.0,0.044778004,0.0,0.022005097,0.0,0.025548265,0.0,0.023518996,2.0212849999999998,2.01378,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011608358999999999,5.661137999999999,0.0,0.082823837,0.0,0.044979457,9.5,9.793119,0.0,0.0,9.5,9.699383000000001,0.0,0.043811685999999996,0.397350242,73.336854,1.023306,72.921607,1.023306,72.46223,1.515631,72.268351,0.036929636,8.366189,1.0,1.0,73.340546,73.238562,30.435199,72.682485,72.64607600000001,30.9611,72.601104,72.89181500000001,31.263132000000002,72.773507,72.97071899999999,30.640158000000003
 10/25/2017,15:07:18.118,0.0,73.34195,0.0,4.106054,0.0,0.0,4.7105766000000006e-05,74.661901,0.0,72.993932,0.013120618,2.673764,3.750325,0.0,0.0,75.154363,0.0,78.719335,30.682090999999996,72.052014,0.0,0.0,0.0,136.667796,1.0,0.010448,98.066699,23.535215,13.005432,21.387179,1.0,11135.419,1.0,0.00404,16.420496,42.234795,0.0,2.708021,0.0,1.987004,0.0,1.9825240000000002,0.0,1.98997,10.0,8.996044,0.0,0.0,0.0,0.139164985,0.0,0.137137124,0.0,0.136735924,0.0,0.0,0.0,2.106903,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956917999999999,0.0,19.559433,73.10463399999999,0.0,5.5619309999999995,0.0,8.65765,72.148262,0.0,242.396397,0.000657985279,0.0,90.38418399999999,73.689848,74.377752,95.832396,80.322925,0.016744781,0.0,68.240319,14.42009,20.918989,75.865063,74.576939,0.0,74.46692900000001,74.399847,0.0,74.076386,0.0,12.157150999999999,29.697114000000003,10.0,52.0,57.4,22.960545,68.509061,30.358093,0.0,10.042685,9.72401,0.0,10.0,1.0,10.567061,0.0,1013.948,10.0,0.0,0.0,72.95265400000001,0.076630322,0.7920921759999999,19.230612,8.24,1.0,85.542233,64.66989699999999,58.080739,229.30667000000003,4.146,0.0,9.560628,9.817563999999999,0.0,10.0,0.0,48.132253000000006,16.91372,23.79563,55.364063159403564,30.447928000000005,0.0,0.022898196000000003,0.0,0.042555472000000004,0.0,0.019073931000000002,0.0,0.025516055,0.0,0.02213394,2.020995,2.013716,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011620026,5.655819,0.0,0.083726429,0.0,0.045108399,9.5,9.792829,0.0,0.022037308,9.5,9.699125,0.0,0.044069370999999996,0.481748781,73.338301,0.699778342,72.857945,0.284818858,72.54253,0.9459407459999999,72.358056,0.030808122,8.323015,1.0,1.0,73.341435,73.243055,30.189028999999998,72.68445,72.644859,31.040707,72.59904499999999,72.895325,31.437336,72.774537,72.971749,30.593571999999998
 10/25/2017,15:07:28.118,0.0,73.342137,0.0,8.044852,0.0,0.0,0.000320750067,74.618449,0.0,72.994587,0.021434104,5.108657,9.403808,0.0,0.0,75.12394599999999,0.0,78.720928,30.683298999999998,72.049254,0.0,0.0,0.0,153.300649,1.0,0.010448,97.909834,23.542127999999998,13.038092,21.354204,1.0,11150.065,1.0,0.00404,16.511718,42.242708,0.0,2.703961,0.0,1.987069,0.0,1.982266,0.0,1.988648,10.0,8.997428999999999,0.0,0.0,0.0,0.137813077,0.0,0.13906842,0.0,0.14153711900000002,0.0,0.0,0.0,2.102939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.213417999999999,0.0,13.32095,73.05399399999999,0.0,6.6349979999999995,0.0,6.5558309999999995,72.138134,0.0,242.39027000000002,0.0,0.0,90.395498,73.691159,74.380748,95.850863,80.327658,0.011238597,0.0,68.23456800000001,14.421207,20.803863,75.86492199999999,74.58031,0.0,74.46664799999999,74.403311,0.0,74.077275,0.0,6.786944,29.851345000000002,10.0,52.0,57.4,22.962603,68.51270799999999,30.355259000000004,0.0,9.80461,9.625605,0.0,10.0,1.0,10.310386,0.0,1016.916,10.0,0.0,0.0,72.950502,0.085047291,0.6569746129999999,0.0,8.24,1.0,85.698193,64.46556700000001,57.93202900000001,237.61203199999997,4.146,0.0,9.697685,9.876155,0.0,10.0,0.0,48.133045,16.184604,23.797486,55.63409879864866,30.446720000000003,0.0,0.015612992,0.0,0.044939057000000004,0.0,0.020555619,0.0,0.025193947999999997,0.0,0.021811833,2.0211240000000004,2.013394,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011647131000000002,5.740536,0.0,0.083049485,0.0,0.04559193,9.5,9.792249,0.0,0.022778152000000003,9.5,9.699995,0.0,0.04194347,0.390317029,73.344812,0.7490108240000001,72.898457,0.334051341,72.585213,1.9024580000000002,72.323332,0.030485937,8.352335,1.0,1.0,73.34293199999999,73.238656,30.330261,72.681736,72.644485,30.886615999999997,72.60087,72.892938,31.323003000000003,72.773133,72.969502,30.607936
 10/25/2017,15:07:38.118,0.0,73.343681,0.0,2.5663419999999997,10.696999,0.0,0.00036099188,74.708251,0.0,72.994962,0.030671311,4.965428,0.0,0.0,0.0,75.251407,0.0,78.725612,30.682881,72.049347,0.0,0.0,0.0,151.781302,1.0,0.010448,97.898881,23.544494,13.124328,21.371997,1.0,11165.247,1.0,0.00404,16.599695999999998,42.246618,0.0,2.694004,0.0,1.987327,0.0,1.9814599999999998,0.0,1.989132,10.0,9.000969,0.0,0.0,0.0,0.135881781,0.0,0.13726587699999998,0.0,0.142632693,0.0,0.0,0.0,2.107998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.137292,0.0,5.879675,73.105357,0.0,9.067283999999999,0.0,11.99489,72.17936999999999,0.0,242.37102000000002,0.002381754,0.0,90.401836,73.691299,74.382386,95.86646400000001,80.32958,0.015171586,0.0,68.22895600000001,14.420967000000001,20.842785,75.86347099999999,74.581106,0.0,74.464167,74.410426,0.0,74.079616,0.0,7.957167999999999,29.746345,10.0,52.0,57.4,23.032571,68.506442,30.35577,0.0,9.819039,9.950222,0.0,10.0,1.0,10.40574,0.0,1030.968,10.0,0.0,0.0,72.949893,0.013503053999999999,0.665942592,1.025998,8.24,1.0,85.540451,64.78468199999999,58.112047,237.131027,4.146,0.0,9.830534,10.037577,0.0,10.0,0.0,48.132998,16.645349,23.793589,55.75186270965846,30.445605,0.0,0.015451815,0.0,0.0508336,0.0,0.020233513,0.0,0.025644897000000003,0.0,0.022037308,2.021189,2.013619,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011623767,5.737506,0.0,0.083339604,0.0,0.044302512999999995,9.5,9.791153999999999,0.0,0.022939205,9.5,9.701122,0.0,0.043650633,0.16525425900000001,73.35276999999999,1.276502,72.895563,1.396066,72.605469,1.325734,72.302352,0.032096862000000004,8.392610000000001,1.0,1.0,73.341716,73.244413,30.287259999999996,72.683233,72.645561,31.023366999999997,72.601291,72.89317199999999,31.246909000000002,72.775987,72.970626,30.454203000000003
 10/25/2017,15:07:48.118,0.0,73.34649,0.0,7.436128999999999,0.0,0.0,0.000413306229,74.655384,0.0,72.99776999999999,0.023835778,4.106054,4.262822,0.0,0.0,75.19636700000001,0.0,78.72828299999999,30.676191999999997,72.046961,0.0,0.0,0.0,144.66436000000002,1.0,0.010448,97.95223399999999,23.543101999999998,13.194968,21.385547,1.0,11157.763,1.0,0.00404,16.336167,42.254065999999995,0.0,2.699224,0.0,1.987875,0.0,1.9821369999999998,0.0,1.988358,10.0,8.996366,0.0,0.0,0.0,0.136622112,0.0,0.13987312699999999,0.0,0.137831498,0.0,0.0,0.0,2.106419,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.924208,0.0,12.326641,73.14442199999999,0.0,6.563461,0.0,6.218898,72.157667,0.0,242.36677400000002,0.002381754,0.0,90.40864300000001,73.694154,74.385944,95.884649,80.334406,0.014384988000000001,0.0,68.22371899999999,14.417777,20.806731,75.86225300000001,74.592013,0.0,74.464916,74.41595,0.0,74.074186,0.0,8.213656,29.757883000000003,10.0,51.0,57.5,23.070985,68.506582,30.349684999999997,0.0,9.927255,9.795414,0.0,10.0,1.0,10.376954,0.0,1014.8789999999999,10.0,0.0,0.0,72.9498,0.018913963,0.759209583,13.440422,8.24,1.0,85.413201,64.704753,57.909753,244.24990899999997,4.146,0.0,9.474066,9.632227,0.0,10.0,0.0,48.130203,16.597483,23.799481,54.631032457770424,30.446070000000002,0.0,0.034180592,0.0,0.045744322999999996,0.0,0.017334557,0.0,0.024517525,0.0,0.022456046,2.021157,2.013845,2.018064,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011604846,5.737215,0.0,0.081663362,0.0,0.04559193,9.5,9.792893,0.0,0.019202773,9.5,9.700928999999999,0.0,0.042297787,0.12305499,73.36940899999999,0.685711917,72.941863,0.99517323,72.46874100000001,0.917807899,72.249542,0.034996526,8.58432,1.0,1.0,73.341669,73.242681,30.289627000000003,72.684497,72.646404,30.908291,72.599232,72.892236,31.349655,72.773601,72.971562,30.547763
 10/25/2017,15:07:58.118,0.0,73.343869,0.0,2.996029,8.452525,0.0,0.00024026645400000002,74.624967,0.0,72.998659,0.02346629,3.89121,0.0,0.0,0.0,75.147121,0.0,78.732124,30.684414,72.039474,0.0,0.0,0.0,165.61535800000001,1.0,0.010448,98.005212,23.537488,13.292579000000002,21.356,1.0,11112.433,1.0,0.00404,16.856738,42.260257,0.0,2.687495,0.0,1.9876169999999997,0.0,1.9832009999999998,0.0,1.988423,10.0,8.993856,0.0,0.0,0.0,0.137652136,0.0,0.13761994800000002,0.0,0.136381473,0.0,0.0,0.0,2.1038740000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.144939,0.0,14.138848000000001,73.145146,0.0,7.815372,0.0,3.0260580000000004,72.172135,0.0,242.367739,0.001396744,0.0,90.418032,73.694903,74.387489,95.901331,80.33689,0.028281547999999997,0.0,68.219931,14.419132999999999,20.838278,75.861551,74.591264,0.0,74.466086,74.42067800000001,0.0,74.07587099999999,0.0,13.80829,29.840190999999997,10.0,51.0,57.5,23.045604,68.509575,30.351032,0.0,9.92004,9.772013000000001,0.0,10.0,1.0,10.26061,0.0,1020.637,10.0,0.0,0.0,72.947694,0.016509115,0.845900056,15.685925,8.24,1.0,85.369206,64.6098,58.148773,241.90901499999998,4.146,0.0,9.422369,9.798433000000001,0.0,10.0,0.0,48.125636,16.408056,23.800734,55.46790131560796,30.449275,0.0,0.026218444,0.0,0.043425158,0.0,0.01849414,0.0,0.025065106,0.0,0.022810362999999997,2.02106,2.013845,2.0184189999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011599038999999998,5.737925,0.0,0.081985716,0.0,0.046494522,9.5,9.792119999999999,0.0,0.021296462999999998,9.5,9.699705,0.0,0.044294845,0.29888528,73.342642,0.43954952,72.89267,1.3609,72.54035999999999,1.023306,72.252436,0.031130307000000003,8.3765,1.0,1.0,73.343588,73.240575,30.396143,72.686369,72.64383000000001,31.012332,72.600964,72.894763,31.263519,72.774817,72.973106,30.608712
 10/25/2017,15:08:08.118,0.0,73.344664,0.0,4.464126,0.0,0.0,0.0,74.625691,0.0,72.999735,0.022912057000000003,3.998632,25.38731,0.0,0.0,75.226784,0.0,78.73184300000001,30.673171999999997,72.038398,0.0,0.0,0.0,130.590407,1.0,0.010448,97.684626,23.535725,13.3812,21.359917000000003,1.0,11084.53,1.0,0.00404,16.825114000000003,42.26668,0.0,2.690137,0.0,1.9881330000000002,0.0,1.981524,0.0,1.9884549999999999,10.0,8.999778,0.0,0.0,0.0,0.136042723,0.0,0.137716513,0.0,0.152492865,0.0,0.0,0.0,2.104228,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.283427,0.0,16.480284,73.10029300000001,0.0,7.672297,0.0,11.465424,72.164901,0.0,242.37164700000002,0.00041173254,0.0,90.42094200000001,73.69598,74.389455,95.917684,80.341904,0.0,0.0,68.218342,14.420648000000002,20.869416,75.865297,74.593137,0.0,74.469316,74.425219,0.0,74.077135,0.0,5.0556529999999995,29.866345000000003,10.0,51.0,57.5,23.107341,68.511025,30.349266999999998,0.0,9.715031,9.955022999999999,0.0,10.0,1.0,10.417133999999999,0.0,1025.899,10.0,0.0,0.0,72.951063,0.0038836609999999996,0.64202798,0.0,8.24,1.0,85.45912,64.68311800000001,58.112649,228.649296,4.146,0.0,9.617735,9.912624000000001,0.0,10.0,0.0,48.124704,16.244266,23.799806,55.578691435305146,30.450668,0.0,0.0030089440000000004,0.0,0.04088052,0.0,0.022939205,0.0,0.025322791,0.0,0.020942147,2.020995,2.013619,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01161485,5.736571,0.0,0.08221136400000001,0.0,0.04643005099999999,9.5,9.792603,0.0,0.023132469,9.5,9.699029,0.0,0.044423687999999996,0.34811775899999997,73.339025,0.699778364,72.953437,0.622413011,72.52516800000001,0.657579072,72.227839,0.025653164,8.184467999999999,1.0,1.0,73.34429,73.239779,30.325527,72.68927,72.643736,30.93903,72.601338,72.89612,31.278197,72.777672,72.97465,30.568338
 10/25/2017,15:08:18.118,0.0,73.344898,0.0,5.824802,15.201979999999999,0.0,0.0005018382069999999,74.687249,0.0,72.99688,0.022819685,4.929621,0.0,0.0,0.0,75.247786,0.0,78.73479499999999,30.665785999999997,72.035965,0.0,0.0,0.0,143.704772,1.0,0.010448,97.481095,23.542035000000002,13.507617999999999,21.356,1.0,11095.221000000001,1.0,0.00404,17.106482,42.269845000000004,0.0,2.685658,0.0,1.987198,0.0,1.982878,0.0,1.98852,10.0,9.001097999999999,0.0,0.0,0.0,0.13726587699999998,0.0,0.138424655,0.0,0.153556217,0.0,0.0,0.0,2.103616,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.317666000000001,0.0,13.978476,73.11765600000001,0.0,4.560402,0.0,10.358359,72.163454,0.0,242.357463,0.0,0.0,90.431927,73.693312,74.391889,95.931405,80.343216,0.010714198999999999,0.0,68.220119,14.418733999999999,20.856305,75.87105600000001,74.596226,0.0,74.46903499999999,74.428168,0.0,74.076854,0.0,13.439589000000002,29.84173,10.0,51.0,57.5,23.098881,68.50878,30.351497,0.0,9.522046000000001,9.73361,11.198164,10.0,1.0,10.372156,0.0,1029.572,10.0,0.0,0.0,72.950455,0.0,0.9331883940000001,3.8168379999999997,8.24,1.0,85.570188,64.489005,57.971766,232.801977,4.146,0.0,9.564836,9.736255,6.388797,10.0,0.0,48.122654,16.883322,23.797114999999998,56.396709191889514,30.452897999999998,0.0,0.0,0.0,0.043715054,0.0,0.02058783,0.0,0.02425984,0.0,0.018751825,2.020867,2.0135549999999998,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011634391000000001,5.738118,0.0,0.084467844,0.0,0.044205807,9.5,9.792636,0.0,0.026546794,9.5,9.699641,0.0,0.04300642,0.44658272200000004,73.360004,0.81230973,72.885435,1.57893,72.46078299999999,0.523948054,72.281373,0.029841567000000003,8.13936,1.0,1.0,73.344149,73.241136,30.314876,72.688241,72.644672,30.951641,72.602648,72.89644799999999,31.386736,72.778561,72.9732,30.595125
 10/25/2017,15:08:28.118,0.0,73.344758,0.0,4.106054,8.532685,0.0,0.000244290631,74.631485,0.0,73.000297,0.022634941000000002,2.45892,18.93305,0.0,0.0,75.115256,0.0,78.737746,30.671778999999997,72.031472,0.0,0.0,0.0,157.378896,1.0,0.010448,97.42779300000001,23.545236,13.558992000000002,21.320086,1.0,11105.805,1.0,0.00404,16.98688,42.276921,0.0,2.6927790000000003,0.0,1.988616,0.0,1.9820400000000002,0.0,1.988777,10.0,8.997879,0.0,0.0,0.0,0.136493358,0.0,0.137362442,0.0,0.159195204,0.0,0.0,0.0,2.104164,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,18.212304999999997,73.15021,0.0,3.30849,0.0,12.139289999999999,72.178646,0.0,242.35302400000003,0.003407808,0.0,90.438171,73.695184,74.395587,95.95452399999999,80.345325,0.0025860220000000003,0.0,68.230827,14.417219000000001,20.752241,75.86286199999999,74.60015899999999,0.0,74.467912,74.43500300000001,0.0,74.075684,0.0,14.273173000000002,29.917499,10.0,51.0,57.5,23.096823,68.507471,30.351311,0.0,9.785372,9.785213,11.984421000000001,10.0,1.0,10.42493,0.0,1030.326,10.0,0.0,0.0,72.946524,0.002080025,0.58582864,14.017837,8.24,1.0,85.606774,64.73600400000001,58.257144,224.94555400000002,4.146,0.0,9.749983,9.812781,13.058185,10.0,0.0,48.117342,10.261165,23.794981,56.72298962807111,30.453734000000004,0.0,0.007167313000000001,0.0,0.046388535,0.0,0.025580476,0.0,0.020652251,0.0,0.017012451,2.020738,2.013845,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011642188999999999,5.738827,0.0,0.0837909,0.0,0.04207827,9.5,9.79125,0.0,0.025644897000000003,9.5,9.699641,0.0,0.04455253,0.33405133600000003,73.347706,0.453615954,72.93390500000001,1.614096,72.555552,0.812309725,72.290054,0.024364424,7.9995259999999995,1.0,1.0,73.343728,73.237299,30.341702,72.68730500000001,72.643456,30.894892,72.599232,72.894623,31.308325,72.777532,72.974884,30.485259999999997
 10/25/2017,15:08:38.118,0.0,73.345366,0.0,6.11126,0.0,0.0,0.0,74.730701,0.0,72.998752,0.024574754,4.464126,9.435839,0.0,0.0,75.275306,0.0,78.742056,30.667087,72.02641899999999,0.0,0.0,0.0,155.859549,1.0,0.010448,97.510614,23.544123000000003,13.492756,21.381954999999998,1.0,11161.184,1.0,0.00404,16.389278,42.284135,0.0,2.696646,0.0,1.9842970000000002,0.0,1.9820400000000002,0.0,1.987972,10.0,8.991087,0.0,0.0,0.0,0.13903623199999998,0.0,0.137877454,0.0,0.16908759899999998,0.0,0.0,0.0,2.102102,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.533809,0.0,0.0,73.172636,0.0,5.740776,0.0,1.3253489999999999,72.13306999999999,0.0,242.354906,0.0,0.0,90.443053,73.695137,74.396664,95.96749399999999,80.345044,0.0075678080000000005,0.0,68.23185600000001,14.416182000000001,20.712909,75.864126,74.596694,0.0,74.468474,74.440901,0.0,74.080552,0.0,14.529660999999999,29.934421999999998,10.0,51.0,57.5,23.025254,68.508126,30.351404,0.0,9.862926,9.981424,6.031331,10.0,1.0,10.468109,0.0,984.3691449999999,10.0,0.0,0.0,72.945494,0.0,0.519465589,14.691488,8.24,1.0,85.513669,64.690931,57.986215,237.40359700000002,4.146,0.0,9.541392,9.883329,7.655339,10.0,0.0,48.116783,15.904435000000001,23.796419,58.24677322890361,30.454803000000002,0.0,0.006844959,0.0,0.044423687999999996,0.0,0.020652251,0.0,0.016658133999999998,0.0,0.015627394,2.020899,2.013974,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011629032,5.73728,0.0,0.083242898,0.0,0.04327098,9.5,9.794182000000001,0.0,0.019202773,9.5,9.698964,0.0,0.042104523,0.30591849,73.339748,1.234302,72.882542,0.15118784,72.556276,1.459365,72.23145600000001,0.035318711,8.049789,1.0,1.0,73.343213,73.240434,30.268324,72.687024,72.642473,30.951247,72.600776,72.896307,31.418409000000004,72.777438,72.971796,30.614924
 10/25/2017,15:08:48.118,0.0,73.344337,0.0,5.430922,17.863285,0.0,0.0,74.612655,0.0,73.00053100000001,0.022265452999999998,4.893813,14.993228,0.0,0.0,75.150018,0.0,78.74636600000001,30.660861999999998,72.024407,0.0,0.0,0.0,118.915423,1.0,0.010448,97.72890500000001,23.539158999999998,13.503031,21.314536,1.0,11109.653999999999,1.0,0.00404,16.391710999999997,42.288092,0.0,2.697452,0.0,1.987552,0.0,1.9812020000000001,0.0,1.988262,10.0,8.978308,0.0,0.0,0.0,0.14009844400000002,0.0,0.13572084,0.0,0.157519619,0.0,0.0,0.0,2.102005,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.85267,0.0,14.219035,73.169742,0.0,6.062696,0.0,19.102569,72.174306,0.0,242.35616000000002,0.001068407,0.0,90.450987,73.69612,74.399191,95.985351,80.35048,0.015958184,0.0,68.231154,14.418733999999999,20.719464000000002,75.868996,74.600767,0.0,74.469972,74.446331,0.0,74.076433,0.0,1.0320049999999998,29.765959999999996,10.0,52.0,57.5,23.039202,68.505647,30.351543,0.0,9.822045,9.829616,5.5980870000000005,10.0,1.0,10.50769,0.0,1032.812,10.0,0.0,0.0,72.947834,0.032140628,0.725729125,15.878395999999999,8.24,1.0,85.368549,64.834563,57.867006,237.323429,4.146,0.0,9.612926,9.800226,12.961992,10.0,0.0,48.116923,16.006294,23.796882999999998,58.88859943195257,30.458983,0.0,0.055778322000000005,0.0,0.044069370999999996,0.0,0.013501494,0.0,0.01694803,0.0,0.022842572999999998,2.020867,2.013233,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011607118999999999,5.735119999999999,0.0,0.083210662,0.0,0.04362557,9.5,9.794117,0.0,0.014274548,9.5,9.700446000000001,0.0,0.042104523,0.29888527800000003,73.30646999999999,0.720877975,72.86952,1.7758599999999998,72.622831,1.304635,72.30669300000001,0.035318711,8.028524,1.0,1.0,73.342464,73.241698,30.234003,72.68618199999999,72.643502,30.957159000000004,72.601525,72.893827,31.178155,72.779076,72.972685,30.597842
 10/25/2017,15:08:58.118,0.0,73.344337,0.0,4.28509,1.8794220000000001,0.0,0.00047366894200000004,74.529371,0.0,72.99847199999999,0.02614508,5.287693,21.303349,0.0,0.0,75.201436,0.0,78.747772,30.658075,72.019821,0.0,0.0,0.0,149.462298,1.0,0.010448,97.801624,23.537860000000002,13.495875,21.363672,1.0,11159.687,1.0,0.00404,16.678349,42.294376,0.0,2.7090520000000002,0.0,1.9886810000000001,0.0,1.9816529999999999,0.0,1.987843,10.0,8.986774,0.0,0.0,0.0,0.13906842,0.0,0.141868799,0.0,0.14421161,0.0,0.0,0.0,2.107128,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.173061,0.0,5.719302,73.132848,0.0,3.737717,0.0,12.748978,72.136687,0.0,242.354037,0.0005759010409999999,0.0,90.45600999999999,73.695137,74.401485,96.004335,80.350199,0.0,0.0,68.226946,14.416182000000001,20.788704,75.872227,74.601235,0.0,74.473014,74.449327,0.0,74.075216,0.0,10.313647,29.654807,10.0,52.0,57.5,23.025254,68.506582,30.347688,0.0,9.645292,9.687408,10.203308,10.0,1.0,10.4873,0.0,1030.406,10.0,0.0,0.0,72.946009,0.0,0.992974927,12.895085,8.24,1.0,85.30448,64.477587,57.715888,227.23834700000003,4.146,0.0,9.645988000000001,9.970616999999999,23.575298,10.0,0.0,48.112217,15.932564999999999,23.798275,56.368952822285465,30.456707,0.0,0.034664124,0.0,0.046034217999999995,0.0,0.017753295,0.0,0.024968473999999997,0.0,0.023905523999999997,2.020995,2.013845,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011597906000000002,5.738376000000001,0.0,0.083855371,0.0,0.044753809000000006,9.5,9.794214,0.0,0.017753295,9.5,9.701089999999999,0.0,0.044262634,0.566147318,73.345535,0.812309748,72.96428900000001,0.214486743,72.65032099999999,0.411416669,72.33707700000001,0.026297532999999998,7.838748,1.0,1.0,73.34429,73.241698,30.391409000000003,72.68777299999999,72.64668499999999,30.933513,72.59956,72.896401,31.255793,72.777017,72.97497800000001,30.363749
 10/25/2017,15:09:08.118,0.0,73.34616199999999,0.0,5.251886,0.0,0.0,0.000457572221,74.654659,0.0,73.00174799999999,0.02439001,5.037042,16.979155,0.0,0.0,75.34338100000001,0.0,78.750442,30.661186999999998,72.016827,0.0,0.0,0.0,149.862126,1.0,0.010448,97.73990400000001,23.536004000000002,13.558075,21.349632999999997,1.0,11138.733,1.0,0.00404,16.590776,42.301032,0.0,2.697742,0.0,1.9867139999999999,0.0,1.98262,0.0,1.988777,10.0,9.002675,0.0,0.0,0.0,0.137684324,0.0,0.139679997,0.0,0.156456268,0.0,0.0,0.0,2.1040669999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.924208,0.0,14.812412,73.09378199999999,0.0,5.991158,0.0,11.176624,72.143922,0.0,242.339419,0.0,0.0,90.465916,73.696214,74.4042,96.019701,80.35704,0.015433785,0.0,68.226759,14.418733999999999,20.772726000000002,75.872039,74.600861,0.0,74.470908,74.453728,0.0,74.07718100000001,0.0,9.832733000000001,29.785190999999998,10.0,52.0,57.5,23.032114,68.50522600000001,30.345598,0.0,9.559922,9.747411,2.709796,10.0,1.0,10.334374,0.0,1019.049,10.0,0.0,0.0,72.94657,0.0,0.647408767,0.0,8.24,1.0,85.341486,64.552708,57.90614,228.953933,4.146,0.0,9.479476,9.809194,4.080163,10.0,0.0,48.109840000000005,15.211616000000001,23.79563,57.578113086671515,30.456428000000002,0.0,0.0,0.0,0.04352179,0.0,0.023905523999999997,0.0,0.02477521,0.0,0.019685932,2.02077,2.013748,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011604908999999998,5.740278,0.0,0.08401654800000001,0.0,0.044205807,9.5,9.792829,0.0,0.02058783,9.5,9.699254,0.0,0.04249105,0.19338710399999998,73.36506800000001,0.784176883,72.889776,0.6997783390000001,72.630065,1.339801,72.350099,0.030485937,8.025946000000001,1.0,1.0,73.345413,73.244881,30.373657,72.685761,72.64265999999999,30.893315,72.600075,72.899396,31.338067,72.778046,72.973153,30.633558
 10/25/2017,15:09:18.118,0.0,73.348923,0.0,5.645766,10.680966999999999,0.0,0.0002724599,74.72852900000001,0.0,72.99894,0.024482382,4.499934,7.033509,0.0,0.0,75.494741,0.0,78.753815,30.661652,72.0143,0.0,0.0,0.0,160.897385,1.0,0.010448,97.662063,23.534798000000002,13.566698,21.359264000000003,1.0,11118.527,1.0,0.00404,16.560369,42.302382,0.0,2.711179,0.0,1.987359,0.0,1.9820080000000002,0.0,1.988229,10.0,8.992954,0.0,0.0,0.0,0.13739463,0.0,0.13778088900000002,0.0,0.16299749300000002,0.0,0.0,0.0,2.0991049999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.1107,0.0,3.18542,73.134294,0.0,8.781133,0.0,10.390448,72.15477299999999,0.0,242.346656,0.002792176,0.0,90.47225300000001,73.69715,74.404622,96.035914,80.36093000000001,0.015695984,0.0,68.227694,14.416660999999998,20.686688,75.871243,74.604325,0.0,74.471704,74.455226,0.0,74.078445,0.0,11.09914,29.816345000000002,10.0,52.0,57.5,23.038516,68.505273,30.346248,0.0,9.810021,9.750411,12.305342,10.0,1.0,10.58985,0.0,1036.839,10.0,0.0,0.0,72.94348199999999,0.0,0.680889225,3.3196190000000003,8.24,1.0,85.39974000000001,64.56653,57.800177000000005,234.052592,4.146,0.0,9.580465,9.931158,2.252493,10.0,0.0,48.107464,15.907157999999999,23.794424,57.278963490660985,30.457125,0.0,0.00046234645299999996,0.0,0.043682843,0.0,0.025097316,0.0,0.019106141,0.0,0.014532233,2.020899,2.013523,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011615485,5.738183,0.0,0.08388760599999999,0.0,0.043496627999999996,9.5,9.791379,0.0,0.025419422999999997,9.5,9.699963,0.0,0.043457369,0.5591141079999999,73.353493,1.149904,72.879648,1.501564,72.553382,1.6351950000000002,72.23218,0.028875012999999998,7.964084,1.0,1.0,73.348736,73.244974,30.139716999999997,72.68927,72.643596,30.978834000000003,72.60082299999999,72.895605,31.273560999999997,72.776174,72.975306,30.594347999999997
 10/25/2017,15:09:28.118,0.0,73.34705100000001,0.0,6.50514,17.943445,0.0,0.000550128381,74.75967,0.0,73.002871,0.014598571000000001,3.927018,17.779931,0.0,0.0,75.483878,0.0,78.756345,30.661745,72.008965,0.0,0.0,0.0,159.058175,1.0,0.010448,97.666106,23.536607,13.522113000000001,21.315679,1.0,11125.903999999999,1.0,0.00404,16.381575,42.310016,0.0,2.700287,0.0,1.9874880000000001,0.0,1.981686,0.0,1.9877779999999998,10.0,8.982074,0.0,0.0,0.0,0.13864997199999998,0.0,0.136525547,0.0,0.17839998399999998,0.0,0.0,0.0,2.100555,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.676885,0.0,0.0,73.20085,0.0,4.846553,0.0,11.433335000000001,72.17936999999999,0.0,242.35244500000002,0.0035309340000000003,0.0,90.481783,73.694248,74.408039,96.05301899999999,80.361633,0.019104574,0.0,68.22245699999999,14.420409,20.729297,75.866327,74.605636,0.0,74.470206,74.456162,0.0,74.07573000000001,0.0,13.840351,29.753268,10.0,51.0,57.6,23.033486,68.503028,30.341417,0.0,9.763127,9.914819999999999,9.368912,10.0,1.0,10.65162,0.0,1001.308,10.0,0.0,0.0,72.945447,0.098273956,0.7657861020000001,6.07838,8.24,1.0,85.414843,64.557516,57.838106999999994,229.883877,4.146,0.0,9.62555,9.808596000000001,8.841721000000001,10.0,0.0,48.105274,15.494959,23.790712,60.028213147034876,30.455081,0.0,0.027926922000000003,0.0,0.051542234000000006,0.0,0.01852635,0.0,0.014661076,0.0,0.016464871000000002,2.020834,2.013265,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011619238,5.712716,0.0,0.080986418,0.0,0.043335451,9.5,9.793151,0.0,0.019073931000000002,9.5,9.698578,0.0,0.041556943,0.397350241,73.339748,1.0584719999999999,72.850711,0.488781991,72.660449,0.854508994,72.263287,0.025653164,7.9302529999999996,1.0,1.0,73.34649,73.242634,30.328289,72.685573,72.644953,30.935089,72.597922,72.896354,31.344246999999996,72.776362,72.976148,30.576878999999998
 10/25/2017,15:09:38.118,0.0,73.350842,0.0,4.28509,13.935455,0.0,0.000622563638,74.800949,0.0,73.00179399999999,0.015152803000000001,3.7121739999999996,28.334168,0.0,0.0,75.60771700000001,0.0,78.758593,30.664811,72.004099,0.0,0.0,0.0,152.500992,1.0,0.010448,97.706624,23.530668,13.513122000000001,21.369712,1.0,11186.628,1.0,0.00404,16.437524,42.313414,0.0,2.709954,0.0,1.987552,0.0,1.982427,0.0,1.988616,10.0,8.973222,0.0,0.0,0.0,0.137169312,0.0,0.13813496,0.0,0.157712956,0.0,0.0,0.0,2.09933,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.711124,0.0,9.006935,73.137912,0.0,6.313078,0.0,10.855736,72.16707099999999,0.0,242.34993599999999,0.0,0.0,90.487276,73.697056,74.414171,96.07012399999999,80.362992,0.018580176,0.0,68.224374,14.418095999999998,20.716186999999998,75.870494,74.60624399999999,0.0,74.472031,74.459017,0.0,74.07825799999999,0.0,0.0,29.741345000000003,10.0,51.0,57.6,23.043318,68.50279499999999,30.341278000000003,0.0,9.810622,9.799014,10.716782,10.0,1.0,10.448919,0.0,1016.258,10.0,0.0,0.0,72.94287299999999,0.026128507999999998,0.572675603,10.633543,8.24,1.0,85.411419,64.400062,57.919988000000004,228.68136299999998,4.146,0.0,9.760202,9.784084,8.008047,10.0,0.0,48.103922999999995,15.675310000000001,23.791362,58.78388487592531,30.455778000000002,0.0,0.055907264000000005,0.0,0.043779475,0.0,0.013726968,0.0,0.016786976999999998,0.0,0.022874784,2.020867,2.01349,2.018064,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.01162003,5.699757,0.0,0.083500781,0.0,0.04904112,9.5,9.794085,0.0,0.013984653,9.5,9.694197,0.0,0.041267047,0.24261958600000003,73.346259,0.685711923,72.943309,0.263719225,72.635129,1.410133,72.25605300000001,0.034029971,7.868391,1.0,1.0,73.347004,73.24684599999999,30.353537,72.686603,72.643596,30.892921,72.597875,72.894857,31.292488,72.780059,72.973714,30.589302000000004
 10/25/2017,15:09:48.118,0.0,73.34794000000001,0.0,5.502537,0.0,0.0,0.000457572225,74.938549,0.0,73.000484,0.027900149,5.180272,0.0,0.0,0.0,75.651894,0.0,78.76290300000001,30.660165000000003,72.003538,0.0,0.0,0.0,134.588689,1.0,0.010448,97.834998,23.525287,13.4434,21.363998000000002,1.0,11184.49,1.0,0.00404,16.174401,42.316067,0.0,2.71714,0.0,1.9883259999999998,0.0,1.981911,0.0,1.989068,10.0,8.9879,0.0,0.0,0.0,0.13678305300000002,0.0,0.136847429,0.0,0.146177199,0.0,0.0,0.0,2.098267,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,16.544432999999998,73.188552,0.0,4.846553,0.0,4.8711660000000006,72.170689,0.0,242.33995,0.002710091,0.0,90.49567900000001,73.69832,74.411456,96.08586600000001,80.36519399999999,0.017006981,0.0,68.218809,14.416342000000002,20.736672,75.867029,74.609381,0.0,74.475542,74.462435,0.0,74.078164,0.0,10.185402999999999,29.634807000000002,10.0,51.0,57.6,22.96809,68.50518000000001,30.337003999999997,0.0,9.859319000000001,9.773213,7.796398,10.0,1.0,10.613838000000001,0.0,1021.937,10.0,0.0,0.0,72.941188,0.06460608,0.925416144,14.579212,8.24,1.0,85.34894399999999,64.41087900000001,57.770676,228.32862599999999,4.146,0.0,9.636971,9.6956,19.102319,10.0,0.0,48.101919,15.892866,23.789506,57.91230649757066,30.452154999999998,0.0,0.040273086,0.0,0.045390006,0.0,0.014983182,0.0,0.020684462,0.0,0.024324262000000003,2.021028,2.013941,2.018193,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011611215,5.697146,0.0,0.08301725,0.0,0.04249733,9.5,9.793151,0.0,0.016046133,9.5,9.692715,0.0,0.043038630999999994,0.411416665,73.370132,1.135837,72.889052,0.207453533,72.546148,0.446582727,72.233627,0.029841567000000003,7.985671000000001,1.0,1.0,73.347472,73.24577,30.371684000000002,72.68393499999999,72.64621700000001,30.8543,72.59993399999999,72.894576,31.255793,72.77945,72.976897,30.469732
 10/25/2017,15:09:58.118,0.0,73.348783,0.0,4.392512,0.0,0.0,0.0,75.053698,0.0,73.000156,0.02171122,3.210872,29.263069,0.0,0.0,75.643203,0.0,78.76346600000001,30.668340999999998,71.997969,0.0,0.0,0.0,140.826009,1.0,0.010448,97.959474,23.526307,13.292212,21.388157999999997,1.0,11162.466999999999,1.0,0.00404,16.245756,42.322210999999996,0.0,2.704895,0.0,1.9881970000000002,0.0,1.9823950000000001,0.0,1.988423,10.0,8.989542,0.0,0.0,0.0,0.13758776,0.0,0.137233689,0.0,0.138121503,0.0,0.0,0.0,2.098235,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.748422,0.0,14.924673,73.153827,0.0,6.062696,0.0,18.605192000000002,72.18154,0.0,242.34752400000002,0.002669049,0.0,90.502251,73.70052,74.415061,96.105791,80.37049,0.027232751,0.0,68.216892,14.414747,20.728068,75.869651,74.60549499999999,0.0,74.473342,74.463792,0.0,74.079054,0.0,12.910584,29.865190999999996,10.0,51.0,57.6,22.97655,68.502561,30.335565000000003,0.0,9.888177,9.833216,0.0,10.0,1.0,10.412336,0.0,1020.06,10.0,0.0,0.0,72.940112,0.065207292,0.831551288,15.09247,8.24,1.0,85.27723,64.508236,57.764655000000005,237.24326200000002,4.146,0.0,9.616533,10.001108,0.0,10.0,0.0,48.099216999999996,15.374498999999998,23.786908,56.251008509966276,30.45471,0.0,0.035760127999999995,0.0,0.044069370999999996,0.0,0.017592242,0.0,0.021972886,0.0,0.023390154,2.0211240000000004,2.01349,2.018225,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011600696,5.699112,0.0,0.082308071,0.0,0.044141335999999996,9.5,9.792346,0.0,0.018172033,9.5,9.686208,0.0,0.04300642,0.144154625,73.343365,0.8967082690000001,72.946927,0.488781996,72.443421,0.474715574,72.262564,0.030485937,8.01628,1.0,1.0,73.346209,73.247034,30.365766999999998,72.68548,72.647059,31.003268,72.599981,72.894669,31.335749,72.77828000000001,72.974838,30.635887
 10/25/2017,15:10:08.118,0.0,73.349672,0.0,5.860608999999999,23.939398,0.0,0.00020807300800000002,74.94216999999999,0.0,73.001139,0.020972243999999998,4.177668,0.0,0.0,0.0,75.64247900000001,0.0,78.766511,30.66495,71.991886,0.0,0.0,0.0,146.26367199999999,1.0,0.010448,98.00164000000001,23.520044,13.220471,21.360734,1.0,11125.69,1.0,0.00404,16.081152,42.326633,0.0,2.696807,0.0,1.9871009999999998,0.0,1.981782,0.0,1.989132,10.0,9.00113,0.0,0.0,0.0,0.13778088900000002,0.0,0.136203664,0.0,0.156295154,0.0,0.0,0.0,2.097977,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,9.696535,73.202297,0.0,5.1684730000000005,0.0,12.171378,72.218435,0.0,242.347958,0.002258628,0.0,90.508214,73.69981800000001,74.417823,96.117633,80.373442,0.011238597,0.0,68.212684,14.418733999999999,20.718645000000002,75.873491,74.606525,0.0,74.475589,74.464729,0.0,74.07985,0.002904125,7.652589,29.745191,10.0,51.0,57.6,22.931276999999998,68.50415100000001,30.330362,0.0,9.855111,9.763012,3.0949009999999997,10.0,1.0,10.394345,0.0,1024.712,10.0,0.0,0.0,72.93838000000001,0.002080025,0.68029136,0.0,8.24,1.0,85.252794,64.496818,57.891691,243.303931,4.146,0.0,9.834742,9.915614,1.739464,10.0,0.0,48.095769,15.414426,23.781479,56.73687967570523,30.455453000000002,0.0,0.0,0.0,0.045873165,0.0,0.023615628,0.0,0.017270136000000002,0.0,0.014757708000000001,2.020931,2.0135549999999998,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011597626000000002,5.699466999999999,0.0,0.083081721,0.0,0.049363474000000004,9.5,9.792861,0.0,0.027545322999999997,9.5,9.691781,0.0,0.043682843,0.4325163,73.33179,0.6646122839999999,72.92088299999999,1.424199,72.438357,0.6716454959999999,72.319715,0.031130307000000003,8.051078,1.0,1.0,73.34751899999999,73.25021600000001,30.294756,72.685714,72.646123,30.947306,72.600636,72.894248,31.217167,72.78165,72.976476,30.621523
 10/25/2017,15:10:18.118,0.0,73.349298,0.0,3.998632,1.28624,0.0,0.000336846789,74.971863,0.0,72.999969,0.027992521,4.67897,0.7554202329999999,0.0,0.0,75.645376,0.0,78.77086800000001,30.671639000000003,71.987581,0.0,0.0,0.0,153.540546,1.0,0.010448,97.934325,23.521482000000002,13.149648000000001,21.361387,1.0,11058.551000000001,1.0,0.00404,16.136696,42.333847999999996,0.0,2.711179,0.0,1.987327,0.0,1.982298,0.0,1.9884549999999999,10.0,8.989671000000001,0.0,0.0,0.0,0.138392466,0.0,0.137748701,0.0,0.168185361,0.0,0.0,0.0,2.096366,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,0.0,73.141529,0.0,4.381557,0.0,1.245127,72.211924,0.0,242.33961200000002,0.002669049,0.0,90.517931,73.70375,74.419321,96.139578,80.375926,0.014909387,0.0,68.20908299999999,14.415465,20.728888,75.876207,74.605027,0.0,74.479568,74.465243,0.0,74.08312600000001,0.027290112000000002,12.702187,29.863653000000003,10.0,51.0,57.6,23.046519,68.50415100000001,30.332638,0.0,9.729460000000001,10.021025999999999,16.798241,10.0,1.0,10.372156,0.0,1035.363,10.0,0.0,0.0,72.942171,0.031539416,0.73529497,6.8322270000000005,8.24,1.0,85.298148,64.737206,57.93805,225.378459,4.146,0.0,9.754792,9.821749,12.881831,10.0,0.0,48.093998,16.414635999999998,23.782035999999998,58.846710775508264,30.453037,0.0,0.0,0.0,0.040622835,0.0,0.02422763,0.0,0.018107612,0.0,0.014081285,2.020931,2.013523,2.0182580000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011605818,5.700305,0.0,0.08269489599999999,0.0,0.043367685999999996,9.5,9.792797,0.0,0.023325732000000002,9.5,9.670328,0.0,0.043554000999999995,0.249652798,73.31732199999999,0.685711917,72.90496800000001,1.480465,72.495508,0.6646122870000001,72.267628,0.025008793999999997,7.9302529999999996,1.0,1.0,73.350187,73.246472,30.330261,72.687632,72.64710600000001,30.93903,72.60199300000001,72.898179,31.255407,72.780386,72.975914,30.613759
 10/25/2017,15:10:28.118,0.0,73.350889,0.0,7.794200999999999,18.745043,0.0,0.00044952386,74.95085999999999,0.0,73.002356,0.030486567000000003,3.4257160000000004,30.608373999999998,0.0,0.0,75.587439,0.0,78.774709,30.665785999999997,71.983323,0.0,0.0,0.0,172.252506,1.0,0.010448,97.88294499999999,23.522085999999998,13.118456,21.376895,1.0,11101.528999999999,1.0,0.00404,16.074665,42.337433000000004,0.0,2.7149810000000003,0.0,1.987843,0.0,1.9816209999999999,0.0,1.9886810000000001,10.0,8.982332000000001,0.0,0.0,0.0,0.13855340800000002,0.0,0.13832809,0.0,0.17118208,0.0,0.0,0.0,2.106774,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,0.0,73.219659,0.0,5.204242,0.0,17.321638,72.186604,0.0,242.345787,0.001355701,0.0,90.52041899999999,73.70375,74.419555,96.15513299999999,80.377472,0.031690138,0.0,68.205342,14.421285999999998,20.598602,75.872274,74.603904,0.0,74.47830400000001,74.468661,0.0,74.082471,0.0,10.7625,29.823268,10.0,51.0,57.6,23.027082999999998,68.501766,30.328551,0.0,10.013827000000001,9.787613,12.27325,10.0,1.0,10.34337,0.0,1015.248,10.0,0.0,0.0,72.938568,0.0,0.7526330640000001,5.420768,8.24,1.0,85.338531,64.565929,58.018727,233.395217,4.146,0.0,9.684460000000001,9.883329,2.797587,10.0,0.0,48.092647,16.307332000000002,23.775123,60.427471483117515,30.454199,0.0,0.033793767,0.0,0.044649162,0.0,0.018333086000000002,0.0,0.014532233,0.0,0.016915819,2.020867,2.013265,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011613348999999999,5.698661,0.0,0.081502185,0.0,0.043303215,9.5,9.792249,0.0,0.018880667,9.5,9.660117,0.0,0.044681372999999996,0.123054989,73.365791,0.763077248,72.912925,1.5296969999999999,72.471634,0.995173228,72.262564,0.034674341000000004,7.983738000000001,1.0,1.0,73.34868900000001,73.247642,30.320793,72.686369,72.64607600000001,30.991839000000002,72.59979399999999,72.896401,31.368968,72.78174399999999,72.97455699999999,30.497295
 10/25/2017,15:10:38.118,0.0,73.35014,0.0,5.001234999999999,9.302219000000001,0.0,0.0005541525630000001,74.945791,0.0,72.999595,0.023558662,5.180272,0.0,0.0,0.0,75.486775,0.0,78.776021,30.660026000000002,71.97827,0.0,0.0,0.0,144.1046,1.0,0.010448,97.870818,23.516610999999997,13.160657,21.318617,1.0,11152.417,1.0,0.00404,16.151697,42.343484000000004,0.0,2.723649,0.0,1.9872299999999998,0.0,1.982072,0.0,1.9881,10.0,8.976216,0.0,0.0,0.0,0.13552771,0.0,0.13810277199999998,0.0,0.158357412,0.0,0.0,0.0,2.114056,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,10.947439,73.128507,0.0,4.131175,0.0,8.047962,72.17502900000001,0.0,242.341831,0.00287426,0.0,90.52811899999999,73.705481,74.423581,96.172802,80.380471,0.005470214,0.0,68.2009,14.418733999999999,20.736672,75.876675,74.605308,0.0,74.47699300000001,74.468052,0.0,74.084952,0.0,0.0,29.720576,10.0,51.0,57.6,23.044232,68.503683,30.327946999999998,0.0,9.908617,9.847617,8.903577,10.0,1.0,10.525082000000001,0.0,1013.227,10.0,0.0,0.0,72.936976,0.023723658999999998,0.731109913,11.62798,8.24,1.0,85.358231,64.676508,57.97658199999999,224.92952000000002,4.146,0.0,9.528167,9.665109,19.487091,10.0,0.0,48.09069,16.341361,23.777442999999998,59.46849917966371,30.450111,0.0,0.055133614000000004,0.0,0.044294845,0.0,0.014564444,0.0,0.016142764,0.0,0.022198361,2.020963,2.013523,2.018161,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01161765,5.696082,0.0,0.081083125,0.0,0.043657805,9.5,9.790832,0.0,0.013791389,9.5,9.660471000000001,0.0,0.042555472000000004,0.052722875,73.344812,0.938907539,72.93390500000001,0.10898857,72.577978,0.390317033,72.278479,0.026619717999999997,8.078465,1.0,1.0,73.350749,73.250169,30.351959,72.68641600000001,72.645561,30.851934999999997,72.60363100000001,72.898133,31.204807000000002,72.781931,72.97806700000001,30.619194
