date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:10:48.118,0.0,73.351825,0.0,5.216079,0.0,0.0,0.000143686106,74.97982900000001,0.0,73.00362,0.027530661,4.750584,20.790851,0.0,0.0,75.533124,0.0,78.779862,30.654545000000002,71.979065,0.0,0.0,0.0,138.187143,1.0,0.010448,97.90353499999999,23.511647,13.145978,21.325636,1.0,11124.942,1.0,0.00404,16.272920000000003,42.34758,0.0,2.709439,0.0,1.988745,0.0,1.9816209999999999,0.0,1.9891,10.0,8.988351,0.0,0.0,0.0,0.135141451,0.0,0.137652136,0.0,0.146563873,0.0,0.0,0.0,2.109255,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,18.853795,73.180594,0.0,7.278839,0.0,10.342314,72.16200699999999,0.0,242.351915,0.002258628,0.0,90.537461,73.705903,74.42704499999999,96.188357,80.382674,0.0,0.0,68.197112,14.415942999999999,20.633426999999998,75.88266800000001,74.60896,0.0,74.47900600000001,74.468005,0.0,74.083641,0.0,9.672428,29.579037,10.0,53.0,57.7,23.038059,68.500924,30.397483,0.0,9.968136,9.926821,14.728298,10.0,1.0,10.501693,0.0,1025.001,10.0,0.0,0.0,72.935947,0.0,0.896120743,9.831577000000001,8.24,1.0,85.353306,64.812928,57.987418999999996,236.601921,4.146,0.0,9.644786,9.883329,3.0220380000000002,10.0,0.0,48.085844,16.12857,23.778648999999998,56.70910005494904,30.455035,0.0,0.043722276,0.0,0.045164532,0.0,0.014822129,0.0,0.018880667,0.0,0.024678578,2.020834,2.013426,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011618014,5.699466999999999,0.0,0.078246408,0.0,0.044850515,9.5,9.793280000000001,0.0,0.015659605,9.5,9.779268,0.0,0.041814627,0.235586374,73.370855,0.2426196,72.957778,0.425483089,72.502018,1.346834,72.28282,0.032741232,8.133883,1.0,1.0,73.348876,73.248952,30.254911,72.688241,72.648135,30.903562,72.601104,72.89958299999999,31.321844,72.78141600000001,72.976897,30.386266
 10/25/2017,15:10:58.118,0.0,73.35468,0.0,4.034439,1.94355,0.0,0.000405257871,74.882061,0.0,73.004088,0.016723129,4.965428,17.699854000000002,0.0,0.0,75.440425,0.0,78.78258000000001,30.64767,71.974386,0.0,0.0,0.0,143.944669,1.0,0.010448,97.94349100000001,23.518235,13.120657999999999,21.35453,1.0,11126.758999999998,1.0,0.00404,16.003715,42.352654,0.0,2.720845,0.0,1.9893900000000002,0.0,1.981944,0.0,1.9881650000000002,10.0,8.988737,0.0,0.0,0.0,0.137748701,0.0,0.137652136,0.0,0.14479162,0.0,0.0,0.0,2.105839,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,7.4513229999999995,73.183488,0.0,6.062696,0.0,2.560769,72.16924200000001,0.0,242.337296,0.003366765,0.0,90.54436199999999,73.708477,74.427513,96.201844,80.384407,0.018055777,0.0,68.18949,14.414189000000002,20.662106,75.87522299999999,74.61083199999999,0.0,74.479287,74.472499,0.0,74.084016,0.0,13.135010000000001,29.695576000000003,10.0,53.0,57.7,23.061381,68.501813,30.40798,0.0,9.816634,9.749211,15.161542,10.0,1.0,10.568261,0.0,1010.7080000000001,10.0,0.0,0.0,72.937866,0.085047291,0.7813306,9.254161999999999,8.24,1.0,85.352227,64.462563,57.981398999999996,226.54890600000002,4.146,0.0,9.78004,9.870175999999999,15.799689,10.0,0.0,48.083328,16.426886,23.773267,55.69644012798676,30.451504999999997,0.0,0.033535884,0.0,0.044971267999999995,0.0,0.016174975,0.0,0.024614157,0.0,0.023390154,2.020867,2.01349,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011618986999999999,5.697146,0.0,0.080535123,0.0,0.045043928,9.5,9.793022,0.0,0.023293522,9.5,9.778334,0.0,0.042007891,0.30591849,73.330343,1.353867,72.89918,0.833409359,72.47308100000001,1.677395,72.240138,0.028552828,8.195101,1.0,1.0,73.350983,73.251761,30.248994,72.686509,72.64607600000001,30.767599,72.602742,72.898133,31.255407,72.78174399999999,72.97675600000001,30.496518
 10/25/2017,15:11:08.118,0.0,73.352808,0.0,4.28509,6.368371,0.0,0.000171855373,75.01966,0.0,73.003947,0.025867962999999997,3.031836,10.941299,0.0,0.0,75.65768800000001,0.0,78.787311,30.650782,71.973778,0.0,0.0,0.0,143.944669,1.0,0.010448,97.95594799999999,23.512297,13.114053,21.323678,1.0,11138.947,1.0,0.00404,16.100613,42.358053000000005,0.0,2.715561,0.0,1.9861659999999999,0.0,1.9816209999999999,0.0,1.988648,10.0,8.988287,0.0,0.0,0.0,0.135334581,0.0,0.136943994,0.0,0.146209422,0.0,0.0,0.0,2.108482,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,9.311641999999999,73.110421,0.0,4.560402,0.0,9.796804,72.200349,0.0,242.348489,0.00045277466200000004,0.0,90.550324,73.70945999999999,74.431866,96.222239,80.388531,0.015958184,0.0,68.189537,14.413948999999999,20.742817000000002,75.88177900000001,74.6113,0.0,74.480364,74.472546,0.0,74.082658,0.0,8.309838000000001,29.667499,10.0,53.0,57.7,23.110542000000002,68.50069,30.403196,0.0,9.596594999999999,9.842216,9.737972000000001,10.0,1.0,10.436325,0.0,1039.678,10.0,0.0,0.0,72.934402,0.149978195,0.804049482,9.093769,8.24,1.0,85.35218,64.543092,57.97598000000001,240.89890400000002,4.146,0.0,9.733152,9.895883999999999,13.555183,10.0,0.0,48.079321,16.441177,23.771411999999998,55.99442668806902,30.448114,0.0,0.036018011,0.0,0.045228952999999995,0.0,0.015659605,0.0,0.023969945,0.0,0.024549736000000003,2.020867,2.013877,2.018225,2.023411,1.0,1.0,0.0,0.0,0.0,0.0,0.011620123999999999,5.692182,0.0,0.080889712,0.0,0.042239447,9.5,9.791830000000001,0.0,0.018043191,9.5,9.778012,0.0,0.042104523,0.228553163,73.354217,0.938907539,72.949097,1.5296969999999999,72.624278,0.826376149,72.296565,0.029841567000000003,8.258252,1.0,1.0,73.351731,73.251152,30.116441,72.68941099999999,72.64879,30.796368,72.603257,72.897056,31.312573999999998,72.782492,72.979845,30.438285999999998
 10/25/2017,15:11:18.118,0.0,73.353697,0.0,4.392512,0.0,0.0,0.000509886572,75.00952099999999,0.0,73.001982,0.01589178,3.4257160000000004,30.207984999999997,0.0,0.0,75.509225,0.0,78.788061,30.676424,71.97317,0.0,0.0,0.0,156.179412,1.0,0.010448,97.9465,23.514709,13.181939999999999,21.340002,1.0,11181.497,1.0,0.00404,16.238864000000003,42.361219,0.0,2.7050240000000003,0.0,1.9881970000000002,0.0,1.981815,0.0,1.9893900000000002,10.0,8.990057,0.0,0.0,0.0,0.136364605,0.0,0.135109263,0.0,0.144243832,0.0,0.0,0.0,2.106645,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.815372,0.0,13.513395999999998,73.12923,0.0,7.672297,0.0,9.155027,72.197455,0.0,242.36711200000002,0.0,0.0,90.55774100000001,73.70950699999999,74.431726,96.238546,80.392093,0.020939969,0.0,68.184347,14.415146,20.741588,75.884541,74.61303199999999,0.0,74.482845,74.47147,0.0,74.085326,0.0,9.03121,29.895576000000002,10.0,53.0,57.7,23.041717000000002,68.499942,30.39804,0.0,9.743889,9.742011,1.233557,10.0,1.0,10.46751,0.0,1027.487,10.0,0.0,0.0,72.93585300000001,0.154186679,0.8010601559999999,4.233859,8.24,1.0,85.39655,64.658479,57.959122,233.010413,4.146,0.0,9.683258,10.014859,8.841721000000001,10.0,0.0,48.080065999999995,17.012403,23.771783,56.73687967570523,30.450668,0.0,0.033954944,0.0,0.046163061,0.0,0.015144235,0.0,0.023068047,0.0,0.024292051000000002,2.021157,2.01378,2.018129,2.024088,1.0,1.0,0.0,0.0,0.0,0.0,0.011628478999999999,5.679932,0.0,0.077859583,0.0,0.043206509000000004,9.5,9.793538,0.0,0.017237925,9.5,9.778236999999999,0.0,0.041556943,0.249652798,73.372302,0.39735025700000004,72.938245,1.487498,72.608362,1.6844279999999998,72.321885,0.030485937,8.302716,1.0,1.0,73.352012,73.253399,30.264774,72.687913,72.649539,30.93706,72.604427,72.899443,31.215235999999997,72.782165,72.979611,30.384713
 10/25/2017,15:11:28.118,0.0,73.352808,0.0,3.568945,0.0,0.0,0.0009887641,74.897993,0.0,73.00156,0.021156987999999998,2.6021490000000003,0.0,0.0,0.0,75.509949,0.0,78.790825,30.693146999999996,71.97331,0.0,0.0,0.0,146.74346599999998,1.0,0.010448,97.913124,23.538648000000002,13.222123000000002,21.344082999999998,1.0,11154.983,1.0,0.00404,16.08845,42.365408,0.0,2.7195240000000003,0.0,1.985425,0.0,1.981686,0.0,1.9895189999999998,10.0,8.985164,0.0,0.0,0.0,0.137426818,0.0,0.138456843,0.0,0.14285825300000002,0.0,0.0,0.0,2.1046150000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,20.232996,73.20880799999999,0.0,3.63041,0.0,6.363297,72.199626,0.0,242.370296,0.003695102,0.0,90.563422,73.709086,74.434862,96.251657,80.39668499999999,0.000226229146,0.0,68.180933,14.413789999999999,20.740358999999998,75.877284,74.613547,0.0,74.481721,74.476947,0.0,74.08762,0.0,12.205243,29.720190999999996,10.0,50.0,57.7,23.119231,68.50069,30.394323999999997,0.0,9.820841999999999,9.494197,17.375899,10.0,1.0,10.437524,0.0,1027.182,10.0,0.0,0.0,72.937444,0.079636382,0.830953422,21.283642999999998,8.24,1.0,85.454945,64.674104,57.822453,225.618962,4.146,0.0,9.681455,9.864197,8.953946,10.0,0.0,48.077457,16.718623,23.76886,56.70215544633001,30.44895,0.0,0.035018713,0.0,0.043747265,0.0,0.017785506,0.0,0.023680048999999998,0.0,0.024034366,2.020963,2.013362,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011639257,5.66794,0.0,0.08159889099999999,0.0,0.043174274000000006,9.5,9.792764,0.0,0.018300876,9.5,9.778300999999999,0.0,0.04297421,0.502848415,73.315151,0.615379803,72.96428900000001,0.601313381,72.475252,1.1710040000000002,72.29584200000001,0.027264088,8.340091000000001,1.0,1.0,73.352948,73.25307099999999,30.316453999999997,72.68969200000001,72.64743299999999,30.91972,72.604146,72.898413,31.270858,72.782726,72.978769,30.523305
 10/25/2017,15:11:38.118,0.0,73.354867,0.0,5.753188,5.999636,0.0,0.000610491099,74.837884,0.0,73.002309,0.023189172999999997,4.929621,4.583132,0.0,0.0,75.34338100000001,0.0,78.794292,30.699232000000002,71.97321600000001,0.0,0.0,0.0,161.457144,1.0,0.010448,97.91143199999999,23.55934,13.217535999999999,21.367427,1.0,11131.249,1.0,0.00404,16.422523,42.374206,0.0,2.706055,0.0,1.98665,0.0,1.9833619999999998,0.0,1.9881330000000002,10.0,8.997010000000001,0.0,0.0,0.0,0.136364605,0.0,0.13864997199999998,0.0,0.150656166,0.0,0.0,0.0,2.114475,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,7.46736,73.126337,0.0,5.526162,0.0,8.962494,72.164178,0.0,242.39162000000002,0.000329648292,0.0,90.571825,73.709039,74.436033,96.273697,80.397763,0.004945815,0.0,68.191174,14.417857000000001,20.735853,75.880515,74.61359399999999,0.0,74.48125300000001,74.47680600000001,0.0,74.08916500000001,0.044740635,6.851066,29.755576,10.0,50.0,57.7,23.038287,68.50097099999999,30.39149,0.0,9.597196,9.947822,1.9074919999999997,10.0,1.0,10.38355,0.0,1028.914,10.0,0.0,0.0,72.93342,0.065207292,0.8207897120000001,0.0,8.24,1.0,85.482337,64.560521,57.991634,226.51683799999998,4.146,0.0,9.691073,9.89409,0.0,10.0,0.0,48.074615,16.768758,23.775029999999997,55.98056202689118,30.445884000000003,0.0,0.0016872920000000002,0.0,0.044681372999999996,0.0,0.023776681,0.0,0.024614157,0.0,0.019106141,2.020995,2.013748,2.018064,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011645187,5.659559,0.0,0.083371839,0.0,0.04369004,9.5,9.792893,0.0,0.023583417000000002,9.5,9.777593,0.0,0.044166002999999995,0.312951701,73.362898,0.798243305,72.951991,1.487498,72.613426,1.452332,72.366737,0.013087952,8.366833999999999,1.0,1.0,73.354774,73.252697,30.269113,72.688802,72.650054,31.015484999999998,72.603491,72.89925600000001,31.151889,72.784364,72.97905,30.398688
 10/25/2017,15:11:48.118,0.0,73.355242,0.0,4.893813,20.620782000000002,0.0,0.000731216526,74.753152,0.0,73.00376,0.023004429,2.6021490000000003,14.752996,0.0,0.0,75.269512,0.0,78.796634,30.703413,71.976164,0.0,0.0,0.0,146.663501,1.0,0.010448,97.925252,23.572933,13.327257000000001,21.30164,1.0,11083.996000000001,1.0,0.00404,16.568072,42.379605,0.0,2.7156580000000003,0.0,1.986682,0.0,1.982588,0.0,1.9888099999999997,10.0,9.00451,0.0,0.0,0.0,0.139744373,0.0,0.137298065,0.0,0.156649604,0.0,0.0,0.0,2.111253,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,13.385098999999999,73.13357099999999,0.0,4.989629,0.0,13.679554000000001,72.190221,0.0,242.404598,0.0008221537820000001,0.0,90.57713000000001,73.70679200000001,74.438982,96.286244,80.40043399999999,0.020939969,0.0,68.194307,14.415784,20.633837,75.880936,74.61654300000001,0.0,74.48645,74.479334,0.0,74.090101,0.027849422999999998,10.634257,29.865576,10.0,50.0,57.7,22.982038,68.499708,30.390235999999998,0.0,9.707817,9.90702,15.819431,10.0,1.0,10.319981,0.0,1018.087,10.0,0.0,0.0,72.93421500000001,0.045968506,0.67909563,19.840104999999998,8.24,1.0,85.520986,64.615209,58.050034,226.420637,4.146,0.0,9.674241,9.871372000000001,6.324668,10.0,0.0,48.072238,16.583644,23.793682,56.68826658497596,30.44528,0.0,0.0,0.0,0.043586211,0.0,0.025483844,0.0,0.022423835,0.0,0.017817717,2.0212849999999998,2.0138130000000003,2.018225,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011653035,5.661912,0.0,0.083855371,0.0,0.043077567000000004,9.5,9.79241,0.0,0.026289108999999998,9.5,9.777947,0.0,0.042426629,0.284818855,73.309364,0.7279111890000001,72.951991,1.262435,72.583042,1.5367309999999998,72.273415,0.025008793999999997,8.406787,1.0,1.0,73.354586,73.253165,30.205204,72.69207800000001,72.652534,30.825136999999998,72.606533,72.899443,31.251931,72.78155600000001,72.97881600000001,30.555139
 10/25/2017,15:11:58.118,0.0,73.354259,0.0,2.530535,2.584828,0.0,0.000373064425,74.918995,0.0,73.005538,0.01903243,4.1418610000000005,0.0,0.0,0.0,75.457806,0.0,78.799867,30.699371999999997,71.979954,0.0,0.0,0.0,142.745184,1.0,0.010448,97.839934,23.576135,13.346522,21.380323,1.0,11183.848999999998,1.0,0.00404,16.486176,42.382212,0.0,2.7063770000000003,0.0,1.9881330000000002,0.0,1.981911,0.0,1.9880360000000001,10.0,8.99334,0.0,0.0,0.0,0.137523383,0.0,0.139744373,0.0,0.1647053,0.0,0.0,0.0,2.108321,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,0.0,73.142252,0.0,5.418856,0.0,1.229083,72.20685999999999,0.0,242.40527400000002,0.0,0.0,90.588022,73.70515400000001,74.443101,96.305418,80.404605,0.015695984,0.0,68.193558,14.413789999999999,20.714138000000002,75.878173,74.61654300000001,0.0,74.48541999999999,74.478491,0.0,74.091084,0.0,9.271666999999999,29.881729999999997,10.0,50.0,57.7,22.96809,68.497277,30.382710999999997,0.0,9.884569,9.849416999999999,2.148183,10.0,1.0,10.577856,0.0,1032.989,10.0,0.0,0.0,72.933981,0.006288509,0.666540458,1.6194520000000001,8.24,1.0,85.615545,64.62903100000001,57.985011,245.43638900000002,4.146,0.0,9.538988,9.805009,5.699413,10.0,0.0,48.070654,16.474299,23.814235,58.70711184184124,30.444398,0.0,0.0,0.0,0.043554000999999995,0.0,0.025097316,0.0,0.018622982,0.0,0.014596655,2.020802,2.013426,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011670093999999999,5.661332,0.0,0.090205748,0.0,0.043593334000000004,9.5,9.791895,0.0,0.024517525,9.5,9.778012,0.0,0.04352179,0.08788893199999999,73.321662,0.727911187,72.909308,0.502848414,72.609086,0.8685754179999999,72.321162,0.032741232,8.435785000000001,1.0,1.0,73.35454,73.250731,30.256095000000002,72.689036,72.651177,30.980804,72.604895,72.9008,31.301371999999997,72.784458,72.982045,30.512822999999997
 10/25/2017,15:12:08.118,0.0,73.356318,0.0,5.753188,20.749038,0.0,0.000421354591,75.032696,0.0,73.00694200000001,0.016723129,2.494727,1.79643,0.0,0.0,75.59540600000001,0.0,78.801132,30.694958000000003,71.981732,0.0,0.0,0.0,157.138999,1.0,0.010448,97.837866,23.578872,13.366705,21.406442000000002,1.0,11111.364,1.0,0.00404,16.540098,42.390125,0.0,2.7059580000000003,0.0,1.985425,0.0,1.982105,0.0,1.987939,10.0,8.993051,0.0,0.0,0.0,0.13710493599999998,0.0,0.136911806,0.0,0.167347569,0.0,0.0,0.0,2.105195,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,0.0,73.141529,0.0,5.132704,0.0,0.0,72.216264,0.0,242.41473,0.0,0.0,90.592576,73.70351600000001,74.441322,96.32125500000001,80.401465,0.0007506278089999999,0.0,68.19412,14.414826999999999,20.667432,75.87105600000001,74.615748,0.0,74.48630899999999,74.483032,0.0,74.09314300000001,0.0,12.237304,29.709037,10.0,50.0,57.7,23.033714,68.49975500000001,30.379739,0.0,9.890581,9.897419000000001,9.737972000000001,10.0,1.0,10.585052000000001,0.0,1012.2639999999999,10.0,0.0,0.0,72.931407,0.08023759400000001,0.917643895,10.200481,8.24,1.0,85.674224,64.668695,58.074718999999995,232.35303900000002,4.146,0.0,9.822118,10.023827,14.452986,10.0,0.0,48.067253,16.551656,23.824489,58.39318888863018,30.44319,0.0,0.0,0.0,0.04403716,0.0,0.022842572999999998,0.0,0.018172033,0.0,0.015434131,2.02077,2.013684,2.018193,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011681628999999999,5.657915,0.0,0.08782032699999999,0.0,0.043947924000000006,9.5,9.792216999999999,0.0,0.015724026000000002,9.5,9.778624,0.0,0.044842426,0.30591849,73.357834,0.89670827,72.978034,0.207453534,72.605469,1.417166,72.347928,0.023397868999999998,8.476382000000001,1.0,1.0,73.356084,73.25405400000001,30.238342,72.687632,72.650943,30.795184999999996,72.607562,72.901689,31.257725,72.78277299999999,72.982279,30.522140999999998
 10/25/2017,15:12:18.118,0.0,73.356599,0.0,4.607355,9.318251,0.0,0.0,74.77994699999999,0.0,73.00362,0.027992521,2.387306,6.63312,0.0,0.0,75.383937,0.0,78.80375500000001,30.693240000000003,71.98454,0.0,0.0,0.0,168.33418899999998,1.0,0.010448,97.86672800000001,23.580728,13.386704,21.397953,1.0,11134.671,1.0,0.00404,16.491041,42.400597999999995,0.0,2.69207,0.0,1.989293,0.0,1.9818470000000001,0.0,1.9888419999999998,10.0,8.98877,0.0,0.0,0.0,0.13530239300000002,0.0,0.139004043,0.0,0.173695457,0.0,0.0,0.0,2.103455,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.353435000000001,0.0,0.0,73.121273,0.0,7.278839,0.0,4.277523,72.184434,0.0,242.42944500000002,0.000575901039,0.0,90.597599,73.703703,74.448672,96.336481,80.407838,0.005208015,0.0,68.19454,14.415465,20.665384,75.869792,74.617807,0.0,74.485794,74.487433,0.0,74.095765,0.0,11.339597999999999,29.662499,10.0,50.0,57.7,23.000102,68.498025,30.376022,0.0,9.760722,9.978424,4.1539410000000005,10.0,1.0,10.499894,0.0,1005.27,10.0,0.0,0.0,72.92888,0.04717093,0.779537004,3.159226,8.24,1.0,85.72385,64.425302,57.8652,229.40287200000003,4.146,0.0,9.811899,9.919201,15.799689,10.0,0.0,48.066134000000005,17.104960000000002,23.830567000000002,58.81878737710553,30.441703000000004,0.0,0.014742636000000002,0.0,0.044359265999999994,0.0,0.019363826,0.0,0.01591729,0.0,0.01591729,2.020867,2.013748,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011691885,5.778123,0.0,0.080180533,0.0,0.043657805,9.5,9.791895,0.0,0.019363826,9.5,9.778366,0.0,0.042619893,0.270752433,73.35494,0.516914847,72.918713,0.49581521,72.515764,1.382,72.311757,0.023720053999999997,8.513113,1.0,1.0,73.359173,73.251714,30.275425,72.688241,72.652909,30.802279,72.605971,72.90314000000001,31.323003000000003,72.783709,72.979611,30.447215000000003
 10/25/2017,15:12:28.118,0.0,73.354118,0.0,5.216079,13.614816000000001,0.0,0.0005863460089999999,74.96606899999999,0.0,73.006568,0.021156987999999998,3.747981,20.326401,0.0,0.0,75.585991,0.0,78.807503,30.693703999999997,71.99029499999999,0.0,0.0,0.0,149.302367,1.0,0.010448,97.848348,23.575764000000003,13.469454,21.389628,1.0,11165.673999999999,1.0,0.00404,16.758218,42.401576,0.0,2.705797,0.0,1.987875,0.0,1.981589,0.0,1.988648,10.0,8.9804,0.0,0.0,0.0,0.139004043,0.0,0.13758776,0.0,0.159807437,0.0,0.0,0.0,2.101328,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,0.0,73.145146,0.0,6.348847,0.0,10.743425,72.175753,0.0,242.427998,0.00365406,0.0,90.605814,73.701222,74.446004,96.354809,80.408776,0.008878804,0.0,68.191828,14.418335999999998,20.641621,75.870401,74.617761,0.0,74.487994,74.490616,0.0,74.09314300000001,0.0,11.09914,29.698268,10.0,52.0,57.7,23.016108,68.49596700000001,30.371748999999998,0.0,10.120239,9.967623,10.84515,10.0,1.0,10.531079,0.0,1015.007,10.0,0.0,0.0,72.930518,0.09346426,0.8435085940000001,15.589689000000002,8.24,1.0,85.540357,64.76905699999999,57.966949,228.889799,4.146,0.0,9.648994,9.941919,5.923863,10.0,0.0,48.063059,16.879691,23.834928,59.19591432658409,30.439753000000003,0.0,0.04839641099999999,0.0,0.043070842000000005,0.0,0.018139823,0.0,0.013920232,0.0,0.017946558999999997,2.020802,2.013394,2.018161,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.01166442,5.775995,0.0,0.084113254,0.0,0.043399922,9.5,9.794504,0.0,0.018461929,9.5,9.773309,0.0,0.044842426,0.312951702,73.367238,0.868575423,72.88615899999999,0.601313377,72.46223,1.311668,72.302352,0.028875012999999998,8.521168,1.0,1.0,73.356131,73.255505,30.288838000000002,72.690487,72.655904,30.807796000000003,72.605409,72.903,31.218326,72.783101,72.981015,30.460414
 10/25/2017,15:12:38.118,0.0,73.356412,0.0,4.8221989999999995,12.845282000000001,0.0,0.0,75.024005,0.0,73.00605300000001,0.016446012,5.108657,0.0,0.0,0.0,75.60481999999999,0.0,78.811485,30.699371999999997,71.99595699999999,0.0,0.0,0.0,116.356523,1.0,0.010448,97.85869,23.576784,13.618807,21.364325,1.0,11106.767,1.0,0.00404,17.115401000000002,42.407581,0.0,2.714175,0.0,1.987714,0.0,1.981589,0.0,1.988423,10.0,8.973222,0.0,0.0,0.0,0.137716513,0.0,0.138360278,0.0,0.157004055,0.0,0.0,0.0,2.099137,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,15.98313,73.240638,0.0,7.099994000000001,0.0,7.630807000000001,72.166348,0.0,242.430265,0.001191533,0.0,90.614453,73.700052,74.449608,96.371163,80.412384,0.027757149,0.0,68.186872,14.417139,20.631378,75.876909,74.62150600000001,0.0,74.489633,74.495672,0.0,74.09731,0.0,0.0,29.773267999999998,10.0,52.0,57.7,23.035086,68.495359,30.371191999999997,0.0,10.072144,9.931021000000001,10.636552,10.0,1.0,10.517285000000001,0.0,1023.685,10.0,0.0,0.0,72.931267,0.0,0.8524765740000001,11.130761,8.24,1.0,85.436653,64.545496,57.986817,238.15717200000003,4.146,0.0,9.752388,9.889308,11.903868,10.0,0.0,48.062407,16.462729,23.832283,58.428057251504626,30.439706,0.0,0.05564938,0.0,0.044810215,0.0,0.013662546999999999,0.0,0.016497081,0.0,0.022520467000000002,2.0211240000000004,2.013845,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011649323999999999,5.772836,0.0,0.079310177,0.0,0.043947924000000006,9.5,9.793538,0.0,0.013952441999999999,9.5,9.777174,0.0,0.043682843,0.397350241,73.367238,1.135837,72.923777,1.002206,72.63078900000001,0.48174878200000004,72.311757,0.026619717999999997,8.47316,1.0,1.0,73.35940699999999,73.256675,30.272269,72.692499,72.651645,30.891739,72.607001,72.902438,31.137984000000003,72.785394,72.98036,30.496907
 10/25/2017,15:12:48.118,0.0,73.356084,0.0,1.993426,13.149889000000002,0.0,0.000570249286,74.968241,0.0,73.006755,0.023004429,3.282487,0.0,0.0,0.0,75.63016800000001,0.0,78.813312,30.691753000000002,71.989547,0.0,0.0,0.0,115.237004,1.0,0.010448,97.653273,23.574464000000003,13.719721,21.366121,1.0,11071.487,1.0,0.00404,17.141348999999998,42.412236,0.0,2.7104369999999998,0.0,1.987843,0.0,1.982266,0.0,1.98852,10.0,8.986162,0.0,0.0,0.0,0.13617147599999999,0.0,0.13778088900000002,0.0,0.149560592,0.0,0.0,0.0,2.099008,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.922679,0.0,13.497359,73.19868000000001,0.0,3.773486,0.0,16.262706,72.23145600000001,0.0,242.45241000000001,0.000247564045,0.0,90.621072,73.698975,74.450544,96.390337,80.418242,0.012025195,0.0,68.186638,14.415624,20.578937,75.874193,74.621787,0.0,74.49244200000001,74.49614,0.0,74.094875,0.028296872999999997,7.620528,29.64596,10.0,52.0,57.7,23.034629000000002,68.49671500000001,30.366128999999997,0.0,9.916433,10.10023,7.250832000000001,10.0,1.0,10.614438,0.0,1032.989,10.0,0.0,0.0,72.927242,0.065207292,0.761003179,4.265937999999999,8.24,1.0,85.49420400000001,64.458957,58.045217,238.89471400000002,4.146,0.0,9.567842,9.926973,8.649334,10.0,0.0,48.057747,16.750156,23.834974,57.056482655029555,30.43678,0.0,0.047235936,0.0,0.044713583,0.0,0.014081285,0.0,0.018558561,0.0,0.021457517000000002,2.020867,2.013329,2.0184189999999997,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011660095,5.777156,0.0,0.088561742,0.0,0.044560397,9.5,9.792281,0.0,0.01488655,9.5,9.768735000000001,0.0,0.041589153,0.334051337,73.360004,0.805276517,72.931011,0.15822105,72.505636,0.8263761479999999,72.3378,0.026619717999999997,8.274683999999999,1.0,1.0,73.36025,73.25658100000001,30.286077000000002,72.690534,72.653891,30.786121,72.607749,72.905293,31.220257,72.787079,72.982466,30.320657
 10/25/2017,15:12:58.118,0.0,73.360624,0.0,7.400321000000001,4.043737,0.0,0.000509886576,74.84729899999999,0.0,73.005492,0.013767221999999999,3.783788,6.31281,0.0,0.0,75.394076,0.0,78.817247,30.686272,71.99759499999999,0.0,0.0,0.0,144.984222,1.0,0.010448,97.432024,23.581702,13.738619,21.370528,1.0,11068.921,1.0,0.00404,17.064723,42.417215999999996,0.0,2.700255,0.0,1.988423,0.0,1.981589,0.0,1.9889709999999998,10.0,8.988866,0.0,0.0,0.0,0.139197173,0.0,0.140034068,0.0,0.145822749,0.0,0.0,0.0,2.097107,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.596171,0.0,16.079353,73.210978,0.0,5.311548999999999,0.0,7.582674000000001,72.227839,0.0,242.464665,0.0,0.0,90.625955,73.695418,74.453213,96.405046,80.416461,0.020415571,0.0,68.18257,14.414826999999999,20.579345999999997,75.867451,74.626,0.0,74.491084,74.49834,0.0,74.09642,0.055479419,14.032716,29.637499,10.0,52.0,57.7,23.061153,68.49521899999999,30.364271000000002,0.0,9.887575,10.000625,15.546648000000001,10.0,1.0,10.494496,0.0,1033.598,10.0,0.0,0.0,72.927523,0.158996376,0.8321491529999999,20.65811,8.24,1.0,85.530929,64.317729,58.062677,232.994379,4.146,0.0,9.70009,9.884525,11.887836,10.0,0.0,48.055324,16.561185000000002,23.83219,57.3276471652741,30.434364000000002,0.0,0.03975732,0.0,0.045808744000000005,0.0,0.01485434,0.0,0.020974357000000002,0.0,0.024292051000000002,2.020738,2.0135549999999998,2.018193,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011667668999999999,5.776769,0.0,0.081502185,0.0,0.043947924000000006,9.5,9.793344,0.0,0.016046133,9.5,9.752532,0.0,0.043908317999999995,0.35515097100000004,73.307917,0.31998493,72.91364899999999,1.1639700000000002,72.674918,0.481748784,72.286437,0.030485937,8.214111,1.0,1.0,73.35776899999999,73.260653,30.470309999999998,72.69264,72.658618,30.860211,72.60906,72.90665,31.301371999999997,72.784458,72.979564,30.295035
 10/25/2017,15:13:08.118,0.0,73.358284,0.0,5.323501,3.626906,0.0,0.0007432890670000001,74.802398,0.0,73.005492,0.020972243999999998,2.530535,0.0,0.0,0.0,75.11163499999999,0.0,78.81898100000001,30.688547999999997,71.99937299999999,0.0,0.0,0.0,124.99281200000001,1.0,0.010448,97.383563,23.581424,13.769260999999998,21.387995,1.0,11063.362,1.0,0.00404,17.026207,42.421359,0.0,2.702833,0.0,1.9881,0.0,1.9822009999999999,0.0,1.9888419999999998,10.0,8.991313,0.0,0.0,0.0,0.137137124,0.0,0.13710493599999998,0.0,0.147369442,0.0,0.0,0.0,2.097139,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,20.313183,73.19216899999999,0.0,5.061167,0.0,5.75361,72.25460600000001,0.0,242.48367400000004,0.00172508,0.0,90.63341899999999,73.69598,74.45630200000001,96.420836,80.420725,0.022250965,0.0,68.18004499999999,14.415385,20.586311,75.876628,74.627217,0.0,74.48893100000001,74.504566,0.0,74.097871,0.058611564000000005,9.095331,29.710191,10.0,52.0,57.7,23.04629,68.49592,30.361484,0.0,9.867736,10.013826,16.300813,10.0,1.0,10.658217,0.0,1016.948,10.0,0.0,0.0,72.927382,0.12833456,0.8189961159999999,14.579213000000001,8.24,1.0,85.50926,64.684921,57.721306999999996,229.980078,4.146,0.0,9.704899000000001,9.834902,14.677435999999998,10.0,0.0,48.052015999999995,16.215002,23.835160000000002,58.95144042400956,30.434642999999998,0.0,0.046978053,0.0,0.043876107000000004,0.0,0.014177917,0.0,0.01852635,0.0,0.021038777999999998,2.02077,2.013748,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011665874,5.776221,0.0,0.08704667699999999,0.0,0.044302512999999995,9.5,9.794407000000001,0.0,0.014693287,9.5,9.738713,0.0,0.041524732,0.17932068199999998,73.360004,0.868575421,72.91220200000001,1.6844279999999998,72.525892,0.798243302,72.357333,0.030485937,8.112618,1.0,1.0,73.361092,73.261262,30.456896999999998,72.693155,72.656559,30.811737,72.605784,72.907914,31.133349,72.787266,72.97933,30.446439
 10/25/2017,15:13:18.118,0.0,73.359126,0.0,3.354101,7.282192,0.0,0.0006265878169999999,74.905235,0.0,73.009423,0.026329823999999998,3.998632,0.0,0.0,0.0,75.37597099999999,0.0,78.823431,30.682834000000003,71.994834,0.0,0.0,0.0,84.210336,1.0,0.010448,97.448334,23.580589,13.761004000000002,21.388485,1.0,11106.126,1.0,0.00404,16.840521,42.422476,0.0,2.708021,0.0,1.986231,0.0,1.98117,0.0,1.9881,10.0,8.972224,0.0,0.0,0.0,0.137426818,0.0,0.136557735,0.0,0.158582971,0.0,0.0,0.0,2.100716,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,13.930364,73.13357099999999,0.0,4.381557,0.0,10.903869,72.18370999999999,0.0,242.502876,0.0005759010349999999,0.0,90.64093100000001,73.692984,74.459626,96.43808299999999,80.421006,0.000750627667,0.0,68.1778,14.4169,20.64326,75.880983,74.629511,0.0,74.492582,74.506158,0.0,74.10419,0.0,0.0,29.759806,10.0,52.0,57.7,23.022967,68.49564000000001,30.355491999999998,0.0,9.946492999999998,9.891419,12.209066,10.0,1.0,10.682205,0.0,1024.487,10.0,0.0,0.0,72.92785,0.137352741,0.854868035,18.364489000000003,8.24,1.0,85.394346,64.555112,58.143354,224.448515,4.146,0.0,9.759,10.188239,8.505044999999999,10.0,0.0,48.053274,17.011495,23.837804000000002,59.95820680281169,30.433482,0.0,0.056100675999999995,0.0,0.04551884900000001,0.0,0.015112025,0.0,0.015627394,0.0,0.020909936,2.020867,2.01378,2.018161,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011648855,5.775576,0.0,0.082888308,0.0,0.043206509000000004,9.5,9.79241,0.0,0.014113495,9.5,9.700639,0.0,0.044327056,0.235586375,73.362174,0.83340936,72.981651,0.38328382,72.660449,1.740694,72.27703199999999,0.030808122,8.016924000000001,1.0,1.0,73.359501,73.26079399999999,30.329078000000003,72.696898,72.65660600000001,30.789668,72.607609,72.906369,31.234934999999997,72.790588,72.982372,30.458862
 10/25/2017,15:13:28.118,0.0,73.358518,0.0,5.788995,10.232073,0.0,0.000558176747,74.943618,0.0,73.00680200000001,0.020879872,4.786392,2.2288490000000003,0.0,0.0,75.604096,0.0,78.823385,30.677957,71.997548,0.0,0.0,0.0,170.653193,1.0,0.010448,97.582531,23.572654999999997,13.682291000000001,21.388975,1.0,11110.508999999998,1.0,0.00404,16.615507,42.426945,0.0,2.6997720000000003,0.0,1.986392,0.0,1.981428,0.0,1.988487,10.0,8.981784,0.0,0.0,0.0,0.137330253,0.0,0.139197173,0.0,0.17814220100000003,0.0,0.0,0.0,2.0994919999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,0.0,73.176253,0.0,5.240011,0.0,5.336455,72.178646,0.0,242.52917000000002,0.00037069041400000004,0.0,90.64609499999999,73.694716,74.460047,96.45457900000001,80.426255,0.0101898,0.0,68.172516,14.416741,20.66989,75.877892,74.628762,0.0,74.492161,74.509435,0.0,74.10372199999999,0.016775053,16.212861,29.759037,10.0,52.0,57.8,23.037601000000002,68.496996,30.352705,0.0,9.983767,10.032427,13.011369,10.0,1.0,10.543073,0.0,1008.9119999999999,10.0,0.0,0.0,72.926727,0.065808504,0.936775586,13.199832,8.24,1.0,85.238161,64.249218,58.022941,226.14806800000002,4.146,0.0,9.973602,10.062688,8.697431,10.0,0.0,48.050898,16.77874,23.839985000000002,60.26632123197599,30.432553000000002,0.0,0.004975305,0.0,0.04403716,0.0,0.020394566,0.0,0.016883608999999997,0.0,0.015498551999999999,2.020802,2.0135549999999998,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011624757,5.777091,0.0,0.081856775,0.0,0.04136909,9.5,9.794568,0.0,0.019428248000000002,9.5,9.728792,0.0,0.043296315999999994,0.270752432,73.35855699999999,0.538014498,72.928117,1.135837,72.576532,1.297601,72.351545,0.030485937,8.066865,1.0,1.0,73.358144,73.26173,30.35472,72.696056,72.65917900000001,30.748288,72.60690699999999,72.90768,31.3512,72.78871600000001,72.97928399999999,30.463132
 10/25/2017,15:13:38.118,0.0,73.360671,0.0,1.6711599999999998,16.051674,0.0,0.0,75.008797,0.0,73.006381,0.028269637,3.89121,0.0,0.0,0.0,75.585991,0.0,78.82956899999999,30.677816999999997,71.992073,0.0,0.0,0.0,155.139859,1.0,0.010448,97.746156,23.561752,13.550919,21.352570999999998,1.0,11085.065,1.0,0.00404,16.327653,42.4262,0.0,2.6925220000000003,0.0,1.987391,0.0,1.982298,0.0,1.9881330000000002,10.0,8.990153999999999,0.0,0.0,0.0,0.137684324,0.0,0.139004043,0.0,0.163577503,0.0,0.0,0.0,2.1083849999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,5.09385,73.153104,0.0,5.311548999999999,0.0,20.370079,72.180093,0.0,242.55329300000002,0.002751134,0.0,90.653841,73.693686,74.463792,96.47333,80.432066,0.026446152999999997,0.0,68.170506,14.414587,20.658828,75.879906,74.627123,0.0,74.49515699999999,74.514303,0.0,74.106531,0.0,7.828924000000001,29.740576,10.0,52.0,57.8,23.04629,68.494564,30.348384999999997,0.0,9.882164999999999,10.135632000000001,8.566609,10.0,1.0,10.473507000000001,0.0,1033.149,10.0,0.0,0.0,72.927336,0.14336486199999998,0.93617772,16.02275,8.24,1.0,85.093799,64.652469,58.015114000000004,238.445775,4.146,0.0,9.95076,9.903058,8.809656,10.0,0.0,48.048708000000005,16.504017,23.835253,58.093442471258555,30.430369,0.0,0.005813426,0.0,0.042104523,0.0,0.025644897000000003,0.0,0.021425306,0.0,0.017431189,2.020867,2.013587,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011602072,5.775415,0.0,0.08401654800000001,0.0,0.042594035999999995,9.5,9.793183,0.0,0.02632132,9.5,9.701283,0.0,0.045840955,0.094922144,73.340471,1.023306,72.96718299999999,0.038656458,72.602575,0.467682362,72.359503,0.03918493,8.029167999999999,1.0,1.0,73.362075,73.26406999999999,30.209543,72.695026,72.66049,30.789668,72.60583100000001,72.90651,31.240728999999998,72.785721,72.982794,30.394029999999997
 10/25/2017,15:13:48.118,0.0,73.363151,0.0,3.5331379999999997,22.496520999999998,0.0,0.000139661931,75.018212,0.0,73.00581899999999,0.021526476,5.07285,16.370565,0.0,0.0,75.62871899999999,0.0,78.830552,30.668109,71.990717,0.0,0.0,0.0,138.347074,1.0,0.010448,97.71593100000001,23.55484,13.550735999999999,21.397463000000002,1.0,11152.631000000001,1.0,0.00404,16.471175,42.429179,0.0,2.682404,0.0,1.985167,0.0,1.982911,0.0,1.9890349999999999,10.0,9.002096,0.0,0.0,0.0,0.138070584,0.0,0.137169312,0.0,0.15146173599999999,0.0,0.0,0.0,2.106323,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.101523,0.0,12.10212,73.13357099999999,0.0,4.63194,0.0,10.47067,72.196009,0.0,242.570421,0.003613018,0.0,90.66093000000001,73.692189,74.464775,96.48818,80.43047299999999,0.020939969,0.0,68.166624,14.416422,20.669071,75.87606600000001,74.630962,0.0,74.492816,74.51598800000001,0.0,74.10545400000001,0.0,7.331980000000001,29.736345,10.0,52.0,57.8,23.051548999999998,68.495453,30.346341,0.0,9.862926,10.015025999999999,7.395246,10.0,1.0,10.635428,0.0,1024.984,10.0,0.0,0.0,72.925791,0.029134568,0.7932879070000001,0.0,8.24,1.0,85.060734,64.654873,57.764053000000004,222.364158,4.146,0.0,9.736758,10.054915,10.124296000000001,10.0,0.0,48.045819,16.836588,23.830752,56.55634515110909,30.430229999999998,0.0,0.0,0.0,0.044842426,0.0,0.022584887999999997,0.0,0.025161738,0.0,0.019331616,2.020738,2.0135549999999998,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011597004,5.778478,0.0,0.082823837,0.0,0.044076865,9.5,9.791766,0.0,0.025644897000000003,9.5,9.698707,0.0,0.04384389599999999,0.186353894,73.364345,0.8334093640000001,72.911479,0.488781991,72.587383,0.65757907,72.286437,0.033063417000000005,7.851958,1.0,1.0,73.360811,73.26304,30.412712,72.69278,72.659835,31.01115,72.606439,72.904404,31.217940000000002,72.786611,72.981436,30.385101000000002
 10/25/2017,15:13:58.118,0.0,73.361841,0.0,6.684176,0.0,0.0,0.000332822615,75.032696,0.0,73.009142,0.020140895,3.031836,32.610315,0.0,0.0,75.671448,0.0,78.832614,30.666437,71.98795600000001,0.0,0.0,0.0,147.78302,1.0,0.010448,97.59564499999999,23.559572,13.293863,21.380649,1.0,11105.377,1.0,0.00404,16.052772,42.431507,0.0,2.682275,0.0,1.987843,0.0,1.982459,0.0,1.988487,10.0,8.998781,0.0,0.0,0.0,0.138617784,0.0,0.14048470400000002,0.0,0.140344876,0.0,0.0,0.0,2.101844,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.959977,0.0,3.7467230000000002,73.14586899999999,0.0,7.779603,0.0,13.791865,72.216264,0.0,242.563329,0.002628007,0.0,90.66769000000001,73.694108,74.466601,96.506603,80.434175,0.014122788999999998,0.0,68.16279,14.416660999999998,20.651454,75.877471,74.631571,0.0,74.495859,74.51570799999999,0.0,74.10578199999999,0.0,4.62283,29.632499,10.0,52.0,57.8,23.084018,68.494518,30.344251,0.0,10.200199000000001,9.992825,0.0,10.0,1.0,10.597046,0.0,1019.98,10.0,0.0,0.0,72.92406,0.10067880400000001,0.8136153279999999,10.93829,8.24,1.0,85.07433499999999,64.64405500000001,57.971766,221.546448,4.146,0.0,9.980816,10.032197,0.0,10.0,0.0,48.044468,16.8105,23.823235999999998,56.60494338160436,30.428465000000003,0.0,0.027153271,0.0,0.044069370999999996,0.0,0.018751825,0.0,0.024936262999999997,0.0,0.022906994,2.020834,2.013619,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011599411,5.778478,0.0,0.083339604,0.0,0.045430753,9.5,9.792539,0.0,0.020974357000000002,9.5,9.701025999999999,0.0,0.042007891,0.46768235799999996,73.350599,0.9318743270000001,72.938969,1.543764,72.58810600000001,1.670362,72.36746099999999,0.032096862000000004,7.861302,1.0,1.0,73.359782,73.26463100000001,30.241497999999996,72.694325,72.663625,30.83223,72.60789,72.908007,31.270471,72.786377,72.982747,30.452262
 10/25/2017,15:14:08.118,0.0,73.360484,0.0,6.863213000000001,0.276226456,0.0,5.9178314e-05,74.948688,0.0,73.008253,0.026422196000000002,2.888607,13.663939000000001,0.0,0.0,75.567162,0.0,78.83533100000001,30.663324,71.986692,0.0,0.0,0.0,160.177694,1.0,0.010448,97.786723,23.549968,13.116071,21.365794,1.0,11113.716,1.0,0.00404,15.868707,42.435091,0.0,2.6737029999999997,0.0,1.989164,0.0,1.9822009999999999,0.0,1.989454,10.0,8.989188,0.0,0.0,0.0,0.138521219,0.0,0.138006207,0.0,0.13934596900000001,0.0,0.0,0.0,2.105388,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.922679,0.0,15.614273999999998,73.17697700000001,0.0,4.882322,0.0,9.235249000000001,72.221328,0.0,242.575342,0.000657985282,0.0,90.674028,73.69270300000001,74.467022,96.52079499999999,80.436611,0.016482582,0.0,68.155121,14.412514000000002,20.574839,75.880374,74.631851,0.0,74.49295699999999,74.51701800000001,0.0,74.105267,0.0,11.836542,29.593653000000003,10.0,52.0,57.8,23.121975,68.49353599999999,30.339281,0.0,10.126251,9.898619,0.0,10.0,1.0,10.598846,0.0,1019.242,10.0,0.0,0.0,72.923592,0.062201232,0.774754081,13.183793,8.24,1.0,84.953005,64.439125,57.933834999999995,221.25784500000003,4.146,0.0,9.626752,9.968225,0.0,10.0,0.0,48.041812,16.066411,23.814189000000002,56.84107015803203,30.429069000000002,0.0,0.033535884,0.0,0.045003479000000006,0.0,0.017656663,0.0,0.022456046,0.0,0.024098787000000003,2.020867,2.013201,2.018193,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011579937,5.776962999999999,0.0,0.084048783,0.0,0.045043928,9.5,9.792378,0.0,0.017302347,9.5,9.700510000000001,0.0,0.041621364,0.33405133600000003,73.334684,1.4031,72.94765,0.172287472,72.636576,0.896708265,72.342141,0.037251821,7.796862,1.0,1.0,73.362309,73.264163,30.287654999999997,72.691283,72.662221,30.771145,72.607422,72.907165,31.170044,72.787453,72.982606,30.395583000000002
 10/25/2017,15:14:18.118,0.0,73.361654,0.0,5.108657,0.0,0.0,0.00011551684100000001,74.93130699999999,0.0,73.007925,0.023558662,2.816993,0.0,0.0,0.0,75.376695,0.0,78.83884499999999,30.662767,71.983323,0.0,0.0,0.0,153.060752,1.0,0.010448,97.863626,23.537442000000002,12.916812,21.37967,1.0,11141.513,1.0,0.00404,15.854111999999999,42.434439000000005,0.0,2.6816299999999997,0.0,1.9865529999999998,0.0,1.982234,0.0,1.9889709999999998,10.0,8.98877,0.0,0.0,0.0,0.135398957,0.0,0.138070584,0.0,0.14250380199999998,0.0,0.0,0.0,2.115313,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,13.43321,73.161785,0.0,5.025398,0.0,11.112447,72.192391,0.0,242.57814100000002,0.001232575,0.0,90.681774,73.69228199999999,74.47404399999999,96.539406,80.440267,0.010452,0.0,68.152035,14.411956,20.607206,75.86496899999999,74.635924,0.0,74.496655,74.519733,0.0,74.10142900000001,0.0,16.934232,29.609422,10.0,52.0,57.8,23.111457,68.492367,30.337190000000003,0.0,10.133466,10.030027,0.0,10.0,1.0,10.655818,0.0,1017.686,10.0,0.0,0.0,72.92466800000001,0.046569717999999996,0.673714842,19.872184,8.24,1.0,84.874308,64.494414,57.969958999999996,222.107621,4.146,0.0,10.006664,10.126659,3.150296,10.0,0.0,48.042324,17.020569000000002,23.814653,55.95976592483448,30.424052000000003,0.0,0.035502244,0.0,0.044455898,0.0,0.017527821000000002,0.0,0.021940676,0.0,0.022810362999999997,2.0211240000000004,2.013941,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011566996000000001,5.775963,0.0,0.083371839,0.0,0.04517287,9.5,9.792346,0.0,0.017398979,9.5,9.698674,0.0,0.042877578,0.08788893199999999,73.345535,0.868575422,72.96573599999999,0.14415463,72.566404,1.6844279999999998,72.33563000000001,0.025330979,7.751432,1.0,1.0,73.360952,73.26570799999999,30.335784000000004,72.69699200000001,72.665638,30.857452000000002,72.607796,72.90711800000001,31.119057,72.786002,72.983776,30.289988
 10/25/2017,15:14:28.118,0.0,73.362824,0.0,3.89121,7.314255999999999,0.0,0.000155758655,75.060216,0.0,73.007972,0.018478198,3.747981,31.313057,0.0,0.0,75.560644,0.0,78.841187,30.655520000000003,71.98028199999999,0.0,0.0,0.0,139.94638700000002,1.0,0.010448,97.89605999999999,23.528813,12.732781,21.405952,1.0,11123.124,1.0,0.00404,15.988309,42.435836,0.0,2.6988689999999997,0.0,1.9881650000000002,0.0,1.983007,0.0,1.98852,10.0,9.00039,0.0,0.0,0.0,0.138424655,0.0,0.136847429,0.0,0.146306091,0.0,0.0,0.0,2.11425,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.210360000000001,0.0,15.935018,73.16467800000001,0.0,6.2415400000000005,0.0,12.203467,72.194562,0.0,242.584365,0.003407808,0.0,90.689708,73.690504,74.475308,96.555196,80.44228199999999,0.014384988000000001,0.0,68.148154,14.417379,20.589589,75.865484,74.63335,0.0,74.49571800000001,74.515801,0.0,74.105642,0.0,5.039623000000001,29.656345,10.0,52.0,57.8,23.105969,68.49185200000001,30.335332,0.0,10.110019,10.09243,0.0,10.0,1.0,10.388948,0.0,1021.215,10.0,0.0,0.0,72.92466800000001,0.09346426,0.748448007,0.0,8.24,1.0,84.854704,64.476385,57.800779000000006,230.893989,4.146,0.0,9.772225,10.081221000000001,0.0,10.0,0.0,48.035242,16.757414999999998,23.805513,56.48693050149748,30.425492,0.0,0.006941665,0.0,0.045325585,0.0,0.022101729,0.0,0.025838161000000002,0.0,0.021296462999999998,2.020867,2.013523,2.018129,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011563401999999999,5.7506580000000005,0.0,0.08146995,0.0,0.045527459000000006,9.5,9.793441,0.0,0.023100258,9.5,9.699125,0.0,0.044810215,0.502848415,73.364345,0.861542211,72.95488399999999,1.0866049999999998,72.62934200000001,0.7419776090000001,72.332736,0.028875012999999998,7.714057,1.0,1.0,73.360858,73.265895,30.263196,72.69731999999999,72.66203399999999,30.902773,72.607749,72.909458,31.138370000000002,72.787734,72.981904,30.377725
 10/25/2017,15:14:38.118,0.0,73.361139,0.0,5.538344,8.90142,0.0,7.5275037e-05,75.040662,0.0,73.004977,0.021895964,3.24668,0.0,0.0,0.0,75.58454300000001,0.0,78.847277,30.657518,71.978738,0.0,0.0,0.0,149.78216,1.0,0.010448,97.825503,23.528534,12.729295,21.435499,1.0,11103.988000000001,1.0,0.00404,15.98466,42.435975,0.0,2.6941330000000003,0.0,1.988648,0.0,1.9821369999999998,0.0,1.988391,10.0,9.001645,0.0,0.0,0.0,0.139132796,0.0,0.13813496,0.0,0.15474846,0.0,0.0,0.0,2.111672,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.922679,0.0,11.396482,73.183488,0.0,7.421914,0.0,8.320717,72.180817,0.0,242.59025099999997,0.0,0.0,90.69632800000001,73.689661,74.47905300000001,96.572632,80.443641,0.005470214,0.0,68.145863,14.416501,20.655141,75.869511,74.637095,0.0,74.499838,74.520717,0.0,74.107139,0.0,10.233495,29.662883,10.0,52.0,57.8,23.080817,68.49073,30.333521,0.0,9.827456,9.849416999999999,9.465189,10.0,1.0,10.499294,0.0,1017.622,10.0,0.0,0.0,72.922,0.09166062300000001,0.823779038,0.0,8.24,1.0,84.89954,64.445735,57.949489,232.978346,4.146,0.0,9.837147,10.186444999999999,8.472980999999999,10.0,0.0,48.033611,16.202752,23.795305,57.32069199873104,30.424284000000004,0.0,0.0,0.0,0.045873165,0.0,0.023261311,0.0,0.02374447,0.0,0.019009508999999997,2.020834,2.013523,2.018129,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011570215,5.738247,0.0,0.08443560800000001,0.0,0.047719468,9.5,9.792056,0.0,0.026901111000000002,9.5,9.700188,0.0,0.043457369,0.411416665,73.36940899999999,0.798243302,72.963565,0.024590032999999997,72.64887399999999,1.374967,72.394951,0.030163752000000002,7.497217999999999,1.0,1.0,73.365258,73.267393,30.474255,72.6976,72.663953,30.833413,72.607749,72.911424,31.302145,72.788576,72.982794,30.315222
 10/25/2017,15:14:48.118,0.0,73.36053100000001,0.0,4.858006,1.366399,0.0,0.000179903742,74.92044399999999,0.0,73.006428,0.022080707999999998,5.46673,0.0,0.0,0.0,75.491844,0.0,78.849245,30.656634999999998,71.978317,0.0,0.0,0.0,136.66779499999998,1.0,0.010448,97.756169,23.525101,12.613335000000001,21.475983,1.0,11120.878999999999,1.0,0.00404,15.395572,42.435789,0.0,2.691523,0.0,1.9881,0.0,1.9821689999999998,0.0,1.9886810000000001,10.0,8.996366,0.0,0.0,0.0,0.136911806,0.0,0.139004043,0.0,0.162707488,0.0,0.0,0.0,2.118374,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,4.340101,73.12778399999999,0.0,6.026927,0.0,12.748978,72.184434,0.0,242.59690899999998,0.002710091,0.0,90.701915,73.692657,74.47713399999999,96.589316,80.447249,0.008092206,0.0,68.153438,14.413391,20.616629,75.872976,74.637984,0.0,74.498246,74.526381,0.0,74.104893,0.0,6.819005000000001,29.785190999999998,10.0,52.0,57.8,23.164962,68.493021,30.329526,0.0,9.882766,10.029427,4.458816000000001,10.0,1.0,10.521483,0.0,1018.552,10.0,0.0,0.0,72.92317,0.195670313,0.840519267,12.927164,8.24,1.0,84.951269,64.75343199999999,57.9236,226.821475,4.146,0.0,9.688668,10.134431,7.847725,10.0,0.0,48.031188,16.515587,23.787604,57.96803181879497,30.424609999999998,0.0,0.0062002509999999995,0.0,0.04300642,0.0,0.02525837,0.0,0.02007246,0.0,0.01698024,2.020738,2.013394,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011578295,5.738054,0.0,0.08401654800000001,0.0,0.04369004,9.5,9.793409,0.0,0.025709318,9.5,9.699125,0.0,0.0450679,0.34811776,73.33757800000001,0.664612286,72.959948,0.207453535,72.602575,1.5718969999999999,72.371078,0.025008793999999997,7.882567,1.0,1.0,73.36493,73.26655,30.195736,72.696711,72.663064,30.833807,72.608685,72.912032,31.258497,72.78399,72.98607,30.249226
 10/25/2017,15:14:58.118,0.0,73.36160699999999,0.0,7.794200999999999,19.94744,0.0,0.000280508259,74.66335,0.0,73.00563199999999,0.029470474,4.428319,0.0,0.0,0.0,75.148569,0.0,78.852712,30.667272999999998,71.977334,0.0,0.0,0.0,160.897385,1.0,0.010448,98.028717,23.520091,12.469671,21.394525,1.0,11210.362,1.0,0.00404,15.136097,42.43807,0.0,2.705282,0.0,1.9869720000000002,0.0,1.982492,0.0,1.988229,10.0,8.991667,0.0,0.0,0.0,0.137169312,0.0,0.138038395,0.0,0.16531753300000002,0.0,0.0,0.0,2.1120259999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,10.145578,73.220382,0.0,4.023868,0.0,11.417291,72.242308,0.0,242.618717,0.000657985287,0.0,90.708722,73.690504,74.482658,96.605106,80.450295,0.016744781,0.0,68.161107,14.411956,20.654730999999998,75.874802,74.640699,0.0,74.499604,74.528487,0.0,74.107374,0.0,9.287697,29.679807,10.0,52.0,57.8,23.114429,68.490543,30.326041999999998,0.0,9.834069,9.950222,10.203308,10.0,1.0,10.538875,0.0,1029.7169999999999,10.0,0.0,0.0,72.91741400000001,0.140960013,1.001943,11.275115,8.24,1.0,84.80381899999999,64.528068,57.901324,229.210469,4.146,0.0,9.861792999999999,10.239655,5.106222,10.0,0.0,48.029837,16.558009,23.784356,58.365296333634774,30.424424,0.0,0.00536213,0.0,0.043328527,0.0,0.025483844,0.0,0.020523409,0.0,0.015208656000000001,2.020802,2.0135549999999998,2.018161,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011554176000000001,5.7396650000000005,0.0,0.083823135,0.0,0.043303215,9.5,9.792056,0.0,0.025677107999999997,9.5,9.697611,0.0,0.043876107000000004,0.26371922,73.362898,0.826376153,72.988885,1.487498,72.59823399999999,1.585963,72.296565,0.031774677,7.690537,1.0,1.0,73.364509,73.264444,30.307775,72.69788100000001,72.66301700000001,30.856664000000002,72.61111899999999,72.911049,31.176223999999998,72.78993299999999,72.981764,30.36802
