date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:15:08.118,0.0,73.36577199999999,0.0,6.2544889999999995,15.298172000000001,0.0,0.000385136963,74.764015,0.0,73.003198,0.016538384,4.392512,16.642828,0.0,0.0,75.34483,0.0,78.851822,30.662442,71.97695999999999,0.0,0.0,0.0,148.342779,1.0,0.010448,98.232784,23.511833,12.388205000000001,21.408237,1.0,11111.578000000001,1.0,0.00404,15.207047,42.438396000000004,0.0,2.699578,0.0,1.989132,0.0,1.981911,0.0,1.988391,10.0,8.991377,0.0,0.0,0.0,0.135270204,0.0,0.139004043,0.0,0.164157513,0.0,0.0,0.0,2.107322,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,9.071083999999999,73.187105,0.0,5.490393,0.0,15.957861999999999,72.15621999999999,0.0,242.636279,0.000781111652,0.0,90.714497,73.69031600000001,74.48345400000001,96.621602,80.45324699999999,0.011238597,0.0,68.161153,14.413232,20.668661,75.87873499999999,74.639248,0.0,74.500072,74.528207,0.0,74.106905,0.0,11.323567,29.685190999999996,10.0,52.0,57.8,23.103911,68.490402,30.328133,0.0,9.831664,10.09003,11.262348,10.0,1.0,10.725384,0.0,1014.558,10.0,0.0,0.0,72.918912,0.235951522,0.825572634,14.370702,8.24,1.0,84.671146,64.599584,57.839913,236.698122,4.146,0.0,9.846765,10.251014,10.733518,10.0,0.0,48.026995,10.994136,23.780691,57.38329276822664,30.424888,0.0,0.007973198,0.0,0.047548117,0.0,0.025516055,0.0,0.019846986,0.0,0.016464871000000002,2.020931,2.013265,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011531979,5.732283,0.0,0.082823837,0.0,0.043367685999999996,9.5,9.791701,0.0,0.02580595,9.5,9.699834,0.0,0.043103052,0.460649145,73.375196,0.36921740799999997,72.962119,0.23558638,72.602575,1.761793,72.286437,0.035318711,7.882244999999999,1.0,1.0,73.364368,73.267767,30.293967,72.69624300000001,72.66409300000001,30.893315,72.610463,72.909786,31.237253000000003,72.79124399999999,72.983449,30.279507000000002
 10/25/2017,15:15:18.118,0.0,73.364602,0.0,4.750584,0.0,0.0,0.00010746848400000001,74.777051,0.0,73.00160699999999,0.024297637999999996,4.535741000000001,0.0,0.0,0.0,75.265167,0.0,78.855289,30.645068,71.978036,0.0,0.0,0.0,151.541405,1.0,0.010448,98.32200999999999,23.53039,12.333712,21.405625,1.0,11201.703000000001,1.0,0.00404,15.315297,42.438117,0.0,2.713047,0.0,1.9861659999999999,0.0,1.982427,0.0,1.9893580000000002,10.0,9.002514999999999,0.0,0.0,0.0,0.139679997,0.0,0.139712185,0.0,0.156198485,0.0,0.0,0.0,2.1036479999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,6.328717,73.208084,0.0,4.810784,0.0,3.266724,72.251712,0.0,242.640669,0.001396744,0.0,90.72294699999999,73.689942,74.483407,96.636547,80.454278,0.004945816,0.0,68.160873,14.413789999999999,20.648585999999998,75.880983,74.641729,0.0,74.500821,74.530313,0.0,74.107374,0.018788575,11.083110000000001,29.693268,10.0,52.0,57.8,23.08379,68.48871899999999,30.324602000000002,0.0,9.889379,9.858417,11.422808999999999,10.0,1.0,10.535277,0.0,1023.316,10.0,0.0,0.0,72.91951999999999,0.145168498,1.02526,14.242386999999999,8.24,1.0,84.59962800000001,64.66569,57.92600899999999,226.51683799999998,4.146,0.0,9.947153,10.162531,7.078180000000001,10.0,0.0,48.027088,15.833429,23.774613000000002,58.22586110832651,30.426468,0.0,0.0,0.0,0.044294845,0.0,0.025902582,0.0,0.022230571,0.0,0.017656663,2.020867,2.014263,2.018322,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011519288,5.710331,0.0,0.083404075,0.0,0.043786747,9.5,9.791991000000001,0.0,0.026675637000000002,9.5,9.701025999999999,0.0,0.044455898,0.200420317,73.344089,0.7068115509999999,72.951267,0.348117764,72.612703,1.691461,72.376142,0.024686608999999998,7.99437,1.0,1.0,73.3661,73.268048,30.273058000000002,72.698724,72.66170699999999,30.812131,72.61111899999999,72.912734,31.27163,72.79129,72.986304,30.377725
 10/25/2017,15:15:28.118,0.0,73.365538,0.0,4.499934,7.202032000000001,0.0,0.0,74.956654,0.0,73.004322,0.025960335,3.282487,10.396771000000001,0.0,0.0,75.55991999999999,0.0,78.859364,30.640377,71.97813000000001,0.0,0.0,0.0,143.944669,1.0,0.010448,98.123016,23.546953,12.358482,21.408074,1.0,11102.812,1.0,0.00404,15.586123,42.440165,0.0,2.7107919999999996,0.0,1.986392,0.0,1.982363,0.0,1.988745,10.0,9.009049000000001,0.0,0.0,0.0,0.139261549,0.0,0.139261549,0.0,0.154587346,0.0,0.0,0.0,2.111768,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.099994000000001,0.0,6.02401,73.14804000000001,0.0,6.6349979999999995,0.0,7.630807000000001,72.188051,0.0,242.64134500000003,0.001027364,0.0,90.727313,73.689521,74.48776,96.659012,80.461917,0.0,0.0,68.158348,14.413551000000002,20.580166000000002,75.87639399999999,74.644538,0.0,74.503489,74.529236,0.0,74.109105,0.0,10.554103999999999,29.719421999999998,10.0,52.0,57.8,23.090878,68.491057,30.322698,0.0,9.710823,9.894419000000001,8.839392,10.0,1.0,10.618036,0.0,1017.654,10.0,0.0,0.0,72.919614,0.181842435,0.8823698409999999,4.554645,8.24,1.0,84.718981,64.415086,57.769472,229.56320699999998,4.146,0.0,9.869006,10.016053999999999,4.705417,10.0,0.0,48.02364,15.664194,23.769231,58.51872887445499,30.429394,0.0,0.0,0.0,0.046034217999999995,0.0,0.024485315,0.0,0.023937734,0.0,0.018172033,2.020834,2.01378,2.0182900000000004,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.011537381999999999,5.699918,0.0,0.08466125599999999,0.0,0.041401326,9.5,9.793183,0.0,0.026514584,9.5,9.69774,0.0,0.042941999,0.130088201,73.352046,0.467682375,72.988885,0.974073592,72.50852900000001,0.7701104559999999,72.273415,0.029841567000000003,7.808462,1.0,1.0,73.365398,73.270014,30.370895,72.69895799999999,72.66456099999999,30.887009999999997,72.608311,72.914232,31.23648,72.79049499999999,72.986678,30.456921
 10/25/2017,15:15:38.118,0.0,73.3661,0.0,3.067643,9.029676,0.0,0.0,74.96389599999999,0.0,73.001233,0.027438287999999998,3.783789,23.721694,0.0,0.0,75.53891800000001,0.0,78.861379,30.640237,71.977942,0.0,0.0,0.0,160.25766000000002,1.0,0.010448,97.76054,23.587177,12.360133,21.432887,1.0,11099.177,1.0,0.00404,15.729645000000001,42.441747,0.0,2.706957,0.0,1.9874880000000001,0.0,1.982105,0.0,1.9892610000000002,10.0,8.996914,0.0,0.0,0.0,0.135688652,0.0,0.13584959300000002,0.0,0.139668197,0.0,0.0,0.0,2.107193,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,11.204035000000001,73.147316,0.0,5.1684730000000005,0.0,7.1494740000000006,72.219882,0.0,242.649595,0.000493816803,0.0,90.738534,73.688959,74.487339,96.671325,80.460371,0.0,0.0,68.155495,14.4169,20.428576,75.86918299999999,74.6451,0.0,74.504145,74.53246700000001,0.0,74.108263,0.012412423,12.253333999999999,29.680576000000002,10.0,53.0,57.9,23.099795999999998,68.49391,30.323441,0.0,10.170739999999999,10.031827,0.0,10.0,1.0,10.273204,0.0,1020.429,10.0,0.0,0.0,72.919239,0.184247283,0.768775428,9.991971000000001,8.24,1.0,84.969748,64.39285,57.82727,226.244269,4.146,0.0,9.739163000000001,10.114104,0.0,10.0,0.0,48.021357,16.116773000000002,23.783011,56.75771563686646,30.431531,0.0,0.030376813,0.0,0.043296315999999994,0.0,0.018590771000000002,0.0,0.024678578,0.0,0.022810362999999997,2.020867,2.013651,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011577218,5.6995309999999995,0.0,0.084177725,0.0,0.044624867,9.5,9.793183,0.0,0.020781094,9.5,9.700092,0.0,0.041138204,0.34811775899999997,73.324556,0.460649163,72.957778,0.5169148379999999,72.652491,0.6646122839999999,72.31031,0.030163752000000002,7.651872999999999,1.0,1.0,73.366802,73.267954,30.300278999999996,72.695494,72.66409300000001,30.894103,72.610885,72.910301,31.236866999999997,72.792273,72.985087,30.430909999999997
 10/25/2017,15:15:48.118,0.0,73.364977,0.0,6.290296,0.0,0.0,0.0007674341499999999,74.84729899999999,0.0,73.002075,0.021156987999999998,2.960222,28.926741999999997,0.0,0.0,75.381764,0.0,78.865408,30.638796999999997,71.980609,0.0,0.0,0.0,142.425321,1.0,0.010448,97.580274,23.556417,12.416094000000001,21.45215,1.0,11093.617,1.0,0.00404,15.534634,42.440537,0.0,2.71482,0.0,1.9871009999999998,0.0,1.9820080000000002,0.0,1.988906,10.0,8.989671000000001,0.0,0.0,0.0,0.137137124,0.0,0.136815241,0.0,0.143857159,0.0,0.0,0.0,2.102778,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.2742510000000005,0.0,21.644273000000002,73.172636,0.0,6.456154,0.0,5.208099,72.23218,0.0,242.732534,0.0,0.0,90.744261,73.686431,74.491646,96.69097,80.46337,0.0101898,0.0,68.154046,14.412035000000001,20.535508,75.873866,74.644632,0.0,74.503723,74.535931,0.0,74.108029,0.045747395999999996,12.926614,29.585576,10.0,53.0,57.9,23.116716,68.490309,30.322605,0.0,10.07515,10.115231,18.820045,10.0,1.0,10.676208,0.0,1013.547,10.0,0.0,0.0,72.92026899999999,0.118715167,0.714967549,19.407044,8.24,1.0,85.13324200000001,64.58936700000001,57.944070999999994,231.823933,4.146,0.0,9.982018,10.200794,19.519154999999998,10.0,0.0,48.020378,16.019679,23.800734,58.49082777824306,30.431159,0.0,0.035276597,0.0,0.046517378,0.0,0.017849926999999998,0.0,0.026643426,0.0,0.025483844,2.020802,2.013748,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011603688000000001,5.698435,0.0,0.083500781,0.0,0.044786045,9.5,9.792185,0.0,0.016786976999999998,9.5,9.700736000000001,0.0,0.041524732,0.017556816,73.344089,0.657579072,72.965012,0.896708264,72.652491,1.585963,72.366737,0.030485937,7.562946000000001,1.0,1.0,73.365726,73.26954599999999,30.381152,72.698817,72.664187,30.795973999999998,72.609808,72.91133,31.199786,72.79115,72.986959,30.283389
 10/25/2017,15:15:58.118,0.0,73.36769100000001,0.0,4.786392,6.047731,0.0,0.000268435717,75.05225,0.0,73.000765,0.024574754,3.89121,24.906843,0.0,0.0,75.574404,0.0,78.866813,30.631596999999996,71.976679,0.0,0.0,0.0,90.287725,1.0,0.010448,97.740751,23.537906,12.415544,21.454109,1.0,11082.285,1.0,0.00404,15.610854000000002,42.445378000000005,0.0,2.711114,0.0,1.98852,0.0,1.982427,0.0,1.988552,10.0,8.971452000000001,0.0,0.0,0.0,0.135946158,0.0,0.139679997,0.0,0.163287498,0.0,0.0,0.0,2.103713,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,16.560470000000002,73.263065,0.0,4.023868,0.0,7.454317999999999,72.173582,0.0,242.769782,0.001027364,0.0,90.749942,73.690504,74.49394000000001,96.706338,80.46561899999999,0.028805946000000002,0.0,68.150586,14.414268,20.458894,75.873631,74.647534,0.0,74.506158,74.533824,0.0,74.111633,0.034561163,0.0,29.645190999999997,10.0,53.0,57.9,23.120603,68.489514,30.321258,0.0,10.137073,10.09723,13.621120000000001,10.0,1.0,10.688802,0.0,1024.6960000000001,10.0,0.0,0.0,72.916104,0.13795395300000002,0.9941706579999999,14.883958999999999,8.24,1.0,85.056466,64.752831,58.021135,228.905833,4.146,0.0,9.826326,10.100951,9.178397,10.0,0.0,48.019633,15.927574,23.824257,59.846222806835534,30.434178000000003,0.0,0.054682318,0.0,0.045003479000000006,0.0,0.013791389,0.0,0.016625924,0.0,0.022745941000000002,2.020963,2.013297,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011591645,5.698629,0.0,0.082630425,0.0,0.044141335999999996,9.5,9.793731,0.0,0.0138236,9.5,9.699093,0.0,0.040526203,0.17932068199999998,73.33179,0.967040386,72.915819,1.550797,72.66261899999999,0.952973957,72.330566,0.028875012999999998,7.617075999999999,1.0,1.0,73.367925,73.269358,30.242682000000002,72.697273,72.667556,30.662375,72.611025,72.91278100000001,31.167340000000003,72.788857,72.987146,30.518646999999998
 10/25/2017,15:16:08.118,0.0,73.366849,0.0,3.282487,5.727092,0.0,0.000365016059,74.929858,0.0,73.002122,0.019586663,3.3182940000000003,0.0,0.0,0.0,75.53602099999999,0.0,78.87084200000001,30.633315999999997,71.97064300000001,0.0,0.0,0.0,154.500133,1.0,0.010448,97.98293100000001,23.524544,12.394994,21.451985999999998,1.0,11121.306999999999,1.0,0.00404,15.295835999999998,42.446728,0.0,2.699417,0.0,1.989164,0.0,1.9820080000000002,0.0,1.987391,10.0,8.978308,0.0,0.0,0.0,0.13980875,0.0,0.137555571,0.0,0.157455174,0.0,0.0,0.0,2.1011029999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,0.0,73.208084,0.0,5.096935,0.0,10.599025,72.222052,0.0,242.74401699999999,0.001971333,0.0,90.755717,73.686291,74.49543800000001,96.723116,80.472367,0.022250965,0.0,68.14721899999999,14.415704000000002,20.487573,75.873304,74.647253,0.0,74.506251,74.53345,0.0,74.114067,0.0,0.0,29.674037,10.0,53.0,57.9,23.113743,68.486194,30.320515000000004,0.0,9.903207,10.112831,8.390102,10.0,1.0,10.582054,0.0,1021.456,10.0,0.0,0.0,72.917367,0.026128507999999998,0.788504984,11.307194,8.24,1.0,84.887487,64.724585,58.090371999999995,221.08147599999998,4.146,0.0,9.784247,10.033392,14.196470000000001,10.0,0.0,48.014554,15.546909,23.807786,61.444868249022136,30.433389000000002,0.0,0.049299003,0.0,0.043682843,0.0,0.017946558999999997,0.0,0.015208656000000001,0.0,0.018590771000000002,2.021092,2.013651,2.018225,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.011564369,5.697952,0.0,0.079310177,0.0,0.05023383,9.5,9.792797,0.0,0.018043191,9.5,9.700059,0.0,0.04088052,0.066789297,73.346982,0.516914855,72.93390500000001,0.221519957,72.494061,0.502848418,72.27775600000001,0.030808122,7.883856,1.0,1.0,73.36961,73.26907800000001,30.428098,72.69937900000001,72.669756,30.87361,72.60934,72.91278100000001,31.059186999999998,72.79241400000001,72.986491,30.309010999999998
 10/25/2017,15:16:18.118,0.0,73.367551,0.0,2.960222,0.0,0.0,0.000630612001,74.857438,0.0,73.004368,0.024112894,5.037042,5.239769,0.0,0.0,75.350623,0.0,78.87473100000001,30.631551,71.96900500000001,0.0,0.0,0.0,148.342779,1.0,0.010448,98.157004,23.521993,12.378114,21.4577,1.0,11138.518999999998,1.0,0.00404,15.595042999999999,42.448963,0.0,2.701705,0.0,1.985683,0.0,1.9813630000000002,0.0,1.9888419999999998,10.0,8.979917,0.0,0.0,0.0,0.138907479,0.0,0.136976182,0.0,0.179108885,0.0,0.0,0.0,2.107741,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.350376,0.0,0.0,73.190722,0.0,4.775015,0.0,8.015873,72.216988,0.0,242.699387,0.001478828,0.0,90.764026,73.68381,74.497357,96.737403,80.47363299999999,0.018055778,0.0,68.144273,14.4169,20.434312,75.876113,74.649594,0.0,74.50817099999999,74.53785,0.0,74.11168,0.0,12.702187,29.71173,10.0,53.0,57.9,23.056122,68.487176,30.319817999999998,0.0,10.126251,9.937022,8.438241,10.0,1.0,10.863317,0.0,1015.023,10.0,0.0,0.0,72.913436,0.178235162,0.731109913,8.965455,8.24,1.0,84.78890600000001,64.711364,58.057860999999995,216.76846,4.146,0.0,9.959776,10.184054,9.563169,10.0,0.0,48.011990999999995,15.859064000000002,23.793960000000002,60.49054828560721,30.43246,0.0,0.018675357,0.0,0.044230424000000004,0.0,0.01904172,0.0,0.014210127,0.0,0.015788448,2.020802,2.012943,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011547983999999999,5.698403,0.0,0.084048783,0.0,0.040402028,9.5,9.79241,0.0,0.018816246000000002,9.5,9.697257,0.0,0.04216894400000001,0.615379801,73.36506800000001,1.135837,72.969353,1.5718969999999999,72.580149,0.636479436,72.31031,0.027908457999999997,7.807817,1.0,1.0,73.37110799999999,73.271137,30.239526,72.69919200000001,72.667416,30.844053000000002,72.613646,72.914559,31.289398,72.791712,72.98855,30.305905
 10/25/2017,15:16:28.118,0.0,73.367223,0.0,7.901623,9.189995,0.0,0.0,74.86468,0.0,73.001982,0.014044339,2.351498,0.0,0.0,0.0,75.335415,0.0,78.87459,30.633595,71.960957,0.0,0.0,0.0,154.420168,1.0,0.010448,98.145769,23.519070000000003,12.406553,21.431581,1.0,11135.098,1.0,0.00404,15.415438,42.45129,0.0,2.694197,0.0,1.986747,0.0,1.982266,0.0,1.987972,10.0,8.991023,0.0,0.0,0.0,0.136074911,0.0,0.138006207,0.0,0.169248713,0.0,0.0,0.0,2.114121,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,0.0,73.24570200000001,0.0,5.740776,0.0,1.245127,72.21481800000001,0.0,242.670004,0.00012443767400000002,0.0,90.769989,73.686806,74.501242,96.75455699999999,80.474663,0.015958184,0.0,68.141047,14.411795999999999,20.484295,75.87733100000001,74.6495,0.0,74.507515,74.541829,0.0,74.114723,0.0,14.401417000000002,29.60673,10.0,53.0,57.9,23.105969,68.488625,30.321258,0.0,10.025851,10.09543,13.829719,10.0,1.0,10.530479,0.0,1007.227,10.0,0.0,0.0,72.913576,0.102482441,0.9911813309999999,14.306544,8.24,1.0,84.810573,64.546097,57.916376,212.27907599999998,4.146,0.0,9.8125,10.170303,14.48505,10.0,0.0,48.009988,16.164185999999997,23.782129,59.30073386979297,30.434178000000003,0.0,0.0,0.0,0.041395889,0.0,0.022745941000000002,0.0,0.018365297,0.0,0.01488655,2.020802,2.0135549999999998,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011550818999999999,5.700305,0.0,0.087723621,0.0,0.042722977999999995,9.5,9.792893,0.0,0.022005097,9.5,9.691588000000001,0.0,0.039559884,0.334051337,73.341195,1.00924,72.95705500000001,0.5942801679999999,72.505636,1.614096,72.3378,0.026619717999999997,7.881923,1.0,1.0,73.373121,73.267252,30.285682,72.69909799999999,72.66844499999999,30.747894,72.609808,72.914232,31.209442,72.791337,72.988737,30.199923
 10/25/2017,15:16:38.118,0.0,73.368206,0.0,8.044852,17.783125,0.0,0.000308677527,74.96896600000001,0.0,73.00441500000001,0.027438287999999998,3.210872,2.661269,0.0,0.0,75.543987,0.0,78.877073,30.637682,71.956184,0.0,0.0,0.0,159.138141,1.0,0.010448,98.028717,23.519766,12.3194,21.501448999999997,1.0,11116.496000000001,1.0,0.00404,15.522065,42.451988,0.0,2.698483,0.0,1.987681,0.0,1.981589,0.0,1.9886810000000001,10.0,8.988641000000001,0.0,0.0,0.0,0.138424655,0.0,0.139325926,0.0,0.16315860699999998,0.0,0.0,0.0,2.110898,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,21.467863,73.195062,0.0,4.703478,0.0,10.422536000000001,72.190221,0.0,242.669473,0.0,0.0,90.774026,73.68395100000001,74.502881,96.772276,80.475413,0.019366774,0.0,68.13927,14.412913,20.506009,75.869417,74.649594,0.0,74.507609,74.544123,0.0,74.112382,0.0,13.375467,29.637883000000002,10.0,53.0,58.0,23.04972,68.486334,30.318889000000002,0.0,10.016833,10.160233999999999,15.626878,10.0,1.0,10.818938000000001,0.0,1032.187,10.0,0.0,0.0,72.914091,0.12352486300000001,0.844106459,18.332410999999997,8.24,1.0,84.891661,64.544294,57.800779000000006,231.102424,4.146,0.0,9.881029,10.194815,17.64339,10.0,0.0,48.007145,15.925987,23.775448,58.60942146745373,30.432413,0.0,0.006329191999999999,0.0,0.042716525,0.0,0.025870371,0.0,0.019589301,0.0,0.016851398,2.020641,2.0135549999999998,2.018129,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01156338,5.701014,0.0,0.084500079,0.0,0.044076865,9.5,9.792313,0.0,0.026611216,9.5,9.695421000000001,0.0,0.04613085,0.277785643,73.340471,1.044406,72.967906,0.566147319,72.590277,1.199136,72.281373,0.025653164,7.739833,1.0,1.0,73.373121,73.270388,30.1768,72.700174,72.66648,30.882675,72.608124,72.913623,31.172361,72.79241400000001,72.98850300000001,30.175077
 10/25/2017,15:16:48.118,0.0,73.370125,0.0,4.571548,4.5888230000000005,0.0,0.000711095617,75.01169399999999,0.0,73.001654,0.022727313,5.07285,0.0,0.0,0.0,75.638134,0.0,78.879837,30.633965999999997,71.946311,0.0,0.0,0.0,140.186283,1.0,0.010448,97.931081,23.517167999999998,12.32307,21.509448000000003,1.0,11112.006000000001,1.0,0.00404,15.569906,42.454269000000004,0.0,2.702768,0.0,1.987295,0.0,1.982911,0.0,1.988616,10.0,9.001484,0.0,0.0,0.0,0.136976182,0.0,0.135624275,0.0,0.15768073300000002,0.0,0.0,0.0,2.106935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.214948,0.0,8.622041000000001,73.166849,0.0,7.314608,0.0,6.026365,72.193115,0.0,242.713331,0.0009042380259999999,0.0,90.784871,73.681376,74.506439,96.786516,80.477756,0.021202167999999997,0.0,68.134687,14.414189000000002,20.553535,75.871243,74.65142,0.0,74.509388,74.544451,0.0,74.112195,0.0,8.165564,29.641345,10.0,53.0,58.0,23.049263,68.487269,30.317867,0.0,9.786574,9.973624000000001,10.700736000000001,10.0,1.0,10.528080000000001,0.0,1033.326,10.0,0.0,0.0,72.914887,0.10909577300000001,0.877586918,2.7582430000000002,8.24,1.0,84.989915,64.321936,57.767666000000006,231.150525,4.146,0.0,9.937535,9.93056,8.136305,10.0,0.0,48.007844,11.202615,23.773685,57.71732674189258,30.434039000000002,0.0,0.0,0.0,0.046034217999999995,0.0,0.022520467000000002,0.0,0.024743,0.0,0.018365297,2.020931,2.013651,2.0184189999999997,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011578993999999999,5.7004019999999995,0.0,0.082275835,0.0,0.04404463,9.5,9.791959,0.0,0.026933322000000003,9.5,9.684888,0.0,0.042426629,0.07382250900000001,73.32817299999999,1.248369,72.985268,1.494531,72.523721,1.304635,72.324779,0.025653164,7.69247,1.0,1.0,73.369704,73.27118399999999,30.323159999999998,72.701999,72.667697,30.842871000000002,72.609574,72.915402,31.197468,72.794473,72.990843,30.366854999999997
 10/25/2017,15:16:58.118,0.0,73.36890799999999,0.0,3.4973300000000003,7.570767,0.0,0.000602442736,75.087012,0.0,73.004228,0.021156987999999998,5.359308,30.65642,0.0,0.0,75.656239,0.0,78.881899,30.627463,71.94050899999999,0.0,0.0,0.0,164.815701,1.0,0.010448,97.906825,23.518745000000003,12.396828999999999,21.548626000000002,1.0,11166.636,1.0,0.00404,15.681804000000001,42.454595,0.0,2.714143,0.0,1.985457,0.0,1.982588,0.0,1.988906,10.0,8.996849000000001,0.0,0.0,0.0,0.134658627,0.0,0.138456843,0.0,0.145468298,0.0,0.0,0.0,2.110802,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.496511,0.0,13.064354,73.195786,0.0,5.1684730000000005,0.0,15.059375,72.216264,0.0,242.72008599999998,0.0018482070000000001,0.0,90.79106800000001,73.683904,74.507281,96.80465699999999,80.481599,0.009665402,0.0,68.130713,14.416182000000001,20.658009,75.86183199999999,74.65343299999999,0.0,74.509622,74.546183,0.0,74.11200799999999,0.006371857,12.477761,29.657883,10.0,53.0,58.0,23.02091,68.48563299999999,30.313221999999996,0.0,10.180359,10.075629,0.0,10.0,1.0,10.825535,0.0,1033.695,10.0,0.0,0.0,72.91119,0.114506682,0.8470957859999999,9.863656,8.24,1.0,85.064533,64.479991,57.794757999999995,215.678181,4.146,0.0,9.781842999999999,10.242644,0.0,10.0,0.0,48.003696999999995,15.678486,23.769927,56.820229926262535,30.434689000000002,0.0,0.014774871,0.0,0.04249105,0.0,0.02058783,0.0,0.025677107999999997,0.0,0.022294993,2.021092,2.013716,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011591087,5.698112999999999,0.0,0.084048783,0.0,0.045624165,9.5,9.79386,0.0,0.023132469,9.5,9.683245,0.0,0.043135263,0.263719221,73.349153,0.720877978,72.978034,0.298885283,72.64019300000001,1.522664,72.400739,0.033063417000000005,7.634474000000001,1.0,1.0,73.371763,73.270669,30.298701,72.700361,72.66896,30.923265999999998,72.611774,72.915729,31.157683000000002,72.79129,72.989018,30.358314
 10/25/2017,15:17:08.118,0.0,73.37054599999999,0.0,4.034439,14.929437,0.0,0.000928401386,74.939273,0.0,73.003713,0.02614508,2.530535,24.858797,0.0,0.0,75.54109,0.0,78.889301,30.618312,71.930589,0.0,0.0,0.0,163.296354,1.0,0.010448,97.974234,23.519627,12.41958,21.504551,1.0,11177.434,1.0,0.00404,15.615314000000001,42.456084000000004,0.0,2.727387,0.0,1.985973,0.0,1.982234,0.0,1.9888419999999998,10.0,8.989607000000001,0.0,0.0,0.0,0.13552771,0.0,0.13848903099999998,0.0,0.139990425,0.0,0.0,0.0,2.114153,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,11.284221,73.176253,0.0,6.062696,0.0,3.154413,72.249542,0.0,242.669425,0.001355701,0.0,90.799988,73.686151,74.50995,96.821483,80.48652,0.009403202,0.0,68.126317,14.411557,20.591637,75.869136,74.656382,0.0,74.512337,74.547494,0.0,74.114863,0.05749294,13.102949,29.676345,10.0,53.0,58.0,23.085848000000002,68.48820500000001,30.311318,0.0,10.199598,9.924421,8.35801,10.0,1.0,10.656417999999999,0.0,1022.242,10.0,0.0,0.0,72.914887,0.155389103,0.9738432370000001,15.57365,8.24,1.0,85.04905600000001,64.513645,57.952498999999996,220.600471,4.146,0.0,9.903271,10.085405999999999,14.613307,10.0,0.0,48.002113,15.646498999999999,23.771272,57.056482655029555,30.435617999999998,0.0,0.032568821,0.0,0.045679902,0.0,0.019331616,0.0,0.022649309,0.0,0.023969945,2.020834,2.013265,2.018225,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011588781000000001,5.698532,0.0,0.083726429,0.0,0.047848409,9.5,9.792119999999999,0.0,0.016851398,9.5,9.664015,0.0,0.041492521,0.319984913,73.375196,0.91780792,72.946927,0.052722878,72.58159599999999,0.46064915,72.33852399999999,0.024042239,7.729201,1.0,1.0,73.37284,73.274694,30.299096000000002,72.70059499999999,72.670926,30.679321,72.613552,72.916478,31.236094,72.79101,72.99089000000001,30.333468
 10/25/2017,15:17:18.118,0.0,73.37054599999999,0.0,1.599546,0.0,0.0,0.000505862397,75.079045,0.0,73.005258,0.023096801,5.46673,0.0,0.0,0.0,75.57295500000001,0.0,78.89215899999999,30.624165,71.921746,0.0,0.0,0.0,147.543122,1.0,0.010448,98.062187,23.515266,12.462882,21.497204999999997,1.0,11115.961000000001,1.0,0.00404,15.737348,42.458877,0.0,2.732575,0.0,1.988229,0.0,1.981524,0.0,1.9876169999999997,10.0,8.986581,0.0,0.0,0.0,0.13855340800000002,0.0,0.135978346,0.0,0.144469392,0.0,0.0,0.0,2.11222,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,6.6654990000000005,73.151657,0.0,4.882322,0.0,6.8285860000000005,72.281373,0.0,242.643998,0.00151987,0.0,90.802148,73.685168,74.51065200000001,96.838449,80.488254,0.0,0.0,68.120379,14.412753,20.58836,75.866093,74.652777,0.0,74.512571,74.55067700000001,0.0,74.117297,0.012188698000000001,5.7289330000000005,29.842114000000002,10.0,53.0,58.0,23.122432,68.483949,30.311875,0.0,10.032464,9.964623,12.546033999999999,10.0,1.0,10.661814999999999,0.0,1010.74,10.0,0.0,0.0,72.909318,0.20709334199999999,0.814213193,7.024699000000001,8.24,1.0,85.04225500000001,64.649464,57.818239,226.61303999999998,4.146,0.0,9.697685,10.316778999999999,16.440976000000003,10.0,0.0,47.996895,15.734974,23.773871,57.55723513105459,30.433203000000002,0.0,0.035212126,0.0,0.045873165,0.0,0.016497081,0.0,0.024163208999999998,0.0,0.024324262000000003,2.021028,2.0135549999999998,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011587836,5.699241000000001,0.0,0.083565252,0.0,0.04291639,9.5,9.791605,0.0,0.018848456,9.5,9.659763,0.0,0.042233365999999994,0.38328381799999994,73.361451,0.74197761,72.9245,0.734944397,72.636576,1.156937,72.375419,0.031774677,7.755299000000001,1.0,1.0,73.371482,73.273383,30.346829999999997,72.700361,72.67172099999999,30.801491,72.610885,72.914466,31.218712,72.79157099999999,72.991218,30.237190999999996
 10/25/2017,15:17:28.118,0.0,73.369376,0.0,5.5741510000000005,0.0,0.0,0.000586346013,75.013142,0.0,73.005679,0.017831593,2.960222,9.339744999999999,0.0,0.0,75.551953,0.0,78.892206,30.628020000000003,71.915148,0.0,0.0,0.0,155.939515,1.0,0.010448,98.131807,23.522457,12.472239,21.456884,1.0,11189.301000000001,1.0,0.00404,15.698022,42.462555,0.0,2.717011,0.0,1.984877,0.0,1.981718,0.0,1.989164,10.0,8.990765,0.0,0.0,0.0,0.137459006,0.0,0.138360278,0.0,0.145693858,0.0,0.0,0.0,2.1111880000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,4.628769999999999,73.161785,0.0,5.061167,0.0,9.556138,72.20541300000001,0.0,242.669377,0.002340712,0.0,90.812054,73.682968,74.51598800000001,96.85499200000001,80.489941,0.0,0.0,68.115843,14.412195,20.612942,75.86595200000001,74.656429,0.0,74.512946,74.556154,0.0,74.124553,0.0,9.271666999999999,29.640959999999996,10.0,53.0,58.0,23.120832,68.484651,30.353076,0.0,10.016833,10.077428999999999,7.876628,10.0,1.0,10.715789,0.0,1033.711,10.0,0.0,0.0,72.913155,0.282846064,0.970256045,7.024699000000001,8.24,1.0,85.014865,64.404269,57.956112,231.9041,4.146,0.0,9.779438,10.042958,7.398824,10.0,0.0,47.998059999999995,15.848628,23.7722,57.71732674189258,30.432599,0.0,0.036114717000000005,0.0,0.04455253,0.0,0.016013922,0.0,0.024034366,0.0,0.024743,2.020931,2.013523,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011583521999999999,5.696727,0.0,0.083339604,0.0,0.045720872,9.5,9.792216999999999,0.0,0.018365297,9.5,9.779042,0.0,0.042233365999999994,0.390317029,73.368685,0.974073595,72.933181,0.10195536,72.632235,0.784176878,72.376142,0.033063417000000005,7.795896000000001,1.0,1.0,73.37316700000001,73.276051,30.29594,72.701531,72.670177,30.749076000000002,72.61224200000001,72.91680600000001,31.225665000000003,72.79199200000001,72.993277,30.239909
 10/25/2017,15:17:38.118,0.0,73.369938,0.0,5.645766,0.0,0.0,8.332340200000001e-05,75.053698,0.0,73.006896,0.025683219,4.893813,2.3249419999999996,0.0,0.0,75.580922,0.0,78.898296,30.624026,71.907474,0.0,0.0,0.0,142.905115,1.0,0.010448,98.141632,23.518838,12.512054,21.44562,1.0,11188.232,1.0,0.00404,15.520038000000001,42.463392999999996,0.0,2.700481,0.0,1.985457,0.0,1.981686,0.0,1.988616,10.0,8.987707,0.0,0.0,0.0,0.136139288,0.0,0.137330253,0.0,0.144501615,0.0,0.0,0.0,2.1099,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.636528,0.0,19.799991000000002,73.132848,0.0,5.1684730000000005,0.0,5.737565,72.20396600000001,0.0,242.73152000000002,0.001560912,0.0,90.816514,73.68441899999999,74.516644,96.871912,80.490831,0.014647186999999999,0.0,68.110465,14.412514000000002,20.593685999999998,75.86052099999999,74.657927,0.0,74.51435,74.55882199999999,0.0,74.119919,0.0,11.77242,29.637499,10.0,51.0,58.1,23.107570000000003,68.48474399999999,30.392884000000002,0.0,9.830461999999999,10.034827,8.983807,10.0,1.0,10.648022000000001,0.0,1039.758,10.0,0.0,0.0,72.90688399999999,0.181842435,0.834540614,18.139939000000002,8.24,1.0,85.027716,64.386239,57.984409,228.66532999999998,4.146,0.0,9.805287,10.14579,10.060167,10.0,0.0,47.994471999999995,15.551673999999998,23.770716,57.647713982881676,30.431902,0.0,0.037887665,0.0,0.046291902999999995,0.0,0.015885079,0.0,0.024034366,0.0,0.024614157,2.02106,2.013877,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011585659,5.6986930000000005,0.0,0.080019356,0.0,0.043915688,9.5,9.793151,0.0,0.018558561,9.5,9.777593,0.0,0.042748735,0.319984913,73.330343,1.002206,72.936799,0.172287472,72.582319,0.615379803,72.313927,0.029519383,7.867424000000001,1.0,1.0,73.371202,73.275724,30.324738,72.701391,72.67172099999999,30.794790999999996,72.61050999999999,72.918022,31.217553999999996,72.792741,72.991218,30.142079
 10/25/2017,15:17:48.118,0.0,73.371014,0.0,3.962825,0.0,0.0,0.000163807019,75.094978,0.0,73.004228,0.016261268,3.354101,4.999536,0.0,0.0,75.62075300000001,0.0,78.897874,30.614734999999996,71.904012,0.0,0.0,0.0,154.420168,1.0,0.010448,98.122029,23.517632,12.586731,21.44513,1.0,11196.036,1.0,0.00404,15.436520000000002,42.46693,0.0,2.699611,0.0,1.9874880000000001,0.0,1.980622,0.0,1.988004,10.0,8.988415,0.0,0.0,0.0,0.138199337,0.0,0.137845266,0.0,0.14456606,0.0,0.0,0.0,2.109481,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.918091,0.0,5.703265,73.21459499999999,0.0,5.3473180000000005,0.0,11.465424,72.237967,0.0,242.73567000000003,0.002710091,0.0,90.824026,73.682312,74.51715899999999,96.88615300000001,80.493174,0.0057324130000000004,0.0,68.114627,14.412115,20.562958,75.865437,74.658582,0.0,74.517533,74.55606,0.0,74.12305500000001,0.060289499,14.83424,29.565959999999997,10.0,51.0,58.1,23.043318,68.484557,30.391769,0.0,10.126853,9.91182,15.466417000000002,10.0,1.0,10.721186,0.0,1025.4660000000001,10.0,0.0,0.0,72.908148,0.181842435,0.910469511,19.679712,8.24,1.0,85.07729,64.469173,57.739368999999996,228.777564,4.146,0.0,9.84436,10.093179,16.264622,10.0,0.0,47.992841,16.106338,23.775029999999997,57.292872518838976,30.430788,0.0,0.036275893999999996,0.0,0.044681372999999996,0.0,0.016110554,0.0,0.024195419,0.0,0.024614157,2.020963,2.013523,2.018129,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011593805,5.701272,0.0,0.084629021,0.0,0.044850515,9.5,9.793472999999999,0.0,0.018558561,9.5,9.777947,0.0,0.043586211,0.24965279699999998,73.340471,0.86857544,72.928841,1.051439,72.666237,0.7560440340000001,72.307416,0.026297532999999998,7.93863,1.0,1.0,73.37415,73.276472,30.34328,72.703965,72.672049,30.823953999999997,72.611306,72.91970699999999,31.196309000000003,72.793256,72.992622,30.30707
 10/25/2017,15:17:58.118,0.0,73.372887,0.0,3.962825,21.967467000000003,0.0,0.001125586,75.17464100000001,0.0,73.00713,0.021988336,3.354101,0.0,0.0,0.0,75.576576,0.0,78.89998299999999,30.630204,71.896946,0.0,0.0,0.0,152.021198,1.0,0.010448,98.108866,23.509745000000002,12.525265,21.460801,1.0,11123.873,1.0,0.00404,15.492064000000001,42.467582,0.0,2.706055,0.0,1.985296,0.0,1.9820080000000002,0.0,1.9881650000000002,10.0,8.990926,0.0,0.0,0.0,0.139229361,0.0,0.138907479,0.0,0.139571529,0.0,0.0,0.0,2.107161,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,2.094888,73.218212,0.0,5.490393,0.0,8.65765,72.302352,0.0,242.678254,0.0016019539999999998,0.0,90.83031700000001,73.68189100000001,74.518142,96.90452900000001,80.495142,0.025397356,0.0,68.122763,14.412275,20.668661,75.867544,74.659846,0.0,74.513929,74.562146,0.0,74.120106,0.057716665,4.638861,29.608653000000004,10.0,51.0,58.1,23.05658,68.486568,30.388425,0.0,10.365528999999999,9.989224,0.0,10.0,1.0,10.621035000000001,0.0,1019.2260000000001,10.0,0.0,0.0,72.907493,0.17162182899999998,0.8710103990000001,3.832877,8.24,1.0,85.127708,64.502227,57.853761,234.16482599999998,4.146,0.0,9.956771,10.115897,0.0,10.0,0.0,47.992002,16.202071,23.775586999999998,57.32069199873104,30.428929999999998,0.0,0.035824599,0.0,0.043425158,0.0,0.018139823,0.0,0.023518996,0.0,0.023229101000000002,2.020963,2.013748,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011602248999999999,5.691827,0.0,0.083081721,0.0,0.043947924000000006,9.5,9.793054,0.0,0.01749561,9.5,9.777077,0.0,0.039559884,0.284818855,73.375196,0.833409363,72.951267,0.629446225,72.51720999999999,0.474715571,72.37469499999999,0.034674341000000004,7.986638,1.0,1.0,73.375227,73.276238,30.269508000000002,72.70134399999999,72.673687,30.797944,72.611961,72.918163,31.103607,72.792694,72.990328,30.226321000000002
 10/25/2017,15:18:08.118,0.0,73.3705,0.0,6.648369000000001,0.0,0.0,0.0,75.094254,0.0,73.006334,0.016630756,4.177668,0.0,0.0,0.0,75.610614,0.0,78.90349599999999,30.654963000000002,71.89325,0.0,0.0,0.0,136.987658,1.0,0.010448,98.13082,23.530019,12.540494,21.459495999999998,1.0,11202.771999999999,1.0,0.00404,15.597881,42.468094,0.0,2.6954860000000003,0.0,1.98665,0.0,1.9825240000000002,0.0,1.989422,10.0,9.000776,0.0,0.0,0.0,0.134658627,0.0,0.138038395,0.0,0.153040653,0.0,0.0,0.0,2.106548,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.53075,0.0,8.814488,73.194339,0.0,6.1700029999999995,0.0,14.096708999999999,72.286437,0.0,242.61316800000003,0.000657985281,0.0,90.835481,73.681096,74.522355,96.920932,80.497907,0.003897018,0.0,68.124587,14.416741,20.589998,75.864032,74.662468,0.0,74.51875,74.571415,0.0,74.124085,0.037022135,8.822814,29.670959999999997,10.0,51.0,58.1,23.025254,68.482453,30.383128999999997,0.0,9.922445,10.003025,4.555093,10.0,1.0,10.823136,0.0,1015.7610000000001,10.0,0.0,0.0,72.90885,0.13795395300000002,0.770569024,0.8495653759999999,8.24,1.0,85.160351,64.413884,57.90614,227.73538599999998,4.146,0.0,9.9724,10.198402,8.90585,10.0,0.0,47.988601,16.042364000000003,23.7722,57.59899210994048,30.424703000000004,0.0,0.0,0.0,0.045969797,0.0,0.02374447,0.0,0.023873312999999997,0.0,0.018333086000000002,2.020899,2.013909,2.017968,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011607968,5.69057,0.0,0.08269489599999999,0.0,0.044689337999999995,9.5,9.792249,0.0,0.026611216,9.5,9.777883000000001,0.0,0.045744322999999996,0.418449876,73.343365,0.7419776140000001,72.975864,0.101955361,72.47886899999999,0.559114112,72.380483,0.025008793999999997,8.031101,1.0,1.0,73.372606,73.274975,30.301463000000002,72.70148499999999,72.67359300000001,30.816861,72.613271,72.91713299999999,31.254634999999997,72.79241400000001,72.98925200000001,30.366854999999997
 10/25/2017,15:18:18.118,0.0,73.373214,0.0,3.389909,19.001554000000002,0.0,0.000590370196,75.175365,0.0,73.005398,0.025128987000000002,4.67897,0.0,0.0,0.0,75.65986,0.0,78.906963,30.664439,71.884874,0.0,0.0,0.0,142.505287,1.0,0.010448,98.175009,23.554376,12.46123,21.385057,1.0,11155.518,1.0,0.00404,15.384220000000001,42.473494,0.0,2.70757,0.0,1.9875200000000002,0.0,1.9825240000000002,0.0,1.9882939999999998,10.0,8.992825,0.0,0.0,0.0,0.139486867,0.0,0.138810914,0.0,0.165929766,0.0,0.0,0.0,2.106226,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,6.857946000000001,73.140805,0.0,4.95386,0.0,7.293874000000001,72.25533,0.0,242.58065,0.0,0.0,90.843603,73.681798,74.522589,96.93503199999999,80.503156,0.019366774,0.0,68.126504,14.412913,20.665793,75.864032,74.660034,0.0,74.5217,74.578671,0.0,74.124553,0.012971733999999999,7.732741000000001,29.697499,10.0,51.0,58.1,23.052692999999998,68.482453,30.37867,0.0,10.079958999999999,10.178235,3.255362,10.0,1.0,10.640825,0.0,1036.63,10.0,0.0,0.0,72.90655699999999,0.161401224,0.994768523,4.538606,8.24,1.0,85.18187900000001,64.686724,57.596077,234.020525,4.146,0.0,9.858186,10.279114,12.881831,10.0,0.0,47.984361,16.281244,23.769556,57.7660636515851,30.423634000000003,0.0,0.0,0.0,0.043650633,0.0,0.024549736000000003,0.0,0.018912878,0.0,0.014403391000000001,2.020834,2.013394,2.018161,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011611988,5.665522,0.0,0.083049485,0.0,0.043367685999999996,9.5,9.793538,0.0,0.024936262999999997,9.5,9.778752,0.0,0.046742852,0.45361593299999997,73.36506800000001,0.404383471,72.961395,1.339801,72.53746600000001,1.283535,72.361673,0.026619717999999997,8.207022,1.0,1.0,73.372138,73.27694,30.199680999999998,72.699004,72.676354,30.857058000000002,72.61299100000001,72.918537,31.165021999999997,72.79405200000001,72.99463399999999,30.306293
 10/25/2017,15:18:28.118,0.0,73.37532,0.0,5.144464,0.0,0.0,0.000530007478,75.247062,0.0,73.010359,0.024112894,3.24668,0.0,0.0,0.0,75.802529,0.0,78.909352,30.674984000000002,71.881926,0.0,0.0,0.0,159.138141,1.0,0.010448,98.169885,23.571959,12.598107,21.450844,1.0,11133.815,1.0,0.00404,15.78154,42.472796,0.0,2.7067959999999998,0.0,1.989197,0.0,1.9812020000000001,0.0,1.987391,10.0,8.989446000000001,0.0,0.0,0.0,0.13726587699999998,0.0,0.137137124,0.0,0.17601549800000002,0.0,0.0,0.0,2.1019080000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.533809,0.0,0.0,73.15672099999999,0.0,6.599228999999999,0.0,8.36885,72.216988,0.0,242.574474,0.0,0.0,90.85247700000001,73.683436,74.52596,96.952045,80.505546,0.003634819,0.0,68.120098,14.415544,20.583034,75.86244,74.660689,0.0,74.51715899999999,74.591124,0.0,74.127408,0.069574072,9.576246000000001,29.665576,10.0,51.0,58.1,23.038516,68.480676,30.374211,0.0,10.183365,10.09063,6.592942999999999,10.0,1.0,10.661814999999999,0.0,1019.065,10.0,0.0,0.0,72.909131,0.107893349,0.87220613,13.953679999999999,8.24,1.0,85.248901,64.40787399999999,57.654477,230.877955,4.146,0.0,9.752388,10.155954,8.280594,10.0,0.0,47.983895000000004,16.133106,23.781804,60.77100269669791,30.422194,0.0,0.011905919,0.0,0.044391477,0.0,0.019492669,0.0,0.015047603,0.0,0.015434131,2.021028,2.0135549999999998,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01162347,5.661525,0.0,0.083823135,0.0,0.043851217000000005,9.5,9.793183,0.0,0.019846986,9.5,9.778817,0.0,0.042297787,0.390317029,73.384601,0.896708265,72.999013,0.945940745,72.520104,1.276502,72.317544,0.022431313999999997,8.16417,1.0,1.0,73.372185,73.278204,30.237948,72.699893,72.67598000000001,30.728189,72.616407,72.921064,31.327252,72.797093,72.990703,30.327645
 10/25/2017,15:18:38.118,0.0,73.374618,0.0,4.320897,2.969595,0.0,0.000336846797,75.186228,0.0,73.00713,0.026329823999999998,2.5663419999999997,0.0,0.0,0.0,75.762698,0.0,78.91389699999999,30.672940000000004,71.876171,0.0,0.0,0.0,164.97563300000002,1.0,0.010448,97.949414,23.582166,12.696452,21.44513,1.0,11107.943000000001,1.0,0.00404,15.985470999999999,42.478381,0.0,2.709116,0.0,1.98636,0.0,1.981234,0.0,1.987714,10.0,8.977664,0.0,0.0,0.0,0.143542589,0.0,0.13980875,0.0,0.166058657,0.0,0.0,0.0,2.108159,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,0.0,73.237021,0.0,3.487335,0.0,5.898009,72.20685999999999,0.0,242.57982900000002,0.0,0.0,90.856796,73.681517,74.52792600000001,96.966662,80.506671,0.01386059,0.0,68.12229599999999,14.418256,20.582624,75.855885,74.663123,0.0,74.520248,74.601329,0.0,74.13016999999999,0.0,9.063271,29.66096,10.0,51.0,58.2,23.026169,68.48184499999999,30.368451,0.0,10.132263,10.189035,4.266264,10.0,1.0,10.765564,0.0,1004.645,10.0,0.0,0.0,72.906323,0.140960013,0.8321491529999999,7.345485000000001,8.24,1.0,85.438763,64.374821,57.803789,234.261027,4.146,0.0,10.003658999999999,10.169705,9.980006,10.0,0.0,47.981658,16.533054,23.804909,61.07972168215885,30.420104,0.0,0.028700572,0.0,0.04403716,0.0,0.018816246000000002,0.0,0.014822129,0.0,0.016819187,2.0211240000000004,2.013168,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011655131,5.659301,0.0,0.081244302,0.0,0.040659911,9.5,9.793054,0.0,0.018558561,9.5,9.777271,0.0,0.053152765,0.29888527800000003,73.35710999999999,0.678678708,72.928841,1.564863,72.58666,0.8896750529999999,72.392057,0.024686608999999998,8.196712,1.0,1.0,73.378456,73.279795,30.396932,72.70073599999999,72.67598000000001,30.763658000000003,72.614816,72.919333,31.295192,72.79597,72.99248100000001,30.233696999999996
 10/25/2017,15:18:48.118,0.0,73.373261,0.0,2.960222,27.402301,0.0,0.000827796865,75.244165,0.0,73.007832,0.026976427999999997,2.709571,25.291216,0.0,0.0,75.67724100000001,0.0,78.91464599999999,30.679768,71.87224,0.0,0.0,0.0,142.985081,1.0,0.010448,97.889526,23.592558,12.750028,21.445293,1.0,11131.356000000002,1.0,0.00404,16.185347,42.478846999999995,0.0,2.7124349999999997,0.0,1.9876169999999997,0.0,1.9814919999999998,0.0,1.989068,10.0,8.982686,0.0,0.0,0.0,0.140838775,0.0,0.139261549,0.0,0.17208431800000001,0.0,0.0,0.0,2.105968,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,0.0,73.21459499999999,0.0,3.9165620000000003,0.0,11.417291,72.253883,0.0,242.581952,0.0,0.0,90.865575,73.679551,74.531343,96.98400500000001,80.51004499999999,0.021988766,0.0,68.11892900000001,14.414826999999999,20.555173999999997,75.852186,74.668273,0.0,74.522683,74.606291,0.0,74.130966,0.09463123400000001,10.473952,29.648653000000003,10.0,51.0,58.2,23.104597000000002,68.481751,30.365617999999998,0.0,10.192383,10.122432,10.620505,10.0,1.0,10.655218,0.0,995.581673,10.0,0.0,0.0,72.906182,0.15659152699999998,0.817800385,8.404079,8.24,1.0,85.57825600000001,64.33215200000001,57.720705,239.58415499999998,4.146,0.0,9.978411,10.225904,8.745528,10.0,0.0,47.980540000000005,16.302796,23.820684,59.741264467165166,30.420429,0.0,0.009165909,0.0,0.043908317999999995,0.0,0.020008039,0.0,0.016078343000000002,0.0,0.014983182,2.020577,2.013716,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011679225,5.660687,0.0,0.084371137,0.0,0.042948626,9.5,9.792764,0.0,0.019170563,9.5,9.777722,0.0,0.040687256,0.369217394,73.367962,0.791210113,72.930288,0.235586381,72.631512,1.1288040000000001,72.281373,0.033385602,8.248264,1.0,1.0,73.373074,73.277876,30.287259999999996,72.70134399999999,72.679396,30.717942999999998,72.613178,72.921111,31.192446999999998,72.796859,72.991732,30.306293
 10/25/2017,15:18:58.118,0.0,73.375835,0.0,3.783789,6.865361,0.0,0.0007312165210000001,75.21736899999999,0.0,73.008627,0.020879872,3.1034509999999997,0.0,0.0,0.0,75.714176,0.0,78.91638,30.66718,71.868684,0.0,0.0,0.0,135.628242,1.0,0.010448,97.942739,23.594182,12.797183,21.461781,1.0,11085.492,1.0,0.00404,16.162238000000002,42.479638,0.0,2.720781,0.0,1.986005,0.0,1.982072,0.0,1.988939,10.0,8.994016,0.0,0.0,0.0,0.138392466,0.0,0.137716513,0.0,0.168733148,0.0,0.0,0.0,2.1149259999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.922679,0.0,0.0,73.239191,0.0,6.2057720000000005,0.0,0.0,72.267628,0.0,242.573557,0.002710091,0.0,90.871256,73.678802,74.53265400000001,97.002382,80.51205999999999,0.009927601,0.0,68.114253,14.372081,20.662925,75.865016,74.66892800000001,0.0,74.525632,74.607415,0.0,74.12928000000001,0.0,8.999149000000001,29.557884,10.0,51.0,58.2,23.089277,68.48240600000001,30.361995,0.0,9.914028,10.019826,10.652598,10.0,1.0,10.701396,0.0,990.961918,10.0,0.0,0.0,72.905574,0.135549105,1.057544,14.803763,8.24,1.0,85.640405,64.136837,57.581025,237.22722799999997,4.146,0.0,9.958574,10.176281,1.515013,10.0,0.0,47.97658,16.749703,23.833304000000002,59.19591432658409,30.419825,0.0,0.0,0.0,0.044391477,0.0,0.022101729,0.0,0.018912878,0.0,0.015176446000000001,2.020963,2.013523,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011691203999999998,5.7774779999999994,0.0,0.084532314,0.0,0.045334047,9.5,9.791766,0.0,0.020523409,9.5,9.777818,0.0,0.041911259,0.312951702,73.375196,0.826376153,72.932458,0.277785646,72.596064,0.685711918,72.36963100000001,0.028552828,8.548555,1.0,1.0,73.375835,73.279374,30.359059999999996,72.700408,72.678788,30.590255,72.613692,72.922422,31.177382,72.795923,72.994213,30.406840999999996
 10/25/2017,15:19:08.118,0.0,73.375227,0.0,5.216079,1.799262,0.0,0.0,75.062389,0.0,73.009844,0.023651033999999998,1.635353,7.401866,0.0,0.0,75.48605,0.0,78.918441,30.667133000000003,71.86250799999999,0.0,0.0,0.0,143.54484,1.0,0.010448,98.088465,23.588754,12.925619000000001,21.44562,1.0,11024.233,1.0,0.00404,16.285488,42.478242,0.0,2.72845,0.0,1.985812,0.0,1.9821369999999998,0.0,1.9881,10.0,8.989381,0.0,0.0,0.0,0.137523383,0.0,0.138778725,0.0,0.168700926,0.0,0.0,0.0,2.1176009999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,0.0,73.199403,0.0,4.560402,0.0,0.0,72.27920300000001,0.0,242.58301400000002,0.003366765,0.0,90.878111,73.679738,74.53625799999999,97.017422,80.517449,0.000750627602,0.0,68.111868,14.372081,20.644079,75.857571,74.67183100000001,0.0,74.52380600000001,74.616263,0.0,74.129187,0.012859872,15.299123999999999,29.482114000000003,10.0,51.0,58.2,23.185541,68.48133,30.354284000000003,0.0,10.168335,10.155434,13.364382999999998,10.0,1.0,10.755969,0.0,997.8434269999999,10.0,0.0,0.0,72.904591,0.267815763,0.957700873,15.701964000000002,8.24,1.0,85.416813,64.195131,57.659895999999996,220.905108,4.146,0.0,10.00426,10.227698,11.454967,10.0,0.0,47.975787,16.72747,23.844114,59.00730715032024,30.418943,0.0,0.0,0.0,0.043715054,0.0,0.022262782000000002,0.0,0.018719614,0.0,0.015273078,2.02077,2.013684,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011656951,5.775705,0.0,0.088045975,0.0,0.044141335999999996,9.5,9.792378,0.0,0.021199832000000002,9.5,9.777625,0.0,0.040075254,0.24965279699999998,73.365791,1.20617,72.99177900000001,1.5296969999999999,72.516487,1.677395,72.354439,0.024364424,8.451895,1.0,1.0,73.37761400000001,73.28265,30.360243,72.701157,72.681034,30.663951,72.614816,72.921766,31.037941999999997,72.794847,72.99486800000001,30.276013
 10/25/2017,15:19:18.118,0.0,73.375227,0.0,7.865816000000001,8.468557,0.0,0.001097417,75.150018,0.0,73.008674,0.025775591,3.031836,0.0,0.0,0.0,75.496913,0.0,78.923829,30.663324,71.857548,0.0,0.0,0.0,142.505287,1.0,0.010448,98.051516,23.582491,13.059743,21.463903,1.0,11072.663,1.0,0.00404,16.606588000000002,42.483455,0.0,2.7113720000000003,0.0,1.9853599999999998,0.0,1.982266,0.0,1.9884549999999999,10.0,8.986483999999999,0.0,0.0,0.0,0.136268041,0.0,0.137491195,0.0,0.16747646,0.0,0.0,0.0,2.122338,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.810784,0.0,0.0,73.17697700000001,0.0,5.096935,0.0,4.7909440000000005,72.296565,0.0,242.610177,0.00172508,0.0,90.88524699999999,73.67599399999999,74.54108000000001,97.034577,80.518152,0.0,0.0,68.107613,14.371602,20.662106,75.862394,74.670801,0.0,74.52511700000001,74.62408,0.0,74.132276,0.128189933,10.714409,29.512884000000003,10.0,51.0,58.2,23.109170000000002,68.48217199999999,30.351636,0.0,9.912825999999999,10.217236999999999,8.582655,10.0,1.0,10.597046,0.0,1002.6560000000001,10.0,0.0,0.0,72.903234,0.275030307,0.960092334,6.8322270000000005,8.24,1.0,85.407573,64.27506,57.47747,234.82220099999998,4.146,0.0,9.878022999999999,10.028012,13.042152999999999,10.0,0.0,47.971967,16.672117,23.846295,58.74898626283063,30.417548999999998,0.0,0.0,0.0,0.05028602,0.0,0.021844044,0.0,0.018268665,0.0,0.014983182,2.02077,2.013007,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011656804,5.776576,0.0,0.07927794099999999,0.0,0.044914986,9.5,9.792925,0.0,0.020555619,9.5,9.778559,0.0,0.043554000999999995,0.32701812399999997,73.343365,0.40438346299999994,72.942586,1.515631,72.603298,0.854508995,72.290054,0.027586272999999998,8.418708,1.0,1.0,73.37939200000001,73.28330600000001,30.327894,72.703216,72.68431,30.711243,72.61533,72.921018,31.129486,72.795315,72.99374499999999,30.23098
