date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:19:28.118,0.0,73.37738,0.0,5.538344,8.805228,0.0,0.00041733041100000003,75.118877,0.0,73.008581,0.019309546,3.3182940000000003,8.362798,0.0,0.0,75.443322,0.0,78.925094,30.661697999999998,71.85338399999999,0.0,0.0,0.0,154.89996200000002,1.0,0.010448,97.961401,23.584160999999998,13.204142000000001,21.459495999999998,1.0,11047.005,1.0,0.00404,16.355627,42.48434,0.0,2.70844,0.0,1.987552,0.0,1.9816209999999999,0.0,1.988777,10.0,8.985647,0.0,0.0,0.0,0.13478738,0.0,0.138617784,0.0,0.176821067,0.0,0.0,0.0,2.11599,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,0.0,73.184934,0.0,4.989629,0.0,8.866228,72.271968,0.0,242.617752,0.001232575,0.0,90.89257099999999,73.67861500000001,74.539723,97.048536,80.521057,0.005208015,0.0,68.104995,14.374473000000002,20.651864,75.86885500000001,74.673422,0.0,74.528253,74.63129,0.0,74.13471,0.0,10.522043,29.658268,10.0,51.0,58.2,23.100939,68.479039,30.349684999999997,0.0,10.117835000000001,10.308442,5.854824,10.0,1.0,10.698397,0.0,993.207633,10.0,0.0,0.0,72.90196999999999,0.254589096,1.047979,9.671184,8.24,1.0,85.48918499999999,64.136837,57.677958,224.60885,4.146,0.0,9.992838,10.303028,4.112226000000001,10.0,0.0,47.972619,16.438454999999998,23.846341,60.3854262371392,30.415784000000002,0.0,0.013453218999999999,0.0,0.046259693,0.0,0.01955709,0.0,0.015240867,0.0,0.015756237,2.020963,2.013458,2.018193,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011671391000000001,5.775544,0.0,0.082888308,0.0,0.043335451,9.5,9.792442,0.0,0.019138352,9.5,9.779107000000002,0.0,0.04245884,0.08085572,73.357834,0.55911411,72.951267,1.030339,72.507082,1.227269,72.381206,0.032419047,8.334614,1.0,1.0,73.38103000000001,73.282323,30.315665000000003,72.703591,72.685293,30.773903999999998,72.613692,72.923124,31.133734999999998,72.796204,72.992388,30.313670000000002
 10/25/2017,15:19:38.118,0.0,73.37649,0.0,6.326104,10.071753,0.0,0.000421354594,75.106565,0.0,73.011061,0.023189172999999997,4.607355,4.759303,0.0,0.0,75.519364,0.0,78.926265,30.660072999999997,71.85212,0.0,0.0,0.0,148.902538,1.0,0.010448,97.75287800000001,23.589635,13.349457999999998,21.513366,1.0,11050.854,1.0,0.00404,16.764705,42.486574,0.0,2.6958729999999997,0.0,1.987391,0.0,1.98117,0.0,1.988777,10.0,8.978759,0.0,0.0,0.0,0.13993750300000002,0.0,0.139776562,0.0,0.15909853599999998,0.0,0.0,0.0,2.112381,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,0.0,73.171913,0.0,5.025398,0.0,8.176317,72.24809499999999,0.0,242.599032,0.001150491,0.0,90.898815,73.675947,74.54431,97.067054,80.523963,0.012549593000000001,0.0,68.101114,14.374633,20.587131,75.86918299999999,74.672533,0.0,74.53139,74.636954,0.0,74.135413,0.025947763999999998,0.0,29.594807,10.0,52.0,58.3,23.118088,68.480676,30.346387,0.0,10.138877,10.164434,12.080697,10.0,1.0,10.921488,0.0,1012.9060000000001,10.0,0.0,0.0,72.902345,0.308698184,0.891935686,13.552697,8.24,1.0,85.565873,64.34297,57.697826,222.364158,4.146,0.0,9.935731,10.450102000000001,15.751592,10.0,0.0,47.970335999999996,16.740174,23.841748000000003,60.2102827550776,30.412346999999997,0.0,0.04910559,0.0,0.047838013,0.0,0.01852635,0.0,0.015112025,0.0,0.017785506,2.020963,2.013716,2.018129,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011685443,5.776511,0.0,0.07895558700000001,0.0,0.043947924000000006,9.5,9.792925,0.0,0.017946558999999997,9.5,9.777818,0.0,0.045647691,0.30591849,73.340471,0.8967082670000001,72.926671,1.656295,72.533126,1.283535,72.385547,0.028552828,8.285317,1.0,1.0,73.37971999999999,73.285646,30.289233000000003,72.704386,72.68454399999999,30.800309000000002,72.61416,72.92228100000001,31.053393,72.797702,72.99472800000001,30.295423
 10/25/2017,15:19:48.118,0.0,73.375414,0.0,6.218682,16.564695999999998,0.0,0.0007513374240000001,75.229681,0.0,73.013214,0.023373917,4.893813,0.178860966,0.0,0.0,75.588164,0.0,78.93029399999999,30.659562,71.847348,0.0,0.0,0.0,113.39779399999999,1.0,0.010448,97.660042,23.592744,13.328541,21.464883,1.0,11028.296,1.0,0.00404,16.716865,42.48406,0.0,2.696227,0.0,1.987552,0.0,1.981911,0.0,1.9883259999999998,10.0,8.977407000000001,0.0,0.0,0.0,0.13646117,0.0,0.139004043,0.0,0.16096745699999998,0.0,0.0,0.0,2.108739,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.099994000000001,0.0,17.217997,73.14442199999999,0.0,6.420385,0.0,8.416984,72.265458,0.0,242.59063700000002,0.001150491,0.0,90.90355699999999,73.67697700000001,74.545949,97.08247,80.526306,0.015171586,0.0,68.099103,14.373676000000001,20.641621,75.849938,74.67234599999999,0.0,74.529939,74.641355,0.0,74.138315,0.0,0.0,29.585576,10.0,52.0,58.3,23.17045,68.476467,30.342903999999997,0.0,10.14068,10.076229,12.353481,10.0,1.0,10.686403,0.0,1030.823,10.0,0.0,0.0,72.901362,0.19567031199999999,0.868021073,13.103596000000001,8.24,1.0,85.620611,64.28768000000001,57.729735,240.033094,4.146,0.0,10.019288000000001,9.977193,8.761560000000001,10.0,0.0,47.965816,16.939581,23.84147,60.26632123197599,30.409699,0.0,0.053038311,0.0,0.043296315999999994,0.0,0.014242338,0.0,0.016722556,0.0,0.023293522,2.020995,2.013716,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011696177,5.774609,0.0,0.082759366,0.0,0.042690742000000004,9.5,9.793280000000001,0.0,0.014242338,9.5,9.771859,0.0,0.042684314,0.383283817,73.349876,0.355150989,72.941139,0.819342936,72.576532,0.833409361,72.336353,0.036929636,8.277262,1.0,1.0,73.380328,73.28588,30.234396999999998,72.702608,72.687679,30.769175,72.615377,72.92396600000001,31.044123,72.797327,72.996787,30.262425
 10/25/2017,15:19:58.118,0.0,73.378222,0.0,1.706968,0.0,0.0,0.00045757222,75.071803,0.0,73.010499,0.023281545,3.175065,9.259668,0.0,0.0,75.41290500000001,0.0,78.936525,30.658029,71.846786,0.0,0.0,0.0,128.991094,1.0,0.010448,97.68180500000001,23.583697,13.390923999999998,21.482513,1.0,11078.757,1.0,0.00404,16.805248000000002,42.481314000000005,0.0,2.688558,0.0,1.9869720000000002,0.0,1.981428,0.0,1.988584,10.0,8.989188,0.0,0.0,0.0,0.137330253,0.0,0.138295901,0.0,0.147981675,0.0,0.0,0.0,2.107064,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,9.43994,73.213148,0.0,3.880793,0.0,0.7477497609999999,72.243031,0.0,242.57751299999998,0.0030384279999999997,0.0,90.909238,73.677538,74.54754,97.099625,80.52729000000001,0.029854743,0.0,68.089237,14.371203,20.662516,75.854855,74.673703,0.0,74.5305,74.64533399999999,0.0,74.137847,0.0,11.596085,29.541729999999998,10.0,52.0,58.3,23.169307,68.478197,30.339048,0.0,10.03006,10.237638,17.488222,10.0,1.0,10.612039,0.0,1021.311,10.0,0.0,0.0,72.901596,0.210099402,0.986996274,19.134376,8.24,1.0,85.56873399999999,64.412081,57.6611,237.09896,4.146,0.0,9.8125,10.135029,15.591270000000002,10.0,0.0,47.96139,16.764221,23.842722,57.88444668403069,30.409699,0.0,0.040337557,0.0,0.0450679,0.0,0.015208656000000001,0.0,0.019685932,0.0,0.023841102000000003,2.020802,2.013716,2.018193,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011689763999999998,5.77822,0.0,0.083339604,0.0,0.041788151,9.5,9.793988,0.0,0.015981711000000003,9.5,9.738166,0.0,0.04036515,0.249652798,73.36506800000001,0.523948063,73.00190699999999,1.522664,72.559893,1.374967,72.392057,0.032419047,8.250519,1.0,1.0,73.381124,73.286348,30.355904,72.702701,72.684965,30.761293,72.614207,72.9242,31.191674,72.7948,72.99674,30.201087
 10/25/2017,15:20:08.118,0.0,73.378597,0.0,7.221285000000001,0.0,0.0,0.00021209719,75.076148,0.0,73.010687,0.016815501,5.001234999999999,13.08738,0.0,0.0,75.49329200000001,0.0,78.936431,30.645671999999998,71.848985,0.0,0.0,0.0,130.110613,1.0,0.010448,97.745122,23.586991,13.427437,21.467494,1.0,11066.249,1.0,0.00404,16.96742,42.482478,0.0,2.693392,0.0,1.9876169999999997,0.0,1.9822009999999999,0.0,1.9887130000000002,10.0,8.994499000000001,0.0,0.0,0.0,0.14000188,0.0,0.136300229,0.0,0.13831484,0.0,0.0,0.0,2.104422,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.667708999999999,0.0,11.572891,73.187828,0.0,5.132704,0.0,19.022347,72.270522,0.0,242.575101,8.339555099999999e-05,0.0,90.916703,73.67505799999999,74.548243,97.117533,80.530711,0.012549593000000001,0.0,68.088114,14.371522,20.663335,75.854527,74.672814,0.0,74.533824,74.64828299999999,0.0,74.135413,0.0,5.953359,29.539422,10.0,52.0,58.3,23.215951999999998,68.476748,30.336819000000002,0.0,10.287372999999999,10.062428,0.0,10.0,1.0,10.607841,0.0,1039.902,10.0,0.0,0.0,72.899537,0.24737455100000003,0.960092334,10.649582,8.24,1.0,85.496361,64.508236,57.834495,221.25784500000003,4.146,0.0,10.013878,10.185249,0.0,10.0,0.0,47.961064,16.432104000000002,23.844254,56.750770197851395,30.407702,0.0,0.035341067000000004,0.0,0.0450679,0.0,0.017721085,0.0,0.024485315,0.0,0.023068047,2.021028,2.013941,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011679851000000002,5.777704,0.0,0.088819625,0.0,0.045301811,9.5,9.792636,0.0,0.019234984,9.5,9.734494,0.0,0.044230424000000004,0.44658272200000004,73.354217,0.629446229,72.969353,0.439549511,72.649598,1.705528,72.272692,0.032096862000000004,8.386166000000001,1.0,1.0,73.384541,73.287565,30.247415999999998,72.701953,72.68618199999999,30.783362,72.61439399999999,72.924013,31.248841,72.797655,72.995102,30.178571
 10/25/2017,15:20:18.118,0.0,73.37864300000001,0.0,5.037043,0.0,0.0,9.942012500000001e-05,74.916823,0.0,73.012559,0.018478198,3.354101,0.0,0.0,0.0,75.329621,0.0,78.93924200000001,30.639121999999997,71.848798,0.0,0.0,0.0,136.427898,1.0,0.010448,97.779155,23.580542,13.470738,21.502592,1.0,11085.278,1.0,0.00404,16.968636,42.483502,0.0,2.7004479999999997,0.0,1.9864240000000002,0.0,1.9822009999999999,0.0,1.988552,10.0,9.003899,0.0,0.0,0.0,0.136943994,0.0,0.135978346,0.0,0.157132946,0.0,0.0,0.0,2.105324,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.816902,0.0,13.385098999999999,73.19650899999999,0.0,4.846553,0.0,15.348173999999998,72.253883,0.0,242.568154,0.002669049,0.0,90.925294,73.674121,74.552128,97.131304,80.532164,0.021464367999999998,0.0,68.084467,14.372878,20.61499,75.852233,74.675342,0.0,74.535088,74.649734,0.0,74.14051500000001,0.0036871609999999996,11.531963000000001,29.622114,10.0,52.0,58.3,23.170679,68.478899,30.328643,0.0,9.952505,10.124232000000001,7.700122,10.0,1.0,10.785355000000001,0.0,1024.359,10.0,0.0,0.0,72.90075300000001,0.168615769,1.000149,1.362823,8.24,1.0,85.427131,64.39285,57.841117000000004,216.383656,4.146,0.0,10.104648,10.325149,7.559146000000001,10.0,0.0,47.960877,17.182091,23.841331,57.43198889878051,30.406958000000003,0.0,0.0,0.0,0.044359265999999994,0.0,0.024807421,0.0,0.024002155,0.0,0.01801098,2.020963,2.013039,2.018193,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011670215,5.776962999999999,0.0,0.080631829,0.0,0.043786747,9.5,9.794375,0.0,0.026804479,9.5,9.737425,0.0,0.044391477,0.249652798,73.341195,0.805276518,72.954161,1.6422290000000002,72.506359,1.283535,72.253883,0.024364424,8.294983,1.0,1.0,73.383651,73.287003,30.361821000000003,72.702935,72.68388900000001,30.900015000000003,72.61505,72.923919,31.024037,72.799387,72.997302,30.284553000000002
 10/25/2017,15:20:28.118,0.0,73.381218,0.0,8.259696,10.568744,0.0,0.000920353028,74.988519,0.0,73.013729,0.024205266,5.07285,20.614681,0.0,0.0,75.429562,0.0,78.944864,30.633827,71.853524,0.0,0.0,0.0,137.38748600000002,1.0,0.010448,97.736614,23.582304999999998,13.550369,21.483655,1.0,11040.911,1.0,0.00404,16.576181,42.48015,0.0,2.690846,0.0,1.9862950000000001,0.0,1.9823950000000001,0.0,1.988391,10.0,8.99231,0.0,0.0,0.0,0.137459006,0.0,0.136300229,0.0,0.169860946,0.0,0.0,0.0,2.103455,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4934520000000004,0.0,0.0,73.21531800000001,0.0,5.383087000000001,0.0,0.0,72.26039399999999,0.0,242.55864900000003,0.0,0.0,90.93182,73.67463599999999,74.55283,97.14789499999999,80.533804,0.006519011,0.0,68.083999,14.370326,20.612532,75.85874100000001,74.677214,0.0,74.53485400000001,74.651701,0.0,74.13737900000001,0.082997552,15.828129,29.645576000000002,10.0,52.0,58.3,23.167935,68.478291,30.328922,0.0,10.129859,10.26944,13.653212,10.0,1.0,10.838128999999999,0.0,998.6935900000001,10.0,0.0,0.0,72.902204,0.264809702,0.953515815,11.772333999999999,8.24,1.0,85.402929,64.245613,57.900119999999994,234.45342999999997,4.146,0.0,10.078198,10.224110000000001,6.981988,10.0,0.0,47.959806,16.537138,23.840263,59.92320854179894,30.405286,0.0,0.0,0.0,0.044262634,0.0,0.021876255,0.0,0.018397508,0.0,0.015498551999999999,2.020963,2.013394,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01166767,5.775738,0.0,0.081083125,0.0,0.044302512999999995,9.5,9.792764,0.0,0.020781094,9.5,9.738649,0.0,0.04558327,0.207453528,73.351323,1.1921030000000001,72.928117,0.9740735909999999,72.541084,0.615379803,72.28354300000001,0.02146476,8.281450999999999,1.0,1.0,73.384119,73.287705,30.259251000000003,72.70190600000001,72.68641600000001,30.771934,72.61388000000001,72.927523,31.219099,72.796298,72.998518,30.279895
 10/25/2017,15:20:38.118,0.0,73.37990699999999,0.0,4.249283,8.917452,0.0,0.000489765672,75.154363,0.0,73.011763,0.028084893,3.855403,31.569306,0.0,0.0,75.543987,0.0,78.94500500000001,30.635685,71.861432,0.0,0.0,0.0,139.94638700000002,1.0,0.010448,97.668362,23.579010999999998,13.608899,21.461617999999998,1.0,11096.076000000001,1.0,0.00404,16.699431,42.482152,0.0,2.6798580000000003,0.0,1.985973,0.0,1.982427,0.0,1.9886810000000001,10.0,8.975797,0.0,0.0,0.0,0.137813077,0.0,0.137813077,0.0,0.152976207,0.0,0.0,0.0,2.110125,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,10.466322,73.192892,0.0,5.204242,0.0,14.321330999999999,72.30814000000001,0.0,242.567671,0.0,0.0,90.937783,73.674355,74.556763,97.165521,80.539146,0.01386059,0.0,68.084981,14.374473000000002,20.664564000000002,75.859163,74.677355,0.0,74.537429,74.65371400000001,0.0,74.140562,0.0,0.679334975,29.547499,10.0,52.0,58.4,23.19926,68.479834,30.325438000000002,0.0,10.173145,10.208836,11.230255999999999,10.0,1.0,10.755969,0.0,1033.55,10.0,0.0,0.0,72.898788,0.166812133,1.044391,8.548433000000001,8.24,1.0,85.425255,64.38684,57.656886,225.20209,4.146,0.0,10.030108,10.256993,4.737482,10.0,0.0,47.958501,16.902376999999998,23.838129000000002,58.67221975328697,30.405193,0.0,0.053102782,0.0,0.044294845,0.0,0.014145706000000001,0.0,0.016497081,0.0,0.022520467000000002,2.021028,2.013233,2.0185150000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011672607,5.775963,0.0,0.082340306,0.0,0.042271682000000005,9.5,9.793505,0.0,0.01437118,9.5,9.731885,0.0,0.042941999,0.17228747,73.33613100000001,1.114738,72.94548,0.798243303,72.64381,1.3609,72.28716,0.033063417000000005,8.223132000000001,1.0,1.0,73.384447,73.289764,30.253728000000002,72.702889,72.68543299999999,30.727401,72.61299100000001,72.92616600000001,31.01438,72.794754,72.995289,30.289988
 10/25/2017,15:20:48.118,0.0,73.381452,0.0,1.599546,0.0,0.0,0.0006507329050000001,74.895096,0.0,73.013214,0.024944242999999998,3.927018,1.139793,0.0,0.0,75.39117900000001,0.0,78.949174,30.636521000000002,71.868263,0.0,0.0,0.0,141.145871,1.0,0.010448,97.61534,23.571959,13.607431,21.510917000000003,1.0,11068.813999999998,1.0,0.00404,16.960932999999997,42.477683,0.0,2.679439,0.0,1.9895509999999998,0.0,1.982072,0.0,1.988616,10.0,8.989510000000001,0.0,0.0,0.0,0.13939030300000002,0.0,0.136911806,0.0,0.14388938199999998,0.0,0.0,0.0,2.1054209999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,8.012626,73.21459499999999,0.0,5.633469,0.0,7.935650999999999,72.28065,0.0,242.581566,0.0,0.0,90.944497,73.67538499999999,74.55540500000001,97.182018,80.54027099999999,0.016220383,0.0,68.088161,14.370964,20.444554,75.85743000000001,74.681287,0.0,74.537242,74.65844200000001,0.0,74.137847,0.0920584,7.620528,29.562114,10.0,52.0,58.4,23.139353,68.476607,30.32163,0.0,10.188175,10.242438,9.497281,10.0,1.0,10.896301,0.0,1026.861,10.0,0.0,0.0,72.89743100000001,0.311103032,0.8524765740000001,6.4472830000000005,8.24,1.0,85.427976,64.698143,57.709867,239.90482599999999,4.146,0.0,10.025299,10.29705,14.517114000000001,10.0,0.0,47.953748,16.867668,23.839660000000002,57.29982721086999,30.403289,0.0,0.035985776000000004,0.0,0.045551059000000005,0.0,0.016722556,0.0,0.024678578,0.0,0.023357943,2.020899,2.013651,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011674432,5.7779620000000005,0.0,0.084403373,0.0,0.043593334000000004,9.5,9.792281,0.0,0.018590771000000002,9.5,9.719741,0.0,0.042716525,0.34811776,73.352046,0.36921740299999994,72.961395,1.18507,72.541084,0.6435126489999999,72.350822,0.030163752000000002,8.179635000000001,1.0,1.0,73.385992,73.290373,30.257278000000003,72.702889,72.688334,30.789668,72.61168,72.92518299999999,31.212146,72.79831,72.998425,30.229039
 10/25/2017,15:20:58.118,0.0,73.382575,0.0,6.0754529999999995,13.935455,0.0,0.0006064669200000001,75.002279,0.0,73.011155,0.018478198,3.747981,0.0,0.0,0.0,75.483878,0.0,78.950393,30.632201000000002,71.87196,0.0,0.0,0.0,126.67209,1.0,0.010448,97.601662,23.56152,13.602844000000001,21.434846,1.0,11073.091,1.0,0.00404,16.812951,42.477078000000006,0.0,2.693166,0.0,1.987714,0.0,1.9828139999999999,0.0,1.9883259999999998,10.0,9.001195,0.0,0.0,0.0,0.13987312699999999,0.0,0.13864997199999998,0.0,0.150527275,0.0,0.0,0.0,2.112477,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,7.788105000000001,73.190722,0.0,5.633469,0.0,3.459257,72.324779,0.0,242.577369,0.001068407,0.0,90.951915,73.67487,74.55980500000001,97.197905,80.54341099999999,0.005470214,0.0,68.09185500000001,14.374633,20.521988,75.86169100000001,74.68226999999999,0.0,74.541595,74.663638,0.0,74.13976600000001,0.037245859,9.335789,29.610190999999997,10.0,52.0,58.4,23.087905,68.477917,30.319214000000002,0.0,10.045691,10.286241,5.935055,10.0,1.0,10.653419,0.0,1021.808,10.0,0.0,0.0,72.898179,0.150579407,1.151409,0.0,8.24,1.0,85.41062099999999,64.53648199999999,57.690601,222.68482799999998,4.146,0.0,10.096232,10.29705,5.394801999999999,10.0,0.0,47.953189,16.888992000000002,23.833072,58.03770006747577,30.402359999999998,0.0,0.0,0.0,0.045196742000000005,0.0,0.021521937999999997,0.0,0.02374447,0.0,0.018751825,2.020931,2.013458,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011673002,5.774545,0.0,0.084113254,0.0,0.044528161,9.5,9.792829,0.0,0.025483844,9.5,9.698481,0.0,0.043328527,0.52394805,73.367962,0.805276517,72.965012,1.487498,72.57146800000001,1.0936379999999999,72.351545,0.031452492,8.130983,1.0,1.0,73.382154,73.29257199999999,30.35117,72.704105,72.688615,30.709666,72.61603199999999,72.930705,31.100903000000002,72.79793599999999,72.996787,30.255049
 10/25/2017,15:21:08.118,0.0,73.382575,0.0,3.927018,9.670954,0.0,0.000179903738,75.030523,0.0,73.015413,0.0270688,4.320897,0.0,0.0,0.0,75.51429399999999,0.0,78.951142,30.627045000000003,71.875469,0.0,0.0,0.0,127.79160900000001,1.0,0.010448,97.626292,23.557763,13.616055,21.424888,1.0,11057.91,1.0,0.00404,16.737542,42.477311,0.0,2.6951959999999997,0.0,1.987714,0.0,1.982072,0.0,1.9882939999999998,10.0,8.991184,0.0,0.0,0.0,0.137459006,0.0,0.138682161,0.0,0.165156419,0.0,0.0,0.0,2.112058,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.137292,0.0,7.515472,73.3043,0.0,5.311548999999999,0.0,14.626175,72.28788399999999,0.0,242.57872000000003,0.00209446,0.0,90.95684399999999,73.674543,74.56088199999999,97.21172299999999,80.54791,0.026708352,0.0,68.092229,14.371044,20.492079999999998,75.840901,74.67927399999999,0.0,74.539067,74.671409,0.0,74.14229399999999,0.002456676,10.057160000000001,29.64596,10.0,52.0,58.4,23.097051999999998,68.479366,30.314709000000004,0.0,10.404607,10.121232000000001,11.519085,10.0,1.0,10.865116,0.0,1029.492,10.0,0.0,0.0,72.897852,0.231141825,0.906882319,7.68231,8.24,1.0,85.396034,64.375422,57.838708999999994,236.858457,4.146,0.0,10.004861,10.422601,8.569174,10.0,0.0,47.950254,16.885362,23.829731,57.863553069469795,30.402778,0.0,0.001945176,0.0,0.042362208,0.0,0.024871842,0.0,0.019589301,0.0,0.015305288,2.020899,2.013458,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011671967,5.738731,0.0,0.082759366,0.0,0.04369004,9.5,9.791830000000001,0.0,0.024839632,9.5,9.700607000000002,0.0,0.043425158,0.390317029,73.357834,0.7279111890000001,72.950544,0.390317036,72.530232,1.649262,72.314651,0.031452492,8.056233,1.0,1.0,73.382622,73.29023199999999,30.176011,72.70223299999999,72.68941099999999,30.872034000000003,72.614535,72.928786,31.192059999999998,72.796298,72.995944,30.354044000000002
 10/25/2017,15:21:18.118,0.0,73.382388,0.0,4.929621,3.6429379999999996,0.0,0.000686950533,74.96606899999999,0.0,73.01307299999999,0.025036615,2.530535,23.561539,0.0,0.0,75.429562,0.0,78.952548,30.627974,71.879072,0.0,0.0,0.0,132.989376,1.0,0.010448,97.628501,23.558319,13.607981,21.463576999999997,1.0,11030.327,1.0,0.00404,16.692944,42.474796999999995,0.0,2.7050240000000003,0.0,1.988745,0.0,1.9818470000000001,0.0,1.988616,10.0,8.987964999999999,0.0,0.0,0.0,0.136525547,0.0,0.13887529,0.0,0.17359878899999998,0.0,0.0,0.0,2.111962,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,0.0,73.242809,0.0,5.025398,0.0,3.282768,72.28065,0.0,242.58701800000003,0.0,0.0,90.96520100000001,73.67135999999999,74.563925,97.22761,80.547535,0.022250965,0.0,68.093118,14.370884,20.451109,75.843898,74.68283199999999,0.0,74.538459,74.677402,0.0,74.14510200000001,0.021249546,15.619732999999998,29.710959999999996,10.0,52.0,58.4,23.172051,68.476467,30.314476000000003,0.0,10.331862,10.243038,7.90872,10.0,1.0,10.664813,0.0,1011.895,10.0,0.0,0.0,72.895652,0.254589096,1.126897,7.281328,8.24,1.0,85.385997,64.370614,57.735154,233.09058100000001,4.146,0.0,9.950158,10.36401,13.234539000000002,10.0,0.0,47.946946000000004,17.201147,23.821426000000002,59.81123403606338,30.401849,0.0,0.0037825940000000002,0.0,0.044359265999999994,0.0,0.020330145,0.0,0.016303816999999998,0.0,0.016336028,2.020738,2.013651,2.0186439999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011671623,5.72084,0.0,0.08298501400000001,0.0,0.04404463,9.5,9.793280000000001,0.0,0.019363826,9.5,9.699736999999999,0.0,0.042201155,0.108988567,73.354217,0.8404425729999999,72.958501,0.8685754170000001,72.64019300000001,0.924841117,72.373972,0.024042239,8.038511999999999,1.0,1.0,73.38374499999999,73.290747,30.247809999999998,72.70190600000001,72.68618199999999,30.689962,72.614488,72.930939,31.174291999999998,72.797749,72.996038,30.368796000000003
 10/25/2017,15:21:28.118,0.0,73.38224699999999,0.0,7.686780000000001,9.943497,0.0,0.000602442733,74.901614,0.0,73.011903,0.016630756,4.535741000000001,2.276896,0.0,0.0,75.279651,0.0,78.95615500000001,30.628066999999998,71.88113100000001,0.0,0.0,0.0,147.22326,1.0,0.010448,97.679737,23.555907,13.552203,21.446599,1.0,11035.78,1.0,0.00404,16.69781,42.475215999999996,0.0,2.696614,0.0,1.9881,0.0,1.982105,0.0,1.987552,10.0,8.98069,0.0,0.0,0.0,0.138006207,0.0,0.138006207,0.0,0.153395103,0.0,0.0,0.0,2.1112849999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,0.0,73.189275,0.0,3.9523300000000003,0.0,8.94645,72.278479,0.0,242.58084300000002,0.000452774664,0.0,90.969849,73.669722,74.565283,97.245188,80.55245500000001,0.015695984,0.0,68.089798,14.373915,20.433082000000002,75.843898,74.685594,0.0,74.540565,74.690603,0.0,74.146226,0.000555016075,0.0,29.633268,10.0,52.0,58.4,23.159932,68.475204,30.314290999999997,0.0,10.061322,10.202836,9.17636,10.0,1.0,10.835131,0.0,1022.29,10.0,0.0,0.0,72.89644799999999,0.161401224,1.170541,8.660708,8.24,1.0,85.345285,64.389845,57.638222,230.52521800000002,4.146,0.0,9.907478,10.056709,6.9980199999999995,10.0,0.0,47.946899,16.648297,23.813260999999997,60.44148751413438,30.398319,0.0,0.053425136,0.0,0.05183213,0.0,0.018075402,0.0,0.015047603,0.0,0.017849926999999998,2.020867,2.013426,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011666262,5.699822,0.0,0.083081721,0.0,0.04291639,9.5,9.7927,0.0,0.015627394,9.5,9.700285000000001,0.0,0.044874635999999996,0.116021778,73.342642,0.284818867,72.94548,0.17932068399999998,72.58955300000001,1.283535,72.298735,0.031452492,7.997592,1.0,1.0,73.385243,73.291168,30.246232,72.70405799999999,72.69104899999999,30.750652000000002,72.615284,72.927195,31.081590000000002,72.796906,72.997536,30.415382
 10/25/2017,15:21:38.118,0.0,73.384073,0.0,5.108657,14.143870999999999,0.0,0.00017990374100000002,74.833539,0.0,73.014992,0.023189172999999997,3.6047519999999995,29.070882,0.0,0.0,75.242716,0.0,78.963042,30.624351,71.885389,0.0,0.0,0.0,87.089099,1.0,0.010448,97.680019,23.548809,13.562110999999998,21.46276,1.0,11017.605,1.0,0.00404,16.536043,42.474517999999996,0.0,2.684498,0.0,1.9887130000000002,0.0,1.981105,0.0,1.988358,10.0,8.979208999999999,0.0,0.0,0.0,0.137523383,0.0,0.137941831,0.0,0.15142951300000002,0.0,0.0,0.0,2.111607,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.453094999999999,0.0,6.040047,73.17842399999999,0.0,5.848082,0.0,5.480854,72.314651,0.0,242.579347,0.0018482070000000001,0.0,90.977361,73.672717,74.568045,97.26159200000001,80.553861,0.0,0.0,68.085589,14.3724,20.660058,75.850126,74.687373,0.0,74.540987,74.700575,0.0,74.145477,0.032883228,2.0579549999999998,29.559807,10.0,51.0,58.5,23.167476999999998,68.473848,30.308809000000004,0.0,9.936273,10.380446000000001,11.326532,10.0,1.0,11.012044,0.0,1029.3319999999999,10.0,0.0,0.0,72.897103,0.415713935,1.137658,14.418819000000001,8.24,1.0,85.353353,64.233593,57.753818,228.040023,4.146,0.0,10.207441000000001,10.350259,14.56521,10.0,0.0,47.941634,16.795755,23.812518,57.954099776720845,30.403149,0.0,0.049685828,0.0,0.042941999,0.0,0.014210127,0.0,0.019428248000000002,0.0,0.020845515,2.020899,2.0138130000000003,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011668695,5.698887,0.0,0.085370435,0.0,0.044947222,9.5,9.7927,0.0,0.015079813999999999,9.5,9.699736999999999,0.0,0.042040102,0.334051337,73.35276999999999,0.8052765140000001,72.991056,1.494531,72.682875,0.453615938,72.32767199999999,0.024364424,7.947652000000001,1.0,1.0,73.388425,73.288735,30.329471999999996,72.700689,72.69264,30.829471999999996,72.613271,72.931173,31.213305,72.800229,72.999267,30.117621000000003
 10/25/2017,15:21:48.118,0.0,73.38472800000001,0.0,3.962825,3.386427,0.0,0.0006990230779999999,74.740116,0.0,73.015694,0.021156987999999998,3.6405589999999997,0.0,0.0,0.0,75.17174399999999,0.0,78.963323,30.620449,71.887354,0.0,0.0,0.0,139.066765,1.0,0.010448,97.667986,23.544401,13.610183,21.458026,1.0,11064.216999999999,1.0,0.00404,16.403468,42.473913,0.0,2.693359,0.0,1.985586,0.0,1.9820080000000002,0.0,1.9892290000000001,10.0,8.991634,0.0,0.0,0.0,0.136139288,0.0,0.139776562,0.0,0.140183762,0.0,0.0,0.0,2.107257,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,19.174539000000003,73.242085,0.0,5.240011,0.0,16.776128,72.301629,0.0,242.59386899999998,0.0005759010379999999,0.0,90.985343,73.672436,74.570713,97.27762,80.555876,0.008354405,0.0,68.083438,14.370804999999999,20.585082,75.846427,74.692148,0.0,74.54379499999999,74.704741,0.0,74.148706,0.0,15.52355,29.543267999999998,10.0,51.0,58.5,23.204977,68.473147,30.307834000000003,0.0,10.319236,10.155434,1.7791240000000001,10.0,1.0,10.841128,0.0,1015.424,10.0,0.0,0.0,72.893967,0.291864245,1.138256,10.248599,8.24,1.0,85.38426199999999,64.400663,57.709265,231.968234,4.146,0.0,10.113665,10.236666,0.0,10.0,0.0,47.939025,16.79031,23.812472,56.611886329431286,30.400409000000003,0.0,0.033729297000000005,0.0,0.044745794000000005,0.0,0.024324262000000003,0.0,0.024292051000000002,0.0,0.024904053,2.0211240000000004,2.0131360000000003,2.018161,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011674866,5.69966,0.0,0.079697002,0.0,0.045720872,9.5,9.79241,0.0,0.023905523999999997,9.5,9.699286,0.0,0.042845367,0.17932068199999998,73.360004,0.432516314,72.949097,0.13008820599999998,72.66696,0.981106804,72.32911899999999,0.033385602,7.894489,1.0,1.0,73.387162,73.291075,30.316453999999997,72.702889,72.688896,30.835383,72.615003,72.93136,31.026355,72.801446,72.999454,30.292706
 10/25/2017,15:21:58.118,0.0,73.38341700000001,0.0,4.428319,5.9675720000000005,0.0,0.00059439437,74.76039399999999,0.0,73.01438399999999,0.025036615,4.177668,0.0,0.0,0.0,75.146397,0.0,78.966321,30.627695000000003,71.889787,0.0,0.0,0.0,134.108895,1.0,0.010448,97.655153,23.54403,13.532570999999999,21.472555,1.0,11079.933,1.0,0.00404,16.521042,42.47354,0.0,2.706635,0.0,1.9860369999999998,0.0,1.9825240000000002,0.0,1.9893580000000002,10.0,9.002417999999999,0.0,0.0,0.0,0.137716513,0.0,0.136428982,0.0,0.152653979,0.0,0.0,0.0,2.1084490000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,9.504089,73.210254,0.0,5.311548999999999,0.0,8.176317,72.293671,0.0,242.572158,0.0018482070000000001,0.0,90.99121099999999,73.67019,74.57150899999999,97.29327099999999,80.560141,0.014909386,0.0,68.079511,14.374473000000002,20.600651,75.84230600000001,74.692008,0.0,74.544919,74.71021800000001,0.0,74.147911,0.019459749,4.462526,29.605190999999998,10.0,51.0,58.5,23.175709,68.472165,30.30723,0.0,9.982565,10.364844999999999,0.17451713800000002,10.0,1.0,10.736179,0.0,1029.508,10.0,0.0,0.0,72.894857,0.347776969,0.9074801840000001,0.0,8.24,1.0,85.392329,64.309315,57.516002,230.57331800000003,4.146,0.0,10.004861,10.151769,0.0,10.0,0.0,47.940143,16.773296,23.806348,57.237239253199185,30.402313,0.0,0.0,0.0,0.049674018,0.0,0.020877725,0.0,0.025226158999999998,0.0,0.019460458,2.020673,2.013297,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011677426000000001,5.700756,0.0,0.079116764,0.0,0.044947222,9.5,9.792152,0.0,0.023518996,9.5,9.700124,0.0,0.043715054,0.580213742,73.375919,1.199136,72.941139,0.6997783390000001,72.668407,0.8685754179999999,72.386993,0.027908457999999997,7.880634,1.0,1.0,73.389689,73.292713,30.315665000000003,72.701859,72.691002,30.817649,72.613833,72.93136,31.043736,72.79817,73.000905,30.314834
 10/25/2017,15:22:08.118,0.0,73.383839,0.0,3.783789,10.135881,0.0,0.000525983293,74.880612,0.0,73.013307,0.017646849,3.8195959999999998,0.0,0.0,0.0,75.371625,0.0,78.969835,30.622307,71.894513,0.0,0.0,0.0,128.751197,1.0,0.010448,97.781458,23.545654000000003,13.459546,21.501448999999997,1.0,11048.716,1.0,0.00404,16.269271,42.471539,0.0,2.704863,0.0,1.986747,0.0,1.981815,0.0,1.988939,10.0,9.008083000000001,0.0,0.0,0.0,0.139358114,0.0,0.135205828,0.0,0.153459549,0.0,0.0,0.0,2.1047439999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.345788,0.0,16.704805,73.22617,0.0,5.740776,0.0,18.508926000000002,72.32911899999999,0.0,242.57225499999998,0.001930291,0.0,90.999944,73.67398100000001,74.574926,97.309675,80.562015,0.015171586,0.0,68.075396,14.372639000000001,20.494538000000002,75.845771,74.69270999999999,0.0,74.545761,74.713261,0.0,74.146413,0.010175176,10.473952,29.454037,10.0,51.0,58.5,23.155587,68.47282,30.307695000000002,0.0,9.874349,10.239438,10.813058,10.0,1.0,10.885506,0.0,1029.861,10.0,0.0,0.0,72.894435,0.316513941,1.081459,12.221434,8.24,1.0,85.350585,64.266046,57.701438,222.572593,4.146,0.0,10.170171,10.081819,10.412875,10.0,0.0,47.936975,16.206835,23.801801,57.835696577514014,30.403335,0.0,0.0,0.0,0.04609864,0.0,0.025355001000000002,0.0,0.024292051000000002,0.0,0.018300876,2.02077,2.013394,2.018193,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011671916999999999,5.700305,0.0,0.085305964,0.0,0.04207827,9.5,9.793215,0.0,0.026353531,9.5,9.699866,0.0,0.043876107000000004,0.16525425900000001,73.345535,0.685711918,72.99611999999999,0.875608629,72.66913000000001,0.713844765,72.340694,0.034352156,7.858402000000001,1.0,1.0,73.387676,73.295661,30.253333,72.70331,72.693997,30.781786,72.61439399999999,72.929067,31.121375,72.797795,73.00277700000001,30.378113
 10/25/2017,15:22:18.118,0.0,73.385524,0.0,3.998632,11.755109,0.0,0.000767434147,74.871922,0.0,73.013354,0.020140895,2.924414,0.0,0.0,0.0,75.371625,0.0,78.973115,30.617335999999998,71.89835,0.0,0.0,0.0,129.230991,1.0,0.010448,97.851357,23.540736,13.383401999999998,21.511244,1.0,11087.31,1.0,0.00404,16.643482000000002,42.474191999999995,0.0,2.691361,0.0,1.9861659999999999,0.0,1.9826529999999998,0.0,1.988939,10.0,9.008469999999999,0.0,0.0,0.0,0.136428982,0.0,0.139132796,0.0,0.151945078,0.0,0.0,0.0,2.102102,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,14.042625,73.188552,0.0,5.5619309999999995,0.0,0.507083483,72.322608,0.0,242.569794,0.000288606172,0.0,91.002902,73.67019,74.575488,97.324763,80.562812,0.011238597,0.0,68.071889,14.372878,20.579345999999997,75.843898,74.697204,0.0,74.545949,74.724216,0.0,74.147583,0.0,14.096838,29.595576,10.0,51.0,58.5,23.215266,68.47151,30.304861,0.0,10.198395,10.322242999999999,9.208452000000001,10.0,1.0,10.814141000000001,0.0,1026.6689999999999,10.0,0.0,0.0,72.890551,0.27322667100000003,1.072491,7.233210000000001,8.24,1.0,85.335342,64.060514,57.68879499999999,232.385106,4.146,0.0,10.143721000000001,10.206772,10.845744,10.0,0.0,47.935018,17.075242000000003,23.800223000000003,58.07253818012997,30.406958000000003,0.0,0.0,0.0,0.04249105,0.0,0.025902582,0.0,0.022101729,0.0,0.017527821000000002,2.02077,2.013651,2.018161,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01167058,5.6978230000000005,0.0,0.084371137,0.0,0.042013799000000004,9.5,9.792571,0.0,0.026901111000000002,9.5,9.700704,0.0,0.043908317999999995,0.34108454899999996,73.347706,0.875608632,72.959948,0.214486745,72.521551,0.896708265,72.385547,0.028230643,7.840037,1.0,1.0,73.389595,73.295802,30.239526,72.698911,72.693061,30.753805,72.614862,72.933747,31.03717,72.80135200000001,73.00376,30.261649
 10/25/2017,15:22:28.118,0.0,73.38557,0.0,7.1496710000000006,1.5106870000000001,0.0,0.000694998894,74.98779499999999,0.0,73.015367,0.026976427999999997,2.637956,0.0,0.0,0.0,75.48242900000001,0.0,78.974614,30.602472,71.902842,0.0,0.0,0.0,141.865562,1.0,0.010448,97.871476,23.541293,13.239552999999999,21.504224,1.0,11090.196000000002,1.0,0.00404,16.143182999999997,42.468467,0.0,2.68221,0.0,1.9863279999999999,0.0,1.9820400000000002,0.0,1.9890029999999999,10.0,9.010272,0.0,0.0,0.0,0.139679997,0.0,0.140355951,0.0,0.152911761,0.0,0.0,0.0,2.1138630000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,12.246455000000001,73.217489,0.0,4.810784,0.0,16.968660999999997,72.302352,0.0,242.57828500000002,0.0,0.0,91.009381,73.670049,74.57722,97.343,80.567639,0.004159218,0.0,68.069691,14.372719,20.501093,75.84745699999999,74.698936,0.0,74.547728,74.728851,0.0,74.146038,0.0,8.133503,29.504037,10.0,51.0,58.5,23.164505,68.473334,30.308995,0.0,10.363124000000001,10.121232000000001,9.914479,10.0,1.0,10.850123,0.0,1033.165,10.0,0.0,0.0,72.89270400000001,0.384450907,1.413274,9.558909,8.24,1.0,85.315268,64.133832,57.620762,234.11672599999997,4.146,0.0,9.740966,10.121278,14.452985,10.0,0.0,47.931477,16.83001,23.799064,57.24419299620614,30.407702,0.0,0.0,0.0,0.044874635999999996,0.0,0.025773739,0.0,0.022359413999999998,0.0,0.01797877,2.020867,2.013748,2.018193,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011668406999999999,5.700273,0.0,0.084371137,0.0,0.043561099000000006,9.5,9.792088,0.0,0.026901111000000002,9.5,9.699447,0.0,0.04300642,0.495815204,73.360004,1.00924,72.94403299999999,0.601313377,72.678535,0.5520809010000001,72.30669300000001,0.02146476,7.953773,1.0,1.0,73.389689,73.29847,30.250966,72.703357,72.693903,30.678927,72.616313,72.932062,30.991977000000002,72.798123,73.003011,30.235639000000003
 10/25/2017,15:22:38.118,0.0,73.38613199999999,0.0,5.5741510000000005,17.141847,0.0,0.0,74.918995,0.0,73.01204399999999,0.021526476,3.7121739999999996,0.0,0.0,0.0,75.452013,0.0,78.977519,30.604004999999997,71.912808,0.0,0.0,0.0,146.023775,1.0,0.010448,98.024251,23.537767000000002,13.138089,21.502755,1.0,11051.173999999999,1.0,0.00404,16.02277,42.469118,0.0,2.680406,0.0,1.986618,0.0,1.9821689999999998,0.0,1.9887130000000002,10.0,8.999585,0.0,0.0,0.0,0.137652136,0.0,0.137169312,0.0,0.161934141,0.0,0.0,0.0,2.1076759999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.781133,0.0,6.521164,73.20519,0.0,6.026927,0.0,18.765635999999997,72.266904,0.0,242.566803,0.0,0.0,91.017362,73.667803,74.581012,97.356349,80.56829499999999,0.011238597,0.0,68.064314,14.371920999999999,20.562139000000002,75.84862700000001,74.703009,0.0,74.547634,74.735171,0.0,74.148613,0.0,9.848764,29.57596,10.0,51.0,58.5,23.164276,68.47197800000001,30.301934999999997,0.0,10.170139,10.416447999999999,13.524842999999999,10.0,1.0,10.675009,0.0,1030.358,10.0,0.0,0.0,72.890504,0.28164364,0.8913378209999999,9.510791000000001,8.24,1.0,85.260345,64.248017,57.795963,220.584437,4.146,0.0,10.252525,10.271342,5.31464,10.0,0.0,47.929706,16.741082000000002,23.801291,57.96803181879497,30.405193,0.0,0.00887579,0.0,0.044681372999999996,0.0,0.025483844,0.0,0.019814775,0.0,0.01694803,2.020995,2.013233,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011660506999999999,5.700112,0.0,0.08759467900000001,0.0,0.043980159000000005,9.5,9.791959,0.0,0.025419422999999997,9.5,9.699383000000001,0.0,0.043457369,0.08788893199999999,73.366515,0.7490108209999999,72.943309,0.819342936,72.566404,1.480465,72.301629,0.029841567000000003,7.9850270000000005,1.0,1.0,73.391982,73.30118399999999,30.266746,72.701578,72.694325,30.988291999999998,72.615705,72.932671,30.996612,72.79957399999999,73.002262,30.258155
 10/25/2017,15:22:48.118,0.0,73.385336,0.0,6.290296,17.238039,0.0,0.00015173447099999998,74.764015,0.0,73.01302700000001,0.017000245,2.924414,19.669764,0.0,0.0,75.42304399999999,0.0,78.981688,30.617615,71.914727,0.0,0.0,0.0,146.343638,1.0,0.010448,98.08559699999999,23.527606,13.028917999999999,21.541117,1.0,10997.292,1.0,0.00404,15.996417000000001,42.468047999999996,0.0,2.685722,0.0,1.986618,0.0,1.9819759999999997,0.0,1.9884549999999999,10.0,8.988995,0.0,0.0,0.0,0.137523383,0.0,0.135817405,0.0,0.165059751,0.0,0.0,0.0,2.107741,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,0.0,73.28549100000001,0.0,5.132704,0.0,0.0,72.282096,0.0,242.567526,0.0,0.0,91.02356,73.671968,74.58391400000001,97.373223,80.569654,0.01726918,0.0,68.059404,14.370485999999998,20.608435,75.853216,74.70319599999999,0.0,74.545668,74.740601,0.0,74.145523,0.0,12.926614,29.442498999999998,10.0,52.0,58.6,23.17548,68.471884,30.302725,0.0,10.333064,10.323443,12.963231,10.0,1.0,10.935282,0.0,1025.77,10.0,0.0,0.0,72.891674,0.285852124,1.091025,8.420117999999999,8.24,1.0,85.238114,64.311719,57.75743000000001,235.96058,4.146,0.0,10.111260000000001,10.566088,15.350787,10.0,0.0,47.925047,16.76649,23.795862,57.7660636515851,30.406819,0.0,0.0,0.0,0.03984978,0.0,0.024098787000000003,0.0,0.018172033,0.0,0.01433897,2.020931,2.013619,2.018064,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011657741000000001,5.698726000000001,0.0,0.088690683,0.0,0.042948626,9.5,9.792216999999999,0.0,0.024324262000000003,9.5,9.698062,0.0,0.044584741,0.369217395,73.365791,0.58724696,72.999013,0.5942801679999999,72.538913,1.431232,72.33563000000001,0.031452492,8.014347,1.0,1.0,73.392123,73.302963,30.213883000000003,72.705135,72.69745999999999,30.832624,72.617857,72.935151,31.067684000000003,72.797749,73.003058,30.413441
 10/25/2017,15:22:58.118,0.0,73.385196,0.0,7.722587,8.90142,0.0,0.000558176744,74.83716,0.0,73.014337,0.025128987000000002,2.816993,19.637732999999997,0.0,0.0,75.296308,0.0,78.98271899999999,30.613527,71.919453,0.0,0.0,0.0,148.902538,1.0,0.010448,98.072152,23.530761,12.939563,21.533281,1.0,11070.632,1.0,0.00404,16.145210000000002,42.467535999999996,0.0,2.680148,0.0,1.987295,0.0,1.9820080000000002,0.0,1.987939,10.0,8.996269999999999,0.0,0.0,0.0,0.138971855,0.0,0.139744373,0.0,0.167347569,0.0,0.0,0.0,2.104969,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,0.0,73.284767,0.0,5.025398,0.0,1.277216,72.256776,0.0,242.57486,0.001396744,0.0,91.030743,73.668973,74.584757,97.38906300000001,80.571997,0.0,0.0,68.0573,14.369688,20.613761,75.852935,74.708112,0.0,74.549975,74.74256700000001,0.0,74.145477,0.0,5.264049,29.562114,10.0,52.0,58.6,23.258482,68.473568,30.303282,0.0,10.280158,10.220837,1.9235380000000002,10.0,1.0,10.863317,0.0,1013.9639999999999,10.0,0.0,0.0,72.89139399999999,0.351985454,1.0013450000000002,5.292453,8.24,1.0,85.255092,64.172294,57.56055500000001,232.44924,4.146,0.0,10.147929,10.371185,10.236521,10.0,0.0,47.927703,16.619032999999998,23.794934,58.860673186477676,30.408259,0.0,0.0,0.0,0.043811685999999996,0.0,0.02213394,0.0,0.018333086000000002,0.0,0.015627394,2.020931,2.013426,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011661273,5.701691,0.0,0.080277239,0.0,0.043593334000000004,9.5,9.792667999999999,0.0,0.020748883,9.5,9.700156,0.0,0.042716525,0.38328381899999997,73.370855,1.332767,72.997567,1.290568,72.67347099999999,1.501564,72.407249,0.031774677,8.043023,1.0,1.0,73.39202900000001,73.305162,30.306590999999997,72.703216,72.697554,30.718731,72.616454,72.933934,31.146482000000002,72.798404,73.002824,30.370348999999997
 10/25/2017,15:23:08.118,0.0,73.386787,0.0,5.968031,23.041608,0.0,0.000662805442,74.71839,0.0,73.012559,0.021803592000000004,3.461523,26.636521000000002,0.0,0.0,75.301377,0.0,78.98384300000001,30.621982,71.914633,0.0,0.0,0.0,146.26367199999999,1.0,0.010448,98.04418199999999,23.532478,12.897363,21.504224,1.0,11055.13,1.0,0.00404,16.058853,42.466698,0.0,2.6739290000000002,0.0,1.98852,0.0,1.981815,0.0,1.9881330000000002,10.0,8.981945,0.0,0.0,0.0,0.138682161,0.0,0.13961562,0.0,0.176305503,0.0,0.0,0.0,2.113927,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.202713,0.0,0.0,73.272469,0.0,5.991158,0.0,16.134351000000002,72.28788399999999,0.0,242.564487,0.0007400695279999999,0.0,91.037269,73.668364,74.588128,97.405326,80.57616800000001,0.012549593000000001,0.0,68.057721,14.373038000000001,20.655551000000003,75.85345,74.709048,0.0,74.549413,74.745142,0.0,74.145945,0.0,16.132707999999997,29.63673,10.0,52.0,58.6,23.218467,68.47123,30.301470000000002,0.0,10.218836,10.379246,8.406148,10.0,1.0,10.576656,0.0,1009.938,10.0,0.0,0.0,72.890411,0.289459397,1.0521639999999999,19.840104999999998,8.24,1.0,85.323054,64.498621,57.817035,225.538794,4.146,0.0,10.098036,10.317377,3.118231,10.0,0.0,47.924627,16.635593,23.781479,59.53142878712431,30.407702,0.0,0.014774871,0.0,0.044230424000000004,0.0,0.019524879,0.0,0.015079813999999999,0.0,0.015852869,2.020802,2.0131360000000003,2.018064,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011673146,5.7000150000000005,0.0,0.083694194,0.0,0.044173572,9.5,9.791573,0.0,0.019202773,9.5,9.700382000000001,0.0,0.0414281,0.20042031800000001,73.360727,0.7279111909999999,72.932458,0.5661473260000001,72.64381,1.4663979999999999,72.43691,0.032741232,8.075887,1.0,1.0,73.392123,73.305022,30.187451,72.704386,72.695775,30.672227000000003,72.616828,72.934449,31.127169,72.800697,73.004649,30.281836
 10/25/2017,15:23:18.118,0.0,73.38725500000001,0.0,6.755791,8.885388,0.0,0.000123565203,74.6858,0.0,73.013588,0.01810871,4.965428,14.865104,0.0,0.0,75.16957099999999,0.0,78.98543599999999,30.624304,71.907989,0.0,0.0,0.0,161.617076,1.0,0.010448,98.027259,23.531828,12.904702,21.503245,1.0,11060.261999999999,1.0,0.00404,15.760863,42.466418,0.0,2.670513,0.0,1.988745,0.0,1.981686,0.0,1.988423,10.0,8.981398,0.0,0.0,0.0,0.137298065,0.0,0.13678305300000002,0.0,0.165156419,0.0,0.0,0.0,2.1128,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,0.0,73.25583,0.0,4.882322,0.0,14.305287,72.27775600000001,0.0,242.570228,0.00041173254200000005,0.0,91.041542,73.667007,74.585412,97.42135400000001,80.578699,0.00678121,0.0,68.05720600000001,14.375589999999999,20.58795,75.850594,74.71148199999999,0.0,74.551098,74.751696,0.0,74.147115,0.0,9.912885000000001,29.602498999999998,10.0,52.0,58.6,23.244763,68.470014,30.29938,0.0,10.143686,10.120632,11.454901,10.0,1.0,10.947875999999999,0.0,1021.5360000000001,10.0,0.0,0.0,72.88942800000001,0.34537212100000003,0.893729282,13.600814999999999,8.24,1.0,85.342706,64.594776,57.893496999999996,220.40806800000001,4.146,0.0,10.140716000000001,10.40885,10.589229,10.0,0.0,47.919595,16.830917000000003,23.782964,60.000208630751246,30.411139000000002,0.0,0.031956349,0.0,0.04216894400000001,0.0,0.018751825,0.0,0.014596655,0.0,0.017527821000000002,2.02106,2.013265,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01167739,5.698274,0.0,0.083404075,0.0,0.04285192,9.5,9.791895,0.0,0.019331616,9.5,9.698868,0.0,0.044713583,0.341084548,73.364345,0.439549529,72.931735,1.501564,72.524445,1.3187010000000001,72.28354300000001,0.030163752000000002,8.106496,1.0,1.0,73.394931,73.304975,30.314481,72.702748,72.693248,30.794790999999996,72.615752,72.933279,31.042577,72.798965,73.001701,30.318716
 10/25/2017,15:23:28.118,0.0,73.388191,0.0,4.1418610000000005,22.817161,0.0,0.000694998898,74.682179,0.0,73.01096700000001,0.016815501,4.213476,4.214775,0.0,0.0,75.29848,0.0,78.99311999999999,30.615664000000002,71.914586,0.0,0.0,0.0,131.709926,1.0,0.010448,98.038917,23.537395999999998,12.910757,21.501448999999997,1.0,11080.468,1.0,0.00404,15.918575,42.465255,0.0,2.683048,0.0,1.988391,0.0,1.981396,0.0,1.9887130000000002,10.0,8.981688,0.0,0.0,0.0,0.136622112,0.0,0.137845266,0.0,0.163351943,0.0,0.0,0.0,2.109029,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.743834,0.0,0.0,73.23774499999999,0.0,5.311548999999999,0.0,9.122938000000001,72.295118,0.0,242.56656099999998,0.0,0.0,91.051636,73.666586,74.593324,97.436489,80.578277,0.01726918,0.0,68.059451,14.375031,20.601470000000003,75.85345,74.71260600000001,0.0,74.554562,74.75361600000001,0.0,74.14426,0.0,9.72052,29.620959999999997,10.0,52.0,58.6,23.247964,68.469874,30.299427,0.0,10.106411999999999,10.399647,7.122463000000001,10.0,1.0,10.839928,0.0,1009.232,10.0,0.0,0.0,72.889054,0.271423034,1.1394520000000001,3.8168370000000005,8.24,1.0,85.355698,64.368811,57.895905000000006,220.456169,4.146,0.0,10.066175999999999,10.155356,12.192447,10.0,0.0,47.919083,14.993834,23.783753,60.14024649251288,30.408909,0.0,0.033503648999999996,0.0,0.044778004,0.0,0.018590771000000002,0.0,0.014983182,0.0,0.016658133999999998,2.02077,2.013201,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011680615,5.69908,0.0,0.083146191,0.0,0.042368388,9.5,9.793344,0.0,0.019846986,9.5,9.697611,0.0,0.043908317999999995,0.151187836,73.368685,0.8404425759999999,72.938245,1.304635,72.54831800000001,0.46064915,72.421718,0.011799212,8.141294,1.0,1.0,73.39422900000001,73.305396,30.25215,72.703216,72.696056,30.789274,72.615237,72.93473,30.934425,72.801025,73.002356,30.298917
 10/25/2017,15:23:38.118,0.0,73.38580400000001,0.0,1.742775,6.224083,0.0,0.000348919341,74.748082,0.0,73.00932900000001,0.017462105,5.502537,9.243652,0.0,0.0,75.177538,0.0,78.990402,30.603261,71.926191,0.0,0.0,0.0,136.02806999999999,1.0,0.010448,98.049823,23.542267000000002,12.962498,21.543076,1.0,11099.07,1.0,0.00404,16.201564,42.466325,0.0,2.692457,0.0,1.987198,0.0,1.982266,0.0,1.9890029999999999,10.0,8.983394,0.0,0.0,0.0,0.138810914,0.0,0.138424655,0.0,0.177723305,0.0,0.0,0.0,2.117311,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,0.0,73.23774499999999,0.0,4.667708999999999,0.0,14.112754,72.25894699999999,0.0,242.56960099999998,0.000493816787,0.0,91.057552,73.666352,74.593417,97.454538,80.58511899999999,0.01700698,0.0,68.062584,14.372320000000002,20.582214,75.852654,74.715696,0.0,74.553813,74.757642,0.0,74.146694,0.006819306,9.287697,29.664422,10.0,52.0,58.6,23.251622,68.468237,30.295107,0.0,10.08537,10.294641,4.8118300000000005,10.0,1.0,10.751171000000001,0.0,996.528081,10.0,0.0,0.0,72.887837,0.24677333899999998,0.9810176209999999,15.333060000000001,8.24,1.0,85.396128,64.10198100000001,57.735154,239.27951800000002,4.146,0.0,9.918299000000001,10.456081,4.561128,10.0,0.0,47.918244,16.115410999999998,23.78598,60.175263140945155,30.410859999999996,0.0,0.014162398,0.0,0.045100111,0.0,0.019331616,0.0,0.015498551999999999,0.0,0.015466341000000002,2.020834,2.013684,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011688341000000001,5.698339,0.0,0.082275835,0.0,0.042110505,9.5,9.793248,0.0,0.018880667,9.5,9.696709,0.0,0.040783888,0.56614732,73.352046,0.692745132,72.951991,1.353867,72.627895,1.213203,72.41086700000001,0.029197197999999997,8.182535000000001,1.0,1.0,73.39563299999999,73.30488199999999,30.320003999999997,72.70340300000001,72.695307,30.667104,72.617389,72.93496400000001,31.057641999999998,72.80051,73.000765,30.336962
