date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:23:48.118,0.0,73.3888,0.0,1.205666,15.795162,0.0,0.0,74.705354,0.0,73.010733,0.02392815,3.962825,21.255302,0.0,0.0,75.148569,0.0,78.995603,30.602425,71.93975999999999,0.0,0.0,0.0,135.628242,1.0,0.010448,97.982178,23.549319,12.954242,21.508795000000003,1.0,11050.212,1.0,0.00404,16.05115,42.46167,0.0,2.701318,0.0,1.986521,0.0,1.9821369999999998,0.0,1.988229,10.0,8.99334,0.0,0.0,0.0,0.13832809,0.0,0.13958343199999998,0.0,0.171439862,0.0,0.0,0.0,2.113154,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,0.0,73.271746,0.0,4.95386,0.0,0.0,72.313927,0.0,242.56207400000002,0.002463839,0.0,91.06079100000001,73.66682,74.598146,97.470191,80.587556,0.005994612,0.0,68.059731,14.368731,20.627281,75.850688,74.717287,0.0,74.55592,74.763025,0.0,74.147068,0.0,10.906775,29.64596,10.0,52.0,58.7,23.277918,68.467863,30.293528000000002,0.0,10.310217999999999,10.328842999999999,6.416436,10.0,1.0,10.860318,0.0,1006.8580000000001,10.0,0.0,0.0,72.889802,0.323127273,1.133473,15.7982,8.24,1.0,85.509354,64.205348,57.509981999999994,232.545441,4.146,0.0,9.984423,10.463255,4.160323,10.0,0.0,47.9168,16.091138,23.790759,59.07016721541197,30.410163,0.0,0.0,0.0,0.044166002999999995,0.0,0.02216615,0.0,0.018139823,0.0,0.015047603,2.021028,2.013265,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011708027,5.699822,0.0,0.089109744,0.0,0.043303215,9.5,9.793633999999999,0.0,0.021715201,9.5,9.686208,0.0,0.043747265,0.34811776,73.367238,1.1288040000000001,72.938245,1.1710040000000002,72.603298,0.882641841,72.41954799999999,0.033385602,8.204123,1.0,1.0,73.390625,73.306099,30.258066999999997,72.70340300000001,72.69731999999999,30.556757,72.617998,72.935994,30.972278000000003,72.801727,73.000952,30.36802
 10/25/2017,15:23:58.118,0.0,73.387911,0.0,3.783789,10.264137,0.0,0.0,74.84512600000001,0.0,73.01349499999999,0.025221359,3.1034509999999997,0.0,0.0,0.0,75.33976,0.0,78.999444,30.598384000000003,71.955529,0.0,0.0,0.0,144.344497,1.0,0.010448,97.984623,23.553123,12.952774,21.545688000000002,1.0,11067.211000000001,1.0,0.00404,15.863437,42.4606,0.0,2.687398,0.0,1.987037,0.0,1.981944,0.0,1.9881,10.0,8.9879,0.0,0.0,0.0,0.136042723,0.0,0.138263713,0.0,0.16412529,0.0,0.0,0.0,2.117407,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,0.0,73.25583,0.0,5.27578,0.0,0.8761060190000001,72.288607,0.0,242.57230299999998,0.002258628,0.0,91.069524,73.664573,74.597865,97.485373,80.589102,0.012549593000000001,0.0,68.061789,14.36905,20.587131,75.861785,74.72122,0.0,74.557746,74.767473,0.0,74.147536,0.0,13.920503,29.560959999999998,10.0,52.0,58.7,23.206806,68.468237,30.29297,0.0,10.442482,10.255639,12.016513,10.0,1.0,10.862717,0.0,1031.144,10.0,0.0,0.0,72.89017700000001,0.201081221,1.030043,7.553996000000001,8.24,1.0,85.570611,64.15126,57.434121999999995,243.80097,4.146,0.0,10.132900999999999,10.196011,7.142309,10.0,0.0,47.914051,15.640147,23.795862,58.400162323949054,30.411278000000003,0.0,0.0,0.0,0.04384389599999999,0.0,0.024388682999999998,0.0,0.01904172,0.0,0.015337499,2.020609,2.013394,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011719637,5.698274,0.0,0.080438416,0.0,0.043561099000000006,9.5,9.79299,0.0,0.024453104,9.5,9.69046,0.0,0.041975680999999994,0.46768235799999996,73.340471,1.241336,72.94475600000001,1.543764,72.622831,0.495815206,72.30018199999999,0.027908457999999997,8.256641,1.0,1.0,73.394603,73.30605200000001,30.271085999999997,72.704433,72.69731999999999,30.939424,72.614488,72.936087,31.017471,72.800884,73.001373,30.379278000000003
 10/25/2017,15:24:08.118,0.0,73.390063,0.0,3.8195959999999998,7.811247,0.0,0.00045354804300000006,74.774878,0.0,73.01227800000001,0.020510383,3.927018,0.0,0.0,0.0,75.279651,0.0,79.000194,30.604794000000002,71.96825600000001,0.0,0.0,0.0,137.30751999999998,1.0,0.010448,98.026648,23.551778,12.958829,21.547157000000002,1.0,11056.306,1.0,0.00404,16.296435,42.462973999999996,0.0,2.703026,0.0,1.986747,0.0,1.9826849999999998,0.0,1.988616,10.0,9.007922,0.0,0.0,0.0,0.137941831,0.0,0.137909642,0.0,0.157970738,0.0,0.0,0.0,2.1120259999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.2742510000000005,0.0,16.752917,73.242809,0.0,4.63194,0.0,13.599332,72.30090600000001,0.0,242.553486,0.001068407,0.0,91.078492,73.663731,74.600674,97.503328,80.590133,0.0070434090000000005,0.0,68.059731,14.371762,20.661286999999998,75.860474,74.722999,0.0,74.555826,74.770422,0.0,74.147209,0.0,12.093029,29.61096,10.0,52.0,58.7,23.243391,68.46790899999999,30.292784,0.0,10.416631,10.194436,11.278394,10.0,1.0,10.830333,0.0,1029.941,10.0,0.0,0.0,72.88662,0.257595157,1.189075,12.253513,8.24,1.0,85.593688,64.220372,57.69903000000001,237.46773100000001,4.146,0.0,10.108856,10.106929,6.789600999999999,10.0,0.0,47.908646000000005,16.144448999999998,23.801986,58.086474255587675,30.411417999999998,0.0,0.0,0.0,0.044745794000000005,0.0,0.025838161000000002,0.0,0.02268152,0.0,0.017753295,2.020802,2.013426,2.018064,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011725241,5.778059,0.0,0.084048783,0.0,0.04291639,9.5,9.792056,0.0,0.026579005,9.5,9.679863000000001,0.0,0.043328527,0.40438345299999995,73.35855699999999,0.07382252,72.957778,1.867291,72.543254,0.833409363,72.400015,0.034674341000000004,8.296272,1.0,1.0,73.393199,73.30605200000001,30.338546,72.701297,72.700361,30.711243,72.616781,72.93379399999999,31.148027000000003,72.80256899999999,73.00563199999999,30.350938
 10/25/2017,15:24:18.118,0.0,73.388145,0.0,7.507743,3.8994489999999997,0.0,0.0006668296270000001,74.68869699999999,0.0,73.01064000000001,0.031040798999999997,2.5663419999999997,0.0,0.0,0.0,75.307895,0.0,79.002818,30.601728,71.97466700000001,0.0,0.0,0.0,139.78645500000002,1.0,0.010448,98.017482,23.551267000000003,12.997542999999999,21.51206,1.0,11103.132,1.0,0.00404,16.358465,42.463719,0.0,2.7035419999999997,0.0,1.9869400000000002,0.0,1.981524,0.0,1.989068,10.0,9.002225,0.0,0.0,0.0,0.136686488,0.0,0.137040559,0.0,0.156166263,0.0,0.0,0.0,2.110512,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.846553,0.0,12.96813,73.197233,0.0,4.810784,0.0,16.166439999999998,72.26473399999999,0.0,242.53515299999998,0.003161555,0.0,91.08290500000001,73.66391800000001,74.599878,97.521237,80.59289799999999,0.014122788999999998,0.0,68.05720600000001,14.372957999999999,20.583443,75.850032,74.726042,0.0,74.55648199999999,74.776649,0.0,74.147349,0.0,9.207545,29.647499,10.0,52.0,58.7,23.230586,68.465571,30.291715999999997,0.0,9.885171000000001,10.342044,10.171216000000001,10.0,1.0,10.953873,0.0,1035.924,10.0,0.0,0.0,72.887743,0.47162666,0.976234698,0.0,8.24,1.0,85.556164,64.328546,57.561758999999995,206.074105,4.146,0.0,10.21766,10.260580000000001,7.062148,10.0,0.0,47.906689,16.438229,23.804074,57.21637873594638,30.410442,0.0,0.0,0.0,0.045647691,0.0,0.019653722,0.0,0.024324262000000003,0.0,0.019234984,2.020867,2.013329,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011721073,5.776769,0.0,0.08398431199999999,0.0,0.042594035999999995,9.5,9.792378,0.0,0.026611216,9.5,9.670103,0.0,0.044842426,0.48878199200000005,73.362898,0.826376153,72.969353,1.4663979999999999,72.677811,1.325734,72.410143,0.031774677,8.554999,1.0,1.0,73.394369,73.306379,30.312509000000002,72.701531,72.701438,30.792033,72.61626600000001,72.938568,31.041805,72.802475,73.00053100000001,30.31134
 10/25/2017,15:24:28.118,0.0,73.38950200000001,0.0,6.11126,11.049703,0.0,0.0,74.678558,0.0,73.013869,0.026884056,2.172462,0.0,0.0,0.0,75.154363,0.0,79.006753,30.597176,71.971204,0.0,0.0,0.0,131.470029,1.0,0.010448,98.01959699999999,23.556649,13.173684,21.546341,1.0,11095.969,1.0,0.00404,16.635373,42.462601,0.0,2.715593,0.0,1.988262,0.0,1.982072,0.0,1.989164,10.0,9.000937,0.0,0.0,0.0,0.137040559,0.0,0.13810277199999998,0.0,0.155618475,0.0,0.0,0.0,2.114604,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.672297,0.0,13.112466,73.244979,0.0,5.27578,0.0,0.6354387429999999,72.275586,0.0,242.51074,0.0012736169999999999,0.0,91.09253000000001,73.664994,74.60498,97.535855,80.597444,0.01386059,0.0,68.054634,14.373596,20.598193,75.856822,74.72754,0.0,74.55685600000001,74.782781,0.0,74.145898,0.0,7.123583999999999,29.652883000000003,10.0,52.0,58.7,23.240647,68.465805,30.286932,0.0,10.239878,10.420048,5.437627,10.0,1.0,10.946676,0.0,1025.482,10.0,0.0,0.0,72.884467,0.329740607,0.962483795,0.0,8.24,1.0,85.427084,64.27265600000001,57.391375,244.61867999999998,4.146,0.0,10.200828,10.381348,5.218448,10.0,0.0,47.906642,16.091819,23.805605,57.070384090983715,30.411975,0.0,4.3286003e-05,0.0,0.044359265999999994,0.0,0.021457517000000002,0.0,0.024904053,0.0,0.019524879,2.020577,2.013458,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011701905,5.776092,0.0,0.089013038,0.0,0.044205807,9.5,9.792313,0.0,0.025065106,9.5,9.659730999999999,0.0,0.040590624,0.312951702,73.352046,0.74197761,72.992503,1.57893,72.61704300000001,1.297601,72.313927,0.029841567000000003,8.461883,1.0,1.0,73.39399499999999,73.305116,30.404821999999996,72.703263,72.70228,30.836171000000004,72.615096,72.937538,30.979616999999998,72.8043,73.001373,30.298529
 10/25/2017,15:24:38.118,0.0,73.38950200000001,0.0,6.827405000000001,7.554736,0.0,0.000115516844,74.668419,0.0,73.012559,0.022450197,4.249283,0.0,0.0,0.0,75.236923,0.0,79.008158,30.598522999999997,71.96325,0.0,0.0,0.0,124.99281200000001,1.0,0.010448,97.86842,23.553632999999998,13.32744,21.5483,1.0,11066.569,1.0,0.00404,16.750920999999998,42.461531,0.0,2.709632,0.0,1.9852319999999999,0.0,1.9827169999999998,0.0,1.9888099999999997,10.0,8.999842999999998,0.0,0.0,0.0,0.138424655,0.0,0.138746537,0.0,0.154329564,0.0,0.0,0.0,2.1099639999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,15.469939000000002,73.22617,0.0,6.599228999999999,0.0,10.085604,72.286437,0.0,242.465292,0.001807165,0.0,91.094877,73.667381,74.608351,97.553294,80.59805300000001,0.010451999,0.0,68.05094,14.374154,20.596144,75.856822,74.734749,0.0,74.558916,74.787791,0.0,74.14575699999999,0.0,2.875509,29.550959999999996,10.0,52.0,58.7,23.299183,68.466273,30.285631,0.0,10.198997,10.511853,0.0,10.0,1.0,10.718187,0.0,1029.941,10.0,0.0,0.0,72.883391,0.38625454299999995,1.1221139999999998,0.0,8.24,1.0,85.468406,64.422899,57.662304000000006,229.30667000000003,4.146,0.0,10.117873,10.361021000000001,0.0,10.0,0.0,47.904872,16.249029999999998,23.805884,56.76466119450955,30.409653000000002,0.0,0.0,0.0,0.04455253,0.0,0.023873312999999997,0.0,0.024968473999999997,0.0,0.019911407,2.020802,2.01378,2.018225,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011710008000000001,5.777414,0.0,0.08346854599999999,0.0,0.044560397,9.5,9.791669,0.0,0.02319689,9.5,9.660375,0.0,0.043360737,0.242619585,73.35494,0.8474757890000001,72.949097,0.8474757820000001,72.657555,0.924841111,72.378312,0.029519383,8.374889,1.0,1.0,73.389829,73.306099,30.311325,72.702889,72.701251,30.834595,72.61519,72.935666,30.993136,72.805143,73.002028,30.321434000000004
 10/25/2017,15:24:48.118,0.0,73.391234,0.0,4.356705000000001,24.003526,0.0,0.000143686105,74.80819100000001,0.0,73.012839,0.014229083,2.673764,0.0,0.0,0.0,75.383213,0.0,79.008861,30.598105,71.95075600000001,0.0,0.0,0.0,124.433052,1.0,0.010448,97.727307,23.562077,13.385603,21.550585,1.0,11070.418,1.0,0.00404,16.893226000000002,42.466791,0.0,2.721103,0.0,1.9872619999999999,0.0,1.982749,0.0,1.989164,10.0,9.001678,0.0,0.0,0.0,0.136911806,0.0,0.137941831,0.0,0.152653979,0.0,0.0,0.0,2.1074509999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.959977,0.0,11.52478,73.23774499999999,0.0,7.636528,0.0,15.604885000000001,72.28065,0.0,242.43784,0.0,0.0,91.100699,73.664386,74.60704,97.56589100000001,80.602599,0.016220383,0.0,68.049351,14.372878,20.494538000000002,75.848253,74.737324,0.0,74.561444,74.796311,0.0,74.145289,0.0,6.851066,29.638653,10.0,51.0,58.8,23.292094,68.466553,30.284005,0.0,9.951303,10.399047,2.2605060000000003,10.0,1.0,11.003648,0.0,1036.758,10.0,0.0,0.0,72.882736,0.378438786,1.065914,0.0,8.24,1.0,85.526943,64.326143,57.871221,219.75069399999998,4.146,0.0,10.08962,10.424992,0.0,10.0,0.0,47.905105,15.833203,23.808992,57.68948021475214,30.409838,0.0,0.001461644,0.0,0.044294845,0.0,0.023229101000000002,0.0,0.02525837,0.0,0.02007246,2.020995,2.013201,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011721043,5.779477,0.0,0.082565954,0.0,0.042174975999999996,9.5,9.792313,0.0,0.022359413999999998,9.5,9.778559,0.0,0.042104523,0.362184182,73.366515,0.249652813,72.978034,1.149904,72.659726,0.812309725,72.334907,0.016954171,8.327848,1.0,1.0,73.39619499999999,73.30726899999999,30.199680999999998,72.702374,72.698536,30.821590000000004,72.619589,72.937164,31.205192999999998,72.803037,73.003105,30.345503000000004
 10/25/2017,15:24:58.118,0.0,73.39259100000001,0.0,6.182875,5.374389,0.0,7.1250851e-05,74.724908,0.0,73.012091,0.023373917,3.067643,18.708832,0.0,0.0,75.287617,0.0,79.012843,30.606327,71.940883,0.0,0.0,0.0,147.862985,1.0,0.010448,97.621592,23.561196,13.446335000000001,21.522181,1.0,11052.243999999999,1.0,0.00404,16.761461999999998,42.466046,0.0,2.730931,0.0,1.98636,0.0,1.981589,0.0,1.9887130000000002,10.0,8.999167,0.0,0.0,0.0,0.138971855,0.0,0.136976182,0.0,0.150011711,0.0,0.0,0.0,2.107225,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.995746,0.0,15.951056,73.171913,0.0,8.351906,0.0,12.059068,72.26039399999999,0.0,242.407252,0.001191533,0.0,91.109291,73.665509,74.61116,97.582813,80.601568,0.0101898,0.0,68.042664,14.373435999999998,20.571151999999998,75.856634,74.741491,0.0,74.559665,74.802491,0.0,74.142996,0.0,11.932725,29.525576,10.0,51.0,58.8,23.326393,68.4666,30.360462,0.0,10.212824000000001,10.438649,0.0,10.0,1.0,10.910694,0.0,1035.587,10.0,0.0,0.0,72.881519,0.35378909,1.077872,0.0,8.24,1.0,85.517937,64.150059,57.623771999999995,229.48303900000002,4.146,0.0,10.089019,10.234274000000001,0.0,10.0,0.0,47.899978999999995,15.824354999999999,23.809131,56.58411524989161,30.412067999999998,0.0,0.0067160169999999995,0.0,0.043908317999999995,0.0,0.022713731,0.0,0.024517525,0.0,0.0211032,2.020867,2.013426,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011721292,5.7788,0.0,0.08146995,0.0,0.044076865,9.5,9.792442,0.0,0.023325732000000002,9.5,9.776949,0.0,0.039720937000000005,0.319984913,73.344089,0.678678727,72.91364899999999,1.1288040000000001,72.651045,0.509881629,72.30597,0.028875012999999998,8.278872999999999,1.0,1.0,73.393621,73.30455400000001,30.297123,72.702935,72.698349,30.801491,72.615939,72.935011,30.891163,72.805611,73.000484,30.357538
 10/25/2017,15:25:08.118,0.0,73.390578,0.0,1.635353,10.696999,0.0,0.0009525464729999999,74.641624,0.0,73.014711,0.018293454,4.356705000000001,5.960468,0.0,0.0,75.064561,0.0,79.016264,30.603401,71.93559599999999,0.0,0.0,0.0,153.38061399999998,1.0,0.010448,97.62963,23.555675,13.478076999999999,21.567073,1.0,11061.331,1.0,0.00404,16.895659,42.462601,0.0,2.719589,0.0,1.9884549999999999,0.0,1.9820400000000002,0.0,1.9888099999999997,10.0,9.0001,0.0,0.0,0.0,0.133049214,0.0,0.137748701,0.0,0.145790526,0.0,0.0,0.0,2.1084490000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,18.853794,73.191445,0.0,9.031514999999999,0.0,10.582981,72.293671,0.0,242.379318,0.0007811116529999999,0.0,91.115113,73.663309,74.61298599999999,97.600486,80.60414499999999,0.010976398,0.0,68.040934,14.375191000000001,20.608025,75.863658,74.745704,0.0,74.56027399999999,74.811058,0.0,74.142808,0.078187471,12.413639,29.497884000000003,10.0,51.0,58.8,23.323191,68.46197099999999,30.362924,0.0,10.138275,10.307242,0.0,10.0,1.0,11.052225,0.0,1025.738,10.0,0.0,0.0,72.88325,0.41631514700000005,1.0312379999999999,15.669885,8.24,1.0,85.471361,64.38684,57.720102000000004,237.579965,4.146,0.0,10.16416,10.352053,0.0,10.0,0.0,47.899094,15.80666,23.813957000000002,57.17466090439699,30.408027,0.0,0.009456028,0.0,0.045454427,0.0,0.02165078,0.0,0.025548265,0.0,0.021876255,2.02106,2.0138130000000003,2.0184830000000002,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011715406999999999,5.7774779999999994,0.0,0.084113254,0.0,0.045043928,9.5,9.790928,0.0,0.022778152000000003,9.5,9.776498,0.0,0.048353383,0.094922144,73.332514,0.917807904,72.951267,0.432516305,72.67347099999999,1.424199,72.3378,0.026619717999999997,8.236343,1.0,1.0,73.39324599999999,73.307035,30.252939,72.702935,72.696945,30.795578999999996,72.61402,72.934309,31.033307,72.805049,73.00362,30.303964
 10/25/2017,15:25:18.118,0.0,73.391982,0.0,1.527931,11.626853,0.0,0.000320750066,74.611207,0.0,73.012839,0.020325639,1.850197,0.0,0.0,0.0,75.040662,0.0,79.019262,30.601821,71.929934,0.0,0.0,0.0,140.026352,1.0,0.010448,97.645,23.542684,13.556424,21.542913000000002,1.0,11025.196000000002,1.0,0.00404,16.866467999999998,42.462834,0.0,2.728805,0.0,1.986747,0.0,1.982492,0.0,1.989068,10.0,9.000969,0.0,0.0,0.0,0.137330253,0.0,0.138843102,0.0,0.155199579,0.0,0.0,0.0,2.113734,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,10.674806,73.242085,0.0,5.705007,0.0,6.331208999999999,72.349375,0.0,242.35394100000002,0.0,0.0,91.121404,73.66204599999999,74.615841,97.611063,80.607426,0.014122788999999998,0.0,68.036445,14.373755,20.655960999999998,75.865016,74.751368,0.0,74.562146,74.819578,0.0,74.140936,0.003015988,8.213656,29.547499,10.0,51.0,58.8,23.316332,68.464168,30.359671999999996,0.0,9.954309,10.384046000000001,4.442769999999999,10.0,1.0,10.963467999999999,0.0,1029.749,10.0,0.0,0.0,72.88208,0.349580605,1.094014,3.06299,8.24,1.0,85.414936,64.185516,57.56838199999999,238.044938,4.146,0.0,10.191811,10.419013,3.631261,10.0,0.0,47.894155,16.599978,23.810152,57.00088165633317,30.404729,0.0,0.0,0.0,0.042877578,0.0,0.022778152000000003,0.0,0.02425984,0.0,0.018655193,2.020673,2.013265,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011707769,5.776221,0.0,0.083629723,0.0,0.045366282,9.5,9.792024000000001,0.0,0.025387212000000003,9.5,9.779558,0.0,0.043199684,0.390317029,73.33540699999999,0.44658273600000004,72.943309,1.241336,72.632959,1.480465,72.30018199999999,0.029841567000000003,8.183824000000001,1.0,1.0,73.396429,73.308064,30.372473,72.70097,72.69511999999999,30.745922999999998,72.617062,72.93650799999999,31.091633,72.804909,73.001654,30.32221
 10/25/2017,15:25:28.118,0.0,73.39109300000001,0.0,5.359308,8.003630000000001,0.0,8.3323395e-05,74.64959,0.0,73.015413,0.026422196000000002,4.464126,20.614681,0.0,0.0,75.052974,0.0,79.021839,30.627184000000003,71.928811,0.0,0.0,0.0,137.86728,1.0,0.010448,97.626574,23.544819,13.610183,21.540954,1.0,10974.841,1.0,0.00404,16.794302,42.462136,0.0,2.730867,0.0,1.986747,0.0,1.9823950000000001,0.0,1.9878099999999999,10.0,8.985068,0.0,0.0,0.0,0.136750865,0.0,0.139486867,0.0,0.16438307300000002,0.0,0.0,0.0,2.108965,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.061167,0.0,13.048316999999999,73.221106,0.0,3.451566,0.0,2.9137470000000003,72.371078,0.0,242.341735,0.0,0.0,91.129198,73.660969,74.617152,97.63230899999999,80.608223,0.008092206,0.0,68.033873,14.371522,20.610073999999997,75.865859,74.751181,0.0,74.56121,74.828848,0.0,74.145336,0.0,12.4457,29.633268,10.0,51.0,58.8,23.318618,68.465384,30.350057,0.0,10.255509,10.114631,11.133980000000001,10.0,1.0,11.024039,0.0,1034.032,10.0,0.0,0.0,72.882736,0.368819392,0.970256045,7.409642,8.24,1.0,85.369065,64.2997,57.69301,236.201083,4.146,0.0,10.007867,10.402871000000001,14.068213,10.0,0.0,47.891686,16.396033,23.805327,59.286755588196364,30.405240000000003,0.0,0.0,0.0,0.044069370999999996,0.0,0.024420893,0.0,0.018912878,0.0,0.014306758999999999,2.020802,2.013523,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011701663999999999,5.776447,0.0,0.083661958,0.0,0.03982179,9.5,9.792152,0.0,0.024968473999999997,9.5,9.778462,0.0,0.052508553,0.615379801,73.38170699999999,1.100671,72.95705500000001,0.8474757829999999,72.660449,0.481748785,72.371078,0.028875012999999998,8.144516000000001,1.0,1.0,73.39291800000001,73.31017,30.199680999999998,72.706118,72.696009,30.773903999999998,72.617343,72.937164,31.053779,72.803037,73.004181,30.382383
 10/25/2017,15:25:38.118,0.0,73.393901,0.0,7.2929,11.674949,0.0,0.0,74.72635600000001,0.0,73.01606899999999,0.02974759,4.858006,2.501113,0.0,0.0,75.297032,0.0,79.02226,30.635871,71.932648,0.0,0.0,0.0,138.66693700000002,1.0,0.010448,97.611298,23.573676000000003,13.609632999999999,21.534587,1.0,11091.158000000001,1.0,0.00404,16.783355,42.464556,0.0,2.7292560000000003,0.0,1.988229,0.0,1.982105,0.0,1.988004,10.0,8.982493,0.0,0.0,0.0,0.136750865,0.0,0.136589923,0.0,0.17050540100000003,0.0,0.0,0.0,2.105388,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,0.0,73.170466,0.0,4.95386,0.0,11.353113,72.285714,0.0,242.321617,0.000657985298,0.0,91.136898,73.660782,74.619727,97.646739,80.613752,0.015695984,0.0,68.028356,14.374314000000002,20.650225,75.86496899999999,74.756003,0.0,74.563176,74.83811700000001,0.0,74.144306,0.0,4.895348,29.574807,10.0,51.0,58.8,23.261454999999998,68.463841,30.349639,0.0,10.281361,10.328242999999999,10.76492,10.0,1.0,10.933483,0.0,1014.173,10.0,0.0,0.0,72.88081700000001,0.34897939299999997,0.952320084,0.49670062299999995,8.24,1.0,85.315737,64.513645,57.936845999999996,225.057788,4.146,0.0,10.184598,10.435156,6.404829,10.0,0.0,47.890614,16.506285000000002,23.795491000000002,60.932350323659904,30.4038,0.0,0.033858238,0.0,0.044874635999999996,0.0,0.01849414,0.0,0.015788448,0.0,0.017205715,2.020802,2.013587,2.018,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011694197,5.777091,0.0,0.079664766,0.0,0.043238745,9.5,9.792346,0.0,0.018945088,9.5,9.778044,0.0,0.04249105,0.101955355,73.350599,0.629446226,72.960672,0.833409359,72.582319,1.332767,72.3378,0.027264088,7.956351,1.0,1.0,73.39619499999999,73.31054499999999,30.318032000000002,72.702935,72.696196,30.61863,72.618279,72.93725699999999,30.992364000000002,72.80636,73.001654,30.358314
 10/25/2017,15:25:48.118,0.0,73.393714,0.0,5.3951150000000005,26.312128,0.0,0.000276484079,74.76329100000001,0.0,73.015788,0.023743406,3.282487,31.329072999999998,0.0,0.0,75.299929,0.0,79.02731999999999,30.647948,71.92810899999999,0.0,0.0,0.0,63.339305,1.0,0.010448,97.590192,23.593996,13.509820000000001,21.580948,1.0,11029.472,1.0,0.00404,16.617129000000002,42.464184,0.0,2.7376009999999997,0.0,1.983813,0.0,1.9821689999999998,0.0,1.988487,10.0,8.970003,0.0,0.0,0.0,0.13778088900000002,0.0,0.137072747,0.0,0.152815093,0.0,0.0,0.0,2.112348,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.922679,0.0,12.823796000000002,73.273916,0.0,8.065755000000001,0.0,2.304059,72.28788399999999,0.0,242.31312599999998,0.001684038,0.0,91.140419,73.662233,74.623659,97.661734,80.616892,0.012549593000000001,0.0,68.027467,14.372639000000001,20.562958,75.863986,74.756378,0.0,74.563644,74.842471,0.0,74.142949,0.0,0.45490835,29.394422,10.0,51.0,58.9,23.31656,68.467348,30.346341,0.0,10.300599,10.252639,11.117933,10.0,1.0,10.943678,0.0,1028.6580000000001,10.0,0.0,0.0,72.88395200000001,0.288256973,1.053359,8.14745,8.24,1.0,85.257203,64.570737,57.879048,225.79532999999998,4.146,0.0,10.103446,10.324551,15.703495000000002,10.0,0.0,47.890614,16.533962,23.803054,58.860673186477676,30.398458,0.0,0.053489607,0.0,0.04400495,0.0,0.013598125,0.0,0.019234984,0.0,0.022939205,2.020963,2.013297,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011685712,5.776769,0.0,0.079439118,0.0,0.044786045,9.5,9.792829,0.0,0.014500023,9.5,9.778139999999999,0.0,0.037498405,0.179320681,73.360727,0.77714367,72.93390500000001,0.7138447640000001,72.638023,0.74197761,72.343588,0.026941903,7.9598949999999995,1.0,1.0,73.395259,73.309187,30.262012,72.70550899999999,72.698068,30.825136999999998,72.616547,72.93576,30.99275,72.805143,73.005726,30.295035
 10/25/2017,15:25:58.118,0.0,73.393153,0.0,6.50514,0.0,0.0,0.000574273465,74.757497,0.0,73.015647,0.019956151000000002,3.1034509999999997,0.0,0.0,0.0,75.350623,0.0,79.029288,30.646369,71.925957,0.0,0.0,0.0,145.30408400000002,1.0,0.010448,97.65379,23.600074,13.433675,21.606904,1.0,11034.497,1.0,0.00404,16.561585,42.465953000000006,0.0,2.721425,0.0,1.988906,0.0,1.981944,0.0,1.988584,10.0,8.98877,0.0,0.0,0.0,0.138070584,0.0,0.137813077,0.0,0.147240551,0.0,0.0,0.0,2.1211450000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,12.054008,73.270299,0.0,6.384616,0.0,10.695292,72.28716,0.0,242.274578,0.001191533,0.0,91.146617,73.658816,74.62291,97.67752800000001,80.617923,0.003110421,0.0,68.02728,14.369608,20.548209,75.864126,74.760451,0.0,74.565423,74.852677,0.0,74.14215300000001,0.0,14.962484,29.505576,10.0,51.0,58.9,23.259854,68.463841,30.34086,0.0,10.419035000000001,10.248439,7.74826,10.0,1.0,11.08341,0.0,1034.096,10.0,0.0,0.0,72.87946,0.37362908899999997,1.183694,16.936991,8.24,1.0,85.155051,64.443933,57.933834999999995,238.590077,4.146,0.0,10.318649,10.506899,0.440857426,10.0,0.0,47.886421,16.431876000000003,23.823607,57.070384090983715,30.399897999999997,0.0,0.035437774,0.0,0.045325585,0.0,0.017817717,0.0,0.022649309,0.0,0.023132469,2.020738,2.013394,2.018193,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011669948000000001,5.776092,0.0,0.083081721,0.0,0.045140634000000006,9.5,9.791766,0.0,0.017431189,9.5,9.777142,0.0,0.040204097,0.33405133600000003,73.353493,0.805276518,72.946927,0.228553166,72.509253,0.896708264,72.317544,0.035640896,7.894811,1.0,1.0,73.39568,73.308205,30.215460999999998,72.70405799999999,72.695541,30.689567999999998,72.615096,72.936134,30.958372999999998,72.805236,73.003011,30.345115000000003
 10/25/2017,15:26:08.118,0.0,73.39422900000001,0.0,4.177668,18.745043,0.0,0.00015978283799999998,74.810364,0.0,73.01555400000001,0.02392815,3.175065,0.0,0.0,0.0,75.29848,0.0,79.032193,30.651618,71.92708,0.0,0.0,0.0,128.591266,1.0,0.010448,97.66159300000001,23.600584,13.404318,21.592212,1.0,11065.607,1.0,0.00404,16.312652,42.466279,0.0,2.718912,0.0,1.98852,0.0,1.9828139999999999,0.0,1.988229,10.0,9.005669000000001,0.0,0.0,0.0,0.140034068,0.0,0.137072747,0.0,0.156198485,0.0,0.0,0.0,2.1212419999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,6.745685000000001,73.22834,0.0,5.204242,0.0,13.085911,72.298735,0.0,242.222281,0.0,0.0,91.154176,73.659986,74.628575,97.691159,80.620548,0.008878804,0.0,68.026064,14.372479,20.640392000000002,75.872039,74.767098,0.0,74.56514200000001,74.861244,0.0,74.143838,0.0,10.137312,29.394807,10.0,51.0,58.9,23.277003,68.464543,30.337794,0.0,10.234467,10.526854,6.23993,10.0,1.0,11.012644,0.0,1025.883,10.0,0.0,0.0,72.87829,0.31170424399999996,1.202826,13.344185999999999,8.24,1.0,85.099005,64.354989,57.752012,231.75979900000002,4.146,0.0,10.194216,10.445917,9.980006,10.0,0.0,47.884044,16.335235,23.843094,57.82873275109509,30.396786,0.0,0.0,0.0,0.044971267999999995,0.0,0.025483844,0.0,0.023132469,0.0,0.018139823,2.020802,2.013362,2.018097,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011661343999999999,5.778768,0.0,0.08424219599999999,0.0,0.042787449000000005,9.5,9.793248,0.0,0.026128056,9.5,9.778398,0.0,0.041524732,0.622413013,73.360004,0.826376152,72.936075,0.83340936,72.522274,1.698494,72.347928,0.034996526,7.7227570000000005,1.0,1.0,73.395071,73.308485,30.215066999999998,72.703123,72.69615,30.80622,72.616313,72.933092,31.062277,72.80537700000001,73.00277700000001,30.326092
 10/25/2017,15:26:18.118,0.0,73.394369,0.0,4.858006,19.466480999999998,0.0,0.0009203530250000001,74.719114,0.0,73.01429,0.028916242,2.924414,1.5722120000000002,0.0,0.0,75.071803,0.0,79.035472,30.644185999999998,71.932976,0.0,0.0,0.0,141.785596,1.0,0.010448,97.66525899999999,23.598079000000002,13.227994,21.586009,1.0,11052.457,1.0,0.00404,15.832219,42.465953000000006,0.0,2.722102,0.0,1.9874560000000001,0.0,1.982234,0.0,1.9880360000000001,10.0,8.989027,0.0,0.0,0.0,0.13617147599999999,0.0,0.139905315,0.0,0.16625199400000001,0.0,0.0,0.0,2.12817,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,0.0,73.211701,0.0,5.3473180000000005,0.0,10.149780999999999,72.298012,0.0,242.189813,0.002545923,0.0,91.159529,73.66008000000001,74.628294,97.708223,80.621251,0.028281547999999997,0.0,68.02957099999999,14.369129999999998,20.521168,75.87026,74.76971999999999,0.0,74.56659300000001,74.87042,0.0,74.14393199999999,0.061408122,7.620528,29.653268,10.0,51.0,58.9,23.303756,68.46271899999999,30.333009999999998,0.0,10.599996,10.317442,6.368298,10.0,1.0,11.038432,0.0,1028.738,10.0,0.0,0.0,72.878711,0.303888487,1.1322780000000001,10.200481,8.24,1.0,85.054027,64.469173,57.665315,219.782761,4.146,0.0,10.444886,10.493746,17.018135,10.0,0.0,47.884277000000004,16.559144,23.85061,59.014291024935105,30.394138,0.0,0.0,0.0,0.043940528,0.0,0.023969945,0.0,0.018300876,0.0,0.014113495,2.020899,2.013523,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011654356999999999,5.776834,0.0,0.082856073,0.0,0.043464392000000004,9.5,9.793087,0.0,0.023422363999999998,9.5,9.774242999999998,0.0,0.043199684,0.474715569,73.322386,0.805276518,72.982375,0.13008820699999998,72.578702,1.445299,72.313927,0.026297532999999998,7.767542,1.0,1.0,73.396803,73.306426,30.232029999999998,72.703824,72.69731999999999,30.763658000000003,72.61598599999999,72.93435600000001,31.053779,72.80771700000001,73.005258,30.406065
 10/25/2017,15:26:28.118,0.0,73.39366700000001,0.0,6.182875,14.721020999999999,0.0,0.0007151197969999999,74.72708,0.0,73.016209,0.030856055,5.07285,27.325189,0.0,0.0,75.255752,0.0,79.038236,30.641259,71.933771,0.0,0.0,0.0,131.949823,1.0,0.010448,97.921585,23.587733,13.067999,21.588784,1.0,11073.198,1.0,0.00404,15.868301999999998,42.470096000000005,0.0,2.721844,0.0,1.9881,0.0,1.9818790000000002,0.0,1.987843,10.0,8.989735000000001,0.0,0.0,0.0,0.13646117,0.0,0.137974019,0.0,0.170312065,0.0,0.0,0.0,2.128234,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,0.0,73.271746,0.0,5.3473180000000005,0.0,10.807603,72.341417,0.0,242.169406,0.000288606168,0.0,91.166102,73.658582,74.630353,97.725192,80.624718,0.003634819,0.0,68.03031999999999,14.370964,20.510107,75.87400600000001,74.772763,0.0,74.56645300000001,74.878051,0.0,74.140562,0.133559325,10.121282,29.633653000000002,10.0,51.0,58.9,23.292094,68.460474,30.327575,0.0,10.232061999999999,10.521453999999999,3.399776,10.0,1.0,10.866315,0.0,1004.645,10.0,0.0,0.0,72.87875799999999,0.341163636,1.123907,8.596551,8.24,1.0,84.91703299999999,64.422298,57.354046999999994,236.48968599999998,4.146,0.0,10.146125999999999,10.59897,5.362737,10.0,0.0,47.879944,16.406468,23.852234,60.25931612285375,30.392048,0.0,0.008779084,0.0,0.044455898,0.0,0.019267193999999998,0.0,0.014983182,0.0,0.016078343000000002,2.021028,2.013619,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011632271000000001,5.737602,0.0,0.079793708,0.0,0.043109802999999995,9.5,9.793312,0.0,0.013372651000000001,9.5,9.777722,0.0,0.04455253,0.116021779,73.373749,0.87560865,72.971523,1.6422290000000002,72.66913000000001,1.487498,72.340694,0.032741232,7.738867,1.0,1.0,73.395774,73.31096600000001,30.277003000000004,72.706445,72.696758,30.686021000000004,72.615143,72.933279,31.112491,72.804956,73.001467,30.365302000000003
 10/25/2017,15:26:38.118,0.0,73.39568,0.0,4.67897,13.727039999999999,0.0,0.0,74.946515,0.0,73.01391600000001,0.022080707999999998,2.745378,0.0,0.0,0.0,75.51429399999999,0.0,79.040672,30.633222999999997,71.936672,0.0,0.0,0.0,158.098587,1.0,0.010448,97.99566999999999,23.577386999999998,12.915711,21.64347,1.0,11041.873,1.0,0.00404,15.839110999999999,42.468606,0.0,2.7267740000000003,0.0,1.9851349999999999,0.0,1.9820080000000002,0.0,1.9876169999999997,10.0,8.97834,0.0,0.0,0.0,0.137523383,0.0,0.136235852,0.0,0.152653979,0.0,0.0,0.0,2.1211450000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,0.0,73.269575,0.0,4.918091,0.0,0.603349932,72.372525,0.0,242.16520899999998,0.0,0.0,91.172111,73.656616,74.63409899999999,97.73980999999999,80.627905,0.006519011,0.0,68.031676,14.373755,20.487163,75.87822,74.78058100000001,0.0,74.566968,74.880064,0.0,74.141311,0.0,5.199927,29.678268,10.0,51.0,58.9,23.224870000000003,68.463607,30.324324,0.0,10.387172,10.310242,9.641696000000001,10.0,1.0,10.826735000000001,0.0,1020.5089999999999,10.0,0.0,0.0,72.87604300000001,0.2846497,1.158584,12.173316,8.24,1.0,84.854282,64.49982299999999,57.606312,209.71371299999998,4.146,0.0,10.1323,10.618102,15.094272,10.0,0.0,47.879571,15.846813000000001,23.851074,60.7920443595763,30.388378000000003,0.0,0.047235936,0.0,0.042684314,0.0,0.018365297,0.0,0.015079813999999999,0.0,0.018236455,2.020834,2.013394,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011621805,5.73757,0.0,0.083919842,0.0,0.042561800999999996,9.5,9.793472999999999,0.0,0.019073931000000002,9.5,9.775886,0.0,0.041846838,0.05975608599999999,73.364345,0.7841768840000001,72.931735,1.621129,72.651045,1.628162,72.33129,0.030163752000000002,7.6492960000000005,1.0,1.0,73.39685,73.307924,30.16457,72.706164,72.699004,30.740406,72.614956,72.933373,30.895412,72.80823199999999,73.001701,30.337739000000003
 10/25/2017,15:26:48.118,0.0,73.396148,0.0,2.530535,9.654922000000001,0.0,0.0007553616039999999,74.92913399999999,0.0,73.01663,0.020879872,5.108657,9.78818,0.0,0.0,75.43680400000001,0.0,79.042687,30.62384,71.943504,0.0,0.0,0.0,134.668654,1.0,0.010448,97.96690100000001,23.570242999999998,12.787275,21.518263,1.0,11054.275,1.0,0.00404,15.861004000000001,42.469584000000005,0.0,2.718944,0.0,1.9865849999999998,0.0,1.9812990000000001,0.0,1.988906,10.0,8.979917,0.0,0.0,0.0,0.138424655,0.0,0.139647809,0.0,0.157970738,0.0,0.0,0.0,2.1191470000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,0.0,73.289108,0.0,5.311548999999999,0.0,6.6039639999999995,72.33707700000001,0.0,242.16212099999998,0.0018482070000000001,0.0,91.179577,73.65451,74.635643,97.756686,80.629264,0.015695984,0.0,68.029151,14.373435999999998,20.470365,75.876722,74.786386,0.0,74.568372,74.877115,0.0,74.14285500000001,0.0,0.0,29.667883000000003,10.0,51.0,59.0,23.237674,68.460661,30.319817999999998,0.0,10.468334,10.235238,3.800928,10.0,1.0,11.076213000000001,0.0,1040.239,10.0,0.0,0.0,72.876324,0.504693325,1.040804,11.018486,8.24,1.0,84.882046,64.307512,57.594873,223.534604,4.146,0.0,10.38297,10.418416,5.6513160000000005,10.0,0.0,47.87645,15.227269,23.840913,60.11223530907119,30.389540000000004,0.0,0.052329132,0.0,0.045228952999999995,0.0,0.016915819,0.0,0.015949501,0.0,0.019524879,2.020931,2.013748,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011625843,5.737119,0.0,0.082146894,0.0,0.040144145,9.5,9.792636,0.0,0.014242338,9.5,9.773276,0.0,0.042845367,0.5309812620000001,73.392558,1.353867,72.953437,0.27778565,72.556276,0.798243302,72.401462,0.032096862000000004,7.761098,1.0,1.0,73.396335,73.311902,30.149579,72.706352,72.696664,30.810554999999997,72.616126,72.93486999999999,30.866829,72.807389,73.003479,30.415770000000002
 10/25/2017,15:26:58.118,0.0,73.395071,0.0,8.259696,28.716921999999997,0.0,0.0007432890700000001,74.54168299999999,0.0,73.017519,0.02614508,4.356705000000001,28.125966,0.0,0.0,74.979105,0.0,79.044139,30.628716999999998,71.95314300000001,0.0,0.0,0.0,137.227555,1.0,0.010448,97.864848,23.569035999999997,12.702507,21.545524,1.0,11047.966999999999,1.0,0.00404,15.708563,42.469815999999994,0.0,2.710856,0.0,1.987939,0.0,1.9818470000000001,0.0,1.988487,10.0,8.979274,0.0,0.0,0.0,0.138843102,0.0,0.140323762,0.0,0.155296247,0.0,0.0,0.0,2.112316,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.922679,0.0,5.639117,73.20880799999999,0.0,4.202713,0.0,10.935958,72.355886,0.0,242.159468,0.002176544,0.0,91.185446,73.655633,74.636018,97.772762,80.633716,0.0101898,0.0,68.030507,14.373357,20.416285000000002,75.877705,74.78797800000001,0.0,74.567249,74.879549,0.0,74.14187199999999,0.0,0.0,29.45096,10.0,51.0,59.0,23.255967000000002,68.462953,30.320653999999998,0.0,10.573544,10.478850999999999,9.577511,10.0,1.0,10.931084,0.0,1034.384,10.0,0.0,0.0,72.876324,0.5034909,1.063523,16.71244,8.24,1.0,84.961634,64.3616,57.646048,209.64957900000002,4.146,0.0,10.138311,10.366402,11.022098,10.0,0.0,47.874213,15.40399,23.834046,60.967433997229826,30.38652,0.0,0.054134315999999995,0.0,0.043650633,0.0,0.01698024,0.0,0.016142764,0.0,0.018945088,2.020931,2.013619,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011638393,5.736829,0.0,0.083371839,0.0,0.043851217000000005,9.5,9.793312,0.0,0.014081285,9.5,9.763098,0.0,0.038593566,0.16525425800000001,73.346982,1.002206,72.96284200000001,1.473432,72.67057700000001,1.283535,72.33707700000001,0.033063417000000005,7.720824,1.0,1.0,73.398348,73.312698,30.250177,72.705462,72.697554,30.603261,72.61533,72.934028,30.893481,72.810805,73.00493,30.399077000000002
 10/25/2017,15:27:08.118,0.0,73.395399,0.0,6.4335260000000005,11.835269,0.0,0.0005823218329999999,74.654659,0.0,73.016256,0.024667126,2.888607,10.588957,0.0,0.0,75.042835,0.0,79.048684,30.614456,71.954453,0.0,0.0,0.0,140.42618000000002,1.0,0.010448,97.810884,23.562773,12.709662,21.543402,1.0,11038.345,1.0,0.00404,15.704914000000002,42.470515,0.0,2.716818,0.0,1.9868759999999999,0.0,1.981557,0.0,1.989487,10.0,8.980948,0.0,0.0,0.0,0.138617784,0.0,0.13710493599999998,0.0,0.15336288,0.0,0.0,0.0,2.114411,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,0.0,73.273916,0.0,4.95386,0.0,5.015566000000001,72.35878000000001,0.0,242.17620899999997,0.001232575,0.0,91.192488,73.659144,74.640699,97.788744,80.636528,0.023824161,0.0,68.028122,14.372160000000001,20.471185000000002,75.874521,74.789663,0.0,74.56987,74.880673,0.0,74.142949,0.0,0.0,29.602883000000002,10.0,51.0,59.0,23.245449,68.459305,30.315684,0.0,10.425649,10.282639999999999,15.305957000000001,10.0,1.0,10.943678,0.0,1038.058,10.0,0.0,0.0,72.876184,0.423529692,1.072491,15.09247,8.24,1.0,85.030342,64.068928,57.478674,217.057063,4.146,0.0,10.159351,10.321562,14.85379,10.0,0.0,47.871045,16.038733999999998,23.828432,61.54323124684483,30.385498,0.0,0.050717360999999996,0.0,0.04455253,0.0,0.018139823,0.0,0.015466341000000002,0.0,0.018333086000000002,2.020834,2.013619,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011649433,5.7303809999999995,0.0,0.081727833,0.0,0.042271682000000005,9.5,9.793505,0.0,0.018300876,9.5,9.750503,0.0,0.045422217,0.101955356,73.35494,0.826376151,72.92739399999999,1.00924,72.677811,1.452332,72.320438,0.029197197999999997,7.674105,1.0,1.0,73.39801999999999,73.309141,30.076202000000002,72.706024,72.696898,30.714002,72.614067,72.933279,30.878803,72.80884,73.002028,30.267471999999998
 10/25/2017,15:27:18.118,0.0,73.397131,0.0,4.607355,7.907439,0.0,0.00026038736,74.94506700000001,0.0,73.016209,0.023558662,4.177668,0.0,0.0,0.0,75.390455,0.0,79.04943399999999,30.611065000000004,71.95725999999999,0.0,0.0,0.0,137.14758899999998,1.0,0.010448,97.82169499999999,23.568804,12.738102,21.548626000000002,1.0,11101.848999999998,1.0,0.00404,15.846409,42.472237,0.0,2.707763,0.0,1.9876169999999997,0.0,1.981009,0.0,1.9884549999999999,10.0,8.983587,0.0,0.0,0.0,0.138907479,0.0,0.138231525,0.0,0.173179893,0.0,0.0,0.0,2.1112849999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,0.0,73.226893,0.0,5.526162,0.0,8.673694,72.336353,0.0,242.183542,0.001191533,0.0,91.20089300000001,73.655961,74.64098,97.803598,80.636247,0.012549593000000001,0.0,68.027233,14.373596,20.487573,75.873631,74.787697,0.0,74.571602,74.883481,0.0,74.143277,0.0,14.128898999999999,29.642883,10.0,51.0,59.0,23.298039000000003,68.459586,30.311643,0.0,10.503203,10.430249,7.507569,10.0,1.0,11.271718,0.0,1023.252,10.0,0.0,0.0,72.875809,0.467418175,1.210598,11.066604,8.24,1.0,85.052901,64.303306,57.8068,222.84516299999999,4.146,0.0,10.006664,10.372978,12.978024000000001,10.0,0.0,47.867504,16.362913,23.8237,60.539613943830446,30.383640000000003,0.0,0.021673251,0.0,0.044101580999999994,0.0,0.014210127,0.0,0.022005097,0.0,0.016883608999999997,2.020867,2.013362,2.018129,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011653196999999999,5.699274,0.0,0.086305262,0.0,0.041852622,9.5,9.793312,0.0,0.014564444,9.5,9.739422,0.0,0.045164532,0.341084548,73.357834,0.868575423,73.001184,1.585963,72.682152,1.698494,72.418824,0.03918493,7.626742,1.0,1.0,73.397224,73.311762,30.108551000000002,72.705322,72.701859,30.55991,72.61622,72.938006,31.045668,72.810057,73.005258,30.323375
 10/25/2017,15:27:28.118,0.0,73.396335,0.0,6.003838,15.650875,0.0,0.000570249286,74.924065,0.0,73.018362,0.017462105,2.960222,5.319847,0.0,0.0,75.42594100000001,0.0,79.05365,30.610183000000003,71.953283,0.0,0.0,0.0,158.578381,1.0,0.010448,97.871946,23.560917,12.707828,21.575723999999997,1.0,11077.473999999998,1.0,0.00404,15.547201999999999,42.475542,0.0,2.698451,0.0,1.987166,0.0,1.9812990000000001,0.0,1.988584,10.0,8.982235000000001,0.0,0.0,0.0,0.140227197,0.0,0.137040559,0.0,0.17388879399999999,0.0,0.0,0.0,2.108707,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,0.0,73.23774499999999,0.0,7.171532000000001,0.0,10.855736,72.314651,0.0,242.193094,0.002586965,0.0,91.203851,73.655961,74.643555,97.820849,80.638731,0.015695984,0.0,68.02087399999999,14.373755,20.42284,75.87335,74.788961,0.0,74.569917,74.888116,0.0,74.147396,0.0,12.670126,29.652114,10.0,51.0,59.0,23.283177,68.459212,30.309553,0.0,10.453304,10.295841000000001,7.587799,10.0,1.0,10.949675,0.0,1015.809,10.0,0.0,0.0,72.875856,0.35679515,1.154399,6.527480000000001,8.24,1.0,85.046851,64.210155,57.6027,235.63991000000001,4.146,0.0,10.239902,10.282103,13.410893,10.0,0.0,47.867178,16.251979000000002,23.817158,60.25931612285375,30.384569,0.0,0.022865961,0.0,0.04799906599999999,0.0,0.019106141,0.0,0.014532233,0.0,0.016786976999999998,2.020512,2.013394,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011652386,5.699693,0.0,0.079310177,0.0,0.043045332,9.5,9.793344,0.0,0.018880667,9.5,9.701058,0.0,0.042652104,0.41141666299999996,73.342642,0.685711918,72.98382099999999,0.79121009,72.552658,1.044406,72.43763299999999,0.029197197999999997,7.579700999999999,1.0,1.0,73.399939,73.310732,30.19258,72.70476,72.699566,30.577644,72.61701500000001,72.935058,30.932878999999996,72.811461,73.005258,30.385101000000002
 10/25/2017,15:27:38.118,0.0,73.397973,0.0,4.499934,17.815189,0.0,0.000272459897,75.119601,0.0,73.016115,0.021064616,4.356705000000001,0.0,0.0,0.0,75.58454300000001,0.0,79.056976,30.609393,71.947762,0.0,0.0,0.0,130.590407,1.0,0.010448,98.016212,23.553309,12.629482000000001,21.537198999999998,1.0,11117.136999999999,1.0,0.00404,15.132043,42.474332000000004,0.0,2.706603,0.0,1.986811,0.0,1.981396,0.0,1.9878099999999999,10.0,8.980948,0.0,0.0,0.0,0.136847429,0.0,0.13910060800000001,0.0,0.16444751800000001,0.0,0.0,0.0,2.112316,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.781133,0.0,0.0,73.246426,0.0,7.851141,0.0,15.508617999999998,72.28499000000001,0.0,242.187546,0.002997386,0.0,91.21202,73.651514,74.64533399999999,97.836315,80.641543,0.014122788999999998,0.0,68.019238,14.374154,20.494948,75.874849,74.78722900000001,0.0,74.57150899999999,74.890738,0.0,74.14744300000001,0.0,12.878522,29.530576,10.0,51.0,59.0,23.317246,68.460334,30.305233,0.0,10.32585,10.552055000000001,10.508183,10.0,1.0,11.037232000000001,0.0,1017.028,10.0,0.0,0.0,72.87501400000001,0.455995145,0.958298738,12.413905999999999,8.24,1.0,84.919706,64.19453,57.697826,217.810639,4.146,0.0,10.488167,10.575652999999999,7.895822,10.0,0.0,47.864429,16.036012,23.818596,60.45550401966323,30.384940999999998,0.0,0.046687934,0.0,0.048385594000000004,0.0,0.01801098,0.0,0.014564444,0.0,0.018461929,2.020963,2.01349,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011631876999999999,5.700112,0.0,0.083919842,0.0,0.042303917,9.5,9.793956,0.0,0.018977299,9.5,9.725184,0.0,0.04297421,0.34108454899999996,73.352046,1.1639700000000002,72.925947,1.452332,72.655385,0.432516303,72.428952,0.029197197999999997,7.699236,1.0,1.0,73.393527,73.311481,30.209149,72.703778,72.697179,30.615871999999996,72.613973,72.93674200000001,30.910090000000004,72.811975,73.006428,30.253108
 10/25/2017,15:27:48.118,0.0,73.39675600000001,0.0,8.080658999999999,10.841287,0.0,0.000131613572,75.175365,0.0,73.018221,0.022173081,3.962825,4.8393809999999995,0.0,0.0,75.62944399999999,0.0,79.057539,30.604051000000002,71.945984,0.0,0.0,0.0,133.948963,1.0,0.010448,98.225732,23.549319,12.518476,21.563481,1.0,11085.813,1.0,0.00404,15.319756,42.474471,0.0,2.700255,0.0,1.9888099999999997,0.0,1.982266,0.0,1.987585,10.0,8.978823,0.0,0.0,0.0,0.136622112,0.0,0.138843102,0.0,0.156327376,0.0,0.0,0.0,2.1099,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.745364,0.0,0.0,73.24425500000001,0.0,5.490393,0.0,8.721828,72.303076,0.0,242.18605,0.0,0.0,91.219626,73.65418199999999,74.648845,97.849147,80.643511,0.014647186999999999,0.0,68.01587099999999,14.372957999999999,20.423659,75.874615,74.78886700000001,0.0,74.57075999999999,74.890738,0.0,74.144494,0.041944077,0.0,29.441345000000002,10.0,49.0,59.1,23.305356,68.458884,30.302771000000003,0.0,10.439475999999999,10.484250999999999,13.70135,10.0,1.0,10.961069,0.0,1028.546,10.0,0.0,0.0,72.87187800000001,0.487258174,1.251851,9.671184,8.24,1.0,84.817092,64.389845,57.643038,233.876223,4.146,0.0,10.258536999999999,10.501517999999999,11.599256,10.0,0.0,47.864149,16.409418,23.815673,61.5502580649708,30.384940999999998,0.0,0.053521843,0.0,0.044842426,0.0,0.017946558999999997,0.0,0.015981711000000003,0.0,0.019202773,2.020899,2.013748,2.018225,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011614942,5.699112,0.0,0.08575726,0.0,0.047783938,9.5,9.793183,0.0,0.01488655,9.5,9.698835,0.0,0.046002008,0.235586374,73.363621,0.734944418,72.96428900000001,1.304635,72.66696,0.8263761479999999,72.42099499999999,0.027586272999999998,7.873867999999999,1.0,1.0,73.397599,73.31068499999999,30.271875,72.70625799999999,72.700923,30.656069,72.618138,72.936976,30.830907,72.814175,73.006006,30.347832
 10/25/2017,15:27:58.118,0.0,73.402045,0.0,7.221285000000001,12.620835000000001,0.0,0.0007915792350000001,74.995037,0.0,73.016537,0.02439001,4.28509,18.116257,0.0,0.0,75.555574,0.0,79.06049,30.611855,71.936859,0.0,0.0,0.0,135.228414,1.0,0.010448,98.286422,23.55303,12.439396,21.621432000000002,1.0,11097.893999999998,1.0,0.00404,15.21394,42.474751,0.0,2.701318,0.0,1.9868430000000001,0.0,1.9818790000000002,0.0,1.9883259999999998,10.0,8.979563,0.0,0.0,0.0,0.13646117,0.0,0.137813077,0.0,0.152492865,0.0,0.0,0.0,2.105839,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.746893,0.0,4.420287,73.23340400000001,0.0,6.348847,0.0,11.064313,72.30669300000001,0.0,242.186533,0.001314659,0.0,91.224181,73.652591,74.650249,97.867245,80.64524499999999,0.016744781,0.0,68.01404699999999,14.372081,20.451519,75.876675,74.786105,0.0,74.57179000000001,74.894577,0.0,74.146085,0.0,0.0,29.587498999999998,10.0,49.0,59.1,23.302841,68.459071,30.298683,0.0,10.499596,10.376246,10.861197,10.0,1.0,11.010845,0.0,1031.1760000000002,10.0,0.0,0.0,72.87375,0.380843634,1.074285,7.4737990000000005,8.24,1.0,84.766864,64.31352199999999,57.698428,231.455162,4.146,0.0,10.151536,10.410046000000001,18.925964999999998,10.0,0.0,47.860701,15.7749,23.80658,60.69385814058075,30.382618,0.0,0.053038311,0.0,0.05289508,0.0,0.017141293999999998,0.0,0.015434131,0.0,0.019073931000000002,2.020834,2.013587,2.0182580000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011606185,5.699274,0.0,0.08420996,0.0,0.043432157,9.5,9.792378,0.0,0.015240867,9.5,9.699672999999999,0.0,0.043264105,0.341084548,73.375919,0.165254273,72.941863,1.241336,72.559169,1.5296969999999999,72.405079,0.028552828,7.860658,1.0,1.0,73.400547,73.313727,30.314087,72.70625799999999,72.69877,30.578827,72.615237,72.935526,30.916657,72.812584,73.005772,30.302023
