date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:28:08.118,0.0,73.400407,0.0,6.2544889999999995,9.077772,0.0,0.000610491097,75.059492,0.0,73.018596,0.018293454,2.996029,21.831861,0.0,0.0,75.506328,0.0,79.064894,30.604469,71.934286,0.0,0.0,0.0,142.585253,1.0,0.010448,98.194283,23.57465,12.411324,21.566256,1.0,11097.787,1.0,0.00404,15.344082,42.477544,0.0,2.690556,0.0,1.9874560000000001,0.0,1.9816209999999999,0.0,1.9876490000000002,10.0,8.981527,0.0,0.0,0.0,0.13910060800000001,0.0,0.137233689,0.0,0.154458455,0.0,0.0,0.0,2.102617,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,0.0,73.247873,0.0,5.740776,0.0,16.375017,72.271968,0.0,242.170371,0.0016019539999999998,0.0,91.23127,73.654323,74.649922,97.883792,80.650025,0.012287393999999998,0.0,68.009091,14.373596,20.445783,75.88107600000001,74.784935,0.0,74.57193000000001,74.898041,0.0,74.150766,0.007826068,0.0,29.560576,10.0,49.0,59.1,23.252766,68.45635899999999,30.297244,0.0,10.402202,10.45605,7.1064169999999995,10.0,1.0,11.086408,0.0,1032.026,10.0,0.0,0.0,72.873001,0.43916120700000005,1.0294450000000002,5.067903,8.24,1.0,84.81835799999999,64.270853,57.539483,219.28572200000002,4.146,0.0,10.419037,10.511084,5.09019,10.0,0.0,47.861353,16.156019,23.805559,61.03059208322017,30.378438,0.0,0.054069845,0.0,0.045551059000000005,0.0,0.017946558999999997,0.0,0.015724026000000002,0.0,0.018236455,2.02077,2.013651,2.0182580000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011613795,5.699338,0.0,0.082179129,0.0,0.043142038,9.5,9.79299,0.0,0.016110554,9.5,9.700446000000001,0.0,0.046549587999999996,0.38328381799999994,73.360004,0.474715581,72.94548,1.487498,72.626448,0.608346591,72.350099,0.031130307000000003,7.8941669999999995,1.0,1.0,73.399565,73.314008,30.325922,72.707615,72.70073599999999,30.641094,72.617202,72.936181,30.878803,72.811461,73.002309,30.308234999999996
 10/25/2017,15:28:18.118,0.0,73.401016,0.0,4.1418610000000005,9.975561,0.0,0.000634636182,75.039214,0.0,73.019204,0.026699312000000003,2.5663419999999997,31.697429999999997,0.0,0.0,75.588888,0.0,79.064894,30.604237,71.928296,0.0,0.0,0.0,153.940374,1.0,0.010448,98.07093,23.582908,12.390958,21.554503,1.0,11084.423,1.0,0.00404,15.389489999999999,42.478428,0.0,2.691039,0.0,1.986392,0.0,1.9813630000000002,0.0,1.986811,10.0,8.980432,0.0,0.0,0.0,0.135656464,0.0,0.137845266,0.0,0.16805647,0.0,0.0,0.0,2.101715,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.746893,0.0,0.0,73.28549100000001,0.0,5.5977,0.0,18.910035999999998,72.30597,0.0,242.18585699999997,0.001314659,0.0,91.239581,73.654276,74.651981,97.897612,80.649134,0.013073992,0.0,68.004836,14.373676000000001,20.462581,75.864875,74.786058,0.0,74.572632,74.898088,0.0,74.150204,0.060065774,10.794561,29.577499,10.0,49.0,59.1,23.31999,68.455611,30.293063,0.0,10.453905,10.480651,5.437626,10.0,1.0,11.118193,0.0,1006.8580000000001,10.0,0.0,0.0,72.872814,0.37362908899999997,1.1878790000000001,0.207993066,8.24,1.0,84.91276500000001,64.372417,57.64785500000001,212.69594700000002,4.146,0.0,10.165963,10.457277000000001,7.142309,10.0,0.0,47.855017,15.992455999999999,23.806812,60.7920443595763,30.380203,0.0,0.018739828,0.0,0.040236307,0.0,0.019267193999999998,0.0,0.01433897,0.0,0.016110554,2.02077,2.013394,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011628546000000002,5.70066,0.0,0.081534421,0.0,0.043593334000000004,9.5,9.791830000000001,0.0,0.018977299,9.5,9.700059,0.0,0.041073782999999996,0.362184183,73.344812,0.566147329,72.96428900000001,1.079572,72.661896,0.7419776090000001,72.38627,0.025008793999999997,7.7733419999999995,1.0,1.0,73.402045,73.315272,30.126697999999998,72.70864499999999,72.69820899999999,30.687596999999997,72.61753,72.935058,31.044123,72.809027,73.002262,30.336962
 10/25/2017,15:28:28.118,0.0,73.400875,0.0,3.89121,8.003630000000001,0.0,0.000795603423,74.989243,0.0,73.019719,0.023743406,3.1392580000000003,9.804196000000001,0.0,0.0,75.449116,0.0,79.069907,30.601682,71.924319,0.0,0.0,0.0,145.38405,1.0,0.010448,97.998725,23.585692,12.365086999999999,21.527894,1.0,10983.715,1.0,0.00404,15.538282999999998,42.479219,0.0,2.682661,0.0,1.988068,0.0,1.982588,0.0,1.9872299999999998,10.0,8.990122,0.0,0.0,0.0,0.13633241699999998,0.0,0.137684324,0.0,0.165671984,0.0,0.0,0.0,2.104873,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.571107000000001,0.0,0.0,73.27753299999999,0.0,7.564989999999999,0.0,0.0,72.28354300000001,0.0,242.18064700000002,0.002053417,0.0,91.241787,73.651748,74.656335,97.912983,80.651993,0.020415571,0.0,68.00348000000001,14.369369,20.486753,75.863752,74.78535600000001,0.0,74.57445799999999,74.89860300000001,0.0,74.151,0.008161654,8.486174,29.590190999999997,10.0,49.0,59.1,23.297582000000002,68.454068,30.295385999999997,0.0,10.554905999999999,10.478850999999999,8.101272999999999,10.0,1.0,11.257925,0.0,1035.0739999999998,10.0,0.0,0.0,72.870427,0.36340848299999995,1.044391,4.490488,8.24,1.0,84.989352,64.294892,57.528043999999994,243.961306,4.146,0.0,10.183997,10.475810000000001,10.204457000000001,10.0,0.0,47.855063,16.085468,23.826204999999998,59.25181426886226,30.381504,0.0,0.0,0.0,0.044166002999999995,0.0,0.024517525,0.0,0.018945088,0.0,0.014628865,2.0211240000000004,2.0135549999999998,2.0184189999999997,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011640708,5.698983,0.0,0.08398431199999999,0.0,0.043142038,9.5,9.792475,0.0,0.023905523999999997,9.5,9.699866,0.0,0.044327056,0.383283817,73.360727,0.404383471,72.938969,1.501564,72.59823399999999,0.8615422090000001,72.318991,0.028552828,7.731778,1.0,1.0,73.40045400000001,73.31354,30.254122,72.70696,72.698724,30.773903999999998,72.61551800000001,72.938661,31.15073,72.812443,73.00624,30.419264000000002
 10/25/2017,15:28:38.118,0.0,73.400594,0.0,3.747981,13.390369,0.0,1.8936498999999998e-05,75.24851,0.0,73.01929799999999,0.025683219,3.4973300000000003,0.0,0.0,0.0,75.512846,0.0,79.071172,30.598615999999996,71.91926600000001,0.0,0.0,0.0,132.989376,1.0,0.010448,98.016165,23.576970000000003,12.406553,21.549606,1.0,11070.418,1.0,0.00404,15.490442000000002,42.478614,0.0,2.686979,0.0,1.987746,0.0,1.9813310000000002,0.0,1.9892290000000001,10.0,9.006313,0.0,0.0,0.0,0.13739463,0.0,0.138038395,0.0,0.15555403,0.0,0.0,0.0,2.1031,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.53075,0.0,1.790181,73.270299,0.0,5.27578,0.0,11.738178999999999,72.30814000000001,0.0,242.196905,0.10662875599999999,0.0,91.25014499999999,73.652123,74.657786,97.929953,80.657617,0.012549593000000001,0.0,68.002124,14.372001000000001,20.437998999999998,75.87751800000001,74.785216,0.0,74.575347,74.89537299999999,0.0,74.15029799999999,0.0,11.195323,29.586345,10.0,49.0,59.1,23.329822,68.456406,30.288790000000002,0.0,10.454506,10.611458,12.513941,10.0,1.0,10.956871000000001,0.0,1031.674,10.0,0.0,0.0,72.86925699999999,0.42833938899999996,1.215381,13.344185999999999,8.24,1.0,85.002953,64.222175,57.420274,223.35823599999998,4.146,0.0,10.352312,10.599568,9.963974,10.0,0.0,47.852967,16.455243,23.832422,58.10737925848431,30.380668,0.0,0.0,0.0,0.045132320999999996,0.0,0.02525837,0.0,0.023969945,0.0,0.0174634,2.020963,2.01349,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011642883,5.699886,0.0,0.084822433,0.0,0.044366984000000005,9.5,9.792732,0.0,0.026740057999999997,9.5,9.699608,0.0,0.0414281,0.4325163,73.332514,0.615379817,72.94548,1.079572,72.656832,0.47471557299999995,72.39784499999999,0.027586272999999998,7.872578999999999,1.0,1.0,73.401764,73.30979599999999,30.113284999999998,72.70813000000001,72.696337,30.789668,72.615705,72.938802,31.087770000000003,72.811835,73.005211,30.229039
 10/25/2017,15:28:48.118,0.0,73.39919,0.0,3.282487,1.7191029999999998,0.0,0.001085344,75.18333100000001,0.0,73.017894,0.015152803000000001,5.287693,4.551101,0.0,0.0,75.622201,0.0,79.073936,30.615153000000003,71.917815,0.0,0.0,0.0,139.94638700000002,1.0,0.010448,98.08305899999999,23.577295,12.418663,21.560053,1.0,11064.858999999999,1.0,0.00404,15.251239000000002,42.480057,0.0,2.675894,0.0,1.987166,0.0,1.981524,0.0,1.989809,10.0,8.996785000000001,0.0,0.0,0.0,0.138810914,0.0,0.13810277199999998,0.0,0.155392916,0.0,0.0,0.0,2.102134,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.001863,0.0,8.124887,73.293449,0.0,10.784191,0.0,0.105972858,72.304523,0.0,242.18552000000003,0.000616943156,0.0,91.25591999999999,73.650859,74.65905,97.943209,80.658601,0.011238597,0.0,67.997869,14.373516,20.545341,75.881498,74.78456,0.0,74.577454,74.893781,0.0,74.15090699999999,0.06465213,11.564024,29.370191,10.0,49.0,59.2,23.30467,68.455704,30.288418,0.0,10.393785000000001,10.516653,0.0,10.0,1.0,11.142781,0.0,1017.445,10.0,0.0,0.0,72.87145699999999,0.388659391,1.041402,0.0,8.24,1.0,84.9924,64.51665,57.745389,229.178402,4.146,0.0,10.280778,10.540977,0.0,10.0,0.0,47.851709,16.036239000000002,23.834881,57.30678202152899,30.381457,0.0,0.008295553,0.0,0.047322643,0.0,0.021844044,0.0,0.025032895,0.0,0.021682991000000002,2.020673,2.013394,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011641178,5.697436,0.0,0.08395207699999999,0.0,0.045269576,9.5,9.791959,0.0,0.023293522,9.5,9.700575,0.0,0.051510022999999995,0.418449875,73.361451,0.523948051,72.960672,0.18635390100000002,72.672024,0.530981264,72.349375,0.028230643,7.923164,1.0,1.0,73.403309,73.313259,30.139321999999996,72.708364,72.698583,30.820013,72.618091,72.938006,31.017857,72.811367,73.004977,30.274459999999998
 10/25/2017,15:28:58.118,0.0,73.401296,0.0,5.037042,0.0,0.0,0.001202046,75.33976,0.0,73.019672,0.022819685,4.356705000000001,13.824095000000002,0.0,0.0,75.593233,0.0,79.075764,30.611994,71.917254,0.0,0.0,0.0,149.542264,1.0,0.010448,98.18003900000001,23.566902,12.356647,21.601679999999998,1.0,11043.691,1.0,0.00404,15.208264000000002,42.479871,0.0,2.68946,0.0,1.9880360000000001,0.0,1.982298,0.0,1.9889709999999998,10.0,8.990153999999999,0.0,0.0,0.0,0.13958343199999998,0.0,0.137169312,0.0,0.140377098,0.0,0.0,0.0,2.10165,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.8542,0.0,12.711535000000001,73.240638,0.0,8.351906,0.0,6.4435199999999995,72.28788399999999,0.0,242.197002,0.001150491,0.0,91.261038,73.651421,74.662515,97.958628,80.65986600000001,0.004159218,0.0,67.998103,14.368970000000001,20.483476,75.8822,74.783343,0.0,74.57928000000001,74.892611,0.0,74.15268499999999,0.059059013,6.562517,29.367114,10.0,49.0,59.2,23.324792000000002,68.454255,30.284005,0.0,10.789975,10.415248,0.0,10.0,1.0,10.967066,0.0,1037.3519999999999,10.0,0.0,0.0,72.87141,0.35679515,1.170541,3.496051,8.24,1.0,84.99193100000001,64.305109,57.438336,229.996112,4.146,0.0,10.178587,10.424394,1.531045,10.0,0.0,47.849239000000004,15.718639999999999,23.832376,57.41807512548223,30.380435,0.0,0.035308832000000005,0.0,0.0450679,0.0,0.018139823,0.0,0.021876255,0.0,0.023068047,2.020899,2.013458,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011641077,5.7000150000000005,0.0,0.080760771,0.0,0.041626974,9.5,9.79154,0.0,0.017270136000000002,9.5,9.699254,0.0,0.043650633,0.46768235700000005,73.351323,0.875608632,72.967906,1.5578299999999998,72.57725500000001,0.629446226,72.36456700000001,0.024042239,8.124217,1.0,1.0,73.400688,73.311715,30.071073,72.709908,72.696056,30.823559999999997,72.61519,72.937023,30.971891999999997,72.814222,73.004322,30.28533
 10/25/2017,15:29:08.118,0.0,73.40359000000001,0.0,3.8195959999999998,13.133857999999998,0.0,0.0006386603669999999,75.281824,0.0,73.019625,0.020048523000000002,3.5331379999999997,0.0,0.0,0.0,75.585267,0.0,79.077591,30.593878000000004,71.91940600000001,0.0,0.0,0.0,145.94381,1.0,0.010448,98.191556,23.558319,12.499761,21.581438000000002,1.0,11048.928999999998,1.0,0.00404,15.783567000000001,42.480942,0.0,2.7060869999999997,0.0,1.987004,0.0,1.9820400000000002,0.0,1.989068,10.0,8.987836,0.0,0.0,0.0,0.136976182,0.0,0.139969691,0.0,0.143567154,0.0,0.0,0.0,2.102102,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.810784,0.0,5.975898,73.24570200000001,0.0,5.1684730000000005,0.0,16.792172,72.32984300000001,0.0,242.199076,0.001642996,0.0,91.26883199999999,73.650625,74.663685,97.97545600000001,80.664225,0.012287393999999998,0.0,67.997916,14.369129999999998,20.461762,75.884026,74.783109,0.0,74.58162,74.887461,0.0,74.154043,0.020130923000000002,10.025099,29.412114000000003,10.0,49.0,59.2,23.347658,68.454863,30.284981,0.0,10.265128,10.111631,6.143653,10.0,1.0,11.077413,0.0,1026.605,10.0,0.0,0.0,72.867573,0.579243625,1.217174,5.13206,8.24,1.0,85.03658,64.17469799999999,57.472052000000005,212.808182,4.146,0.0,10.346300999999999,10.55712,16.072236,10.0,0.0,47.849099,16.143088,23.829685,57.41807512548223,30.379692,0.0,0.031795171000000004,0.0,0.045551059000000005,0.0,0.016722556,0.0,0.023841102000000003,0.0,0.023937734,2.0211240000000004,2.013523,2.018129,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011648307,5.699241000000001,0.0,0.082630425,0.0,0.044624867,9.5,9.791025,0.0,0.018784035,9.5,9.699319000000001,0.0,0.041717996,0.101955356,73.333961,1.044406,72.997567,0.945940745,72.604745,1.677395,72.318268,0.033707786,7.8961,1.0,1.0,73.401016,73.313587,30.158653,72.709627,72.698396,30.789274,72.616968,72.937632,31.073865,72.81099300000001,73.00455600000001,30.251167
 10/25/2017,15:29:18.118,0.0,73.40120300000001,0.0,2.387306,4.652952,0.0,0.000292580802,75.123222,0.0,73.022199,0.020972243999999998,4.571548,12.366681,0.0,0.0,75.387558,0.0,79.084056,30.597083,71.918189,0.0,0.0,0.0,132.669513,1.0,0.010448,97.880031,23.564258,12.567098,21.586498000000002,1.0,11024.768,1.0,0.00404,16.116019,42.483409,0.0,2.708601,0.0,1.987327,0.0,1.9818790000000002,0.0,1.9890029999999999,10.0,8.994692,0.0,0.0,0.0,0.13710493599999998,0.0,0.138778725,0.0,0.146563873,0.0,0.0,0.0,2.10252,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,9.295605,73.29634200000001,0.0,5.204242,0.0,7.903562,72.28716,0.0,242.203563,0.88142257,0.0,91.274936,73.651514,74.666073,97.989841,80.661928,0.019891172,0.0,67.99843,14.369608,20.494538000000002,75.882434,74.78062800000001,0.0,74.582791,74.888491,0.0,74.15352800000001,0.0,6.867096000000001,29.407884000000003,10.0,49.0,59.2,23.305356,68.456733,30.283727000000003,0.0,10.532061,10.610858,10.090985,10.0,1.0,11.052825,0.0,1041.507,10.0,0.0,0.0,72.865092,0.50048484,1.125701,5.308493,8.24,1.0,85.24430500000001,64.189722,57.703244999999995,218.355778,4.146,0.0,10.422042999999999,10.465049,12.400865,10.0,0.0,47.845139,16.492675,23.820591,60.03521434141718,30.379692,0.0,0.046172168,0.0,0.045003479000000006,0.0,0.014983182,0.0,0.019267193999999998,0.0,0.022359413999999998,2.020834,2.013297,2.018161,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011682181000000002,5.699112,0.0,0.08388760599999999,0.0,0.045366282,9.5,9.792797,0.0,0.015498551999999999,9.5,9.700124,0.0,0.041975680999999994,0.35515097100000004,73.370855,0.805276518,72.976587,0.580213742,72.575085,0.86857542,72.334907,0.026941903,7.904477,1.0,1.0,73.405415,73.3134,30.136165999999996,72.71028299999999,72.700034,30.640306,72.61776400000001,72.93706999999999,31.02481,72.81478299999999,73.004322,30.075694
 10/25/2017,15:29:28.118,0.0,73.402139,0.0,6.361911,4.284216000000001,0.0,0.0005702492820000001,75.20940300000001,0.0,73.023323,0.009702851,2.387306,0.883544378,0.0,0.0,75.575852,0.0,79.083213,30.602704,71.916177,0.0,0.0,0.0,117.47604199999999,1.0,0.010448,97.7596,23.555814,12.689113,21.630737,1.0,11024.233,1.0,0.00404,16.109532,42.482757,0.0,2.7179130000000002,0.0,1.9863279999999999,0.0,1.981557,0.0,1.988552,10.0,8.975314,0.0,0.0,0.0,0.139261549,0.0,0.138682161,0.0,0.155747366,0.0,0.0,0.0,2.102488,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,11.332333,73.212425,0.0,6.348847,0.0,18.797725,72.291501,0.0,242.23868399999998,0.8951306590000001,0.0,91.28132099999999,73.650719,74.665745,98.005165,80.66788000000001,0.022513164,0.0,67.999178,14.371522,20.493309,75.885384,74.780394,0.0,74.58241600000001,74.886431,0.0,74.154698,0.0,0.8717006359999999,29.410190999999998,10.0,49.0,59.2,23.264426999999998,68.453179,30.284097999999997,0.0,10.472542,10.63246,9.112175,10.0,1.0,11.009046000000001,0.0,1034.545,10.0,0.0,0.0,72.867807,0.5083005970000001,1.131082,9.783458999999999,8.24,1.0,85.397348,64.115202,57.773686,235.94454700000003,4.146,0.0,10.194216,10.461462,10.252553,10.0,0.0,47.841691,15.756979000000001,23.8179,61.40271979620714,30.384151,0.0,0.053457372,0.0,0.043070842000000005,0.0,0.015079813999999999,0.0,0.01591729,0.0,0.022198361,2.020931,2.013362,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011707843999999999,5.696179,0.0,0.083307369,0.0,0.044560397,9.5,9.794278,0.0,0.013984653,9.5,9.699061,0.0,0.043103052,0.5098816270000001,73.350599,0.924841111,72.965012,1.156937,72.533126,1.5718969999999999,72.343588,0.030163752000000002,7.862269,1.0,1.0,73.403871,73.31152800000001,30.149185,72.708972,72.698677,30.709272,72.615845,72.934917,30.957214,72.811975,73.00277700000001,30.432075
 10/25/2017,15:29:38.118,0.0,73.403262,0.0,3.747981,9.350315,0.0,0.00019600046399999998,75.260097,0.0,73.016349,0.023558662,3.461523,14.27253,0.0,0.0,75.57295500000001,0.0,79.087195,30.600659999999998,71.91089000000001,0.0,0.0,0.0,130.35051,1.0,0.010448,97.80294,23.559294,12.768193,21.603476,1.0,11093.403999999999,1.0,0.00404,16.035339,42.483269,0.0,2.715335,0.0,1.987391,0.0,1.982234,0.0,1.9876169999999997,10.0,8.982042,0.0,0.0,0.0,0.14054908,0.0,0.135946158,0.0,0.16315860699999998,0.0,0.0,0.0,2.104937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.213417999999999,0.0,0.0,73.19650899999999,0.0,6.098465,0.0,4.7107220000000005,72.28788399999999,0.0,242.25566600000002,0.893488972,0.0,91.285969,73.649361,74.669771,98.02382800000001,80.67102,0.0075678080000000005,0.0,67.99955200000001,14.373995,20.536737,75.88899,74.778568,0.0,74.58672299999999,74.887601,0.0,74.154464,0.0,10.089221,29.450576,10.0,49.0,59.2,23.246592,68.452525,30.283169,0.0,10.427452,10.358245,6.0794690000000005,10.0,1.0,11.051625,0.0,1016.322,10.0,0.0,0.0,72.866449,0.48244847700000004,1.3283770000000001,2.485575,8.24,1.0,85.403773,64.286479,57.66290600000001,218.77265,4.146,0.0,10.482156,10.440536999999999,11.454967,10.0,0.0,47.842437,16.171899,23.812797,60.932350323659904,30.383176000000002,0.0,0.031440582,0.0,0.044713583,0.0,0.01852635,0.0,0.014693287,0.0,0.017270136000000002,2.020738,2.013651,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01171018,5.698532,0.0,0.07963253099999999,0.0,0.041594738,9.5,9.793151,0.0,0.01904172,9.5,9.699415,0.0,0.042716525,0.200420317,73.36506800000001,0.756044037,72.990332,0.9951732259999999,72.61632,1.7688270000000001,72.433293,0.028875012999999998,7.956672999999999,1.0,1.0,73.402232,73.310732,30.158653,72.70920600000001,72.699613,30.576462,72.61519,72.936836,31.039101000000002,72.81150699999999,73.007411,30.110245000000003
 10/25/2017,15:29:48.118,0.0,73.40316800000001,0.0,1.635353,15.747067000000001,0.0,0.0002925808,75.233302,0.0,73.020234,0.025036615,3.855403,13.728001,0.0,0.0,75.62075300000001,0.0,79.090756,30.595365,71.906024,0.0,0.0,0.0,151.301508,1.0,0.010448,97.952469,23.549644,12.847823,21.653265,1.0,11067.532,1.0,0.00404,15.8383,42.48043,0.0,2.722102,0.0,1.9872619999999999,0.0,1.981782,0.0,1.9876169999999997,10.0,8.9898,0.0,0.0,0.0,0.136976182,0.0,0.13848903099999998,0.0,0.16541420199999998,0.0,0.0,0.0,2.104551,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.675355,0.0,0.0,73.203744,0.0,6.599228999999999,0.0,0.0,72.274139,0.0,242.271973,2.186196,0.0,91.294515,73.650578,74.672392,98.035768,80.673457,0.013073992,0.0,67.999833,14.368970000000001,20.488802,75.886087,74.777819,0.0,74.585646,74.886899,0.0,74.153247,0.0,7.460222999999999,29.412114000000003,10.0,50.0,59.1,23.323420000000002,68.453834,30.282194,0.0,10.444887,10.579657000000001,2.356782,10.0,1.0,10.952672999999999,0.0,1033.823,10.0,0.0,0.0,72.86556,0.48605575,1.192662,9.414555,8.24,1.0,85.316253,64.13263,57.629191000000006,243.768904,4.146,0.0,10.458712,10.574458,10.589229,10.0,0.0,47.839967,16.091819,23.807832,59.97220693761284,30.384244,0.0,0.0,0.0,0.044101580999999994,0.0,0.022649309,0.0,0.018268665,0.0,0.014242338,2.020899,2.013458,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01169727,5.699112,0.0,0.082856073,0.0,0.043335451,9.5,9.7927,0.0,0.022456046,9.5,9.699834,0.0,0.03988199,0.404383454,73.401239,0.559114109,72.963565,0.11602178,72.61125600000001,0.27778564899999997,72.422441,0.030485937,8.011769000000001,1.0,1.0,73.404853,73.310124,30.044247,72.71178,72.696618,30.533112,72.613552,72.938521,31.013608,72.815673,73.007411,30.334633
 10/25/2017,15:29:58.118,0.0,73.404292,0.0,5.108657,7.875375,0.0,0.000332822614,75.178986,0.0,73.019391,0.025867962999999997,3.3182940000000003,2.629238,0.0,0.0,75.53891800000001,0.0,79.091131,30.585145,71.910375,0.0,0.0,0.0,144.344497,1.0,0.010448,98.080426,23.551407,12.837181,21.6802,1.0,11154.876,1.0,0.00404,16.053583,42.480709000000004,0.0,2.7059580000000003,0.0,1.9868759999999999,0.0,1.9822009999999999,0.0,1.988358,10.0,8.989961,0.0,0.0,0.0,0.135881781,0.0,0.137298065,0.0,0.163384166,0.0,0.0,0.0,2.112091,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.818431,0.0,2.704303,73.223276,0.0,6.348847,0.0,9.941203999999999,72.270522,0.0,242.295275,2.298899,0.0,91.30245,73.64997,74.672954,98.05019899999999,80.673738,0.015695984,0.0,67.997261,14.36905,20.536737,75.877565,74.779504,0.0,74.58471,74.882124,0.0,74.154651,0.0,5.8892370000000005,29.357114000000003,10.0,50.0,59.1,23.314731,68.45388100000001,30.277363,0.0,10.386571,10.363645,7.876628,10.0,1.0,11.081611,0.0,1034.866,10.0,0.0,0.0,72.866215,0.532349081,1.064719,5.180178,8.24,1.0,85.267287,64.156068,57.607516000000004,219.702594,4.146,0.0,10.376959,10.564892,5.907831,10.0,0.0,47.836612,15.044876,23.80876,59.12605007525707,30.384802,0.0,0.001268232,0.0,0.040977151,0.0,0.024904053,0.0,0.020040249,0.0,0.015112025,2.020995,2.013587,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011690341000000002,5.7779620000000005,0.0,0.08395207699999999,0.0,0.044753809000000006,9.5,9.791766,0.0,0.025548265,9.5,9.699672999999999,0.0,0.042394419,0.573180531,73.397622,1.2554020000000001,72.934628,1.663328,72.539637,0.8474757829999999,72.33346,0.025653164,8.014669,1.0,1.0,73.402888,73.31232299999999,29.990989000000003,72.70831700000001,72.697647,30.691932,72.61841899999999,72.934917,30.940990999999997,72.812865,73.005117,30.321821999999997
 10/25/2017,15:30:08.118,0.0,73.40658499999999,0.0,4.929621,15.105788,0.0,0.001073272,75.18550400000001,0.0,73.02014,0.019494291,4.8221989999999995,0.0,0.0,0.0,75.59468199999999,0.0,79.093942,30.581057,71.907849,0.0,0.0,0.0,130.110613,1.0,0.010448,98.10473,23.550386,12.888556,21.67465,1.0,11058.872,1.0,0.00404,15.826948000000002,42.480104,0.0,2.704605,0.0,1.988262,0.0,1.981944,0.0,1.988229,10.0,8.991763,0.0,0.0,0.0,0.140162821,0.0,0.139004043,0.0,0.166703113,0.0,0.0,0.0,2.108836,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.995746,0.0,2.271298,73.25655400000001,0.0,5.490393,0.0,7.518496000000001,72.297288,0.0,242.30256,2.300089,0.0,91.30465600000001,73.64814399999999,74.674686,98.066793,80.676784,0.01700698,0.0,67.99440899999999,14.367535,20.545341,75.87957800000001,74.781002,0.0,74.589626,74.881609,0.0,74.152966,0.0,9.287697,29.38673,10.0,50.0,59.1,23.253909,68.454489,30.27885,0.0,10.550697999999999,10.715264,13.797626999999999,10.0,1.0,11.242332000000001,0.0,1033.759,10.0,0.0,0.0,72.865139,0.465614539,1.224947,12.109159,8.24,1.0,85.103695,64.103183,57.557545,239.872758,4.146,0.0,10.212850999999999,10.62707,10.060167,10.0,0.0,47.835028,14.975912,23.802218,59.65731775291771,30.379134999999998,0.0,0.0,0.0,0.043972739000000004,0.0,0.024098787000000003,0.0,0.018204243999999998,0.0,0.014564444,2.020641,2.013619,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011664626,5.774964,0.0,0.089270921,0.0,0.039789555,9.5,9.793827,0.0,0.024453104,9.5,9.700188,0.0,0.052476342,0.22151995100000002,73.34842900000001,0.348117776,72.993949,1.614096,72.54831800000001,1.747727,72.308863,0.027264088,8.0427,1.0,1.0,73.40447900000001,73.31382099999999,30.031228000000002,72.708411,72.695448,30.78888,72.61622,72.938193,30.970733000000003,72.812771,73.005445,30.300858
 10/25/2017,15:30:18.118,0.0,73.401718,0.0,4.535741000000001,0.0,0.0,0.000373064417,75.125395,0.0,73.022667,0.022173081,3.354101,13.679955,0.0,0.0,75.58381800000001,0.0,79.09544100000001,30.578828,71.911498,0.0,0.0,0.0,142.82515,1.0,0.010448,98.041597,23.546906,12.956627000000001,21.658325,1.0,11031.288999999999,1.0,0.00404,15.912088,42.4788,0.0,2.6987080000000003,0.0,1.98607,0.0,1.9821689999999998,0.0,1.988068,10.0,8.989927999999999,0.0,0.0,0.0,0.139132796,0.0,0.13646117,0.0,0.16934538100000002,0.0,0.0,0.0,2.105711,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.029986,0.0,0.0,73.283321,0.0,3.30849,0.0,0.0,72.270522,0.0,242.31216099999997,2.2991040000000003,0.0,91.313436,73.646412,74.67824399999999,98.08555,80.678096,0.023037562999999997,0.0,67.99361400000001,14.367296,20.521578,75.872742,74.78062800000001,0.0,74.587519,74.882639,0.0,74.154698,0.0,14.625844,29.360576000000002,10.0,50.0,59.1,23.238589,68.450327,30.275226,0.0,10.467733,10.565856,12.947185000000001,10.0,1.0,11.015642999999999,0.0,1035.058,10.0,0.0,0.0,72.862565,0.479442417,1.116135,9.831577000000001,8.24,1.0,85.035736,64.013638,57.494328,231.07035699999997,4.146,0.0,10.227879,10.493148,17.531164999999998,10.0,0.0,47.832326,15.871768,23.801059,59.59436892757882,30.386938,0.0,0.0,0.0,0.043199684,0.0,0.023680048999999998,0.0,0.018558561,0.0,0.014822129,2.02106,2.01378,2.0184509999999998,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011653918999999999,5.776189,0.0,0.088980802,0.0,0.044141335999999996,9.5,9.792475,0.0,0.02268152,9.5,9.699383000000001,0.0,0.042652104,0.467682356,73.367238,0.847475788,72.96428900000001,1.487498,72.54976500000001,0.587246956,72.434016,0.025975348,8.086841999999999,1.0,1.0,73.402888,73.31232299999999,30.103817,72.709908,72.695401,30.779815999999997,72.614441,72.93561899999999,31.03408,72.81089899999999,73.002122,30.151784000000003
 10/25/2017,15:30:28.118,0.0,73.40719399999999,0.0,7.400321000000001,14.865309,0.0,0.000421354592,75.01459100000001,0.0,73.022059,0.025036615,3.4973300000000003,29.583378999999997,0.0,0.0,75.523709,0.0,79.09858,30.581243,71.909533,0.0,0.0,0.0,152.341061,1.0,0.010448,97.99900699999999,23.556092,12.906903999999999,21.654081,1.0,11049.892,1.0,0.00404,16.069395,42.474844,0.0,2.697484,0.0,1.98607,0.0,1.982105,0.0,1.988068,10.0,8.994596000000001,0.0,0.0,0.0,0.137426818,0.0,0.138456843,0.0,0.16828202899999997,0.0,0.0,0.0,2.105646,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.424973,0.0,0.0,73.24425500000001,0.0,5.812314,0.0,0.0,72.286437,0.0,242.31968700000002,2.300581,0.0,91.31954,73.644961,74.679227,98.098148,80.683767,0.00678121,0.0,67.99076099999999,14.365620999999999,20.476101,75.8763,74.781892,0.0,74.58971899999999,74.883107,0.0,74.150626,0.0,8.598386999999999,29.400961,10.0,50.0,59.1,23.254366,68.453647,30.277734999999996,0.0,10.364927,10.381046000000001,5.325304,10.0,1.0,11.208149,0.0,1009.954,10.0,0.0,0.0,72.864671,0.544974535,1.1197219999999999,10.617503999999998,8.24,1.0,85.058998,64.076139,57.642436,221.386113,4.146,0.0,10.262143,10.492550999999999,15.110304999999999,10.0,0.0,47.830276,16.262868,23.803425,60.799058484458456,30.384709,0.0,0.0,0.0,0.044488109000000005,0.0,0.021715201,0.0,0.01852635,0.0,0.015885079,2.020899,2.013651,2.018225,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011657816000000001,5.776834,0.0,0.080921948,0.0,0.044753809000000006,9.5,9.791508,0.0,0.020491198000000002,9.5,9.699093,0.0,0.043618422000000004,0.291852067,73.38604699999999,0.699778343,72.955608,1.614096,72.562786,1.374967,72.413037,0.023720053999999997,7.988571,1.0,1.0,73.404713,73.3134,30.036751000000002,72.708691,72.694839,30.490942999999998,72.616641,72.937866,30.891935999999998,72.813099,73.006428,30.269413
 10/25/2017,15:30:38.118,0.0,73.406024,0.0,6.2544889999999995,16.035642000000003,0.0,0.000803651776,74.960275,0.0,73.02018699999999,0.026514568,4.428319,5.319847,0.0,0.0,75.499086,0.0,79.100688,30.584634,71.91046899999999,0.0,0.0,0.0,137.947246,1.0,0.010448,97.870912,23.553402,12.903601,21.660774,1.0,11066.249,1.0,0.00404,15.974929999999999,42.474844,0.0,2.6972259999999997,0.0,1.989068,0.0,1.9816529999999999,0.0,1.98968,10.0,8.988512,0.0,0.0,0.0,0.140355951,0.0,0.139197173,0.0,0.174823255,0.0,0.0,0.0,2.103971,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.107641000000001,0.0,0.0,73.286938,0.0,5.776545,0.0,2.7693470000000002,72.313927,0.0,242.332568,2.301238,0.0,91.322827,73.645383,74.681708,98.114931,80.68315799999999,0.008878804,0.0,67.987488,14.367056,20.572791,75.883699,74.780066,0.0,74.590609,74.88568199999999,0.0,74.150204,0.0,12.78234,29.352884000000003,10.0,50.0,59.1,23.244076999999997,68.4536,30.270163,0.0,10.540478,10.490852,8.085227,10.0,1.0,11.179963,0.0,1013.66,10.0,0.0,0.0,72.861536,0.43976241899999996,1.183096,18.34845,8.24,1.0,85.089812,64.192727,57.449775,212.34321,4.146,0.0,10.349908000000001,10.734685,9.659362,10.0,0.0,47.827434000000004,15.565966,23.800223000000003,60.88323723602885,30.382386,0.0,0.014388046000000002,0.0,0.043167473,0.0,0.019718143,0.0,0.015852869,0.0,0.014983182,2.020738,2.013168,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011663015,5.776994999999999,0.0,0.083371839,0.0,0.04327098,9.5,9.792893,0.0,0.019750353999999998,9.5,9.691844999999999,0.0,0.046517378,0.362184183,73.35928100000001,1.0584719999999999,72.929564,0.116021783,72.573638,1.677395,72.415931,0.036285266000000004,7.950874000000001,1.0,1.0,73.402934,73.310077,30.090009000000002,72.710095,72.695073,30.639122999999998,72.615705,72.937538,31.134894,72.813426,73.00291800000001,30.265919
 10/25/2017,15:30:48.118,0.0,73.408036,0.0,3.8195959999999998,5.342325,0.0,0.0009887641009999999,75.112359,0.0,73.02093599999999,0.025498475,3.998632,0.0,0.0,0.0,75.617132,0.0,79.10396800000001,30.584309,71.908878,0.0,0.0,0.0,131.15016599999998,1.0,0.010448,97.798004,23.548205,12.896262,21.645756,1.0,11028.83,1.0,0.00404,16.128587,42.472889,0.0,2.6962919999999997,0.0,1.9840389999999999,0.0,1.982072,0.0,1.987746,10.0,8.980658,0.0,0.0,0.0,0.140130633,0.0,0.137330253,0.0,0.16853981199999998,0.0,0.0,0.0,2.100072,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.353435000000001,0.0,0.0,73.346259,0.0,4.810784,0.0,10.679247,72.318268,0.0,242.354858,2.564771,0.0,91.332217,73.646178,74.6833,98.13176,80.685923,0.0101898,0.0,67.984496,14.371282999999998,20.60229,75.887304,74.783343,0.0,74.591264,74.885963,0.0,74.14940899999999,0.0,15.395306,29.356345,10.0,49.0,59.2,23.318847,68.450841,30.271464,0.0,10.493584,10.615658999999999,7.555707000000001,10.0,1.0,11.022239,0.0,1012.408,10.0,0.0,0.0,72.860646,0.49387150700000004,1.29968,15.300981,8.24,1.0,85.094924,64.09597099999999,57.349231,241.796781,4.146,0.0,10.544673,10.488365,8.857753,10.0,0.0,47.828086,16.154884,23.809688,60.7359356311274,30.383546999999997,0.0,0.029409751,0.0,0.05186434,0.0,0.018848456,0.0,0.014564444,0.0,0.016303816999999998,2.020867,2.013523,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011664137,5.776769,0.0,0.082759366,0.0,0.042948626,9.5,9.792861,0.0,0.01904172,9.5,9.689300999999999,0.0,0.041911259,0.29888527800000003,73.39834599999999,1.297601,72.958501,0.052722879,72.515764,1.269468,72.392057,0.032741232,7.930575,1.0,1.0,73.404666,73.30783000000001,29.967319,72.70742800000001,72.692031,30.514195,72.617389,72.935198,31.140301,72.814175,73.00581899999999,30.284165
 10/25/2017,15:30:58.118,0.0,73.408176,0.0,1.599546,3.9154809999999998,0.0,0.000598418556,75.100047,0.0,73.021451,0.023096801,3.676367,29.247053,0.0,0.0,75.58309399999999,0.0,79.107435,30.579617,71.904667,0.0,0.0,0.0,136.347933,1.0,0.010448,97.793021,23.549644,12.859015,21.670405,1.0,11073.412,1.0,0.00404,16.002499,42.466186,0.0,2.685368,0.0,1.9872619999999999,0.0,1.981944,0.0,1.987972,10.0,8.984585000000001,0.0,0.0,0.0,0.138907479,0.0,0.137040559,0.0,0.17624105699999998,0.0,0.0,0.0,2.101586,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,0.0,73.30068299999999,0.0,5.812314,0.0,7.213652000000001,72.303076,0.0,242.356064,2.757588,0.0,91.33799300000001,73.644868,74.685688,98.1437,80.686813,0.0075678080000000005,0.0,67.98098900000001,14.368970000000001,20.60229,75.887304,74.78545,0.0,74.590936,74.884886,0.0,74.146787,0.019907199,7.748772,29.400190999999996,10.0,49.0,59.2,23.39316,68.45056,30.270024,0.0,10.440077,10.377446,8.390102,10.0,1.0,11.054624,0.0,1008.061,10.0,0.0,0.0,72.861582,0.455393933,1.184292,5.035825,8.24,1.0,85.081698,64.02385500000001,57.461215,233.41125099999996,4.146,0.0,10.384172,10.5906,13.763601000000001,10.0,0.0,47.822029,15.993363,23.804167,60.967433997229826,30.384058000000003,0.0,0.019739126,0.0,0.044713583,0.0,0.019234984,0.0,0.015176446000000001,0.0,0.015820658,2.020738,2.013233,2.0182580000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011662297,5.776898,0.0,0.07972923700000001,0.0,0.043367685999999996,9.5,9.792119999999999,0.0,0.019492669,9.5,9.687722,0.0,0.045228952999999995,0.242619585,73.357834,0.749010843,72.923777,1.522664,72.67347099999999,0.636479436,72.3378,0.027586272999999998,7.91672,1.0,1.0,73.40373000000001,73.310358,30.094348999999998,72.70803599999999,72.691563,30.560304,72.613505,72.93706999999999,31.018243,72.809682,73.003479,30.167701
 10/25/2017,15:31:08.118,0.0,73.407849,0.0,5.037043,4.9415260000000005,0.0,0.000646708724,74.98562199999999,0.0,73.022667,0.025221359,3.568945,11.021376,0.0,0.0,75.499086,0.0,79.10893399999999,30.590441,71.900409,0.0,0.0,0.0,149.06247,1.0,0.010448,97.81817,23.551963,12.852777,21.606414,1.0,11022.523000000001,1.0,0.00404,15.960334,42.463719,0.0,2.691007,0.0,1.988939,0.0,1.982234,0.0,1.9884549999999999,10.0,8.990347,0.0,0.0,0.0,0.13739463,0.0,0.137459006,0.0,0.16857203399999998,0.0,0.0,0.0,2.108063,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,0.0,73.326003,0.0,5.5619309999999995,0.0,0.07388486,72.34575799999999,0.0,242.36277,2.297462,0.0,91.34635,73.646225,74.68812199999999,98.160436,80.689953,0.008878804,0.0,67.97837,14.366418,20.441685999999997,75.889926,74.784467,0.0,74.592809,74.885448,0.0,74.151,0.028744322000000003,11.948755,29.469807,10.0,49.0,59.2,23.31839,68.45149599999999,30.264915000000002,0.0,10.545287,10.441649,9.25659,10.0,1.0,11.107398,0.0,1015.1189999999999,10.0,0.0,0.0,72.862799,0.424732116,1.441374,5.180178,8.24,1.0,85.067159,63.891041,57.576811,241.027172,4.146,0.0,10.181592,10.581033999999999,18.188484,10.0,0.0,47.819094,16.059379,23.803982,60.30134855700729,30.381086,0.0,0.0,0.0,0.044778004,0.0,0.023164679,0.0,0.018429718,0.0,0.014918761000000001,2.020931,2.013523,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011660199,5.77693,0.0,0.080631829,0.0,0.041111207000000004,9.5,9.792249,0.0,0.022649309,9.5,9.686047,0.0,0.043070842000000005,0.42548308700000004,73.347706,0.798243302,72.946927,0.96704038,72.604745,0.812309725,72.423888,0.026619717999999997,7.903510000000001,1.0,1.0,73.406726,73.30783000000001,29.960612,72.70714699999999,72.694746,30.516559,72.61402,72.935385,30.926699,72.814175,73.004836,30.151396000000002
 10/25/2017,15:31:18.118,0.0,73.40883199999999,0.0,6.89902,8.003630000000001,0.0,0.00010344430599999999,75.044283,0.0,73.02210600000001,0.030578939,4.499934,8.571,0.0,0.0,75.59685400000001,0.0,79.110574,30.582590000000003,71.896057,0.0,0.0,0.0,129.07105900000002,1.0,0.010448,97.811824,23.547045999999998,12.846906,21.703870000000002,1.0,11082.392,1.0,0.00404,16.146832,42.460926,0.0,2.7007060000000003,0.0,1.986747,0.0,1.9820400000000002,0.0,1.9886810000000001,10.0,8.990411,0.0,0.0,0.0,0.13633241699999998,0.0,0.136139288,0.0,0.16090301199999998,0.0,0.0,0.0,2.111511,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,7.820180000000001,73.293449,0.0,4.95386,0.0,15.989951000000001,72.328396,0.0,242.38887000000003,2.397195,0.0,91.35175,73.64262099999999,74.689433,98.177171,80.69323299999999,0.00337262,0.0,67.973694,14.367216,20.565416,75.889926,74.78559,0.0,74.592949,74.891019,0.0,74.150532,0.0,11.483872,29.448653000000004,10.0,49.0,59.2,23.333938,68.45116800000001,30.262591999999998,0.0,10.473744,10.648660000000001,7.940811999999999,10.0,1.0,11.211747,0.0,1039.149,10.0,0.0,0.0,72.859664,0.5101042339999999,1.237502,3.8970339999999997,8.24,1.0,85.041411,63.976378000000004,57.372108999999995,206.042038,4.146,0.0,10.399801,10.557718,14.517114000000001,10.0,0.0,47.818674,16.342269,23.802079,58.5466327904891,30.383546999999997,0.0,0.008360023000000001,0.0,0.042716525,0.0,0.025580476,0.0,0.02007246,0.0,0.016593713,2.020931,2.0135549999999998,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011656234,5.776382,0.0,0.08395207699999999,0.0,0.043593334000000004,9.5,9.792507,0.0,0.025548265,9.5,9.66672,0.0,0.044488109000000005,0.22151995100000002,73.364345,0.805276518,72.94981999999999,1.248369,72.56351,1.424199,72.31103399999999,0.028230643,7.859047,1.0,1.0,73.40733399999999,73.308251,30.079752000000003,72.709253,72.692453,30.549664,72.614441,72.934309,31.007814,72.814269,73.005024,30.341621000000004
 10/25/2017,15:31:28.118,0.0,73.409534,0.0,6.361911,5.326293,0.0,0.000630611996,75.086287,0.0,73.022621,0.020325639,4.320897,0.0,0.0,0.0,75.62944399999999,0.0,79.113057,30.574229,71.895636,0.0,0.0,0.0,127.95154,1.0,0.010448,97.809991,23.5457,12.906903999999999,21.647714999999998,1.0,11047.86,1.0,0.00404,16.132236,42.457481,0.0,2.709857,0.0,1.986779,0.0,1.9826529999999998,0.0,1.988552,10.0,9.00892,0.0,0.0,0.0,0.135978346,0.0,0.139132796,0.0,0.151558404,0.0,0.0,0.0,2.107418,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,7.659807000000001,73.25149,0.0,3.236952,0.0,19.551813,72.266181,0.0,242.40372999999997,2.392968,0.0,91.355036,73.64210600000001,74.689573,98.192872,80.697779,0.021464367,0.0,67.973507,14.367934,20.53305,75.884822,74.786807,0.0,74.591404,74.89860300000001,0.0,74.151328,0.0,3.1640580000000003,29.454037,10.0,49.0,59.2,23.353145,68.450935,30.264822,0.0,10.514025,10.540055,9.240544,10.0,1.0,11.106798,0.0,1034.737,10.0,0.0,0.0,72.86134799999999,0.41751757100000003,1.291908,13.344185999999999,8.24,1.0,85.04431899999999,64.17469799999999,57.379334,226.01979900000003,4.146,0.0,10.2922,10.415426,10.797647,10.0,0.0,47.814807,16.167816000000002,23.801569,58.428057251504626,30.383176000000002,0.0,0.0,0.0,0.044874635999999996,0.0,0.025934792999999998,0.0,0.022359413999999998,0.0,0.017527821000000002,2.020899,2.013684,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011656841000000001,5.77664,0.0,0.08343631,0.0,0.043303215,9.5,9.793472999999999,0.0,0.026804479,9.5,9.660955,0.0,0.044584741,0.08788893199999999,73.349876,0.6927451290000001,72.916543,1.367933,72.544701,1.20617,72.349375,0.028230643,7.812328,1.0,1.0,73.407428,73.308064,29.87895,72.709113,72.69511999999999,30.69272,72.614441,72.93468299999999,31.0082,72.813473,73.002075,30.26786
 10/25/2017,15:31:38.118,0.0,73.40827,0.0,3.676367,19.12981,0.0,0.00025233899700000004,75.015315,0.0,73.024165,0.023004429,4.320897,12.526836999999999,0.0,0.0,75.601924,0.0,79.11816400000001,30.566564,71.886512,0.0,0.0,0.0,135.86813899999999,1.0,0.010448,97.80717,23.537488,12.896262,21.693586,1.0,11070.739,1.0,0.00404,15.89952,42.453478000000004,0.0,2.6942939999999997,0.0,1.986231,0.0,1.982363,0.0,1.9889709999999998,10.0,9.00274,0.0,0.0,0.0,0.138907479,0.0,0.138585596,0.0,0.15558625199999998,0.0,0.0,0.0,2.110544,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.818431,0.0,7.6758440000000006,73.280427,0.0,7.207300999999999,0.0,10.807603,72.320438,0.0,242.42655,2.880387,0.0,91.36151600000001,73.645289,74.695472,98.20688100000001,80.695061,0.020153371,0.0,67.970375,14.369129999999998,20.510516,75.890394,74.788212,0.0,74.592996,74.904876,0.0,74.152592,0.0,9.688459,29.358268,10.0,49.0,59.2,23.386758,68.449906,30.260547999999996,0.0,10.445488000000001,10.481251,4.539047,10.0,1.0,10.970065,0.0,1037.224,10.0,0.0,0.0,72.85943,0.41992242,1.189673,0.0,8.24,1.0,85.038925,64.07674,57.47385799999999,216.86466099999998,4.146,0.0,10.321054,10.659353999999999,0.0,10.0,0.0,47.812664,14.270163,23.79795,58.21192028774849,30.381318,0.0,0.00036564016799999995,0.0,0.044713583,0.0,0.022423835,0.0,0.024581947000000003,0.0,0.019009508999999997,2.020931,2.013587,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011656108,5.775447,0.0,0.08401654800000001,0.0,0.044076865,9.5,9.793505,0.0,0.024871842,9.5,9.660407000000001,0.0,0.042845367,0.270752433,73.344089,0.566147328,72.971523,1.00924,72.538913,0.854508998,72.32984300000001,0.033707786,7.763998,1.0,1.0,73.408036,73.307783,30.141295,72.709019,72.691517,30.626511999999998,72.613318,72.93159399999999,30.950646999999996,72.816141,73.005492,30.305905
 10/25/2017,15:31:48.118,0.0,73.406819,0.0,5.788995,0.7090891840000001,0.0,6.7226674e-05,75.10221999999999,0.0,73.023276,0.023004429,3.6405589999999997,2.3249419999999996,0.0,0.0,75.65117,0.0,79.117554,30.572046000000004,71.880195,0.0,0.0,0.0,137.947246,1.0,0.010448,97.803692,23.536143,12.897913,21.646082,1.0,11008.09,1.0,0.00404,15.84803,42.450592,0.0,2.692328,0.0,1.985812,0.0,1.982975,0.0,1.989616,10.0,8.998072,0.0,0.0,0.0,0.13778088900000002,0.0,0.139486867,0.0,0.136284805,0.0,0.0,0.0,2.115732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.785721,0.0,9.600311999999999,73.289831,0.0,4.524633000000001,0.0,11.112447,72.29584200000001,0.0,242.449129,2.879648,0.0,91.368606,73.643136,74.69533100000001,98.221877,80.70045,0.018317977,0.0,67.969813,14.36921,20.568284,75.89001999999999,74.790178,0.0,74.593183,74.9038,0.0,74.15189000000001,0.0,6.706791,29.342499,10.0,49.0,59.2,23.295982000000002,68.447801,30.25739,0.0,10.660116,10.534654,0.0,10.0,1.0,11.120592,0.0,1036.518,10.0,0.0,0.0,72.85793199999999,0.506496961,1.458114,5.356611,8.24,1.0,85.029264,64.01544100000001,57.374517000000004,222.925331,4.146,0.0,10.64446,10.824364,0.0,10.0,0.0,47.811499,15.924626000000002,23.794749,57.835696577514014,30.384802,0.0,0.027540096,0.0,0.045325585,0.0,0.019685932,0.0,0.025580476,0.0,0.023164679,2.0211240000000004,2.0131360000000003,2.0184189999999997,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011654665,5.778413,0.0,0.083146191,0.0,0.04207827,9.5,9.792378,0.0,0.022230571,9.5,9.660278,0.0,0.043231895,0.319984913,73.357834,0.6786787059999999,72.976587,1.522664,72.53602,1.417166,72.31682099999999,0.029197197999999997,7.710191,1.0,1.0,73.40724,73.306567,30.121964000000002,72.710657,72.689972,30.64937,72.611961,72.93304499999999,30.952578999999997,72.81164799999999,73.004228,30.344338
 10/25/2017,15:31:58.118,0.0,73.409159,0.0,2.530535,0.0,0.0,0.000976691565,75.102944,0.0,73.024586,0.025867962999999997,2.6021490000000003,23.065057,0.0,0.0,75.661309,0.0,79.119288,30.563917,71.87603100000001,0.0,0.0,0.0,143.30494299999998,1.0,0.010448,97.816666,23.53605,12.954058,21.685913,1.0,11078.222,1.0,0.00404,15.943306,42.451011,0.0,2.699321,0.0,1.9878099999999999,0.0,1.981718,0.0,1.988358,10.0,8.991023,0.0,0.0,0.0,0.139293738,0.0,0.13739463,0.0,0.144340501,0.0,0.0,0.0,2.120726,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,4.8693290000000005,73.242085,0.0,6.491923,0.0,18.797725,72.345035,0.0,242.465002,3.13132,0.0,91.379358,73.642996,74.700387,98.239788,80.7027,0.001537225,0.0,67.966821,14.366817000000001,20.510107,75.88678900000001,74.786807,0.0,74.59735,74.907124,0.0,74.151328,0.07975354400000001,4.5426779999999995,29.266345,10.0,49.0,59.2,23.314731,68.447147,30.336678999999997,0.0,10.449095,10.426648,5.806686,10.0,1.0,10.98086,0.0,1030.615,10.0,0.0,0.0,72.857885,0.39587393600000004,1.216577,10.617503,8.24,1.0,85.026356,64.001018,57.219184999999996,227.25437999999997,4.146,0.0,10.408217,10.561305,4.785578,10.0,0.0,47.811033,16.235872,23.791315,58.462928580079236,30.382153999999996,0.0,0.036759426,0.0,0.045905376,0.0,0.015724026000000002,0.0,0.022971416,0.0,0.023841102000000003,2.0211240000000004,2.013748,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011654287,5.777091,0.0,0.083565252,0.0,0.044592632,9.5,9.791701,0.0,0.017302347,9.5,9.777271,0.0,0.04352179,0.601313378,73.356387,0.474715586,72.967906,0.545047685,72.57074399999999,0.861542206,72.326949,0.033063417000000005,7.677327,1.0,1.0,73.410517,73.306894,30.102633,72.706913,72.689551,30.543358,72.612569,72.932203,30.972664,72.812537,73.003479,30.229039
 10/25/2017,15:32:08.118,0.0,73.409581,0.0,5.896417,14.095775,0.0,0.00047366894699999996,75.086287,0.0,73.023744,0.020972243999999998,4.1418610000000005,0.0,0.0,0.0,75.562092,0.0,79.124488,30.569398,71.875422,0.0,0.0,0.0,114.91714099999999,1.0,0.010448,97.806512,23.54287,12.859382,21.629431,1.0,11101.742,1.0,0.00404,15.561392000000001,42.450592,0.0,2.687914,0.0,1.9872619999999999,0.0,1.981911,0.0,1.9884549999999999,10.0,8.975797,0.0,0.0,0.0,0.136686488,0.0,0.137716513,0.0,0.153105098,0.0,0.0,0.0,2.121725,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,9.937094,73.293449,0.0,6.313078,0.0,4.149166999999999,72.351545,0.0,242.48893199999998,3.134275,0.0,91.382551,73.643323,74.699685,98.25328,80.705043,0.0,0.0,67.96822399999999,14.367216,20.643669,75.88543100000001,74.786199,0.0,74.59795799999999,74.915925,0.0,74.150251,0.0,1.0320049999999998,29.382114,10.0,49.0,59.2,23.301927,68.447661,30.341371000000002,0.0,10.696789,10.613859,8.88753,10.0,1.0,11.030036,0.0,1021.76,10.0,0.0,0.0,72.86088000000001,0.6087030179999999,1.34153,8.243686,8.24,1.0,85.00914399999999,64.053302,57.329964000000004,240.001027,4.146,0.0,10.289194,10.645005000000001,9.27459,10.0,0.0,47.807678,15.704348000000001,23.793682,59.95120691335314,30.382293,0.0,0.053586314,0.0,0.044455898,0.0,0.013791389,0.0,0.018204243999999998,0.0,0.024130997999999997,2.021157,2.0138130000000003,2.0184830000000002,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011651576,5.770419,0.0,0.087465738,0.0,0.042271682000000005,9.5,9.793956,0.0,0.014918761000000001,9.5,9.776949,0.0,0.042072312,0.16525425900000001,73.350599,1.00924,72.983098,1.494531,72.679982,1.747727,72.339247,0.028230643,7.626097,1.0,1.0,73.40494699999999,73.306613,30.040696,72.708177,72.692546,30.568185999999997,72.613365,72.93543199999999,31.00511,72.81553199999999,73.004836,30.333857000000002
 10/25/2017,15:32:18.118,0.0,73.410751,0.0,6.684176,9.206027,0.0,0.00012758938399999998,75.050077,0.0,73.023135,0.02124936,3.175065,22.120141,0.0,0.0,75.567886,0.0,79.127018,30.564799,71.871585,0.0,0.0,0.0,140.826009,1.0,0.010448,97.993836,23.537024,12.767642,21.648531,1.0,11071.915,1.0,0.00404,15.575176999999998,42.446216,0.0,2.687398,0.0,1.987391,0.0,1.981557,0.0,1.988584,10.0,8.977953999999999,0.0,0.0,0.0,0.138360278,0.0,0.138456843,0.0,0.156778495,0.0,0.0,0.0,2.121016,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,0.0,73.270299,0.0,5.061167,0.0,20.707012,72.33346,0.0,242.49998100000002,2.3367400000000003,0.0,91.38588399999999,73.639719,74.70174499999999,98.270016,80.707105,0.014647186999999999,0.0,67.971544,14.368731,20.585901,75.886602,74.789008,0.0,74.594962,74.934511,0.0,74.15189000000001,0.0,0.0,29.428268,10.0,49.0,59.2,23.31656,68.44812900000001,30.341509999999996,0.0,10.623443,10.513653,4.924151999999999,10.0,1.0,11.149378,0.0,1032.251,10.0,0.0,0.0,72.857417,0.648383016,1.350498,5.196218,8.24,1.0,84.916001,64.12602,57.177040000000005,245.885328,4.146,0.0,10.449094,10.612123,10.861775999999999,10.0,0.0,47.807491999999996,16.616538000000002,23.788578,61.522151504234984,30.382153999999996,0.0,0.052651486,0.0,0.045261164000000007,0.0,0.018236455,0.0,0.014950971,0.0,0.018300876,2.020963,2.013716,2.018,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.01163647,5.738666,0.0,0.081308773,0.0,0.04095003,9.5,9.793054,0.0,0.015981711000000003,9.5,9.779397,0.0,0.044713583,0.108988566,73.350599,1.149904,72.976587,1.473432,72.549041,0.798243302,72.407973,0.032419047,7.723723,1.0,1.0,73.41070400000001,73.309983,30.106184000000002,72.70813000000001,72.694137,30.558334000000002,72.61299100000001,72.931828,30.956440999999998,72.815439,73.008861,30.288435999999997
