date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:32:28.118,0.0,73.40775500000001,0.0,7.901623,10.232073,0.0,0.0,74.92334100000001,0.0,73.021404,0.014783315,3.1392580000000003,3.942511,0.0,0.0,75.43390699999999,0.0,79.12931400000001,30.590208,71.868825,0.0,0.0,0.0,129.151025,1.0,0.010448,98.073375,23.534101999999997,12.688929,21.653102,1.0,11115.748,1.0,0.00404,15.522066,42.447938,0.0,2.67235,0.0,1.98665,0.0,1.9812990000000001,0.0,1.988487,10.0,8.983684,0.0,0.0,0.0,0.13903623199999998,0.0,0.139293738,0.0,0.16087078900000001,0.0,0.0,0.0,2.124915,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,0.0,73.299236,0.0,7.064225,0.0,16.070173,72.318991,0.0,242.50996800000001,1.513965,0.0,91.394852,73.642808,74.705022,98.285576,80.71029200000001,0.023299762,0.0,67.96742900000001,14.370167000000002,20.639982,75.892736,74.787791,0.0,74.599597,74.941908,0.0,74.154043,0.0,13.776229,29.496345,10.0,49.0,59.2,23.373724,68.448737,30.33575,0.0,10.565728,10.584457,6.8657259999999996,10.0,1.0,11.232737,0.0,1020.14,10.0,0.0,0.0,72.858868,0.517919991,1.3612600000000001,11.194919,8.24,1.0,84.880452,64.085154,57.441948,250.08611000000002,4.146,0.0,10.394391,10.636037,9.338718,10.0,0.0,47.80055,16.008336,23.792429000000002,61.81033558927776,30.381596999999996,0.0,0.042819684000000004,0.0,0.044874635999999996,0.0,0.018300876,0.0,0.014789918,0.0,0.018268665,2.020834,2.013684,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01163042,5.737602,0.0,0.082823837,0.0,0.043367685999999996,9.5,9.793022,0.0,0.018912878,9.5,9.778591,0.0,0.044584741,0.158221047,73.373026,0.833409362,72.972247,0.13008820699999998,72.526615,1.494531,72.32911899999999,0.026619717999999997,7.754332000000001,1.0,1.0,73.408738,73.308953,30.133404,72.709627,72.694559,30.528776,72.615143,72.931875,31.013608,72.81642099999999,73.007972,30.181289000000003
 10/25/2017,15:32:38.118,0.0,73.4115,0.0,2.530535,1.12592,0.0,0.0007553616130000001,74.861783,0.0,73.026645,0.015522292,3.927018,16.899077,0.0,0.0,75.362935,0.0,79.132172,30.607767,71.862695,0.0,0.0,0.0,162.416732,1.0,0.010448,98.08051999999999,23.5605,12.5904,21.629431,1.0,11074.694,1.0,0.00404,15.52166,42.448125,0.0,2.688526,0.0,1.988777,0.0,1.98117,0.0,1.9881650000000002,10.0,8.988287,0.0,0.0,0.0,0.137362442,0.0,0.138971855,0.0,0.176531062,0.0,0.0,0.0,2.127815,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,0.0,73.27463900000001,0.0,6.599228999999999,0.0,13.791865,72.281373,0.0,242.51098100000002,1.513719,0.0,91.40105,73.64187199999999,74.707784,98.299491,80.711135,0.0025860220000000003,0.0,67.970889,14.368412,20.668661,75.893063,74.79420400000001,0.0,74.598099,74.946309,0.0,74.155026,0.0,11.788451,29.442884000000003,10.0,49.0,59.3,23.381498999999998,68.44574399999999,30.334543,0.0,10.393184,10.657661000000001,8.245688000000001,10.0,1.0,11.316096,0.0,1007.725,10.0,0.0,0.0,72.856154,0.5960775629999999,1.385175,15.782160999999999,8.24,1.0,84.87262,64.197535,57.254706000000006,246.606836,4.146,0.0,10.624022,10.587013,5.955928,10.0,0.0,47.799292,16.313457999999997,23.788949,60.58868541482606,30.377554999999997,0.0,0.016354406999999998,0.0,0.050930232,0.0,0.019299405,0.0,0.015788448,0.0,0.015595184,2.020706,2.013523,2.018193,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011628758999999999,5.737957,0.0,0.08556384800000001,0.0,0.03982179,9.5,9.793441,0.0,0.018848456,9.5,9.778978,0.0,0.043811685999999996,0.186353894,73.356387,1.065505,72.953437,0.158221051,72.528785,1.452332,72.40869599999999,0.054649805999999995,7.783975,1.0,1.0,73.410985,73.306426,30.105,72.71220100000001,72.691517,30.553604999999997,72.613973,72.932343,31.048371000000003,72.813052,73.007364,30.353656
 10/25/2017,15:32:48.118,0.0,73.413325,0.0,3.8195959999999998,17.238039,0.0,0.00043745131999999996,74.85961,0.0,73.025335,0.024574754,2.208269,15.441663,0.0,0.0,75.319482,0.0,79.133859,30.614456,71.861713,0.0,0.0,0.0,133.709067,1.0,0.010448,98.01959699999999,23.581563,12.521595,21.606251,1.0,11027.333999999999,1.0,0.00404,15.685858999999999,42.448869,0.0,2.697129,0.0,1.9892610000000002,0.0,1.982266,0.0,1.9881,10.0,8.994403,0.0,0.0,0.0,0.13639679400000002,0.0,0.139519056,0.0,0.171310971,0.0,0.0,0.0,2.12353,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,0.0,73.349876,0.0,5.3473180000000005,0.0,0.0,72.342141,0.0,242.51812200000003,1.514047,0.0,91.40706,73.63887700000001,74.709469,98.31519300000001,80.715213,0.012025195,0.0,67.971918,14.365701000000001,20.611713,75.890488,74.795562,0.0,74.600767,74.949867,0.0,74.15418299999999,0.0,14.994545,29.457114,10.0,49.0,59.3,23.377383,68.449485,30.328504,0.0,10.544085,10.532853999999999,11.214210000000001,10.0,1.0,11.165569999999999,0.0,1003.538,10.0,0.0,0.0,72.856341,0.582850897,1.412676,9.719302,8.24,1.0,84.930165,64.198737,57.245073,242.726725,4.146,0.0,10.331273,10.688051,5.218447,10.0,0.0,47.801761,16.160557,23.79164,60.64477421364437,30.375279,0.0,0.0,0.0,0.044133792000000005,0.0,0.022005097,0.0,0.018687403000000002,0.0,0.01540192,2.020834,2.013587,2.0184189999999997,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011637696000000001,5.731832,0.0,0.08146995,0.0,0.045043928,9.5,9.793054,0.0,0.02113541,9.5,9.778398,0.0,0.044520319,0.390317029,73.350599,0.671645497,72.955608,0.79121009,72.65032099999999,0.847475784,72.42678199999999,0.030163752000000002,7.63963,1.0,1.0,73.409534,73.308485,30.192974,72.711827,72.69282700000001,30.456263,72.612429,72.93318599999999,30.918588,72.815626,73.005913,30.322987
 10/25/2017,15:32:58.118,0.0,73.410236,0.0,5.216079,16.901367999999998,0.0,0.000630612004,74.856713,0.0,73.02435200000001,0.024482382,3.354101,0.0,0.0,0.0,75.35207199999999,0.0,79.13760699999999,30.615989000000003,71.854881,0.0,0.0,0.0,143.704772,1.0,0.010448,97.975362,23.596316,12.483248,21.611638,1.0,10983.287,1.0,0.00404,15.537876999999998,42.447194,0.0,2.70989,0.0,1.9853599999999998,0.0,1.982363,0.0,1.9889709999999998,10.0,8.98687,0.0,0.0,0.0,0.137974019,0.0,0.139132796,0.0,0.16625199400000001,0.0,0.0,0.0,2.12411,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.103053,0.0,0.0,73.261618,0.0,4.238482,0.0,0.0,72.309587,0.0,242.54489900000002,1.729068,0.0,91.411521,73.63887700000001,74.710078,98.332493,80.717087,0.018580176,0.0,67.967382,14.364106,20.584263,75.88032700000001,74.798324,0.0,74.59838,74.951037,0.0,74.151421,0.0,12.958675,29.458653,10.0,49.0,59.3,23.376468,68.446352,30.321583,0.0,10.483364,10.45185,16.493366,10.0,1.0,11.163771,0.0,1020.268,10.0,0.0,0.0,72.857698,0.42833938899999996,1.208804,9.206044,8.24,1.0,84.999951,64.046091,57.418468000000004,234.966502,4.146,0.0,10.400402,10.563098,11.951965,10.0,0.0,47.798359999999995,15.934154000000001,23.812147,59.72727216184385,30.373234999999998,0.0,0.0,0.0,0.042877578,0.0,0.023776681,0.0,0.01904172,0.0,0.014403391000000001,2.02077,2.013587,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01164881,5.708493,0.0,0.083855371,0.0,0.04327098,9.5,9.792216999999999,0.0,0.023261311,9.5,9.777399,0.0,0.044423687999999996,0.411416664,73.345535,0.805276518,72.961395,1.2554020000000001,72.608362,0.538014478,72.418824,0.026619717999999997,7.613853999999999,1.0,1.0,73.41121899999999,73.309843,30.174433,72.709253,72.69118900000001,30.688384999999997,72.61182099999999,72.93379399999999,30.961463000000002,72.813239,73.00343199999999,30.399077000000002
 10/25/2017,15:33:08.118,0.0,73.411874,0.0,5.037042,18.857267,0.0,0.0007553616049999999,74.86468,0.0,73.021263,0.021803592000000004,2.888607,18.052195,0.0,0.0,75.31730999999999,0.0,79.13643499999999,30.613667,71.855021,0.0,0.0,0.0,130.110613,1.0,0.010448,97.972589,23.594507,12.462698,21.590416,1.0,11061.117,1.0,0.00404,15.593421,42.447613,0.0,2.702059,0.0,1.9869080000000001,0.0,1.981782,0.0,1.988423,10.0,8.98922,0.0,0.0,0.0,0.138070584,0.0,0.136300229,0.0,0.165059751,0.0,0.0,0.0,2.1183419999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.106112,0.0,7.17869,73.303577,0.0,8.244599000000001,0.0,14.722442000000001,72.297288,0.0,242.56077200000001,1.7556630000000002,0.0,91.418752,73.639064,74.712793,98.347066,80.71854,0.0070434090000000005,0.0,67.967663,14.36602,20.626051999999998,75.886368,74.80118,0.0,74.600486,74.954127,0.0,74.151375,0.0,13.776229,29.452884,10.0,49.0,59.3,23.378754999999998,68.447007,30.317728000000002,0.0,10.615026,10.834071,9.625649000000001,10.0,1.0,11.316096,0.0,1026.941,10.0,0.0,0.0,72.852597,0.478239993,1.13168,7.987057000000001,8.24,1.0,85.016226,64.221574,57.467837,215.69421499999999,4.146,0.0,10.475543,10.778329,16.970038,10.0,0.0,47.793141,16.597255,23.829175,59.160980718070505,30.372909999999997,0.0,0.0,0.0,0.04300642,0.0,0.024710789,0.0,0.019653722,0.0,0.014950971,2.021092,2.013297,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011651453999999999,5.69966,0.0,0.084338902,0.0,0.045043928,9.5,9.792636,0.0,0.025226158999999998,9.5,9.778012,0.0,0.043586211,0.193387106,73.35855699999999,0.509881641,72.984545,1.6000290000000001,72.609809,1.761793,72.321885,0.031452492,7.598066,1.0,1.0,73.412014,73.308017,30.110522999999997,72.711312,72.693061,30.798732,72.613271,72.933888,30.905841,72.815719,73.008955,30.36569
 10/25/2017,15:33:18.118,0.0,73.41135899999999,0.0,5.896417,5.775188,0.0,0.0006547570829999999,74.819779,0.0,73.02248,0.022912057000000003,3.461523,8.699125,0.0,0.0,75.357865,0.0,79.14023,30.609532,71.859373,0.0,0.0,0.0,124.592984,1.0,0.010448,98.00925500000001,23.59845,12.441597999999999,21.603476,1.0,11059.62,1.0,0.00404,15.443817999999998,42.448078,0.0,2.7120490000000004,0.0,1.9874880000000001,0.0,1.9821689999999998,0.0,1.9888099999999997,10.0,9.004736,0.0,0.0,0.0,0.137459006,0.0,0.137845266,0.0,0.153878445,0.0,0.0,0.0,2.1157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,11.81345,73.287661,0.0,6.1700029999999995,0.0,4.742811,72.30597,0.0,242.584268,0.005295745,0.0,91.423963,73.638175,74.714947,98.362157,80.718634,0.008092206,0.0,67.964156,14.367375,20.582624,75.884214,74.79893299999999,0.0,74.602452,74.957638,0.0,74.15114100000001,0.0,15.010575,29.497114,10.0,49.0,59.3,23.383556,68.444996,30.312571999999996,0.0,10.570538,10.553855,11.823960000000001,10.0,1.0,11.157174000000001,0.0,1025.6580000000001,10.0,0.0,0.0,72.85226899999999,0.572630292,1.349901,11.964805,8.24,1.0,85.01617900000001,64.13503399999999,57.369099,233.170748,4.146,0.0,10.373352,10.573262,14.741564000000002,10.0,0.0,47.793234999999996,16.842941,23.838361,58.63035316174606,30.373234999999998,0.0,0.0,0.0,0.044327056,0.0,0.026643426,0.0,0.02058783,0.0,0.045357795,2.0205450000000003,2.013201,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011651499,5.7004660000000005,0.0,0.08420996,0.0,0.042400624000000005,9.5,9.791508,0.0,0.026450162000000003,9.5,9.777432000000001,0.0,0.04278094599999999,0.4325163,73.350599,1.100671,72.949097,1.5296969999999999,72.551935,0.523948055,72.41665400000001,0.027908457999999997,7.716313,1.0,1.0,73.41604,73.307783,30.024521999999997,72.708972,72.693997,30.594196000000004,72.613646,72.931314,30.986956,72.814409,73.006474,30.318328
 10/25/2017,15:33:28.118,0.0,73.414448,0.0,3.89121,17.382326000000003,0.0,0.000405257874,74.913202,0.0,73.02599000000001,0.023096801,3.927018,0.0,0.0,0.0,75.571507,0.0,79.143557,30.609393,71.859513,0.0,0.0,0.0,127.15188400000001,1.0,0.010448,98.080191,23.599610000000002,12.42747,21.652775,1.0,11119.596000000001,1.0,0.00404,15.652614000000002,42.45385,0.0,2.724519,0.0,1.9890349999999999,0.0,1.9823950000000001,0.0,1.9890349999999999,10.0,9.00039,0.0,0.0,0.0,0.137233689,0.0,0.138263713,0.0,0.155747366,0.0,0.0,0.0,2.114411,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.681473,0.0,13.401136,73.247149,0.0,7.171532000000001,0.0,13.037777,72.278479,0.0,242.591023,0.005172619,0.0,91.432885,73.636864,74.717568,98.376072,80.722149,0.007830007,0.0,67.959059,14.369289000000002,20.581804,75.88515,74.80206899999999,0.0,74.603155,74.96100899999999,0.0,74.155822,0.0,8.566326,29.425190999999998,10.0,49.0,59.3,23.293466,68.442471,30.30723,0.0,10.320439,10.490852,1.201466,10.0,1.0,11.14338,0.0,1027.455,10.0,0.0,0.0,72.853252,0.410904238,1.183096,0.0,8.24,1.0,85.00970600000001,64.08815899999999,57.479277,237.660133,4.146,0.0,10.439475999999999,10.628863,0.0,10.0,0.0,47.789926,16.545305,23.850517,57.89141145947368,30.364921000000002,0.0,0.0009136422500000001,0.0,0.04977065,0.0,0.023357943,0.0,0.02422763,0.0,0.020297934,2.020834,2.0135549999999998,2.018032,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.0116505,5.697887000000001,0.0,0.081727833,0.0,0.04481828,9.5,9.792119999999999,0.0,0.022584887999999997,9.5,9.776916,0.0,0.045228952999999995,0.369217394,73.356387,0.777143668,72.988885,0.319984916,72.541084,1.374967,72.417377,0.019209465,7.777208,1.0,1.0,73.413465,73.309375,30.201653000000004,72.709815,72.68941099999999,30.604443,72.615892,72.933841,30.941763,72.815158,73.00366600000001,30.128103000000003
 10/25/2017,15:33:38.118,0.0,73.416508,0.0,5.788995,0.0,0.0,0.000316725889,74.790086,0.0,73.024727,0.01810871,3.962825,22.056079,0.0,0.0,75.29558399999999,0.0,79.146602,30.604654999999998,71.859841,0.0,0.0,0.0,150.261954,1.0,0.010448,98.098054,23.594924,12.481413,21.600537,1.0,11086.561000000002,1.0,0.00404,15.476251999999999,42.451755,0.0,2.713531,0.0,1.984071,0.0,1.9821369999999998,0.0,1.988745,10.0,8.990991000000001,0.0,0.0,0.0,0.136042723,0.0,0.13906842,0.0,0.140795995,0.0,0.0,0.0,2.112574,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.574166,0.0,14.555816,73.203744,0.0,9.961507000000001,0.0,6.01032,72.315374,0.0,242.58586,0.002545923,0.0,91.438754,73.636724,74.719628,98.39031700000001,80.72397600000001,0.004159218,0.0,67.95728199999999,14.367056,20.629739999999998,75.880515,74.80455,0.0,74.60352900000001,74.96601899999999,0.0,74.15329399999999,0.0,13.022797,29.273653000000003,10.0,50.0,59.3,23.31656,68.442704,30.30593,0.0,10.738873,10.743466,0.0,10.0,1.0,11.260923,0.0,1036.839,10.0,0.0,0.0,72.855405,0.548581808,1.3271819999999999,4.474449,8.24,1.0,84.99446400000001,64.15727,57.43954,230.46108399999997,4.146,0.0,10.634241000000001,10.669518,4.112227,10.0,0.0,47.787690000000005,16.565041,23.847316,57.71036493216547,30.366407000000002,0.0,0.033858238,0.0,0.045390006,0.0,0.018043191,0.0,0.022294993,0.0,0.022584887999999997,2.020995,2.013587,2.018097,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011648055,5.697855000000001,0.0,0.083500781,0.0,0.044786045,9.5,9.792667999999999,0.0,0.017334557,9.5,9.777271,0.0,0.043940528,0.249652798,73.353493,0.720877978,72.95488399999999,1.417166,72.61053299999999,0.538014475,72.41376,0.026619717999999997,7.798796,1.0,1.0,73.41505699999999,73.307737,30.028861,72.710985,72.689551,30.658434000000003,72.612429,72.932811,30.929016999999998,72.814971,73.00596,30.295423
 10/25/2017,15:33:48.118,0.0,73.414869,0.0,3.6047519999999995,5.775188,0.0,0.0,74.776326,0.0,73.02248,0.02346629,5.216079,0.0,0.0,0.0,75.24995799999999,0.0,79.149179,30.600149,71.859841,0.0,0.0,0.0,140.586112,1.0,0.010448,98.093965,23.588754,12.528017,21.648041,1.0,11115.106000000002,1.0,0.00404,15.717888,42.455433,0.0,2.707086,0.0,1.9874880000000001,0.0,1.9822009999999999,0.0,1.9895189999999998,10.0,8.98877,0.0,0.0,0.0,0.136107099,0.0,0.13993750300000002,0.0,0.143663822,0.0,0.0,0.0,2.108482,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,6.745685000000001,73.311534,0.0,4.4888639999999995,0.0,4.101033999999999,72.28716,0.0,242.60158900000002,0.0,0.0,91.444012,73.637051,74.72416899999999,98.40756999999999,80.72711600000001,0.019891172,0.0,67.953682,14.36602,20.694882,75.889552,74.807827,0.0,74.605261,74.970794,0.0,74.15221700000001,0.0,9.448002,29.278653000000002,10.0,50.0,59.3,23.316789,68.44233,30.301516999999997,0.0,10.663122,10.609058000000001,11.438855,10.0,1.0,11.105599,0.0,1022.065,10.0,0.0,0.0,72.853814,0.5101042339999999,1.230327,7.4737990000000005,8.24,1.0,85.037987,64.047894,57.27577900000001,216.046952,4.146,0.0,10.542869999999999,10.610329,17.707519,10.0,0.0,47.785546999999994,16.75855,23.851074,57.80784198360635,30.363713,0.0,0.035760127999999995,0.0,0.0450679,0.0,0.01801098,0.0,0.024130997999999997,0.0,0.023486786000000003,2.020931,2.01378,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011655108999999999,5.699789,0.0,0.083597487,0.0,0.044302512999999995,9.5,9.791959,0.0,0.017946558999999997,9.5,9.776949,0.0,0.042072312,0.30591849,73.391835,0.7560440559999999,72.938245,0.8052765129999999,72.61704300000001,0.6857119209999999,72.382653,0.026297532999999998,7.8381039999999995,1.0,1.0,73.413653,73.308532,29.994934000000004,72.710189,72.688568,30.571733000000002,72.611072,72.930939,31.024037,72.816889,73.0083,30.316387
 10/25/2017,15:33:58.118,0.0,73.411125,0.0,3.8195959999999998,9.751114,0.0,0.00042537877399999996,74.775602,0.0,73.025101,0.023096801,4.392512,28.910727,0.0,0.0,75.323103,0.0,79.152505,30.608464,71.862087,0.0,0.0,0.0,132.349651,1.0,0.010448,98.104354,23.583510999999998,12.484164999999999,21.638899,1.0,11076.94,1.0,0.00404,15.650992,42.457528,0.0,2.698998,0.0,1.9868430000000001,0.0,1.981396,0.0,1.9886810000000001,10.0,8.991634,0.0,0.0,0.0,0.137974019,0.0,0.13646117,0.0,0.14166601,0.0,0.0,0.0,2.110963,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.459213,0.0,10.77103,73.263065,0.0,7.135763000000001,0.0,13.214266,72.307416,0.0,242.61972999999998,0.003079471,0.0,91.448332,73.637473,74.723373,98.422097,80.728241,0.0,0.0,67.95134399999999,14.366578,20.588769,75.894094,74.80810799999999,0.0,74.605355,74.973275,0.0,74.150111,0.0,8.454113000000001,29.42173,10.0,50.0,59.3,23.324563,68.440881,30.299473,0.0,10.676349,10.504653,2.356782,10.0,1.0,11.214146000000001,0.0,1040.993,10.0,0.0,0.0,72.85138,0.455393933,1.388164,11.194919,8.24,1.0,85.047883,64.044288,57.287218,241.027172,4.146,0.0,10.667904,10.446515,5.362737,10.0,0.0,47.78564,16.750156,23.850888,57.63379285461558,30.361947999999998,0.0,0.034180592,0.0,0.045808744000000005,0.0,0.01797877,0.0,0.022745941000000002,0.0,0.023132469,2.020899,2.01349,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011656841000000001,5.6985,0.0,0.07860099799999999,0.0,0.04369004,9.5,9.791766,0.0,0.017688874,9.5,9.778172999999999,0.0,0.043167473,0.235586374,73.320215,0.284818867,72.92739399999999,0.495815203,72.67057700000001,0.6716454940000001,72.376142,0.032741232,7.876123,1.0,1.0,73.413465,73.308673,30.068706,72.70756800000001,72.690394,30.543752,72.613178,72.93346600000001,30.961849,72.815485,73.008768,30.334633
 10/25/2017,15:34:08.118,0.0,73.414074,0.0,7.758394,0.0,0.0,0.0006789021670000001,74.828469,0.0,73.024914,0.022912057000000003,3.568945,17.171341,0.0,0.0,75.366556,0.0,79.15213100000001,30.606978,71.85946700000001,0.0,0.0,0.0,150.90168,1.0,0.010448,98.095422,23.585321,12.489303,21.680363,1.0,11126.545,1.0,0.00404,15.632748000000001,42.460088,0.0,2.710083,0.0,1.9860369999999998,0.0,1.982105,0.0,1.988229,10.0,8.998201,0.0,0.0,0.0,0.13810277199999998,0.0,0.139519056,0.0,0.137219265,0.0,0.0,0.0,2.107837,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.785721,0.0,13.89829,73.30864100000001,0.0,9.281897,0.0,16.054129,72.290778,0.0,242.616497,1.3113149999999998e-06,0.0,91.454014,73.633213,74.72561999999999,98.43652900000001,80.729834,0.012549593000000001,0.0,67.948024,14.371044,20.618268,75.89690300000001,74.813867,0.0,74.60381,74.975897,0.0,74.1488,0.0,11.131200999999999,29.437114,10.0,50.0,59.3,23.373038,68.443873,30.295339000000002,0.0,10.791779,10.556855,0.0,10.0,1.0,11.398856,0.0,1028.048,10.0,0.0,0.0,72.85194200000001,0.476436356,1.397132,15.7982,8.24,1.0,85.107072,64.03347,57.391375,200.173771,4.146,0.0,10.660689999999999,10.682671000000001,0.0,10.0,0.0,47.782425,16.3248,23.846666,57.19551928634566,30.361019,0.0,0.017256999,0.0,0.045454427,0.0,0.020233513,0.0,0.025193947999999997,0.0,0.022069518,2.020963,2.013329,2.0182580000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011666613999999999,5.696823999999999,0.0,0.082856073,0.0,0.046494522,9.5,9.794053,0.0,0.022584887999999997,9.5,9.765158999999999,0.0,0.042845367,0.242619587,73.38243,0.861542206,72.930288,1.543764,72.543254,1.782893,72.361673,0.047561738,7.891911,1.0,1.0,73.416976,73.308111,30.047403000000003,72.70920600000001,72.689458,30.594590000000004,72.613973,72.932437,30.972278000000003,72.815813,73.005258,30.342397
 10/25/2017,15:34:18.118,0.0,73.414495,0.0,7.794200999999999,8.709037,0.0,0.0,74.828469,0.0,73.025382,0.011642665,2.888607,0.0,0.0,0.0,75.338312,0.0,79.158971,30.601078,71.852074,0.0,0.0,0.0,132.989376,1.0,0.010448,98.130115,23.584207,12.516458,21.697177,1.0,11099.818000000001,1.0,0.00404,15.52612,42.463719,0.0,2.698741,0.0,1.9887130000000002,0.0,1.9821369999999998,0.0,1.989422,10.0,9.002353999999999,0.0,0.0,0.0,0.139486867,0.0,0.136525547,0.0,0.156069594,0.0,0.0,0.0,2.108804,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.81996,0.0,13.609620000000001,73.3043,0.0,7.386145,0.0,9.652403999999999,72.27703199999999,0.0,242.625182,0.003079471,0.0,91.463592,73.632886,74.72768,98.452795,80.733068,0.010976398,0.0,67.946247,14.368970000000001,20.645718,75.897184,74.817518,0.0,74.604185,74.978144,0.0,74.150017,0.0,6.562517,29.384037,10.0,50.0,59.3,23.453295999999998,68.444014,30.291159000000004,0.0,10.628252999999999,10.694263000000001,5.614133,10.0,1.0,11.196753999999999,0.0,1038.796,10.0,0.0,0.0,72.851287,0.588261806,1.3056590000000001,1.218469,8.24,1.0,85.143514,64.028062,57.369099,217.63427000000001,4.146,0.0,10.472538,10.659952,2.9739419999999996,10.0,0.0,47.782472,17.052329,23.842119,58.23980240341655,30.361019,0.0,0.000139992253,0.0,0.042104523,0.0,0.02216615,0.0,0.023841102000000003,0.0,0.018912878,2.020995,2.013684,2.018097,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011672884,5.697339,0.0,0.08420996,0.0,0.043915688,9.5,9.792378,0.0,0.026514584,9.5,9.749214,0.0,0.043328527,0.284818855,73.35928100000001,0.7419776090000001,72.952714,1.515631,72.538913,1.4031,72.412313,0.030485937,7.968595,1.0,1.0,73.415103,73.31054499999999,30.11723,72.70667900000001,72.689177,30.643458000000003,72.616641,72.932484,31.086610999999998,72.815485,73.003947,30.350938
 10/25/2017,15:34:28.118,0.0,73.417865,0.0,5.359308,3.819289,0.0,9.539593899999999e-05,74.73432199999999,0.0,73.022527,0.0207875,4.249283,0.0,0.0,0.0,75.376695,0.0,79.160939,30.598059000000003,71.84870500000001,0.0,0.0,0.0,126.51215900000001,1.0,0.010448,98.14464,23.577295,12.514623,21.708278,1.0,11132.425,1.0,0.00404,15.695995000000002,42.463578999999996,0.0,2.708955,0.0,1.9883259999999998,0.0,1.9818790000000002,0.0,1.988648,10.0,8.997686,0.0,0.0,0.0,0.137072747,0.0,0.13726587699999998,0.0,0.16493086,0.0,0.0,0.0,2.107579,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.320725,0.0,22.798953,73.26668199999999,0.0,4.166944,0.0,15.669063000000001,72.350822,0.0,242.6467,0.002504881,0.0,91.46758299999999,73.632932,74.730021,98.46892,80.738879,0.013336191,0.0,67.939654,14.368731,20.594915,75.89311,74.82102900000001,0.0,74.606806,74.980298,0.0,74.14997,0.0,9.207545,29.549421999999996,10.0,50.0,59.3,23.37441,68.440086,30.289394,0.0,10.608413,10.619859,13.637166,10.0,1.0,11.109197,0.0,1027.022,10.0,0.0,0.0,72.850585,0.639966047,1.351694,20.577914,8.24,1.0,85.177751,63.817122,57.154162,213.834327,4.146,0.0,10.449094,10.741859,9.691426,10.0,0.0,47.781866,16.883321,23.839707,58.66524169146013,30.359578999999997,0.0,0.00732849,0.0,0.04400495,0.0,0.025516055,0.0,0.02062004,0.0,0.017302347,2.020899,2.013297,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011678913999999999,5.699016,0.0,0.08343631,0.0,0.043399922,9.5,9.792539,0.0,0.026160267,9.5,9.739261,0.0,0.043650633,0.21448674,73.364345,0.432516309,72.96573599999999,1.452332,72.559169,0.7912100940000001,72.336353,0.033063417000000005,7.969239,1.0,1.0,73.417631,73.311153,30.005585999999997,72.707756,72.68641600000001,30.617054,72.614628,72.929535,30.979231,72.814971,73.005726,30.286106
 10/25/2017,15:34:38.118,0.0,73.415805,0.0,5.287693,24.244004999999998,0.0,0.000292580806,74.80601899999999,0.0,73.027348,0.021341732000000002,3.24668,26.524411999999998,0.0,0.0,75.307171,0.0,79.16314100000001,30.591184000000002,71.84192,0.0,0.0,0.0,148.342779,1.0,0.010448,98.191979,23.576645000000003,12.532053999999999,21.700932,1.0,11040.697,1.0,0.00404,15.695589000000002,42.467349,0.0,2.703058,0.0,1.9864560000000002,0.0,1.98233,0.0,1.988939,10.0,8.991989,0.0,0.0,0.0,0.137459006,0.0,0.13739463,0.0,0.165575316,0.0,0.0,0.0,2.107096,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.034574000000001,0.0,0.0,73.302853,0.0,7.994217,0.0,0.0,72.324779,0.0,242.670776,0.000945280145,0.0,91.47551800000001,73.633447,74.732502,98.484387,80.740801,0.022513164,0.0,67.93979399999999,14.367614999999999,20.610073999999997,75.898963,74.821685,0.0,74.60605699999999,74.983809,0.0,74.147723,0.0,4.767105,29.295961,10.0,48.0,59.3,23.384470999999998,68.441489,30.285863,0.0,10.594586,10.670862,5.517857,10.0,1.0,11.345482,0.0,1031.994,10.0,0.0,0.0,72.848151,0.647180592,1.207011,6.254812,8.24,1.0,85.214053,63.917483,57.44736700000001,241.460077,4.146,0.0,10.394391,10.713161999999999,4.400805999999999,10.0,0.0,47.778418,16.838176999999998,23.840495,60.427471483117515,30.356049,0.0,0.0,0.0,0.043715054,0.0,0.023003626,0.0,0.018912878,0.0,0.015079813999999999,2.02077,2.013329,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011685391000000002,5.696276,0.0,0.082920544,0.0,0.039725084,9.5,9.794117,0.0,0.02161857,9.5,9.738778,0.0,0.045164532,0.376250606,73.375196,0.741977632,72.931011,0.277785648,72.61849000000001,0.411416668,72.363844,0.03789619,7.813295,1.0,1.0,73.417163,73.30530300000001,29.989806,72.70887900000001,72.685573,30.431828999999997,72.61299100000001,72.92874,30.872237,72.815345,73.006568,30.297365000000003
 10/25/2017,15:34:48.118,0.0,73.41604,0.0,3.354101,12.973538000000001,0.0,0.000900232122,74.664074,0.0,73.025288,0.02660694,4.67897,28.814634,0.0,0.0,75.118153,0.0,79.16159499999999,30.595039,71.83555600000001,0.0,0.0,0.0,158.178553,1.0,0.010448,98.149341,23.577804999999998,12.622142,21.641022,1.0,11058.658000000001,1.0,0.00404,15.975335000000001,42.46828,0.0,2.694455,0.0,1.9884549999999999,0.0,1.981911,0.0,1.988745,10.0,8.979113,0.0,0.0,0.0,0.1372015,0.0,0.137072747,0.0,0.162449705,0.0,0.0,0.0,2.1120259999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,0.0,73.339748,0.0,5.91962,0.0,8.304673,72.322608,0.0,242.66715699999997,0.0,0.0,91.480965,73.631575,74.73315799999999,98.500089,80.741504,0.032738935,0.0,67.94086999999999,14.371282999999998,20.659238000000002,75.903974,74.82529,0.0,74.607602,74.98792900000001,0.0,74.145617,0.0,11.387689,29.443653,10.0,48.0,59.3,23.364578,68.44144200000001,30.281171999999998,0.0,10.683563000000001,10.631860000000001,13.653212,10.0,1.0,11.260923,0.0,1024.5510000000002,10.0,0.0,0.0,72.84988299999999,0.591267867,1.164562,18.781511,8.24,1.0,85.30767,64.20354499999999,57.493726,217.20136499999998,4.146,0.0,10.350508999999999,10.748436,12.817702,10.0,0.0,47.774411,16.891035000000002,23.83349,60.58868541482606,30.358046,0.0,0.048106293,0.0,0.049931703,0.0,0.018204243999999998,0.0,0.015562973,0.0,0.019299405,2.020867,2.0135549999999998,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011701298999999998,5.696985,0.0,0.081985716,0.0,0.043367685999999996,9.5,9.792024000000001,0.0,0.019138352,9.5,9.739035000000001,0.0,0.045035689000000004,0.418449875,73.38025999999999,0.22151996699999998,72.931011,1.1921030000000001,72.672747,1.705528,72.334907,0.031774677,7.750788000000001,1.0,1.0,73.417537,73.308205,29.955878000000002,72.70976800000001,72.68618199999999,30.539022999999997,72.61402,72.93033100000001,30.855240999999996,72.818527,73.007504,30.184394
 10/25/2017,15:34:58.118,0.0,73.41749,0.0,6.4335260000000005,26.680863000000002,0.0,7.527503200000001e-05,74.624243,0.0,73.023931,0.017462105,4.858006,8.971388000000001,0.0,0.0,75.134085,0.0,79.165436,30.598290999999996,71.827649,0.0,0.0,0.0,74.13466600000001,1.0,0.010448,97.919517,23.580542,12.712598,21.690974,1.0,11069.563,1.0,0.00404,16.166698,42.472004,0.0,2.697484,0.0,1.987424,0.0,1.980461,0.0,1.988358,10.0,8.972224,0.0,0.0,0.0,0.138263713,0.0,0.137877454,0.0,0.156230708,0.0,0.0,0.0,2.108159,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,6.825871,73.323109,0.0,5.061167,0.0,11.032225,72.27775600000001,0.0,242.671886,0.0,0.0,91.48537900000001,73.634851,74.73390699999999,98.519788,80.74544,0.01386059,0.0,67.93703599999999,14.369289000000002,20.545341,75.905472,74.82444699999999,0.0,74.605964,74.992751,0.0,74.145055,0.0,3.741154,29.592499,10.0,48.0,59.3,23.315189,68.441956,30.281033,0.0,10.650497,10.789667999999999,8.470333,10.0,1.0,11.396457,0.0,1038.988,10.0,0.0,0.0,72.848291,0.6099054420000001,1.335552,13.103596000000001,8.24,1.0,85.466483,63.958349,57.479879000000004,230.637452,4.146,0.0,10.485762,10.810015,8.713463,10.0,0.0,47.77115,15.8146,23.83284,59.391598264070424,30.352565000000002,0.0,0.052039012999999995,0.0,0.044906847,0.0,0.013952441999999999,0.0,0.023873312999999997,0.0,0.0,2.020931,2.013297,2.018386,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011728106,5.69937,0.0,0.08669208699999999,0.0,0.050781832,9.5,9.79299,0.0,0.014145706000000001,9.5,9.730081,0.0,0.040687256,0.12305499,73.417878,0.523948069,72.959225,0.327018126,72.622107,1.522664,72.35226899999999,0.031452492,7.917687,1.0,1.0,73.418707,73.306379,30.096715999999997,72.70813000000001,72.686463,30.598531,72.613833,72.929769,31.027513,72.816328,73.002637,30.169254
 10/25/2017,15:35:08.118,0.0,73.41608599999999,0.0,7.364514,7.554736,0.0,0.0009605948380000001,74.569927,0.0,73.02365,0.023096801,3.998632,9.756149,0.0,0.0,74.947239,0.0,79.170262,30.592996000000003,71.821566,0.0,0.0,0.0,149.942092,1.0,0.010448,97.897283,23.581238,12.757551,21.648857,1.0,11082.071000000002,1.0,0.00404,16.085612,42.474796999999995,0.0,2.710309,0.0,1.985844,0.0,1.9822009999999999,0.0,1.9888740000000003,10.0,8.991184,0.0,0.0,0.0,0.137684324,0.0,0.137716513,0.0,0.140989331,0.0,0.0,0.0,2.111221,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.743834,0.0,11.845524000000001,73.24859599999999,0.0,5.669238,0.0,4.454011,72.339247,0.0,242.683755,0.003325723,0.0,91.49284399999999,73.634571,74.736294,98.531729,80.74769,0.019628973,0.0,67.941057,14.366578,20.593276,75.911419,74.825056,0.0,74.609662,74.998275,0.0,74.149221,0.137474507,7.909077000000001,29.370960999999998,10.0,48.0,59.3,23.318161,68.440787,30.276945,0.0,10.857911,10.64686,0.0,10.0,1.0,11.228539,0.0,1034.4160000000002,10.0,0.0,0.0,72.844735,0.6075005929999999,1.198043,5.212257,8.24,1.0,85.56380899999999,64.210756,57.38415,231.839966,4.146,0.0,10.459313,10.629461000000001,0.0,10.0,0.0,47.770544,16.20139,23.826901,57.793915398420566,30.352426,0.0,0.03285894,0.0,0.050865811,0.0,0.017849926999999998,0.0,0.023615628,0.0,0.022778152000000003,2.020706,2.013748,2.018193,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011745438,5.698597,0.0,0.080599593,0.0,0.044141335999999996,9.5,9.792442,0.0,0.02007246,9.5,9.724378999999999,0.0,0.042909789000000004,0.474715568,73.33613100000001,0.348117776,72.96718299999999,1.417166,72.59389399999999,1.417166,72.340694,0.014054506000000001,7.994692999999999,1.0,1.0,73.416788,73.307643,30.048586,72.71164,72.68431,30.546905,72.611633,72.927102,30.941377000000003,72.816468,73.003947,30.308622999999997
 10/25/2017,15:35:18.118,0.0,73.418941,0.0,5.860608999999999,16.388345,0.0,0.00018392792300000001,74.772705,0.0,73.024773,0.023835778,5.108657,0.0,0.0,0.0,75.132637,0.0,79.17035600000001,30.579524,71.81291,0.0,0.0,0.0,144.66435900000002,1.0,0.010448,97.984811,23.57915,12.809292,21.670569,1.0,11100.353000000001,1.0,0.00404,16.143182999999997,42.476287,0.0,2.697387,0.0,1.9864240000000002,0.0,1.983168,0.0,1.9888419999999998,10.0,9.006345,0.0,0.0,0.0,0.13761994800000002,0.0,0.138971855,0.0,0.156649604,0.0,0.0,0.0,2.1072889999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,17.683076999999997,73.284044,0.0,5.812314,0.0,13.390754999999999,72.316098,0.0,242.695093,0.688196004,0.0,91.497399,73.63059200000001,74.738729,98.54512700000001,80.747502,0.008616605,0.0,67.940028,14.367773999999999,20.595734,75.900415,74.829503,0.0,74.606806,75.00206700000001,0.0,74.14510200000001,0.023039344,9.480063000000001,29.427498999999997,10.0,48.0,59.3,23.314731,68.440039,30.272625,0.0,10.532662,10.620459,10.411907000000001,10.0,1.0,11.250128,0.0,1030.855,10.0,0.0,0.0,72.847636,0.5413672620000001,1.450342,14.418819000000001,8.24,1.0,85.529288,64.124217,57.573801,230.36488300000002,4.146,0.0,10.589156,10.533803,10.990033,10.0,0.0,47.769938,16.632191,23.831541,58.860673186477676,30.356931,0.0,0.0,0.0,0.044262634,0.0,0.025838161000000002,0.0,0.023035837000000003,0.0,0.017817717,2.020931,2.013684,2.0182580000000003,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011741661,5.815195,0.0,0.08388760599999999,0.0,0.042110505,9.5,9.793344,0.0,0.026740057999999997,9.5,9.699415,0.0,0.047322643,0.235586375,73.361451,0.7208779790000001,72.943309,1.487498,72.604745,0.45361593899999997,72.435463,0.032741232,8.198644999999999,1.0,1.0,73.418661,73.307971,29.966924,72.710563,72.686041,30.620207,72.61135300000001,72.93019,31.063436,72.81586,73.004836,30.323763
 10/25/2017,15:35:28.118,0.0,73.41838,0.0,6.182875,12.139876,0.0,0.000618539459,74.79588000000001,0.0,73.027067,0.020879872,3.067643,12.895194,0.0,0.0,75.39117900000001,0.0,79.175088,30.566703999999998,71.80037,0.0,0.0,0.0,145.703913,1.0,0.010448,98.108349,23.574975,12.892959,21.693096,1.0,11061.865,1.0,0.00404,16.077909,42.476985,0.0,2.6856259999999996,0.0,1.9890029999999999,0.0,1.982072,0.0,1.988229,10.0,8.999199,0.0,0.0,0.0,0.139293738,0.0,0.139551244,0.0,0.166606445,0.0,0.0,0.0,2.1129279999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.85267,0.0,0.0,73.255107,0.0,6.527692,0.0,0.0,72.318268,0.0,242.697168,0.258689865,0.0,91.505475,73.633073,74.742193,98.560501,80.749564,0.009403202,0.0,67.94194499999999,14.366339000000002,20.590408,75.89591999999999,74.825102,0.0,74.605168,75.002161,0.0,74.14997,0.0,13.199132,29.447114000000003,10.0,48.0,59.3,23.290722,68.440787,30.269792,0.0,10.825446000000001,10.700263,5.999239,10.0,1.0,11.337086,0.0,1012.296,10.0,0.0,0.0,72.845249,0.612911502,1.392947,10.713739,8.24,1.0,85.21714899999999,64.04068199999999,57.618353000000006,241.41197599999998,4.146,0.0,10.629432000000001,10.547554,8.280594,10.0,0.0,47.767236,16.443219,23.833026,60.28033180610449,30.352983000000002,0.0,0.0,0.0,0.043135263,0.0,0.01749561,0.0,0.033568709,0.0,0.01488655,2.020738,2.013523,2.0182580000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011692658,5.815549,0.0,0.082823837,0.0,0.042755213,9.5,9.792119999999999,0.0,0.020813303999999998,9.5,9.699995,0.0,0.040493992,0.418449876,73.392558,1.100671,72.95705500000001,0.671645492,72.56351,0.9178079,72.32984300000001,0.036607451,8.331714,1.0,1.0,73.417163,73.31003,30.06989,72.708364,72.685012,30.54454,72.61036999999999,72.930097,31.046826,72.817544,73.007411,30.281836
 10/25/2017,15:35:38.118,0.0,73.418941,0.0,1.563739,20.011568,0.0,0.0,74.625691,0.0,73.02500699999999,0.0207875,2.888607,0.0,0.0,0.0,75.073252,0.0,79.178555,30.564659999999996,71.791246,0.0,0.0,0.0,152.98078600000002,1.0,0.010448,98.17952199999999,23.577154999999998,12.948003,21.742559,1.0,11050.747,1.0,0.00404,16.343465,42.478614,0.0,2.6950990000000004,0.0,1.9882939999999998,0.0,1.9806540000000001,0.0,1.9872299999999998,10.0,8.982267,0.0,0.0,0.0,0.139519056,0.0,0.138006207,0.0,0.160451893,0.0,0.0,0.0,2.1095770000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.784191,0.0,0.0,73.242085,0.0,5.883851,0.0,2.223837,72.326949,0.0,242.71849300000002,0.000124437693,0.0,91.51017,73.63017099999999,74.74373800000001,98.577143,80.75115799999999,0.017793578,0.0,67.940075,14.371522,20.637114,75.902569,74.823183,0.0,74.605074,75.003519,0.0,74.151656,0.0,9.592276,29.434037,10.0,48.0,59.3,23.30467,68.438355,30.267422999999997,0.0,10.654104,10.954677,9.946571,10.0,1.0,11.292708,0.0,1024.6,10.0,0.0,0.0,72.846887,0.517318779,1.268591,9.029612,8.24,1.0,85.004407,64.116404,57.409437,232.76991,4.146,0.0,10.69796,10.729902000000001,11.743546,10.0,0.0,47.764627000000004,16.403519,23.831495,61.31843477442059,30.351265,0.0,0.04594652,0.0,0.04088052,0.0,0.018236455,0.0,0.014145706000000001,0.0,0.018204243999999998,2.021092,2.013394,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011658793,5.814195,0.0,0.081083125,0.0,0.040240851,9.5,9.793472999999999,0.0,0.01904172,9.5,9.699061,0.0,0.042394419,0.40438345200000003,73.363621,0.749010825,72.975864,1.501564,72.545424,0.7630772440000001,72.313204,0.030163752000000002,8.29885,1.0,1.0,73.418239,73.308064,30.052926,72.707194,72.686041,30.542176,72.610791,72.928038,30.825113,72.818995,73.00694200000001,30.326481
 10/25/2017,15:35:48.118,0.0,73.418707,0.0,4.320897,10.360327999999999,0.0,3.1009046e-05,74.73432199999999,0.0,73.025195,0.025590847000000003,3.282487,0.0,0.0,0.0,75.243441,0.0,79.179586,30.573532,71.782309,0.0,0.0,0.0,147.783019,1.0,0.010448,97.97564399999999,23.573211999999998,13.060842999999998,21.735049,1.0,10982.538999999999,1.0,0.00404,16.425361,42.480057,0.0,2.707086,0.0,1.9881650000000002,0.0,1.981396,0.0,1.988552,10.0,8.978469,0.0,0.0,0.0,0.136911806,0.0,0.135592087,0.0,0.156585159,0.0,0.0,0.0,2.106162,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,0.0,73.324556,0.0,5.91962,0.0,5.095788,72.30814000000001,0.0,242.7073,0.0017661229999999999,0.0,91.51881,73.631341,74.74373800000001,98.590307,80.753782,0.008878804,0.0,67.93708199999999,14.369529,20.589589,75.906596,74.823557,0.0,74.604372,75.00773199999999,0.0,74.150719,0.0,0.0,29.361729999999998,10.0,48.0,59.3,23.360234,68.436438,30.266772999999997,0.0,10.746689,10.742266,6.8015419999999995,10.0,1.0,11.265121,0.0,1035.587,10.0,0.0,0.0,72.844875,0.528140596,1.499965,10.344835,8.24,1.0,85.057732,64.001018,57.498543000000005,244.779015,4.146,0.0,10.51642,10.804037,6.741505,10.0,0.0,47.762856,16.542129,23.830706,61.97208610066025,30.351497,0.0,0.05377972599999999,0.0,0.045486637999999996,0.0,0.035275872,0.0,0.015047603,0.0,0.024098787000000003,2.0211240000000004,2.013039,2.0182900000000004,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011667473000000001,5.813615,0.0,0.083500781,0.0,0.043980159000000005,9.5,9.794117,0.0,0.013533703999999999,9.5,9.699995,0.0,0.041138204,0.270752432,73.39834599999999,0.917807922,72.990332,1.452332,72.676365,0.7419776090000001,72.34648100000001,0.033063417000000005,8.260508,1.0,1.0,73.41908199999999,73.30904699999999,30.055293,72.709253,72.684403,30.538234999999997,72.612055,72.926868,30.949875,72.820493,73.005866,30.413828999999996
 10/25/2017,15:35:58.118,0.0,73.418988,0.0,6.326104,8.452525,0.0,0.00043745131500000004,74.767636,0.0,73.027956,0.027345916,2.637956,0.0,0.0,0.0,75.29341099999999,0.0,79.18258399999999,30.574647,71.777209,0.0,0.0,0.0,104.12178,1.0,0.010448,97.649137,23.576552,13.122860000000001,21.718562,1.0,11051.601999999999,1.0,0.00404,16.593208999999998,42.479731,0.0,2.697484,0.0,1.987004,0.0,1.9816209999999999,0.0,1.9887130000000002,10.0,8.976602,0.0,0.0,0.0,0.13871434900000001,0.0,0.137491195,0.0,0.161064126,0.0,0.0,0.0,2.109738,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,15.309566,73.35276999999999,0.0,6.742305,0.0,15.973907,72.322608,0.0,242.721485,0.00209446,0.0,91.52158,73.62703499999999,74.747998,98.60709,80.755094,0.012287393999999998,0.0,67.939,14.36905,20.609664000000002,75.898776,74.82079499999999,0.0,74.606104,75.007405,0.0,74.149315,0.0,0.0,29.320190999999998,10.0,48.0,59.3,23.386758,68.43741999999999,30.262406,0.0,10.722641000000001,10.750666,12.032559,10.0,1.0,11.511001,0.0,1034.625,10.0,0.0,0.0,72.845483,0.565415746,1.441972,17.722917000000002,8.24,1.0,85.13479,64.14645300000001,57.493124,226.53287200000003,4.146,0.0,10.554892,10.783112,10.38081,10.0,0.0,47.759688,15.980659,23.829592,60.89726868874933,30.352612,0.0,0.052458074,0.0,0.041138204,0.0,0.014918761000000001,0.0,0.016368239,0.0,0.022391624,2.020738,2.013394,2.018354,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011680183,5.813905,0.0,0.083694194,0.0,0.044657103,9.5,9.792056,0.0,0.014274548,9.5,9.699158,0.0,0.042877578,0.5520808970000001,73.380983,0.826376152,72.9708,1.241336,72.557722,1.1710040000000002,72.33129,0.032419047,8.051722,1.0,1.0,73.42006500000001,73.310311,30.071468,72.709113,72.68360799999999,30.578827,72.612803,72.92668,30.861421000000004,72.817077,73.006896,30.446827000000003
 10/25/2017,15:36:08.118,0.0,73.417163,0.0,1.635353,4.749143,0.0,0.0,74.75822099999999,0.0,73.027675,0.023096801,5.180272,25.771682000000002,0.0,0.0,75.361486,0.0,79.184083,30.558621000000002,71.768272,0.0,0.0,0.0,139.066765,1.0,0.010448,97.461166,23.579382,13.168546,21.747619,1.0,11046.898000000001,1.0,0.00404,16.313463,42.479219,0.0,2.693649,0.0,1.987069,0.0,1.9816209999999999,0.0,1.988229,10.0,8.975829,0.0,0.0,0.0,0.13903623199999998,0.0,0.137941831,0.0,0.156262931,0.0,0.0,0.0,2.106258,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.351906,0.0,17.153848,73.318045,0.0,6.813842999999999,0.0,2.288014,72.318268,0.0,242.741267,0.003407808,0.0,91.529562,73.62703499999999,74.746874,98.624391,80.759781,0.002323823,0.0,67.935119,14.369529,20.627281,75.900462,74.818735,0.0,74.60498,75.00829399999999,0.0,74.149549,0.0,0.0,29.42673,10.0,48.0,59.3,23.353603,68.438262,30.260502000000002,0.0,10.694385,10.734465,9.160313,10.0,1.0,11.196753999999999,0.0,1027.7269999999999,10.0,0.0,0.0,72.843377,0.573231504,1.380392,10.745818,8.24,1.0,85.191353,64.222776,57.490716000000006,235.575776,4.146,0.0,10.595769,10.770556,12.000061,10.0,0.0,47.759921000000006,16.169403,23.827087,61.444868249022136,30.353122999999997,0.0,0.052973840999999994,0.0,0.045261164000000007,0.0,0.015240867,0.0,0.015788448,0.0,0.02058783,2.020931,2.013877,2.018193,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011689811999999999,5.817032,0.0,0.087917033,0.0,0.041626974,9.5,9.793022,0.0,0.014500023,9.5,9.700188,0.0,0.04925528,0.502848415,73.384601,0.8193429409999999,72.92088299999999,1.227269,72.556276,0.713844763,72.314651,0.029197197999999997,7.922198,1.0,1.0,73.41908199999999,73.309656,29.900647999999997,72.709347,72.682204,30.463751000000002,72.613926,72.929769,30.86567,72.816749,73.008581,30.436345000000003
 10/25/2017,15:36:18.118,0.0,73.418661,0.0,5.788995,6.672978,0.0,0.000521959116,74.784293,0.0,73.026645,0.025036615,4.607355,18.564692,0.0,0.0,75.333242,0.0,79.185583,30.560710999999998,71.76368599999999,0.0,0.0,0.0,144.984222,1.0,0.010448,97.48245899999999,23.567505,13.131667000000002,21.699626000000002,1.0,11034.923999999999,1.0,0.00404,16.47158,42.478102,0.0,2.6825650000000003,0.0,1.9864240000000002,0.0,1.981138,0.0,1.988777,10.0,8.978114999999999,0.0,0.0,0.0,0.1366543,0.0,0.138263713,0.0,0.154265118,0.0,0.0,0.0,2.105388,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,0.0,73.289108,0.0,5.848082,0.0,7.0852960000000005,72.314651,0.0,242.74995099999998,0.0,0.0,91.535901,73.630452,74.75066600000001,98.638072,80.760765,0.019628973,0.0,67.933482,14.369926999999999,20.581395,75.902241,74.8222,0.0,74.60919399999999,75.01012,0.0,74.147068,0.0,0.0,29.419807000000002,10.0,48.0,59.3,23.306042,68.43741999999999,30.262546,0.0,10.900596,10.702063,4.410678,10.0,1.0,11.26752,0.0,1035.427,10.0,0.0,0.0,72.845437,0.7139151359999999,1.400121,11.259076,8.24,1.0,85.119782,64.00222,57.623771999999995,238.942815,4.146,0.0,10.683533,10.740065,15.126337,10.0,0.0,47.756240000000005,16.465679,23.829453,62.197235612997005,30.354795000000003,0.0,0.05574608599999999,0.0,0.044810215,0.0,0.017431189,0.0,0.01643266,0.0,0.018365297,2.02106,2.013426,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011678804,5.816839,0.0,0.083275133,0.0,0.044173572,9.5,9.793763,0.0,0.014725496999999999,9.5,9.699995,0.0,0.051155707,0.017556817,73.40485699999999,0.833409365,72.982375,0.29888528,72.53819,0.924841111,72.32911899999999,0.028552828,7.8107169999999995,1.0,1.0,73.41833299999999,73.309702,30.053320000000003,72.71159300000001,72.682017,30.574886,72.615564,72.928178,30.833609999999997,72.816047,73.00801899999999,30.387818
 10/25/2017,15:36:28.118,0.0,73.418801,0.0,2.029233,14.849276999999999,0.0,0.00042940295899999997,74.8922,0.0,73.028892,0.021156987999999998,4.392512,0.0,0.0,0.0,75.37741899999999,0.0,79.188722,30.556995,71.756294,0.0,0.0,0.0,70.696143,1.0,0.010448,97.65562299999999,23.560082,13.071485000000001,21.708114000000002,1.0,11060.796,1.0,0.00404,16.095747,42.480942,0.0,2.680406,0.0,1.986779,0.0,1.9812990000000001,0.0,1.9878099999999999,10.0,8.975700999999999,0.0,0.0,0.0,0.13601053400000002,0.0,0.138778725,0.0,0.15371733099999998,0.0,0.0,0.0,2.103519,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.453094999999999,0.0,13.609620000000001,73.28549100000001,0.0,6.670767,0.0,8.80205,72.311757,0.0,242.75357000000002,0.001684038,0.0,91.540972,73.62778399999999,74.754131,98.653634,80.763483,0.016482582,0.0,67.92918,14.370326,20.664154999999997,75.905753,74.825898,0.0,74.60587,75.010869,0.0,74.150064,0.08713645699999999,3.131997,29.39173,10.0,48.0,59.3,23.388358,68.436812,30.256693,0.0,10.806809,10.792667999999999,9.818202000000001,10.0,1.0,11.624346000000001,0.0,1039.325,10.0,0.0,0.0,72.842395,0.71812362,1.268591,8.548433000000001,8.24,1.0,84.924724,64.065322,57.50636899999999,227.62315099999998,4.146,0.0,10.331874000000001,11.025246000000001,7.078181,10.0,0.0,47.754376,16.299392,23.827597,60.11223530907119,30.354052000000003,0.0,0.054134315999999995,0.0,0.050608125999999996,0.0,0.014113495,0.0,0.017141293999999998,0.0,0.024130997999999997,2.0212529999999997,2.0135549999999998,2.018322,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011647496,5.817193,0.0,0.082501483,0.0,0.043657805,9.5,9.794085,0.0,0.014016863999999999,9.5,9.69977,0.0,0.044488109000000005,0.341084548,73.353493,0.7982433040000001,72.952714,1.016273,72.523721,1.4663979999999999,72.33997099999999,0.032419047,7.833271000000001,1.0,1.0,73.422264,73.309141,30.114468,72.71309000000001,72.68435699999999,30.591044,72.613271,72.930144,30.988887,72.817778,73.005866,30.376948
 10/25/2017,15:36:38.118,0.0,73.422498,0.0,6.182875,0.0,0.0,0.0006869505319999999,74.949412,0.0,73.02702,0.027900149,4.6431629999999995,24.138098,0.0,0.0,75.599751,0.0,79.192891,30.562012,71.740993,0.0,0.0,0.0,120.194874,1.0,0.010448,97.829217,23.553912,13.001579,21.723459,1.0,11009.907,1.0,0.00404,15.877220999999999,42.480988,0.0,2.685175,0.0,1.9868430000000001,0.0,1.9816529999999999,0.0,1.9888740000000003,10.0,8.985776,0.0,0.0,0.0,0.13813496,0.0,0.137233689,0.0,0.148755022,0.0,0.0,0.0,2.1047759999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,22.670656,73.323833,0.0,5.1684730000000005,0.0,12.139289999999999,72.324055,0.0,242.755452,4.6019559999999995,0.0,91.54881400000001,73.626099,74.755395,98.669477,80.765451,0.0,0.0,67.926702,14.368253,20.580575,75.907907,74.824775,0.0,74.608257,75.01255400000001,0.0,74.15039200000001,0.032100192,10.618226,29.666729999999998,10.0,48.0,59.2,23.390416000000002,68.43812199999999,30.259898,0.0,10.776749,10.877873,9.754017999999999,10.0,1.0,11.334088000000001,0.0,1030.807,10.0,0.0,0.0,72.84407900000001,0.649585441,1.441374,17.241738,8.24,1.0,84.744916,64.087558,57.405223,216.928795,4.146,0.0,10.540465,10.798656,11.150355000000001,10.0,0.0,47.752978999999996,16.467266,23.82254,59.489474647831834,30.356374,0.0,0.042465095,0.0,0.044649162,0.0,0.015047603,0.0,0.020040249,0.0,0.023486786000000003,2.020834,2.013716,2.0182580000000003,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011618033,5.815678,0.0,0.080760771,0.0,0.043915688,9.5,9.792539,0.0,0.015659605,9.5,9.699995,0.0,0.037691668,0.24261958600000003,73.352046,0.889675055,72.936075,0.903741475,72.603298,0.9107746870000001,72.407249,0.035640896,7.782686,1.0,1.0,73.420673,73.31241700000001,30.189028999999998,72.714775,72.68510500000001,30.472421,72.615096,72.928459,30.854082000000002,72.820352,73.008534,30.244179
