date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:36:48.118,0.0,73.42053299999999,0.0,4.6431629999999995,0.0,0.0,0.000944498109,75.15726,0.0,73.027535,0.024020522000000002,2.351498,31.056808,0.0,0.0,75.669275,0.0,79.193547,30.563638,71.732337,0.0,0.0,0.0,142.02549299999998,1.0,0.010448,97.805948,23.547649,12.974791,21.732274,1.0,11027.013,1.0,0.00404,16.044258,42.479824,0.0,2.67409,0.0,1.987069,0.0,1.982072,0.0,1.988777,10.0,8.988963,0.0,0.0,0.0,0.139647809,0.0,0.1366543,0.0,0.141086,0.0,0.0,0.0,2.106903,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,14.780338,73.328897,0.0,5.526162,0.0,12.748978,72.35226899999999,0.0,242.770216,5.586078,0.0,91.555152,73.626894,74.755114,98.68395799999999,80.768638,0.00678121,0.0,67.922494,14.366418,20.601470000000003,75.91338499999999,74.828613,0.0,74.608023,75.014661,0.0,74.156805,0.049326990999999994,10.121282,29.588268,10.0,48.0,59.2,23.369608,68.435783,30.259665999999996,0.0,11.025644999999999,10.571256,0.0,10.0,1.0,11.421645,0.0,1034.978,10.0,0.0,0.0,72.84155200000001,0.629144229,1.3540860000000001,18.364489000000003,8.24,1.0,84.668238,64.15065899999999,57.577413,242.582423,4.146,0.0,10.454504,10.71077,0.0,10.0,0.0,47.749251,16.665539000000003,23.812379,58.093442471258555,30.355677000000004,0.0,0.034631888,0.0,0.044842426,0.0,0.017817717,0.0,0.022713731,0.0,0.022713731,2.020995,2.013716,2.018097,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011604743999999998,5.81642,0.0,0.083081721,0.0,0.045205105,9.5,9.7927,0.0,0.018236455,9.5,9.699963,0.0,0.043586211,0.33405133600000003,73.40485699999999,0.988140017,72.91075500000001,0.840442571,72.61704300000001,1.424199,72.424612,0.057227285,7.587756,1.0,1.0,73.424511,73.31054499999999,30.137349,72.716647,72.68388900000001,30.597742999999998,72.614582,72.929769,30.982707,72.814549,73.00694200000001,30.348221000000002
 10/25/2017,15:36:58.118,0.0,73.42291999999999,0.0,7.113863,12.043683999999999,0.0,0.00046964475899999997,74.880612,0.0,73.027488,0.021434104,2.781185,0.0,0.0,0.0,75.413629,0.0,79.195562,30.564566999999997,71.719938,0.0,0.0,0.0,135.388345,1.0,0.010448,97.65614000000001,23.547417000000003,12.900849000000001,21.697014000000003,1.0,11081.75,1.0,0.00404,15.871951000000001,42.480895000000004,0.0,2.689299,0.0,1.9868430000000001,0.0,1.9825560000000002,0.0,1.989164,10.0,8.997364,0.0,0.0,0.0,0.137941831,0.0,0.137233689,0.0,0.15368510800000001,0.0,0.0,0.0,2.112284,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.345788,0.0,16.784992000000003,73.32817299999999,0.0,4.810784,0.0,15.059375,72.382653,0.0,242.78893599999998,5.587145,0.0,91.561257,73.62895400000001,74.759936,98.69731,80.769154,0.005994612,0.0,67.918613,14.370406,20.451109,75.90720400000001,74.82749,0.0,74.60924,75.013631,0.0,74.157226,0.085570385,5.344201,29.616345000000003,10.0,48.0,59.2,23.352917,68.435316,30.256833,0.0,10.500798,10.589257,0.0,10.0,1.0,11.229139,0.0,1032.492,10.0,0.0,0.0,72.840757,0.619524835,1.2530459999999999,0.0,8.24,1.0,84.703224,64.25823299999999,57.576811,201.777123,4.146,0.0,10.640853,10.871595,0.0,10.0,0.0,47.74613,16.427792999999998,23.809827,58.23980240341655,30.358696999999996,0.0,0.000816935999,0.0,0.044745794000000005,0.0,0.022971416,0.0,0.024517525,0.0,0.019685932,2.020706,2.013523,2.0182900000000004,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.01160935,5.817451,0.0,0.082952779,0.0,0.047848409,9.5,9.791734,0.0,0.018816246000000002,9.5,9.700317,0.0,0.043360737,0.35515097100000004,73.347706,0.8404425759999999,72.967906,0.249652805,72.54831800000001,0.861542206,72.425335,0.024042239,7.486586,1.0,1.0,73.426149,73.312698,30.16102,72.715758,72.682953,30.532716999999998,72.615845,72.92944200000001,30.888073,72.820212,73.007738,30.351326
 10/25/2017,15:37:08.118,0.0,73.422124,0.0,4.535741000000001,12.620835000000001,0.0,0.0007513374240000001,74.98779499999999,0.0,73.027909,0.023004429,1.742775,0.0,0.0,0.0,75.39117900000001,0.0,79.200435,30.559132,71.7132,0.0,0.0,0.0,127.311815,1.0,0.010448,97.736614,23.546906,12.811677,21.69228,1.0,11043.156,1.0,0.00404,15.427601000000001,42.480523,0.0,2.6791810000000003,0.0,1.986489,0.0,1.9821369999999998,0.0,1.9888740000000003,10.0,9.004767999999999,0.0,0.0,0.0,0.1372015,0.0,0.137684324,0.0,0.154394009,0.0,0.0,0.0,2.117182,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,9.808796000000001,73.305747,0.0,4.4888639999999995,0.0,8.384895,72.37975899999999,0.0,242.78208500000002,5.587638,0.0,91.565717,73.626988,74.759702,98.713953,80.771169,0.014122788999999998,0.0,67.91735,14.36921,20.594504999999998,75.907485,74.82781800000001,0.0,74.60942800000001,75.01447399999999,0.0,74.163077,0.0,8.774722,29.643653000000004,10.0,48.0,59.2,23.362976999999997,68.43583000000001,30.258644,0.0,10.648693,10.690063,4.202079,10.0,1.0,11.497808000000001,0.0,1029.219,10.0,0.0,0.0,72.840663,0.52633696,1.425232,0.0,8.24,1.0,84.59395400000001,64.317128,57.573199,245.003484,4.146,0.0,10.693752,10.710172,7.36676,10.0,0.0,47.745803,16.293948,23.801105,58.53268013432901,30.356978,0.0,0.0,0.0,0.046034217999999995,0.0,0.024324262000000003,0.0,0.02371226,0.0,0.018204243999999998,2.020706,2.013458,2.018097,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01159063,5.817516,0.0,0.083113956,0.0,0.04433474900000001,9.5,9.792152,0.0,0.027255427999999998,9.5,9.697644,0.0,0.041556943,0.24261958600000003,73.383877,0.545047686,72.942586,0.917807898,72.637299,1.853225,72.33852399999999,0.032741232,7.351585000000001,1.0,1.0,73.422077,73.31382099999999,30.018209999999996,72.712856,72.687071,30.635576,72.615564,72.929816,31.063822,72.816983,73.008815,30.287271
 10/25/2017,15:37:18.118,0.0,73.42128199999999,0.0,4.750584,10.312232,0.0,0.000103444298,74.75967,0.0,73.028471,0.028084893,3.354101,0.0,0.0,0.0,75.238371,0.0,79.19935699999999,30.558064,71.700988,0.0,0.0,0.0,129.71078500000002,1.0,0.010448,97.819251,23.544262,12.443616,21.698157000000002,1.0,11090.517,1.0,0.00404,15.163666000000001,42.478987,0.0,2.675798,0.0,1.9865849999999998,0.0,1.982105,0.0,1.989422,10.0,9.007761,0.0,0.0,0.0,0.137716513,0.0,0.137813077,0.0,0.154941797,0.0,0.0,0.0,2.1198240000000004,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,20.345257,73.350599,0.0,4.202713,0.0,11.641913,72.36456700000001,0.0,242.79467799999998,2.614884,0.0,91.57215,73.625631,74.76531899999999,98.728574,80.77309,0.008092206,0.0,67.91548,14.367694,20.651864,75.91095,74.826788,0.0,74.6091,75.016159,0.0,74.16466899999999,0.0,13.535772,29.598268,10.0,48.0,59.2,23.37098,68.434427,30.255207000000002,0.0,10.41122,10.850872,5.79064,10.0,1.0,11.385662,0.0,1030.31,10.0,0.0,0.0,72.83991400000001,0.579243625,1.36963,9.623067,8.24,1.0,84.44928,64.509438,57.669529000000004,220.247733,4.146,0.0,10.584947999999999,10.783112,8.104239999999999,10.0,0.0,47.745664,16.877195999999998,23.803378,58.7280485185099,30.359765000000003,0.0,0.0,0.0,0.052444131,0.0,0.02525837,0.0,0.023486786000000003,0.0,0.017656663,2.020738,2.013329,2.018097,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.0115658,5.815871,0.0,0.08514478699999999,0.0,0.044882751,9.5,9.791927000000001,0.0,0.026965532,9.5,9.699866,0.0,0.041717996,0.495815203,73.401963,0.756044033,72.978757,0.228553165,72.622107,1.832125,72.3378,0.033385602,7.512361,1.0,1.0,73.42568100000001,73.313353,30.098688,72.714448,72.688802,30.537052000000003,72.612803,72.929067,30.958372999999998,72.821054,73.00947,30.360643
 10/25/2017,15:37:28.118,0.0,73.422545,0.0,4.714777,9.478571,0.0,0.000473668949,74.90740799999999,0.0,73.027114,0.021618848,4.213476,0.0,0.0,0.0,75.50488,0.0,79.202074,30.559503999999997,71.69528000000001,0.0,0.0,0.0,140.98594,1.0,0.010448,98.124709,23.534148000000002,12.151516,21.729989,1.0,11040.803999999998,1.0,0.00404,15.003522,42.479312,0.0,2.677796,0.0,1.988068,0.0,1.9827169999999998,0.0,1.988423,10.0,9.000197,0.0,0.0,0.0,0.138617784,0.0,0.137716513,0.0,0.156971832,0.0,0.0,0.0,2.116731,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.775015,0.0,7.6918820000000006,73.25438299999999,0.0,4.166944,0.0,16.471284,72.32984300000001,0.0,242.799503,2.604787,0.0,91.578771,73.62703499999999,74.765179,98.74324200000001,80.776043,0.029592544,0.0,67.91375,14.370964,20.642031,75.912449,74.826788,0.0,74.61439,75.01606600000001,0.0,74.164435,0.0,13.599894,29.453653000000003,10.0,48.0,59.2,23.397047,68.434895,30.25163,0.0,10.511019000000001,10.690663,0.0,10.0,1.0,11.220742999999999,0.0,1038.01,10.0,0.0,0.0,72.837434,0.5870593820000001,1.345118,0.0,8.24,1.0,84.20636800000001,64.076139,57.621966,232.49733999999998,4.146,0.0,10.489369,10.841702,0.0,10.0,0.0,47.73942,16.711591000000002,23.7986,58.588490840813456,30.356978,0.0,0.0027832959999999998,0.0,0.044681372999999996,0.0,0.023390154,0.0,0.024936262999999997,0.0,0.020813303999999998,2.020963,2.013651,2.018193,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011524537,5.799399,0.0,0.08375866400000001,0.0,0.042400624000000005,9.5,9.790735,0.0,0.020330145,9.5,9.699222,0.0,0.045325585,0.481748781,73.32817299999999,0.7279111890000001,72.931735,1.213203,72.545424,0.995173227,72.326226,0.013410136999999999,7.581633999999999,1.0,1.0,73.426056,73.316863,30.028861,72.715805,72.687726,30.639122999999998,72.61622,72.930424,30.908159,72.821663,73.01181,30.354044000000002
 10/25/2017,15:37:38.118,0.0,73.422779,0.0,3.461523,0.3082904,0.0,0.000779506691,75.032696,0.0,73.03048299999999,0.025683219,4.714777,30.496265,0.0,0.0,75.48242900000001,0.0,79.20629100000001,30.558435,71.687606,0.0,0.0,0.0,131.709926,1.0,0.010448,98.174068,23.527374,12.049134,21.743375,1.0,11067.104,1.0,0.00404,14.882299,42.480476,0.0,2.686979,0.0,1.9872299999999998,0.0,1.9820080000000002,0.0,1.988552,10.0,8.989510000000001,0.0,0.0,0.0,0.13871434900000001,0.0,0.137652136,0.0,0.144856065,0.0,0.0,0.0,2.1142819999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,13.769992000000002,73.328897,0.0,4.453094999999999,0.0,7.0211190000000006,72.375419,0.0,242.79443700000002,10.012353,0.0,91.586988,73.624367,74.76808100000001,98.762518,80.778199,0.008354405,0.0,67.910477,14.365541,20.656779999999998,75.91071600000001,74.824634,0.0,74.612143,75.014614,0.0,74.16480899999999,0.0,13.968595,29.43096,10.0,48.0,59.1,23.372581,68.435924,30.250608000000003,0.0,10.477352,10.591657000000001,10.443999,10.0,1.0,11.304102,0.0,1034.866,10.0,0.0,0.0,72.839072,0.641168471,1.467082,12.189356,8.24,1.0,84.073239,64.14465,57.544902,220.27980099999996,4.146,0.0,10.412425,10.696422,1.7073990000000001,10.0,0.0,47.742915,16.875154000000002,23.800084,59.74826079776782,30.358418,0.0,0.034728594,0.0,0.044455898,0.0,0.018139823,0.0,0.024066577000000002,0.0,0.022842572999999998,2.020963,2.013619,2.018064,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011500325,5.777704,0.0,0.079406883,0.0,0.044205807,9.5,9.792958,0.0,0.017946558999999997,9.5,9.699222,0.0,0.04245884,0.158221048,73.350599,0.882641846,72.954161,0.09492214800000001,72.643087,1.515631,72.286437,0.032419047,7.466932000000001,1.0,1.0,73.426992,73.31808000000001,29.955878000000002,72.715805,72.688334,30.613507000000002,72.61626600000001,72.930658,30.910863,72.819744,73.009704,30.335797999999997
 10/25/2017,15:37:48.118,0.0,73.42366899999999,0.0,5.71738,0.0,0.0,0.000264411541,74.857438,0.0,73.027628,0.021341732000000002,4.213476,27.837685999999998,0.0,0.0,75.341933,0.0,79.210039,30.55537,71.681149,0.0,0.0,0.0,95.965285,1.0,0.010448,98.091567,23.525612,12.0273,21.800673,1.0,11019.743,1.0,0.00404,15.140557000000001,42.481873,0.0,2.7015439999999997,0.0,1.988358,0.0,1.9810729999999999,0.0,1.988777,10.0,8.977278,0.0,0.0,0.0,0.13572084,0.0,0.13678305300000002,0.0,0.150366161,0.0,0.0,0.0,2.12353,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,4.500473,73.40051600000001,0.0,5.883851,0.0,12.476223,72.36890799999999,0.0,242.80978,6.066157,0.0,91.589007,73.625958,74.768315,98.775823,80.782416,0.01700698,0.0,67.911225,14.366897,20.664974,75.903552,74.825477,0.0,74.613454,75.02336899999999,0.0,74.16391999999999,0.023263067999999998,8.630448,29.518268,10.0,48.0,59.1,23.406193,68.4341,30.249819,0.0,10.70701,10.688863000000001,9.609603,10.0,1.0,11.255526,0.0,1025.4180000000001,10.0,0.0,0.0,72.838417,0.743975741,1.3463129999999999,16.808676000000002,8.24,1.0,84.073849,64.344172,57.714684,233.71588799999998,4.146,0.0,10.610196,10.759795,10.428907,10.0,0.0,47.741517,16.579787,23.785098,60.3784191113408,30.356978,0.0,0.052619251,0.0,0.042426629,0.0,0.013662546999999999,0.0,0.018622982,0.0,0.023164679,2.020834,2.013297,2.018097,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011497412,5.7770269999999995,0.0,0.082275835,0.0,0.04517287,9.5,9.792056,0.0,0.014242338,9.5,9.696033,0.0,0.041814627,0.130088201,73.419325,0.559114129,72.95488399999999,0.123054996,72.557722,1.698494,72.34575799999999,0.034674341000000004,7.309055,1.0,1.0,73.4254,73.316816,30.020971000000003,72.715103,72.688381,30.636759,72.61753,72.929816,30.994681,72.822552,73.011623,30.352490999999997
 10/25/2017,15:37:58.118,0.0,73.42334100000001,0.0,5.430922,4.380408,0.0,0.000618539461,74.749531,0.0,73.027348,0.020233267,4.177668,31.665399,0.0,0.0,75.219542,0.0,79.211164,30.558621000000002,71.678342,0.0,0.0,0.0,132.90941,1.0,0.010448,97.90015,23.517492999999998,11.913359,21.747456,1.0,11005.097,1.0,0.00404,14.814998000000001,42.479871,0.0,2.7000290000000002,0.0,1.986489,0.0,1.9812990000000001,0.0,1.9874880000000001,10.0,8.981849,0.0,0.0,0.0,0.136750865,0.0,0.139551244,0.0,0.16096745699999998,0.0,0.0,0.0,2.12759,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.059637,0.0,0.0,73.362174,0.0,5.418856,0.0,20.771189,72.403632,0.0,242.815136,4.000682,0.0,91.59821,73.62432,74.773746,98.787295,80.782416,0.021988766,0.0,67.912628,14.369848000000001,20.658419,75.905097,74.827911,0.0,74.615888,75.02454,0.0,74.167243,0.026507076,8.646478,29.423653,10.0,48.0,59.1,23.439806,68.434147,30.246474,0.0,10.776749,10.618659,6.127607,10.0,1.0,11.265721000000001,0.0,1019.242,10.0,0.0,0.0,72.837621,0.698283621,1.320007,9.045651,8.24,1.0,84.172042,64.166886,57.303474,232.304938,4.146,0.0,10.473139,10.863225,6.3407,10.0,0.0,47.736903999999996,16.888993,23.785052,62.46475919151045,30.358232,0.0,0.015387343999999999,0.0,0.043618422000000004,0.0,0.012664018,0.0,0.013469283,0.0,0.023357943,2.02077,2.013619,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011510358,5.777446,0.0,0.079406883,0.0,0.043206509000000004,9.5,9.792925,0.0,0.019685932,9.5,9.699608,0.0,0.044359265999999994,0.087888933,73.407027,0.840442575,72.954161,1.199136,72.660449,0.5450476870000001,72.334183,0.027908457999999997,7.251382,1.0,1.0,73.427787,73.32042,29.947988,72.715524,72.690113,30.54257,72.617483,72.931314,30.866829,72.823348,73.01555400000001,30.328033
 10/25/2017,15:38:08.118,0.0,73.423903,0.0,7.3287070000000005,0.0,0.0,0.000799627602,74.761842,0.0,73.030436,0.020048523000000002,3.998632,0.0,0.0,0.0,75.22606,0.0,79.212288,30.556995,71.667674,0.0,0.0,0.0,154.420168,1.0,0.010448,97.884685,23.517585,11.684009,21.709584,1.0,11030.327,1.0,0.00404,14.842567,42.481314000000005,0.0,2.691877,0.0,1.987714,0.0,1.981782,0.0,1.987972,10.0,8.988448,0.0,0.0,0.0,0.137072747,0.0,0.137684324,0.0,0.17247099100000002,0.0,0.0,0.0,2.123111,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,0.0,73.367238,0.0,4.166944,0.0,1.630193,72.37686500000001,0.0,242.81832000000003,3.998876,0.0,91.599806,73.62183900000001,74.77234200000001,98.804691,80.785978,0.00337262,0.0,67.911365,14.365302,20.58754,75.90570600000001,74.82617900000001,0.0,74.615139,75.024586,0.0,74.167056,0.0,10.554103999999999,29.542114,10.0,48.0,59.1,23.363892,68.435222,30.245684999999998,0.0,10.850095,10.798669,3.736743,10.0,1.0,11.466623,0.0,998.5492230000001,10.0,0.0,0.0,72.83649799999999,0.62373332,1.32479,6.415205,8.24,1.0,84.18545300000001,64.309315,57.511186,222.668794,4.146,0.0,10.543471,10.697019000000001,4.545096,10.0,0.0,47.733084000000005,16.851107,23.779856,60.78503035332218,30.357675,0.0,0.0,0.0,0.041782417,0.0,0.021844044,0.0,0.018558561,0.0,0.015176446000000001,2.020931,2.013748,2.0185150000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011509847,5.776898,0.0,0.08266266,0.0,0.045785343,9.5,9.793215,0.0,0.020716672,9.5,9.689043,0.0,0.042845367,0.35515097100000004,73.38243,0.90374148,72.951267,1.452332,72.66696,0.5661473229999999,72.33563000000001,0.034352156,7.278446000000001,1.0,1.0,73.427038,73.317518,30.116835,72.717396,72.692219,30.538234999999997,72.616641,72.933373,31.039873999999998,72.823722,73.01241800000001,30.360255
 10/25/2017,15:38:18.118,0.0,73.423575,0.0,4.499934,15.025628,0.0,3.5033224e-05,74.86468,0.0,73.026271,0.021895964,3.282487,0.0,0.0,0.0,75.363659,0.0,79.215896,30.545243,71.65939200000001,0.0,0.0,0.0,135.468311,1.0,0.010448,98.1272,23.516472,11.570985,21.689505,1.0,11071.808,1.0,0.00404,14.448084,42.483362,0.0,2.703896,0.0,1.986811,0.0,1.982588,0.0,1.9874560000000001,10.0,8.986935,0.0,0.0,0.0,0.134529874,0.0,0.138199337,0.0,0.164415295,0.0,0.0,0.0,2.1226279999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.703478,0.0,0.0,73.32745,0.0,4.7034769999999995,0.0,7.0211190000000006,72.36746099999999,0.0,242.830527,0.433365234,0.0,91.60699,73.623899,74.773606,98.821099,80.788228,0.001275026,0.0,67.909121,14.365142,20.576069,75.905519,74.827771,0.0,74.61598199999999,75.02716099999999,0.0,74.171362,0.0,8.566326,29.487114000000002,10.0,48.0,59.1,23.427229999999998,68.436111,30.241504,0.0,10.794184,10.82807,6.881772,10.0,1.0,11.271118,0.0,1030.23,10.0,0.0,0.0,72.83706,0.637561198,1.486812,5.998183,8.24,1.0,84.052419,64.42410100000001,57.417866000000004,221.851085,4.146,0.0,10.435869,10.801644999999999,7.382792,10.0,0.0,47.733503000000006,16.662136,23.771783,59.3846079835118,30.357907,0.0,0.0,0.0,0.039592095,0.0,0.024646368,0.0,0.019106141,0.0,0.014661076,2.021092,2.01378,2.018161,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011485581000000002,5.778155,0.0,0.084145489,0.0,0.041659208999999996,9.5,9.793054,0.0,0.025000685,9.5,9.690396,0.0,0.04664622,0.397350242,73.38243,0.896708266,72.969353,1.57893,72.644534,0.580213746,72.385547,0.029197197999999997,7.171799000000001,1.0,1.0,73.42526,73.31808000000001,29.951144,72.71636600000001,72.69357600000001,30.602078000000002,72.615798,72.93346600000001,30.920519,72.823301,73.01415,30.399853000000004
 10/25/2017,15:38:28.118,0.0,73.424511,0.0,7.615164999999999,8.548717,0.0,0.000747313247,74.829194,0.0,73.029032,0.028546752999999998,4.858006,0.0,0.0,0.0,75.35641700000001,0.0,79.218191,30.548077000000003,71.652327,0.0,0.0,0.0,130.510441,1.0,0.010448,98.29963199999999,23.511554,11.490438000000001,21.730642,1.0,11102.705,1.0,0.00404,14.356051999999998,42.485271000000004,0.0,2.690491,0.0,1.984941,0.0,1.981524,0.0,1.988487,10.0,9.013200999999999,0.0,0.0,0.0,0.137330253,0.0,0.137845266,0.0,0.155006242,0.0,0.0,0.0,2.121886,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.781133,0.0,9.760684,73.333961,0.0,6.134233999999999,0.0,14.241109,72.359503,0.0,242.849779,0.086887492,0.0,91.61309399999999,73.62329,74.780253,98.835015,80.78949300000001,0.022250965,0.0,67.908887,14.367216,20.639572,75.899338,74.830299,0.0,74.615794,75.030673,0.0,74.174686,0.0,9.464032000000001,29.438268,10.0,48.0,59.1,23.496512,68.431715,30.242433000000002,0.0,10.694385,10.786667999999999,9.449143,10.0,1.0,11.501406,0.0,1037.368,10.0,0.0,0.0,72.834486,0.6315490770000001,1.4049040000000002,9.222083999999999,8.24,1.0,83.912542,64.503428,57.605709999999995,205.897736,4.146,0.0,10.580741,10.647995,6.132282,10.0,0.0,47.729915000000005,16.018317,23.768674,59.55940150992637,30.358928999999996,0.0,0.0,0.0,0.045422217,0.0,0.017109083,0.0,0.020362355,0.0,0.01385581,2.0211240000000004,2.013877,2.018129,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011459772,5.778316,0.0,0.082823837,0.0,0.04439922,9.5,9.793409,0.0,0.027416481,9.5,9.68885,0.0,0.04403716,0.341084548,73.38966500000001,0.8193429609999999,72.957778,1.135837,72.611979,1.7195939999999998,72.40869599999999,0.031774677,7.291978,1.0,1.0,73.426898,73.318782,30.070679,72.715477,72.693763,30.614689000000002,72.615798,72.934402,30.983093,72.824143,73.01298,30.357538
 10/25/2017,15:38:38.118,0.0,73.423435,0.0,5.681573,15.201979999999999,0.0,7.5275038e-05,74.890027,0.0,73.03104499999999,0.025036615,3.1034509999999997,0.0,0.0,0.0,75.374522,0.0,79.220956,30.545243,71.65003399999999,0.0,0.0,0.0,144.184566,1.0,0.010448,98.38571,23.512435999999997,11.429339,21.759209,1.0,11063.469,1.0,0.00404,14.310239000000001,42.488669,0.0,2.680341,0.0,1.986005,0.0,1.9821689999999998,0.0,1.9895509999999998,10.0,8.999713999999999,0.0,0.0,0.0,0.13549552199999998,0.0,0.138392466,0.0,0.155231802,0.0,0.0,0.0,2.118986,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.816902,0.0,9.680498,73.30864100000001,0.0,6.563461,0.0,14.160886999999999,72.326949,0.0,242.84369900000002,0.08779041900000001,0.0,91.621312,73.621605,74.779598,98.84705100000001,80.792305,0.008354405,0.0,67.91043,14.370565,20.655960999999998,75.897184,74.829363,0.0,74.619118,75.031469,0.0,74.17169,0.0,7.780833,29.439037,10.0,48.0,59.1,23.517091,68.43082700000001,30.240854,0.0,10.621038,10.591657000000001,7.250832000000001,10.0,1.0,11.356277,0.0,1033.55,10.0,0.0,0.0,72.835936,0.562409686,1.478442,0.0,8.24,1.0,83.82059,63.973975,57.343812,243.19169700000003,4.146,0.0,10.577134,10.697617,2.188365,10.0,0.0,47.730335,15.742913,23.769695000000002,58.03770006747577,30.358928999999996,0.0,0.001429409,0.0,0.043811685999999996,0.0,0.023615628,0.0,0.024420893,0.0,0.020491198000000002,2.020609,2.013587,2.018129,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011441295,5.775641,0.0,0.083049485,0.0,0.041143442,9.5,9.790896,0.0,0.021908465,9.5,9.675224,0.0,0.043779475,0.29888527800000003,73.396175,1.030339,72.969353,0.8052765129999999,72.674194,1.0584719999999999,72.410143,0.025653164,7.3148539999999995,1.0,1.0,73.429098,73.320841,30.142872999999998,72.717022,72.693201,30.594196000000004,72.615143,72.934636,30.864897999999997,72.821382,73.011014,30.35715
 10/25/2017,15:38:48.118,0.0,73.42455799999999,0.0,5.430922,0.0,0.0,0.0,74.90089,0.0,73.030858,0.017646849,3.676367,29.359161999999998,0.0,0.0,75.51429399999999,0.0,79.222877,30.536928000000003,71.666364,0.0,0.0,0.0,133.629101,1.0,0.010448,98.320317,23.518513000000002,11.338516,21.706319,1.0,11024.233,1.0,0.00404,14.44403,42.484852000000004,0.0,2.697516,0.0,1.988262,0.0,1.9821369999999998,0.0,1.9878099999999999,10.0,9.001259,0.0,0.0,0.0,0.13633241699999998,0.0,0.137877454,0.0,0.147433888,0.0,0.0,0.0,2.113702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.423444,0.0,14.603928,73.27753299999999,0.0,4.810784,0.0,8.80205,72.324055,0.0,242.85416899999998,0.089801483,0.0,91.625772,73.622261,74.780862,98.865152,80.794742,0.019628973,0.0,67.90795200000001,14.370725,20.616629,75.903037,74.830158,0.0,74.619446,75.034184,0.0,74.171316,0.0,7.860985,29.375576000000002,10.0,48.0,59.1,23.51732,68.42806800000001,30.234026,0.0,10.544085,10.775867,0.0,10.0,1.0,11.405453,0.0,1032.315,10.0,0.0,0.0,72.83635799999999,0.621929684,1.268591,0.0,8.24,1.0,83.818855,64.264844,57.333577000000005,215.59801299999998,4.146,0.0,10.664897999999999,10.759795,0.0,10.0,0.0,47.723997999999995,16.156246,23.7677,58.142223302538866,30.360554999999998,0.0,0.00655484,0.0,0.044649162,0.0,0.022488256,0.0,0.024678578,0.0,0.022069518,2.02077,2.0131040000000002,2.018354,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.01143718,5.777156,0.0,0.083629723,0.0,0.043335451,9.5,9.793344,0.0,0.023164679,9.5,9.659794999999999,0.0,0.043715054,0.010523605,73.375919,0.9600071929999999,72.9708,0.734944397,72.679982,1.417166,72.417377,0.028875012999999998,7.193708,1.0,1.0,73.427319,73.323275,30.088037,72.717957,72.694746,30.590255,72.616688,72.932671,31.006269,72.82316,73.012793,30.335797999999997
 10/25/2017,15:38:58.118,0.0,73.42409,0.0,7.794200999999999,18.584723,0.0,0.00061853946,74.858886,0.0,73.031747,0.014690943,1.993426,10.236614999999999,0.0,0.0,75.5324,0.0,79.226203,30.546869,71.681009,0.0,0.0,0.0,129.870716,1.0,0.010448,98.20180400000001,23.520879,11.275949,21.739457,1.0,10975.055,1.0,0.00404,14.294426999999999,42.487459,0.0,2.709149,0.0,1.9886810000000001,0.0,1.982298,0.0,1.9886810000000001,10.0,8.996269999999999,0.0,0.0,0.0,0.135817405,0.0,0.1372015,0.0,0.148883913,0.0,0.0,0.0,2.116505,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.071872,0.0,19.094352999999998,73.287661,0.0,5.883851,0.0,13.150088,72.28788399999999,0.0,242.855327,0.004556987,0.0,91.631642,73.621044,74.785122,98.87888000000001,80.79581999999999,0.009403202,0.0,67.907625,14.370964,20.593276,75.90978,74.832546,0.0,74.618229,75.036478,0.0,74.16967700000001,0.0,13.664016,29.459807,10.0,48.0,59.1,23.534469,68.429704,30.235838,0.0,10.783362,10.661261,0.0,10.0,1.0,11.409051,0.0,1033.999,10.0,0.0,0.0,72.832052,0.659806046,1.385772,15.942554000000001,8.24,1.0,83.89735,63.912075,57.340802000000004,208.944104,4.146,0.0,10.580741,10.889531,0.0,10.0,0.0,47.721343,16.117,23.768721,58.40713587789593,30.355584000000004,0.0,0.017805001,0.0,0.045132320999999996,0.0,0.020362355,0.0,0.024839632,0.0,0.022069518,2.020706,2.013619,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011446096999999999,5.775995,0.0,0.08498361,0.0,0.045785343,9.5,9.790510000000001,0.0,0.022488256,9.5,9.66089,0.0,0.043199684,0.369217394,73.404133,1.0866049999999998,72.954161,0.179320685,72.66913000000001,0.9178079,72.404356,0.026297532999999998,7.143768,1.0,1.0,73.428536,73.32079499999999,29.962190000000003,72.716788,72.696618,30.652523,72.616781,72.930939,30.957986,72.822037,73.013307,30.279507000000002
 10/25/2017,15:39:08.118,0.0,73.42858299999999,0.0,4.1418610000000005,2.4726049999999997,0.0,0.000208073,74.934928,0.0,73.0317,0.015614663999999999,3.747981,13.119411,0.0,0.0,75.56860999999999,0.0,79.22554699999999,30.547426,71.688916,0.0,0.0,0.0,123.87329299999999,1.0,0.010448,98.094247,23.514105999999998,11.267693,21.746966,1.0,11053.206,1.0,0.00404,14.372675,42.487784000000005,0.0,2.695808,0.0,1.987939,0.0,1.9830400000000001,0.0,1.990357,10.0,8.997396,0.0,0.0,0.0,0.138231525,0.0,0.137298065,0.0,0.139925979,0.0,0.0,0.0,2.123723,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.675355,0.0,10.161615,73.35494,0.0,4.023868,0.0,8.047962,72.363844,0.0,242.85619599999998,0.002545923,0.0,91.638591,73.61940600000001,74.786199,98.89496,80.799382,0.0057324130000000004,0.0,67.899956,14.369289000000002,20.577707,75.904629,74.833904,0.0,74.618416,75.035963,0.0,74.168648,0.0,11.900664,29.356345,10.0,48.0,59.1,23.425857999999998,68.430265,30.232540000000004,0.0,10.898792,10.849071,0.0,10.0,1.0,11.65793,0.0,1023.7330000000001,10.0,0.0,0.0,72.83495400000001,0.7115102870000001,1.425232,11.900648,8.24,1.0,84.016922,64.191525,57.349833,195.267515,4.146,0.0,10.584347,10.752023,0.0,10.0,0.0,47.722601,16.318448,23.771319000000002,58.05860257918425,30.355817,0.0,0.027733509,0.0,0.042523261,0.0,0.022713731,0.0,0.018333086000000002,0.0,0.021908465,2.021157,2.013233,2.018097,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011461943999999998,5.76929,0.0,0.08498361,0.0,0.044947222,9.5,9.792475,0.0,0.025773739,9.5,9.660343,0.0,0.041653574,0.42548308799999995,73.391835,0.22151996300000001,72.980204,1.100671,72.507806,1.367933,72.414484,0.027908457999999997,7.093183,1.0,1.0,73.430127,73.324118,30.188634999999998,72.716086,72.697366,30.617842,72.61855899999999,72.935572,30.940990999999997,72.821616,73.013963,30.318328
 10/25/2017,15:39:18.118,0.0,73.42657,0.0,2.888607,12.236068,0.0,0.000872062852,74.937825,0.0,73.027862,0.024112894,3.927018,17.379542999999998,0.0,0.0,75.610614,0.0,79.23074799999999,30.542502000000002,71.696543,0.0,0.0,0.0,144.344497,1.0,0.010448,98.049494,23.511136999999998,11.210998,21.698973000000002,1.0,11058.337,1.0,0.00404,14.062522,42.490764,0.0,2.70467,0.0,1.987972,0.0,1.98262,0.0,1.989325,10.0,8.998781,0.0,0.0,0.0,0.136750865,0.0,0.137716513,0.0,0.14965726,0.0,0.0,0.0,2.119695,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,4.436324,73.367238,0.0,4.095406,0.0,7.694985000000001,72.34575799999999,0.0,242.865991,0.0029153020000000003,0.0,91.64446,73.618563,74.78947600000001,98.910945,80.799194,0.01726918,0.0,67.900471,14.371282999999998,20.57402,75.908984,74.833435,0.0,74.61818199999999,75.035167,0.0,74.170614,0.0026804,7.267858,29.592499,10.0,48.0,59.1,23.442321,68.432089,30.281079,0.0,10.504406,10.716464,0.0,10.0,1.0,11.537389,0.0,1029.54,10.0,0.0,0.0,72.833129,0.7139151359999999,1.506541,0.0,8.24,1.0,84.088854,64.125419,57.16379499999999,212.375277,4.146,0.0,10.59637,10.815396,0.0,10.0,0.0,47.719945,16.156926000000002,23.775354999999998,58.32346105998188,30.358790000000003,0.0,0.005265423000000001,0.0,0.044971267999999995,0.0,0.023003626,0.0,0.025451632999999998,0.0,0.021232042000000003,2.020995,2.013684,2.018386,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011470438000000001,5.740246,0.0,0.08878739,0.0,0.044914986,9.5,9.791283,0.0,0.023293522,9.5,9.777883000000001,0.0,0.041492521,0.39735024,73.385324,0.896708265,72.99177900000001,1.445299,72.67925799999999,1.297601,72.412313,0.027908457999999997,7.062897,1.0,1.0,73.429098,73.326037,30.107367,72.71594499999999,72.697413,30.485032,72.615003,72.933513,30.949489,72.82316,73.011716,30.274071999999997
 10/25/2017,15:39:28.118,0.0,73.42783399999999,0.0,2.06504,12.524643,0.0,0.00025636317200000003,75.063837,0.0,73.031419,0.018385826,4.428319,4.791335,0.0,0.0,75.68738,0.0,79.232106,30.538646999999997,71.706603,0.0,0.0,0.0,129.390922,1.0,0.010448,98.18615,23.508585,10.754866999999999,21.736355,1.0,11062.614,1.0,0.00404,13.683851,42.48811,0.0,2.695164,0.0,1.9892290000000001,0.0,1.981396,0.0,1.988906,10.0,9.005798,0.0,0.0,0.0,0.135817405,0.0,0.137684324,0.0,0.153491771,0.0,0.0,0.0,2.114894,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.560402,0.0,14.138848000000001,73.38025999999999,0.0,4.810784,0.0,3.828279,72.384823,0.0,242.874241,0.004105524,0.0,91.652396,73.61556800000001,74.79256600000001,98.925003,80.803834,0.0020616239999999997,0.0,67.897759,14.368572,20.611713,75.91263599999999,74.831703,0.0,74.62038199999999,75.034278,0.0,74.172252,0.026283351,12.974705,29.592114000000002,10.0,48.0,59.1,23.43729,68.430593,30.317403000000002,0.0,10.619235,10.994278999999999,8.149411,10.0,1.0,11.387462,0.0,1032.155,10.0,0.0,0.0,72.832099,0.561808474,1.424036,13.697051,8.24,1.0,83.981378,64.247416,57.408834999999996,225.939632,4.146,0.0,10.650471000000001,10.897901,6.837698,10.0,0.0,47.718128,16.393991,23.773639000000003,59.74826079776782,30.358975,0.0,0.0,0.0,0.0414281,0.0,0.025612686000000003,0.0,0.022198361,0.0,0.01797877,2.020802,2.013329,2.018193,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011450011999999999,5.7383440000000006,0.0,0.08711114800000001,0.0,0.043432157,9.5,9.793409,0.0,0.026579005,9.5,9.77785,0.0,0.040429571,0.284818855,73.393282,0.68571192,72.993949,0.439549514,72.632959,1.782893,72.342141,0.027908457999999997,7.252348,1.0,1.0,73.428115,73.325849,29.818196999999998,72.714916,72.694793,30.609565999999997,72.616454,72.933279,30.932493,72.822131,73.015835,30.307458
 10/25/2017,15:39:38.118,0.0,73.427553,0.0,2.6021490000000003,8.725069,0.0,0.00044549967700000003,75.11308299999999,0.0,73.03179399999999,0.023189172999999997,5.001234999999999,22.648653,0.0,0.0,75.676517,0.0,79.237307,30.529821000000002,71.71221800000001,0.0,0.0,0.0,136.987658,1.0,0.010448,98.72819799999999,23.500141,10.683126,21.727051,1.0,11068.173,1.0,0.00404,13.728043,42.492765000000006,0.0,2.69613,0.0,1.987875,0.0,1.9818470000000001,0.0,1.988229,10.0,8.989767,0.0,0.0,0.0,0.13633241699999998,0.0,0.137716513,0.0,0.165671984,0.0,0.0,0.0,2.114507,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,0.0,73.38604699999999,0.0,5.061167,0.0,0.0,72.35226899999999,0.0,242.871781,0.0,0.0,91.657561,73.62066899999999,74.792472,98.939155,80.80524,0.013860589,0.0,67.896169,14.365302,20.500273999999997,75.912402,74.835402,0.0,74.620148,75.039334,0.0,74.172533,0.0,14.577751999999998,29.581345000000002,10.0,48.0,59.0,23.44758,68.42947099999999,30.317774,0.0,10.711217999999999,10.849071,3.784882,10.0,1.0,11.211147,0.0,1037.673,10.0,0.0,0.0,72.832895,0.603292109,1.488605,13.328145999999998,8.24,1.0,83.693238,63.93911800000001,57.340802000000004,237.54789900000003,4.146,0.0,10.642055000000001,10.769959,5.907831,10.0,0.0,47.716823,16.506966000000002,23.767189000000002,60.95340017191783,30.354702000000003,0.0,0.0,0.0,0.04352179,0.0,0.02319689,0.0,0.018204243999999998,0.0,0.014822129,2.020738,2.013651,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011399878,5.737925,0.0,0.083210662,0.0,0.041498032000000004,9.5,9.792732,0.0,0.022101729,9.5,9.77843,0.0,0.04091273,0.432516299,73.374473,0.945940757,72.977311,1.18507,72.64381,1.1710040000000002,72.326949,0.033063417000000005,7.250093,1.0,1.0,73.428864,73.32594300000001,29.974814000000002,72.719876,72.695214,30.470844,72.615798,72.932952,30.925154,72.82082,73.014009,30.383159999999997
 10/25/2017,15:39:48.118,0.0,73.42839599999999,0.0,4.320897,2.135933,0.0,0.000614515283,75.112359,0.0,73.03067,0.01857057,4.249283,23.000995,0.0,0.0,75.740972,0.0,79.238057,30.554021999999996,71.712405,0.0,0.0,0.0,143.145012,1.0,0.010448,98.826035,23.491837,11.059443,21.723622,1.0,11051.708999999999,1.0,0.00404,14.382,42.491974,0.0,2.683435,0.0,1.987295,0.0,1.9822009999999999,0.0,1.988648,10.0,8.980819,0.0,0.0,0.0,0.136493358,0.0,0.138263713,0.0,0.17446880399999998,0.0,0.0,0.0,2.1138310000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,0.0,73.293449,0.0,5.776545,0.0,8.400939,72.328396,0.0,242.886304,0.0,0.0,91.662773,73.617065,74.792753,98.954059,80.805146,0.013073992,0.0,67.892989,14.370326,20.438817999999998,75.907813,74.839053,0.0,74.623144,75.047714,0.0,74.17066,0.0,12.958675,29.437114,10.0,48.0,59.0,23.441863,68.42965799999999,30.310575,0.0,10.698592999999999,10.736265,7.234786,10.0,1.0,11.491811,0.0,1022.659,10.0,0.0,0.0,72.829151,0.664014531,1.177715,8.16349,8.24,1.0,83.650288,63.939719,57.202327000000004,205.721367,4.146,0.0,10.550083,10.63245,10.781614999999999,10.0,0.0,47.715286,16.492675,23.764267,61.915817935542435,30.353540999999996,0.0,0.027153271,0.0,0.044616950999999995,0.0,0.019170563,0.0,0.014693287,0.0,0.016561502,2.020931,2.013233,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011388651999999999,5.7369900000000005,0.0,0.082727131,0.0,0.04369004,9.5,9.793892,0.0,0.019202773,9.5,9.777593,0.0,0.040590624,0.249652798,73.41498399999999,0.89670827,72.957778,0.6786787059999999,72.549041,1.5085979999999999,72.349375,0.028875012999999998,7.56198,1.0,1.0,73.43045500000001,73.326551,29.953117,72.720157,72.69404399999999,30.557545,72.615424,72.932811,30.939446000000004,72.827138,73.012465,30.291153
 10/25/2017,15:39:58.118,0.0,73.428302,0.0,6.0754529999999995,4.1880239999999995,0.0,0.000236242273,75.092805,0.0,73.03137199999999,0.020972243999999998,4.1418610000000005,0.0,0.0,0.0,75.643928,0.0,79.23548000000001,30.583705,71.71362099999999,0.0,0.0,0.0,133.78903200000002,1.0,0.010448,98.52481800000001,23.513548999999998,11.133386,21.690647,1.0,11088.7,1.0,0.00404,14.596877,42.492812,0.0,2.695808,0.0,1.984877,0.0,1.981428,0.0,1.988423,10.0,8.980367999999999,0.0,0.0,0.0,0.137426818,0.0,0.140227197,0.0,0.159678546,0.0,0.0,0.0,2.1110919999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.20883,0.0,0.0,73.412814,0.0,4.31002,0.0,8.160273,72.36890799999999,0.0,242.88138199999997,0.000575901044,0.0,91.666811,73.616504,74.79551500000001,98.969762,80.810863,0.01700698,0.0,67.888921,14.370087,20.494128,75.904161,74.838679,0.0,74.620148,75.059887,0.0,74.175669,0.031876468,10.714409,29.394037,10.0,48.0,59.0,23.521207,68.42806800000001,30.305604,0.0,10.779755,10.716464,3.126993,10.0,1.0,11.284312,0.0,1032.443,10.0,0.0,0.0,72.829151,0.591267867,1.276961,12.413905999999999,8.24,1.0,83.81524499999999,64.11940899999999,57.425091,242.550356,4.146,0.0,10.458111,10.829744999999999,12.304672,10.0,0.0,47.71058,16.555513,23.756055,61.90878494872872,30.352612,0.0,0.050685126,0.0,0.042909788,0.0,0.01849414,0.0,0.015208656000000001,0.0,0.018945088,2.020931,2.013168,2.018354,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011411071000000002,5.739375,0.0,0.079600296,0.0,0.040563205,9.5,9.794536,0.0,0.017592242,9.5,9.777657000000001,0.0,0.041685785,0.221519952,73.33613100000001,0.8545089990000001,72.954161,0.88264184,72.554829,0.83340936,72.313204,0.030808122,7.416991,1.0,1.0,73.429472,73.32790899999999,30.098688,72.718753,72.698536,30.609565999999997,72.614441,72.933373,30.871464000000003,72.823348,73.011669,30.336962
 10/25/2017,15:40:08.118,0.0,73.428723,0.0,4.965428,4.620887000000001,0.0,0.00046964476199999996,75.186228,0.0,73.027675,0.021618848,4.034439,0.0,0.0,0.0,75.665654,0.0,79.23965,30.584215999999998,71.70038000000001,0.0,0.0,0.0,140.666077,1.0,0.010448,98.216001,23.540689999999998,11.066599,21.63743,1.0,11055.451000000001,1.0,0.00404,14.211719,42.492067,0.0,2.693359,0.0,1.988229,0.0,1.981396,0.0,1.988777,10.0,8.978017999999999,0.0,0.0,0.0,0.139293738,0.0,0.1372015,0.0,0.15948520900000002,0.0,0.0,0.0,2.1065810000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.739246,0.0,0.0,73.339748,0.0,4.202713,0.0,9.828892999999999,72.36746099999999,0.0,242.891852,0.002586965,0.0,91.671835,73.618703,74.79916700000001,98.984525,80.80973900000001,0.015171586,0.0,67.887332,14.368253,20.42202,75.905846,74.843735,0.0,74.623238,75.066535,0.0,74.17084799999999,0.0,0.0,29.517499,10.0,48.0,59.0,23.510917000000003,68.429751,30.303282,0.0,10.872941,10.982279,13.669258,10.0,1.0,11.403654,0.0,1036.422,10.0,0.0,0.0,72.829712,0.603893321,1.186085,19.407044,8.24,1.0,84.076756,63.849574,57.262533,226.91767599999997,4.146,0.0,10.762882000000001,10.905673,11.454967,10.0,0.0,47.709368,16.47997,23.752482,61.564312057106754,30.353819,0.0,0.054424434,0.0,0.045228952999999995,0.0,0.017012451,0.0,0.015788448,0.0,0.018622982,2.020899,2.0135549999999998,2.018193,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011449716,5.737312,0.0,0.081985716,0.0,0.043818982,9.5,9.792893,0.0,0.014435601999999999,9.5,9.778398,0.0,0.040268517999999996,0.46768235799999996,73.38749399999999,1.00924,72.9708,0.17932068399999998,72.672024,1.5367309999999998,72.326226,0.029841567000000003,7.252026,1.0,1.0,73.431298,73.326458,30.031228000000002,72.716881,72.697694,30.540599,72.61603199999999,72.93318599999999,30.806186,72.824424,73.01480500000001,30.402182
 10/25/2017,15:40:18.118,0.0,73.431485,0.0,4.535741000000001,13.550688000000001,0.0,0.000578297651,75.27168499999999,0.0,73.03053,0.015245175,4.67897,0.0,0.0,0.0,75.76487,0.0,79.245038,30.582451000000002,71.655322,0.0,0.0,0.0,148.02291599999998,1.0,0.010448,98.04521700000001,23.566809,11.068617,21.725745,1.0,11041.446000000002,1.0,0.00404,14.087253,42.493091,0.0,2.688913,0.0,1.9874560000000001,0.0,1.981718,0.0,1.988777,10.0,8.980014,0.0,0.0,0.0,0.138231525,0.0,0.138810914,0.0,0.156101817,0.0,0.0,0.0,2.106484,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,0.0,73.320215,0.0,3.63041,0.0,14.626175,72.321885,0.0,242.88379500000002,0.001109449,0.0,91.679912,73.61720600000001,74.800618,99.002533,80.814144,0.016220383,0.0,67.883965,14.369529,20.417514,75.90388,74.84378199999999,0.0,74.622489,75.076132,0.0,74.175622,0.0,0.0,29.541345,10.0,48.0,59.0,23.537899,68.428816,30.299752,0.0,10.889774000000001,10.828669999999999,11.117934,10.0,1.0,11.448632,0.0,1021.632,10.0,0.0,0.0,72.82784000000001,0.63816241,1.52926,5.757593,8.24,1.0,84.247353,64.067125,57.131282999999996,208.078294,4.146,0.0,10.670910000000001,10.931979,15.976042999999999,10.0,0.0,47.708064,17.0884,23.767932000000002,62.57040702455077,30.346945,0.0,0.053457372,0.0,0.044681372999999996,0.0,0.018204243999999998,0.0,0.015112025,0.0,0.017592242,2.0212529999999997,2.013265,2.018129,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011474436999999999,5.738569,0.0,0.082404777,0.0,0.047526055,9.5,9.792185,0.0,0.016851398,9.5,9.778172999999999,0.0,0.04819233,0.270752432,73.41498399999999,0.727911188,72.99177900000001,0.931874322,72.597511,0.643512648,72.324779,0.029841567000000003,7.463064999999999,1.0,1.0,73.431625,73.326317,30.052926,72.7188,72.6998,30.558728000000002,72.615143,72.935666,30.767946000000002,72.825641,73.015273,30.260871999999996
 10/25/2017,15:40:28.118,0.0,73.429753,0.0,5.180272,3.178011,0.0,0.0,75.151466,0.0,73.03104499999999,0.025221359,4.249283,0.0,0.0,0.0,75.76487,0.0,79.24606800000001,30.584355,71.546584,0.0,0.0,0.0,142.185425,1.0,0.010448,98.101439,23.566763,11.067883,21.742559,1.0,11069.883999999998,1.0,0.00404,14.064143,42.493743,0.0,2.6770549999999997,0.0,1.987424,0.0,1.9814599999999998,0.0,1.988262,10.0,8.982203,0.0,0.0,0.0,0.137426818,0.0,0.139679997,0.0,0.15987188300000002,0.0,0.0,0.0,2.1111560000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.675355,0.0,0.0,73.297066,0.0,6.098465,0.0,13.904176000000001,72.31682099999999,0.0,242.901985,0.002628007,0.0,91.687143,73.617767,74.80305200000001,99.01518,80.816862,0.015958183,0.0,67.880131,14.370725,20.4085,75.90875,74.845514,0.0,74.62595300000001,75.079222,0.0,74.174031,0.0,0.0,29.484037,10.0,48.0,59.0,23.446437,68.428208,30.295293,0.0,10.550097000000001,10.746466,6.641081,10.0,1.0,11.365872,0.0,1033.695,10.0,0.0,0.0,72.829899,0.590666654,1.32479,14.338623000000002,8.24,1.0,84.285524,64.02325400000001,57.309493999999994,203.204105,4.146,0.0,10.535656,10.790884,10.877808,10.0,0.0,47.704569,16.356334,23.792754000000002,62.63380946711232,30.346062,0.0,0.04946018,0.0,0.050930232,0.0,0.018043191,0.0,0.01437118,0.0,0.018816246000000002,2.020899,2.013619,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011478193999999999,5.738247,0.0,0.08420996,0.0,0.047171465999999995,9.5,9.794085,0.0,0.018590771000000002,9.5,9.778172999999999,0.0,0.049384122999999995,0.228553163,73.36506800000001,0.88967506,72.980928,1.410133,72.604745,0.566147325,72.399292,0.030485937,7.320653999999999,1.0,1.0,73.432889,73.328938,30.08567,72.716413,72.698115,30.535082,72.615143,72.935947,30.835928000000003,72.82517299999999,73.015647,30.283777
 10/25/2017,15:40:38.118,0.0,73.428536,0.0,1.886004,18.376307999999998,0.0,0.000892183756,75.189849,0.0,73.028237,0.023743406,3.6047519999999995,0.0,0.0,0.0,75.767767,0.0,79.24724,30.576644,71.395507,0.0,0.0,0.0,136.267967,1.0,0.010448,98.389706,23.567320000000002,11.0677,21.722806,1.0,11091.052,1.0,0.00404,13.931973999999999,42.493324,0.0,2.686302,0.0,1.98665,0.0,1.9816209999999999,0.0,1.989583,10.0,8.982686,0.0,0.0,0.0,0.136847429,0.0,0.138939667,0.0,0.163899731,0.0,0.0,0.0,2.120243,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.284956,0.0,0.0,73.345535,0.0,6.849612,0.0,13.454932000000001,72.28354300000001,0.0,242.89802799999998,0.004023439,0.0,91.691087,73.614397,74.80375500000001,99.03069599999999,80.8163,0.007305608000000001,0.0,67.882001,14.371522,20.472824,75.906174,74.849259,0.0,74.629136,75.0847,0.0,74.176278,0.004358335,9.335788,29.495959999999997,10.0,48.0,59.0,23.443464000000002,68.428676,30.288325,0.0,10.765326,10.784868,3.415822,10.0,1.0,11.478617,0.0,1020.493,10.0,0.0,0.0,72.827793,0.615917563,1.549588,3.143186,8.24,1.0,84.173496,64.050298,57.470245999999996,219.558292,4.146,0.0,10.690747,10.885944,9.947941,10.0,0.0,47.703405,16.920979,23.812379,62.05650351332508,30.343042999999998,0.0,0.043238745,0.0,0.044810215,0.0,0.018333086000000002,0.0,0.014822129,0.0,0.017817717,2.020738,2.013297,2.018161,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011457668,5.7378599999999995,0.0,0.08508031699999999,0.0,0.043303215,9.5,9.792346,0.0,0.018784035,9.5,9.777947,0.0,0.040848309,0.56614732,73.399793,0.77011046,72.956331,1.4663979999999999,72.62934200000001,0.7068115509999999,72.399292,0.027908457999999997,7.46822,1.0,1.0,73.43340400000001,73.328704,29.854885999999997,72.720485,72.696618,30.665134000000002,72.616968,72.930471,30.929789000000003,72.826109,73.015226,30.350938
 10/25/2017,15:40:48.118,0.0,73.429987,0.0,5.932224,15.009595999999998,0.0,0.000461596403,75.33251800000001,0.0,73.031747,0.014968058999999999,2.816993,28.782603,0.0,0.0,75.819186,0.0,79.25201899999999,30.581893,71.292764,0.0,0.0,0.0,153.700477,1.0,0.010448,98.62693,23.566067,11.001647,21.737988,1.0,11109.653999999999,1.0,0.00404,14.352808999999999,42.492998,0.0,2.676539,0.0,1.9864560000000002,0.0,1.9816209999999999,0.0,1.988229,10.0,8.980948,0.0,0.0,0.0,0.136300229,0.0,0.137362442,0.0,0.163351943,0.0,0.0,0.0,2.119566,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.53228,0.0,0.0,73.315151,0.0,5.991158,0.0,8.721828,72.36095,0.0,242.901454,0.002669049,0.0,91.69733199999999,73.613414,74.80670400000001,99.043437,80.820658,0.0,0.0,67.88209499999999,14.372160000000001,20.462991,75.912402,74.856703,0.0,74.627217,75.08587,0.0,74.174639,0.0,7.107553,29.435190999999996,10.0,47.0,59.0,23.451696,68.42600999999999,30.283772999999997,0.0,10.699194,10.782468,6.127607,10.0,1.0,11.508003,0.0,1015.857,10.0,0.0,0.0,72.826015,0.844378163,1.4826270000000001,15.701964000000002,8.24,1.0,84.061704,63.967965,57.21196,219.46209100000002,4.146,0.0,10.532049,10.821973,9.547137,10.0,0.0,47.701028,17.158044,23.812704,62.05650351332508,30.340953000000003,0.0,0.031891878,0.0,0.042587682,0.0,0.018784035,0.0,0.01433897,0.0,0.017592242,2.020963,2.013394,2.0182580000000003,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011436815,5.7268349999999995,0.0,0.081663362,0.0,0.041594738,9.5,9.79386,0.0,0.019267193999999998,9.5,9.778044,0.0,0.043135263,0.17228747100000003,73.391111,1.276502,72.94548,0.376250611,72.532402,0.69977834,72.391334,0.025975348,7.576478999999999,1.0,1.0,73.433825,73.327207,29.944832,72.7188,72.69498,30.54454,72.614254,72.932062,30.971891999999997,72.826389,73.012231,30.330363000000002
 10/25/2017,15:40:58.118,0.0,73.430642,0.0,4.249283,5.9515400000000005,0.0,0.0006145152749999999,75.27168499999999,0.0,73.031138,0.022173081,4.67897,0.0,0.0,0.0,75.845258,0.0,79.254736,30.586446000000002,71.255756,0.0,0.0,0.0,153.940374,1.0,0.010448,98.694912,23.563423,11.182191,21.703544,1.0,11087.203000000001,1.0,0.00404,14.371457999999999,42.492067,0.0,2.686399,0.0,1.985941,0.0,1.9809759999999998,0.0,1.9871009999999998,10.0,8.977825,0.0,0.0,0.0,0.137845266,0.0,0.137523383,0.0,0.170666515,0.0,0.0,0.0,2.117279,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.743834,0.0,0.0,73.307194,0.0,6.062696,0.0,12.893378,72.332013,0.0,242.900827,0.002381754,0.0,91.704141,73.615099,74.807406,99.058577,80.823376,0.0,0.0,67.880973,14.371522,20.479379,75.908562,74.860495,0.0,74.629417,75.090037,0.0,74.173797,0.026842663,10.906775,29.407498999999998,10.0,47.0,59.0,23.364807,68.42769399999999,30.281404,0.0,10.835666,10.742866000000001,14.038317000000001,10.0,1.0,11.445034,0.0,1015.921,10.0,0.0,0.0,72.826062,0.677842409,1.2775590000000001,14.146151000000001,8.24,1.0,84.045573,64.09356700000001,57.37873199999999,239.23141800000002,4.146,0.0,10.555492999999998,10.941545,12.481026,10.0,0.0,47.69828,16.948882,23.82319,62.42954917856406,30.338212,0.0,0.034567417,0.0,0.044520319,0.0,0.01852635,0.0,0.014628865,0.0,0.01749561,2.020673,2.013587,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011431143999999999,5.711136,0.0,0.083081721,0.0,0.042658507000000005,9.5,9.793505,0.0,0.018880667,9.5,9.777625,0.0,0.044584741,0.26371922,73.378813,0.875608631,72.959225,0.19338711,72.669854,1.100671,72.417377,0.032419047,7.555214,1.0,1.0,73.432982,73.328096,29.881712,72.718051,72.697975,30.553998999999997,72.617062,72.934402,30.911248999999998,72.825828,73.015273,30.290765000000004
