date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:41:08.118,0.0,73.430595,0.0,6.2544889999999995,4.428504,0.0,0.001149731,75.39914499999999,0.0,73.030343,0.016723129,5.144464,20.934991,0.0,0.0,75.930714,0.0,79.25604799999999,30.583101,71.364628,0.0,0.0,0.0,151.221542,1.0,0.010448,98.38951800000001,23.562820000000002,11.217786,21.746803,1.0,11019.421999999999,1.0,0.00404,14.647554999999999,42.491834000000004,0.0,2.684627,0.0,1.9896479999999999,0.0,1.9814919999999998,0.0,1.9890349999999999,10.0,8.978565,0.0,0.0,0.0,0.13639679400000002,0.0,0.138939667,0.0,0.152686202,0.0,0.0,0.0,2.112058,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,0.0,73.336854,0.0,3.093877,0.0,10.213959,72.36456700000001,0.0,242.91650800000002,0.004310734,0.0,91.709681,73.613508,74.810496,99.07343399999999,80.82647,0.018055777,0.0,67.8813,14.369848000000001,20.444554,75.909077,74.862321,0.0,74.631056,75.09673199999999,0.0,74.17529499999999,0.141389688,0.0,29.421345000000002,10.0,47.0,59.0,23.377610999999998,68.426197,30.276992,0.0,10.857911,10.901874000000001,3.720697,10.0,1.0,11.438437,0.0,1028.947,10.0,0.0,0.0,72.827372,0.6934739240000001,1.4144700000000001,5.901947,8.24,1.0,84.26958,64.026259,57.090343000000004,213.690025,4.146,0.0,10.845236,11.086228,13.266604000000001,10.0,0.0,47.698792,16.716581,23.815859,62.28873785363579,30.336865000000003,0.0,0.05213572,0.0,0.045228952999999995,0.0,0.018268665,0.0,0.015885079,0.0,0.01801098,2.021028,2.0135549999999998,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011464443999999999,5.700434,0.0,0.084113254,0.0,0.043786747,9.5,9.791766,0.0,0.017656663,9.5,9.777496000000001,0.0,0.046227482,0.355150972,73.375196,0.734944402,72.971523,1.487498,72.539637,0.474715571,72.345035,0.030808122,7.464353999999999,1.0,1.0,73.436072,73.330155,30.011898,72.71669399999999,72.696711,30.523259000000003,72.615611,72.9359,30.815456,72.826998,73.015928,30.344338
 10/25/2017,15:41:18.118,0.0,73.430595,0.0,3.998632,13.887359,0.0,0.000401233684,75.38973100000001,0.0,73.03361899999999,0.019217174,4.392512,0.0,0.0,0.0,75.898849,0.0,79.25796899999999,30.578595,71.366452,0.0,0.0,0.0,83.090817,1.0,0.010448,98.16842700000001,23.572052,11.270261999999999,21.673344,1.0,11044.867,1.0,0.00404,14.662962,42.49067,0.0,2.688913,0.0,1.9893900000000002,0.0,1.9819759999999997,0.0,1.987875,10.0,8.973544,0.0,0.0,0.0,0.139164985,0.0,0.13572084,0.0,0.155844035,0.0,0.0,0.0,2.108901,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,11.861562,73.355663,0.0,5.740776,0.0,16.56755,72.402185,0.0,242.91076600000002,0.000781111655,0.0,91.714659,73.613976,74.813726,99.09219399999999,80.826657,0.011762996000000001,0.0,67.883638,14.367934,20.456845,75.909827,74.86644100000001,0.0,74.63349000000001,75.11574,0.0,74.17276700000001,0.04832023,3.9014589999999996,29.429422,10.0,47.0,59.0,23.440034,68.425122,30.274344,0.0,10.896386999999999,10.648660000000001,9.17636,10.0,1.0,11.490012,0.0,1031.128,10.0,0.0,0.0,72.827185,0.725939378,1.363054,12.879046,8.24,1.0,84.502553,63.813516,57.080709999999996,242.30985299999998,4.146,0.0,10.43647,10.670713000000001,11.695449,10.0,0.0,47.69595,17.356317,23.819014000000003,62.373218396173606,30.33366,0.0,0.053973139,0.0,0.043747265,0.0,0.014177917,0.0,0.017012451,0.0,0.023486786000000003,2.02106,2.013845,2.0184509999999998,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011499928000000001,5.697887000000001,0.0,0.082920544,0.0,0.04523734,9.5,9.792764,0.0,0.014016863999999999,9.5,9.778978,0.0,0.042619893,0.130088201,73.41715500000001,0.41141667200000004,72.971523,1.649262,72.636576,1.346834,72.36746099999999,0.033707786,7.409258,1.0,1.0,73.43593100000001,73.332729,29.897097,72.722871,72.695588,30.512224,72.614628,72.935198,30.825499,72.827793,73.01513299999999,30.378501
 10/25/2017,15:41:28.118,0.0,73.43111,0.0,4.714777,0.0,0.0,0.00053000748,75.459979,0.0,73.028518,0.024759497999999998,5.037042,23.705679,0.0,0.0,75.825704,0.0,79.26054599999999,30.572184999999998,71.34399499999999,0.0,0.0,0.0,133.948964,1.0,0.010448,98.07186999999999,23.576691,11.292646000000001,21.702891,1.0,11056.306,1.0,0.00404,14.565253,42.490809999999996,0.0,2.7044759999999997,0.0,1.987391,0.0,1.9818470000000001,0.0,1.9890029999999999,10.0,8.991699,0.0,0.0,0.0,0.141514728,0.0,0.136589923,0.0,0.14711166,0.0,0.0,0.0,2.105259,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,9.808796000000001,73.35494,0.0,4.703478,0.0,5.641298,72.345035,0.0,242.89716,0.202380052,0.0,91.723956,73.615099,74.814663,99.10507700000001,80.830687,0.010976398,0.0,67.88148699999999,14.366418,20.49126,75.913057,74.87004499999999,0.0,74.635971,75.13428,0.0,74.175529,0.0,11.884633000000001,29.400576,10.0,47.0,59.0,23.526466,68.428629,30.26956,0.0,10.741878999999999,10.952277,11.647454,10.0,1.0,11.343083,0.0,1022.9789999999999,10.0,0.0,0.0,72.826904,0.58946423,1.3720219999999999,8.035175,8.24,1.0,84.647463,63.756423999999996,57.169815,225.554827,4.146,0.0,10.659488,10.832136,18.268645000000003,10.0,0.0,47.691337,17.281454,23.821334,59.405579181071666,30.333707,0.0,0.039563907,0.0,0.045905376,0.0,0.015305288,0.0,0.021167621,0.0,0.023873312999999997,2.021028,2.013297,2.018161,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011521858999999999,5.700112,0.0,0.08401654800000001,0.0,0.044850515,9.5,9.791766,0.0,0.016561502,9.5,9.773083,0.0,0.041524732,0.5098816270000001,73.36940899999999,1.079572,72.995396,1.3187010000000001,72.58883,0.931874323,72.339247,0.030485937,7.368661,1.0,1.0,73.434855,73.32936,30.068312,72.722871,72.69745999999999,30.591044,72.617717,72.934917,30.977299,72.827279,73.014945,30.260871999999996
 10/25/2017,15:41:38.118,0.0,73.432936,0.0,8.33131,0.0,0.0,0.00026038735700000004,75.446943,0.0,73.031092,0.026514568,5.001234999999999,2.677284,0.0,0.0,75.832222,0.0,79.264809,30.573068,71.323877,0.0,0.0,0.0,140.506146,1.0,0.010448,98.16856800000001,23.570846,11.426953,21.738314000000003,1.0,11121.093,1.0,0.00404,14.794321,42.49216,0.0,2.702253,0.0,1.9876169999999997,0.0,1.9814919999999998,0.0,1.989325,10.0,8.988319,0.0,0.0,0.0,0.13816714800000002,0.0,0.13910060800000001,0.0,0.143599377,0.0,0.0,0.0,2.116376,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,8.092812,73.336854,0.0,7.171532000000001,0.0,15.187729999999998,72.37469499999999,0.0,242.91149,0.133757605,0.0,91.72761899999999,73.61224399999999,74.81293000000001,99.11974599999999,80.832234,0.016482582,0.0,67.879196,14.364026,20.435131,75.912261,74.87149699999999,0.0,74.636018,75.146687,0.0,74.17646500000001,0.0,9.303728,29.426345,10.0,47.0,59.0,23.44758,68.426244,30.265193,0.0,11.00821,10.799869000000001,4.747646,10.0,1.0,11.387462,0.0,1031.305,10.0,0.0,0.0,72.825781,0.670627864,1.473061,19.230612,8.24,1.0,84.672928,63.672889,57.264941,216.992929,4.146,0.0,10.738837,10.63544,5.523059,10.0,0.0,47.690312,16.922794,23.825185,60.08422602367763,30.331338,0.0,0.034116122,0.0,0.045261164000000007,0.0,0.018268665,0.0,0.023583417000000002,0.0,0.024517525,2.020931,2.01349,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011524851000000001,5.7008529999999995,0.0,0.084532314,0.0,0.043593334000000004,9.5,9.791991000000001,0.0,0.017946558999999997,9.5,9.76561,0.0,0.042104523,0.327018125,73.385324,0.6646122839999999,72.974417,1.107705,72.677088,0.608346591,72.316098,0.036285266000000004,7.497863000000001,1.0,1.0,73.435978,73.328704,29.993356,72.72095300000001,72.69984699999999,30.547299,72.616688,72.936415,31.02481,72.82947800000001,73.01606899999999,30.172359999999998
 10/25/2017,15:41:48.118,0.0,73.435323,0.0,5.180272,0.0,0.0,0.00016783119299999997,75.517191,0.0,73.029313,0.024297637999999996,2.351498,25.675589000000002,0.0,0.0,75.81339200000001,0.0,79.267105,30.56754,71.379506,0.0,0.0,0.0,139.066765,1.0,0.010448,98.36751600000001,23.568665,11.501813,21.692933,1.0,11104.95,1.0,0.00404,14.560388,42.489553,0.0,2.705507,0.0,1.9872299999999998,0.0,1.9820080000000002,0.0,1.988777,10.0,8.986066000000001,0.0,0.0,0.0,0.135334581,0.0,0.136589923,0.0,0.14334159400000002,0.0,0.0,0.0,2.113702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,16.2718,73.375196,0.0,9.424973,0.0,14.465731,72.36022700000001,0.0,242.903095,0.718485125,0.0,91.735132,73.610747,74.817846,99.134509,80.83364,0.005208015,0.0,67.877512,14.365302,20.483886,75.914743,74.877208,0.0,74.638827,75.154599,0.0,74.17618399999999,0.0,10.185404,29.498268,10.0,49.0,58.9,23.459699,68.425168,30.260456,0.0,10.967329,10.793868,5.614133,10.0,1.0,11.387462,0.0,1033.7910000000002,10.0,0.0,0.0,72.824986,0.718724832,1.4664840000000001,15.156628,8.24,1.0,84.615573,63.92469499999999,57.288422,232.625609,4.146,0.0,10.591561,11.106555,0.0,10.0,0.0,47.687191,17.126738,23.827226,59.405579181071666,30.328922,0.0,0.035663422,0.0,0.046839484,0.0,0.018429718,0.0,0.02216615,0.0,0.023100258,2.020834,2.01349,2.018064,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011514468,5.698564,0.0,0.083500781,0.0,0.044850515,9.5,9.793344,0.0,0.017302347,9.5,9.73823,0.0,0.043618422000000004,0.460649146,73.395452,0.861542211,72.99611999999999,1.621129,72.668407,0.981106804,72.36022700000001,0.034674341000000004,7.680549000000001,1.0,1.0,73.435369,73.329172,29.944832,72.720063,72.70134399999999,30.566609999999997,72.617202,72.937304,30.990432000000002,72.82830799999999,73.016817,30.190994
 10/25/2017,15:41:58.118,0.0,73.433076,0.0,1.527931,0.0,0.0,0.00055415257,75.347002,0.0,73.02884499999999,0.022265452999999998,3.389909,15.665881,0.0,0.0,75.65117,0.0,79.268089,30.563824,71.472379,0.0,0.0,0.0,142.505287,1.0,0.010448,98.502675,23.56449,11.548233999999999,21.758229999999998,1.0,11042.942,1.0,0.00404,14.854729999999998,42.489693,0.0,2.718461,0.0,1.9869400000000002,0.0,1.982298,0.0,1.9886810000000001,10.0,8.99363,0.0,0.0,0.0,0.135753028,0.0,0.139164985,0.0,0.13982931099999998,0.0,0.0,0.0,2.110866,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.775015,0.0,14.042625,73.310811,0.0,5.955389,0.0,5.095788,72.32984300000001,0.0,242.915302,0.969375977,0.0,91.74020300000001,73.60953,74.82102900000001,99.15129499999999,80.834905,0.008354405,0.0,67.87554899999999,14.367056,20.488802,75.904723,74.87763000000001,0.0,74.64102700000001,75.163167,0.0,74.177588,0.0,11.948755,29.439421999999997,10.0,49.0,58.9,23.453754,68.423999,30.257018,0.0,11.09298,10.81967,0.0,10.0,1.0,11.353278,0.0,1026.268,10.0,0.0,0.0,72.82381600000001,0.611107866,1.415666,8.644669,8.24,1.0,84.58541899999999,63.927099,57.237849,220.263767,4.146,0.0,10.76168,10.825560000000001,0.0,10.0,0.0,47.684628000000004,16.943665,23.825973,58.44200542705043,30.327993,0.0,0.033890474,0.0,0.045228952999999995,0.0,0.017785506,0.0,0.023647839,0.0,0.023164679,2.020995,2.013426,2.018225,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011508319,5.699435,0.0,0.079954885,0.0,0.047203700999999994,9.5,9.790864,0.0,0.020136881000000002,9.5,9.728631,0.0,0.043586211,0.48878199200000005,73.346259,0.7771436709999999,72.9708,1.374967,72.594617,1.374967,72.334907,0.029841567000000003,7.811361,1.0,1.0,73.43415300000001,73.329921,29.950355,72.720578,72.696009,30.624541999999998,72.617857,72.934496,30.996612,72.828074,73.014711,30.149455
 10/25/2017,15:42:08.118,0.0,73.43195300000001,0.0,2.06504,2.953563,0.0,2.839781e-06,75.43608,0.0,73.028564,0.017554477,4.750584,9.628025,0.0,0.0,75.76487,0.0,79.27136800000001,30.554486999999998,71.523705,0.0,0.0,0.0,120.354805,1.0,0.010448,98.425575,23.564258,11.699053999999999,21.727051,1.0,11087.417,1.0,0.00404,15.096364999999999,42.493789,0.0,2.727129,0.0,1.9872619999999999,0.0,1.982266,0.0,1.989454,10.0,8.999231,0.0,0.0,0.0,0.140903151,0.0,0.138456843,0.0,0.146821655,0.0,0.0,0.0,2.115023,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.672297,0.0,6.184382,73.284767,0.0,4.739246,0.0,15.893685000000001,72.328396,0.0,242.92881200000002,0.00344885,0.0,91.745227,73.612759,74.822153,99.162297,80.837295,0.018842375,0.0,67.874426,14.370964,20.493717999999998,75.906502,74.879409,0.0,74.640887,75.171828,0.0,74.17529499999999,0.0,6.049542,29.437884000000004,10.0,49.0,58.9,23.504972,68.424233,30.254184999999996,0.0,10.835065,10.714663999999999,0.0,10.0,1.0,11.337086,0.0,1028.0639999999999,10.0,0.0,0.0,72.822458,0.665216955,1.493986,0.0,8.24,1.0,84.70449,64.001018,57.259523,206.490976,4.146,0.0,10.775506,10.718542,0.0,10.0,0.0,47.684115999999996,16.550523000000002,23.820035,58.7350276479888,30.323813,0.0,0.010971092,0.0,0.045293374000000004,0.0,0.021682991000000002,0.0,0.025870371,0.0,0.021489727,2.020963,2.013587,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011526321,5.700241,0.0,0.083500781,0.0,0.04446369,9.5,9.792829,0.0,0.023776681,9.5,9.739132000000001,0.0,0.041717996,0.530981261,73.40558,0.741977612,72.969353,0.41844988200000005,72.525892,1.6422290000000002,72.431123,0.029841567000000003,7.830371,1.0,1.0,73.436306,73.33067,30.033201000000002,72.721748,72.69909799999999,30.556757,72.616781,72.934543,30.91318,72.826389,73.017519,30.185559
 10/25/2017,15:42:18.118,0.0,73.434901,0.0,3.962825,20.733006,0.0,0.000755361606,75.21809300000001,0.0,73.032496,0.026791684,3.461523,0.0,0.0,0.0,75.617132,0.0,79.274789,30.555277,71.546959,0.0,0.0,0.0,130.990235,1.0,0.010448,98.152538,23.565835,11.829875999999999,21.768351000000003,1.0,11043.476999999999,1.0,0.00404,15.347326,42.493789,0.0,2.7302869999999997,0.0,1.987166,0.0,1.982363,0.0,1.988777,10.0,9.00348,0.0,0.0,0.0,0.136815241,0.0,0.13678305300000002,0.0,0.15906631300000001,0.0,0.0,0.0,2.1139919999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,10.129541,73.341918,0.0,4.31002,0.0,9.427782,72.386993,0.0,242.92263599999998,0.0032436390000000004,0.0,91.750486,73.608968,74.825851,99.17833,80.840576,0.012287393999999998,0.0,67.86979699999999,14.370485999999998,20.459713,75.899197,74.883201,0.0,74.64411700000001,75.175714,0.0,74.175388,0.026395214,11.387689,29.428268,10.0,49.0,58.9,23.524179,68.42142700000001,30.248703999999996,0.0,10.698592999999999,10.901274,0.0,10.0,1.0,11.587164,0.0,1035.395,10.0,0.0,0.0,72.821569,0.670627864,1.474854,0.0,8.24,1.0,84.947236,64.044288,57.140916000000004,231.93616699999998,4.146,0.0,10.494779,10.995951,0.0,10.0,0.0,47.680854,17.089308,23.819198999999998,58.4210833416737,30.324231,0.0,0.001622821,0.0,0.040687256,0.0,0.023776681,0.0,0.025387212000000003,0.0,0.02165078,2.021028,2.013426,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011564806,5.698081,0.0,0.084113254,0.0,0.04472157400000001,9.5,9.792249,0.0,0.021425306,9.5,9.730338,0.0,0.043747265,0.228553163,73.40630300000001,0.692745128,72.923053,0.952973957,72.567127,1.6351950000000002,72.413037,0.014698876000000001,7.7379,1.0,1.0,73.435884,73.329032,30.129065,72.719595,72.70134399999999,30.522865000000003,72.616173,72.937725,30.840949,72.828402,73.015741,30.2962
 10/25/2017,15:42:28.118,0.0,73.433357,0.0,5.645766,15.747067000000001,0.0,0.000147710294,75.18333100000001,0.0,73.031513,0.022819685,2.8528,0.0,0.0,0.0,75.775734,0.0,79.275398,30.556390999999998,71.573441,0.0,0.0,0.0,139.626524,1.0,0.010448,98.039764,23.568619,11.922349,21.758067,1.0,11060.261999999999,1.0,0.00404,15.237454000000001,42.492486,0.0,2.730802,0.0,1.9876490000000002,0.0,1.9826529999999998,0.0,1.988648,10.0,9.002193,0.0,0.0,0.0,0.135753028,0.0,0.136235852,0.0,0.156327376,0.0,0.0,0.0,2.119599,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,11.653078,73.38604699999999,0.0,4.7034769999999995,0.0,18.557059,72.318991,0.0,242.91120099999998,0.001971333,0.0,91.75766999999999,73.610372,74.82692800000001,99.19398699999999,80.84231,0.012287393999999998,0.0,67.86685200000001,14.369449,20.457665,75.906362,74.885541,0.0,74.645521,75.182924,0.0,74.176231,0.0,5.488476,29.358268,10.0,49.0,58.9,23.528751999999997,68.423953,30.247914,0.0,10.700998,10.915675,5.838778,10.0,1.0,11.538588,0.0,1038.491,10.0,0.0,0.0,72.82068000000001,0.805900588,1.4377870000000001,0.0,8.24,1.0,85.094502,63.720365,57.144528,222.12365499999999,4.146,0.0,10.669707,10.928989999999999,0.0,10.0,0.0,47.682531,16.882413,23.818782000000002,59.049213100332196,30.325903000000004,0.0,0.0,0.0,0.045164532,0.0,0.021779622999999998,0.0,0.024002155,0.0,0.019460458,2.020931,2.013684,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011588566000000002,5.700724,0.0,0.083307369,0.0,0.050266066,9.5,9.792119999999999,0.0,0.02529058,9.5,9.726409,0.0,0.04249105,0.348117761,73.391111,0.749010825,72.93535200000001,0.770110455,72.568574,0.798243302,72.414484,0.030808122,7.84197,1.0,1.0,73.440612,73.331232,29.946015999999997,72.720906,72.69863000000001,30.665134000000002,72.616547,72.936836,30.854855,72.83022700000001,73.016396,30.363360999999998
 10/25/2017,15:42:38.118,0.0,73.436867,0.0,1.7785819999999999,15.121820000000001,0.0,0.000485741486,75.36510799999999,0.0,73.02805,0.017923965,4.356705000000001,3.430014,0.0,0.0,75.80325400000001,0.0,79.277928,30.558853000000003,71.617188,0.0,0.0,0.0,133.709067,1.0,0.010448,98.096503,23.567413000000002,11.946569,21.730152,1.0,11083.461000000001,1.0,0.00404,15.173801999999998,42.492439000000005,0.0,2.723907,0.0,1.988391,0.0,1.982363,0.0,1.9888419999999998,10.0,9.006667,0.0,0.0,0.0,0.137330253,0.0,0.13848903099999998,0.0,0.154039559,0.0,0.0,0.0,2.118116,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.20883,0.0,14.235072,73.409921,0.0,6.1700029999999995,0.0,18.364526,72.309587,0.0,242.903095,0.0016019539999999998,0.0,91.765982,73.608313,74.82852,99.210161,80.84123199999999,0.003897018,0.0,67.865776,14.367773999999999,20.330657000000002,75.907579,74.88680500000001,0.0,74.646411,75.192288,0.0,74.178524,0.007266756,9.335789,29.452114,10.0,49.0,58.9,23.551847,68.421521,30.243084000000003,0.0,10.773142,10.905475,7.507569,10.0,1.0,11.332288,0.0,1042.004,10.0,0.0,0.0,72.82405,0.815519982,1.320605,0.0,8.24,1.0,85.118234,64.05210100000001,57.203531000000005,214.36343300000001,4.146,0.0,10.720202,10.799852,4.881771,10.0,0.0,47.679596000000004,16.709322,23.819339000000003,59.44053354956496,30.324370000000002,0.0,0.0,0.0,0.043360737,0.0,0.02422763,0.0,0.023776681,0.0,0.018236455,2.020963,2.013651,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011592729,5.697952,0.0,0.08878739,0.0,0.044753809000000006,9.5,9.794117,0.0,0.026353531,9.5,9.708209,0.0,0.043199684,0.362184183,73.396899,1.0866049999999998,72.967906,0.791210089,72.55844599999999,1.227269,72.330566,0.034352156,7.83166,1.0,1.0,73.438412,73.33057600000001,29.971264,72.721467,72.701625,30.632424,72.61603199999999,72.9359,30.933265999999996,72.829431,73.016677,30.087729
 10/25/2017,15:42:48.118,0.0,73.433544,0.0,5.108657,13.983551,0.0,0.000485741486,75.454185,0.0,73.030951,0.022727313,2.709571,0.0,0.0,0.0,75.86626,0.0,79.279099,30.560990000000004,71.69013299999999,0.0,0.0,0.0,128.43133400000002,1.0,0.010448,98.27373,23.567134,12.041795,21.752843,1.0,11118.42,1.0,0.00404,15.137719,42.492113,0.0,2.707537,0.0,1.9876169999999997,0.0,1.9820400000000002,0.0,1.9884549999999999,10.0,9.005958999999999,0.0,0.0,0.0,0.137652136,0.0,0.139164985,0.0,0.152815093,0.0,0.0,0.0,2.119792,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.140350999999999,0.0,13.577545,73.374473,0.0,5.91962,0.0,15.283997,72.344311,0.0,242.882058,0.0030384279999999997,0.0,91.770912,73.610325,74.833997,99.22760500000001,80.845591,0.014647186999999999,0.0,67.86245600000001,14.367535,20.314269,75.901679,74.888959,0.0,74.649688,75.20624000000001,0.0,74.180022,0.045188084,10.201433999999999,29.410190999999998,10.0,48.0,59.0,23.544987,68.42217600000001,30.24025,0.0,10.738272,11.038682000000001,4.346494,10.0,1.0,11.500207000000001,0.0,1035.972,10.0,0.0,0.0,72.821616,0.737362408,1.556762,2.950715,8.24,1.0,85.07986899999999,63.859189,57.201725,213.273154,4.146,0.0,10.695556,10.93736,6.308636,10.0,0.0,47.678525,16.72679,23.821195,59.53842155887109,30.321071999999997,0.0,0.0,0.0,0.045905376,0.0,0.025193947999999997,0.0,0.024388682999999998,0.0,0.014950971,2.020867,2.013233,2.018064,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011586879,5.698726000000001,0.0,0.083242898,0.0,0.043303215,9.5,9.793280000000001,0.0,0.027738587000000002,9.5,9.699286,0.0,0.043231895,0.16525425900000001,73.35855699999999,0.41844988899999996,72.943309,0.130088205,72.574361,1.691461,72.389887,0.031452492,8.034968,1.0,1.0,73.43700799999999,73.330951,29.983493,72.722169,72.700876,30.548481,72.618606,72.93959699999999,30.927471999999998,72.827747,73.016958,30.210793
 10/25/2017,15:42:58.118,0.0,73.436493,0.0,4.1418610000000005,12.364322999999999,0.0,0.000662805452,75.51864,0.0,73.027114,0.014506199,4.67897,0.0,0.0,0.0,75.924196,0.0,79.283597,30.548122999999997,71.724757,0.0,0.0,0.0,135.708208,1.0,0.010448,98.313125,23.564351000000002,12.123994,21.776513,1.0,11115.961000000001,1.0,0.00404,15.636802,42.492020000000004,0.0,2.715239,0.0,1.988487,0.0,1.982105,0.0,1.989422,10.0,9.000067999999999,0.0,0.0,0.0,0.137426818,0.0,0.139647809,0.0,0.158002961,0.0,0.0,0.0,2.123304,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.672297,0.0,16.464247,73.411367,0.0,5.132704,0.0,16.214573,72.326949,0.0,242.876316,0.00172508,0.0,91.774011,73.606674,74.832452,99.242839,80.849855,0.0070434090000000005,0.0,67.862316,14.367773999999999,20.412188,75.90678299999999,74.889708,0.0,74.6495,75.21644599999999,0.0,74.181942,0.065547028,14.209052,29.289037,10.0,48.0,59.0,23.55459,68.420726,30.238764,0.0,10.374547,10.770467,7.780352000000001,10.0,1.0,11.587764,0.0,1026.877,10.0,0.0,0.0,72.816983,0.685658167,1.597417,0.0,8.24,1.0,85.106696,63.826737,57.2529,224.576783,4.146,0.0,10.636645,10.814798,5.2344800000000005,10.0,0.0,47.675636,16.719757,23.825649,58.972389556666,30.319539000000002,0.0,0.000301169336,0.0,0.044584741,0.0,0.021586359,0.0,0.024292051000000002,0.0,0.019106141,2.021028,2.013523,2.018386,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011591498,5.699854,0.0,0.08375866400000001,0.0,0.044657103,9.5,9.792442,0.0,0.025226158999999998,9.5,9.698674,0.0,0.041299258,0.073822508,73.384601,0.819342937,72.959948,0.376250607,72.59389399999999,1.396066,72.313204,0.029841567000000003,8.147093,1.0,1.0,73.440424,73.333104,29.991778000000004,72.72020400000001,72.70316899999999,30.535476,72.61659399999999,72.93870799999999,30.749019,72.829712,73.016115,30.243015000000003
 10/25/2017,15:43:08.118,0.0,73.434714,0.0,6.469333,5.13391,0.0,0.000900232126,75.539642,0.0,73.029781,0.01810871,2.494727,8.330767,0.0,0.0,75.83511899999999,0.0,79.284487,30.541341,71.700801,0.0,0.0,0.0,133.549136,1.0,0.010448,98.208244,23.572654999999997,12.303805,21.791368,1.0,11080.681,1.0,0.00404,15.843976000000001,42.489833000000004,0.0,2.70496,0.0,1.9888099999999997,0.0,1.9827169999999998,0.0,1.9874880000000001,10.0,8.997686,0.0,0.0,0.0,0.137426818,0.0,0.13739463,0.0,0.148690577,0.0,0.0,0.0,2.121629,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,12.743609,73.394729,0.0,5.705007,0.0,8.850183,72.386993,0.0,242.87375899999998,0.000288606168,0.0,91.782463,73.608968,74.832171,99.254171,80.852058,0.01726918,0.0,67.857079,14.369767999999999,20.418743,75.914041,74.89556,0.0,74.653386,75.222018,0.0,74.179507,0.022591893999999998,13.102949,29.391345,10.0,48.0,59.0,23.508402,68.42035200000001,30.234955,0.0,11.005806,10.873073,0.0,10.0,1.0,11.365872,0.0,1032.54,10.0,0.0,0.0,72.818995,0.7217308929999999,1.49279,9.831577000000001,8.24,1.0,85.225544,64.03347,57.390170999999995,222.829129,4.146,0.0,10.907753999999999,10.906271,0.0,10.0,0.0,47.671721999999995,16.624477,23.822633,58.58151420252271,30.318657,0.0,0.016289936,0.0,0.04384389599999999,0.0,0.020297934,0.0,0.025000685,0.0,0.022230571,2.020899,2.01349,2.0184509999999998,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011611158,5.698403,0.0,0.081212066,0.0,0.045882049,9.5,9.792603,0.0,0.022520467000000002,9.5,9.698835,0.0,0.044616950999999995,0.24261958600000003,73.396899,0.8334093640000001,72.986715,0.123054996,72.587383,0.636479436,72.334183,0.037574005,8.098119,1.0,1.0,73.438412,73.334882,29.942859999999996,72.72362,72.701672,30.486214,72.619074,72.934496,30.911248999999998,72.829899,73.016115,30.153725
 10/25/2017,15:43:18.118,0.0,73.436774,0.0,4.392512,0.0,0.0,0.00046562058400000003,75.59685400000001,0.0,73.028986,0.023096801,2.816993,14.640887,0.0,0.0,75.818462,0.0,79.288657,30.532562,71.63754200000001,0.0,0.0,0.0,145.144153,1.0,0.010448,97.985187,23.56152,12.400865,21.794632999999997,1.0,11073.946000000002,1.0,0.00404,15.822894,42.496163,0.0,2.714594,0.0,1.986747,0.0,1.9819759999999997,0.0,1.9889709999999998,10.0,8.986130000000001,0.0,0.0,0.0,0.137748701,0.0,0.13910060800000001,0.0,0.143502708,0.0,0.0,0.0,2.1192439999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,13.176615,73.40051600000001,0.0,5.383087000000001,0.0,11.561689999999999,72.353716,0.0,242.86777599999996,0.003366765,0.0,91.788004,73.606206,74.836713,99.27011,80.854214,0.004683616,0.0,67.857407,14.365860000000001,20.492489000000003,75.900883,74.896028,0.0,74.654135,75.233067,0.0,74.183767,0.0,11.740359,29.424807,10.0,48.0,59.0,23.575398,68.420165,30.232167999999998,0.0,11.006407000000001,10.890474000000001,15.322003,10.0,1.0,11.686116,0.0,1030.7269999999999,10.0,0.0,0.0,72.818714,0.741570893,1.559153,17.610642000000002,8.24,1.0,85.453585,63.807506000000004,57.390772999999996,221.482314,4.146,0.0,10.740639999999999,11.098185,8.280595,10.0,0.0,47.672468,17.058908,23.819478,58.923509907926366,30.318239000000002,0.0,0.035727892000000004,0.0,0.045357796,0.0,0.01852635,0.0,0.020684462,0.0,0.023873312999999997,2.020802,2.01349,2.0185150000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011648947,5.697855000000001,0.0,0.08298501400000001,0.0,0.043947924000000006,9.5,9.792636,0.0,0.017721085,9.5,9.698513,0.0,0.046259693,0.48878199200000005,73.391835,0.896708265,72.959948,1.585963,72.54035999999999,1.452332,72.326949,0.025975348,8.122928,1.0,1.0,73.439254,73.334508,29.923135,72.720578,72.702046,30.589861,72.61603199999999,72.93912900000001,30.869919,72.832801,73.01630300000001,30.279895
 10/25/2017,15:43:28.118,0.0,73.435229,0.0,4.356705000000001,0.0,0.0,0.000147710287,75.51429399999999,0.0,73.03146600000001,0.025128987000000002,3.4973300000000003,15.249476999999999,0.0,0.0,75.78514799999999,0.0,79.290953,30.548679999999997,71.57306700000001,0.0,0.0,0.0,143.944669,1.0,0.010448,97.960038,23.556788,12.539209,21.77684,1.0,11035.458999999999,1.0,0.00404,16.114803,42.495186,0.0,2.704154,0.0,1.9876169999999997,0.0,1.981396,0.0,1.988939,10.0,8.989993,0.0,0.0,0.0,0.136525547,0.0,0.13739463,0.0,0.14388938199999998,0.0,0.0,0.0,2.116989,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,10.48236,73.367962,0.0,4.2742510000000005,0.0,5.962187,72.371801,0.0,242.860008,0.0,0.0,91.792559,73.60765699999999,74.839381,99.284545,80.854261,0.0,0.0,67.85703199999999,14.366418,20.306075,75.904208,74.89860300000001,0.0,74.657178,75.233301,0.0,74.18372,0.0,10.666317999999999,29.344421999999998,10.0,48.0,59.0,23.564194,68.42100699999999,30.232725,0.0,10.921037,10.628859,9.047991,10.0,1.0,11.486413,0.0,1026.252,10.0,0.0,0.0,72.81894799999999,0.699486045,1.569915,11.050564999999999,8.24,1.0,85.563622,63.898853,57.10178199999999,242.56638999999998,4.146,0.0,10.700966000000001,10.804037,17.579261,10.0,0.0,47.666503999999996,16.963628,23.821195,59.867217492834925,30.322001,0.0,0.035308832000000005,0.0,0.044649162,0.0,0.016303816999999998,0.0,0.024388682999999998,0.0,0.024098787000000003,2.020834,2.013651,2.018161,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011668302,5.697952,0.0,0.087917033,0.0,0.045076162999999995,9.5,9.792539,0.0,0.018751825,9.5,9.698642,0.0,0.044391477,0.193387106,73.427283,1.1639700000000002,72.980204,1.037372,72.674918,1.002206,72.429676,0.027586272999999998,8.168681,1.0,1.0,73.443747,73.332308,29.946015999999997,72.723292,72.704386,30.626511999999998,72.619261,72.93706999999999,30.999703000000004,72.830835,73.016677,30.300082
 10/25/2017,15:43:38.118,0.0,73.435978,0.0,7.436128999999999,0.0,0.0,0.000425378776,75.498362,0.0,73.031092,0.024020522000000002,4.1418610000000005,22.504514,0.0,0.0,75.79818399999999,0.0,79.290109,30.546590000000002,71.535028,0.0,0.0,0.0,118.595561,1.0,0.010448,98.060776,23.556371,12.58563,21.798714,1.0,11091.8,1.0,0.00404,16.079936,42.497606,0.0,2.709213,0.0,1.986747,0.0,1.98175,0.0,1.9881970000000002,10.0,8.993115,0.0,0.0,0.0,0.13498051,0.0,0.136847429,0.0,0.149786151,0.0,0.0,0.0,2.12295,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.925738,0.0,11.877599,73.385324,0.0,3.9165620000000003,0.0,11.192669,72.363844,0.0,242.85653399999998,0.00229967,0.0,91.796973,73.605926,74.839522,99.298039,80.855995,0.020153371,0.0,67.853572,14.366578,20.32656,75.900836,74.903706,0.0,74.66050200000001,75.23877900000001,0.0,74.183065,0.0,9.640367,29.410576000000002,10.0,48.0,59.0,23.510231,68.421848,30.232215000000004,0.0,11.055705,11.18869,11.326532,10.0,1.0,11.512801,0.0,1031.256,10.0,0.0,0.0,72.816515,0.772833922,1.425829,14.707526999999999,8.24,1.0,85.58393199999999,63.614594999999994,57.266146,222.33209,4.146,0.0,10.901141,10.793873,12.352769,10.0,0.0,47.665712,17.157817,23.818504,59.58737520679233,30.318192,0.0,0.043593334000000004,0.0,0.044713583,0.0,0.01385581,0.0,0.0,0.0,0.022584887999999997,2.020577,2.013748,2.018064,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011673435,5.685412,0.0,0.082533719,0.0,0.045108399,9.5,9.793215,0.0,0.015305288,9.5,9.699931,0.0,0.038786829,0.242619587,73.404133,0.826376152,72.955608,1.0584719999999999,72.522998,0.50988163,72.41376,0.028552828,8.332358000000001,1.0,1.0,73.440658,73.332636,30.028467,72.720999,72.70387099999999,30.555575,72.61626600000001,72.938661,30.923995,72.83022700000001,73.017239,30.032603
 10/25/2017,15:43:48.118,0.0,73.43719499999999,0.0,4.320897,11.867332000000001,0.0,0.000465620583,75.47229,0.0,73.031185,0.027530661,4.249283,14.512762,0.0,0.0,75.780803,0.0,79.29353,30.542781,71.510277,0.0,0.0,0.0,72.935181,1.0,0.010448,98.17524399999999,23.555536,12.735533,21.795939,1.0,11071.701000000001,1.0,0.00404,16.303327,42.500539,0.0,2.701737,0.0,1.9881,0.0,1.9810729999999999,0.0,1.9881330000000002,10.0,8.972804,0.0,0.0,0.0,0.13710493599999998,0.0,0.138843102,0.0,0.158744085,0.0,0.0,0.0,2.120275,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.53075,0.0,12.791721,73.38243,0.0,7.922679,0.0,10.213959,72.334907,0.0,242.85339700000003,0.387808448,0.0,91.806411,73.604428,74.84322,99.314449,80.85805699999999,0.0,0.0,67.849598,14.368412,20.27125,75.893017,74.90351899999999,0.0,74.661906,75.249641,0.0,74.181708,0.0,0.0,29.272114000000002,10.0,48.0,59.0,23.510460000000002,68.419791,30.228313,0.0,10.868131,10.897074,9.994709,10.0,1.0,11.390460000000001,0.0,1025.947,10.0,0.0,0.0,72.817264,0.71511756,1.5477940000000001,3.832876,8.24,1.0,85.59514200000001,63.743803,57.095158999999995,236.698122,4.146,0.0,10.977484,11.119110000000001,12.833734,10.0,0.0,47.66492,17.026695,23.810663,61.10077900398123,30.32358,0.0,0.053038311,0.0,0.044906847,0.0,0.013952441999999999,0.0,0.017076872,0.0,0.023293522,2.021157,2.013909,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011677153999999999,5.77606,0.0,0.0837909,0.0,0.044366984000000005,9.5,9.793409,0.0,0.014242338,9.5,9.699319000000001,0.0,0.041524732,0.22151995100000002,73.402686,0.7068115540000001,72.989609,1.030339,72.58810600000001,0.741977613,72.353716,0.025008793999999997,8.454473,1.0,1.0,73.44117299999999,73.336614,29.936942,72.721748,72.702467,30.458627000000003,72.617062,72.93912900000001,30.964553000000002,72.834486,73.01864300000001,30.214287
 10/25/2017,15:43:58.118,0.0,73.437616,0.0,6.540947,8.500621,0.0,0.0,75.300653,0.0,73.031653,0.020602755,3.676367,22.792793,0.0,0.0,75.65117,0.0,79.295076,30.533537,71.488474,0.0,0.0,0.0,94.04611,1.0,0.010448,98.026836,23.555489,13.155702999999999,21.847687,1.0,11114.143999999998,1.0,0.00404,16.849439999999998,42.500632,0.0,2.709761,0.0,1.9889709999999998,0.0,1.9807830000000002,0.0,1.988391,10.0,8.979531,0.0,0.0,0.0,0.137523383,0.0,0.137072747,0.0,0.159710769,0.0,0.0,0.0,2.120694,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.246128,0.0,7.996589,73.40051600000001,0.0,5.955389,0.0,6.620008,72.371078,0.0,242.891225,0.8462494190000001,0.0,91.809228,73.6063,74.843314,99.329589,80.85918199999999,0.012025195,0.0,67.85240300000001,14.36921,20.277804999999997,75.898636,74.909277,0.0,74.665885,75.256102,0.0,74.184423,0.0,0.0,29.380190999999996,10.0,48.0,59.0,23.521664,68.421521,30.228127,0.0,10.961917999999999,10.949877,7.138509,10.0,1.0,11.485214,0.0,1029.476,10.0,0.0,0.0,72.814081,0.6796460459999999,1.5561639999999999,3.5602080000000003,8.24,1.0,85.59669,63.547286,57.110211,219.34985600000002,4.146,0.0,11.036394999999999,10.939153999999998,7.286599000000001,10.0,0.0,47.663755,16.568898,23.809735,60.98146829705385,30.322233,0.0,0.054037609,0.0,0.043747265,0.0,0.015949501,0.0,0.016497081,0.0,0.020877725,2.0211240000000004,2.013651,2.0182900000000004,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.01167934,5.776769,0.0,0.0868855,0.0,0.04362557,9.5,9.792507,0.0,0.014016863999999999,9.5,9.69948,0.0,0.043070842000000005,0.270752432,73.393282,0.7560440359999999,72.931011,0.474715568,72.695174,1.5718969999999999,72.33997099999999,0.031130307000000003,8.398732,1.0,1.0,73.44281099999999,73.332823,29.928658000000002,72.72184200000001,72.703357,30.524046999999996,72.61823199999999,72.938053,30.880347999999998,72.829338,73.016677,30.244956
 10/25/2017,15:44:08.118,0.0,73.438271,0.0,3.783789,10.135881,0.0,0.000904256301,75.11598000000001,0.0,73.028518,0.021895964,4.213476,27.325189,0.0,0.0,75.50125899999999,0.0,79.30018299999999,30.526754999999998,71.495492,0.0,0.0,0.0,134.908551,1.0,0.010448,97.841109,23.563887,13.586331,21.7819,1.0,11075.122,1.0,0.00404,16.728622,42.505427000000005,0.0,2.7014150000000003,0.0,1.988391,0.0,1.981267,0.0,1.9883259999999998,10.0,8.979917,0.0,0.0,0.0,0.137813077,0.0,0.138006207,0.0,0.159646323,0.0,0.0,0.0,2.1274290000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.423444,0.0,6.296643,73.344812,0.0,6.456154,0.0,12.251600999999999,72.373972,0.0,242.911587,0.8491223720000001,0.0,91.818291,73.606581,74.849306,99.34346,80.861993,0.005208015,0.0,67.853666,14.370007000000001,20.402355,75.90383299999999,74.912367,0.0,74.66794499999999,75.264904,0.0,74.186389,0.0,0.0,29.422114,10.0,48.0,59.0,23.589575,68.420632,30.226872999999998,0.0,11.150093,10.875473,6.031331,10.0,1.0,11.423444,0.0,1038.282,10.0,0.0,0.0,72.814877,0.912315132,1.430014,12.061041000000001,8.24,1.0,85.68928100000001,63.90245899999999,57.283605,223.534604,4.146,0.0,10.823596,10.964264,5.955928,10.0,0.0,47.659282,16.699114,23.80593,61.4870209724454,30.32293,0.0,0.053586314,0.0,0.046002008,0.0,0.016046133,0.0,0.015530763000000001,0.0,0.020394566,2.020867,2.013426,2.018032,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011696325,5.777414,0.0,0.08346854599999999,0.0,0.043335451,9.5,9.7927,0.0,0.014049073999999998,9.5,9.699898,0.0,0.03936662,0.460649146,73.412814,0.826376153,72.97514,0.594280165,72.677811,0.819342937,72.426059,0.032419047,8.315282,1.0,1.0,73.442296,73.33521,30.067128000000004,72.724416,72.70214,30.492520000000003,72.62029100000001,72.938053,30.902365000000003,72.833597,73.020702,30.276401
 10/25/2017,15:44:18.118,0.0,73.439909,0.0,4.106054,14.079742999999999,0.0,0.0006265878239999999,75.000831,0.0,73.032028,0.022912057000000003,2.960222,2.437051,0.0,0.0,75.407836,0.0,79.299293,30.525686999999998,71.506815,0.0,0.0,0.0,94.445938,1.0,0.010448,97.79894399999999,23.570057000000002,13.503398,21.80557,1.0,11068.28,1.0,0.00404,16.872144,42.507335,0.0,2.702994,0.0,1.9881330000000002,0.0,1.981782,0.0,1.988584,10.0,8.973351,0.0,0.0,0.0,0.13646117,0.0,0.1372015,0.0,0.15861519400000001,0.0,0.0,0.0,2.132069,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,13.962439000000002,73.452603,0.0,5.061167,0.0,6.106587,72.376142,0.0,242.883698,1.511954,0.0,91.82294,73.603539,74.849025,99.356437,80.867852,0.009927601,0.0,67.853619,14.368253,20.321234,75.90350500000001,74.916627,0.0,74.670567,75.268977,0.0,74.18489100000001,0.0,6.033512,29.260191,10.0,48.0,59.0,23.574026,68.421989,30.225758000000003,0.0,11.00821,11.205491,14.022271,10.0,1.0,11.675321,0.0,1030.15,10.0,0.0,0.0,72.81469,0.801090891,1.6392669999999998,17.722917000000002,8.24,1.0,85.720473,64.03286999999999,57.50938000000001,230.28471499999998,4.146,0.0,10.712387,10.865617,14.276631,10.0,0.0,47.659702,17.491977,23.80542,61.0235740435981,30.324324,0.0,0.05255478,0.0,0.044810215,0.0,0.013888021,0.0,0.018139823,0.0,0.020748883,2.020738,2.0135549999999998,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011703634,5.77548,0.0,0.083049485,0.0,0.044592632,9.5,9.792507,0.0,0.014725496999999999,9.5,9.699802,0.0,0.043231895,0.291852067,73.413538,0.7771436709999999,72.941139,0.988140015,72.632959,0.36218418799999996,72.415207,0.034029971,8.301749000000001,1.0,1.0,73.442296,73.334648,29.949961,72.723152,72.702374,30.520895,72.619027,72.941282,30.836314,72.83036700000001,73.01915699999999,30.039979
 10/25/2017,15:44:28.118,0.0,73.439675,0.0,3.783789,0.0,0.0,0.0,75.0059,0.0,73.033478,0.022727313,3.067643,3.1257189999999997,0.0,0.0,75.457082,0.0,79.303978,30.530564000000002,71.50873299999999,0.0,0.0,0.0,135.468311,1.0,0.010448,97.805901,23.573444,13.755132999999999,21.799041,1.0,11094.686000000002,1.0,0.00404,16.846197,42.511292,0.0,2.709342,0.0,1.9844580000000003,0.0,1.9816529999999999,0.0,1.9888419999999998,10.0,8.991506,0.0,0.0,0.0,0.137072747,0.0,0.13813496,0.0,0.14788500699999999,0.0,0.0,0.0,2.1281380000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,13.721879999999999,73.365791,0.0,4.95386,0.0,8.144228,72.33852399999999,0.0,242.849248,1.9277939999999998,0.0,91.827729,73.60419399999999,74.85056999999999,99.371953,80.865415,0.0,0.0,67.853105,14.36594,20.297061,75.905331,74.920653,0.0,74.67183100000001,75.271599,0.0,74.181754,0.0,7.364041,29.381345,10.0,48.0,59.0,23.652683,68.420212,30.225201000000002,0.0,10.76713,10.852672,11.262348,10.0,1.0,11.512201,0.0,1036.213,10.0,0.0,0.0,72.814362,0.708504227,1.5286620000000002,14.675448000000001,8.24,1.0,85.694299,64.309315,57.618956000000004,231.61549700000003,4.146,0.0,10.744848,11.104164,9.803652,10.0,0.0,47.657465,17.160086,23.816137,57.647713982881676,30.324788,0.0,0.035921305,0.0,0.043392948,0.0,0.016851398,0.0,0.02422763,0.0,0.024292051000000002,2.02077,2.0131040000000002,2.018193,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011701722,5.777575,0.0,0.082920544,0.0,0.044979457,9.5,9.791283,0.0,0.018912878,9.5,9.699834,0.0,0.04348958,0.48878199200000005,73.425836,0.446582741,72.981651,0.9107746870000001,72.680705,0.43954951600000003,72.401462,0.034352156,8.428374,1.0,1.0,73.442484,73.3317,30.063183000000002,72.72259,72.701391,30.539022999999997,72.62192900000001,72.941282,30.826658000000002,72.832146,73.016583,30.124997999999998
 10/25/2017,15:44:38.118,0.0,73.44051800000001,0.0,4.213476,2.552764,0.0,0.0007231681600000001,74.96679300000001,0.0,73.032636,0.026699312000000003,2.315691,19.813904,0.0,0.0,75.498362,0.0,79.30669499999999,30.536371000000003,71.521225,0.0,0.0,0.0,124.273121,1.0,0.010448,97.862967,23.571170000000002,13.696051999999998,21.801326,1.0,11051.923,1.0,0.00404,16.894848,42.515295,0.0,2.7153680000000002,0.0,1.9864560000000002,0.0,1.9818470000000001,0.0,1.988777,10.0,8.999199,0.0,0.0,0.0,0.139679997,0.0,0.138456843,0.0,0.151397291,0.0,0.0,0.0,2.132778,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,9.824833,73.43524000000001,0.0,4.560402,0.0,4.6305,72.321162,0.0,242.82864500000002,3.518597,0.0,91.836275,73.603305,74.85099100000001,99.388316,80.866821,0.015958183,0.0,67.84871,14.370964,20.456435,75.912402,74.922901,0.0,74.675435,75.274314,0.0,74.18559300000001,0.0,4.141916,29.323653000000004,10.0,48.0,59.0,23.580657000000002,68.416611,30.224271999999996,0.0,10.717831,10.796869000000001,0.0,10.0,1.0,11.53379,0.0,1022.883,10.0,0.0,0.0,72.814081,0.763214528,1.4676799999999999,0.0,8.24,1.0,85.57896,64.139241,57.659293999999996,243.656669,4.146,0.0,10.787528,11.104761,0.0,10.0,0.0,47.655229,16.844075,23.818364000000003,58.21192028774849,30.32804,0.0,0.005813426,0.0,0.042716525,0.0,0.022939205,0.0,0.025129527000000002,0.0,0.021070989,2.020867,2.013587,2.018129,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011685236000000002,5.776608,0.0,0.07895558700000001,0.0,0.050169359000000004,9.5,9.793151,0.0,0.023454575,9.5,9.701089999999999,0.0,0.042555472000000004,0.580213743,73.412091,0.777143667,72.969353,0.20042031800000001,72.559893,1.3187010000000001,72.336353,0.019209465,8.436428999999999,1.0,1.0,73.442577,73.33600600000001,29.913666999999997,72.724088,72.70097,30.54454,72.61851300000001,72.938661,30.911248999999998,72.832146,73.016115,30.154114
 10/25/2017,15:44:48.118,0.0,73.43817800000001,0.0,6.218682,4.011673,0.0,0.000727192346,75.056595,0.0,73.03357199999999,0.023835778,3.962825,0.0,0.0,0.0,75.543987,0.0,79.308991,30.52801,71.528992,0.0,0.0,0.0,126.99195300000001,1.0,0.010448,97.87989,23.567273,13.541011,21.85389,1.0,11091.479,1.0,0.00404,16.63213,42.519997,0.0,2.7241,0.0,1.9872619999999999,0.0,1.982072,0.0,1.9888740000000003,10.0,9.00789,0.0,0.0,0.0,0.1366543,0.0,0.138585596,0.0,0.154265118,0.0,0.0,0.0,2.129265,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.247658,0.0,15.004859,73.432347,0.0,5.740776,0.0,19.407413000000002,72.365291,0.0,242.81566600000002,3.5238089999999995,0.0,91.840032,73.600356,74.856001,99.40223399999999,80.87071,0.001799424,0.0,67.850673,14.366976999999999,20.479379,75.905612,74.929361,0.0,74.677542,75.277966,0.0,74.18489100000001,0.023039344,7.828924000000001,29.349421999999997,10.0,47.0,59.0,23.511375,68.418622,30.221624,0.0,10.851899000000001,11.093285,12.947185000000001,10.0,1.0,11.627345,0.0,1033.695,10.0,0.0,0.0,72.811554,0.766220589,1.634484,14.739606,8.24,1.0,85.46775,64.41749,57.944673,213.64192400000002,4.146,0.0,10.782117999999999,11.065303,11.583224000000001,10.0,0.0,47.652853,16.484734,23.820731,59.867217492834925,30.326321000000004,0.0,0.0,0.0,0.044391477,0.0,0.025902582,0.0,0.02216615,0.0,0.018043191,2.021092,2.013684,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011669046,5.779155,0.0,0.08430666699999999,0.0,0.04291639,9.5,9.792539,0.0,0.026514584,9.5,9.700607000000002,0.0,0.044874635999999996,0.369217394,73.42800600000001,0.7912100940000001,72.983098,0.41844987899999997,72.66261899999999,0.889675056,72.41159,0.036607451,8.32527,1.0,1.0,73.44136,73.335725,29.882501,72.72259,72.701625,30.524440999999996,72.616547,72.939082,30.936742,72.832052,73.018221,30.109857
 10/25/2017,15:44:58.118,0.0,73.439207,0.0,7.006442,10.648904,0.0,0.00043342714,75.245613,0.0,73.033712,0.025313731000000003,3.676367,1.476119,0.0,0.0,75.710555,0.0,79.30885,30.521181,71.520664,0.0,0.0,0.0,143.38490900000002,1.0,0.010448,97.849335,23.562448,13.567982999999998,21.83071,1.0,11019.528999999999,1.0,0.00404,16.744434,42.524372,0.0,2.726484,0.0,1.98636,0.0,1.982298,0.0,1.9892610000000002,10.0,8.993984,0.0,0.0,0.0,0.137491195,0.0,0.137877454,0.0,0.167089786,0.0,0.0,0.0,2.133906,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.101523,0.0,0.0,73.379537,0.0,5.633469,0.0,0.0,72.373248,0.0,242.78020299999997,3.5234400000000003,0.0,91.84731,73.60073,74.857311,99.41605799999999,80.872866,0.015695984,0.0,67.846793,14.365460999999998,20.385147,75.91216800000001,74.932919,0.0,74.678057,75.281244,0.0,74.183159,0.055143831,6.097633,29.350576,10.0,47.0,59.0,23.490338,68.41941700000001,30.220045000000002,0.0,10.959513000000001,11.029681,8.19755,10.0,1.0,11.650733,0.0,1033.598,10.0,0.0,0.0,72.811695,0.734957559,1.6823139999999999,10.970367999999999,8.24,1.0,85.429289,64.488404,57.685784999999996,236.714156,4.146,0.0,10.716595,10.955296,8.408852,10.0,0.0,47.648659,17.026014,23.824999,60.28033180610449,30.325764000000003,0.0,0.0,0.0,0.041556943,0.0,0.023680048999999998,0.0,0.018397508,0.0,0.014467812,2.020834,2.0135549999999998,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011664316000000001,5.7774779999999994,0.0,0.077698406,0.0,0.042755213,9.5,9.790992999999999,0.0,0.022391624,9.5,9.699705,0.0,0.042748735,0.390317029,73.399793,0.7841769040000001,72.962119,0.509881634,72.625001,0.840442572,72.40869599999999,0.030808122,8.309804,1.0,1.0,73.44693000000001,73.33666099999999,29.908538,72.72245,72.70111,30.440893,72.620572,72.940908,30.903137,72.831257,73.01765999999999,30.15062
 10/25/2017,15:45:08.118,0.0,73.439909,0.0,4.428319,12.428450999999999,0.0,0.0007996275939999999,75.291963,0.0,73.03506999999999,0.020418011,3.24668,4.294853,0.0,0.0,75.625098,0.0,79.312927,30.516908,71.548456,0.0,0.0,0.0,136.58783,1.0,0.010448,97.754805,23.566392,13.561010999999999,21.834954,1.0,10996.33,1.0,0.00404,16.728622,42.527398,0.0,2.729062,0.0,1.9895189999999998,0.0,1.982298,0.0,1.988229,10.0,8.995047,0.0,0.0,0.0,0.137941831,0.0,0.138070584,0.0,0.167412014,0.0,0.0,0.0,2.133132,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,0.0,73.38821800000001,0.0,3.451566,0.0,0.0,72.37469499999999,0.0,242.755934,3.521839,0.0,91.851489,73.600543,74.858482,99.431763,80.874085,0.0,0.0,67.844595,14.365541,20.407270999999998,75.91675699999999,74.93418299999999,0.0,74.677121,75.281056,0.0,74.186576,0.0,8.341899,29.403268,10.0,47.0,59.0,23.567852,68.415676,30.220277000000003,0.0,10.917428999999998,11.159888,7.812444,10.0,1.0,11.521796,0.0,1029.508,10.0,0.0,0.0,72.815251,0.799888467,1.563936,12.622417,8.24,1.0,85.43684,64.494414,57.862190000000005,227.943822,4.146,0.0,10.976883,11.281131,3.6152290000000002,10.0,0.0,47.649638,17.112446,23.821658,61.6486469033931,30.328458,0.0,0.0,0.0,0.04664622,0.0,0.022971416,0.0,0.018429718,0.0,0.014757708000000001,2.020834,2.013523,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011666939,5.775447,0.0,0.081953481,0.0,0.041884857000000005,9.5,9.791798,0.0,0.022488256,9.5,9.700478,0.0,0.045261164000000007,0.397350242,73.420772,0.847475785,72.93969200000001,0.734944397,72.585936,0.7841768790000001,72.3378,0.033063417000000005,8.262119,1.0,1.0,73.444683,73.335725,29.83595,72.72479,72.703497,30.518136,72.619636,72.94161,30.898502,72.833363,73.018596,30.16576
 10/25/2017,15:45:18.118,0.0,73.442952,0.0,4.428319,15.747067000000001,0.0,0.000373064418,75.181883,0.0,73.033385,0.023096801,3.783788,16.674858999999998,0.0,0.0,75.65334200000001,0.0,79.31522199999999,30.515839,71.564832,0.0,0.0,0.0,142.345356,1.0,0.010448,97.660794,23.567227,13.608715,21.826139,1.0,11010.121000000001,1.0,0.00404,16.60821,42.528748,0.0,2.721393,0.0,1.987746,0.0,1.9823950000000001,0.0,1.9879069999999999,10.0,8.987031,0.0,0.0,0.0,0.13855340800000002,0.0,0.136815241,0.0,0.16625199400000001,0.0,0.0,0.0,2.133003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,0.0,73.42800600000001,0.0,5.955389,0.0,0.0,72.363844,0.0,242.74107400000003,3.5243839999999995,0.0,91.856796,73.60241500000001,74.859886,99.44474,80.878209,0.026708352,0.0,67.839311,14.365302,20.488802,75.904723,74.93732,0.0,74.678666,75.294259,0.0,74.18578000000001,0.0054769580000000005,14.241112,29.404807,10.0,47.0,59.0,23.557792000000003,68.416891,30.219440999999996,0.0,10.957108999999999,10.807669,10.556321,10.0,1.0,11.724497,0.0,1026.3,10.0,0.0,0.0,72.81118000000001,0.77223271,1.535239,9.751381,8.24,1.0,85.42469200000001,64.805115,58.092781,228.649296,4.146,0.0,10.949231,11.206996,10.957969,10.0,0.0,47.646423,17.4305,23.81456,61.45891868231787,30.326832,0.0,0.0,0.0,0.042845367,0.0,0.023261311,0.0,0.018622982,0.0,0.015562973,2.021028,2.013329,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011666383999999998,5.775705,0.0,0.0837909,0.0,0.042884155,9.5,9.794246000000001,0.0,0.023003626,9.5,9.698546,0.0,0.042845367,0.200420317,73.391111,0.587246979,72.96718299999999,1.487498,72.591,1.543764,72.39784499999999,0.029841567000000003,8.213144,1.0,1.0,73.44145400000001,73.336567,29.915639000000002,72.719923,72.704433,30.500402,72.619168,72.938053,30.880347999999998,72.829806,73.016864,30.206521999999996
