date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:45:28.118,0.0,73.440612,0.0,4.034439,12.845282000000001,0.0,0.000457572224,75.310792,0.0,73.034134,0.023558662,2.530535,12.110433,0.0,0.0,75.667827,0.0,79.319673,30.515514000000003,71.554024,0.0,0.0,0.0,132.42961599999998,1.0,0.010448,97.637056,23.565928,13.655319,21.826629,1.0,11001.248,1.0,0.00404,16.534422,42.53168,0.0,2.709213,0.0,1.987391,0.0,1.9821689999999998,0.0,1.988745,10.0,8.988480000000001,0.0,0.0,0.0,0.13633241699999998,0.0,0.139712185,0.0,0.165188642,0.0,0.0,0.0,2.1362259999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.888439,0.0,0.0,73.37736600000001,0.0,4.4888639999999995,0.0,12.460177999999999,72.37686500000001,0.0,242.72327,3.5238910000000003,0.0,91.86402700000001,73.602322,74.862368,99.46195,80.87914599999999,0.009141003,0.0,67.839826,14.366259,20.323282,75.911793,74.936992,0.0,74.679602,75.311114,0.0,74.188121,0.0,11.339597,29.373268,10.0,47.0,59.0,23.652455,68.416143,30.215864,0.0,10.292182,11.102285,15.691061999999999,10.0,1.0,11.597358999999999,0.0,1038.988,10.0,0.0,0.0,72.810525,0.845580587,1.519694,8.452197,8.24,1.0,85.420659,64.273257,57.929019,223.903375,4.146,0.0,10.822394000000001,11.106555,13.555183,10.0,0.0,47.643721,16.690947,23.820173999999998,60.315360317415866,30.328829,0.0,0.0,0.0,0.044423687999999996,0.0,0.024388682999999998,0.0,0.018784035,0.0,0.014532233,2.020834,2.013458,2.0184509999999998,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011667108999999998,5.777446,0.0,0.083404075,0.0,0.04172368,9.5,9.793376,0.0,0.024549736000000003,9.5,9.690717999999999,0.0,0.042748735,0.34811775899999997,73.464178,0.615379803,73.03084399999999,0.17228747600000002,72.575085,1.494531,72.326226,0.030485937,8.18028,1.0,1.0,73.44487099999999,73.335397,29.828059000000003,72.720157,72.70101700000001,30.593408,72.61930799999999,72.940861,30.862579999999998,72.83135,73.018362,30.187112
 10/25/2017,15:45:38.118,0.0,73.442109,0.0,3.461523,1.029728,0.0,0.00046562058100000004,75.15074200000001,0.0,73.03474200000001,0.020879872,3.175065,12.222542,0.0,0.0,75.575852,0.0,79.32159399999999,30.521228000000004,71.551263,0.0,0.0,0.0,129.230991,1.0,0.010448,97.601897,23.555257,13.611284,21.832995,1.0,11028.51,1.0,0.00404,16.769976,42.532705,0.0,2.714208,0.0,1.987875,0.0,1.982105,0.0,1.988584,10.0,8.994113,0.0,0.0,0.0,0.13761994800000002,0.0,0.136107099,0.0,0.162900824,0.0,0.0,0.0,2.1290400000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,12.182306,73.411367,0.0,4.846553,0.0,4.823033000000001,72.352992,0.0,242.70324700000003,0.013873548999999999,0.0,91.868394,73.60363199999999,74.862695,99.47643199999999,80.882239,0.009141003,0.0,67.83716,14.367296,20.383917999999998,75.904816,74.940878,0.0,74.678619,75.316639,0.0,74.187606,0.0,12.702187,29.444036999999998,10.0,47.0,59.0,23.578828,68.413057,30.215121000000003,0.0,10.970335,11.129887,10.877241999999999,10.0,1.0,11.59676,0.0,1026.556,10.0,0.0,0.0,72.81389399999999,0.861212102,1.456321,18.79755,8.24,1.0,85.397911,64.25643000000001,57.529247999999995,210.61158999999998,4.146,0.0,10.986500999999999,11.004321000000001,12.128318,10.0,0.0,47.641857,16.671891,23.818364000000003,60.30835437789757,30.327575,0.0,0.004169419000000001,0.0,0.044166002999999995,0.0,0.02580595,0.0,0.021264252999999997,0.0,0.017398979,2.020802,2.013587,2.018129,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01166478,5.775963,0.0,0.07879441,0.0,0.044109101,9.5,9.793472999999999,0.0,0.025967003,9.5,9.690976,0.0,0.044842426,0.369217394,73.386771,0.678678709,73.004801,1.628162,72.66913000000001,1.705528,72.31248000000001,0.029841567000000003,8.126795,1.0,1.0,73.447913,73.336614,29.931814000000003,72.723573,72.70579000000001,30.646611,72.618279,72.940065,30.953351,72.83135,73.017707,30.077634999999997
 10/25/2017,15:45:48.118,0.0,73.44234300000001,0.0,6.684176,1.86339,0.0,0.000115516846,75.105117,0.0,73.036052,0.01903243,3.8195959999999998,0.0,0.0,0.0,75.58309399999999,0.0,79.321922,30.520856,71.537929,0.0,0.0,0.0,126.832021,1.0,0.010448,97.592308,23.55484,13.577523999999999,21.867603,1.0,11080.681,1.0,0.00404,16.811329999999998,42.533961,0.0,2.720265,0.0,1.9856509999999998,0.0,1.98233,0.0,1.988584,10.0,9.005025,0.0,0.0,0.0,0.137491195,0.0,0.140291574,0.0,0.155264025,0.0,0.0,0.0,2.12759,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,16.047279,73.36506800000001,0.0,6.2415400000000005,0.0,9.058761,72.32767199999999,0.0,242.69943500000002,0.0014377860000000001,0.0,91.87445100000001,73.602462,74.86545699999999,99.490773,80.885286,0.025135157,0.0,67.833513,14.367854000000001,20.265924,75.90701700000001,74.942938,0.0,74.681053,75.32464499999999,0.0,74.18863499999999,0.0,7.524344999999999,29.361729999999998,10.0,47.0,59.0,23.649254,68.417546,30.214191999999997,0.0,10.937269,10.934876,10.090985,10.0,1.0,11.695112,0.0,1034.208,10.0,0.0,0.0,72.807857,0.862414527,1.526869,7.056777,8.24,1.0,85.399365,64.461361,57.623169999999995,230.252648,4.146,0.0,10.844033999999999,11.157971,9.050139,10.0,0.0,47.63813,16.640812,23.813585999999997,59.461507594197,30.326366999999998,0.0,0.0,0.0,0.045873165,0.0,0.024388682999999998,0.0,0.024066577000000002,0.0,0.01849414,2.020706,2.013716,2.018129,2.0233790000000003,1.0,1.0,0.0,0.0,0.0,0.0,0.011666309,5.778607,0.0,0.083339604,0.0,0.043367685999999996,9.5,9.792475,0.0,0.026095846000000002,9.5,9.69017,0.0,0.043779475,0.21448674,73.413538,0.7138447640000001,72.993226,1.374967,72.549041,1.614096,72.40942,0.027264088,7.7646429999999995,1.0,1.0,73.44814699999999,73.339235,30.035172999999997,72.722637,72.703918,30.457839,72.619823,72.940627,30.924382,72.82994599999999,73.017847,30.103258
 10/25/2017,15:45:58.118,0.0,73.443186,0.0,4.213476,18.584723,0.0,0.000288556623,75.064561,0.0,73.03619300000001,0.026514568,3.1034509999999997,0.0,0.0,0.0,75.588164,0.0,79.32478,30.516303999999998,71.499095,0.0,0.0,0.0,127.23185,1.0,0.010448,97.589816,23.55201,13.563579,21.889314000000002,1.0,11050.319,1.0,0.00404,16.582667999999998,42.53843,0.0,2.719331,0.0,1.9888099999999997,0.0,1.9822009999999999,0.0,1.989616,10.0,9.002901,0.0,0.0,0.0,0.137008371,0.0,0.137748701,0.0,0.15162285,0.0,0.0,0.0,2.125882,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.524633000000001,0.0,12.743609,73.392558,0.0,4.882322,0.0,11.625867999999999,72.38844,0.0,242.685588,0.000534858922,0.0,91.8791,73.59829599999999,74.86822,99.50469100000001,80.884114,0.014384988000000001,0.0,67.83290600000001,14.370007000000001,20.474462,75.90388,74.946075,0.0,74.680913,75.328203,0.0,74.187184,0.0,11.035017999999999,29.263268,10.0,47.0,59.0,23.592319,68.413852,30.209455,0.0,10.737671,11.18389,0.0,10.0,1.0,11.499007,0.0,1030.695,10.0,0.0,0.0,72.81015,0.766821801,1.573502,0.0,8.24,1.0,85.38979599999999,64.396456,57.593067000000005,249.059964,4.146,0.0,10.88972,11.115523,0.0,10.0,0.0,47.638083,17.19729,23.809781,59.042227709674656,30.327715,0.0,0.0006235235,0.0,0.04249105,0.0,0.023229101000000002,0.0,0.025000685,0.0,0.020458986999999998,2.020867,2.013619,2.018161,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.011666052,5.7383440000000006,0.0,0.08398431199999999,0.0,0.04369004,9.5,9.792603,0.0,0.022101729,9.5,9.678574000000001,0.0,0.04400495,0.101955355,73.443198,0.8193429409999999,72.966459,0.826376155,72.530956,0.488781997,72.33563000000001,0.019853835,8.007903,1.0,1.0,73.446462,73.33638,29.943649,72.72273100000001,72.70228,30.606807,72.619449,72.938661,30.854082000000002,72.831537,73.017239,30.083847
 10/25/2017,15:46:08.118,0.0,73.442296,0.0,4.28509,0.0,0.0,7.1250853e-05,74.908132,0.0,73.03769,0.022542569,2.8528,34.003667,0.0,0.0,75.420872,0.0,79.327873,30.509708000000003,71.49361999999999,0.0,0.0,0.0,142.185425,1.0,0.010448,97.72035,23.550803,13.510553,21.883927,1.0,11035.351999999999,1.0,0.00404,16.314273999999997,42.536242,0.0,2.707795,0.0,1.988487,0.0,1.982234,0.0,1.988391,10.0,8.999875,0.0,0.0,0.0,0.137298065,0.0,0.138746537,0.0,0.150011711,0.0,0.0,0.0,2.122563,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,13.336986999999999,73.42800600000001,0.0,5.3473180000000005,0.0,16.824261,72.410143,0.0,242.68047400000003,8.339557199999999e-05,0.0,91.886425,73.599186,74.87149699999999,99.521525,80.887676,0.019891172,0.0,67.828183,14.370804999999999,20.483476,75.895779,74.949352,0.0,74.68372099999999,75.332932,0.0,74.18741800000001,0.0,5.29611,29.336345,10.0,47.0,59.0,23.5818,68.415255,30.209594,0.0,11.066527,11.143088,0.0,10.0,1.0,11.572771000000001,0.0,1035.5710000000001,10.0,0.0,0.0,72.808138,0.833556345,1.514314,0.0,8.24,1.0,85.33417,64.322537,57.413651,244.522479,4.146,0.0,10.971473,11.134057,0.0,10.0,0.0,47.637571,17.206818,23.806672,58.75596574819355,30.324788,0.0,0.011680271,0.0,0.045840955,0.0,0.026063635,0.0,0.025773739,0.0,0.047966855999999995,2.02077,2.01349,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01165828,5.697275,0.0,0.082888308,0.0,0.045205105,9.5,9.792475,0.0,0.023357943,9.5,9.66672,0.0,0.04245884,0.44658272200000004,73.414261,0.720878,72.977311,0.545047689,72.57725500000001,1.57893,72.400015,0.01888728,7.907699000000001,1.0,1.0,73.449972,73.334227,29.929840999999996,72.719408,72.701999,30.647399,72.618981,72.94109499999999,30.752882,72.829619,73.019204,30.106363
 10/25/2017,15:46:18.118,0.0,73.443888,0.0,4.929621,0.0,0.0,0.0,75.12974,0.0,73.037503,0.019217174,3.855403,0.0,0.0,0.0,75.59106,0.0,79.329887,30.507664000000002,71.508125,0.0,0.0,0.0,126.75205600000001,1.0,0.010448,97.795654,23.544539999999998,13.431474,21.845891,1.0,11078.008999999998,1.0,0.00404,16.589965,42.540571,0.0,2.7086650000000003,0.0,1.9868759999999999,0.0,1.9822009999999999,0.0,1.9892290000000001,10.0,8.997492999999999,0.0,0.0,0.0,0.13584959300000002,0.0,0.137008371,0.0,0.134738111,0.0,0.0,0.0,2.119631,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,10.354061999999999,73.374473,0.0,5.5619309999999995,0.0,9.090849,72.397121,0.0,242.671886,0.0005348589179999999,0.0,91.891356,73.600543,74.872339,99.534173,80.890488,0.009665402,0.0,67.826921,14.368572,20.487573,75.898542,74.954549,0.0,74.681662,75.333541,0.0,74.188261,0.0,2.5709299999999997,29.263653,10.0,47.0,59.0,23.643766,68.41399200000001,30.210198,0.0,11.145284,11.00868,0.0,10.0,1.0,11.742488999999999,0.0,1034.93,10.0,0.0,0.0,72.80753,0.853396345,1.5609469999999999,7.69835,8.24,1.0,85.289518,64.363403,57.64484399999999,222.620694,4.146,0.0,10.996119,11.207594,0.0,10.0,0.0,47.63389,17.206818,23.804909,58.6163985802565,30.325623999999998,0.0,0.030570226000000002,0.0,0.045164532,0.0,0.017785506,0.0,0.02425984,0.0,0.022520467000000002,2.020931,2.01349,2.018161,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01165211,5.699306,0.0,0.084338902,0.0,0.045817578,9.5,9.791347,0.0,0.020394566,9.5,9.660536,0.0,0.042040102,0.34108455,73.41064399999999,0.9389075379999999,72.981651,0.312951704,72.562786,1.346834,72.330566,0.030485937,7.885467,1.0,1.0,73.448475,73.33535,29.901831,72.721327,72.702561,30.564245,72.62029100000001,72.94292,30.878803,72.83022700000001,73.01957900000001,30.159159999999996
 10/25/2017,15:46:28.118,0.0,73.443841,0.0,2.315691,0.0,0.0,0.0005501283860000001,75.087012,0.0,73.03418,0.026699312000000003,2.029233,15.441663,0.0,0.0,75.627271,0.0,79.331293,30.506085,71.4728,0.0,0.0,0.0,127.79160900000001,1.0,0.010448,97.81031999999999,23.547741000000002,13.333312,21.827607999999998,1.0,11052.243999999999,1.0,0.00404,16.317111999999998,42.542201,0.0,2.719105,0.0,1.9892610000000002,0.0,1.982459,0.0,1.9892290000000001,10.0,8.993051,0.0,0.0,0.0,0.137941831,0.0,0.138424655,0.0,0.138959296,0.0,0.0,0.0,2.120759,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,14.7643,73.394005,0.0,7.314608,0.0,17.369772,72.36963100000001,0.0,242.655385,0.0,0.0,91.8984,73.598156,74.87299499999999,99.546963,80.89076899999999,0.01726918,0.0,67.829492,14.366418,20.479789,75.89296999999999,74.958107,0.0,74.689011,75.338691,0.0,74.186903,0.0,6.161756,29.267499,10.0,47.0,59.0,23.637135,68.413291,30.204299,0.0,11.300994000000001,11.051283,0.0,10.0,1.0,11.57457,0.0,1030.743,10.0,0.0,0.0,72.808512,0.7686254370000001,1.448548,21.524233,8.24,1.0,85.27915300000001,64.418091,57.422681999999995,239.167284,4.146,0.0,10.905349000000001,11.252433,0.0,10.0,0.0,47.631374,17.405317999999998,23.802126,58.776904916050356,30.324090999999996,0.0,0.034438476,0.0,0.045261164000000007,0.0,0.017849926999999998,0.0,0.021393095,0.0,0.02268152,2.020995,2.013684,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011651367,5.699693,0.0,0.082050187,0.0,0.044238042000000005,9.5,9.791089,0.0,0.017882138,9.5,9.661438,0.0,0.05131676,0.40438345299999995,73.415708,0.931874346,72.980928,0.88264184,72.543977,1.564863,72.336353,0.032741232,8.191235,1.0,1.0,73.450815,73.34007700000001,29.955484000000002,72.722684,72.701953,30.599714000000002,72.619823,72.941797,30.956055,72.830835,73.018689,30.071811999999998
 10/25/2017,15:46:38.118,0.0,73.442437,0.0,7.865816000000001,0.0,0.0,0.000530007477,75.065285,0.0,73.036333,0.029100986000000002,1.993426,24.458409,0.0,0.0,75.517191,0.0,79.334245,30.50051,71.508359,0.0,0.0,0.0,150.981645,1.0,0.010448,97.82860500000001,23.542360000000002,13.234599,21.860583,1.0,11081.537,1.0,0.00404,16.310219,42.542294,0.0,2.708085,0.0,1.9842970000000002,0.0,1.9818470000000001,0.0,1.988487,10.0,8.988995,0.0,0.0,0.0,0.137459006,0.0,0.137845266,0.0,0.143083812,0.0,0.0,0.0,2.119437,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.426502000000001,0.0,12.887944000000001,73.45115600000001,0.0,5.883851,0.0,10.47067,72.36312,0.0,242.648148,0.0,0.0,91.906148,73.598062,74.875476,99.562292,80.893206,0.005470214,0.0,67.82575200000001,14.365460999999998,20.458484,75.898448,74.958809,0.0,74.689011,75.34178100000001,0.0,74.187652,0.0,12.606005,29.326345,10.0,47.0,59.0,23.571054,68.412355,30.243502000000003,0.0,11.269131,11.019480999999999,10.572367999999999,10.0,1.0,11.973975999999999,0.0,1032.877,10.0,0.0,0.0,72.807951,0.772833922,1.714598,19.615555,8.24,1.0,85.273103,64.14885699999999,57.532258,236.47365299999998,4.146,0.0,10.758073,11.115523,4.993997,10.0,0.0,47.630675,17.234268,23.800595,59.398588663257044,30.326786,0.0,0.034148357000000004,0.0,0.045196742000000005,0.0,0.018236455,0.0,0.022101729,0.0,0.02371226,2.020899,2.013394,2.018161,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011651291000000001,5.699112,0.0,0.083404075,0.0,0.04439922,9.5,9.791766,0.0,0.017302347,9.5,9.778139999999999,0.0,0.042716525,0.256686009,73.443922,0.460649159,72.975864,1.6000290000000001,72.617767,1.3609,72.315374,0.036285266000000004,7.680871000000001,1.0,1.0,73.449223,73.335912,29.877767,72.722403,72.70345,30.558728000000002,72.62221,72.939738,30.967643,72.830087,73.018034,30.073753000000004
 10/25/2017,15:46:48.118,0.0,73.445011,0.0,2.781185,0.0,0.0,0.000530007484,74.850196,0.0,73.037644,0.023281545,3.5331379999999997,23.673647,0.0,0.0,75.38828199999999,0.0,79.33672800000001,30.501486,71.660234,0.0,0.0,0.0,149.782161,1.0,0.010448,97.896578,23.540504000000002,13.191848,21.77684,1.0,11048.716,1.0,0.00404,16.149264000000002,42.546483,0.0,2.710309,0.0,1.98636,0.0,1.98233,0.0,1.9876169999999997,10.0,8.995883000000001,0.0,0.0,0.0,0.13871434900000001,0.0,0.138424655,0.0,0.135833686,0.0,0.0,0.0,2.1186,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.061167,0.0,10.434248,73.40630300000001,0.0,4.238482,0.0,9.684493,72.355163,0.0,242.627594,0.0035309340000000003,0.0,91.910327,73.596845,74.87945500000001,99.578655,80.896112,0.008092206,0.0,67.82607900000001,14.369369,20.448651,75.865812,74.962929,0.0,74.68948,75.342156,0.0,74.187044,0.0,7.893046000000001,29.262499,10.0,47.0,58.9,23.602608,68.41170100000001,30.287164,0.0,11.192177000000001,11.119086,0.0,10.0,1.0,11.549982,0.0,1036.758,10.0,0.0,0.0,72.80598499999999,0.819728467,1.52926,4.971667,8.24,1.0,85.22385600000001,64.240204,57.596679,219.798795,4.146,0.0,10.981091000000001,11.059324,0.0,10.0,0.0,47.628765,17.352234,23.796976,59.02127501817799,30.326507,0.0,0.023671846,0.0,0.044455898,0.0,0.019653722,0.0,0.024388682999999998,0.0,0.022584887999999997,2.02077,2.013684,2.018193,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011644176000000001,5.698822,0.0,0.089689981,0.0,0.04517287,9.5,9.791217999999999,0.0,0.022456046,9.5,9.778044,0.0,0.046968326,0.376250606,73.39834599999999,0.22855317600000002,72.976587,1.585963,72.541084,1.1639700000000002,72.405803,0.030808122,7.853892,1.0,1.0,73.44927,73.335584,29.886840000000003,72.721233,72.700829,30.572915000000002,72.620806,72.94221800000001,30.937515,72.831303,73.017426,30.132762
 10/25/2017,15:46:58.118,0.0,73.444683,0.0,1.456317,13.855295000000002,0.0,0.0,74.991416,0.0,73.036988,0.028454381,2.781185,0.0,0.0,0.0,75.508501,0.0,79.338555,30.503669,71.735051,0.0,0.0,0.0,133.709067,1.0,0.010448,97.911996,23.534194,13.129648999999999,21.834791,1.0,11069.456,1.0,0.00404,16.182914999999998,42.546902,0.0,2.7194599999999998,0.0,1.9877779999999998,0.0,1.982266,0.0,1.9888419999999998,10.0,9.000519,0.0,0.0,0.0,0.136750865,0.0,0.14009844400000002,0.0,0.153427326,0.0,0.0,0.0,2.11947,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.922679,0.0,18.645310000000002,73.415708,0.0,5.311548999999999,0.0,15.87764,72.410143,0.0,242.61852400000004,0.003900313,0.0,91.914224,73.59956,74.880813,99.59360799999999,80.897049,0.028281547999999997,0.0,67.825471,14.369688,20.460123,75.889645,74.96625300000001,0.0,74.690463,75.342811,0.0,74.185686,0.0,12.285395,29.292114,10.0,47.0,58.9,23.563051,68.409924,30.287396,0.0,11.063521000000001,11.177889,9.834247999999999,10.0,1.0,11.78027,0.0,1031.738,10.0,0.0,0.0,72.806032,0.7343563470000001,1.6045909999999999,4.618803,8.24,1.0,85.215554,64.404269,57.727929,224.38438100000002,4.146,0.0,11.143395,11.054541,5.859735,10.0,0.0,47.626668,17.355183,23.796001,59.78324515474978,30.323766,0.0,0.000784700583,0.0,0.046324114000000007,0.0,0.024549736000000003,0.0,0.023486786000000003,0.0,0.018139823,2.02077,2.013458,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011643553999999999,5.699564,0.0,0.08466125599999999,0.0,0.045334047,9.5,9.792797,0.0,0.026482372999999997,9.5,9.778205,0.0,0.043940528,0.56614732,73.404133,0.833409365,72.967906,0.960007168,72.66913000000001,1.1921030000000001,72.319715,0.031452492,7.8326270000000005,1.0,1.0,73.45095500000001,73.338673,29.967319,72.721982,72.701391,30.599320000000002,72.623099,72.94132900000001,30.999315999999997,72.829759,73.018596,30.122668
 10/25/2017,15:47:08.118,0.0,73.44487099999999,0.0,5.46673,8.965548,0.0,0.00034891933599999996,74.956654,0.0,73.032776,0.026791684,3.998632,12.558867999999999,0.0,0.0,75.541814,0.0,79.343849,30.522482,71.771875,0.0,0.0,0.0,132.029788,1.0,0.010448,97.90832900000001,23.532571,13.023597,21.864991,1.0,11048.502,1.0,0.00404,15.963578,42.546576,0.0,2.707376,0.0,1.989583,0.0,1.981782,0.0,1.9876490000000002,10.0,8.994467,0.0,0.0,0.0,0.13816714800000002,0.0,0.136493358,0.0,0.161289685,0.0,0.0,0.0,2.118954,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.673826,0.0,6.104196,73.37809,0.0,6.563461,0.0,13.599332,72.415207,0.0,242.626774,7.1784229999999996,0.0,91.922958,73.594412,74.879081,99.608373,80.896955,0.02041557,0.0,67.82364799999999,14.36602,20.495767,75.890722,74.967844,0.0,74.693506,75.342952,0.0,74.186014,0.0,11.051049,29.360190999999997,10.0,47.0,58.9,23.645366,68.411654,30.281126,0.0,11.199392,11.010480000000001,2.757933,10.0,1.0,11.656131,0.0,1028.032,10.0,0.0,0.0,72.804441,0.72954665,1.640463,4.955628,8.24,1.0,85.223621,64.54129,57.697224,235.511642,4.146,0.0,10.835617999999998,11.177700999999999,14.885854,10.0,0.0,47.623872999999996,17.393294,23.793078,60.392433481565575,30.322884000000002,0.0,0.0,0.0,0.043103052,0.0,0.024517525,0.0,0.018622982,0.0,0.01437118,2.020963,2.013716,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011645566000000001,5.697533,0.0,0.08014829799999999,0.0,0.043077567000000004,9.5,9.79299,0.0,0.02477521,9.5,9.77843,0.0,0.04384389599999999,0.376250606,73.441028,0.777143693,73.012759,0.341084551,72.520104,1.6351950000000002,72.412313,0.028875012999999998,7.749821000000001,1.0,1.0,73.448662,73.33652,29.869482,72.72376,72.700174,30.686809000000004,72.62150799999999,72.94273299999999,30.877644,72.829525,73.018175,30.115679999999998
 10/25/2017,15:47:18.118,0.0,73.44749200000001,0.0,5.3951150000000005,11.707013,0.0,0.00036099187899999997,74.880612,0.0,73.03286999999999,0.023189172999999997,3.747981,7.770223,0.0,0.0,75.397697,0.0,79.341413,30.549424,71.640022,0.0,0.0,0.0,134.508723,1.0,0.010448,97.94602900000001,23.548251999999998,12.971489,21.895027,1.0,11083.782,1.0,0.00404,15.875194,42.548624,0.0,2.701641,0.0,1.9882939999999998,0.0,1.981944,0.0,1.9881970000000002,10.0,8.988802,0.0,0.0,0.0,0.13739463,0.0,0.137974019,0.0,0.16928093600000002,0.0,0.0,0.0,2.115281,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.533809,0.0,0.0,73.40775,0.0,5.5977,0.0,0.0,72.350099,0.0,242.610466,7.219179,0.0,91.92643299999999,73.596003,74.88385600000001,99.621351,80.90211,0.008354405,0.0,67.824115,14.363307999999998,20.480608,75.900087,74.97219799999999,0.0,74.69369300000001,75.34239000000001,0.0,74.184235,0.00044315368799999997,16.116678,29.434807,10.0,47.0,58.9,23.647653,68.413431,30.276666,0.0,11.057509,11.174289,12.465803,10.0,1.0,11.844439,0.0,1005.8960000000001,10.0,0.0,0.0,72.80584499999999,1.007908,1.612961,16.135025,8.24,1.0,85.176766,64.42710500000001,57.617751,218.997119,4.146,0.0,10.85786,11.132861,10.172392,10.0,0.0,47.622335,17.822961,23.786258,61.95801834761274,30.322651,0.0,0.00536213,0.0,0.042941999,0.0,0.020362355,0.0,0.016915819,0.0,0.015434131,2.020995,2.013684,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011638678000000001,5.6982099999999996,0.0,0.08346854599999999,0.0,0.041949328,9.5,9.792925,0.0,0.019879196000000002,9.5,9.778462,0.0,0.04403716,0.29888528,73.46056,0.910774711,72.991056,1.030339,72.54759399999999,1.20617,72.342864,0.036929636,7.881923,1.0,1.0,73.452359,73.336614,29.867115000000002,72.723573,72.698396,30.496855,72.62150799999999,72.94048599999999,31.060345,72.83013299999999,73.01957900000001,30.15062
 10/25/2017,15:47:28.118,0.0,73.44309200000001,0.0,1.384702,19.402353,0.0,0.000642684539,74.86685200000001,0.0,73.032402,0.014968058999999999,2.8528,31.569306,0.0,0.0,75.326,0.0,79.34399,30.554533000000003,71.669358,0.0,0.0,0.0,151.381473,1.0,0.010448,98.050905,23.577666,12.870024,21.835281,1.0,11089.768999999998,1.0,0.00404,16.013851000000003,42.549741999999995,0.0,2.6907490000000003,0.0,1.9869400000000002,0.0,1.9812020000000001,0.0,1.987843,10.0,8.980111,0.0,0.0,0.0,0.137459006,0.0,0.13761994800000002,0.0,0.164834191,0.0,0.0,0.0,2.1128,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,0.0,73.414261,0.0,4.596171,0.0,6.9890300000000005,72.381929,0.0,242.600817,3.386194,0.0,91.933054,73.594412,74.88549499999999,99.638185,80.902251,0.018842375,0.0,67.82299300000001,14.367296,20.428166,75.897886,74.972994,0.0,74.692663,75.342998,0.0,74.183533,0.0,1.689255,29.271729999999998,10.0,47.0,58.9,23.649482,68.411748,30.273787,0.0,11.233058999999999,11.101685,5.068567,10.0,1.0,11.620747999999999,0.0,1028.401,10.0,0.0,0.0,72.803318,0.923738162,1.443168,7.120933999999999,8.24,1.0,85.128974,64.07073100000001,57.58825,226.244269,4.146,0.0,10.76168,11.352874,10.589229,10.0,0.0,47.622056,17.212037,23.786954,63.12726220705055,30.320608,0.0,0.049621357000000005,0.0,0.052540763,0.0,0.018622982,0.0,0.014628865,0.0,0.018461929,2.020899,2.013651,2.018161,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011631487,5.6981779999999995,0.0,0.084338902,0.0,0.043045332,9.5,9.793827,0.0,0.018236455,9.5,9.777979,0.0,0.045390006,0.42548308799999995,73.41715500000001,0.7912100940000001,72.999737,0.228553165,72.539637,1.6351950000000002,72.420271,0.030163752000000002,7.910599,1.0,1.0,73.45039399999999,73.334929,29.948383000000003,72.721561,72.700221,30.516559,72.622116,72.941376,30.746702000000003,72.827606,73.018455,30.078024
 10/25/2017,15:47:38.118,0.0,73.445713,0.0,1.6711599999999998,0.0,0.0,0.00022819390800000002,74.940722,0.0,73.03652,0.021526476,4.392512,25.899807,0.0,0.0,75.45853000000001,0.0,79.34581700000001,30.564149,71.737765,0.0,0.0,0.0,113.957554,1.0,0.010448,98.077841,23.587733,12.839566,21.89617,1.0,11104.094,1.0,0.00404,15.97047,42.551511,0.0,2.684176,0.0,1.9860369999999998,0.0,1.981396,0.0,1.988423,10.0,8.977246000000001,0.0,0.0,0.0,0.13591397,0.0,0.136300229,0.0,0.151687296,0.0,0.0,0.0,2.110061,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,19.334910999999998,73.40630300000001,0.0,5.669238,0.0,12.171379,72.376142,0.0,242.62055,3.308787,0.0,91.93690500000001,73.595394,74.889848,99.648483,80.909375,0.022513164,0.0,67.822292,14.36594,20.492489000000003,75.89605999999999,74.974961,0.0,74.694582,75.345761,0.0,74.184329,0.0,0.0,29.299807,10.0,47.0,58.9,23.6193,68.413197,30.269792,0.0,11.172939,11.177889,7.202694,10.0,1.0,11.82285,0.0,1035.924,10.0,0.0,0.0,72.802709,0.85760483,1.657203,10.745818,8.24,1.0,85.129631,64.20294399999999,57.325148,237.6441,4.146,0.0,11.019563,11.125089,8.649335,10.0,0.0,47.616510999999996,17.078645,23.799156,62.21131236275241,30.317914000000002,0.0,0.053102782,0.0,0.045422217,0.0,0.015079813999999999,0.0,0.015659605,0.0,0.021232042000000003,2.021092,2.013362,2.018193,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011632013,5.699596,0.0,0.083307369,0.0,0.043206509000000004,9.5,9.79299,0.0,0.014210127,9.5,9.77624,0.0,0.04455253,0.1300882,73.41498399999999,0.8404425740000001,72.976587,0.298885283,72.597511,0.854508995,72.33563000000001,0.029841567000000003,7.955384,1.0,1.0,73.452313,73.338205,29.880134,72.722403,72.70073599999999,30.523653000000003,72.623333,72.941703,30.869919,72.829385,73.015273,30.212346000000004
 10/25/2017,15:47:48.118,0.0,73.446275,0.0,7.93743,12.684961999999999,0.0,0.000280508256,74.927686,0.0,73.028752,0.019679035,3.747981,0.0,0.0,0.0,75.453461,0.0,79.348113,30.572046000000004,71.656398,0.0,0.0,0.0,86.929168,1.0,0.010448,98.04418199999999,23.59279,12.866538,21.91429,1.0,11112.433,1.0,0.00404,15.873978,42.553512,0.0,2.7004479999999997,0.0,1.988391,0.0,1.9812020000000001,0.0,1.9881,10.0,8.970839999999999,0.0,0.0,0.0,0.137169312,0.0,0.138682161,0.0,0.162417483,0.0,0.0,0.0,2.1093189999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,10.546509,73.374473,0.0,4.989629,0.0,4.823033000000001,72.407973,0.0,242.627015,3.3070230000000005,0.0,91.94244599999999,73.593101,74.88975500000001,99.664846,80.909,0.0057324130000000004,0.0,67.81785,14.366098999999998,20.358517000000003,75.896294,74.97795699999999,0.0,74.693974,75.342015,0.0,74.18624799999999,0.015768292,0.0,29.362114000000002,10.0,48.0,58.8,23.622957999999997,68.410953,30.265519,0.0,11.275744,10.930676,9.176359,10.0,1.0,11.782069,0.0,1029.187,10.0,0.0,0.0,72.80210100000001,0.8786472540000001,1.50116,13.520617999999999,8.24,1.0,85.192525,64.28708,57.62678199999999,215.004773,4.146,0.0,10.788129,11.203408999999999,15.334755,10.0,0.0,47.615906,17.399193,23.823142999999998,62.80292714191005,30.316288,0.0,0.054907965999999996,0.0,0.043328527,0.0,0.014113495,0.0,0.018365297,0.0,0.023808892,2.021092,2.013651,2.018161,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011642653999999999,5.698435,0.0,0.08066406400000001,0.0,0.044495926,9.5,9.794375,0.0,0.014177917,9.5,9.777335,0.0,0.041556943,0.474715569,73.45043199999999,0.882641846,72.958501,1.424199,72.54035999999999,0.6435126489999999,72.41665400000001,0.029519383,7.980194,1.0,1.0,73.449738,73.336848,29.907353999999998,72.720812,72.699613,30.465721000000002,72.622069,72.94072,30.828203000000002,72.829993,73.017285,30.104421999999996
 10/25/2017,15:47:58.118,0.0,73.445994,0.0,5.3951150000000005,7.0096490000000005,0.0,0.0005300074749999999,74.811813,0.0,73.029454,0.026699312000000003,2.996029,10.925283,0.0,0.0,75.33179399999999,0.0,79.35265799999999,30.57553,71.622101,0.0,0.0,0.0,110.199168,1.0,0.010448,98.01329799999999,23.592094,12.830759,21.895844,1.0,11055.451000000001,1.0,0.00404,15.747484,42.554955,0.0,2.7097290000000003,0.0,1.987198,0.0,1.9820080000000002,0.0,1.988584,10.0,8.993115,0.0,0.0,0.0,0.136911806,0.0,0.136815241,0.0,0.147595002,0.0,0.0,0.0,2.112896,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.775015,0.0,12.535125,73.476476,0.0,5.27578,0.0,17.321638,72.378312,0.0,242.618765,3.303985,0.0,91.949912,73.595301,74.892985,99.678201,80.91064,0.007830007,0.0,67.81789599999999,14.364744,20.365482,75.894702,74.97968900000001,0.0,74.694723,75.344824,0.0,74.18858900000001,0.055143832000000004,4.670922,29.414037,10.0,48.0,58.8,23.639421,68.409035,30.259990999999996,0.0,11.224041,11.228292,8.919622,10.0,1.0,11.723898,0.0,1036.662,10.0,0.0,0.0,72.801773,0.842574527,1.757047,9.061691,8.24,1.0,85.239755,64.18611700000001,57.548514000000004,229.915944,4.146,0.0,10.770697,11.017474,13.266603,10.0,0.0,47.614275,17.639207,23.835299,60.00720935060585,30.315452,0.0,0.045624165,0.0,0.045196742000000005,0.0,0.014693287,0.0,0.018300876,0.0,0.023615628,2.020899,2.013845,2.0182580000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011650955,5.7008529999999995,0.0,0.083146191,0.0,0.044979457,9.5,9.793344,0.0,0.01540192,9.5,9.779010000000001,0.0,0.042426629,0.235586375,73.420048,0.847475787,72.963565,0.734944397,72.643087,1.543764,72.316098,0.027586272999999998,8.040123,1.0,1.0,73.45095500000001,73.33436800000001,29.961401000000002,72.725164,72.697647,30.499613,72.617857,72.939644,30.910476,72.829151,73.015694,30.061329999999998
 10/25/2017,15:48:08.118,0.0,73.44838100000001,0.0,5.788995,0.0,0.0,0.000771458333,75.106565,0.0,73.029173,0.021618848,2.745378,0.0,0.0,0.0,75.530227,0.0,79.35279799999999,30.570745000000002,71.63239499999999,0.0,0.0,0.0,129.71078500000002,1.0,0.010448,98.00511800000001,23.593393,12.803788,21.856992,1.0,11103.239,1.0,0.00404,15.802217,42.557142999999996,0.0,2.702833,0.0,1.9880360000000001,0.0,1.982782,0.0,1.9889709999999998,10.0,8.992021000000001,0.0,0.0,0.0,0.13646117,0.0,0.136557735,0.0,0.14701499199999998,0.0,0.0,0.0,2.109932,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,11.428556,73.404133,0.0,5.526162,0.0,9.764714999999999,72.446315,0.0,242.611431,0.012026654,0.0,91.954326,73.59427099999999,74.89710500000001,99.69465799999999,80.913452,0.009141003,0.0,67.81574499999999,14.363627,20.414236,75.893953,74.98015699999999,0.0,74.695612,75.34857,0.0,74.18699699999999,0.049998164000000005,10.618226,29.372114,10.0,48.0,58.8,23.664116,68.410111,30.257158,0.0,11.094783,11.290096,15.979891,10.0,1.0,11.777272,0.0,1034.85,10.0,0.0,0.0,72.801259,0.7938763459999999,1.928036,10.425032,8.24,1.0,85.308092,64.13082800000001,57.400406000000004,232.320972,4.146,0.0,11.040602999999999,11.259608,9.27459,10.0,0.0,47.613995,17.339983,23.839520999999998,59.489474647831834,30.313594000000002,0.0,0.042594035999999995,0.0,0.044713583,0.0,0.014693287,0.0,0.01955709,0.0,0.023937734,2.020706,2.013684,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011662839,5.698371,0.0,0.08782032699999999,0.0,0.044141335999999996,9.5,9.791669,0.0,0.01591729,9.5,9.777818,0.0,0.042426629,0.26371922,73.431623,0.784176883,72.977311,1.649262,72.556999,1.290568,72.412313,0.024364424,8.037867,1.0,1.0,73.45020600000001,73.337691,29.875794,72.720812,72.700642,30.622177,72.618372,72.938474,30.925927,72.832239,73.015975,30.022896999999997
 10/25/2017,15:48:18.118,0.0,73.446602,0.0,5.5741510000000005,0.0,0.0,0.000892183763,74.97693199999999,0.0,73.02884499999999,0.027253543999999998,3.282487,0.0,0.0,0.0,75.465772,0.0,79.35575,30.570002000000002,71.638103,0.0,0.0,0.0,130.750338,1.0,0.010448,98.047473,23.592512,12.781403,21.876744,1.0,11105.377,1.0,0.00404,15.945332999999998,42.557283,0.0,2.7142720000000002,0.0,1.990325,0.0,1.9814599999999998,0.0,1.989422,10.0,8.988512,0.0,0.0,0.0,0.137072747,0.0,0.134690816,0.0,0.149045027,0.0,0.0,0.0,2.111382,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,5.414594999999999,73.48732700000001,0.0,4.238482,0.0,10.615069,72.441251,0.0,242.60187799999997,0.002956344,0.0,91.961088,73.595862,74.89743299999999,99.705709,80.915467,0.015695984,0.0,67.81195799999999,14.363228,20.467497,75.885665,74.980859,0.0,74.69519100000001,75.35638900000001,0.0,74.189759,0.039035656,13.48768,29.364421999999998,10.0,48.0,58.8,23.713276999999998,68.40987700000001,30.255114000000003,0.0,10.949894,11.135887,15.931753,10.0,1.0,11.823449,0.0,1018.312,10.0,0.0,0.0,72.79985500000001,0.838967254,1.574698,18.059742,8.24,1.0,85.341205,64.197535,57.358864000000004,210.14661800000002,4.146,0.0,11.234767,11.178896,17.531164999999998,10.0,0.0,47.612877000000005,17.185721,23.843279000000003,59.328690009651126,30.311736,0.0,0.037919901,0.0,0.052734027,0.0,0.015434131,0.0,0.02216615,0.0,0.02374447,2.020834,2.013748,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011669221,5.698629,0.0,0.083661958,0.0,0.044431455,9.5,9.79241,0.0,0.017688874,9.5,9.777657000000001,0.0,0.043199684,0.158221047,73.40630300000001,0.756044057,72.96573599999999,1.543764,72.653938,1.6844279999999998,72.405079,0.030485937,8.082331,1.0,1.0,73.45273399999999,73.337316,29.940887,72.720672,72.70111,30.581584999999997,72.620852,72.937912,30.830134,72.83200500000001,73.01630300000001,30.069483
 10/25/2017,15:48:28.118,0.0,73.44800699999999,0.0,3.747981,2.2000610000000003,0.0,0.00048171731,75.05225,0.0,73.026739,0.021526476,3.8195959999999998,21.543581,0.0,0.0,75.492568,0.0,79.35991999999999,30.556206,71.60544399999999,0.0,0.0,0.0,139.626524,1.0,0.010448,98.1107,23.593764999999998,12.797733000000001,21.889477,1.0,11077.26,1.0,0.00404,15.928304999999998,42.559284000000005,0.0,2.724519,0.0,1.987166,0.0,1.9820400000000002,0.0,1.9887130000000002,10.0,8.991924000000001,0.0,0.0,0.0,0.138070584,0.0,0.136268041,0.0,0.140183762,0.0,0.0,0.0,2.107998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,15.309566,73.422219,0.0,5.740776,0.0,13.262398999999998,72.430399,0.0,242.60868100000002,0.002422797,0.0,91.966347,73.592446,74.896028,99.724094,80.91823199999999,0.015958183,0.0,67.80962,14.363228,20.445373999999997,75.893485,74.98399599999999,0.0,74.694629,75.36462900000001,0.0,74.19308199999999,0.057716665,6.113664,29.367114,10.0,48.0,58.8,23.721737,68.409409,30.249678999999997,0.0,11.340674,11.018281,0.0,10.0,1.0,11.662128,0.0,1027.4389999999999,10.0,0.0,0.0,72.798731,0.845580587,1.630897,6.559558999999999,8.24,1.0,85.352884,64.186718,57.338995,224.496615,4.146,0.0,11.048417,11.199224000000001,0.0,10.0,0.0,47.605889000000005,17.02851,23.847269,58.860673186477676,30.309553,0.0,0.036920602999999996,0.0,0.045486637999999996,0.0,0.017946558999999997,0.0,0.024678578,0.0,0.022294993,2.020963,2.01378,2.018225,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011672228,5.699209,0.0,0.083178427,0.0,0.044528161,9.5,9.792475,0.0,0.018912878,9.5,9.777464,0.0,0.04384389599999999,0.291852067,73.43813399999999,0.305918502,72.967906,1.417166,72.53746600000001,0.840442571,72.415207,0.032419047,8.362001,1.0,1.0,73.45161,73.33726899999999,29.907353999999998,72.720906,72.704714,30.674985999999997,72.617296,72.940674,30.828975,72.83355,73.018736,30.075694
 10/25/2017,15:48:38.118,0.0,73.448849,0.0,2.816993,0.0,0.0,0.0007795066969999999,75.034869,0.0,73.030811,0.020510383,2.673764,0.0,0.0,0.0,75.494017,0.0,79.36245,30.56257,71.596508,0.0,0.0,0.0,139.94638700000002,1.0,0.010448,98.16504300000001,23.599007,12.890207,21.895354,1.0,11032.358,1.0,0.00404,15.993579,42.560122,0.0,2.710695,0.0,1.9876169999999997,0.0,1.9820400000000002,0.0,1.988648,10.0,9.002386,0.0,0.0,0.0,0.137169312,0.0,0.136525547,0.0,0.156552936,0.0,0.0,0.0,2.106548,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,16.817066,73.45405,0.0,5.705007,0.0,5.079744,72.46223,0.0,242.60887400000001,0.00069902741,0.0,91.970339,73.594833,74.901552,99.73711999999999,80.919966,0.017793578,0.0,67.808592,14.367375,20.447422,75.89957199999999,74.982311,0.0,74.697438,75.376615,0.0,74.194627,0.039035656,10.40983,29.415576,10.0,48.0,58.8,23.619985999999997,68.410953,30.245592,0.0,10.89278,11.305696000000001,1.169373,10.0,1.0,11.677719999999999,0.0,1029.155,10.0,0.0,0.0,72.80032299999999,0.796281195,1.546,0.81748674,8.24,1.0,85.36414,64.113399,57.547912,236.50572000000003,4.146,0.0,10.90054,11.184875,1.322627,10.0,0.0,47.608032,16.971114,23.843511,59.25181426886226,30.311178,0.0,0.0,0.0,0.047290433,0.0,0.023003626,0.0,0.024324262000000003,0.0,0.061720789000000005,2.020802,2.0135549999999998,2.018097,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011675204,5.700112,0.0,0.08375866400000001,0.0,0.052039014,9.5,9.793472999999999,0.0,0.026063635,9.5,9.777689,0.0,0.043554000999999995,0.5520808970000001,73.477923,1.262435,73.007695,1.199136,72.626448,1.353867,72.38844,0.027586272999999998,8.244398,1.0,1.0,73.454746,73.337503,29.993356,72.722965,72.702374,30.638334999999998,72.617811,72.940393,30.959145,72.831537,73.018362,30.145573
 10/25/2017,15:48:48.118,0.0,73.44889599999999,0.0,3.8195959999999998,20.476495,0.0,3.5033222e-05,75.059492,0.0,73.032496,0.026976427999999997,4.034439,0.0,0.0,0.0,75.552677,0.0,79.363012,30.563731,71.585325,0.0,0.0,0.0,131.949823,1.0,0.010448,97.978277,23.603089999999998,12.967636,21.833485,1.0,11053.313,1.0,0.00404,16.510907,42.563474,0.0,2.722005,0.0,1.985586,0.0,1.98233,0.0,1.988745,10.0,9.00274,0.0,0.0,0.0,0.136364605,0.0,0.138070584,0.0,0.159195204,0.0,0.0,0.0,2.108031,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,9.087121,73.499626,0.0,5.705007,0.0,11.176624,72.382653,0.0,242.58870699999997,0.002586965,0.0,91.978087,73.59619,74.90290999999999,99.752449,80.923622,0.0070434090000000005,0.0,67.80242,14.364903,20.446193,75.90130500000001,74.984137,0.0,74.69715699999999,75.395999,0.0,74.196921,0.009615864,11.596085,29.406345,10.0,48.0,58.8,23.652683,68.407913,30.246103,0.0,11.202397999999999,11.088485,5.196935,10.0,1.0,11.764678,0.0,1034.481,10.0,0.0,0.0,72.801773,0.8515927090000001,1.629702,13.087557,8.24,1.0,85.512355,64.219771,57.47145,229.194436,4.146,0.0,11.068856,11.019865,10.060167,10.0,0.0,47.604165,16.957957,23.846481,61.15693800942745,30.307647999999997,0.0,0.002428707,0.0,0.051477813,0.0,0.025612686000000003,0.0,0.021264252999999997,0.0,0.016658133999999998,2.020802,2.013974,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011700472,5.7770269999999995,0.0,0.081405479,0.0,0.042658507000000005,9.5,9.793054,0.0,0.026063635,9.5,9.776786999999999,0.0,0.044294845,0.34811775899999997,73.45115600000001,0.784176882,73.02071600000001,0.16525426099999999,72.594617,1.410133,72.428229,0.027908457999999997,8.332036,1.0,1.0,73.452125,73.33890699999999,29.798471999999997,72.71931500000001,72.704854,30.494096000000003,72.620525,72.93987800000001,30.952578999999997,72.83158399999999,73.019625,30.130821
 10/25/2017,15:48:58.118,0.0,73.449692,0.0,5.502537,0.0,0.0,0.000908280482,74.971863,0.0,73.030062,0.028269637,3.568945,8.394829,0.0,0.0,75.480981,0.0,79.366479,30.542781,71.57400200000001,0.0,0.0,0.0,139.866421,1.0,0.010448,97.86291999999999,23.609353,13.065797,21.893395,1.0,11015.893999999998,1.0,0.00404,16.418469,42.566034,0.0,2.717236,0.0,1.987424,0.0,1.981589,0.0,1.988552,10.0,8.992246000000002,0.0,0.0,0.0,0.137233689,0.0,0.140066256,0.0,0.165639761,0.0,0.0,0.0,2.107966,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,14.812412,73.523499,0.0,4.059637,0.0,8.593472,72.467294,0.0,242.60067200000003,0.003736145,0.0,91.983815,73.595254,74.900991,99.766932,80.922028,0.014909386,0.0,67.80386899999999,14.364823000000001,20.380641,75.913853,74.986618,0.0,74.696268,75.416178,0.0,74.202725,0.0,6.963278999999999,29.38673,10.0,48.0,58.8,23.638278,68.406604,30.242294,0.0,11.161516,11.126287,10.347722000000001,10.0,1.0,11.88342,0.0,1027.4389999999999,10.0,0.0,0.0,72.798123,0.983859375,1.6757369999999998,13.600814999999999,8.24,1.0,85.465311,63.987196,57.505165000000005,205.65723300000002,4.146,0.0,11.152412,11.330753,9.098236,10.0,0.0,47.601789000000004,16.828649,23.846991,59.818231552961805,30.307647999999997,0.0,0.008037669,0.0,0.04403716,0.0,0.025773739,0.0,0.019879196000000002,0.0,0.016851398,2.0211240000000004,2.013426,2.0184509999999998,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011694491999999999,5.777543,0.0,0.083275133,0.0,0.043947924000000006,9.5,9.792507,0.0,0.025580476,9.5,9.762196000000001,0.0,0.042748735,0.298885279,73.430176,0.552080919,72.99829,0.9107746870000001,72.56351,1.4031,72.39784499999999,0.035640896,8.19639,1.0,1.0,73.452313,73.34021800000001,29.846207,72.720765,72.70579000000001,30.520895,72.62075899999999,72.941001,30.947557,72.83200500000001,73.020234,30.113351
 10/25/2017,15:49:08.118,0.0,73.450253,0.0,3.676367,2.2000610000000003,0.0,0.000373064424,74.848747,0.0,73.031326,0.016538384,2.996029,1.588228,0.0,0.0,75.189849,0.0,79.367323,30.548679999999997,71.613445,0.0,0.0,0.0,127.15188400000001,1.0,0.010448,97.814973,23.610003,13.130566,21.889151000000002,1.0,11038.345,1.0,0.00404,16.525907999999998,42.564963,0.0,2.724068,0.0,1.9899060000000002,0.0,1.9830720000000002,0.0,1.988906,10.0,9.008341,0.0,0.0,0.0,0.136911806,0.0,0.137716513,0.0,0.158002961,0.0,0.0,0.0,2.116022,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.846553,0.0,9.375791,73.33613100000001,0.0,4.345788,0.0,7.582674000000001,72.459336,0.0,242.59700499999997,0.00151987,0.0,91.987196,73.599326,74.905672,99.781133,80.924653,0.007305608000000001,0.0,67.801999,14.366498000000002,20.461762,75.922891,74.987273,0.0,74.698421,75.430412,0.0,74.206002,0.057828528,14.321264999999999,29.333653,10.0,48.0,58.8,23.576999,68.407913,30.237648999999998,0.0,11.150694999999999,11.120886,10.893289,10.0,1.0,11.958383999999999,0.0,1041.892,10.0,0.0,0.0,72.800135,0.9279466470000001,1.5758940000000001,10.312757000000001,8.24,1.0,85.43454200000001,64.08275,57.472654000000006,221.001309,4.146,0.0,11.08208,10.98758,12.545155000000001,10.0,0.0,47.602627000000005,16.729739000000002,23.850842,59.33567934118568,30.304396999999998,0.0,0.0,0.0,0.04403716,0.0,0.026128056,0.0,0.022713731,0.0,0.017721085,2.021092,2.013941,2.0184189999999997,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011691005,5.776705000000001,0.0,0.089915629,0.0,0.043142038,9.5,9.792958,0.0,0.027029954,9.5,9.738391,0.0,0.041170415,0.0,73.420772,1.199136,72.987439,1.4663979999999999,72.530232,1.276502,72.36312,0.028875012999999998,8.139683,1.0,1.0,73.455168,73.340826,29.849757,72.7188,72.704901,30.465327000000002,72.619776,72.939036,30.791508,72.831959,73.023837,30.106363
 10/25/2017,15:49:18.118,0.0,73.44945799999999,0.0,4.356705000000001,8.949516000000001,0.0,0.000525983296,74.988519,0.0,73.031419,0.023281545,4.28509,0.0,0.0,0.0,75.410733,0.0,79.372289,30.54385,71.672446,0.0,0.0,0.0,140.746043,1.0,0.010448,97.888163,23.607961,13.213498999999999,21.881152,1.0,11004.99,1.0,0.00404,16.405089999999998,42.569199,0.0,2.718848,0.0,1.9875200000000002,0.0,1.982105,0.0,1.988552,10.0,9.00612,0.0,0.0,0.0,0.13601053400000002,0.0,0.138070584,0.0,0.153491771,0.0,0.0,0.0,2.1174720000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,5.975898,73.38170699999999,0.0,5.061167,0.0,9.524049,72.482486,0.0,242.593387,0.001355701,0.0,91.994851,73.601479,74.906936,99.795475,80.927652,0.015695984,0.0,67.799614,14.366578,20.3536,75.89690300000001,74.986758,0.0,74.698468,75.440197,0.0,74.20558100000001,0.071252007,6.802974000000001,29.340576000000002,10.0,48.0,58.8,23.589803,68.410625,30.233562,0.0,10.869935,11.050682,9.368912,10.0,1.0,11.674722000000001,0.0,1028.802,10.0,0.0,0.0,72.80036899999999,0.9129163440000001,1.6799220000000001,6.575597999999999,8.24,1.0,85.38060300000001,63.898853,57.329964000000004,223.646839,4.146,0.0,11.026176,11.15558,7.783597,10.0,0.0,47.598946999999995,16.968846,23.853858,59.60136276699333,30.302584999999997,0.0,0.0,0.0,0.04664622,0.0,0.02425984,0.0,0.023293522,0.0,0.017721085,2.020931,2.013458,2.018032,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011683652,5.777156,0.0,0.08375866400000001,0.0,0.043947924000000006,9.5,9.793376,0.0,0.026450162000000003,9.5,9.73852,0.0,0.040751677,0.066789298,73.424389,0.432516322,72.96428900000001,0.038656455,72.653215,1.269468,72.413037,0.025008793999999997,8.252130000000001,1.0,1.0,73.456385,73.342043,29.895914,72.718425,72.704667,30.463751000000002,72.61940200000001,72.939925,30.948715999999997,72.831257,73.022761,30.143244
 10/25/2017,15:49:28.118,0.0,73.451002,0.0,5.001234999999999,27.867228000000004,0.0,0.0008921837639999999,74.955206,0.0,73.03156,0.02171122,2.351498,0.0,0.0,0.0,75.300653,0.0,79.373133,30.547705,71.655275,0.0,0.0,0.0,141.625665,1.0,0.010448,97.862732,23.60759,13.26891,21.842137,1.0,11093.19,1.0,0.00404,16.617535,42.568315000000005,0.0,2.723713,0.0,1.9876490000000002,0.0,1.9822009999999999,0.0,1.9890349999999999,10.0,9.006892,0.0,0.0,0.0,0.13646117,0.0,0.136493358,0.0,0.152331751,0.0,0.0,0.0,2.113412,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.524633000000001,0.0,11.155923,73.394729,0.0,5.132704,0.0,18.220126,72.495508,0.0,242.58711499999998,0.003161555,0.0,92.00147199999999,73.60288299999999,74.909418,99.809911,80.925637,0.012811793,0.0,67.799334,14.366736999999999,20.493309,75.87901600000001,74.98629,0.0,74.7002,75.45518,0.0,74.210543,0.070357108,8.983118,29.367884000000004,10.0,48.0,58.8,23.552761,68.406323,30.230171000000002,0.0,11.003401,11.340498,5.694363,10.0,1.0,11.654332,0.0,1037.063,10.0,0.0,0.0,72.79657900000001,0.989270284,1.6374739999999999,6.2868900000000005,8.24,1.0,85.35804300000001,63.663273,57.30528,234.886335,4.146,0.0,10.917973,11.159167,5.667349,10.0,0.0,47.597409000000006,16.583644,23.856688000000002,60.00720935060585,30.300727000000002,0.0,0.0,0.0,0.045776534,0.0,0.025129527000000002,0.0,0.023454575,0.0,0.018622982,2.020834,2.013748,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011681223000000001,5.776221,0.0,0.080760771,0.0,0.042013799000000004,9.5,9.790638000000001,0.0,0.026256899,9.5,9.740517,0.0,0.045873165,0.390317029,73.43813399999999,0.8123097290000001,72.97369300000001,0.32701813,72.572914,1.374967,72.344311,0.030485937,8.285317,1.0,1.0,73.456572,73.345881,30.045036,72.716647,72.705275,30.585526,72.618372,72.9454,30.840563,72.833269,73.024633,30.157219
 10/25/2017,15:49:38.118,0.0,73.449972,0.0,1.635353,14.272126,0.0,0.000252338995,74.935652,0.0,73.031887,0.023281545,3.1034509999999997,0.0,0.0,0.0,75.288341,0.0,79.374538,30.538693,71.624394,0.0,0.0,0.0,125.712502,1.0,0.010448,97.82964,23.6081,13.284689000000002,21.83577,1.0,11091.052,1.0,0.00404,16.456174,42.574459999999995,0.0,2.726388,0.0,1.9882939999999998,0.0,1.9820400000000002,0.0,1.988648,10.0,9.00377,0.0,0.0,0.0,0.1372015,0.0,0.135688652,0.0,0.153556217,0.0,0.0,0.0,2.113927,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,11.252147,73.343365,0.0,4.775015,0.0,20.065235,72.470911,0.0,242.599514,0.0,0.0,92.00659,73.605692,74.91274200000001,99.824253,80.931777,0.014909386,0.0,67.796481,14.366498000000002,20.451109,75.87344399999999,74.990363,0.0,74.70174499999999,75.468102,0.0,74.212977,0.028408735,9.38388,29.457114,10.0,51.0,58.9,23.572654,68.40688399999999,30.226315000000003,0.0,10.963722,11.117886,9.064036999999999,10.0,1.0,11.663927000000001,0.0,1035.732,10.0,0.0,0.0,72.797983,0.920732102,1.5986129999999998,0.0,8.24,1.0,85.36934699999999,63.681903000000005,57.081312,231.487229,4.146,0.0,11.014754,11.266183999999999,5.539091,10.0,0.0,47.593868,16.563907,23.858915,59.52443613400556,30.298916,0.0,0.0,0.0,0.045196742000000005,0.0,0.024678578,0.0,0.023905523999999997,0.0,0.018558561,2.020609,2.0138130000000003,2.018032,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011684223,5.77822,0.0,0.084274431,0.0,0.043851217000000005,9.5,9.791573,0.0,0.0268689,9.5,9.739164,0.0,0.03830367,0.277785645,73.45115600000001,0.981106825,72.977311,0.756044032,72.572191,0.64351265,72.38844,0.033063417000000005,8.141938,1.0,1.0,73.45928599999999,73.34531899999999,29.947594,72.721374,72.707288,30.579221,72.61865300000001,72.945073,30.889618,72.830087,73.02500699999999,30.164207
