date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:49:48.118,0.0,73.45151700000001,0.0,2.387306,0.0,0.0,0.000719143982,74.971863,0.0,73.02982800000001,0.017831593,3.4257160000000004,7.257726,0.0,0.0,75.40204200000001,0.0,79.38077,30.526384000000004,71.60034499999999,0.0,0.0,0.0,125.23270900000001,1.0,0.010448,97.780518,23.606523000000003,13.333312,21.867439,1.0,11077.367,1.0,0.00404,16.421712,42.576042,0.0,2.722102,0.0,1.986779,0.0,1.9822009999999999,0.0,1.989422,10.0,9.002032,0.0,0.0,0.0,0.136300229,0.0,0.137845266,0.0,0.15410400400000002,0.0,0.0,0.0,2.121886,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,11.749300999999999,73.467795,0.0,5.1684730000000005,0.0,12.668756,72.473805,0.0,242.596475,0.000247564052,0.0,92.012366,73.604849,74.912273,99.83967700000001,80.932386,0.018842375,0.0,67.798024,14.368013000000001,20.427347,75.897746,74.991019,0.0,74.700902,75.483974,0.0,74.21255500000001,0.016215742,9.993038,29.40673,10.0,51.0,58.9,23.587517000000002,68.404499,30.222925,0.0,10.98296,11.314697,4.747646,10.0,1.0,11.495409,0.0,1038.346,10.0,0.0,0.0,72.793677,0.884659375,1.9920080000000002,0.0,8.24,1.0,85.453866,63.426491000000006,56.953674,242.630524,4.146,0.0,10.810972,11.119110000000001,0.0,10.0,0.0,47.595126,16.788949,23.854693,59.06318239175739,30.299427,0.0,0.0,0.0,0.052766237,0.0,0.022842572999999998,0.0,0.024066577000000002,0.0,0.018719614,2.020995,2.013651,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011699158000000001,5.775608999999999,0.0,0.081824539,0.0,0.043818982,9.5,9.791734,0.0,0.023325732000000002,9.5,9.727697000000001,0.0,0.043264105,0.256686009,73.41064399999999,0.784176883,72.966459,0.094922149,72.678535,1.353867,72.322608,0.028230643,8.099408,1.0,1.0,73.46012900000001,73.346958,29.990595000000003,72.71889300000001,72.707756,30.461779999999997,72.61912099999999,72.94423,30.832065000000004,72.833175,73.025148,30.17663
 10/25/2017,15:49:58.118,0.0,73.450815,0.0,6.361911,0.0,0.0,0.00042940295700000003,74.971863,0.0,73.03361899999999,0.018847686000000002,3.4257160000000004,8.619047,0.0,0.0,75.446219,0.0,79.380442,30.515653000000004,71.607363,0.0,0.0,0.0,142.02549299999998,1.0,0.010448,97.752831,23.596176999999997,13.340834,21.846871,1.0,11024.982,1.0,0.00404,16.295624,42.582745,0.0,2.729191,0.0,1.9869720000000002,0.0,1.9820080000000002,0.0,1.9888099999999997,10.0,9.004961,0.0,0.0,0.0,0.134851757,0.0,0.13958343199999998,0.0,0.159742992,0.0,0.0,0.0,2.12295,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,14.732226,73.474306,0.0,4.739246,0.0,5.368543,72.484656,0.0,242.599032,2.008812,0.0,92.016921,73.60307,74.915878,99.854066,80.936557,0.014909386,0.0,67.795546,14.368013000000001,20.34049,75.886414,74.991955,0.0,74.70244699999999,75.506214,0.0,74.22173000000001,0.058387839000000004,13.151041000000001,29.329037,10.0,51.0,58.9,23.630275,68.405435,30.219765999999996,0.0,11.115825,11.18689,9.304727999999999,10.0,1.0,11.917603,0.0,1032.844,10.0,0.0,0.0,72.79363000000001,0.936363617,1.573502,0.0,8.24,1.0,85.516014,63.794284999999995,57.177642000000006,231.198626,4.146,0.0,11.078474,11.19743,10.781614999999999,10.0,0.0,47.591491999999995,16.670983,23.861003,60.3644052156281,30.298776,0.0,0.0,0.0,0.04613085,0.0,0.02425984,0.0,0.02374447,0.0,0.018397508,2.020673,2.013394,2.018322,2.024152,1.0,1.0,0.0,0.0,0.0,0.0,0.011710732,5.775641,0.0,0.085241494,0.0,0.043947924000000006,9.5,9.790026,0.0,0.026675637000000002,9.5,9.721996,0.0,0.042136734,0.6153798,73.46128399999999,0.650545859,73.00046,1.607063,72.664066,1.135837,72.40869599999999,0.025330979,8.047856,1.0,1.0,73.459052,73.348315,29.887234999999997,72.719268,72.707615,30.535870000000003,72.61930799999999,72.94629,30.941377000000003,72.834439,73.025803,30.169254
 10/25/2017,15:50:08.118,0.0,73.453249,0.0,4.320897,27.658812,0.0,0.0010048610000000001,74.962448,0.0,73.032823,0.025036615,2.888607,4.535086,0.0,0.0,75.438253,0.0,79.383581,30.525872999999997,71.61260300000001,0.0,0.0,0.0,131.390063,1.0,0.010448,97.774407,23.594832,13.294047,21.858788,1.0,11082.713,1.0,0.00404,16.382791,42.582327,0.0,2.7088259999999997,0.0,1.9867139999999999,0.0,1.9822009999999999,0.0,1.988068,10.0,8.993051,0.0,0.0,0.0,0.14000188,0.0,0.136042723,0.0,0.165188642,0.0,0.0,0.0,2.122789,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,6.13627,73.448262,0.0,5.061167,0.0,11.337067999999999,72.43763299999999,0.0,242.590781,2.008278,0.0,92.020537,73.601807,74.919764,99.868596,80.933464,0.0101898,0.0,67.79535899999999,14.364583999999999,20.415056,75.849377,74.992049,0.0,74.7024,75.525458,0.0,74.22065400000001,0.013083596999999999,9.38388,29.407884000000003,10.0,51.0,58.9,23.628217000000003,68.406323,30.217304,0.0,11.265524000000001,11.18269,8.743116,10.0,1.0,11.687316000000001,0.0,1039.1,10.0,0.0,0.0,72.79494100000001,0.895481193,1.607581,10.569386,8.24,1.0,85.528397,63.889839,57.317321,217.810639,4.146,0.0,11.157221,11.201614999999999,7.847725,10.0,0.0,47.591865000000006,17.054597,23.856456,60.74294880698549,30.297290000000004,0.0,0.0,0.0,0.043135263,0.0,0.024388682999999998,0.0,0.018945088,0.0,0.014564444,2.020641,2.013394,2.018386,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011714421000000001,5.777736,0.0,0.082308071,0.0,0.042400624000000005,9.5,9.793441,0.0,0.02477521,9.5,9.699415,0.0,0.04400495,0.334051337,73.423666,0.734944397,72.946927,1.628162,72.528062,1.234302,72.430399,0.028230643,8.001137,1.0,1.0,73.457882,73.352808,29.903803999999997,72.718379,72.70799,30.589073,72.62005699999999,72.945541,30.895026,72.833129,73.024493,30.228262
 10/25/2017,15:50:18.118,0.0,73.451938,0.0,1.742775,4.957558000000001,0.0,0.0008841353999999999,75.18260699999999,0.0,73.033946,0.020233267,3.64056,31.281026,0.0,0.0,75.65117,0.0,79.384893,30.534931,71.614896,0.0,0.0,0.0,154.02034,1.0,0.010448,97.854741,23.594414,13.281203,21.892252,1.0,11090.517,1.0,0.00404,16.498338,42.587028000000004,0.0,2.7129830000000004,0.0,1.9877779999999998,0.0,1.981782,0.0,1.987037,10.0,8.980658,0.0,0.0,0.0,0.136879618,0.0,0.137941831,0.0,0.172503214,0.0,0.0,0.0,2.125785,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,0.0,73.521328,0.0,4.345788,0.0,12.700845,72.41376,0.0,242.57732000000001,2.36038,0.0,92.028097,73.60288299999999,74.918219,99.880211,80.940072,0.025397356,0.0,67.793583,14.368572,20.301568,75.83542299999999,74.993172,0.0,74.702354,75.536742,0.0,74.220186,0.018005538999999997,10.618226,29.396345,10.0,51.0,58.9,23.635992,68.40491999999999,30.213728000000003,0.0,11.127849000000001,11.213291,5.662271,10.0,1.0,11.581767,0.0,1019.21,10.0,0.0,0.0,72.792835,0.8972848290000001,1.8658580000000002,6.880344999999999,8.24,1.0,85.46667099999999,63.931306000000006,57.193898,236.82639,4.146,0.0,11.099513,11.324775,10.509068,10.0,0.0,47.590374,17.290076000000003,23.847455,63.16958504378878,30.294642,0.0,0.027926922000000003,0.0,0.04352179,0.0,0.018751825,0.0,0.014789918,0.0,0.016883608999999997,2.020802,2.013619,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011706108,5.777414,0.0,0.082952779,0.0,0.043915688,9.5,9.792667999999999,0.0,0.018719614,9.5,9.699834,0.0,0.050769179000000005,0.42548308700000004,73.446815,0.8545089990000001,72.940416,1.431232,72.58810600000001,1.6000290000000001,72.415207,0.027264088,8.108107,1.0,1.0,73.464014,73.356693,30.033595000000002,72.71669399999999,72.710891,30.496461,72.621133,72.95026800000001,30.730865,72.832988,73.026177,30.147514
 10/25/2017,15:50:28.118,0.0,73.451564,0.0,2.100847,0.0,0.0,0.000743289064,75.202885,0.0,73.036567,0.026514568,5.037042,24.634579000000002,0.0,0.0,75.699692,0.0,79.38545500000001,30.520948999999998,71.62097800000001,0.0,0.0,0.0,68.9369,1.0,0.010448,97.908517,23.595759,13.284139000000001,21.89111,1.0,11059.3,1.0,0.00404,16.444416,42.590333,0.0,2.720523,0.0,1.988391,0.0,1.9829430000000001,0.0,1.988391,10.0,8.971772999999999,0.0,0.0,0.0,0.136622112,0.0,0.13726587699999998,0.0,0.163964176,0.0,0.0,0.0,2.134099,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,8.445632000000002,73.489498,0.0,5.669238,0.0,9.363605,72.417377,0.0,242.58778999999998,3.085845,0.0,92.035939,73.601947,74.923182,99.89587,80.941806,0.016220383,0.0,67.794097,14.36594,20.645308,75.885665,74.995841,0.0,74.70535,75.543625,0.0,74.219764,0.019795336,2.378565,29.335960999999998,10.0,51.0,58.9,23.65154,68.405201,30.212056,0.0,11.112819,11.316497,8.999853,10.0,1.0,11.643537,0.0,1030.663,10.0,0.0,0.0,72.795502,0.865420587,1.669759,19.27873,8.24,1.0,85.402976,63.879020999999995,57.449172999999995,233.71588799999998,4.146,0.0,11.151811,11.408475,13.667407999999998,10.0,0.0,47.588883,16.742897,23.844857,62.89456201062048,30.2952,0.0,0.05213572,0.0,0.0450679,0.0,0.014049073999999998,0.0,0.01852635,0.0,0.022713731,2.021028,2.013941,2.0182580000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011697275,5.776898,0.0,0.081631127,0.0,0.042336153,9.5,9.794311,0.0,0.015176446000000001,9.5,9.699383000000001,0.0,0.049802861,0.5169148379999999,73.441028,0.8756086559999999,72.96573599999999,0.432516305,72.693003,0.9107746879999999,72.41376,0.034029971,8.140327000000001,1.0,1.0,73.463639,73.357956,29.934181,72.715992,72.712248,30.559516,72.623286,72.947132,30.840563,72.83420500000001,73.027862,30.1941
 10/25/2017,15:50:38.118,0.0,73.45016,0.0,4.786392,0.0,0.0,0.000260387356,75.032696,0.0,73.03755,0.020972243999999998,2.100847,0.0,0.0,0.0,75.561368,0.0,79.389016,30.508268,71.624955,0.0,0.0,0.0,132.589548,1.0,0.010448,97.91462800000001,23.589682,13.340284,21.900415,1.0,11065.073,1.0,0.00404,16.436308,42.594802,0.0,2.731092,0.0,1.985038,0.0,1.982298,0.0,1.988906,10.0,8.988094,0.0,0.0,0.0,0.13987312699999999,0.0,0.138521219,0.0,0.14388938199999998,0.0,0.0,0.0,2.1362900000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,6.473052,73.574862,0.0,5.1684730000000005,0.0,3.4432129999999996,72.38844,0.0,242.59155299999998,0.005254703,0.0,92.038944,73.600964,74.92173000000001,99.91030699999999,80.94443000000001,0.015433785,0.0,67.794751,14.363388,20.685869,75.914181,74.99776,0.0,74.706614,75.557952,0.0,74.222105,0.055703143,13.744168,29.327499,10.0,51.0,59.0,23.667775,68.404499,30.209965000000004,0.0,11.206605999999999,11.252894,0.527531111,10.0,1.0,11.803659,0.0,1041.763,10.0,0.0,0.0,72.791103,0.9459830109999999,1.740307,21.81294,8.24,1.0,85.392517,63.917483,57.286616,209.825948,4.146,0.0,11.186075,11.408475,0.0,10.0,0.0,47.585249,16.979282,23.843836,59.419560572584956,30.295664000000002,0.0,0.034631888,0.0,0.045261164000000007,0.0,0.01849414,0.0,0.019363826,0.0,0.022874784,2.020867,2.013007,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011696885,5.777833,0.0,0.080631829,0.0,0.044141335999999996,9.5,9.793183,0.0,0.016915819,9.5,9.699093,0.0,0.042619893,0.144154625,73.438858,0.49581522,72.980928,0.92484111,72.528062,0.7841768790000001,72.41086700000001,0.035963081,7.855503,1.0,1.0,73.466494,73.36160699999999,30.039118,72.718051,72.713044,30.527988,72.621461,72.948723,30.844040000000003,72.83369,73.024633,30.13315
 10/25/2017,15:50:48.118,0.0,73.454044,0.0,7.1496710000000006,10.809223,0.0,0.001093393,75.123222,0.0,73.03385300000001,0.023835778,4.464126,0.0,0.0,0.0,75.600475,0.0,79.39089,30.511055,71.65345,0.0,0.0,0.0,137.86728,1.0,0.010448,97.859536,23.585042,13.305973000000002,21.918208,1.0,11042.942,1.0,0.00404,16.418064,42.601784,0.0,2.71221,0.0,1.987681,0.0,1.982298,0.0,1.988358,10.0,9.002804,0.0,0.0,0.0,0.13633241699999998,0.0,0.138392466,0.0,0.156939609,0.0,0.0,0.0,2.140995,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,5.398558,73.462007,0.0,5.311548999999999,0.0,17.369771,72.483933,0.0,242.593001,0.002463839,0.0,92.046693,73.600169,74.925616,99.924931,80.942931,0.002323823,0.0,67.789982,14.366098999999998,20.749782,75.922422,75.001038,0.0,74.705865,75.573824,0.0,74.222386,0.040825454,2.795357,29.279421999999997,10.0,51.0,59.0,23.657257,68.402535,30.208060999999997,0.0,11.22344,11.110686,6.464575,10.0,1.0,11.848637,0.0,1036.983,10.0,0.0,0.0,72.790448,0.8750399809999999,1.714598,1.186391,8.24,1.0,85.42291,63.849574,57.33538299999999,243.784937,4.146,0.0,11.122957000000001,11.146612,4.272549,10.0,0.0,47.585901,17.295519,23.841748000000003,60.1192379269896,30.298358,0.0,0.00113929,0.0,0.044681372999999996,0.0,0.018848456,0.0,0.024002155,0.0,0.018784035,2.020931,2.013394,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011703099,5.778736,0.0,0.084274431,0.0,0.044528161,9.5,9.792281,0.0,0.026031423999999997,9.5,9.700607000000002,0.0,0.051767707999999996,0.24261958600000003,73.404133,0.777143672,72.960672,0.18635389800000002,72.528785,1.522664,72.326226,0.034352156,8.067832000000001,1.0,1.0,73.460737,73.36362,30.061999,72.715571,72.713044,30.495671999999995,72.620806,72.94863000000001,30.879189,72.834252,73.02936,30.178959000000003
 10/25/2017,15:50:58.118,0.0,73.453342,0.0,5.645766,12.460515,0.0,0.000509886572,75.287617,0.0,73.035538,0.018478198,2.45892,4.855397,0.0,0.0,75.718521,0.0,79.391874,30.51779,71.683863,0.0,0.0,0.0,123.953258,1.0,0.010448,97.807311,23.580217,13.288175,21.916576,1.0,11027.013,1.0,0.00404,16.309409,42.601784,0.0,2.708214,0.0,1.989132,0.0,1.9818790000000002,0.0,1.988391,10.0,8.998716,0.0,0.0,0.0,0.138231525,0.0,0.139840938,0.0,0.157809625,0.0,0.0,0.0,2.138095,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,15.373714999999999,73.486604,0.0,5.383087000000001,0.0,13.519110000000001,72.462953,0.0,242.582724,0.002053417,0.0,92.053595,73.59885799999999,74.92805,99.940026,80.947477,0.008878804,0.0,67.787364,14.364903,20.662925,75.940169,75.001038,0.0,74.708486,75.602011,0.0,74.22453900000001,0.034001852,10.329678,29.387114,10.0,51.0,59.0,23.647653,68.404686,30.208896999999997,0.0,11.243279,11.331498,13.653212,10.0,1.0,11.945789999999999,0.0,1030.214,10.0,0.0,0.0,72.78984,0.9928775559999999,1.8628689999999999,11.194919,8.24,1.0,85.472768,63.803298999999996,57.256513,229.25857000000002,4.146,0.0,11.05503,11.258412,5.571155,10.0,0.0,47.581148999999996,17.347923,23.838779000000002,60.434479439311936,30.294271000000002,0.0,0.005813426,0.0,0.044133792000000005,0.0,0.025483844,0.0,0.020297934,0.0,0.016529292,2.020867,2.013716,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011712576,5.739633,0.0,0.08375866400000001,0.0,0.043818982,9.5,9.792185,0.0,0.025741529,9.5,9.698642,0.0,0.044101580999999994,0.24965279699999998,73.419325,0.43251631,72.980928,0.327018126,72.54976500000001,1.663328,72.324779,0.031774677,8.060744,1.0,1.0,73.464388,73.3661,29.842655999999998,72.71814499999999,72.715805,30.516559,72.619729,72.95331,30.755585999999997,72.833924,73.02884499999999,30.147902000000002
 10/25/2017,15:51:08.118,0.0,73.453717,0.0,4.106054,12.925442,0.0,0.000703047258,75.06166400000001,0.0,73.035865,0.027715405,3.6405589999999997,0.0,0.0,0.0,75.325276,0.0,79.396653,30.51217,71.714651,0.0,0.0,0.0,144.504428,1.0,0.010448,97.80247,23.581284,13.274780999999999,21.939919,1.0,10993.55,1.0,0.00404,16.545773999999998,42.6063,0.0,2.7070540000000003,0.0,1.986811,0.0,1.9822009999999999,0.0,1.9881970000000002,10.0,8.989735000000001,0.0,0.0,0.0,0.137748701,0.0,0.13906842,0.0,0.16618754800000002,0.0,0.0,0.0,2.142445,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,0.0,73.396899,0.0,4.238482,0.0,0.0,72.491167,0.0,242.59039500000003,0.000534858928,0.0,92.057305,73.603492,74.928097,99.95394499999999,80.94850799999999,0.015958183,0.0,67.78726999999999,14.364026,20.666203,75.95800899999999,75.003987,0.0,74.710546,75.619382,0.0,74.227441,0.091275364,9.816703,29.418653000000003,10.0,51.0,59.0,23.653141,68.40211500000001,30.207086,0.0,11.252297,11.256494,3.6725589999999997,10.0,1.0,12.046541,0.0,1036.694,10.0,0.0,0.0,72.790729,1.0391709999999998,1.557958,5.436807,8.24,1.0,85.487872,63.865199,57.445561,238.445775,4.146,0.0,11.01235,11.285914,11.230516,10.0,0.0,47.578819,17.359493,23.837897,61.31843477442059,30.298823,0.0,0.0,0.0,0.043554000999999995,0.0,0.02425984,0.0,0.018300876,0.0,0.014725496999999999,2.02077,2.013587,2.0182580000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011716566000000001,5.699209,0.0,0.082823837,0.0,0.043335451,9.5,9.793087,0.0,0.023937734,9.5,9.699705,0.0,0.042587682,0.502848415,73.415708,0.854509016,72.974417,1.6000290000000001,72.66334300000001,1.782893,72.425335,0.029841567000000003,8.060099000000001,1.0,1.0,73.465137,73.365866,29.871059999999996,72.716507,72.713184,30.477938,72.621882,72.951484,30.733569,72.836124,73.02907900000001,30.231368
 10/25/2017,15:51:18.118,0.0,73.454559,0.0,6.2544889999999995,19.690929,0.0,0.000719143986,74.866128,0.0,73.03684799999999,0.021618848,3.783788,0.0,0.0,0.0,75.15291500000001,0.0,79.398199,30.501532,71.718487,0.0,0.0,0.0,146.023775,1.0,0.010448,97.822636,23.580403,13.291478,21.93192,1.0,11019.208999999999,1.0,0.00404,16.568478,42.610769,0.0,2.694423,0.0,1.9875200000000002,0.0,1.982363,0.0,1.9880360000000001,10.0,8.988480000000001,0.0,0.0,0.0,0.136589923,0.0,0.139744373,0.0,0.166445331,0.0,0.0,0.0,2.135807,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.672297,0.0,0.0,73.33757800000001,0.0,5.633469,0.0,0.0,72.51720999999999,0.0,242.579395,0.001930291,0.0,92.064959,73.600449,74.930298,99.967159,80.948414,0.012025195,0.0,67.78572700000001,14.364265,20.601879999999998,75.964846,75.00993299999999,0.0,74.709142,75.637736,0.0,74.226973,0.111074996,9.880824,29.300190999999998,10.0,51.0,59.0,23.630275,68.401226,30.204995,0.0,11.358108,11.230692,7.587799,10.0,1.0,11.900812,0.0,1043.319,10.0,0.0,0.0,72.78998,1.084863,1.8246060000000002,2.3732990000000003,8.24,1.0,85.484448,63.871809999999996,57.08673,219.381923,4.146,0.0,11.11394,11.318796,5.330673,10.0,0.0,47.579471000000005,17.810029999999998,23.835809,61.60647780921076,30.29506,0.0,0.0,0.0,0.048997595,0.0,0.024453104,0.0,0.01849414,0.0,0.014983182,2.020802,2.013233,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011717596,5.699789,0.0,0.08443560800000001,0.0,0.042529565,9.5,9.791283,0.0,0.02371226,9.5,9.699319000000001,0.0,0.044262634,0.249652798,73.448986,0.826376153,72.980928,0.22855316899999997,72.683599,1.607063,72.347205,0.030808122,8.016924000000001,1.0,1.0,73.46775799999999,73.369938,30.10145,72.71894,72.71772299999999,30.443258,72.622303,72.95134399999999,30.777215999999996,72.83617,73.02959399999999,30.192935
 10/25/2017,15:51:28.118,0.0,73.453576,0.0,4.177668,7.3623520000000005,0.0,0.000715119803,74.795156,0.0,73.03638000000001,0.026052707,1.850197,21.623659,0.0,0.0,74.993589,0.0,79.40199399999999,30.500232,71.73439599999999,0.0,0.0,0.0,132.189719,1.0,0.010448,97.85365999999999,23.58379,13.277717,21.934369,1.0,11045.081,1.0,0.00404,16.351573000000002,42.615424,0.0,2.688075,0.0,1.989809,0.0,1.982298,0.0,1.988229,10.0,8.992922,0.0,0.0,0.0,0.136750865,0.0,0.14009844400000002,0.0,0.162353037,0.0,0.0,0.0,2.1408009999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.067283999999999,0.0,3.297681,73.340471,0.0,5.025398,0.0,0.0,72.46006,0.0,242.58706600000002,0.0,0.0,92.066133,73.603445,74.932873,99.98027900000001,80.95164799999999,0.009927601,0.0,67.78381,14.363945999999999,20.705535,75.979127,75.009558,0.0,74.714619,75.649536,0.0,74.230624,0.138704992,11.018988,29.470190999999996,10.0,51.0,59.0,23.657485,68.404266,30.205739,0.0,11.204201,11.197691,12.128836,10.0,1.0,11.893614999999999,0.0,1041.33,10.0,0.0,0.0,72.789652,0.899689678,1.663182,11.611941,8.24,1.0,85.478022,63.928902,57.306484,244.185775,4.146,0.0,10.919175,11.389344,10.092231,10.0,0.0,47.575884,17.492431,23.835809,60.651785847322685,30.298962,0.0,0.0,0.0,0.042394419,0.0,0.024517525,0.0,0.018816246000000002,0.0,0.014435601999999999,2.020802,2.013909,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011718126,5.698564,0.0,0.08388760599999999,0.0,0.041401326,9.5,9.793312,0.0,0.024517525,9.5,9.697933,0.0,0.044616950999999995,0.30591849,73.423666,0.7208779790000001,72.941863,0.96704038,72.61125600000001,1.564863,72.332736,0.028552828,8.066543,1.0,1.0,73.468975,73.36946999999999,29.983888,72.71931500000001,72.716507,30.55991,72.621133,72.955088,30.845971000000002,72.8372,73.03146600000001,30.126162
 10/25/2017,15:51:38.118,0.0,73.456665,0.0,7.579358,15.426426999999999,0.0,0.000477693121,74.693042,0.0,73.03694200000001,0.024759497999999998,5.108657,0.0,0.0,0.0,74.926237,0.0,79.400026,30.490384000000002,71.764763,0.0,0.0,0.0,127.471747,1.0,0.010448,97.863155,23.582351,13.332026999999998,21.942041,1.0,11038.345,1.0,0.00404,16.489419,42.621801,0.0,2.68308,0.0,1.9881330000000002,0.0,1.9820400000000002,0.0,1.988745,10.0,8.988094,0.0,0.0,0.0,0.13758776,0.0,0.13816714800000002,0.0,0.166058657,0.0,0.0,0.0,2.139158,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.969153,0.0,13.818104,73.430176,0.0,5.311548999999999,0.0,9.732626,72.433293,0.0,242.580408,0.002012375,0.0,92.075102,73.601713,74.93277900000001,99.997725,80.954741,0.018317976,0.0,67.778527,14.363866,20.605157000000002,75.986713,75.012039,0.0,74.714244,75.65684,0.0,74.234837,0.09910572699999999,10.970896,29.395961,10.0,51.0,59.1,23.688810999999998,68.401787,30.202904999999998,0.0,11.224041,11.135887,14.262962,10.0,1.0,11.746087,0.0,1034.096,10.0,0.0,0.0,72.78633,0.9327563440000001,1.789332,12.814888999999999,8.24,1.0,85.495189,63.828540000000004,57.193296,207.404887,4.146,0.0,10.869280999999999,11.282924000000001,13.106282,10.0,0.0,47.574673,17.530316,23.833536,61.072702812140726,30.296546999999997,0.0,0.0037825940000000002,0.0,0.044359265999999994,0.0,0.024743,0.0,0.019589301,0.0,0.015208656000000001,2.020802,2.013684,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011722469,5.698274,0.0,0.081921246,0.0,0.041336855,9.5,9.792024000000001,0.0,0.025129527000000002,9.5,9.700221,0.0,0.043264105,0.418449875,73.404133,1.100671,73.037355,0.945940745,72.626448,1.234302,72.401462,0.031774677,8.069765,1.0,1.0,73.46729,73.37181,29.945621000000003,72.71706800000001,72.719502,30.538628999999997,72.624737,72.95480699999999,30.951034000000003,72.83574899999999,73.030951,30.154114
 10/25/2017,15:51:48.118,0.0,73.45643100000001,0.0,5.681573,5.502644999999999,0.0,0.001049127,74.84295300000001,0.0,73.037269,0.021434104,3.031836,0.0,0.0,0.0,75.125395,0.0,79.40293100000001,30.499256,71.763312,0.0,0.0,0.0,145.30408500000001,1.0,0.010448,97.870254,23.574279,13.334229,21.889314000000002,1.0,11086.027,1.0,0.00404,16.46712,42.623989,0.0,2.6734459999999998,0.0,1.987843,0.0,1.981718,0.0,1.988358,10.0,8.997879,0.0,0.0,0.0,0.138746537,0.0,0.13813496,0.0,0.160516338,0.0,0.0,0.0,2.137418,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.53075,0.0,9.985206,73.367238,0.0,5.132704,0.0,6.684186,72.48538,0.0,242.570711,0.002381754,0.0,92.076464,73.602041,74.93488599999999,100.015218,80.955725,0.012287393999999998,0.0,67.777825,14.365302,20.484295,75.96419,75.012601,0.0,74.713215,75.664378,0.0,74.236101,0.042727113,11.483872,29.566345000000002,10.0,51.0,59.1,23.657257,68.403658,30.205088,0.0,11.33887,11.361499,12.770678,10.0,1.0,11.974575999999999,0.0,1032.844,10.0,0.0,0.0,72.78895,1.029551,1.785147,13.793285999999998,8.24,1.0,85.548284,63.595965,57.126467000000005,221.722817,4.146,0.0,11.177058,11.37081,11.454967,10.0,0.0,47.572016999999995,17.294159,23.833814,60.08422602367763,30.296733000000003,0.0,0.003073415,0.0,0.044745794000000005,0.0,0.025451632999999998,0.0,0.021360885,0.0,0.017817717,2.021028,2.013877,2.018129,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011732706,5.699596,0.0,0.084467844,0.0,0.039886261,9.5,9.791669,0.0,0.026095846000000002,9.5,9.699254,0.0,0.043135263,0.228553163,73.416431,0.805276518,72.974417,0.8685754170000001,72.657555,0.5661473229999999,72.348652,0.034029971,8.091353,1.0,1.0,73.46686899999999,73.372887,30.02965,72.717957,72.722871,30.540599,72.62314599999999,72.95738100000001,30.733183,72.836826,73.030998,30.283001000000002
 10/25/2017,15:51:58.118,0.0,73.455168,0.0,7.078056,15.763098999999999,0.0,0.000308677532,74.984174,0.0,73.038673,0.023651033999999998,2.100847,8.10655,0.0,0.0,75.272409,0.0,79.407476,30.497722999999997,71.739028,0.0,0.0,0.0,134.028929,1.0,0.010448,97.868937,23.573722,13.258085000000001,21.935512,1.0,11028.83,1.0,0.00404,16.400225,42.632135,0.0,2.676829,0.0,1.9871330000000003,0.0,1.982266,0.0,1.989068,10.0,9.0048,0.0,0.0,0.0,0.135817405,0.0,0.137941831,0.0,0.15394289,0.0,0.0,0.0,2.135227,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,8.8626,73.441751,0.0,3.3442589999999996,0.0,21.541322,72.463677,0.0,242.572013,0.001642996,0.0,92.085386,73.602462,74.935775,100.025047,80.96106800000001,0.0007506272969999999,0.0,67.778012,14.364982999999999,20.663745000000002,75.989616,75.014849,0.0,74.717287,75.674679,0.0,74.239331,0.02382238,7.909077000000001,29.515959999999996,10.0,51.0,59.1,23.643079999999998,68.400805,30.200072,0.0,11.228249,11.503707,8.88753,10.0,1.0,11.899013,0.0,1030.583,10.0,0.0,0.0,72.78895,0.95981089,1.622527,10.040089,8.24,1.0,85.580179,63.640437,56.912131,236.441586,4.146,0.0,10.95945,11.314013000000001,12.881831,10.0,0.0,47.571598,17.541432,23.83168,60.45550401966323,30.300402000000002,0.0,0.0,0.0,0.044745794000000005,0.0,0.02580595,0.0,0.021908465,0.0,0.01801098,2.020834,2.013684,2.018097,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011739671,5.815098,0.0,0.07956806,0.0,0.044076865,9.5,9.792636,0.0,0.027223217,9.5,9.698996000000001,0.0,0.044294845,0.418449876,73.408474,0.6646123070000001,72.956331,1.1639700000000002,72.69155699999999,0.861542206,72.41665400000001,0.025008793999999997,8.120673,1.0,1.0,73.468179,73.373776,29.876189,72.716928,72.723199,30.47715,72.623754,72.958972,30.693012,72.83495400000001,73.033759,30.079188000000002
 10/25/2017,15:52:08.118,0.0,73.457555,0.0,5.968031,15.426426999999999,0.0,0.001041078,74.87844,0.0,73.036895,0.022265452999999998,3.962825,9.2917,0.0,0.0,75.194919,0.0,79.40906899999999,30.488246999999998,71.708428,0.0,0.0,0.0,130.590407,1.0,0.010448,97.893428,23.578965,13.229645000000001,21.962284,1.0,11070.846000000001,1.0,0.00404,16.38198,42.636045,0.0,2.691104,0.0,1.985844,0.0,1.981686,0.0,1.988552,10.0,8.998008,0.0,0.0,0.0,0.136557735,0.0,0.137813077,0.0,0.157551842,0.0,0.0,0.0,2.13368,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,9.071083999999999,73.495285,0.0,4.846553,0.0,14.144843,72.494061,0.0,242.58783799999998,0.0,0.0,92.091068,73.6041,74.940597,100.03891899999999,80.96074,0.018317976,0.0,67.77324300000001,14.365063000000001,20.665384,75.963909,75.013772,0.0,74.71686600000001,75.687602,0.0,74.244153,0.072706217,3.468636,29.419037,10.0,51.0,59.1,23.657028,68.39973,30.20128,0.0,11.065926,11.326098,9.593557,10.0,1.0,11.654931,0.0,1041.25,10.0,0.0,0.0,72.787359,0.872033921,1.7869400000000002,6.5114410000000005,8.24,1.0,85.487684,63.618802,57.018094999999995,239.27951800000002,4.146,0.0,11.146401,11.388148,11.487031,10.0,0.0,47.57034,17.270112,23.828386,60.67983356831605,30.302259999999997,0.0,0.003976007,0.0,0.044327056,0.0,0.025967003,0.0,0.021232042000000003,0.0,0.017721085,2.021157,2.013523,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011726526000000001,5.817032,0.0,0.089528804,0.0,0.043335451,9.5,9.792313,0.0,0.026160267,9.5,9.69977,0.0,0.04403716,0.42548308799999995,73.45115600000001,0.826376152,72.952714,0.312951704,72.538913,1.424199,72.42099499999999,0.026297532999999998,8.147738,1.0,1.0,73.467337,73.37826899999999,29.992962,72.71529,72.72839300000001,30.639516999999998,72.627778,72.955228,30.693398,72.83584300000001,73.03380600000001,30.084234999999996
 10/25/2017,15:52:18.118,0.0,73.45774200000001,0.0,5.108657,16.195960999999997,0.0,0.000719143985,75.064561,0.0,73.041388,0.016446012,2.494727,0.0,0.0,0.0,75.30427399999999,0.0,79.41056800000001,30.488944,71.717224,0.0,0.0,0.0,125.312674,1.0,0.010448,97.931034,23.579289000000003,13.276248999999998,21.902373,1.0,11103.774,1.0,0.00404,16.491041,42.636139,0.0,2.683564,0.0,1.9872619999999999,0.0,1.981589,0.0,1.988745,10.0,9.003223,0.0,0.0,0.0,0.138231525,0.0,0.136847429,0.0,0.156327376,0.0,0.0,0.0,2.134389,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.775015,0.0,10.498397,73.518435,0.0,6.384616,0.0,8.625561,72.520104,0.0,242.598598,0.003079471,0.0,92.09661,73.603585,74.940831,100.055472,80.96467700000001,0.0,0.0,67.772589,14.364823000000001,20.491670000000003,75.960163,75.016534,0.0,74.719207,75.700385,0.0,74.248412,0.023486793,9.768611,29.430576000000002,10.0,51.0,59.1,23.717164,68.398374,30.197423999999998,0.0,11.162117,11.305696000000001,11.262348,10.0,1.0,11.82165,0.0,1040.031,10.0,0.0,0.0,72.786236,0.9219345259999999,1.68052,11.130761,8.24,1.0,85.376898,63.758227000000005,57.157171999999996,218.211477,4.146,0.0,11.235368,11.21417,8.697431,10.0,0.0,47.56787,17.913930999999998,23.824628,60.81308709010678,30.300588,0.0,0.000784700587,0.0,0.044616950999999995,0.0,0.025548265,0.0,0.021844044,0.0,0.018139823,2.020899,2.013684,2.018354,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011710109,5.81729,0.0,0.082920544,0.0,0.043399922,9.5,9.791508,0.0,0.026128056,9.5,9.700124,0.0,0.043328527,0.116021779,73.45622,0.650545874,73.018546,1.417166,72.520104,0.629446226,72.394951,0.032419047,8.181569,1.0,1.0,73.469677,73.378175,29.766911999999998,72.71800400000001,72.726054,30.579615000000004,72.62586,72.957756,30.743225,72.83322199999999,73.03221500000001,30.161101000000002
 10/25/2017,15:52:28.118,0.0,73.457133,0.0,4.67897,2.440541,0.0,0.000940473929,74.87337,0.0,73.039937,0.025036615,3.067643,0.0,0.0,0.0,75.221714,0.0,79.411412,30.502090000000003,71.738279,0.0,0.0,0.0,130.19057800000002,1.0,0.010448,97.963234,23.574975,13.276432999999999,21.855849,1.0,11086.989,1.0,0.00404,16.419685,42.642283,0.0,2.688977,0.0,1.9877779999999998,0.0,1.9821689999999998,0.0,1.98852,10.0,9.005283,0.0,0.0,0.0,0.138295901,0.0,0.14042032699999998,0.0,0.152686202,0.0,0.0,0.0,2.130973,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.918091,0.0,14.170923000000002,73.434517,0.0,4.202713,0.0,4.149166999999999,72.538913,0.0,242.599032,8.339556000000001e-05,0.0,92.10107099999999,73.601385,74.943172,100.069062,80.962661,0.006256811,0.0,67.770578,14.365620999999999,20.456845,75.948035,75.020935,0.0,74.717381,75.704131,0.0,74.252344,0.063086057,12.830430999999999,29.457114,10.0,51.0,59.1,23.719679,68.40029100000001,30.197889,0.0,11.14829,11.338098,7.5236149999999995,10.0,1.0,11.735292,0.0,1034.4,10.0,0.0,0.0,72.785066,1.024742,1.7863419999999999,6.99262,8.24,1.0,85.337781,63.659668,57.045188,217.137231,4.146,0.0,11.064047,11.119110000000001,5.4589300000000005,10.0,0.0,47.566752,17.411897,23.823282,60.61672886521116,30.301284999999996,0.0,0.0,0.0,0.045325585,0.0,0.025548265,0.0,0.023518996,0.0,0.018043191,2.020577,2.013909,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011704977,5.815452,0.0,0.086144085,0.0,0.043142038,9.5,9.791122,0.0,0.026417952,9.5,9.700027,0.0,0.044810215,0.453615935,73.44609200000001,1.079572,72.970076,1.501564,72.532402,0.622413016,72.326226,0.032741232,8.214111,1.0,1.0,73.4686,73.383558,29.99809,72.71412,72.72596,30.463751000000002,72.626187,72.958224,30.745157,72.83471999999999,73.03221500000001,30.081128999999997
 10/25/2017,15:52:38.118,0.0,73.46012900000001,0.0,7.113863,7.250128,0.0,0.000300629164,74.949412,0.0,73.036006,0.027345916,3.1392580000000003,0.0,0.0,0.0,75.283996,0.0,79.417503,30.502833000000003,71.740151,0.0,0.0,0.0,128.831162,1.0,0.010448,97.877587,23.579707,13.321569,21.829241,1.0,11079.078000000001,1.0,0.00404,16.363331,42.646473,0.0,2.692328,0.0,1.986779,0.0,1.98233,0.0,1.9888099999999997,10.0,9.002578999999999,0.0,0.0,0.0,0.136622112,0.0,0.13758776,0.0,0.15674627300000002,0.0,0.0,0.0,2.136387,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.099994000000001,0.0,9.087121,73.445368,0.0,6.706536,0.0,15.219819000000001,72.57146800000001,0.0,242.614181,0.002545923,0.0,92.106941,73.602228,74.943921,100.08293499999999,80.969176,0.0028482209999999997,0.0,67.770999,14.365460999999998,20.432673,75.956417,75.026178,0.0,74.721875,75.717943,0.0,74.252813,0.050333750999999996,10.377769,29.370576,10.0,49.0,59.3,23.716707,68.400805,30.197053000000004,0.0,11.156707,11.338098,3.110947,10.0,1.0,11.768276,0.0,1031.5610000000001,10.0,0.0,0.0,72.784083,0.917726041,1.736719,0.0,8.24,1.0,85.35086700000001,63.702335999999995,57.027126,238.65421099999998,4.146,0.0,10.81518,11.259608,1.338659,10.0,0.0,47.566193,17.418475,23.825695,58.895581289891325,30.301145,0.0,0.0,0.0,0.04455253,0.0,0.019879196000000002,0.0,0.024581947000000003,0.0,0.018945088,2.020899,2.013684,2.018097,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011708201000000001,5.815968,0.0,0.083661958,0.0,0.042658507000000005,9.5,9.793312,0.0,0.022713731,9.5,9.700027,0.0,0.041556943,0.151187836,73.438858,0.692745128,72.936075,0.657579069,72.56495699999999,1.501564,72.326226,0.031130307000000003,8.098441000000001,1.0,1.0,73.46874100000001,73.38613199999999,30.191002,72.714869,72.728487,30.628089000000003,72.628293,72.959721,30.689921999999996,72.837153,73.03563100000001,30.247284999999998
 10/25/2017,15:52:48.118,0.0,73.45643100000001,0.0,4.929621,6.127891,0.0,0.0006185394630000001,75.202161,0.0,73.039937,0.026699312000000003,4.249283,0.0,0.0,0.0,75.635237,0.0,79.418908,30.509383000000003,71.756902,0.0,0.0,0.0,130.830304,1.0,0.010448,97.773279,23.577526000000002,13.384135999999998,21.828751,1.0,11054.061000000002,1.0,0.00404,16.199537,42.648846999999996,0.0,2.682597,0.0,1.987552,0.0,1.981944,0.0,1.988616,10.0,8.99128,0.0,0.0,0.0,0.13958343199999998,0.0,0.135656464,0.0,0.13841150800000002,0.0,0.0,0.0,2.13252,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,16.255763,73.505413,0.0,6.026927,0.0,12.572489,72.502742,0.0,242.607523,0.0012736169999999999,0.0,92.110838,73.59960699999999,74.94757299999999,100.095585,80.97020699999999,0.008616605,0.0,67.772355,14.361235,20.667432,75.99640600000001,75.02435200000001,0.0,74.721828,75.728759,0.0,74.253796,0.055591281,15.170879999999999,29.344421999999998,10.0,49.0,59.3,23.718307,68.402489,30.195055,0.0,11.468128,11.351299000000001,4.490908999999999,10.0,1.0,11.898413,0.0,1039.9669999999999,10.0,0.0,0.0,72.78558100000001,0.90029089,1.934015,9.78346,8.24,1.0,85.393924,63.678298,56.97294,239.808625,4.146,0.0,11.100715,11.40429,0.0,10.0,0.0,47.562792,17.476551999999998,23.826345,59.54541537326143,30.302166999999997,0.0,0.034986478,0.0,0.050962442999999996,0.0,0.018461929,0.0,0.021554148,0.0,0.023583417000000002,2.020995,2.013587,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011716338,5.814872,0.0,0.084467844,0.0,0.041949328,9.5,9.792281,0.0,0.01698024,9.5,9.689655,0.0,0.043264105,0.376250606,73.436687,0.636479441,72.992503,1.5578299999999998,72.54035999999999,1.501564,72.328396,0.033385602,8.050111,1.0,1.0,73.47197,73.386928,29.903409000000003,72.715009,72.72815899999999,30.492914000000003,72.626,72.960891,30.767946000000002,72.836872,73.03595899999999,30.237968
 10/25/2017,15:52:58.118,0.0,73.46059699999999,0.0,5.07285,0.0,0.0,0.000252338998,75.034144,0.0,73.03886,0.013397734,4.213476,17.043217000000002,0.0,0.0,75.485326,0.0,79.420408,30.505295,71.771781,0.0,0.0,0.0,129.390922,1.0,0.010448,97.739246,23.576459,13.387255,21.887355,1.0,11066.89,1.0,0.00404,16.449687,42.652524,0.0,2.6898470000000003,0.0,1.9860369999999998,0.0,1.9816209999999999,0.0,1.989164,10.0,8.989188,0.0,0.0,0.0,0.13646117,0.0,0.135817405,0.0,0.146821655,0.0,0.0,0.0,2.131167,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,8.990897,73.45622,0.0,4.596171,0.0,16.005996,72.559893,0.0,242.601251,0.002504881,0.0,92.11774100000001,73.602368,74.950663,100.111432,80.970957,0.009665402,0.0,67.76884799999999,14.363627,20.660467,75.979549,75.024774,0.0,74.721735,75.74407099999999,0.0,74.257306,0.044181323,12.365547,29.348268,10.0,49.0,59.3,23.735228,68.398794,30.192221999999997,0.0,11.460913,11.306897,15.562694,10.0,1.0,12.04774,0.0,1035.7160000000001,10.0,0.0,0.0,72.785534,1.097488,1.7564490000000001,17.674799,8.24,1.0,85.414327,63.668682,57.018696999999996,207.244551,4.146,0.0,11.180064,11.394127000000001,11.551160000000001,10.0,0.0,47.561394,17.585214999999998,23.829917000000002,60.6728214601257,30.302632,0.0,0.040015203,0.0,0.045744322999999996,0.0,0.015208656000000001,0.0,0.019814775,0.0,0.023615628,2.020963,2.013426,2.018097,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011720933999999999,5.814292,0.0,0.083371839,0.0,0.043561099000000006,9.5,9.793215,0.0,0.016046133,9.5,9.682053,0.0,0.041911259,0.144154624,73.420048,0.40438347,72.963565,1.480465,72.672747,0.643512648,72.355886,0.030163752000000002,8.040767,1.0,1.0,73.472251,73.39071899999999,30.125909000000004,72.71449399999999,72.731903,30.445228000000004,72.626796,72.964261,30.681038,72.837574,73.038673,30.211569
 10/25/2017,15:53:08.118,0.0,73.461861,0.0,7.364514,17.302167,0.0,0.0007191439780000001,74.949412,0.0,73.03989,0.01635364,5.216079,14.000264999999999,0.0,0.0,75.398421,0.0,79.423125,30.493218,71.74136800000001,0.0,0.0,0.0,125.9524,1.0,0.010448,97.7541,23.572191,13.403217999999999,21.925391,1.0,11014.184,1.0,0.00404,16.406710999999998,42.653874,0.0,2.7060869999999997,0.0,1.986811,0.0,1.982911,0.0,1.9886810000000001,10.0,8.991216,0.0,0.0,0.0,0.1366543,0.0,0.13855340800000002,0.0,0.14830390300000001,0.0,0.0,0.0,2.135646,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,15.261454999999998,73.486604,0.0,5.991158,0.0,7.823339999999999,72.533126,0.0,242.59797000000003,0.000534858915,0.0,92.124785,73.59736,74.95188,100.12563399999999,80.97133199999999,0.001537225,0.0,67.771513,14.36275,20.606386999999998,75.983856,75.02725500000001,0.0,74.72103299999999,75.766405,0.0,74.260349,0.012636147,12.221273,29.427114000000003,10.0,49.0,59.3,23.654970000000002,68.396877,30.193848,0.0,11.255303,11.449104,12.369527,10.0,1.0,11.873825,0.0,1028.0639999999999,10.0,0.0,0.0,72.782258,1.099893,1.819823,12.590338000000001,8.24,1.0,85.377742,63.639235,56.907315000000004,217.52203500000002,4.146,0.0,11.147002,11.30086,12.43293,10.0,0.0,47.561581,17.443656,23.829175,60.294342854745025,30.302259999999997,0.0,0.044205807,0.0,0.044745794000000005,0.0,0.015015393,0.0,0.01852635,0.0,0.021940676,2.020963,2.014038,2.0182580000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011716336,5.816676999999999,0.0,0.086659852,0.0,0.043818982,9.5,9.791959,0.0,0.015047603,9.5,9.689977,0.0,0.041138204,0.5098816270000001,73.45115600000001,1.051439,72.967906,0.798243301,72.535296,1.304635,72.351545,0.035963081,8.029812,1.0,1.0,73.473842,73.394416,29.996907,72.714916,72.73054599999999,30.526412,72.628293,72.96398,30.738204,72.837808,73.03759699999999,30.079188000000002
 10/25/2017,15:53:18.118,0.0,73.458116,0.0,2.637956,0.0,0.0,0.00092035303,75.065285,0.0,73.03989,0.026791684,5.287693,23.721694,0.0,0.0,75.523709,0.0,79.424812,30.498374,71.713808,0.0,0.0,0.0,141.545699,1.0,0.010448,97.78517099999999,23.567691,13.311660999999999,21.879846,1.0,11130.393999999998,1.0,0.00404,16.354817,42.656388,0.0,2.7097290000000003,0.0,1.9868430000000001,0.0,1.9818470000000001,0.0,1.9888099999999997,10.0,8.989961,0.0,0.0,0.0,0.137523383,0.0,0.13498051,0.0,0.147820561,0.0,0.0,0.0,2.1391259999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,7.5475460000000005,73.53652,0.0,5.204242,0.0,11.561689999999999,72.525892,0.0,242.587308,0.0,0.0,92.130608,73.598624,74.955157,100.136732,80.973019,0.0028482209999999997,0.0,67.773103,14.362829999999999,20.428166,75.952437,75.029268,0.0,74.722531,75.775583,0.0,74.261285,0.028296872999999997,8.678539,29.345576,10.0,49.0,59.3,23.716020999999998,68.399963,30.189434999999996,0.0,11.294982000000001,11.445504,8.678932000000001,10.0,1.0,11.803659,0.0,1037.288,10.0,0.0,0.0,72.784317,1.022938,1.842542,9.671184,8.24,1.0,85.327087,63.712553,57.064454000000005,227.47884900000003,4.146,0.0,11.113339,11.438966,14.292663000000001,10.0,0.0,47.559531,17.745376999999998,23.826113,61.76814919535181,30.303143,0.0,0.037919901,0.0,0.044133792000000005,0.0,0.015530763000000001,0.0,0.02161857,0.0,0.023969945,2.020963,2.013619,2.018,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011709332,5.814518,0.0,0.084145489,0.0,0.045108399,9.5,9.792667999999999,0.0,0.016786976999999998,9.5,9.683793,0.0,0.042619893,0.362184182,73.42800600000001,0.727911187,72.937522,0.059756092000000004,72.54976500000001,1.135837,72.362397,0.033063417000000005,8.006614,1.0,1.0,73.473889,73.39675600000001,30.0261,72.71777,72.731903,30.531534999999998,72.626609,72.965103,30.659793,72.835983,73.038533,30.062495000000002
 10/25/2017,15:53:28.118,0.0,73.459801,0.0,5.430922,0.0,0.0,0.0010611989999999999,75.003003,0.0,73.03965600000001,0.02882387,3.962825,0.0,0.0,0.0,75.51429399999999,0.0,79.429731,30.496283000000002,71.698368,0.0,0.0,0.0,134.908551,1.0,0.010448,97.816901,23.568387,13.296982999999999,21.949223999999997,1.0,11065.5,1.0,0.00404,16.441983999999998,42.661555,0.0,2.699288,0.0,1.9869080000000001,0.0,1.9818790000000002,0.0,1.988229,10.0,8.987997,0.0,0.0,0.0,0.138360278,0.0,0.13855340800000002,0.0,0.145081625,0.0,0.0,0.0,2.1327130000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,13.016242,73.516264,0.0,4.918091,0.0,7.374096000000001,72.554829,0.0,242.57457000000002,0.0006169431579999999,0.0,92.13272099999999,73.596939,74.956608,100.152204,80.97489399999999,0.009141003,0.0,67.768147,14.362192000000002,20.286819,75.990459,75.033294,0.0,74.72341999999999,75.789208,0.0,74.263064,0.074831601,11.435780000000001,29.383653000000002,10.0,49.0,59.3,23.729969,68.397766,30.188506,0.0,11.290774,11.261894,4.859968,10.0,1.0,11.916404,0.0,1030.759,10.0,0.0,0.0,72.783615,0.990472708,1.602798,19.150415,8.24,1.0,85.297398,63.778659,57.027728,230.541251,4.146,0.0,11.156019,11.120306,0.0,10.0,0.0,47.557527,17.314575,23.822029999999998,59.99320802952463,30.302909999999997,0.0,0.034889772,0.0,0.045744322999999996,0.0,0.018268665,0.0,0.023647839,0.0,0.023454575,2.02077,2.013684,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01170557,5.815581,0.0,0.08298501400000001,0.0,0.043980159000000005,9.5,9.793441,0.0,0.017753295,9.5,9.673967999999999,0.0,0.042877578,0.22151995100000002,73.415708,1.269468,73.00046,0.130088209,72.536743,1.628162,72.33852399999999,0.034674341000000004,7.975683,1.0,1.0,73.47417,73.39788,30.035567999999998,72.717489,72.734337,30.616659999999996,72.62974399999999,72.966835,30.698033000000002,72.838932,73.039048,30.144796000000003
 10/25/2017,15:53:38.118,0.0,73.458163,0.0,5.5741510000000005,8.644909,0.0,0.0009485222920000001,75.000831,0.0,73.03975,0.021618848,4.392512,19.301407,0.0,0.0,75.467945,0.0,79.4302,30.493125,71.687279,0.0,0.0,0.0,146.503569,1.0,0.010448,97.786112,23.567041,13.284322,21.928492000000002,1.0,11009.373,1.0,0.00404,16.315895,42.665093,0.0,2.689041,0.0,1.987391,0.0,1.982459,0.0,1.9883259999999998,10.0,8.995175,0.0,0.0,0.0,0.13906842,0.0,0.137652136,0.0,0.13970042,0.0,0.0,0.0,2.133132,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454624,0.0,13.064354,73.451879,0.0,5.848082,0.0,15.316085000000001,72.51865699999999,0.0,242.564632,0.0014377860000000001,0.0,92.138403,73.597033,74.958481,100.16856899999999,80.978596,0.011762995,0.0,67.765902,14.366498000000002,20.425708,76.018086,75.035776,0.0,74.723888,75.799837,0.0,74.26386,0.06487585400000001,12.702187,29.386345000000002,10.0,49.0,59.3,23.647423999999997,68.39757900000001,30.184976000000002,0.0,11.373138,11.345299,0.0,10.0,1.0,11.978774000000001,0.0,1032.9569999999999,10.0,0.0,0.0,72.781931,1.0307540000000002,1.8580860000000001,0.0,8.24,1.0,85.285579,63.604378000000004,57.121047999999995,227.767453,4.146,0.0,11.008142,11.186669,0.0,10.0,0.0,47.553940000000004,17.096792999999998,23.816461999999998,60.2102827550776,30.302909999999997,0.0,0.022575842000000002,0.0,0.045486637999999996,0.0,0.01955709,0.0,0.024904053,0.0,0.022262782000000002,2.020867,2.0128779999999997,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011704616000000001,5.812358000000001,0.0,0.081534421,0.0,0.043303215,9.5,9.792119999999999,0.0,0.021908465,9.5,9.659924,0.0,0.043618422000000004,0.319984913,73.448986,0.8404425759999999,73.013482,0.924841111,72.679982,0.5098816310000001,72.342141,0.026941903,7.890944999999999,1.0,1.0,73.475574,73.4027,29.948383000000003,72.714167,72.732324,30.563457,72.62951,72.968379,30.750178000000002,72.838417,73.039375,30.115679999999998
 10/25/2017,15:53:48.118,0.0,73.461159,0.0,3.927018,3.594842,0.0,0.000461596399,75.242716,0.0,73.040826,0.030763682999999997,3.461523,10.781143,0.0,0.0,75.661309,0.0,79.43329200000001,30.493218,71.682506,0.0,0.0,0.0,134.74862,1.0,0.010448,97.74070400000001,23.564258,13.230012,21.936001,1.0,11074.16,1.0,0.00404,16.323193,42.664674,0.0,2.683596,0.0,1.987198,0.0,1.982427,0.0,1.988487,10.0,9.003319,0.0,0.0,0.0,0.137523383,0.0,0.137426818,0.0,0.152589534,0.0,0.0,0.0,2.129137,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,6.777759,73.54809499999999,0.0,3.1296459999999997,0.0,11.882579,72.554105,0.0,242.557925,0.000206521927,0.0,92.142395,73.59796899999999,74.959417,100.181736,80.980283,0.006519011,0.0,67.76333100000001,14.366578,20.577707,76.01078100000001,75.039147,0.0,74.72384100000001,75.809202,0.0,74.26404699999999,0.076062087,9.271666999999999,29.328267999999998,10.0,49.0,59.3,23.662516,68.396924,30.182096,0.0,11.254101,11.281095,5.822732,10.0,1.0,11.846238,0.0,1035.86,10.0,0.0,0.0,72.78122900000001,1.0319559999999999,1.811453,0.0,8.24,1.0,85.278637,63.555099,57.215571999999995,225.987732,4.146,0.0,11.074867,11.160363,0.312599198,10.0,0.0,47.553148,17.673916000000002,23.815673,60.39944084461993,30.299566,0.0,0.0,0.0,0.046549587999999996,0.0,0.021199832000000002,0.0,0.02422763,0.0,0.019234984,2.021028,2.0128459999999997,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011704416,5.807426,0.0,0.083307369,0.0,0.043206509000000004,9.5,9.792667999999999,0.0,0.025355001000000002,9.5,9.659827,0.0,0.042394419,0.35515097100000004,73.446815,1.002206,72.96284200000001,0.158221054,72.668407,0.467682361,72.33563000000001,0.032096862000000004,7.859047,1.0,1.0,73.476229,73.403777,29.955484000000002,72.714635,72.734711,30.532322999999998,72.625251,72.970485,30.773740000000004,72.83930600000001,73.038907,30.304740999999996
 10/25/2017,15:53:58.118,0.0,73.462703,0.0,3.927018,19.001554000000002,0.0,0.0010048610000000001,75.150018,0.0,73.043494,0.028454381,3.855403,0.0,0.0,0.0,75.445495,0.0,79.435963,30.492241999999997,71.686577,0.0,0.0,0.0,137.467452,1.0,0.010448,97.80749899999999,23.568665,13.173317,21.929309,1.0,11047.86,1.0,0.00404,16.233999,42.666443,0.0,2.6832409999999998,0.0,1.985167,0.0,1.983136,0.0,1.989068,10.0,9.008727,0.0,0.0,0.0,0.137974019,0.0,0.13961562,0.0,0.152557311,0.0,0.0,0.0,2.134034,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.918091,0.0,12.198344,73.447539,0.0,4.166944,0.0,7.213652000000001,72.575808,0.0,242.546346,0.0,0.0,92.148453,73.59754699999999,74.96086899999999,100.19518599999999,80.982814,0.012549593000000001,0.0,67.761554,14.36602,20.418332999999997,76.02899599999999,75.04219,0.0,74.72636899999999,75.822921,0.0,74.26577900000001,0.061855571,14.722026999999999,29.372884000000003,10.0,49.0,59.3,23.6584,68.397017,30.182003,0.0,11.275744,11.300896,12.417665,10.0,1.0,11.983571000000001,0.0,1029.316,10.0,0.0,0.0,72.777578,0.906303011,1.7546549999999999,13.280029,8.24,1.0,85.224747,63.668682,57.083118000000006,232.641642,4.146,0.0,11.176457000000001,11.232704,15.350787,10.0,0.0,47.550026,17.114942000000003,23.814792,61.14289685058226,30.303375,0.0,0.0,0.0,0.045325585,0.0,0.025516055,0.0,0.023293522,0.0,0.01801098,2.020834,2.01349,2.018129,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011696565,5.778639,0.0,0.090012336,0.0,0.042336153,9.5,9.792603,0.0,0.026514584,9.5,9.660536,0.0,0.042523261,0.34811775899999997,73.448986,0.69977834,72.951267,0.35515097799999995,72.570021,1.57893,72.414484,0.026941903,7.823927,1.0,1.0,73.476791,73.408036,30.103422,72.713512,72.736723,30.491731,72.627685,72.968052,30.785328000000003,72.839259,73.042885,30.312893
