date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:54:08.118,0.0,73.461861,0.0,1.814389,0.0,0.0,0.00021612136600000003,75.04718000000001,0.0,73.04209,0.019401919,2.673764,0.0,0.0,0.0,75.409284,0.0,79.436666,30.488851,71.59342,0.0,0.0,0.0,136.907692,1.0,0.010448,97.8444,23.562727,13.070383999999999,21.936001,1.0,11095.114,1.0,0.00404,16.264810999999998,42.67161,0.0,2.677119,0.0,1.9860369999999998,0.0,1.9818470000000001,0.0,1.988906,10.0,9.00509,0.0,0.0,0.0,0.137362442,0.0,0.137909642,0.0,0.157906293,0.0,0.0,0.0,2.136,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.63194,0.0,3.3297550000000005,73.489498,0.0,4.238482,0.0,12.604578,72.544701,0.0,242.53520099999997,0.001109449,0.0,92.155731,73.59614300000001,74.962975,100.21042299999999,80.984314,0.017793578,0.0,67.75771999999999,14.364664000000001,20.492489000000003,76.036394,75.045935,0.0,74.730115,75.83355,0.0,74.266669,0.026059627000000002,6.626639,29.372498999999998,10.0,49.0,59.3,23.635992,68.39669,30.179402000000003,0.0,11.056306,11.292496,11.037703,10.0,1.0,11.917003999999999,0.0,1037.272,10.0,0.0,0.0,72.780761,0.936363617,1.761232,11.660058,8.24,1.0,85.172733,63.519642000000005,57.15596800000001,231.407061,4.146,0.0,11.015956,11.39054,6.869762,10.0,0.0,47.548162,17.233361,23.816323,60.91130061598186,30.301934999999997,0.0,0.0,0.0,0.044713583,0.0,0.025870371,0.0,0.021264252999999997,0.0,0.017946558999999997,2.020963,2.0138130000000003,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011688843,5.776221,0.0,0.084371137,0.0,0.044238042000000005,9.5,9.792119999999999,0.0,0.026224688,9.5,9.661953,0.0,0.043682843,0.341084548,73.434517,0.784176883,72.981651,1.424199,72.543977,1.789926,72.431846,0.025653164,7.768509,1.0,1.0,73.47693199999999,73.40841,29.962978999999997,72.71683399999999,72.737472,30.516559,72.62908900000001,72.970438,30.732409999999998,72.838978,73.04092,30.346667999999998
 10/25/2017,15:54:18.118,0.0,73.463265,0.0,3.4257160000000004,9.494603,0.0,0.000699023073,75.133361,0.0,73.04260500000001,0.023651033999999998,3.3182940000000003,13.08738,0.0,0.0,75.509225,0.0,79.436666,30.484949,71.585512,0.0,0.0,0.0,135.06848300000001,1.0,0.010448,97.886048,23.560268,13.012588000000001,21.989872000000002,1.0,11078.971000000001,1.0,0.00404,16.069395,42.672121999999995,0.0,2.677699,0.0,1.9882939999999998,0.0,1.981589,0.0,1.988487,10.0,8.987064,0.0,0.0,0.0,0.138038395,0.0,0.137330253,0.0,0.16412529,0.0,0.0,0.0,2.129265,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,11.155924,73.54230799999999,0.0,3.3442589999999996,0.0,10.919914,72.53602,0.0,242.51981,0.0,0.0,92.161038,73.60049599999999,74.965691,100.222179,80.98839100000001,0.004945815,0.0,67.756504,14.363069,20.447832000000002,76.06537900000001,75.046684,0.0,74.72969300000001,75.83954399999999,0.0,74.26709,0.040378004,9.335788,29.374807,10.0,49.0,59.3,23.670519,68.395989,30.254417,0.0,11.196386,11.383101,9.914479,10.0,1.0,11.958983,0.0,1033.31,10.0,0.0,0.0,72.780293,1.03376,1.877816,13.905562,8.24,1.0,85.12677,63.810511,57.283003,218.77265,4.146,0.0,11.015355,11.24227,6.100217,10.0,0.0,47.547509999999996,17.676185,23.816554999999997,61.97208610066025,30.301609999999997,0.0,0.007618609,0.0,0.041524732,0.0,0.024839632,0.0,0.020265724,0.0,0.015981711000000003,2.0205450000000003,2.013587,2.018129,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011681935,5.776994999999999,0.0,0.084048783,0.0,0.045978755,9.5,9.792925,0.0,0.025451632999999998,9.5,9.776691,0.0,0.039495463,0.312951701,73.424389,0.636479461,72.995396,0.13008820699999998,72.679982,0.875608629,72.401462,0.029841567000000003,7.907054,1.0,1.0,73.47693199999999,73.408925,30.005979999999997,72.716039,72.73644300000001,30.546511,72.629042,72.97071899999999,30.655158,72.839961,73.042698,30.167313
 10/25/2017,15:54:28.118,0.0,73.46275,0.0,4.177668,5.743124,0.0,0.0007875550539999999,75.106565,0.0,73.040592,0.024482382,3.24668,0.0,0.0,0.0,75.507777,0.0,79.43938299999999,30.4869,71.529881,0.0,0.0,0.0,142.185425,1.0,0.010448,97.989888,23.547973000000002,12.896996000000001,21.988892,1.0,11061.758,1.0,0.00404,15.926684,42.671563,0.0,2.679052,0.0,1.9876490000000002,0.0,1.982878,0.0,1.988229,10.0,8.989156,0.0,0.0,0.0,0.136879618,0.0,0.13816714800000002,0.0,0.16409306699999998,0.0,0.0,0.0,2.134099,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,14.732226,73.532903,0.0,3.022339,0.0,7.791250999999999,72.570021,0.0,242.501284,0.000740069527,0.0,92.16625,73.598905,74.968734,100.236287,80.990219,0.015695984,0.0,67.75421300000001,14.364026,20.741179000000002,76.05386,75.049915,0.0,74.7318,75.84703499999999,0.0,74.272473,0.090268603,11.547993,29.472884000000004,10.0,49.0,59.3,23.638278,68.394305,30.265286,0.0,11.276345,11.275095,12.626264,10.0,1.0,12.021353,0.0,1037.528,10.0,0.0,0.0,72.778889,1.003699,1.6219290000000002,13.71309,8.24,1.0,85.046054,63.839957999999996,56.832659,228.53706200000002,4.146,0.0,11.131373,11.343906,14.773629000000001,10.0,0.0,47.548535,17.357451,23.812008,60.86219094665813,30.300588,0.0,0.008424494,0.0,0.044069370999999996,0.0,0.025644897000000003,0.0,0.020233513,0.0,0.016819187,2.02106,2.013651,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011669231,5.765680000000001,0.0,0.08146995,0.0,0.044431455,9.5,9.791476,0.0,0.025902582,9.5,9.779139,0.0,0.047064958,0.327018125,73.423666,0.580213756,73.001184,0.123054995,72.56134,0.819342937,72.431846,0.035318711,7.856791,1.0,1.0,73.47856999999999,73.411874,29.880134,72.716554,72.741403,30.511436,72.62937,72.971749,30.742839,72.841974,73.042137,30.298917
 10/25/2017,15:54:38.118,0.0,73.46373299999999,0.0,7.364514,2.9375310000000003,0.0,0.000707071436,75.18333100000001,0.0,73.043307,0.012843502,3.4257160000000004,0.0,0.0,0.0,75.562092,0.0,79.445193,30.480628999999997,71.61274399999999,0.0,0.0,0.0,144.824291,1.0,0.010448,97.982225,23.543984,12.856997,21.941551999999998,1.0,11016.428999999998,1.0,0.00404,16.11683,42.673007,0.0,2.674316,0.0,1.9893580000000002,0.0,1.9816209999999999,0.0,1.988745,10.0,9.007182,0.0,0.0,0.0,0.137941831,0.0,0.138070584,0.0,0.154909574,0.0,0.0,0.0,2.125624,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,11.091775,73.53218000000001,0.0,4.381557,0.0,8.898316000000001,72.516487,0.0,242.51098100000002,0.0007400695260000001,0.0,92.175689,73.59956,74.966112,100.254769,80.99082800000001,0.011500796,0.0,67.753138,14.364504,20.673578,76.043371,75.051787,0.0,74.733298,75.853029,0.0,74.270647,0.035903511,10.602196000000001,29.40173,10.0,51.0,59.4,23.65154,68.395053,30.263893,0.0,11.317227,11.55291,14.599929999999999,10.0,1.0,11.9248,0.0,1031.4489999999998,10.0,0.0,0.0,72.77931,0.89187392,1.910698,14.819802,8.24,1.0,85.043052,63.608585,57.030738,213.593824,4.146,0.0,10.930596000000001,11.311622,15.527141,10.0,0.0,47.544855,17.692972,23.808621,60.154252796001785,30.299334,0.0,0.0,0.0,0.044230424000000004,0.0,0.025934792999999998,0.0,0.022294993,0.0,0.017721085,2.020834,2.013362,2.018161,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011668893,5.775222,0.0,0.08398431199999999,0.0,0.043013097,9.5,9.791025,0.0,0.026514584,9.5,9.778012,0.0,0.040687256,0.108988567,73.436687,0.692745133,72.997567,0.79121009,72.523721,1.8461919999999998,72.32911899999999,0.027586272999999998,7.741122,1.0,1.0,73.481659,73.413372,29.852519,72.715618,72.74079499999999,30.467692,72.629463,72.972966,30.730865,72.843003,73.044336,30.131209000000002
 10/25/2017,15:54:48.118,0.0,73.46209499999999,0.0,7.471936,4.428504,0.0,0.000602442736,75.22895600000001,0.0,73.044102,0.019309546,2.208269,0.0,0.0,0.0,75.602648,0.0,79.445053,30.509103999999997,71.61775,0.0,0.0,0.0,142.745184,1.0,0.010448,97.937709,23.542684,12.905252,21.933879,1.0,11058.017,1.0,0.00404,15.974523999999999,42.677056,0.0,2.682242,0.0,1.9884549999999999,0.0,1.982266,0.0,1.988745,10.0,9.001581,0.0,0.0,0.0,0.139132796,0.0,0.136557735,0.0,0.154812906,0.0,0.0,0.0,2.124593,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,10.626695,73.522775,0.0,4.7034769999999995,0.0,12.091156,72.534573,0.0,242.521016,0.0016019539999999998,0.0,92.177192,73.600262,74.969951,100.263704,80.99317099999999,0.016744781,0.0,67.750426,14.365860000000001,20.468317000000003,76.042248,75.051132,0.0,74.735077,75.856868,0.0,74.276358,0.045523670999999995,5.760994,29.383268,10.0,51.0,59.4,23.619985999999997,68.395474,30.256460999999998,0.0,10.973942,11.315297,0.0,10.0,1.0,12.069929,0.0,1022.5139999999999,10.0,0.0,0.0,72.778093,0.9694302840000001,1.623125,0.0,8.24,1.0,85.047977,63.752818000000005,56.989196,240.70650099999997,4.146,0.0,11.148204,11.094,0.0,10.0,0.0,47.544249,17.847009,23.802126,59.74826079776782,30.297846999999997,0.0,0.000365640171,0.0,0.05134897,0.0,0.023518996,0.0,0.025387212000000003,0.0,0.019814775,2.02077,2.013233,2.018097,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011669833000000001,5.752721,0.0,0.081824539,0.0,0.044657103,9.5,9.792797,0.0,0.019782564,9.5,9.777593,0.0,0.04400495,0.179320683,73.42800600000001,0.931874345,72.967906,0.896708264,72.674918,0.7841768790000001,72.334183,0.025330979,7.696981,1.0,1.0,73.478476,73.41604,30.12078,72.718659,72.741076,30.536658000000003,72.62759100000001,72.97235699999999,30.717732,72.843752,73.044009,30.367631
 10/25/2017,15:54:58.118,0.0,73.461533,0.0,5.609959,0.0,0.0,0.00032879843,75.176813,0.0,73.043634,0.020048523000000002,1.957618,27.389251,0.0,0.0,75.606269,0.0,79.44688000000001,30.534466,71.597537,0.0,0.0,0.0,146.10374099999999,1.0,0.010448,97.92280799999999,23.572933,12.859199,21.974037,1.0,11082.071000000002,1.0,0.00404,15.941684,42.67687,0.0,2.6832409999999998,0.0,1.9852319999999999,0.0,1.981911,0.0,1.988745,10.0,8.988415,0.0,0.0,0.0,0.136879618,0.0,0.138295901,0.0,0.143438263,0.0,0.0,0.0,2.1234330000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,11.284221,73.574862,0.0,6.563461,0.0,6.379341999999999,72.531679,0.0,242.519472,0.001971333,0.0,92.180714,73.59853000000001,74.97154300000001,100.279599,80.993734,0.001799424,0.0,67.748696,14.362351,20.434312,76.046696,75.054877,0.0,74.73783900000001,75.860802,0.0,74.279588,0.039818692999999995,11.612115,29.425959999999996,10.0,51.0,59.4,23.629361,68.395474,30.254184999999996,0.0,11.533057000000001,11.330898,13.187876000000001,10.0,1.0,12.029749,0.0,1030.198,10.0,0.0,0.0,72.774349,1.178051,1.578883,17.145502,8.24,1.0,85.041739,63.73539,57.13429300000001,237.05086,4.146,0.0,11.157822,11.431792,7.238503,10.0,0.0,47.542618,17.62242,23.797904,61.22714628338661,30.296175,0.0,0.035373302999999995,0.0,0.045873165,0.0,0.018687403000000002,0.0,0.021876255,0.0,0.023518996,2.020963,2.01349,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011668975,5.736893,0.0,0.083178427,0.0,0.044109101,9.5,9.79154,0.0,0.017237925,9.5,9.777689,0.0,0.043070842000000005,0.256686009,73.426559,0.75604404,72.989609,1.494531,72.56134,0.8263761479999999,72.402185,0.029841567000000003,7.63673,1.0,1.0,73.48208000000001,73.42053299999999,29.955878000000002,72.714869,72.74210500000001,30.517348,72.629042,72.971515,30.69108,72.842254,73.044383,30.275236
 10/25/2017,15:55:08.118,0.0,73.46396700000001,0.0,6.218682,0.0,0.0,0.0008519419509999999,75.30210100000001,0.0,73.041575,0.023651033999999998,3.6405589999999997,20.390463,0.0,0.0,75.693898,0.0,79.44978499999999,30.544593,71.660188,0.0,0.0,0.0,133.868998,1.0,0.010448,97.936581,23.597337,12.851125999999999,21.939919,1.0,11028.51,1.0,0.00404,15.683426,42.679943,0.0,2.699385,0.0,1.988358,0.0,1.9816209999999999,0.0,1.989197,10.0,8.991441,0.0,0.0,0.0,0.13671867599999998,0.0,0.133918297,0.0,0.149238364,0.0,0.0,0.0,2.1226279999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,16.400098,73.58499,0.0,4.059637,0.0,14.016487,72.556999,0.0,242.51725299999998,0.001109449,0.0,92.187617,73.600449,74.975382,100.292673,80.999358,0.00678121,0.0,67.74584399999999,14.363228,20.295013,76.035645,75.059465,0.0,74.736435,75.86525,0.0,74.281039,0.063421644,9.303728,29.370960999999998,10.0,51.0,59.4,23.573110999999997,68.390751,30.250096999999997,0.0,11.313018,11.3717,10.363769,10.0,1.0,12.037545,0.0,1035.764,10.0,0.0,0.0,72.774817,1.01873,1.8634669999999998,16.086907,8.24,1.0,85.048868,63.77926,57.039167000000006,214.796338,4.146,0.0,11.020764999999999,11.275152,16.665426999999998,10.0,0.0,47.541407,16.954328,23.802404,59.867217492834925,30.294224,0.0,0.038435667,0.0,0.04609864,0.0,0.015144235,0.0,0.022069518,0.0,0.024356472,2.020738,2.013748,2.018193,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.01167027,5.738892,0.0,0.083533016,0.0,0.048847707000000004,9.5,9.791379,0.0,0.017173504,9.5,9.776981,0.0,0.041717996,0.411416664,73.457667,1.100671,73.065569,0.094922147,72.63078900000001,0.657579075,72.32911899999999,0.030485937,7.625775,1.0,1.0,73.481893,73.425587,30.022154999999998,72.717115,72.742058,30.513407,72.630305,72.970485,30.725844,72.842956,73.043213,30.126939
 10/25/2017,15:55:18.118,0.0,73.46523,0.0,6.612562,0.0,0.0,0.000369040244,75.368729,0.0,73.043026,0.022912057000000003,4.034439,19.301407,0.0,0.0,75.667102,0.0,79.45016,30.550492,71.682927,0.0,0.0,0.0,140.666077,1.0,0.010448,97.946641,23.610559,12.792962,21.934369,1.0,11077.26,1.0,0.00404,15.84803,42.681758,0.0,2.688719,0.0,1.985844,0.0,1.9818790000000002,0.0,1.9893900000000002,10.0,8.990347,0.0,0.0,0.0,0.136976182,0.0,0.137523383,0.0,0.147304997,0.0,0.0,0.0,2.1244959999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,12.005897000000001,73.602352,0.0,6.134233999999999,0.0,7.919606,72.553382,0.0,242.512525,0.0017661229999999999,0.0,92.19198399999999,73.600169,74.976646,100.308051,80.998374,0.0,0.0,67.744815,14.363388,20.240932,76.035739,75.05895,0.0,74.734047,75.868949,0.0,74.280618,0.015097118999999999,7.267858,29.382884000000004,10.0,51.0,59.4,23.648568,68.392996,30.244104999999998,0.0,11.207207,11.323097,12.529987,10.0,1.0,11.912206,0.0,1033.085,10.0,0.0,0.0,72.775566,1.076446,1.75047,15.958592999999999,8.24,1.0,85.022369,63.832145999999995,57.311902,223.10169900000002,4.146,0.0,11.172851,11.162754,17.370843,10.0,0.0,47.540428000000006,17.536895,23.823282,61.1288570938699,30.289671999999996,0.0,0.036985074,0.0,0.051187917,0.0,0.015498551999999999,0.0,0.022294993,0.0,0.023100258,2.020931,2.013716,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011666122,5.736055,0.0,0.08591843699999999,0.0,0.042207210999999994,9.5,9.791927000000001,0.0,0.017205715,9.5,9.777625,0.0,0.041138205,0.16525426,73.441028,0.727911187,72.999013,0.094922145,72.590277,1.283535,72.37686500000001,0.030163752000000002,7.66605,1.0,1.0,73.48428,73.42305999999999,29.917216999999997,72.714448,72.74379,30.477544,72.627123,72.975633,30.737818,72.84319,73.044617,30.287271
 10/25/2017,15:55:28.118,0.0,73.465745,0.0,2.387306,0.0,0.0,0.00039720950599999997,75.36728000000001,0.0,73.042932,0.023281545,3.89121,24.570517000000002,0.0,0.0,75.718521,0.0,79.453486,30.542502000000002,71.701503,0.0,0.0,0.0,141.465734,1.0,0.010448,97.958957,23.614549,12.758835000000001,21.946612,1.0,11058.124,1.0,0.00404,15.542337,42.679105,0.0,2.7018020000000003,0.0,1.9879069999999999,0.0,1.981686,0.0,1.9889709999999998,10.0,8.988673,0.0,0.0,0.0,0.138263713,0.0,0.139551244,0.0,0.145242739,0.0,0.0,0.0,2.121371,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,14.780338,73.520605,0.0,4.524633000000001,0.0,4.999522,72.504189,0.0,242.51170499999998,0.00151987,0.0,92.20128199999999,73.599888,74.977301,100.321924,81.000998,0.006256811,0.0,67.74401999999999,14.363069,20.396209,76.04576,75.06274300000001,0.0,74.739712,75.879063,0.0,74.279635,0.009504002,12.990736,29.430190999999997,10.0,51.0,59.4,23.657943,68.392715,30.24025,0.0,11.23847,11.228292,7.555707000000001,10.0,1.0,11.872625,0.0,1039.902,10.0,0.0,0.0,72.775285,1.102899,1.661388,18.540921,8.24,1.0,85.004172,63.755823,57.108405000000005,223.40633599999998,4.146,0.0,11.01776,11.534027,9.547137,10.0,0.0,47.539357,17.620604999999998,23.844857,60.06322030522653,30.28865,0.0,0.034470711,0.0,0.045551059000000005,0.0,0.017785506,0.0,0.023905523999999997,0.0,0.023841102000000003,2.020802,2.013458,2.018032,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011663238000000001,5.739794,0.0,0.083726429,0.0,0.045301811,9.5,9.792152,0.0,0.019073931000000002,9.5,9.777561,0.0,0.043586211,0.334051337,73.440304,0.9459407459999999,73.009141,0.692745127,72.632235,0.49581520799999995,72.37975899999999,0.035640896,7.770442,1.0,1.0,73.48531,73.42619599999999,30.067916999999998,72.71758299999999,72.741591,30.560698,72.628527,72.97455699999999,30.718890999999996,72.843284,73.047612,30.202252
 10/25/2017,15:55:38.118,0.0,73.464014,0.0,5.037043,10.280169,0.0,0.0007151198,75.467945,0.0,73.045459,0.021526476,2.960222,5.2237540000000005,0.0,0.0,75.83729100000001,0.0,79.456672,30.531865000000003,71.705854,0.0,0.0,0.0,146.90339699999998,1.0,0.010448,98.115965,23.611209,12.629114999999999,21.935022,1.0,11080.04,1.0,0.00404,15.383409,42.685855,0.0,2.690878,0.0,1.987166,0.0,1.9821369999999998,0.0,1.9888419999999998,10.0,8.99186,0.0,0.0,0.0,0.136107099,0.0,0.136268041,0.0,0.141408227,0.0,0.0,0.0,2.120823,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,12.230417999999998,73.556776,0.0,5.883851,0.0,4.165212,72.545424,0.0,242.501525,0.00041173256399999996,0.0,92.20386500000001,73.59885799999999,74.981421,100.338477,81.005779,0.016220383,0.0,67.746592,14.364106,20.433902,76.02319,75.0619,0.0,74.742006,75.889552,0.0,74.281508,0.01375477,16.934232,29.313268,10.0,48.0,59.4,23.71282,68.392996,30.237277000000002,0.0,11.466324,11.308697,0.0,10.0,1.0,12.000363,0.0,1027.471,10.0,0.0,0.0,72.773273,1.0211350000000001,1.752862,15.525532,8.24,1.0,84.93673100000001,63.65486,57.27336999999999,229.835777,4.146,0.0,11.334553999999999,11.441358000000001,1.515013,10.0,0.0,47.53563,17.825457,23.857429999999997,61.32545779643465,30.287025,0.0,0.035727892000000004,0.0,0.045003479000000006,0.0,0.017785506,0.0,0.020845515,0.0,0.023293522,2.021028,2.013362,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011652292,5.7374410000000005,0.0,0.084048783,0.0,0.045140634000000006,9.5,9.792539,0.0,0.018622982,9.5,9.777979,0.0,0.04297421,0.045689663,73.441028,0.805276518,72.96428900000001,0.88264184,72.604022,1.5718969999999999,72.42678199999999,0.027586272999999998,7.783652,1.0,1.0,73.481893,73.429285,30.081725,72.716273,72.744773,30.580796999999997,72.62834000000001,72.97586700000001,30.681038,72.844875,73.050841,30.321821999999997
 10/25/2017,15:55:48.118,0.0,73.465137,0.0,3.282487,12.588771000000001,0.0,0.00037306442300000004,75.459255,0.0,73.043587,0.023651033999999998,3.962825,0.0,0.0,0.0,75.764146,0.0,79.45971800000001,30.526522999999997,71.7234,0.0,0.0,0.0,125.792468,1.0,0.010448,98.16090600000001,23.6036,12.536274,21.988729,1.0,11058.551000000001,1.0,0.00404,15.664371,42.687251,0.0,2.704863,0.0,1.9883259999999998,0.0,1.9826849999999998,0.0,1.989197,10.0,8.997686,0.0,0.0,0.0,0.135109263,0.0,0.137137124,0.0,0.140538212,0.0,0.0,0.0,2.129652,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,9.022972,73.545202,0.0,6.313078,0.0,7.839384,72.502018,0.0,242.49250299999997,0.002586965,0.0,92.210909,73.59736,74.98277900000001,100.352868,81.004232,0.000488428097,0.0,67.74219599999999,14.368970000000001,20.579756,76.04379300000001,75.066675,0.0,74.74331600000001,75.891986,0.0,74.281508,0.0,5.712902,29.265960999999997,10.0,48.0,59.4,23.712362,68.392949,30.233235999999998,0.0,11.485563,11.399302,0.0,10.0,1.0,11.969178,0.0,1037.24,10.0,0.0,0.0,72.770652,0.95981089,1.7468830000000002,0.0,8.24,1.0,84.909764,63.940920999999996,57.089741000000004,224.60885,4.146,0.0,11.187278,11.399508,0.0,10.0,0.0,47.534744,17.90962,23.863323,60.651785847322685,30.283727000000003,0.0,0.014936048,0.0,0.043908317999999995,0.0,0.020845515,0.0,0.025516055,0.0,0.021747412,2.020867,2.013748,2.018161,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011647705,5.737635,0.0,0.085402671,0.0,0.045076162999999995,9.5,9.793505,0.0,0.023261311,9.5,9.777271,0.0,0.042748735,0.42548308700000004,73.436687,0.720877977,72.97296999999999,1.290568,72.690833,0.833409362,72.403632,0.027908457999999997,7.814906,1.0,1.0,73.480301,73.43003399999999,29.843840000000004,72.716881,72.746551,30.548875,72.627544,72.977412,30.753268,72.842816,73.048361,30.256990000000002
 10/25/2017,15:55:58.118,0.0,73.46448199999999,0.0,7.722587,23.025576,0.0,0.000312701711,75.39914499999999,0.0,73.042371,0.01099606,3.8195959999999998,24.682626000000003,0.0,0.0,75.753283,0.0,79.463607,30.523504,71.730466,0.0,0.0,0.0,138.986799,1.0,0.010448,98.15963599999999,23.599564,12.471872,21.989219,1.0,11025.302,1.0,0.00404,15.769376999999999,42.690696,0.0,2.7008669999999997,0.0,1.986521,0.0,1.982911,0.0,1.988423,10.0,9.000873,0.0,0.0,0.0,0.13726587699999998,0.0,0.138971855,0.0,0.15590848,0.0,0.0,0.0,2.127397,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.994217,0.0,8.10885,73.552436,0.0,4.989629,0.0,17.835060000000002,72.522274,0.0,242.49095899999998,0.0,0.0,92.215746,73.596284,74.984698,100.361333,81.00502900000001,0.0070434090000000005,0.0,67.741729,14.367614999999999,20.290916,76.06219499999999,75.067003,0.0,74.74537600000001,75.898636,0.0,74.281508,0.020130923000000002,9.608305999999999,29.383653000000002,10.0,48.0,59.4,23.674863000000002,68.39229399999999,30.227477,0.0,11.156707,11.437104,0.0,10.0,1.0,11.918203,0.0,1034.673,10.0,0.0,0.0,72.772758,1.001896,1.7935169999999998,0.0,8.24,1.0,84.889972,63.797891,57.218582,222.28399,4.146,0.0,11.202907000000002,11.137046,0.0,10.0,0.0,47.529713,17.824096,23.858776000000002,59.93020795674548,30.282426,0.0,0.0,0.0,0.044327056,0.0,0.023068047,0.0,0.024646368,0.0,0.020716672,2.020706,2.013233,2.0184189999999997,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011644195,5.7383440000000006,0.0,0.083178427,0.0,0.043980159000000005,9.5,9.794021,0.0,0.020877725,9.5,9.778656,0.0,0.043199684,0.474715568,73.443198,0.967040407,73.001184,1.585963,72.645981,0.59428017,72.406526,0.032419047,7.850025,1.0,1.0,73.48428,73.431298,29.991384000000004,72.71777,72.745896,30.540993,72.628948,72.97881600000001,30.674857,72.845249,73.047097,30.360643
 10/25/2017,15:56:08.118,0.0,73.468039,0.0,7.257092,15.137851999999999,0.0,0.000928401387,75.378867,0.0,73.043213,0.022727313,3.210872,0.0,0.0,0.0,75.697519,0.0,79.462857,30.521599,71.72882800000001,0.0,0.0,0.0,139.70649,1.0,0.010448,98.100264,23.603739,12.428021000000001,21.975669,1.0,11062.079,1.0,0.00404,15.537472,42.692977,0.0,2.689364,0.0,1.9874880000000001,0.0,1.982427,0.0,1.9886810000000001,10.0,9.002642999999999,0.0,0.0,0.0,0.13671867599999998,0.0,0.14048470400000002,0.0,0.154361787,0.0,0.0,0.0,2.131618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.815372,0.0,13.497359,73.58282,0.0,4.095406,0.0,17.915282,72.530232,0.0,242.49288900000002,0.000247564045,0.0,92.219737,73.59722,74.98497900000001,100.377887,81.00849699999999,0.0,0.0,67.741822,14.366897,20.485523999999998,76.052362,75.071451,0.0,74.74959,75.904395,0.0,74.280571,0.0,10.089221,29.280191,10.0,48.0,59.4,23.717164,68.39047099999999,30.223436,0.0,11.183761,11.221692,1.361926,10.0,1.0,12.040544,0.0,1030.968,10.0,0.0,0.0,72.772665,1.03857,1.9232529999999999,2.309142,8.24,1.0,84.924677,63.900656000000005,57.17884599999999,234.56566400000003,4.146,0.0,11.155418,11.344503999999999,4.048098,10.0,0.0,47.530924,17.627411,23.854182,60.932350323659904,30.283123,0.0,0.000365640169,0.0,0.04558327,0.0,0.021876255,0.0,0.024614157,0.0,0.01849414,2.020899,2.01349,2.018161,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011649477,5.738376000000001,0.0,0.083371839,0.0,0.046236638,9.5,9.791669,0.0,0.026192477000000002,9.5,9.777722,0.0,0.042394419,0.509881626,73.457667,0.7419776090000001,72.993226,0.5098816270000001,72.580872,1.803993,72.434016,0.025653164,7.883211999999999,1.0,1.0,73.482922,73.43228,30.103028000000002,72.717302,72.748423,30.499613,72.627966,72.980173,30.698806,72.84604499999999,73.047097,30.200699
 10/25/2017,15:56:18.118,0.0,73.466307,0.0,5.502537,14.288158,0.0,0.00012356520399999998,75.392627,0.0,73.042417,0.026052707,4.177668,0.0,0.0,0.0,75.830773,0.0,79.468526,30.512402,71.735519,0.0,0.0,0.0,142.585253,1.0,0.010448,98.078123,23.600213,12.384719,21.93796,1.0,11084.316,1.0,0.00404,15.537876999999998,42.695863,0.0,2.69149,0.0,1.99026,0.0,1.982363,0.0,1.9902279999999999,10.0,9.002096,0.0,0.0,0.0,0.13726587699999998,0.0,0.137298065,0.0,0.158776308,0.0,0.0,0.0,2.1307150000000004,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.673826,0.0,13.818104,73.489498,0.0,5.025398,0.0,18.492881,72.493337,0.0,242.502248,0.0014377860000000001,0.0,92.22466800000001,73.59778100000001,74.988069,100.391666,81.009012,0.016220383,0.0,67.740654,14.367296,20.478559,76.027404,75.07426,0.0,74.74987,75.907439,0.0,74.277575,0.0,8.101442,29.340961,10.0,48.0,59.4,23.719451,68.390284,30.221066999999998,0.0,10.973341,11.3621,0.0,10.0,1.0,12.095117,0.0,1034.673,10.0,0.0,0.0,72.772852,0.973037556,1.828791,0.0,8.24,1.0,84.963651,63.89224300000001,57.298055000000005,232.160637,4.146,0.0,11.207115,11.412661,0.0,10.0,0.0,47.531715999999996,17.993331,23.852512,60.26632123197599,30.279871000000004,0.0,0.0006879943339999999,0.0,0.048997595,0.0,0.02319689,0.0,0.025000685,0.0,0.020330145,2.020834,2.013362,2.018,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011655566000000001,5.738956,0.0,0.083661958,0.0,0.043722276,9.5,9.792636,0.0,0.021393095,9.5,9.779332,0.0,0.048353383,0.30591849,73.436687,0.938907543,72.990332,0.770110455,72.652491,0.636479438,72.422441,0.01953165,7.915108999999999,1.0,1.0,73.48105,73.433076,30.044247,72.719127,72.74645799999999,30.452716,72.630259,72.978207,30.69417,72.844126,73.048548,30.170807
 10/25/2017,15:56:28.118,0.0,73.466401,0.0,3.4257160000000004,0.0,0.0,0.0007352407080000001,75.429562,0.0,73.045693,0.030209451000000002,3.175065,9.147559,0.0,0.0,75.812668,0.0,79.46609000000001,30.511752,71.714417,0.0,0.0,0.0,139.466593,1.0,0.010448,98.067687,23.594089,12.430406,21.934696,1.0,11053.098999999998,1.0,0.00404,15.618963,42.698703,0.0,2.691523,0.0,1.987037,0.0,1.9822009999999999,0.0,1.988487,10.0,8.994532000000001,0.0,0.0,0.0,0.134529874,0.0,0.13906842,0.0,0.137251488,0.0,0.0,0.0,2.128234,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.247658,0.0,3.923132,73.588607,0.0,8.566519,0.0,1.6943709999999998,72.522998,0.0,242.505192,0.001889249,0.0,92.230021,73.59707900000001,74.991253,100.406997,81.012762,0.011238597,0.0,67.737942,14.365779999999999,20.476921,76.037518,75.073885,0.0,74.751275,75.916382,0.0,74.277622,0.0,1.6732240000000003,29.306345,10.0,48.0,59.4,23.721737,68.38701,30.218559000000003,0.0,11.543878999999999,11.467105,0.0,10.0,1.0,12.034547,0.0,1033.887,10.0,0.0,0.0,72.772337,0.926143011,1.84015,2.164789,8.24,1.0,84.98911700000001,63.717962,57.209551,230.557285,4.146,0.0,11.339363,11.333145,0.0,10.0,0.0,47.526451,17.739251,23.849867,59.61535080170639,30.278339000000003,0.0,0.033826003,0.0,0.045390006,0.0,0.017753295,0.0,0.023164679,0.0,0.022842572999999998,2.020802,2.0138130000000003,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011659586000000001,5.727255,0.0,0.083823135,0.0,0.043561099000000006,9.5,9.793248,0.0,0.020008039,9.5,9.777303,0.0,0.040204097,0.256686009,73.435964,0.7279111890000001,72.989609,0.20745353,72.530956,0.720877977,72.40869599999999,0.028552828,7.943141000000001,1.0,1.0,73.48325,73.435838,30.009531,72.719081,72.747534,30.540205,72.628059,72.97731800000001,30.710393,72.84585799999999,73.046442,30.145184999999998
 10/25/2017,15:56:38.118,0.0,73.468554,0.0,3.175065,0.0,0.0,0.0005823218329999999,75.3948,0.0,73.044009,0.01635364,3.4257160000000004,0.0,0.0,0.0,75.759077,0.0,79.468198,30.511426,71.709129,0.0,0.0,0.0,146.10374099999999,1.0,0.010448,98.079815,23.589171,12.404352000000001,21.980893,1.0,11046.791000000001,1.0,0.00404,15.423951999999998,42.704846999999994,0.0,2.705443,0.0,1.985328,0.0,1.98175,0.0,1.98968,10.0,8.987257000000001,0.0,0.0,0.0,0.13848903099999998,0.0,0.13678305300000002,0.0,0.143373817,0.0,0.0,0.0,2.1314889999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.389204,0.0,7.339063,73.482987,0.0,6.527692,0.0,16.888439,72.50852900000001,0.0,242.501284,0.002504881,0.0,92.235704,73.598577,74.992891,100.419178,81.014027,0.006519011,0.0,67.736165,14.362589999999999,20.618678,76.010313,75.079831,0.0,74.752024,75.91497700000001,0.0,74.277201,0.0,8.389991,29.344421999999998,10.0,46.0,59.4,23.775471,68.391499,30.215260999999998,0.0,11.179552000000001,11.294896000000001,8.775208000000001,10.0,1.0,12.153888,0.0,1033.903,10.0,0.0,0.0,72.771167,0.9928775559999999,1.791723,14.691488,8.24,1.0,84.997419,63.832145999999995,57.383548,214.844438,4.146,0.0,11.065249,11.482610000000001,10.605261,10.0,0.0,47.524914,17.176192999999998,23.846759,60.49054828560721,30.275134,0.0,0.035276597,0.0,0.045261164000000007,0.0,0.017366768,0.0,0.024002155,0.0,0.023164679,2.020899,2.01349,2.018386,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011660898999999999,5.7004019999999995,0.0,0.083242898,0.0,0.04404463,9.5,9.792603,0.0,0.017592242,9.5,9.768541,0.0,0.047097169,0.052722874,73.45043199999999,0.453615946,72.988885,0.080855727,72.596788,0.650545862,72.402909,0.033385602,7.983094,1.0,1.0,73.482782,73.430221,29.944043,72.720485,72.747066,30.490548999999998,72.627872,72.980266,30.669836,72.847589,73.048923,30.100540000000002
 10/25/2017,15:56:48.118,0.0,73.4708,0.0,3.282487,0.0,0.0,8.734758099999998e-05,75.38031600000001,0.0,73.042839,0.022634941000000002,4.392512,0.0,0.0,0.0,75.771388,0.0,79.471103,30.511984,71.702251,0.0,0.0,0.0,144.584394,1.0,0.010448,98.11258000000001,23.588708,12.448203,21.986444,1.0,11062.614,1.0,0.00404,15.586934,42.705684999999995,0.0,2.719138,0.0,1.988004,0.0,1.9816209999999999,0.0,1.989164,10.0,8.99231,0.0,0.0,0.0,0.135334581,0.0,0.136107099,0.0,0.14208490599999998,0.0,0.0,0.0,2.130039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.781133,0.0,7.146616000000001,73.528563,0.0,5.633469,0.0,16.342928,72.530232,0.0,242.500319,0.002586965,0.0,92.241198,73.601292,74.994577,100.434086,81.01594899999999,0.025921755,0.0,67.737708,14.362829999999999,20.650225,76.012186,75.079035,0.0,74.752398,75.908188,0.0,74.27790300000001,0.0,11.499902,29.377114000000002,10.0,46.0,59.4,23.706417000000002,68.389816,30.211452,0.0,11.213219,11.273295,7.908721000000001,10.0,1.0,11.920002,0.0,1034.769,10.0,0.0,0.0,72.772009,1.057207,1.728947,9.254161999999999,8.24,1.0,85.00511,63.77685699999999,57.304678,219.317789,4.146,0.0,11.317121,11.716972,6.549119,10.0,0.0,47.525892,17.456588,23.844532,61.00252063649994,30.276341,0.0,0.036179188,0.0,0.044745794000000005,0.0,0.015949501,0.0,0.023969945,0.0,0.023841102000000003,2.020802,2.013523,2.018097,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011662141000000001,5.698887,0.0,0.078310879,0.0,0.042980860999999995,9.5,9.793505,0.0,0.018107612,9.5,9.739775999999999,0.0,0.03936662,0.291852066,73.42873,1.0584719999999999,72.96428900000001,0.432516306,72.575085,1.5578299999999998,72.42099499999999,0.032096862000000004,8.005003,1.0,1.0,73.482688,73.43242099999999,29.942071000000002,72.722544,72.748517,30.5272,72.630914,72.98139,30.669836,72.848947,73.04967099999999,29.977864
 10/25/2017,15:56:58.118,0.0,73.468694,0.0,5.430922,0.0,0.0,0.000417330409,75.397697,0.0,73.043447,0.022450197,5.037042,22.152172,0.0,0.0,75.75255899999999,0.0,79.473493,30.51138,71.70665,0.0,0.0,0.0,130.270544,1.0,0.010448,98.057721,23.585645,12.545448,21.979260999999997,1.0,11095.542,1.0,0.00404,16.009797,42.710246999999995,0.0,2.705443,0.0,1.9868430000000001,0.0,1.982492,0.0,1.989197,10.0,8.99392,0.0,0.0,0.0,0.136557735,0.0,0.136976182,0.0,0.147143883,0.0,0.0,0.0,2.133744,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,13.160576999999998,73.537244,0.0,5.454624,0.0,15.540707000000001,72.506359,0.0,242.50842400000002,0.00172508,0.0,92.246645,73.599513,74.994109,100.447912,81.01791700000001,0.006519011,0.0,67.731957,14.364345000000002,20.414645999999998,76.05774699999999,75.084419,0.0,74.757127,75.910623,0.0,74.27528199999999,0.013531046000000001,10.874713999999999,29.420191,10.0,46.0,59.4,23.707103,68.385607,30.206575,0.0,11.39418,11.595512,10.219354,10.0,1.0,12.001563,0.0,1036.3410000000001,10.0,0.0,0.0,72.769763,0.964019374,1.551381,10.713739,8.24,1.0,85.03165600000001,63.940920999999996,57.208346999999996,236.457619,4.146,0.0,10.997923,11.550169,11.342741,10.0,0.0,47.525287,17.80572,23.842257999999998,61.22012492216464,30.272903999999997,0.0,0.04559193,0.0,0.045035689000000004,0.0,0.015079813999999999,0.0,0.018429718,0.0,0.02161857,2.020931,2.013684,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011666471000000001,5.698661,0.0,0.082791602,0.0,0.044302512999999995,9.5,9.793892,0.0,0.015176446000000001,9.5,9.739261,0.0,0.04278094599999999,0.256686009,73.443922,0.8615422070000001,73.008418,1.4663979999999999,72.567127,0.5872469570000001,72.400739,0.015987616,8.047533,1.0,1.0,73.485918,73.431812,30.045036,72.72020400000001,72.743837,30.457445,72.63119499999999,72.982138,30.726615999999996,72.847402,73.04803299999999,30.065601
 10/25/2017,15:57:08.118,0.0,73.469256,0.0,6.290296,20.733006,0.0,0.000956570656,75.29341099999999,0.0,73.042417,0.022173081,4.392512,1.524166,0.0,0.0,75.671448,0.0,79.476773,30.505156,71.715259,0.0,0.0,0.0,63.179373,1.0,0.010448,98.006623,23.583465,12.528751,21.987586,1.0,11066.142,1.0,0.00404,15.598285999999998,42.71439,0.0,2.692844,0.0,1.9872299999999998,0.0,1.9813630000000002,0.0,1.9884549999999999,10.0,8.972224,0.0,0.0,0.0,0.138392466,0.0,0.136493358,0.0,0.162481928,0.0,0.0,0.0,2.1297490000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,15.485976,73.567628,0.0,5.812314,0.0,20.915589,72.556999,0.0,242.505481,0.0,0.0,92.25322,73.598343,74.9957,100.461127,81.020354,0.018055777,0.0,67.730975,14.365382,20.476511,76.057185,75.088914,0.0,74.76040400000001,75.908843,0.0,74.27701400000001,0.026842663,0.0,29.423268,10.0,46.0,59.4,23.725167000000003,68.386402,30.204065999999997,0.0,11.385162,11.149688000000001,11.904191,10.0,1.0,11.990768,0.0,1029.476,10.0,0.0,0.0,72.769389,1.000693,1.858684,15.55761,8.24,1.0,85.099896,64.086957,57.461215,249.46080299999997,4.146,0.0,11.282256,11.37918,11.871803,10.0,0.0,47.521046999999996,17.384448000000003,23.837712,63.56480599086307,30.27021,0.0,0.054231022000000004,0.0,0.052572974,0.0,0.013694757,0.0,0.016819187,0.0,0.023261311,2.020931,2.013716,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011677663000000001,5.6978230000000005,0.0,0.0822436,0.0,0.043754510999999996,9.5,9.792378,0.0,0.013791389,9.5,9.739003,0.0,0.040622835,0.21448674,73.459114,0.981106809,72.988885,1.396066,72.700238,1.670362,72.441251,0.034029971,7.921875999999999,1.0,1.0,73.48446700000001,73.432327,29.876978,72.723667,72.744352,30.61863,72.630914,72.977926,30.531168,72.844922,73.04808,30.149455
 10/25/2017,15:57:18.118,0.0,73.46789799999999,0.0,2.100847,2.280221,0.0,0.000469644761,75.397697,0.0,73.042979,0.014783315,3.175065,15.393617,0.0,0.0,75.735902,0.0,79.478272,30.505388,71.705199,0.0,0.0,0.0,130.590407,1.0,0.010448,97.988242,23.58597,12.601225999999999,21.937471,1.0,11042.836000000001,1.0,0.00404,15.848841,42.71723,0.0,2.700062,0.0,1.98665,0.0,1.982105,0.0,1.9881,10.0,8.980207,0.0,0.0,0.0,0.138746537,0.0,0.138971855,0.0,0.155779589,0.0,0.0,0.0,2.132971,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.31002,0.0,0.0,73.586437,0.0,4.381557,0.0,7.229696000000001,72.507806,0.0,242.51059500000002,0.002340712,0.0,92.255709,73.59778100000001,74.99982,100.478716,81.023354,0.006256811,0.0,67.726813,14.367216,20.593276,76.064583,75.090786,0.0,74.759982,75.90921800000001,0.0,74.27879300000001,0.039818692,6.835035,29.408653,10.0,46.0,59.4,23.705731,68.387805,30.19905,0.0,11.204201,11.325498,12.529987,10.0,1.0,11.991368,0.0,1025.113,10.0,0.0,0.0,72.770512,1.234565,1.92146,3.624365,8.24,1.0,85.151768,63.931306000000006,57.438938,235.479575,4.146,0.0,11.276846,11.517286,5.97196,10.0,0.0,47.521046999999996,18.105398,23.837294,64.37051330307591,30.271325,0.0,0.049073355,0.0,0.04245884,0.0,0.018236455,0.0,0.014983182,0.0,0.019492669,2.020931,2.013587,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011686417,5.697984,0.0,0.08298501400000001,0.0,0.043947924000000006,9.5,9.794085,0.0,0.018655193,9.5,9.73852,0.0,0.045325585,0.291852069,73.459837,0.7701104609999999,72.999737,1.7688270000000001,72.68142900000001,1.789926,72.35660899999999,0.030485937,8.037867,1.0,1.0,73.483063,73.43391899999999,30.005585999999997,72.720672,72.74570899999999,30.498825,72.628948,72.980547,30.594129,72.84553000000001,73.048455,29.961559
 10/25/2017,15:57:28.118,0.0,73.468928,0.0,5.180272,9.398411,0.0,0.0009163288430000001,75.41000799999999,0.0,73.042839,0.024112894,3.89121,15.954161,0.0,0.0,75.691725,0.0,79.478038,30.504877,71.705386,0.0,0.0,0.0,141.785597,1.0,0.010448,98.01329799999999,23.583743,12.601593,21.998034,1.0,11131.463,1.0,0.00404,15.968848000000001,42.720582,0.0,2.685722,0.0,1.989068,0.0,1.98088,0.0,1.9878099999999999,10.0,8.981656,0.0,0.0,0.0,0.13832809,0.0,0.13906842,0.0,0.16712200900000002,0.0,0.0,0.0,2.1274610000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,0.0,73.569075,0.0,4.345788,0.0,2.67308,72.54759399999999,0.0,242.51623999999998,0.002586965,0.0,92.262048,73.595488,75.00253599999999,100.490332,81.021807,0.015958183,0.0,67.728169,14.383404999999998,20.504371,76.058918,75.096358,0.0,74.76456999999999,75.919004,0.0,74.27640500000001,0.019683474,11.211354,29.398653000000003,10.0,46.0,59.4,23.71282,68.387571,30.196773999999998,0.0,11.376746,11.699917999999998,6.737358,10.0,1.0,12.086721,0.0,1021.087,10.0,0.0,0.0,72.768968,1.109513,1.7630259999999998,10.92225,8.24,1.0,85.160586,64.162679,57.28481,213.40142200000003,4.146,0.0,11.185474000000001,11.31222,8.376787,10.0,0.0,47.516853999999995,17.783942,23.834278,63.910929726419766,30.269049,0.0,0.03011893,0.0,0.043328527,0.0,0.018461929,0.0,0.015015393,0.0,0.016851398,2.020899,2.012975,2.018097,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011688343,5.699306,0.0,0.082308071,0.0,0.042948626,9.5,9.7927,0.0,0.018751825,9.5,9.739647999999999,0.0,0.04216894400000001,0.312951702,73.444645,0.7490108459999999,72.979481,1.5367309999999998,72.612703,1.065505,72.443421,0.027908457999999997,8.090708,1.0,1.0,73.486386,73.43340400000001,29.935364,72.723714,72.747861,30.449563,72.627498,72.981015,30.793826,72.84604499999999,73.048735,30.086564000000003
 10/25/2017,15:57:38.118,0.0,73.469583,0.0,6.791598,17.815189,0.0,0.000855966133,75.347727,0.0,73.041575,0.021064616,5.144464,25.018952,0.0,0.0,75.791666,0.0,79.48300400000001,30.492707,71.693127,0.0,0.0,0.0,138.507005,1.0,0.010448,98.062234,23.578779,12.590950999999999,22.030682000000002,1.0,11110.081,1.0,0.00404,15.963982999999999,42.725190000000005,0.0,2.698451,0.0,1.986682,0.0,1.981944,0.0,1.988262,10.0,8.980175,0.0,0.0,0.0,0.137298065,0.0,0.137555571,0.0,0.156037371,0.0,0.0,0.0,2.133648,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.810784,0.0,0.0,73.562564,0.0,5.848082,0.0,11.240802,72.546871,0.0,242.502104,1.6552330000000002,0.0,92.26665,73.59501999999999,75.00403399999999,100.504723,81.024244,0.010714198999999999,0.0,67.72372800000001,14.384761,20.425708,76.03985899999999,75.098792,0.0,74.7656,75.922797,0.0,74.27406500000001,0.013419183000000001,7.059462,29.479807,10.0,46.0,59.4,23.788276,68.387759,30.195659000000003,0.0,11.413419000000001,11.423303,9.529373,10.0,1.0,11.975775,0.0,1031.529,10.0,0.0,0.0,72.766674,1.0421770000000001,1.9423849999999998,8.452197,8.24,1.0,85.192432,63.811112,57.2529,225.923598,4.146,0.0,11.291874,11.536418,12.673413,10.0,0.0,47.517272999999996,17.576368,23.832422,64.21490584131308,30.269653,0.0,0.048460882000000004,0.0,0.045035689000000004,0.0,0.018236455,0.0,0.015273078,0.0,0.01852635,2.020931,2.013362,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01169404,5.697597,0.0,0.083178427,0.0,0.041433561,9.5,9.792603,0.0,0.018912878,9.5,9.726956,0.0,0.045003479000000006,0.291852067,73.45405,0.390317043,73.010588,1.452332,72.666237,0.5309812629999999,72.415931,0.029519383,8.154182,1.0,1.0,73.485918,73.43083,29.93497,72.72053100000001,72.745568,30.547693,72.62997800000001,72.978254,30.641639,72.846466,73.047799,30.101315999999997
 10/25/2017,15:57:48.118,0.0,73.470239,0.0,2.494727,9.622858,0.0,0.000719143976,75.350623,0.0,73.04106,0.029100986000000002,4.464126,16.963139,0.0,0.0,75.746765,0.0,79.484316,30.491034000000003,71.694765,0.0,0.0,0.0,107.64026899999999,1.0,0.010448,98.096785,23.576181,12.584896,21.986444,1.0,11117.243999999999,1.0,0.00404,15.724375,42.727564,0.0,2.7060869999999997,0.0,1.987552,0.0,1.981718,0.0,1.987875,10.0,8.975218,0.0,0.0,0.0,0.137684324,0.0,0.13739463,0.0,0.158164075,0.0,0.0,0.0,2.128557,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,12.695497999999999,73.56690400000001,0.0,6.1700029999999995,0.0,19.712257,72.559169,0.0,242.49998100000002,2.008196,0.0,92.272145,73.59736,75.00258199999999,100.517138,81.02588399999999,0.001537225,0.0,67.722699,14.383325,20.457665,76.041217,75.099354,0.0,74.766256,75.92466999999999,0.0,74.27678,0.024605416,0.0,29.432884,10.0,46.0,59.3,23.715106,68.388273,30.191758,0.0,11.49939,11.448504,6.753404,10.0,1.0,12.120904,0.0,1044.378,10.0,0.0,0.0,72.76681500000001,1.119132,1.8353669999999997,7.201131,8.24,1.0,85.234174,64.02565799999999,57.10118000000001,220.82494,4.146,0.0,11.160828,11.424617999999999,4.304613,10.0,0.0,47.516108,17.446151999999998,23.833072,63.12020881612553,30.269281,0.0,0.054231022000000004,0.0,0.045293374000000004,0.0,0.014403391000000001,0.0,0.01643266,0.0,0.02213394,2.020995,2.013458,2.0185470000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011701448,5.698758,0.0,0.082630425,0.0,0.043786747,9.5,9.791830000000001,0.0,0.013694757,9.5,9.723542,0.0,0.042104523,0.439549511,73.45043199999999,0.8474758090000001,73.028674,1.691461,72.543977,1.543764,72.423888,0.034352156,8.190268,1.0,1.0,73.48428,73.426664,30.100661,72.72348000000001,72.74809499999999,30.513801,72.632224,72.978909,30.678720000000002,72.849836,73.050139,30.173911999999998
 10/25/2017,15:57:58.118,0.0,73.467337,0.0,5.609959,14.528638,0.0,0.000807675963,75.310068,0.0,73.03998399999999,0.024574754,5.323501,26.011915,0.0,0.0,75.80035699999999,0.0,79.486003,30.493218,71.684752,0.0,0.0,0.0,101.402948,1.0,0.010448,98.0164,23.573676000000003,12.685260000000001,22.024642,1.0,11108.478000000001,1.0,0.00404,15.781945,42.728495,0.0,2.705797,0.0,1.990002,0.0,1.98175,0.0,1.988358,10.0,8.968264999999999,0.0,0.0,0.0,0.138199337,0.0,0.137941831,0.0,0.16228859199999998,0.0,0.0,0.0,2.127332,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.061167,0.0,16.44821,73.58426700000001,0.0,4.989629,0.0,8.336762,72.575085,0.0,242.50528799999998,2.009509,0.0,92.277451,73.597735,75.005064,100.530024,81.028275,0.0,0.0,67.72330699999999,14.381410999999998,20.446193,76.05962,75.102772,0.0,74.77089000000001,75.934175,0.0,74.27472,0.005700683000000001,0.0,29.355576,10.0,46.0,59.3,23.72631,68.385701,30.189296000000002,0.0,11.463318,11.54451,11.037703,10.0,1.0,12.088519999999999,0.0,1042.5330000000001,10.0,0.0,0.0,72.76756400000001,1.055404,1.779168,15.028313,8.24,1.0,85.327744,63.657865,57.038565000000006,231.968234,4.146,0.0,11.138586,11.608161,9.354751,10.0,0.0,47.515642,17.728816000000002,23.828293,62.55631910464796,30.26812,0.0,0.053618549,0.0,0.042877578,0.0,0.013984653,0.0,0.016786976999999998,0.0,0.023551207,2.02077,2.013716,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011717415,5.700918,0.0,0.08266266,0.0,0.045656401,9.5,9.792893,0.0,0.013791389,9.5,9.700027,0.0,0.03984978,0.12305499,73.442475,0.7630772459999999,72.99611999999999,1.353867,72.67347099999999,0.509881629,72.355163,0.032419047,8.228932,1.0,1.0,73.48442,73.426243,29.86751,72.723058,72.752822,30.485426,72.632879,72.97872199999999,30.699578000000002,72.847964,73.049203,30.078412
 10/25/2017,15:58:08.118,0.0,73.470519,0.0,7.006442,17.686934,0.0,0.00110949,75.498362,0.0,73.039422,0.029839962,3.64056,9.115528,0.0,0.0,75.807599,0.0,79.490688,30.497956,71.63946,0.0,0.0,0.0,144.02463400000002,1.0,0.010448,98.014896,23.573583,12.788192,21.934206,1.0,11100.566,1.0,0.00404,15.691939999999999,42.733057,0.0,2.7007060000000003,0.0,1.986682,0.0,1.980848,0.0,1.988229,10.0,8.974606,0.0,0.0,0.0,0.139004043,0.0,0.13761994800000002,0.0,0.15648849,0.0,0.0,0.0,2.124625,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,6.6654990000000005,73.547372,0.0,6.134233999999999,0.0,9.026672,72.52950899999999,0.0,242.504468,2.00914,0.0,92.284401,73.595067,75.00871500000001,100.544651,81.033243,0.003110421,0.0,67.719332,14.382129,20.633426999999998,76.063038,75.104597,0.0,74.771078,75.94443000000001,0.0,74.27453299999999,0.041049178,0.0,29.355576,10.0,46.0,59.3,23.698643,68.38509300000001,30.184603999999997,0.0,11.561914999999999,11.652515,9.224497999999999,10.0,1.0,11.939793,0.0,1034.882,10.0,0.0,0.0,72.76513,1.057808,1.957332,16.648283,8.24,1.0,85.403867,63.656062,57.003043000000005,217.05706400000003,4.146,0.0,11.068254,11.391136999999999,15.575238,10.0,0.0,47.514711,17.571604,23.826113,63.8967967276547,30.267747999999997,0.0,0.053747490999999994,0.0,0.045357796,0.0,0.017270136000000002,0.0,0.015756237,0.0,0.018429718,2.02106,2.013716,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01173085,5.69937,0.0,0.083404075,0.0,0.043980159000000005,9.5,9.793248,0.0,0.01433897,9.5,9.698383999999999,0.0,0.03933441,0.256686009,73.427283,0.826376149,72.979481,0.228553165,72.628618,0.8474757829999999,72.34648100000001,0.029197197999999997,8.265985,1.0,1.0,73.485403,73.428209,29.779141,72.723339,72.747815,30.485426,72.63044599999999,72.97872199999999,30.745542999999998,72.84571700000001,73.050186,30.15489
 10/25/2017,15:58:18.118,0.0,73.46977,0.0,5.502537,6.368371,0.0,0.000815724322,75.40856,0.0,73.038112,0.024482382,3.855403,23.321306,0.0,0.0,75.82498000000001,0.0,79.492141,30.486714000000003,71.6447,0.0,0.0,0.0,136.827727,1.0,0.010448,98.046063,23.578408,12.862318,22.001788,1.0,11110.402,1.0,0.00404,16.179266000000002,42.734268,0.0,2.704508,0.0,1.9875200000000002,0.0,1.98175,0.0,1.9882939999999998,10.0,8.983426,0.0,0.0,0.0,0.136493358,0.0,0.13813496,0.0,0.17546771,0.0,0.0,0.0,2.1278799999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,0.0,73.554606,0.0,5.5977,0.0,8.36885,72.546871,0.0,242.50186200000002,2.0097970000000003,0.0,92.28698399999999,73.59469200000001,75.01129,100.560123,81.032258,0.009141003,0.0,67.72008100000001,14.382368,20.625643,76.043418,75.109045,0.0,74.77561899999999,75.958899,0.0,74.27458,0.0,15.267063,29.400576,10.0,46.0,59.3,23.733627,68.384625,30.183861,0.0,11.477146000000001,11.485706,10.861196000000001,10.0,1.0,12.031547999999999,0.0,1027.1660000000002,10.0,0.0,0.0,72.764054,1.113721,1.7815590000000001,13.93764,8.24,1.0,85.481493,63.873012,57.27336999999999,213.96259500000002,4.146,0.0,11.180064,11.621314,10.156360000000001,10.0,0.0,47.510797,17.692972,23.824071,63.261300106254836,30.267097999999997,0.0,0.01506499,0.0,0.044584741,0.0,0.019460458,0.0,0.014822129,0.0,0.015724026000000002,2.021092,2.013845,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011744776,5.77822,0.0,0.084693492,0.0,0.049653592999999996,9.5,9.793376,0.0,0.019331616,9.5,9.699641,0.0,0.042877578,0.158221048,73.422942,0.9248411320000001,73.02360999999999,0.263719225,72.66913000000001,0.5098816310000001,72.362397,0.032419047,8.297883,1.0,1.0,73.482688,73.428302,29.865537,72.723573,72.745802,30.482273,72.631709,72.97694399999999,30.791121999999998,72.84702800000001,73.05065400000001,30.144408000000002
