date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:58:28.118,0.0,73.47108100000001,0.0,4.320897,6.737106,0.0,0.001121562,75.49981,0.0,73.039516,0.026976427999999997,5.037042,24.266222,0.0,0.0,75.87205300000001,0.0,79.494905,30.494472,71.679324,0.0,0.0,0.0,138.187142,1.0,0.010448,97.96718299999999,23.576413,12.958095,22.026438,1.0,11044.546,1.0,0.00404,16.387251000000003,42.738923,0.0,2.713402,0.0,1.989712,0.0,1.982459,0.0,1.9881,10.0,8.990282,0.0,0.0,0.0,0.13864997199999998,0.0,0.139679997,0.0,0.16828202899999997,0.0,0.0,0.0,2.123691,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,0.0,73.556053,0.0,5.669238,0.0,0.0,72.570021,0.0,242.515661,2.0098380000000002,0.0,92.296235,73.597688,75.01255400000001,100.573103,81.034508,0.019104574,0.0,67.718117,14.378939,20.472824,76.032742,75.111948,0.0,74.778287,75.971776,0.0,74.276873,0.009951451,12.189212,29.369421999999997,10.0,46.0,59.3,23.734771,68.38378399999999,30.182514,0.0,11.36412,11.397501,11.647454,10.0,1.0,12.087921000000001,0.0,1030.1019999999999,10.0,0.0,0.0,72.764522,0.9922763440000001,1.9549400000000001,11.339272,8.24,1.0,85.448848,63.819525,57.247482,219.02918599999998,4.146,0.0,11.256407000000001,11.409671000000001,18.236581,10.0,0.0,47.511635999999996,17.69819,23.826391,62.00725848878662,30.267561999999998,0.0,0.0,0.0,0.04216894400000001,0.0,0.023873312999999997,0.0,0.018333086000000002,0.0,0.014210127,2.020834,2.013458,2.018161,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011741037,5.776737000000001,0.0,0.083242898,0.0,0.042658507000000005,9.5,9.791927000000001,0.0,0.023035837000000003,9.5,9.699447,0.0,0.046420746,0.151187837,73.464901,0.650545859,73.010588,1.564863,72.543254,1.107705,72.424612,0.029841567000000003,8.305616,1.0,1.0,73.48610500000001,73.428536,29.908538,72.725445,72.74973299999999,30.428676,72.628293,72.97802,30.708462,72.847309,73.051029,30.20497
 10/25/2017,15:58:38.118,0.0,73.47183000000001,0.0,5.968031,10.216041,0.0,0.0009163288460000001,75.43101,0.0,73.040639,0.026514568,3.783789,13.679955,0.0,0.0,75.830773,0.0,79.496358,30.489501,71.660749,0.0,0.0,0.0,139.626524,1.0,0.010448,97.984247,23.573211999999998,13.006533000000001,21.986932999999997,1.0,11004.455,1.0,0.00404,16.304138000000002,42.738038,0.0,2.701189,0.0,1.989487,0.0,1.9822009999999999,0.0,1.988584,10.0,8.995819000000001,0.0,0.0,0.0,0.1366543,0.0,0.137491195,0.0,0.167347569,0.0,0.0,0.0,2.130973,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,0.0,73.61899100000001,0.0,6.599228999999999,0.0,0.0,72.54831800000001,0.0,242.517157,2.4115599999999997,0.0,92.29863,73.596752,75.016674,100.587212,81.037929,0.005208015,0.0,67.717836,14.379338,20.480198,76.071701,75.11527199999999,0.0,74.781705,75.974726,0.0,74.272848,0.024269829,9.207545,29.462498999999998,10.0,46.0,59.3,23.715564,68.384672,30.179913,0.0,11.536063,11.525308,3.271408,10.0,1.0,11.976975,0.0,1025.257,10.0,0.0,0.0,72.761901,1.0758450000000002,1.8820009999999998,12.125198,8.24,1.0,85.37830500000001,63.929503000000004,57.449172999999995,241.379909,4.146,0.0,11.328542,11.35407,11.278613,10.0,0.0,47.508188,17.495381,23.826252,62.16908539696637,30.268956,0.0,0.0,0.0,0.045228952999999995,0.0,0.023293522,0.0,0.018300876,0.0,0.014693287,2.020995,2.013201,2.018097,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011731031999999999,5.7748349999999995,0.0,0.084338902,0.0,0.042722977999999995,9.5,9.793472999999999,0.0,0.022617098999999998,9.5,9.700414,0.0,0.037015245,0.30591849,73.448986,0.741977613,72.956331,0.474715575,72.684322,0.580213744,72.41954799999999,0.027908457999999997,8.366189,1.0,1.0,73.486339,73.426243,29.890784999999997,72.729985,72.748189,30.458627000000003,72.630586,72.978488,30.650137,72.845764,73.051637,30.174301
 10/25/2017,15:58:48.118,0.0,73.471455,0.0,1.742775,15.266108,0.0,0.0009404739350000001,75.42594100000001,0.0,73.035772,0.032241636000000004,3.8195959999999998,10.781143,0.0,0.0,75.865535,0.0,79.499263,30.480628999999997,71.602918,0.0,0.0,0.0,155.699618,1.0,0.010448,97.98349499999999,23.571123999999998,13.068366000000001,21.98024,1.0,11095.969,1.0,0.00404,16.479283,42.738876,0.0,2.699127,0.0,1.9891,0.0,1.9818470000000001,0.0,1.9881650000000002,10.0,8.994660000000001,0.0,0.0,0.0,0.138843102,0.0,0.13671867599999998,0.0,0.17208431800000001,0.0,0.0,0.0,2.1355169999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,0.0,73.603799,0.0,4.345788,0.0,3.234635,72.550488,0.0,242.52863900000003,0.643131704,0.0,92.303092,73.59853000000001,75.016019,100.604425,81.038539,0.015695984,0.0,67.717135,14.377901999999999,20.492898999999998,76.09731500000001,75.11986,0.0,74.781564,75.991489,0.0,74.271677,0.027849423999999998,15.731945999999999,29.371345,10.0,48.0,59.3,23.70596,68.385233,30.183396999999996,0.0,11.27394,11.300296000000001,8.19755,10.0,1.0,12.202465,0.0,1014.831,10.0,0.0,0.0,72.764802,1.064422,1.8515099999999998,15.236823999999999,8.24,1.0,85.352508,63.906065000000005,57.42208,233.523486,4.146,0.0,11.125361999999999,11.340917,0.649275025,10.0,0.0,47.506417,17.829767,23.824164,63.162530941095724,30.270024,0.0,0.0,0.0,0.044230424000000004,0.0,0.021328674,0.0,0.018333086000000002,0.0,0.015659605,2.021028,2.013684,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01172807,5.7761569999999995,0.0,0.07869770400000001,0.0,0.044012395,9.5,9.793827,0.0,0.020781094,9.5,9.699641,0.0,0.043360737,0.601313378,73.45694300000001,0.833409383,73.022887,0.432516302,72.544701,1.142871,72.371801,0.029519383,8.391643,1.0,1.0,73.489288,73.42769399999999,29.890784999999997,72.72558599999999,72.751559,30.459415999999997,72.631943,72.97881600000001,30.828203000000002,72.84843199999999,73.050093,30.034932
 10/25/2017,15:58:58.118,0.0,73.472438,0.0,8.116467,4.733111,0.0,0.000884135402,75.506328,0.0,73.037082,0.022634941000000002,4.428319,10.813174,0.0,0.0,75.82498000000001,0.0,79.501418,30.486946999999997,71.628137,0.0,0.0,0.0,138.586971,1.0,0.010448,97.904475,23.571170000000002,13.184509,21.988566,1.0,11019.528999999999,1.0,0.00404,16.417253,42.741902,0.0,2.690717,0.0,1.985393,0.0,1.9819759999999997,0.0,1.988004,10.0,8.988897999999999,0.0,0.0,0.0,0.13639679400000002,0.0,0.137877454,0.0,0.171117634,0.0,0.0,0.0,2.138223,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,0.0,73.619715,0.0,4.417326,0.0,0.282461657,72.553382,0.0,242.52767400000002,2.085766,0.0,92.308492,73.59501999999999,75.015363,100.612561,81.03886700000001,0.005470214,0.0,67.71643399999999,14.378460999999998,20.661286999999998,76.086123,75.124074,0.0,74.783015,76.00244599999999,0.0,74.272239,0.029191772,16.148739000000003,29.350960999999998,10.0,48.0,59.3,23.676006,68.384953,30.178520000000002,0.0,11.291976,11.332098,14.102502,10.0,1.0,12.066331,0.0,1003.041,10.0,0.0,0.0,72.760778,1.1534010000000001,1.8843919999999998,18.139939000000002,8.24,1.0,85.35837099999999,64.02505699999999,57.455796,227.38264900000001,4.146,0.0,11.186676,11.446738999999999,7.527082000000001,10.0,0.0,47.504694,17.753543,23.824721,62.866364817648154,30.271092,0.0,0.0,0.0,0.044101580999999994,0.0,0.021006568,0.0,0.017817717,0.0,0.015691816,2.020802,2.013716,2.018161,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011730168000000001,5.77577,0.0,0.083823135,0.0,0.043174274000000006,9.5,9.792119999999999,0.0,0.020265724,9.5,9.699061,0.0,0.043296315999999994,0.17932068199999998,73.440304,0.741977613,72.96428900000001,0.19338711100000003,72.54253,0.509881632,72.34575799999999,0.030485937,8.29305,1.0,1.0,73.490037,73.42554100000001,29.843445000000003,72.72362,72.751278,30.434193,72.632131,72.97750500000001,30.563228000000002,72.84787,73.050701,30.123833
 10/25/2017,15:59:08.118,0.0,73.475668,0.0,3.210872,0.0,0.0,0.001395206,75.494017,0.0,73.036614,0.02439001,4.6431629999999995,16.018223000000003,0.0,0.0,75.76849200000001,0.0,79.500528,30.498466999999998,71.658035,0.0,0.0,0.0,152.021198,1.0,0.010448,97.762467,23.573444,13.243223,21.92735,1.0,11020.705,1.0,0.00404,16.49023,42.742321000000004,0.0,2.679471,0.0,1.989068,0.0,1.982105,0.0,1.987746,10.0,8.993501,0.0,0.0,0.0,0.138231525,0.0,0.138746537,0.0,0.168990931,0.0,0.0,0.0,2.133938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.560402,0.0,0.0,73.66311999999999,0.0,4.918091,0.0,0.0,72.58666,0.0,242.52965299999997,1.902061,0.0,92.314644,73.595067,75.017517,100.631609,81.04181899999999,0.0070434090000000005,0.0,67.716948,14.376945000000001,20.609254,76.091274,75.12824,0.0,74.789101,76.017196,0.0,74.274439,0.016775053999999998,11.692267999999999,29.295576,10.0,48.0,59.3,23.685381,68.382989,30.178427000000003,0.0,11.441074,11.498307,10.123078,10.0,1.0,12.108311,0.0,1017.7660000000001,10.0,0.0,0.0,72.76129300000001,1.230958,1.92983,11.146801,8.24,1.0,85.397301,63.796689,57.35284300000001,231.182592,4.146,0.0,11.288267,11.515493,14.48505,10.0,0.0,47.502364,17.385809,23.82305,62.838169522723916,30.270442,0.0,0.0,0.0,0.045905376,0.0,0.022778152000000003,0.0,0.017914348,0.0,0.014693287,2.020963,2.013458,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011737659,5.779864,0.0,0.082404777,0.0,0.041465797,9.5,9.791959,0.0,0.022005097,9.5,9.699931,0.0,0.042007891,0.39735024,73.446815,0.8123097509999999,72.96718299999999,1.234302,72.67347099999999,1.431232,72.352992,0.027264088,8.25503,1.0,1.0,73.48849200000001,73.42914499999999,29.83595,72.728206,72.749125,30.387690000000003,72.629791,72.97970500000001,30.764470000000003,72.84702800000001,73.04976500000001,30.085010999999998
 10/25/2017,15:59:18.118,0.0,73.471549,0.0,6.326104,10.472552,0.0,0.0009284013950000001,75.473015,0.0,73.03549100000001,0.01367485,3.282487,17.876025,0.0,0.0,75.777906,0.0,79.50615,30.496934000000003,71.65359000000001,0.0,0.0,0.0,152.341061,1.0,0.010448,97.699197,23.578594,13.331844,21.934043,1.0,11051.923,1.0,0.00404,16.607804,42.744602,0.0,2.672479,0.0,1.9872619999999999,0.0,1.9825560000000002,0.0,1.988584,10.0,8.992278,0.0,0.0,0.0,0.138070584,0.0,0.136686488,0.0,0.161611913,0.0,0.0,0.0,2.1301349999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,17.410444000000002,73.607416,0.0,5.633469,0.0,5.593165,72.52950899999999,0.0,242.53968799999998,1.911788,0.0,92.317509,73.593616,75.02285400000001,100.642661,81.04599,0.008616605,0.0,67.712132,14.378859,20.598193,76.07924,75.134889,0.0,74.79111400000001,76.04028100000001,0.0,74.276546,0.011181937,12.413639,29.389037,10.0,48.0,59.3,23.648339,68.385046,30.180053000000004,0.0,11.549891,11.531309,12.931139,10.0,1.0,12.066931,0.0,1041.843,10.0,0.0,0.0,72.761714,1.076446,1.9710830000000001,7.185092,8.24,1.0,85.41625,63.949936,57.280595,227.639185,4.146,0.0,11.480628,11.441358000000001,10.829711,10.0,0.0,47.504973,17.967695000000003,23.820220000000003,62.48588662281438,30.270767,0.0,0.008779084,0.0,0.044488109000000005,0.0,0.025419422999999997,0.0,0.019234984,0.0,0.016336028,2.020706,2.013716,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011742029,5.777736,0.0,0.080986418,0.0,0.04404463,9.5,9.792893,0.0,0.025677107999999997,9.5,9.699093,0.0,0.044133792000000005,0.305918491,73.438858,0.791210095,73.034461,1.656295,72.53746600000001,1.424199,72.442697,0.034352156,8.206377999999999,1.0,1.0,73.48662,73.42586800000001,29.741663,72.72914200000001,72.753196,30.568579999999997,72.63231800000001,72.979611,30.745542999999998,72.84824499999999,73.049999,30.149455
 10/25/2017,15:59:28.118,0.0,73.471502,0.0,4.6431629999999995,10.504616,0.0,0.0005380558370000001,75.507777,0.0,73.036474,0.020972243999999998,3.747981,0.0,0.0,0.0,75.817013,0.0,79.506291,30.487783,71.674318,0.0,0.0,0.0,136.427898,1.0,0.010448,97.711137,23.579010999999998,13.374778,22.012235999999998,1.0,11067.104,1.0,0.00404,16.397387,42.745859,0.0,2.668741,0.0,1.9876169999999997,0.0,1.982266,0.0,1.989132,10.0,9.000712,0.0,0.0,0.0,0.138006207,0.0,0.138263713,0.0,0.158744085,0.0,0.0,0.0,2.126881,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.173061,0.0,14.539779000000001,73.585714,0.0,4.417326,0.0,4.261478,72.553382,0.0,242.52642000000003,2.672097,0.0,92.32582099999999,73.592727,75.02365,100.655265,81.04674,0.01359839,0.0,67.711337,14.380454,20.640801999999997,76.104011,75.140039,0.0,74.792893,76.049927,0.0,74.276499,0.012412422,10.201433999999999,29.442114,10.0,48.0,59.3,23.670289999999998,68.381212,30.177173,0.0,11.228249,11.416703,0.17451756699999998,10.0,1.0,12.082523,0.0,1037.737,10.0,0.0,0.0,72.76396,1.0938809999999999,1.757047,0.0,8.24,1.0,85.378633,64.04068199999999,57.459407999999996,229.70750800000002,4.146,0.0,11.322531,11.556147,0.0,10.0,0.0,47.499103000000005,17.826364,23.826762,60.58868541482606,30.275087,0.0,0.0,0.0,0.043811685999999996,0.0,0.02319689,0.0,0.025387212000000003,0.0,0.019814775,2.021028,2.013651,2.018097,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011737269,5.776866,0.0,0.084338902,0.0,0.05136207,9.5,9.792603,0.0,0.022778152000000003,9.5,9.699319000000001,0.0,0.04455253,0.348117761,73.452603,0.734944397,72.990332,1.1710040000000002,72.562786,0.559114112,72.407973,0.023397868999999998,8.165459,1.0,1.0,73.490224,73.426711,29.969291,72.725211,72.752775,30.561092,72.63119499999999,72.979237,30.64048,72.846747,73.05229200000001,29.946419
 10/25/2017,15:59:38.118,0.0,73.473796,0.0,5.645766,0.0,0.0,0.0012100939999999999,75.506328,0.0,73.036333,0.013120618,4.8221989999999995,28.077919,0.0,0.0,75.88002,0.0,79.510133,30.483602,71.69176999999999,0.0,0.0,0.0,138.746902,1.0,0.010448,97.738823,23.583047,13.400282,21.983504999999997,1.0,11066.035,1.0,0.00404,16.564018,42.743857,0.0,2.682146,0.0,1.987004,0.0,1.9818790000000002,0.0,1.9891,10.0,8.988351,0.0,0.0,0.0,0.137523383,0.0,0.1372015,0.0,0.145500521,0.0,0.0,0.0,2.121886,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.202713,0.0,8.958822999999999,73.61031,0.0,4.238482,0.0,14.786619,72.553382,0.0,242.531534,3.2791550000000003,0.0,92.32934300000001,73.593148,75.02650600000001,100.67040899999999,81.05006800000001,0.01726918,0.0,67.710262,14.379098999999998,20.661696,76.114828,75.139945,0.0,74.79818399999999,76.062664,0.0,74.27940100000001,0.073489254,8.678539,29.298653,10.0,48.0,59.3,23.710991,68.38542,30.173316999999997,0.0,11.20841,11.533109,14.423423000000001,10.0,1.0,12.04894,0.0,1039.999,10.0,0.0,0.0,72.76031,1.102899,1.889773,15.814239,8.24,1.0,85.332293,63.965561,57.505165000000005,217.82667200000003,4.146,0.0,11.402481,11.453315,11.03813,10.0,0.0,47.502224,17.817744,23.829082,61.49404684154731,30.270814,0.0,0.040402028,0.0,0.045712112,0.0,0.014950971,0.0,0.02062004,0.0,0.025000685,2.020867,2.013233,2.0185150000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01173097,5.7788,0.0,0.08904527300000001,0.0,0.041594738,9.5,9.791153999999999,0.0,0.016078343000000002,9.5,9.699222,0.0,0.042941999,0.17228747,73.455496,1.030339,73.010588,0.05272288,72.66261899999999,0.650545859,72.39784499999999,0.027908457999999997,8.184467999999999,1.0,1.0,73.48849200000001,73.428115,29.974025,72.730125,72.751933,30.413306,72.63044599999999,72.980688,30.657476000000003,72.84716800000001,73.05425799999999,29.826072999999997
 10/25/2017,15:59:48.118,0.0,73.47454499999999,0.0,5.251886,24.019558,0.0,0.000920353027,75.604096,0.0,73.03418,0.018478198,3.6405589999999997,6.665152,0.0,0.0,75.927817,0.0,79.510508,30.484113,71.67848199999999,0.0,0.0,0.0,141.145871,1.0,0.010448,97.748789,23.576598999999998,13.419179999999999,21.975996,1.0,11028.83,1.0,0.00404,16.640239,42.745673,0.0,2.6962919999999997,0.0,1.9869720000000002,0.0,1.981911,0.0,1.988391,10.0,8.981463,0.0,0.0,0.0,0.136815241,0.0,0.137877454,0.0,0.157584065,0.0,0.0,0.0,2.1192759999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,0.0,73.572692,0.0,4.095406,0.0,18.364526,72.554105,0.0,242.53515299999998,3.281864,0.0,92.33300600000001,73.592446,75.026225,100.68390600000001,81.050536,0.02408636,0.0,67.706942,14.381410999999998,20.676855,76.110988,75.145095,0.0,74.798839,76.077086,0.0,74.280337,0.08724832,0.0,29.302114000000003,10.0,48.0,59.3,23.695671,68.381773,30.175129,0.0,11.355704,11.633314,1.394018,10.0,1.0,12.075327,0.0,1034.705,10.0,0.0,0.0,72.760918,1.051796,1.917873,12.253513,8.24,1.0,85.298524,64.210155,57.326954,232.256838,4.146,0.0,11.424723,11.364234,8.729496000000001,10.0,0.0,47.497938,17.360174,23.826529999999998,63.268355869755666,30.274483,0.0,0.053811961,0.0,0.043425158,0.0,0.01797877,0.0,0.015047603,0.0,0.018139823,2.020899,2.013941,2.018193,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011726562,5.777543,0.0,0.08346854599999999,0.0,0.043754510999999996,9.5,9.792088,0.0,0.014693287,9.5,9.699705,0.0,0.042297787,0.284818855,73.475029,0.931874344,72.961395,1.607063,72.564233,1.178037,72.3378,0.031774677,8.135816,1.0,1.0,73.492471,73.429098,29.938126,72.728066,72.74926500000001,30.442075,72.628574,72.981483,30.594129,72.8489,73.052339,30.076471
 10/25/2017,15:59:58.118,0.0,73.476651,0.0,2.494727,13.823231,0.0,0.001222167,75.278203,0.0,73.040966,0.01589178,5.287693,31.825553999999997,0.0,0.0,75.561368,0.0,79.513178,30.47696,71.645589,0.0,0.0,0.0,133.06934099999998,1.0,0.010448,97.71611899999999,23.576042,13.383769000000001,21.981057,1.0,11080.146999999999,1.0,0.00404,16.511718,42.744834999999995,0.0,2.688784,0.0,1.98665,0.0,1.9813310000000002,0.0,1.988358,10.0,8.980497,0.0,0.0,0.0,0.13816714800000002,0.0,0.139164985,0.0,0.155264025,0.0,0.0,0.0,2.1168270000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,0.0,73.512647,0.0,4.7034769999999995,0.0,8.449072,72.61704300000001,0.0,242.546056,3.3196230000000004,0.0,92.34169399999999,73.59057299999999,75.029877,100.697075,81.05241099999999,0.009141003,0.0,67.70437,14.382847,20.621136,76.096378,75.149355,0.0,74.801367,76.093662,0.0,74.27986899999999,0.098882002,9.592276,29.281345,10.0,48.0,59.3,23.783017,68.381072,30.171738,0.0,11.460913,11.623114,9.577511,10.0,1.0,12.147292,0.0,1032.636,10.0,0.0,0.0,72.76148,1.104703,1.7660150000000001,11.595901,8.24,1.0,85.28496899999999,64.089361,57.254706000000006,221.370079,4.146,0.0,11.131974000000001,11.490383,11.294645,10.0,0.0,47.495888,17.872189000000002,23.828386,64.28562896317547,30.273833000000003,0.0,0.050427243,0.0,0.044906847,0.0,0.018107612,0.0,0.014661076,0.0,0.019138352,2.020931,2.013394,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01172533,5.776318,0.0,0.08146995,0.0,0.045720872,9.5,9.793731,0.0,0.018139823,9.5,9.700897,0.0,0.042265576,0.193387105,73.425112,0.833409363,72.983098,0.74901082,72.55121199999999,1.839159,72.358056,0.029519383,8.107785,1.0,1.0,73.491956,73.429893,29.933785999999998,72.729329,72.75198,30.515377,72.63250500000001,72.982419,30.559752000000003,72.847543,73.053275,29.961948
 10/25/2017,16:00:08.118,0.0,73.475527,0.0,5.359308,10.648904,0.0,0.001133635,75.329621,0.0,73.038158,0.01099606,3.89121,27.277143,0.0,0.0,75.556299,0.0,79.514678,30.472129,71.674224,0.0,0.0,0.0,143.784737,1.0,0.010448,97.670289,23.574557000000002,13.385235999999999,22.012562,1.0,11074.908000000001,1.0,0.00404,16.529151000000002,42.744974,0.0,2.69671,0.0,1.987585,0.0,1.981557,0.0,1.987939,10.0,8.978533,0.0,0.0,0.0,0.13903623199999998,0.0,0.13816714800000002,0.0,0.155070688,0.0,0.0,0.0,2.1154740000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,0.0,73.528563,0.0,3.845024,0.0,4.903255000000001,72.60040500000001,0.0,242.52796400000003,3.3905849999999997,0.0,92.345638,73.591135,75.033997,100.71085500000001,81.055364,0.008878804,0.0,67.704604,14.381491,20.668661,76.111362,75.154786,0.0,74.80141400000001,76.106633,0.0,74.282678,0.010622625,0.0,29.398653000000003,10.0,48.0,59.3,23.781188,68.383129,30.170345,0.0,11.502396000000001,11.423903,17.135208,10.0,1.0,12.065132,0.0,1041.667,10.0,0.0,0.0,72.758999,1.060815,1.995595,11.515705,8.24,1.0,85.306309,63.904863,57.30829,240.305664,4.146,0.0,11.040002000000001,11.432988,13.619311999999999,10.0,0.0,47.494304,17.724052,23.822679,63.910929726419766,30.272671999999996,0.0,0.054037609,0.0,0.045551059000000005,0.0,0.017044662,0.0,0.015852869,0.0,0.018719614,2.020963,2.013458,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011729723999999999,5.77548,0.0,0.086434204,0.0,0.043657805,9.5,9.792346,0.0,0.014274548,9.5,9.698996000000001,0.0,0.043908317999999995,0.29888527800000003,73.42945300000001,0.945940751,73.042419,0.179320686,72.680705,0.798243307,72.348652,0.028552828,7.905121,1.0,1.0,73.493875,73.42933199999999,29.987438,72.727785,72.751137,30.438923,72.63250500000001,72.981483,30.630824,72.850163,73.052152,29.999603999999998
 10/25/2017,16:00:18.118,0.0,73.47473199999999,0.0,3.4973300000000003,5.085814,0.0,0.00103303,75.178262,0.0,73.036333,0.021434104,3.962825,0.306985226,0.0,0.0,75.58237,0.0,79.515006,30.471943,71.67197900000001,0.0,0.0,0.0,92.68669399999999,1.0,0.010448,97.660042,23.56565,13.392759,21.987095999999998,1.0,11031.61,1.0,0.00404,16.205213,42.743204999999996,0.0,2.708343,0.0,1.9881970000000002,0.0,1.9816209999999999,0.0,1.988584,10.0,8.973962,0.0,0.0,0.0,0.139197173,0.0,0.138038395,0.0,0.15729406,0.0,0.0,0.0,2.109835,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.524633000000001,0.0,5.526855,73.581373,0.0,5.669238,0.0,18.171993,72.557722,0.0,242.54156899999998,3.390421,0.0,92.349724,73.59230500000001,75.032358,100.727034,81.056957,0.033787732,0.0,67.699788,14.381491,20.710041,76.131826,75.153663,0.0,74.805768,76.122741,0.0,74.282022,0.0,0.35872547899999996,29.341345,10.0,48.0,59.3,23.862132,68.38542,30.168533,0.0,11.532456,11.266094,8.743116,10.0,1.0,12.154488,0.0,1050.505,10.0,0.0,0.0,72.759842,1.089071,1.763623,11.082643,8.24,1.0,85.317988,64.02686,57.454592000000005,245.452423,4.146,0.0,11.335155,11.300262,13.042152999999999,10.0,0.0,47.493371999999994,17.639434,23.82885,62.5351881145038,30.272765000000003,0.0,0.053521843,0.0,0.048546647000000005,0.0,0.013726968,0.0,0.016593713,0.0,0.024581947000000003,2.021189,2.013587,2.018193,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011732616999999999,5.775738,0.0,0.082856073,0.0,0.043303215,9.5,9.792216999999999,0.0,0.014210127,9.5,9.700317,0.0,0.037015245,0.474715569,73.443198,0.502848427,73.03156800000001,1.234302,72.690833,0.439549515,72.40942,0.026941903,7.983094,1.0,1.0,73.492049,73.432608,29.847785,72.73035899999999,72.753196,30.473209000000004,72.63138199999999,72.982747,30.72314,72.848198,73.053415,30.088894
 10/25/2017,16:00:28.118,0.0,73.47417,0.0,2.244077,0.0,0.0,0.00084389359,75.256476,0.0,73.036614,0.023651033999999998,4.607355,17.60376,0.0,0.0,75.63958199999999,0.0,79.519129,30.474822999999997,71.644888,0.0,0.0,0.0,124.99281200000001,1.0,0.010448,97.688715,23.563237,13.354961999999999,22.007175,1.0,11044.332,1.0,0.00404,16.493068,42.745859,0.0,2.700932,0.0,1.9892290000000001,0.0,1.981267,0.0,1.988777,10.0,8.988512,0.0,0.0,0.0,0.136235852,0.0,0.13810277199999998,0.0,0.145242739,0.0,0.0,0.0,2.121661,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,16.592545,73.569075,0.0,3.487335,0.0,6.9569410000000005,72.572914,0.0,242.547166,3.3921040000000002,0.0,92.35503,73.589403,75.03643100000001,100.738086,81.060425,0.00337262,0.0,67.69805799999999,14.379178,20.671529,76.12836,75.15385,0.0,74.80895100000001,76.13913000000001,0.0,74.285206,0.063980955,10.506013000000001,29.340576000000002,10.0,48.0,59.3,23.818687,68.382708,30.167603999999997,0.0,11.452497,11.559510000000001,18.467032,10.0,1.0,12.103513000000001,0.0,1039.036,10.0,0.0,0.0,72.75670600000001,1.1083100000000001,1.677531,18.669235999999998,8.24,1.0,85.293458,63.975176,57.705051,209.05633899999998,4.146,0.0,11.33816,11.539407,13.635344,10.0,0.0,47.491555,17.773734,23.826159,61.6486469033931,30.27583,0.0,0.042303917,0.0,0.045551059000000005,0.0,0.014822129,0.0,0.019428248000000002,0.0,0.023551207,2.020963,2.013329,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011729663999999999,5.77909,0.0,0.08346854599999999,0.0,0.044366984000000005,9.5,9.793376,0.0,0.015434131,9.5,9.700092,0.0,0.04403716,0.144154625,73.45043199999999,0.826376152,72.977311,1.57893,72.703855,0.713844762,72.349375,0.030808122,7.934764,1.0,1.0,73.49527900000001,73.433263,29.912878000000003,72.72965699999999,72.753384,30.538234999999997,72.63325400000001,72.982326,30.699578000000002,72.849929,73.053556,29.831508000000003
 10/25/2017,16:00:38.118,0.0,73.476698,0.0,2.924414,5.983604,0.0,0.0009887640979999999,75.40421500000001,0.0,73.038907,0.020418011,4.8221989999999995,29.807596999999998,0.0,0.0,75.65768800000001,0.0,79.523674,30.476495,71.624909,0.0,0.0,0.0,154.660065,1.0,0.010448,97.72293499999999,23.55934,13.301753,22.032152,1.0,11064.431,1.0,0.00404,16.620778,42.742461,0.0,2.7113400000000003,0.0,1.990873,0.0,1.9821689999999998,0.0,1.989132,10.0,8.988415,0.0,0.0,0.0,0.134883945,0.0,0.136557735,0.0,0.14021598400000002,0.0,0.0,0.0,2.1192439999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.845024,0.0,6.296643,73.572692,0.0,3.737717,0.0,18.139904,72.608362,0.0,242.55338999999998,3.391201,0.0,92.360525,73.59174399999999,75.03924,100.755534,81.061972,0.0,0.0,67.697076,14.378221,20.594095000000003,76.133183,75.159515,0.0,74.808623,76.153272,0.0,74.28455,0.0,4.222069,29.432499,10.0,48.0,59.3,23.787589999999998,68.380323,30.166396999999996,0.0,11.501795,11.408302,0.0,10.0,1.0,12.145493,0.0,1040.5439999999999,10.0,0.0,0.0,72.75712800000001,1.05841,1.977061,6.222733,8.24,1.0,85.25903199999999,64.04729300000001,57.562360999999996,235.70404399999998,4.146,0.0,11.368818,11.520275999999999,0.0,10.0,0.0,47.490577,17.376281,23.817529,60.14724958494332,30.272765000000003,0.0,0.034922007000000005,0.0,0.045325585,0.0,0.017849926999999998,0.0,0.021489727,0.0,0.023003626,2.020963,2.01349,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011725023999999999,5.739053,0.0,0.08269489599999999,0.0,0.045301811,9.5,9.791959,0.0,0.018784035,9.5,9.697515,0.0,0.042297787,0.327018125,73.459837,0.7138447659999999,73.015652,0.6857119159999999,72.643087,1.5578299999999998,72.32984300000001,0.025653164,7.880634,1.0,1.0,73.495232,73.436914,29.923135,72.731763,72.754975,30.564639,72.633394,72.98036,30.645502,72.848338,73.057019,30.140526
 10/25/2017,16:00:48.118,0.0,73.477166,0.0,5.681573,5.486612999999999,0.0,0.0009887641,75.29341099999999,0.0,73.039937,0.025036615,3.8195959999999998,0.0,0.0,0.0,75.70983100000001,0.0,79.524986,30.476356,71.62350500000001,0.0,0.0,0.0,129.950681,1.0,0.010448,97.728999,23.559294,13.236984,22.047007,1.0,11055.771999999999,1.0,0.00404,16.337383,42.737154,0.0,2.6988369999999997,0.0,1.987424,0.0,1.9822009999999999,0.0,1.9888099999999997,10.0,9.004317,0.0,0.0,0.0,0.135946158,0.0,0.13871434900000001,0.0,0.156037371,0.0,0.0,0.0,2.12063,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,11.428556,73.548819,0.0,6.706536,0.0,18.637281,72.538913,0.0,242.54321000000002,3.391775,0.0,92.36555,73.590152,75.036899,100.767527,81.062816,0.012287393999999998,0.0,67.696515,14.381410999999998,20.659238000000002,76.13014,75.164103,0.0,74.81250899999999,76.160249,0.0,74.28665699999999,0.023598655,11.916694,29.399037,10.0,47.0,59.4,23.759465,68.38037,30.161472999999997,0.0,11.367125999999999,11.528309,8.598701,10.0,1.0,12.133498,0.0,1034.465,10.0,0.0,0.0,72.758578,1.156407,1.7935169999999998,0.0,8.24,1.0,85.235722,64.084553,57.289024,207.741591,4.146,0.0,11.226351,11.539407,1.27453,10.0,0.0,47.490856,17.894875,23.813632000000002,60.71489681532116,30.271789000000002,0.0,0.0,0.0,0.042329997,0.0,0.02113541,0.0,0.02422763,0.0,0.018719614,2.020834,2.01349,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011722078,5.7374730000000005,0.0,0.08420996,0.0,0.044882751,9.5,9.792088,0.0,0.026160267,9.5,9.684405,0.0,0.043457369,0.319984913,73.442475,0.882641847,73.012759,0.481748784,72.633682,0.770110455,72.413037,0.030808122,7.834238,1.0,1.0,73.4957,73.436961,30.065155999999998,72.732231,72.753196,30.460991999999997,72.632926,72.981015,30.805027000000003,72.85152099999999,73.054351,30.019790999999998
 10/25/2017,16:00:58.118,0.0,73.479085,0.0,6.576755,10.167945,0.0,0.000256363179,75.361486,0.0,73.03872,0.026052707,4.464126,0.0,0.0,0.0,75.737351,0.0,79.52597,30.4784,71.675394,0.0,0.0,0.0,148.742607,1.0,0.010448,97.74874200000001,23.553587,13.146162,21.983504999999997,1.0,11063.469,1.0,0.00404,16.067367,42.735711,0.0,2.702059,0.0,1.9895189999999998,0.0,1.982072,0.0,1.9882939999999998,10.0,8.985453999999999,0.0,0.0,0.0,0.136525547,0.0,0.137652136,0.0,0.161934141,0.0,0.0,0.0,2.1221759999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,0.0,73.592224,0.0,4.560402,0.0,5.095789,72.532402,0.0,242.542534,3.3911599999999997,0.0,92.372641,73.589169,75.041207,100.779803,81.062488,0.012811793,0.0,67.695954,14.379019,20.683001,76.15172700000001,75.166257,0.0,74.813586,76.16699200000001,0.0,74.28721800000001,0.0,12.766309,29.299807,10.0,47.0,59.4,23.782788,68.380557,30.161102000000003,0.0,11.400192,11.434103,9.112176,10.0,1.0,12.074727000000001,0.0,1042.453,10.0,0.0,0.0,72.755677,1.264625,2.0996240000000004,13.280028,8.24,1.0,85.23272,64.075538,57.537677,234.64583199999998,4.146,0.0,11.130171,11.634466999999999,3.8557120000000005,10.0,0.0,47.484939000000004,17.851546,23.811034,62.97211407810501,30.271603000000002,0.0,0.0,0.0,0.042523261,0.0,0.02422763,0.0,0.018429718,0.0,0.014500023,2.020641,2.013265,2.0184189999999997,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011722356000000001,5.737054,0.0,0.083113956,0.0,0.042594035999999995,9.5,9.792378,0.0,0.023454575,9.5,9.687497,0.0,0.04278094599999999,0.03162324,73.469965,0.981106823,73.04386600000001,0.411416665,72.652491,1.339801,72.431846,0.030163752000000002,7.7929960000000005,1.0,1.0,73.496449,73.437335,29.861987,72.73054599999999,72.75488100000001,30.518136,72.63433,72.981624,30.662883,72.854516,73.055709,30.070648
 10/25/2017,16:01:08.118,0.0,73.479974,0.0,6.863213000000001,3.9796089999999995,0.0,0.001053151,75.197815,0.0,73.041154,0.022634941000000002,3.8195959999999998,29.263069,0.0,0.0,75.745317,0.0,79.529624,30.461166,71.586401,0.0,0.0,0.0,152.900821,1.0,0.010448,97.817042,23.551871,13.072219,21.984485,1.0,11124.942,1.0,0.00404,16.068584,42.731987,0.0,2.700996,0.0,1.987166,0.0,1.982072,0.0,1.988648,10.0,8.980111,0.0,0.0,0.0,0.138392466,0.0,0.137330253,0.0,0.17620883399999998,0.0,0.0,0.0,2.119373,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,0.0,73.62333199999999,0.0,3.1296459999999997,0.0,7.245741000000001,72.56134,0.0,242.53824,3.3903800000000004,0.0,92.376633,73.583646,75.04190899999999,100.793018,81.06670600000001,0.009665402,0.0,67.692307,14.38173,20.594504999999998,76.194714,75.16841,0.0,74.814428,76.174953,0.0,74.285065,0.0,10.538074,29.374807,10.0,47.0,59.4,23.771127,68.381259,30.161379999999998,0.0,11.390573,11.450304,4.089757,10.0,1.0,12.134698,0.0,1027.663,10.0,0.0,0.0,72.755443,1.138371,1.873631,7.024699000000001,8.24,1.0,85.207206,64.223377,57.418468000000004,214.844438,4.146,0.0,11.38565,11.470653,13.346764000000002,10.0,0.0,47.485359,17.531223999999998,23.806672,63.698983635427545,30.2723,0.0,0.034470711,0.0,0.044584741,0.0,0.018300876,0.0,0.014822129,0.0,0.017044662,2.020963,2.013909,2.0182580000000003,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011718966,5.737699,0.0,0.082437012,0.0,0.04017638,9.5,9.794117,0.0,0.018622982,9.5,9.684791,0.0,0.043650633,0.327018126,73.43813399999999,0.741977615,72.95705500000001,1.030339,72.632959,0.509881632,72.431846,0.033063417000000005,7.746599000000001,1.0,1.0,73.49682299999999,73.440799,29.921951,72.73227800000001,72.754413,30.436558,72.63283299999999,72.983589,30.674471,72.850631,73.055802,29.902163
 10/25/2017,16:01:18.118,0.0,73.479599,0.0,4.070247,7.715055,0.0,0.000308677525,75.168123,0.0,73.042183,0.028639125,3.6047519999999995,2.789393,0.0,0.0,75.702589,0.0,79.530749,30.459401,71.606942,0.0,0.0,0.0,129.870716,1.0,0.010448,97.899116,23.550154,13.011671,21.984973999999998,1.0,11035.458999999999,1.0,0.00404,15.707347,42.727471,0.0,2.6882040000000003,0.0,1.986134,0.0,1.981718,0.0,1.987972,10.0,8.976280000000001,0.0,0.0,0.0,0.137137124,0.0,0.136525547,0.0,0.15729406,0.0,0.0,0.0,2.126011,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,13.048316999999999,73.64214100000001,0.0,5.132704,0.0,9.957248,72.555552,0.0,242.538771,1.746675,0.0,92.38038900000001,73.585378,75.045654,100.80962099999999,81.065675,0.014647186999999999,0.0,67.69399,14.379338,20.702667,76.196493,75.17669699999999,0.0,74.81485,76.178184,0.0,74.28544000000001,0.0,0.0,29.283268,10.0,47.0,59.4,23.793764000000003,68.379715,30.157571,0.0,11.611213000000001,11.434103,8.88753,10.0,1.0,12.261836,0.0,1035.972,10.0,0.0,0.0,72.75389799999999,1.1347639999999999,2.017118,16.038789,8.24,1.0,85.16673,63.840559,57.3986,240.914937,4.146,0.0,11.464998,11.521471,9.483008,10.0,0.0,47.482237,18.08793,23.801198,64.58279748725926,30.270303000000002,0.0,0.05332843,0.0,0.045035689000000004,0.0,0.014274548,0.0,0.015724026000000002,0.0,0.02165078,2.02106,2.0131360000000003,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011713062,5.726513,0.0,0.081727833,0.0,0.044205807,9.5,9.794278,0.0,0.013630336000000002,9.5,9.671681,0.0,0.04297421,0.144154623,73.427283,0.952973964,72.99829,0.158221054,72.638023,1.564863,72.361673,0.034674341000000004,7.850347,1.0,1.0,73.497853,73.439161,29.777169,72.733307,72.757362,30.483455,72.633581,72.986538,30.563614,72.85255,73.057113,30.097434000000003
 10/25/2017,16:01:28.118,0.0,73.477961,0.0,5.896417,0.0,0.0,0.00013161357099999998,75.334691,0.0,73.044102,0.027530661,3.855403,30.224001,0.0,0.0,75.76487,0.0,79.533419,30.454199,71.623365,0.0,0.0,0.0,138.42703999999998,1.0,0.010448,98.007046,23.544679000000002,12.908555,21.972568,1.0,11095.007,1.0,0.00404,15.90479,42.723468,0.0,2.698096,0.0,1.9874880000000001,0.0,1.9819759999999997,0.0,1.9889709999999998,10.0,8.985197,0.0,0.0,0.0,0.137072747,0.0,0.13810277199999998,0.0,0.147176106,0.0,0.0,0.0,2.125463,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,14.796375,73.60814,0.0,5.955389,0.0,13.134044,72.570021,0.0,242.54721400000003,1.7437200000000002,0.0,92.386494,73.58355300000001,75.04528,100.821096,81.068768,0.011238597,0.0,67.694505,14.376387,20.695702,76.197008,75.178336,0.0,74.81808000000001,76.175608,0.0,74.283286,0.0,2.667113,29.229421999999996,10.0,47.0,59.4,23.804968,68.380277,30.151346999999998,0.0,11.640672,11.465305,12.401619,10.0,1.0,12.053737,0.0,1038.202,10.0,0.0,0.0,72.75431999999999,1.2051049999999999,1.7977020000000001,6.399166,8.24,1.0,85.11143299999999,63.99621,57.210756,226.099967,4.146,0.0,11.219738000000001,11.648218,16.697491,10.0,0.0,47.481818,17.794831,23.803332,62.9368613589192,30.269467,0.0,0.035663422,0.0,0.04455253,0.0,0.014628865,0.0,0.016400448999999998,0.0,0.024710789,2.020738,2.01349,2.018129,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011704618,5.703271,0.0,0.08485466900000001,0.0,0.04130462,9.5,9.792732,0.0,0.015691816,9.5,9.660761,0.0,0.04216894400000001,0.24965279699999998,73.453326,0.84747581,72.971523,0.151187842,72.534573,1.367933,72.34648100000001,0.030485937,7.880955999999999,1.0,1.0,73.499351,73.439769,29.905776,72.73227800000001,72.756987,30.460203999999997,72.633394,72.983121,30.735886999999998,72.85124,73.05500699999999,29.968935
 10/25/2017,16:01:38.118,0.0,73.479225,0.0,4.428319,0.0,0.0,0.000992788282,75.297032,0.0,73.043868,0.025313731000000003,3.067643,33.795465,0.0,0.0,75.708382,0.0,79.535622,30.455917,71.650222,0.0,0.0,0.0,144.504428,1.0,0.010448,98.039952,23.547926999999998,12.897363,21.994606,1.0,11111.364,1.0,0.00404,15.775053,42.716439,0.0,2.68598,0.0,1.987391,0.0,1.9816529999999999,0.0,1.988906,10.0,8.989542,0.0,0.0,0.0,0.138295901,0.0,0.136686488,0.0,0.144694951,0.0,0.0,0.0,2.124464,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,19.415097,73.614651,0.0,5.3473180000000005,0.0,6.5558309999999995,72.568574,0.0,242.556815,3.6514919999999997,0.0,92.393304,73.589169,75.050149,100.832243,81.07345500000001,0.008616605,0.0,67.69226,14.37535,20.578117000000002,76.191061,75.181332,0.0,74.819484,76.17949499999999,0.0,74.28590799999999,0.0,14.000654999999998,29.262884000000003,10.0,47.0,59.4,23.789877,68.37840600000001,30.150883,0.0,11.563718,11.324297,12.481849,10.0,1.0,12.174878,0.0,1039.405,10.0,0.0,0.0,72.756519,1.089071,1.9005349999999999,20.88266,8.24,1.0,85.111246,63.757025,57.168009,230.39695,4.146,0.0,11.28466,11.425813,0.5851466710000001,10.0,0.0,47.479954,17.789158999999998,23.798970999999998,62.33801609412605,30.270721,0.0,0.035695657,0.0,0.04558327,0.0,0.018139823,0.0,0.023808892,0.0,0.023680048999999998,2.020995,2.013458,2.018064,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.01170495,5.6999830000000005,0.0,0.083500781,0.0,0.051394305,9.5,9.792861,0.0,0.018043191,9.5,9.660182,0.0,0.04348958,0.439549511,73.444645,0.8404426009999999,73.029397,0.882641841,72.553382,1.782893,72.347928,0.035640896,7.921553,1.0,1.0,73.499725,73.43831800000001,29.926291,72.73227800000001,72.758344,30.444834000000004,72.633394,72.98424399999999,30.746315999999997,72.851848,73.054445,30.068706
 10/25/2017,16:01:48.118,0.0,73.47782099999999,0.0,1.706968,0.0,0.0,0.0010772960000000002,75.258649,0.0,73.041388,0.017739221,4.428319,0.0,0.0,0.0,75.603372,0.0,79.53848,30.449275,71.622101,0.0,0.0,0.0,154.89996100000002,1.0,0.010448,98.00822099999999,23.544679000000002,12.898831,21.986117,1.0,11068.493999999999,1.0,0.00404,15.961955999999999,42.712808,0.0,2.6962919999999997,0.0,1.986618,0.0,1.9820400000000002,0.0,1.9890349999999999,10.0,8.991892,0.0,0.0,0.0,0.13739463,0.0,0.138810914,0.0,0.141247113,0.0,0.0,0.0,2.123949,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,7.884328,73.606693,0.0,4.667708999999999,0.0,8.416984,72.54759399999999,0.0,242.56467999999998,0.115247604,0.0,92.394666,73.593616,75.04911899999999,100.849174,81.072705,0.012549593000000001,0.0,67.68996899999999,14.376307,20.717826000000002,76.174719,75.186389,0.0,74.818735,76.179448,0.0,74.285252,0.041832215,10.217464999999999,29.280960999999998,10.0,48.0,59.4,23.744374,68.377377,30.152323,0.0,11.837264,11.55171,0.9126361009999999,10.0,1.0,12.179076,0.0,1044.233,10.0,0.0,0.0,72.75464699999999,1.168431,1.99978,12.237474,8.24,1.0,85.178736,63.571325,57.258920999999994,219.65449300000003,4.146,0.0,11.391060000000001,11.44913,0.0,10.0,0.0,47.479442,17.784167999999998,23.797022,60.66580947056335,30.272532,0.0,0.036469307,0.0,0.045454427,0.0,0.017882138,0.0,0.023390154,0.0,0.023229101000000002,2.0205450000000003,2.0138130000000003,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011716279,5.700208,0.0,0.082469248,0.0,0.04439922,9.5,9.792925,0.0,0.018107612,9.5,9.778205,0.0,0.043650633,0.291852067,73.425112,0.812309726,73.006971,1.494531,72.56929699999999,0.938907534,72.405079,0.028875012999999998,7.982127,1.0,1.0,73.50052099999999,73.43939499999999,29.940493,72.733728,72.75577,30.496067,72.632645,72.984666,30.597604999999998,72.853954,73.055522,29.9701
 10/25/2017,16:01:58.118,0.0,73.480535,0.0,6.326104,6.496626,0.0,0.00069902308,75.275306,0.0,73.044102,0.01810871,2.100847,31.120871,0.0,0.0,73.661046,0.0,79.53955699999999,30.452340999999997,71.6112,0.0,0.0,0.0,149.302367,1.0,0.010448,97.96821700000001,23.536004000000002,12.789292999999999,21.965222,1.0,11095.114,1.0,0.00404,16.064124,42.705359,0.0,2.701028,0.0,1.9857470000000002,0.0,1.982459,0.0,1.9881650000000002,10.0,8.998169,0.0,0.0,0.0,0.137555571,0.0,0.137298065,0.0,0.13296585800000002,0.0,0.0,0.0,2.122338,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.20883,0.0,10.899328,73.550989,0.0,4.417326,0.0,16.85635,72.556999,0.0,242.575487,0.005418872,0.0,92.401569,73.594833,75.052255,100.864272,81.075564,0.006256811,0.0,67.68931500000001,14.378779999999999,20.65719,76.180338,75.191539,0.0,74.819906,76.180525,0.0,74.28384799999999,0.0,6.867096000000001,29.274037,10.0,48.0,59.4,23.774328,68.380978,30.227059000000004,0.0,11.724239,11.533709,0.0,10.0,1.0,12.020154,0.0,1044.201,10.0,0.0,0.0,72.754554,1.1534010000000001,2.0625560000000003,0.0,8.24,1.0,85.263488,63.70474,57.19690799999999,236.072815,4.146,0.0,11.395869,11.302653999999999,0.0,10.0,0.0,47.478976,17.775320999999998,23.795398000000002,60.196274553540604,30.271092,0.0,0.026637505,0.0,0.045228952999999995,0.0,0.018300876,0.0,0.024936262999999997,0.0,0.022359413999999998,2.02106,2.0138130000000003,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011730632,5.6985,0.0,0.082469248,0.0,0.043109802999999995,9.5,9.792024000000001,0.0,0.020909936,9.5,9.775692,0.0,0.04384389599999999,0.22855316399999998,73.437411,0.847475788,73.01492900000001,1.374967,72.66334300000001,0.657579072,72.418824,0.025975348,8.013058000000001,1.0,1.0,73.501925,73.44037800000001,29.925502,72.733775,72.755911,30.567003999999997,72.630586,72.986631,30.741294,72.852223,73.05496,29.961559
 10/25/2017,16:02:08.118,0.0,73.479787,0.0,4.893813,0.0,0.0,0.00088815958,75.24851,0.0,73.04475699999999,0.017184988999999998,4.070247,10.028413,0.0,0.0,72.208286,0.0,79.54091600000001,30.448764,71.630664,0.0,0.0,0.0,127.39178100000001,1.0,0.010448,97.972589,23.534705,12.791128,21.953795,1.0,11093.831,1.0,0.00404,15.774242000000001,42.704103,0.0,2.6951959999999997,0.0,1.985973,0.0,1.9820400000000002,0.0,1.989616,10.0,8.999682,0.0,0.0,0.0,0.137008371,0.0,0.13871434900000001,0.0,0.143116035,0.0,0.0,0.0,2.121564,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,9.15127,73.57775600000001,0.0,4.7034769999999995,0.0,10.679247,72.617767,0.0,242.578575,0.0028332179999999998,0.0,92.405749,73.598952,75.05384699999999,100.87781700000001,81.078094,0.013336191,0.0,67.69039000000001,14.380375,20.574839,76.195041,75.195284,0.0,74.82252700000001,76.18015,0.0,74.284738,0.0,11.515932000000001,29.34173,10.0,48.0,59.4,23.789648,68.378359,30.230867,0.0,11.560711999999999,11.410702,0.0,10.0,1.0,12.169481,0.0,1046.19,10.0,0.0,0.0,72.752588,1.112519,1.840748,7.9229,8.24,1.0,85.292989,63.689716000000004,57.190887,233.41125099999996,4.146,0.0,11.399475,11.617727,0.0,10.0,0.0,47.475715,17.783261,23.789738,61.0235740435981,30.270535,0.0,0.008650142,0.0,0.044616950999999995,0.0,0.022069518,0.0,0.025097316,0.0,0.021779622999999998,2.020577,2.013362,2.018097,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011736281999999999,5.698112999999999,0.0,0.07843982099999999,0.0,0.049170060999999994,9.5,9.793505,0.0,0.023615628,9.5,9.777399,0.0,0.041750206,0.46768235799999996,73.43307,0.741977613,72.995396,0.07382251299999999,72.543254,0.5872469570000001,72.33129,0.041440224,8.074276,1.0,1.0,73.502206,73.440799,29.895914,72.73532,72.756987,30.537052000000003,72.63044599999999,72.985789,30.739363,72.851099,73.056177,29.943313
 10/25/2017,16:02:18.118,0.0,73.47974,0.0,4.070247,22.961448,0.0,0.0008801112140000001,75.290514,0.0,73.04471099999999,0.02614508,4.356705000000001,0.0,0.0,0.0,71.277679,0.0,79.542462,30.454245,71.605819,0.0,0.0,0.0,150.261954,1.0,0.010448,98.024298,23.534009,12.741038,21.957223000000003,1.0,11087.951000000001,1.0,0.00404,15.819245,42.69712,0.0,2.695003,0.0,1.986618,0.0,1.9818790000000002,0.0,1.9904540000000002,10.0,8.997783,0.0,0.0,0.0,0.136847429,0.0,0.137652136,0.0,0.149753929,0.0,0.0,0.0,2.1219509999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,16.768954,73.63563,0.0,5.91962,0.0,9.89307,72.546148,0.0,242.58600499999997,0.002463839,0.0,92.413309,73.59778100000001,75.056001,100.888728,81.080344,0.012025195,0.0,67.688286,14.379657,20.692424,76.191061,75.200856,0.0,74.82594499999999,76.18281999999999,0.0,74.28412900000001,0.0,11.355628,29.339037,10.0,48.0,59.4,23.737972,68.379856,30.224039,0.0,11.39899,11.485706,0.0,10.0,1.0,12.272631,0.0,1036.5819999999999,10.0,0.0,0.0,72.750857,1.1209360000000002,2.085873,0.0,8.24,1.0,85.310484,63.957747999999995,57.147539,228.040023,4.146,0.0,11.361003,11.577073,0.0,10.0,0.0,47.474596000000005,18.101541,23.784449,61.17799924602113,30.266911999999998,0.0,0.005652248,0.0,0.046420746,0.0,0.022391624,0.0,0.025226158999999998,0.0,0.021715201,2.02106,2.013684,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011740077,5.776608,0.0,0.083275133,0.0,0.044302512999999995,9.5,9.791476,0.0,0.023454575,9.5,9.778236999999999,0.0,0.042523261,0.404383454,73.442475,0.805276518,72.99467299999999,1.480465,72.638746,0.7841768790000001,72.452102,0.02017602,8.057199,1.0,1.0,73.49930400000001,73.43995600000001,30.000063,72.733822,72.755677,30.474390999999997,72.63236500000001,72.988035,30.728547999999996,72.853112,73.052058,29.983299
 10/25/2017,16:02:28.118,0.0,73.481144,0.0,3.3182940000000003,0.0,0.0,0.00103303,75.27168499999999,0.0,73.046021,0.02171122,5.037043,27.981826,0.0,0.0,69.65183499999999,0.0,79.54531999999999,30.47682,71.58523199999999,0.0,0.0,0.0,136.427898,1.0,0.010448,98.099324,23.543056,12.786908,21.991667,1.0,11123.659,1.0,0.00404,15.987498,42.69307,0.0,2.691297,0.0,1.986618,0.0,1.982072,0.0,1.9884549999999999,10.0,8.989446000000001,0.0,0.0,0.0,0.137298065,0.0,0.137298065,0.0,0.140312653,0.0,0.0,0.0,2.120146,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,6.248531,73.558223,0.0,4.560402,0.0,2.624947,72.572191,0.0,242.602843,0.000247564059,0.0,92.41964899999999,73.592212,75.061759,100.904014,81.081563,0.000750627463,0.0,67.684873,14.373755,20.619087,76.195463,75.20244699999999,0.0,74.826975,76.186425,0.0,74.281976,0.0,7.171675,29.315960999999998,10.0,48.0,59.4,23.727911,68.37966899999999,30.223111,0.0,11.618428,11.459305,10.379814999999999,10.0,1.0,12.08912,0.0,1034.705,10.0,0.0,0.0,72.752027,1.090274,1.684107,12.750731,8.24,1.0,85.220244,64.174097,57.27638100000001,206.66734499999998,4.146,0.0,11.344773,11.403095,10.893841,10.0,0.0,47.472592999999996,17.725866,23.784402,60.72190963529523,30.268909000000004,0.0,0.032955647000000005,0.0,0.04561548,0.0,0.018719614,0.0,0.02268152,0.0,0.02374447,2.020738,2.013523,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011726422,5.775802,0.0,0.08398431199999999,0.0,0.044109101,9.5,9.792636,0.0,0.01694803,9.5,9.776852,0.0,0.044649162,0.34811775899999997,73.439581,0.777143672,72.962119,0.734944397,72.67347099999999,1.445299,72.36456700000001,0.028230643,8.091997000000001,1.0,1.0,73.499678,73.436727,29.931025,72.735507,72.75581700000001,30.455475,72.63086700000001,72.986163,30.768332,72.851848,73.055802,29.866446999999997
 10/25/2017,16:02:38.118,0.0,73.482922,0.0,5.287693,0.0,0.0,0.000477693125,75.410733,0.0,73.046208,0.020418011,2.45892,0.0,0.0,0.0,68.535108,0.0,79.547101,30.492103000000004,71.570961,0.0,0.0,0.0,119.15531999999999,1.0,0.010448,98.128422,23.572377,12.770761,22.005053,1.0,11091.265,1.0,0.00404,15.648558999999999,42.682829,0.0,2.674348,0.0,1.9879069999999999,0.0,1.9825560000000002,0.0,1.9888419999999998,10.0,8.994725,0.0,0.0,0.0,0.13601053400000002,0.0,0.13601053400000002,0.0,0.14746611099999998,0.0,0.0,0.0,2.124915,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.350376,0.0,16.44821,73.61899100000001,0.0,4.131175,0.0,9.860982,72.55844599999999,0.0,242.60824700000003,0.0,0.0,92.423735,73.593756,75.060448,100.91520799999999,81.08325,0.003634819,0.0,67.683704,14.375191000000001,20.680132999999998,76.200942,75.207036,0.0,74.826039,76.184505,0.0,74.282116,0.0,8.197625,29.364807,10.0,48.0,59.4,23.72974,68.380043,30.216515,0.0,11.611213000000001,11.657316,14.102502,10.0,1.0,12.146692,0.0,1026.22,10.0,0.0,0.0,72.75081,1.087869,1.870641,23.930129,8.24,1.0,85.125222,63.799693000000005,57.235440000000004,225.362425,4.146,0.0,11.317722,11.661371,14.885854,10.0,0.0,47.472359999999995,18.066605,23.782918,62.19019788104732,30.264915000000002,0.0,0.050040417999999996,0.0,0.044359265999999994,0.0,0.014467812,0.0,0.018848456,0.0,0.021876255,2.021092,2.013651,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011711697,5.776382,0.0,0.083113956,0.0,0.04369004,9.5,9.793183,0.0,0.014918761000000001,9.5,9.774339,0.0,0.038593566,0.376250606,73.45405,0.938907534,73.037355,0.09492214800000001,72.687216,1.5367309999999998,72.394951,0.035963081,8.119062,1.0,1.0,73.496121,73.43906700000001,29.768884000000003,72.736583,72.75726800000001,30.60799,72.633207,72.985648,30.698806,72.851895,73.057347,29.882364000000003
